Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.4,-3.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.35,-3.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.3,-3.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.25,-3.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.2,-3.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.2,-3.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.2,-3.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.15,-3.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.1,-4.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.1,-4.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.1,-4.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.1,-4.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.1,-4.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.1,-4.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.1,-4.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.1,-4.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,5.1,-4.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,5.1,-4.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,5.05,-4.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,5.0,-4.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,5.0,-4.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,5.0,-4.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.9,-5.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.8,-5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.7,-5.3,0.0,0.0,0.0
2018,1,1,7,15,0.0,1.0,4.8,-5.15,1.0,0.0,0.0
2018,1,1,7,30,0.0,2.0,4.9,-5.0,2.0,1.57,0.0
2018,1,1,7,45,11.5,14.5,5.0,-4.9,15.5,11.23,0.0
2018,1,1,8,0,23.0,27.0,5.1,-4.8,29.0,20.61,12.24
2018,1,1,8,15,59.0,43.5,5.1,-4.6,53.5,32.53,24.62
2018,1,1,8,30,95.0,60.0,5.1,-4.4,78.0,44.38,36.3
2018,1,1,8,45,67.5,70.5,5.1,-4.25,85.0,54.03,42.45
2018,1,1,9,0,40.0,81.0,5.1,-4.1,92.0,64.82,51.85
2018,1,1,9,15,119.0,104.5,5.05,-3.85,145.0,99.17,78.89
2018,1,1,9,30,198.0,128.0,5.0,-3.6,198.0,145.86,117.65
2018,1,1,9,45,423.0,118.5,4.95,-3.4,291.0,219.46,176.41
2018,1,1,10,0,648.0,109.0,4.9,-3.2,384.0,319.55,261.6
2018,1,1,10,15,516.5,144.0,4.85,-2.95,375.0,335.2,282.22
2018,1,1,10,30,385.0,179.0,4.8,-2.7,366.0,340.52,291.2
2018,1,1,10,45,304.0,208.0,4.7,-2.4,361.0,342.45,294.74
2018,1,1,11,0,223.0,237.0,4.6,-2.1,356.0,334.24,288.17
2018,1,1,11,15,224.5,247.0,4.5,-1.85,371.0,359.53,310.1
2018,1,1,11,30,226.0,257.0,4.4,-1.6,386.0,384.83,331.59
2018,1,1,11,45,208.5,265.5,4.3,-1.4,386.5,395.41,340.14
2018,1,1,12,0,191.0,274.0,4.2,-1.2,387.0,404.26,347.05
2018,1,1,12,15,172.0,277.0,4.1,-1.05,379.5,404.68,346.84
2018,1,1,12,30,153.0,280.0,4.0,-0.9,372.0,403.31,345.08
2018,1,1,12,45,125.0,276.0,3.9,-0.75,351.0,385.05,329.01
2018,1,1,13,0,97.0,272.0,3.8,-0.6,330.0,344.57,294.52
2018,1,1,13,15,103.0,268.5,3.7,-0.6,329.0,352.82,301.97
2018,1,1,13,30,109.0,265.0,3.6,-0.6,328.0,361.27,309.54
2018,1,1,13,45,107.0,255.0,3.5,-0.6,315.5,354.48,304.19
2018,1,1,14,0,105.0,245.0,3.4,-0.6,303.0,347.29,298.58
2018,1,1,14,15,117.5,234.5,3.35,-0.6,296.5,376.23,323.72
2018,1,1,14,30,130.0,224.0,3.3,-0.6,290.0,382.51,330.03
2018,1,1,14,45,79.5,191.5,3.25,-0.6,231.0,273.95,237.34
2018,1,1,15,0,29.0,159.0,3.2,-0.6,172.0,187.43,161.38
2018,1,1,15,15,17.0,129.0,3.15,-0.65,136.5,127.47,108.92
2018,1,1,15,30,5.0,99.0,3.1,-0.7,101.0,86.32,72.14
2018,1,1,15,45,48.0,92.5,3.05,-0.7,107.5,135.24,118.12
2018,1,1,16,0,91.0,86.0,3.0,-0.7,114.0,190.05,168.5
2018,1,1,16,15,143.5,80.5,2.7,-1.1,116.0,256.43,228.35
2018,1,1,16,30,196.0,75.0,2.4,-1.5,118.0,301.32,267.75
2018,1,1,16,45,114.5,56.5,2.1,-1.9,80.0,200.66,175.86
2018,1,1,17,0,33.0,38.0,1.8,-2.3,42.0,69.97,57.05
2018,1,1,17,15,22.5,24.0,1.8,-2.3,26.0,44.93,29.97
2018,1,1,17,30,12.0,10.0,1.8,-2.3,10.0,17.5,0.0
2018,1,1,17,45,6.0,5.0,1.65,-2.9,5.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.8,-3.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.9,-3.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.0,-3.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.1,-3.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.2,-3.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.55,-3.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.6,-3.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.6,-3.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.65,-3.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.65,-3.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.55,-3.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.5,-3.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.45,-3.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.4,-3.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.4,-3.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.4,-3.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.45,-3.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,-3.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.75,-3.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.8,-3.8,0.0,0.0,0.0
2018,1,2,7,15,25.0,3.5,2.85,-3.55,3.5,0.0,0.0
2018,1,2,7,30,50.0,7.0,2.9,-3.3,7.0,5.51,0.0
2018,1,2,7,45,196.0,20.5,3.0,-3.1,36.5,17.04,0.0
2018,1,2,8,0,342.0,34.0,3.1,-2.9,66.0,28.32,18.74
2018,1,2,8,15,444.0,42.5,3.1,-2.6,109.5,35.21,26.91
2018,1,2,8,30,546.0,51.0,3.1,-2.3,153.0,42.27,34.06
2018,1,2,8,45,362.5,50.5,3.1,-1.95,126.0,48.07,32.3
2018,1,2,9,0,179.0,50.0,3.1,-1.6,99.0,55.3,37.08
2018,1,2,9,15,89.5,65.0,3.0,-1.3,89.5,65.1,49.02
2018,1,2,9,30,0.0,80.0,2.9,-1.0,80.0,61.23,49.66
2018,1,2,9,45,0.0,91.5,2.8,-0.7,91.5,70.17,57.49
2018,1,2,10,0,0.0,103.0,2.7,-0.4,103.0,79.23,65.33
2018,1,2,10,15,0.0,113.5,2.6,-0.15,113.5,87.62,72.53
2018,1,2,10,30,0.0,124.0,2.5,0.1,124.0,96.14,79.77
2018,1,2,10,45,0.0,132.0,2.45,0.35,132.0,102.77,85.33
2018,1,2,11,0,0.0,140.0,2.4,0.6,140.0,109.5,90.94
2018,1,2,11,15,0.0,143.5,2.35,0.75,143.5,112.62,93.45
2018,1,2,11,30,0.0,147.0,2.3,0.9,147.0,115.77,96.0
2018,1,2,11,45,0.0,145.0,2.3,1.1,145.0,114.36,94.6
2018,1,2,12,0,0.0,143.0,2.3,1.3,143.0,112.92,93.22
2018,1,2,12,15,0.0,146.0,2.3,1.35,146.0,115.73,95.58
2018,1,2,12,30,0.0,149.0,2.3,1.4,149.0,118.61,98.02
2018,1,2,12,45,0.0,145.5,2.3,1.5,145.5,115.91,95.66
2018,1,2,13,0,0.0,142.0,2.3,1.6,142.0,113.22,93.34
2018,1,2,13,15,0.0,129.5,2.3,1.65,129.5,102.65,84.25
2018,1,2,13,30,0.0,117.0,2.3,1.7,117.0,92.08,75.16
2018,1,2,13,45,3.5,134.0,2.3,1.75,136.0,110.77,91.62
2018,1,2,14,0,7.0,151.0,2.3,1.8,155.0,130.61,109.02
2018,1,2,14,15,5.5,135.5,2.4,1.75,138.5,115.6,96.14
2018,1,2,14,30,4.0,120.0,2.5,1.7,122.0,100.54,83.19
2018,1,2,14,45,2.0,77.0,2.6,1.65,78.0,61.16,48.74
2018,1,2,15,0,0.0,34.0,2.7,1.6,34.0,25.97,17.55
2018,1,2,15,15,0.0,28.0,2.8,1.4,28.0,21.36,13.51
2018,1,2,15,30,0.0,22.0,2.9,1.2,22.0,16.76,9.43
2018,1,2,15,45,51.5,61.0,3.0,1.0,77.0,116.91,101.61
2018,1,2,16,0,103.0,100.0,3.1,0.8,132.0,221.52,195.51
2018,1,2,16,15,125.5,93.0,3.05,0.5,125.5,238.34,210.79
2018,1,2,16,30,148.0,86.0,3.0,0.2,119.0,256.17,226.3
2018,1,2,16,45,115.0,65.5,2.9,-0.15,87.5,199.15,174.14
2018,1,2,17,0,82.0,45.0,2.8,-0.5,56.0,141.75,120.65
2018,1,2,17,15,56.0,30.0,2.8,-0.5,36.0,102.04,75.88
2018,1,2,17,30,30.0,15.0,2.8,-0.5,16.0,35.93,0.0
2018,1,2,17,45,15.0,7.5,2.75,-1.05,8.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.6,-1.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.45,-2.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.2,-3.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,2.1,-3.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,-3.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,-4.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,-4.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,-4.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.9,-5.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.75,-5.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.75,-5.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,-5.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.25,-5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,-5.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,-5.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,-5.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.2,-5.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,-5.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,-5.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.1,-5.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,-5.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,-5.4,0.0,0.0,0.0
2018,1,3,7,15,51.5,4.0,2.2,-4.85,4.0,0.0,0.0
2018,1,3,7,30,103.0,8.0,2.4,-4.3,8.0,6.29,0.0
2018,1,3,7,45,134.0,16.5,2.6,-3.75,24.0,12.61,0.0
2018,1,3,8,0,165.0,25.0,2.8,-3.2,40.0,19.07,10.77
2018,1,3,8,15,202.0,45.5,2.75,-2.3,75.5,33.96,25.72
2018,1,3,8,30,239.0,66.0,2.7,-1.4,111.0,48.41,39.66
2018,1,3,8,45,266.5,82.5,2.65,-0.5,145.5,65.84,49.91
2018,1,3,9,0,294.0,99.0,2.6,0.4,180.0,99.88,71.94
2018,1,3,9,15,333.0,112.5,2.75,1.4,219.0,139.35,102.65
2018,1,3,9,30,372.0,126.0,2.9,2.4,258.0,182.68,139.26
2018,1,3,9,45,431.0,132.0,3.05,3.45,302.0,230.27,180.14
2018,1,3,10,0,490.0,138.0,3.2,4.5,346.0,284.56,227.41
2018,1,3,10,15,517.0,144.5,3.2,5.35,380.5,333.43,270.81
2018,1,3,10,30,544.0,151.0,3.2,6.2,415.0,384.86,315.52
2018,1,3,10,45,661.5,131.0,3.25,7.0,471.0,465.89,383.05
2018,1,3,11,0,779.0,111.0,3.3,7.8,527.0,551.25,453.04
2018,1,3,11,15,886.0,85.5,3.3,8.3,577.0,628.44,515.98
2018,1,3,11,30,993.0,60.0,3.3,8.8,627.0,716.09,585.57
2018,1,3,11,45,996.0,61.0,3.25,9.25,641.0,766.76,623.97
2018,1,3,12,0,999.0,62.0,3.2,9.7,655.0,815.11,657.83
2018,1,3,12,15,1001.0,61.5,3.2,10.05,661.0,858.43,688.1
2018,1,3,12,30,1003.0,61.0,3.2,10.4,667.0,898.9,716.07
2018,1,3,12,45,1002.5,61.0,3.2,10.75,664.5,934.82,740.6
2018,1,3,13,0,1002.0,61.0,3.2,11.1,662.0,967.42,762.71
2018,1,3,13,15,998.5,61.0,3.15,11.3,651.5,993.85,780.46
2018,1,3,13,30,995.0,61.0,3.1,11.5,641.0,1016.57,795.71
2018,1,3,13,45,989.0,60.0,3.1,11.65,621.5,1031.84,806.49
2018,1,3,14,0,983.0,59.0,3.1,11.8,602.0,1043.18,814.78
2018,1,3,14,15,972.5,59.0,3.05,11.85,575.5,1047.52,818.27
2018,1,3,14,30,962.0,59.0,3.0,11.9,549.0,1047.94,819.3
2018,1,3,14,45,946.0,59.0,2.95,11.9,515.0,1039.04,814.2
2018,1,3,15,0,930.0,59.0,2.9,11.9,481.0,1026.45,806.73
2018,1,3,15,15,910.5,57.0,2.5,11.45,440.5,1003.95,790.04
2018,1,3,15,30,891.0,55.0,2.1,11.0,400.0,978.16,770.56
2018,1,3,15,45,862.5,52.5,1.7,10.55,354.5,939.8,741.42
2018,1,3,16,0,834.0,50.0,1.3,10.1,309.0,899.09,709.45
2018,1,3,16,15,790.0,46.5,1.3,9.25,260.5,849.98,677.01
2018,1,3,16,30,746.0,43.0,1.3,8.4,212.0,788.93,633.4
2018,1,3,16,45,673.0,38.0,1.3,7.55,163.0,698.74,564.53
2018,1,3,17,0,600.0,33.0,1.3,6.7,114.0,609.48,490.33
2018,1,3,17,15,439.0,26.0,1.3,6.7,72.0,445.19,331.02
2018,1,3,17,30,278.0,19.0,1.3,6.7,30.0,238.82,0.0
2018,1,3,17,45,139.0,9.5,1.3,6.45,15.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,4,7,15,38.0,3.5,1.3,-0.6,3.5,0.0,0.0
2018,1,4,7,30,76.0,7.0,1.5,0.2,7.0,5.51,0.0
2018,1,4,7,45,112.0,19.0,1.65,0.95,26.0,14.4,0.0
2018,1,4,8,0,148.0,31.0,1.8,1.7,45.0,23.33,14.08
2018,1,4,8,15,185.0,49.0,1.8,2.25,76.5,36.42,27.49
2018,1,4,8,30,222.0,67.0,1.8,2.8,108.0,49.15,39.71
2018,1,4,8,45,483.5,60.0,1.8,3.35,182.5,56.47,38.83
2018,1,4,9,0,745.0,53.0,1.8,3.9,257.0,108.85,61.29
2018,1,4,9,15,806.5,52.0,1.8,4.8,308.0,164.84,101.48
2018,1,4,9,30,868.0,51.0,1.8,5.7,359.0,229.71,156.08
2018,1,4,9,45,790.5,72.0,1.85,6.55,377.5,280.71,207.03
2018,1,4,10,0,713.0,93.0,1.9,7.4,396.0,322.35,249.17
2018,1,4,10,15,798.5,83.0,2.0,8.05,449.5,392.07,309.46
2018,1,4,10,30,884.0,73.0,2.1,8.7,503.0,466.94,373.14
2018,1,4,10,45,924.5,67.5,2.15,9.4,540.5,531.95,427.93
2018,1,4,11,0,965.0,62.0,2.2,10.1,578.0,599.22,482.87
2018,1,4,11,15,827.5,103.0,2.2,10.4,558.0,613.65,495.29
2018,1,4,11,30,690.0,144.0,2.2,10.7,538.0,610.97,493.41
2018,1,4,11,45,619.0,170.0,2.15,11.05,530.0,623.0,502.1
2018,1,4,12,0,548.0,196.0,2.1,11.4,522.0,621.12,499.65
2018,1,4,12,15,458.0,224.5,2.05,11.5,499.0,606.7,487.37
2018,1,4,12,30,368.0,253.0,2.0,11.6,476.0,567.46,456.37
2018,1,4,12,45,371.0,251.0,1.95,11.7,475.0,585.88,470.78
2018,1,4,13,0,374.0,249.0,1.9,11.8,474.0,603.19,483.84
2018,1,4,13,15,414.5,234.5,1.9,11.7,480.0,660.11,527.53
2018,1,4,13,30,455.0,220.0,1.9,11.6,486.0,698.32,557.18
2018,1,4,13,45,493.0,201.5,1.85,11.5,481.5,729.04,581.13
2018,1,4,14,0,531.0,183.0,1.8,11.4,477.0,758.18,603.95
2018,1,4,14,15,389.0,203.0,1.6,11.1,413.0,627.97,505.26
2018,1,4,14,30,247.0,223.0,1.4,10.8,349.0,520.16,421.23
2018,1,4,14,45,164.5,205.5,1.15,10.5,287.0,398.81,326.59
2018,1,4,15,0,82.0,188.0,0.9,10.2,225.0,277.01,228.24
2018,1,4,15,15,49.0,164.5,0.9,9.75,186.0,219.1,181.43
2018,1,4,15,30,16.0,141.0,0.9,9.3,147.0,143.09,117.69
2018,1,4,15,45,37.0,127.5,0.85,8.85,139.5,169.79,141.9
2018,1,4,16,0,58.0,114.0,0.8,8.4,132.0,178.28,150.31
2018,1,4,16,15,93.5,101.5,0.85,8.0,125.5,220.7,187.46
2018,1,4,16,30,129.0,89.0,0.9,7.6,119.0,242.62,206.54
2018,1,4,16,45,103.5,69.5,0.95,7.25,90.0,195.09,164.74
2018,1,4,17,0,78.0,50.0,1.0,6.9,61.0,147.51,121.91
2018,1,4,17,15,54.5,32.5,1.0,6.9,38.5,105.8,78.83
2018,1,4,17,30,31.0,15.0,1.0,6.9,16.0,36.8,0.0
2018,1,4,17,45,15.5,7.5,1.05,6.45,8.0,5.9,0.0
2018,1,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,5,7,15,6.0,2.0,1.1,3.9,2.0,0.0,0.0
2018,1,5,7,30,12.0,4.0,1.3,4.4,4.0,3.15,0.0
2018,1,5,7,45,11.0,17.0,1.5,4.85,17.5,12.86,0.0
2018,1,5,8,0,10.0,30.0,1.7,5.3,31.0,22.48,13.1
2018,1,5,8,15,27.5,49.5,1.85,5.9,54.0,36.22,26.89
2018,1,5,8,30,45.0,69.0,2.0,6.5,77.0,49.77,39.69
2018,1,5,8,45,45.0,83.5,2.15,7.05,93.5,61.05,47.42
2018,1,5,9,0,45.0,98.0,2.3,7.6,110.0,76.14,59.31
2018,1,5,9,15,35.0,113.0,2.35,8.3,123.5,90.24,71.47
2018,1,5,9,30,25.0,128.0,2.4,9.0,137.0,103.32,82.95
2018,1,5,9,45,68.5,152.5,2.45,9.7,181.0,136.81,109.73
2018,1,5,10,0,112.0,177.0,2.5,10.4,225.0,181.01,145.81
2018,1,5,10,15,170.0,194.5,2.45,10.85,274.0,227.26,183.57
2018,1,5,10,30,228.0,212.0,2.4,11.3,323.0,280.5,227.18
2018,1,5,10,45,222.5,226.5,2.35,11.75,340.0,306.57,248.83
2018,1,5,11,0,217.0,241.0,2.3,12.2,357.0,332.15,269.6
2018,1,5,11,15,362.5,220.0,2.35,12.6,423.5,426.12,345.59
2018,1,5,11,30,508.0,199.0,2.4,13.0,490.0,536.61,432.73
2018,1,5,11,45,722.5,139.0,2.45,13.45,564.0,664.48,532.14
2018,1,5,12,0,937.0,79.0,2.5,13.9,638.0,785.93,623.03
2018,1,5,12,15,948.5,76.0,2.55,14.15,647.0,831.95,654.52
2018,1,5,12,30,960.0,73.0,2.6,14.4,656.0,875.9,684.95
2018,1,5,12,45,960.5,72.5,2.65,14.65,654.0,911.1,709.08
2018,1,5,13,0,961.0,72.0,2.7,14.9,652.0,943.17,731.07
2018,1,5,13,15,958.0,71.5,2.75,14.95,641.5,968.79,749.19
2018,1,5,13,30,955.0,71.0,2.8,15.0,631.0,990.86,765.05
2018,1,5,13,45,950.0,70.0,2.85,15.1,613.0,1006.77,776.72
2018,1,5,14,0,945.0,69.0,2.9,15.2,595.0,1018.93,786.06
2018,1,5,14,15,936.0,68.0,2.85,15.15,569.0,1023.4,789.84
2018,1,5,14,30,927.0,67.0,2.8,15.1,543.0,1024.06,791.26
2018,1,5,14,45,913.0,65.5,2.8,15.0,509.5,1015.31,787.06
2018,1,5,15,0,899.0,64.0,2.8,14.9,476.0,1002.91,780.53
2018,1,5,15,15,878.5,62.0,2.6,14.55,436.0,979.84,765.37
2018,1,5,15,30,858.0,60.0,2.4,14.2,396.0,953.6,747.89
2018,1,5,15,45,828.0,57.5,2.2,13.9,351.5,925.47,728.53
2018,1,5,16,0,798.0,55.0,2.0,13.6,307.0,883.26,698.48
2018,1,5,16,15,753.0,51.0,1.8,12.45,259.0,822.41,655.94
2018,1,5,16,30,708.0,47.0,1.6,11.3,211.0,760.28,610.15
2018,1,5,16,45,570.0,44.5,1.4,10.2,156.5,624.16,505.77
2018,1,5,17,0,432.0,42.0,1.2,9.1,102.0,484.93,393.54
2018,1,5,17,15,285.0,28.5,1.2,9.1,61.5,332.89,254.79
2018,1,5,17,30,138.0,15.0,1.2,9.1,21.0,161.95,0.0
2018,1,5,17,45,69.0,7.5,1.3,8.15,10.5,59.31,0.0
2018,1,5,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,6,7,15,28.5,3.5,0.9,3.1,3.5,0.0,0.0
2018,1,6,7,30,57.0,7.0,1.0,3.6,7.0,5.51,0.0
2018,1,6,7,45,206.5,18.5,1.05,4.1,35.0,15.33,0.0
2018,1,6,8,0,356.0,30.0,1.1,4.6,63.0,24.97,15.22
2018,1,6,8,15,435.0,39.0,1.15,5.0,103.0,32.29,23.48
2018,1,6,8,30,514.0,48.0,1.2,5.4,143.0,39.63,30.66
2018,1,6,8,45,338.0,50.5,1.2,5.8,120.0,43.67,30.12
2018,1,6,9,0,162.0,53.0,1.2,6.2,97.0,53.98,35.86
2018,1,6,9,15,81.0,71.0,1.4,6.95,93.0,67.45,49.94
2018,1,6,9,30,0.0,89.0,1.6,7.7,89.0,67.94,53.85
2018,1,6,9,45,0.5,107.0,1.75,8.4,107.0,82.04,65.73
2018,1,6,10,0,1.0,125.0,1.9,9.1,125.0,96.47,77.72
2018,1,6,10,15,0.5,130.0,2.1,9.95,130.0,100.67,80.86
2018,1,6,10,30,0.0,135.0,2.3,10.8,135.0,104.79,83.91
2018,1,6,10,45,0.0,139.5,2.45,11.65,139.5,108.71,86.75
2018,1,6,11,0,0.0,144.0,2.6,12.5,144.0,112.64,89.6
2018,1,6,11,15,0.0,149.5,2.7,13.15,149.5,117.44,93.22
2018,1,6,11,30,0.0,155.0,2.8,13.8,155.0,122.31,96.89
2018,1,6,11,45,0.5,161.5,2.9,14.45,162.0,128.45,101.63
2018,1,6,12,0,1.0,168.0,3.0,15.1,169.0,134.77,106.49
2018,1,6,12,15,2.0,173.0,3.1,15.5,174.5,140.37,110.89
2018,1,6,12,30,3.0,178.0,3.2,15.9,180.0,146.19,115.48
2018,1,6,12,45,2.0,167.0,3.35,16.35,168.5,136.27,107.18
2018,1,6,13,0,1.0,156.0,3.5,16.8,157.0,126.23,98.82
2018,1,6,13,15,2.0,164.5,3.55,16.85,166.0,135.34,106.35
2018,1,6,13,30,3.0,173.0,3.6,16.9,175.0,144.92,114.26
2018,1,6,13,45,3.0,168.5,3.6,16.95,170.5,141.76,111.78
2018,1,6,14,0,3.0,164.0,3.6,17.0,166.0,138.66,109.39
2018,1,6,14,15,22.5,185.5,3.55,16.95,197.5,180.8,144.86
2018,1,6,14,30,42.0,207.0,3.5,16.9,229.0,248.38,200.53
2018,1,6,14,45,27.0,185.5,3.5,16.8,199.5,211.93,170.8
2018,1,6,15,0,12.0,164.0,3.5,16.7,170.0,156.27,125.19
2018,1,6,15,15,27.0,155.5,3.3,16.45,167.0,184.35,149.5
2018,1,6,15,30,42.0,147.0,3.1,16.2,164.0,194.04,158.59
2018,1,6,15,45,235.5,123.0,2.9,15.9,200.0,400.91,334.0
2018,1,6,16,0,429.0,99.0,2.7,15.6,236.0,582.05,479.36
2018,1,6,16,15,444.0,85.5,2.4,14.85,207.5,574.0,472.0
2018,1,6,16,30,459.0,72.0,2.1,14.1,179.0,568.09,466.15
2018,1,6,16,45,257.0,58.0,1.8,13.3,115.5,353.21,293.2
2018,1,6,17,0,55.0,44.0,1.5,12.5,52.0,112.78,90.33
2018,1,6,17,15,34.5,29.0,1.5,12.5,33.5,77.26,56.3
2018,1,6,17,30,14.0,14.0,1.5,12.5,15.0,23.92,0.0
2018,1,6,17,45,7.0,7.0,1.5,11.8,7.5,10.93,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,3.7,11.45,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,3.7,11.6,2.0,1.57,0.0
2018,1,7,7,45,0.0,7.5,3.75,11.75,7.5,5.69,0.0
2018,1,7,8,0,0.0,13.0,3.8,11.9,13.0,9.87,2.37
2018,1,7,8,15,0.0,20.0,3.9,12.15,20.0,15.21,7.72
2018,1,7,8,30,0.0,27.0,4.0,12.4,27.0,20.57,12.74
2018,1,7,8,45,5.5,46.0,4.1,12.65,47.5,35.28,26.09
2018,1,7,9,0,11.0,65.0,4.2,12.9,68.0,50.32,37.33
2018,1,7,9,15,27.5,83.0,4.3,13.25,92.5,67.5,51.15
2018,1,7,9,30,44.0,101.0,4.4,13.6,117.0,86.85,66.84
2018,1,7,9,45,34.5,103.0,4.5,13.95,116.5,89.57,69.56
2018,1,7,10,0,25.0,105.0,4.6,14.3,116.0,90.94,71.02
2018,1,7,10,15,12.5,106.5,4.75,14.6,112.0,86.79,67.71
2018,1,7,10,30,0.0,108.0,4.9,14.9,108.0,83.4,64.82
2018,1,7,10,45,7.0,143.5,5.05,15.25,147.5,115.32,91.22
2018,1,7,11,0,14.0,179.0,5.2,15.6,187.0,148.98,118.83
2018,1,7,11,15,34.0,212.5,5.4,15.95,232.0,200.02,160.63
2018,1,7,11,30,54.0,246.0,5.6,16.3,277.0,247.68,199.33
2018,1,7,11,45,39.5,235.5,5.75,16.65,258.5,232.53,186.54
2018,1,7,12,0,25.0,225.0,5.9,17.0,240.0,202.38,161.6
2018,1,7,12,15,17.5,203.5,6.0,17.25,214.0,179.22,142.51
2018,1,7,12,30,10.0,182.0,6.1,17.5,188.0,155.35,122.77
2018,1,7,12,45,5.0,122.0,6.2,17.75,125.0,99.95,77.26
2018,1,7,13,0,0.0,62.0,6.3,18.0,62.0,47.64,33.93
2018,1,7,13,15,0.0,82.0,6.2,18.1,82.0,63.12,46.74
2018,1,7,13,30,0.0,102.0,6.1,18.2,102.0,79.23,60.04
2018,1,7,13,45,0.0,80.5,5.95,18.35,80.5,61.94,45.79
2018,1,7,14,0,0.0,59.0,5.8,18.5,59.0,45.29,32.04
2018,1,7,14,15,0.5,67.0,5.55,18.5,67.5,51.94,37.66
2018,1,7,14,30,1.0,75.0,5.3,18.5,76.0,58.62,43.31
2018,1,7,14,45,1.0,90.0,5.05,18.55,90.5,70.74,53.45
2018,1,7,15,0,1.0,105.0,4.8,18.6,105.0,84.91,65.32
2018,1,7,15,15,1.5,97.0,4.4,18.45,97.5,78.81,60.46
2018,1,7,15,30,2.0,89.0,4.0,18.3,90.0,72.75,55.61
2018,1,7,15,45,2.5,88.5,3.6,18.1,89.5,74.26,57.08
2018,1,7,16,0,3.0,88.0,3.2,17.9,89.0,76.7,59.27
2018,1,7,16,15,2.5,64.5,2.9,17.4,65.0,53.48,39.82
2018,1,7,16,30,2.0,41.0,2.6,16.9,41.0,33.19,22.63
2018,1,7,16,45,1.0,28.0,2.25,16.4,28.0,22.24,13.21
2018,1,7,17,0,0.0,15.0,1.9,15.9,15.0,11.39,3.85
2018,1,7,17,15,4.5,10.5,1.9,15.9,10.5,12.03,4.0
2018,1,7,17,30,9.0,6.0,1.9,15.9,6.0,13.72,0.0
2018,1,7,17,45,4.5,3.0,1.8,15.3,3.0,5.85,0.0
2018,1,7,18,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,5.15,9.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.9,8.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.65,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.4,7.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.25,7.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,1,8,7,15,44.0,3.5,4.2,7.25,3.5,0.0,0.0
2018,1,8,7,30,88.0,7.0,4.3,7.7,7.0,5.51,0.0
2018,1,8,7,45,204.0,12.5,4.35,8.1,27.0,9.83,0.0
2018,1,8,8,0,320.0,18.0,4.4,8.5,47.0,16.23,7.68
2018,1,8,8,15,406.5,28.0,4.5,9.3,88.5,25.28,16.77
2018,1,8,8,30,493.0,38.0,4.6,10.1,130.0,31.62,22.82
2018,1,8,8,45,639.5,42.5,4.65,10.85,196.5,43.25,33.46
2018,1,8,9,0,786.0,47.0,4.7,11.6,263.0,99.87,52.18
2018,1,8,9,15,822.0,49.5,4.85,12.3,310.0,159.98,94.43
2018,1,8,9,30,858.0,52.0,5.0,13.0,357.0,221.17,145.6
2018,1,8,9,45,883.0,53.5,5.15,13.65,400.0,282.36,200.88
2018,1,8,10,0,908.0,55.0,5.3,14.3,443.0,345.69,258.89
2018,1,8,10,15,924.5,56.5,5.2,14.75,480.5,407.75,315.51
2018,1,8,10,30,941.0,58.0,5.1,15.2,518.0,470.47,371.25
2018,1,8,10,45,951.5,58.5,5.0,15.65,548.0,529.65,422.55
2018,1,8,11,0,962.0,59.0,4.9,16.1,578.0,588.26,471.65
2018,1,8,11,15,968.0,60.5,4.85,16.45,601.0,644.45,517.55
2018,1,8,11,30,974.0,62.0,4.8,16.8,624.0,699.15,560.88
2018,1,8,11,45,977.5,63.0,4.7,17.2,639.0,749.85,599.6
2018,1,8,12,0,981.0,64.0,4.6,17.6,654.0,798.35,633.4
2018,1,8,12,15,983.5,64.5,4.6,17.85,661.0,843.1,664.83
2018,1,8,12,30,986.0,65.0,4.6,18.1,668.0,885.15,694.09
2018,1,8,12,45,986.0,64.0,4.6,18.3,666.0,920.41,718.47
2018,1,8,13,0,986.0,63.0,4.6,18.5,664.0,952.4,740.51
2018,1,8,13,15,983.0,63.0,4.55,18.6,654.0,979.5,758.99
2018,1,8,13,30,980.0,63.0,4.5,18.7,644.0,1002.98,775.01
2018,1,8,13,45,975.0,62.0,4.5,18.85,625.5,1019.57,786.67
2018,1,8,14,0,970.0,61.0,4.5,19.0,607.0,1032.31,795.87
2018,1,8,14,15,958.5,61.0,4.4,18.9,580.5,1036.11,798.88
2018,1,8,14,30,947.0,61.0,4.3,18.8,554.0,1036.0,799.82
2018,1,8,14,45,930.5,61.0,4.25,18.75,520.5,1027.07,794.99
2018,1,8,15,0,914.0,61.0,4.2,18.7,487.0,1014.47,787.78
2018,1,8,15,15,894.5,59.5,3.85,18.3,447.5,993.23,773.65
2018,1,8,15,30,875.0,58.0,3.5,17.9,408.0,968.75,757.06
2018,1,8,15,45,846.5,55.5,3.1,17.5,363.0,930.94,730.27
2018,1,8,16,0,818.0,53.0,2.7,17.1,318.0,901.46,708.65
2018,1,8,16,15,775.0,49.5,2.45,15.9,269.5,843.06,668.32
2018,1,8,16,30,732.0,46.0,2.2,14.7,221.0,783.29,624.9
2018,1,8,16,45,662.5,41.0,1.9,13.5,172.5,696.41,557.89
2018,1,8,17,0,593.0,36.0,1.6,12.3,124.0,610.15,486.81
2018,1,8,17,15,455.0,28.5,1.6,12.3,81.0,464.32,357.46
2018,1,8,17,30,317.0,21.0,1.6,12.3,38.0,317.49,0.77
2018,1,8,17,45,158.5,10.5,1.6,11.25,19.0,131.43,0.0
2018,1,8,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.0,0.85,4.65,1.0,0.0,0.0
2018,1,9,7,30,7.0,2.0,0.8,5.3,2.0,1.57,0.0
2018,1,9,7,45,115.0,16.0,0.75,5.95,26.0,12.59,0.0
2018,1,9,8,0,223.0,30.0,0.7,6.6,50.0,22.9,13.37
2018,1,9,8,15,225.0,37.0,0.6,7.25,68.0,28.09,19.54
2018,1,9,8,30,227.0,44.0,0.5,7.9,86.0,33.07,24.47
2018,1,9,8,45,411.5,53.0,0.45,8.55,156.0,43.76,34.37
2018,1,9,9,0,596.0,62.0,0.4,9.2,226.0,93.2,54.11
2018,1,9,9,15,715.5,60.0,0.65,10.15,291.0,150.28,91.17
2018,1,9,9,30,835.0,58.0,0.9,11.1,356.0,218.1,143.31
2018,1,9,9,45,860.5,60.0,1.15,12.0,399.0,280.67,198.49
2018,1,9,10,0,886.0,62.0,1.4,12.9,442.0,343.52,254.65
2018,1,9,10,15,903.0,64.0,1.4,13.45,479.5,405.2,309.13
2018,1,9,10,30,920.0,66.0,1.4,14.0,517.0,467.64,362.58
2018,1,9,10,45,909.5,73.5,1.4,14.55,542.0,522.63,408.6
2018,1,9,11,0,899.0,81.0,1.4,15.1,567.0,575.01,450.76
2018,1,9,11,15,928.0,77.0,1.5,15.6,596.5,636.55,498.97
2018,1,9,11,30,957.0,73.0,1.6,16.1,626.0,698.7,546.23
2018,1,9,11,45,961.0,73.5,1.65,16.6,641.0,748.74,583.0
2018,1,9,12,0,965.0,74.0,1.7,17.1,656.0,796.64,615.77
2018,1,9,12,15,966.0,74.5,1.8,17.4,662.5,839.89,645.33
2018,1,9,12,30,967.0,75.0,1.9,17.7,669.0,880.37,672.87
2018,1,9,12,45,965.0,75.0,2.0,18.05,666.5,914.81,696.09
2018,1,9,13,0,963.0,75.0,2.1,18.4,664.0,945.95,717.13
2018,1,9,13,15,959.5,75.0,2.15,18.55,654.0,972.33,735.03
2018,1,9,13,30,956.0,75.0,2.2,18.7,644.0,995.15,750.7
2018,1,9,13,45,949.0,74.0,2.25,18.85,625.0,1009.75,761.06
2018,1,9,14,0,942.0,73.0,2.3,19.0,606.0,1020.51,769.14
2018,1,9,14,15,933.5,71.5,2.3,19.0,580.0,1025.33,773.35
2018,1,9,14,30,925.0,70.0,2.3,19.0,554.0,1026.31,775.27
2018,1,9,14,45,912.5,68.0,2.3,19.0,521.0,1018.85,771.76
2018,1,9,15,0,900.0,66.0,2.3,19.0,488.0,1007.7,765.99
2018,1,9,15,15,879.5,64.0,2.1,18.6,448.0,985.01,751.31
2018,1,9,15,30,859.0,62.0,1.9,18.2,408.0,959.09,734.36
2018,1,9,15,45,830.0,59.5,1.7,17.85,363.5,932.27,716.28
2018,1,9,16,0,801.0,57.0,1.5,17.5,319.0,891.21,687.76
2018,1,9,16,15,757.5,53.0,1.45,16.35,270.5,831.86,649.37
2018,1,9,16,30,714.0,49.0,1.4,15.2,222.0,771.1,607.7
2018,1,9,16,45,600.0,42.0,1.35,14.05,165.0,641.48,512.32
2018,1,9,17,0,486.0,35.0,1.3,12.9,108.0,524.63,420.9
2018,1,9,17,15,386.5,28.0,1.3,12.9,72.5,418.9,324.87
2018,1,9,17,30,287.0,21.0,1.3,12.9,37.0,295.54,43.86
2018,1,9,17,45,143.5,10.5,1.4,11.8,18.5,119.92,0.0
2018,1,9,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,1.85,7.0,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,1.9,7.2,1.0,0.79,0.0
2018,1,10,7,45,0.0,5.0,1.9,7.4,5.0,3.78,0.0
2018,1,10,8,0,0.0,9.0,1.9,7.6,9.0,6.82,0.0
2018,1,10,8,15,0.0,9.0,2.0,7.9,9.0,6.82,0.44
2018,1,10,8,30,0.0,9.0,2.1,8.2,9.0,6.82,0.55
2018,1,10,8,45,0.0,14.5,2.15,8.55,14.5,11.01,4.43
2018,1,10,9,0,0.0,20.0,2.2,8.9,20.0,15.21,7.71
2018,1,10,9,15,0.0,43.0,2.45,9.45,43.0,32.85,23.11
2018,1,10,9,30,0.0,66.0,2.7,10.0,66.0,50.61,38.42
2018,1,10,9,45,0.5,73.0,2.95,10.55,73.0,56.16,42.99
2018,1,10,10,0,1.0,80.0,3.2,11.1,80.0,61.77,47.58
2018,1,10,10,15,5.0,113.0,3.55,11.85,115.0,88.96,70.37
2018,1,10,10,30,9.0,146.0,3.9,12.6,150.0,117.25,93.8
2018,1,10,10,45,6.0,150.0,4.2,13.3,153.0,119.92,95.63
2018,1,10,11,0,3.0,154.0,4.5,14.0,156.0,122.25,97.17
2018,1,10,11,15,2.5,155.0,4.65,14.7,156.5,123.28,97.63
2018,1,10,11,30,2.0,156.0,4.8,15.4,157.0,124.24,98.04
2018,1,10,11,45,8.5,181.0,4.9,16.1,186.0,150.29,119.21
2018,1,10,12,0,15.0,206.0,5.0,16.8,215.0,177.73,141.31
2018,1,10,12,15,24.0,226.5,5.1,17.25,241.0,204.53,162.96
2018,1,10,12,30,33.0,247.0,5.2,17.7,267.0,249.77,199.25
2018,1,10,12,45,40.5,253.5,5.25,18.15,278.0,266.77,212.72
2018,1,10,13,0,48.0,260.0,5.3,18.6,289.0,284.69,226.96
2018,1,10,13,15,110.0,266.0,5.35,18.8,332.0,352.58,282.86
2018,1,10,13,30,172.0,272.0,5.4,19.0,375.0,445.75,357.52
2018,1,10,13,45,297.0,246.5,5.45,19.2,418.0,567.29,455.04
2018,1,10,14,0,422.0,221.0,5.5,19.4,461.0,692.33,553.03
2018,1,10,14,15,481.5,194.0,5.5,19.45,456.0,731.77,584.87
2018,1,10,14,30,541.0,167.0,5.5,19.5,451.0,768.82,614.95
2018,1,10,14,45,594.0,143.5,5.45,19.5,438.0,810.78,647.04
2018,1,10,15,0,647.0,120.0,5.4,19.5,425.0,841.53,670.75
2018,1,10,15,15,572.0,123.5,5.2,19.3,376.5,770.73,618.86
2018,1,10,15,30,497.0,127.0,5.0,19.1,328.0,690.21,559.26
2018,1,10,15,45,559.5,102.0,4.8,18.9,305.0,727.58,588.86
2018,1,10,16,0,622.0,77.0,4.6,18.7,282.0,751.74,607.27
2018,1,10,16,15,640.0,65.5,4.2,17.95,248.5,744.58,601.68
2018,1,10,16,30,658.0,54.0,3.8,17.2,215.0,725.41,586.28
2018,1,10,16,45,583.0,48.0,3.35,16.45,167.5,643.24,520.65
2018,1,10,17,0,508.0,42.0,2.9,15.7,120.0,554.4,446.47
2018,1,10,17,15,373.0,32.5,2.9,15.7,78.5,413.09,322.99
2018,1,10,17,30,238.0,23.0,2.9,15.7,37.0,258.63,68.75
2018,1,10,17,45,119.0,11.5,2.8,14.8,18.5,101.76,0.0
2018,1,10,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,7,15,32.0,3.5,2.1,11.55,3.5,0.0,0.0
2018,1,11,7,30,64.0,7.0,2.4,12.3,7.0,5.51,0.0
2018,1,11,7,45,231.5,18.0,2.65,13.05,36.5,14.94,0.0
2018,1,11,8,0,399.0,29.0,2.9,13.8,66.0,24.29,13.97
2018,1,11,8,15,448.5,37.0,3.05,14.4,102.0,30.73,21.13
2018,1,11,8,30,498.0,45.0,3.2,15.0,138.0,37.12,27.19
2018,1,11,8,45,373.5,62.0,3.35,15.65,143.0,46.82,35.97
2018,1,11,9,0,249.0,79.0,3.5,16.3,148.0,76.63,51.11
2018,1,11,9,15,136.5,103.5,3.75,16.95,142.5,97.08,70.43
2018,1,11,9,30,24.0,128.0,4.0,17.6,137.0,102.24,79.39
2018,1,11,9,45,248.5,128.0,4.25,18.25,234.5,168.15,125.72
2018,1,11,10,0,473.0,128.0,4.5,18.9,332.0,261.72,197.32
2018,1,11,10,15,677.0,97.5,4.75,19.25,416.5,347.79,266.02
2018,1,11,10,30,881.0,67.0,5.0,19.6,501.0,448.71,348.02
2018,1,11,10,45,853.0,78.0,5.2,19.95,519.0,498.5,391.74
2018,1,11,11,0,825.0,89.0,5.4,20.3,537.0,543.22,430.11
2018,1,11,11,15,770.5,103.5,5.8,20.2,535.5,571.31,455.53
2018,1,11,11,30,716.0,118.0,6.2,20.1,534.0,594.32,476.01
2018,1,11,11,45,568.5,161.5,6.55,20.05,497.0,573.86,460.6
2018,1,11,12,0,421.0,205.0,6.9,20.0,460.0,531.0,426.75
