Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,15,522.5,191.5,7.2,19.5,512.0,619.25,499.0
2018,1,11,12,30,624.0,178.0,7.5,19.0,564.0,721.53,581.16
2018,1,11,12,45,724.5,146.5,7.85,18.5,593.5,802.53,646.62
2018,1,11,13,0,825.0,115.0,8.2,18.0,623.0,878.75,706.6
2018,1,11,13,15,783.5,126.0,8.35,17.45,602.5,886.45,714.46
2018,1,11,13,30,742.0,137.0,8.5,16.9,582.0,884.11,715.12
2018,1,11,13,45,541.0,183.5,8.6,16.3,503.0,752.7,615.84
2018,1,11,14,0,340.0,230.0,8.7,15.7,424.0,600.0,493.77
2018,1,11,14,15,506.5,177.5,8.8,15.05,452.5,737.48,609.57
2018,1,11,14,30,673.0,125.0,8.9,14.4,481.0,862.75,710.86
2018,1,11,14,45,586.0,140.0,8.95,13.75,436.0,799.17,663.86
2018,1,11,15,0,499.0,155.0,9.0,13.1,391.0,724.02,607.29
2018,1,11,15,15,565.0,130.0,9.1,12.35,377.0,761.73,641.07
2018,1,11,15,30,631.0,105.0,9.2,11.6,363.0,807.13,680.94
2018,1,11,15,45,668.0,89.0,9.35,10.8,335.0,819.74,694.78
2018,1,11,16,0,705.0,73.0,9.5,10.0,307.0,827.64,704.64
2018,1,11,16,15,572.0,74.0,9.4,9.3,245.5,691.18,594.9
2018,1,11,16,30,439.0,75.0,9.3,8.6,184.0,549.81,477.35
2018,1,11,16,45,381.5,63.0,9.2,7.9,143.0,473.9,411.6
2018,1,11,17,0,324.0,51.0,9.1,7.2,102.0,400.31,344.82
2018,1,11,17,15,181.5,36.0,9.1,7.2,62.5,252.56,208.54
2018,1,11,17,30,39.0,21.0,9.1,7.2,23.0,66.99,21.64
2018,1,11,17,45,19.5,10.5,8.65,6.45,11.5,23.47,0.0
2018,1,11,18,0,0.0,0.0,8.2,5.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.1,5.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.0,5.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,7.9,5.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,7.8,5.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.75,5.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,5.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.65,5.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.6,5.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.45,4.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.3,4.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.2,4.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.1,4.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,7.05,4.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,7.0,4.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.9,4.3,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,4.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,4.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.55,3.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.45,3.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.4,3.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.3,3.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.2,2.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.1,2.7,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,5.9,2.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,5.8,2.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.7,1.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.6,1.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.55,1.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.5,1.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.4,1.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.3,1.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.3,0.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.3,0.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.3,0.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.3,0.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.25,0.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,0.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.1,-0.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.0,-0.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.95,-0.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.85,-0.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.8,-0.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.75,-0.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.7,-0.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.65,-0.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,1,12,7,15,40.0,3.5,4.75,-0.45,3.5,0.0,0.0
2018,1,12,7,30,80.0,7.0,4.9,0.0,7.0,5.51,0.0
2018,1,12,7,45,119.5,18.0,5.05,0.45,25.5,13.68,0.0
2018,1,12,8,0,159.0,29.0,5.2,0.9,44.0,21.94,12.91
2018,1,12,8,15,198.5,47.5,5.4,1.65,77.5,35.34,26.53
2018,1,12,8,30,238.0,66.0,5.6,2.4,111.0,48.4,39.04
2018,1,12,8,45,519.0,56.5,5.75,3.1,190.0,45.84,36.93
2018,1,12,9,0,800.0,47.0,5.9,3.8,269.0,96.53,52.62
2018,1,12,9,15,844.5,48.5,5.9,4.5,319.0,154.87,92.17
2018,1,12,9,30,889.0,50.0,5.9,5.2,369.0,218.09,145.4
2018,1,12,9,45,912.5,51.5,5.85,5.85,413.0,280.79,203.55
2018,1,12,10,0,936.0,53.0,5.8,6.5,457.0,345.49,264.65
2018,1,12,10,15,952.0,54.5,5.7,7.05,495.5,409.17,324.64
2018,1,12,10,30,968.0,56.0,5.6,7.6,534.0,473.46,383.69
2018,1,12,10,45,977.0,57.0,5.45,8.15,564.5,534.21,438.03
2018,1,12,11,0,986.0,58.0,5.3,8.7,595.0,594.23,489.83
2018,1,12,11,15,991.5,59.5,5.1,9.2,618.5,651.74,537.69
2018,1,12,11,30,997.0,61.0,4.9,9.7,642.0,707.68,582.52
2018,1,12,11,45,1001.0,62.0,4.75,10.15,658.0,760.23,623.49
2018,1,12,12,0,1005.0,63.0,4.6,10.6,674.0,810.57,659.31
2018,1,12,12,15,1007.0,63.0,4.4,11.0,681.5,855.81,690.08
2018,1,12,12,30,1009.0,63.0,4.2,11.4,689.0,898.23,718.14
2018,1,12,12,45,1008.5,63.0,4.0,11.75,687.5,935.53,742.74
2018,1,12,13,0,1008.0,63.0,3.8,12.1,686.0,969.49,764.71
2018,1,12,13,15,1005.5,62.5,3.65,12.35,676.0,997.55,782.89
2018,1,12,13,30,1003.0,62.0,3.5,12.6,666.0,1021.91,798.42
2018,1,12,13,45,997.5,61.5,3.35,12.85,648.0,1039.62,809.29
2018,1,12,14,0,992.0,61.0,3.2,13.1,630.0,1053.38,817.52
2018,1,12,14,15,983.5,60.0,3.1,13.15,603.5,1059.55,821.71
2018,1,12,14,30,975.0,59.0,3.0,13.2,577.0,1061.7,823.37
2018,1,12,14,45,962.5,58.0,2.9,13.25,543.5,1055.88,819.76
2018,1,12,15,0,950.0,57.0,2.8,13.3,510.0,1046.2,813.69
2018,1,12,15,15,932.0,55.0,2.6,13.0,469.5,1025.83,800.31
2018,1,12,15,30,914.0,53.0,2.4,12.7,429.0,1001.96,784.47
2018,1,12,15,45,888.0,51.0,2.2,12.45,383.5,966.98,760.43
2018,1,12,16,0,862.0,49.0,2.0,12.2,338.0,929.37,734.0
2018,1,12,16,15,822.5,46.0,1.85,11.0,289.0,875.01,697.61
2018,1,12,16,30,783.0,43.0,1.7,9.8,240.0,819.56,658.41
2018,1,12,16,45,719.5,39.0,1.5,8.6,190.0,748.24,603.92
2018,1,12,17,0,656.0,35.0,1.3,7.4,140.0,667.71,538.27
2018,1,12,17,15,521.0,28.5,1.3,7.4,93.5,524.05,415.37
2018,1,12,17,30,386.0,22.0,1.3,7.4,47.0,371.59,170.11
2018,1,12,17,45,193.0,11.0,1.55,6.3,23.5,159.42,0.0
2018,1,12,18,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.4,1.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.75,0.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.8,0.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,-0.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,-1.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.8,-1.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,-1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.1,-2.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,-2.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,-2.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,-2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,-2.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,-2.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,-2.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,-2.8,0.0,0.0,0.0
2018,1,13,7,15,33.5,3.0,3.6,-2.35,3.0,0.0,0.0
2018,1,13,7,30,67.0,6.0,3.8,-1.9,6.0,4.72,0.0
2018,1,13,7,45,104.0,19.0,4.0,-1.45,25.5,14.38,0.0
2018,1,13,8,0,141.0,32.0,4.2,-1.0,45.0,24.02,14.85
2018,1,13,8,15,296.5,44.0,4.3,-0.3,93.0,33.47,25.05
2018,1,13,8,30,452.0,56.0,4.4,0.4,141.0,45.53,36.72
2018,1,13,8,45,627.0,51.0,4.55,1.15,205.0,46.27,37.63
2018,1,13,9,0,802.0,46.0,4.7,1.9,269.0,94.1,51.4
2018,1,13,9,15,836.5,49.0,4.65,2.55,317.5,152.47,91.11
2018,1,13,9,30,871.0,52.0,4.6,3.2,366.0,214.64,143.84
2018,1,13,9,45,894.0,54.5,4.55,3.85,410.0,277.14,201.75
2018,1,13,10,0,917.0,57.0,4.5,4.5,454.0,341.64,262.56
2018,1,13,10,15,933.0,59.0,4.4,5.1,492.5,404.86,321.86
2018,1,13,10,30,949.0,61.0,4.3,5.7,531.0,468.72,380.14
2018,1,13,10,45,959.0,63.0,4.2,6.25,563.0,530.1,434.6
2018,1,13,11,0,969.0,65.0,4.1,6.8,595.0,590.93,486.59
2018,1,13,11,15,967.0,69.5,4.0,7.3,616.5,646.5,532.57
2018,1,13,11,30,965.0,74.0,3.9,7.8,638.0,699.88,575.37
2018,1,13,11,45,903.5,94.5,3.75,8.25,633.5,726.59,595.61
2018,1,13,12,0,842.0,115.0,3.6,8.7,629.0,752.61,614.19
2018,1,13,12,15,913.5,95.5,3.5,9.1,659.0,818.39,662.31
2018,1,13,12,30,985.0,76.0,3.4,9.5,689.0,892.92,714.81
2018,1,13,12,45,982.5,77.0,3.25,9.85,687.5,929.23,738.42
2018,1,13,13,0,980.0,78.0,3.1,10.2,686.0,962.19,759.65
2018,1,13,13,15,975.0,78.0,3.0,10.4,675.5,988.24,776.66
2018,1,13,13,30,970.0,78.0,2.9,10.6,665.0,1010.59,791.09
2018,1,13,13,45,961.5,78.5,2.8,10.8,646.5,1026.44,801.07
2018,1,13,14,0,953.0,79.0,2.7,11.0,628.0,1038.4,808.49
2018,1,13,14,15,942.0,78.0,2.6,11.0,601.0,1042.13,810.99
2018,1,13,14,30,931.0,77.0,2.5,11.0,574.0,1041.93,811.03
2018,1,13,14,45,915.0,76.0,2.4,11.05,540.0,1032.89,805.02
2018,1,13,15,0,899.0,75.0,2.3,11.1,506.0,1020.14,796.68
2018,1,13,15,15,877.5,72.5,2.15,10.85,465.5,1008.15,789.2
2018,1,13,15,30,856.0,70.0,2.0,10.6,425.0,980.6,770.81
2018,1,13,15,45,824.5,68.0,1.85,10.35,379.5,940.57,743.52
2018,1,13,16,0,793.0,66.0,1.7,10.1,334.0,897.7,713.7
2018,1,13,16,15,748.5,61.5,1.55,9.05,285.0,836.69,671.71
2018,1,13,16,30,704.0,57.0,1.4,8.0,236.0,774.01,626.51
2018,1,13,16,45,633.0,51.0,1.25,6.9,186.0,694.51,565.88
2018,1,13,17,0,562.0,45.0,1.1,5.8,136.0,607.35,495.3
2018,1,13,17,15,440.5,36.0,1.1,5.8,92.0,475.4,381.89
2018,1,13,17,30,319.0,27.0,1.1,5.8,48.0,333.68,175.97
2018,1,13,17,45,170.0,15.0,1.2,4.65,25.0,144.77,0.0
2018,1,13,18,0,21.0,3.0,1.3,3.5,2.0,0.0,0.0
2018,1,13,18,15,10.5,1.5,1.35,3.3,1.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,7,15,33.0,3.5,1.1,-1.95,3.5,0.0,0.0
2018,1,14,7,30,66.0,7.0,1.2,-1.2,7.0,5.51,0.0
2018,1,14,7,45,240.0,19.0,1.3,-0.5,38.5,15.82,0.0
2018,1,14,8,0,414.0,31.0,1.4,0.2,70.0,26.03,16.58
2018,1,14,8,15,516.5,38.5,1.3,0.95,116.5,32.35,23.98
2018,1,14,8,30,619.0,46.0,1.2,1.7,163.0,42.16,33.5
2018,1,14,8,45,677.0,51.0,1.15,2.4,212.0,46.76,37.98
2018,1,14,9,0,735.0,56.0,1.1,3.1,261.0,93.29,53.23
2018,1,14,9,15,772.5,60.0,1.4,4.25,309.0,149.28,90.41
2018,1,14,9,30,810.0,64.0,1.7,5.4,357.0,209.71,140.18
2018,1,14,9,45,835.0,67.5,2.05,6.6,400.5,270.84,195.0
2018,1,14,10,0,860.0,71.0,2.4,7.8,444.0,334.39,252.87
2018,1,14,10,15,878.0,73.0,2.6,8.6,482.0,396.16,309.12
2018,1,14,10,30,896.0,75.0,2.8,9.4,520.0,458.12,364.23
2018,1,14,10,45,908.0,77.0,2.95,10.2,551.5,517.86,415.92
2018,1,14,11,0,920.0,79.0,3.1,11.0,583.0,577.36,465.7
2018,1,14,11,15,930.5,79.0,3.2,11.5,607.0,633.48,511.72
2018,1,14,11,30,941.0,79.0,3.3,12.0,631.0,688.59,555.65
2018,1,14,11,45,949.5,77.5,3.4,12.45,647.0,739.5,595.42
2018,1,14,12,0,958.0,76.0,3.5,12.9,663.0,788.65,631.63
2018,1,14,12,15,961.0,76.0,3.6,13.2,670.5,833.21,663.4
2018,1,14,12,30,964.0,76.0,3.7,13.5,678.0,875.16,693.12
2018,1,14,12,45,964.0,76.0,3.85,13.8,677.0,911.8,719.2
2018,1,14,13,0,964.0,76.0,4.0,14.1,676.0,945.28,743.04
2018,1,14,13,15,961.5,75.0,4.05,14.25,666.5,972.01,761.98
2018,1,14,13,30,959.0,74.0,4.1,14.4,657.0,995.17,778.54
2018,1,14,13,45,954.0,73.5,4.2,14.55,639.5,1012.92,791.77
2018,1,14,14,0,949.0,73.0,4.3,14.7,622.0,1026.89,802.59
2018,1,14,14,15,941.5,71.5,4.2,14.7,596.5,1033.32,807.48
2018,1,14,14,30,934.0,70.0,4.1,14.7,571.0,1035.88,809.9
2018,1,14,14,45,922.0,68.5,4.0,14.7,538.5,1030.12,806.68
2018,1,14,15,0,910.0,67.0,3.9,14.7,506.0,1020.61,801.04
2018,1,14,15,15,891.0,65.0,3.45,14.45,466.5,999.78,785.64
2018,1,14,15,30,872.0,63.0,3.0,14.2,427.0,975.62,767.64
2018,1,14,15,45,845.0,60.5,2.6,13.95,382.0,951.08,749.33
2018,1,14,16,0,818.0,58.0,2.2,13.7,337.0,912.03,719.99
2018,1,14,16,15,777.0,54.0,1.95,12.7,288.0,854.94,680.25
2018,1,14,16,30,736.0,50.0,1.7,11.7,239.0,796.28,637.54
2018,1,14,16,45,670.5,45.0,1.45,10.7,189.5,712.67,573.67
2018,1,14,17,0,605.0,40.0,1.2,9.7,140.0,629.3,506.06
2018,1,14,17,15,487.5,32.5,1.2,9.7,95.5,499.51,396.51
2018,1,14,17,30,370.0,25.0,1.2,9.7,51.0,378.21,216.06
2018,1,14,17,45,199.0,14.0,1.25,9.05,26.5,166.84,0.0
2018,1,14,18,0,28.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,14,18,15,14.0,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.5,1.6,5.75,2.5,0.0,0.0
2018,1,15,7,30,31.0,5.0,1.7,5.9,5.0,3.93,0.0
2018,1,15,7,45,52.5,19.0,1.8,6.1,22.5,14.26,0.0
2018,1,15,8,0,74.0,33.0,1.9,6.3,40.0,24.51,14.88
2018,1,15,8,15,298.5,42.5,2.05,6.65,95.5,32.43,23.46
2018,1,15,8,30,523.0,52.0,2.2,7.0,151.0,42.85,33.39
2018,1,15,8,45,513.0,65.0,2.4,7.35,185.0,52.36,42.3
2018,1,15,9,0,503.0,78.0,2.6,7.7,219.0,91.28,58.43
2018,1,15,9,15,504.5,86.0,2.65,8.25,248.0,132.62,87.03
2018,1,15,9,30,506.0,94.0,2.7,8.8,277.0,174.26,122.13
2018,1,15,9,45,600.0,96.5,2.8,9.35,339.0,234.14,171.62
2018,1,15,10,0,694.0,99.0,2.9,9.9,401.0,304.94,231.87
2018,1,15,10,15,689.0,106.5,2.95,10.7,428.0,354.64,277.28
2018,1,15,10,30,684.0,114.0,3.0,11.5,455.0,403.15,320.47
2018,1,15,10,45,688.0,121.0,3.05,12.3,482.0,454.17,364.06
2018,1,15,11,0,692.0,128.0,3.1,13.1,509.0,504.68,405.79
2018,1,15,11,15,776.5,112.5,3.45,14.05,556.5,578.72,465.35
2018,1,15,11,30,861.0,97.0,3.8,15.0,604.0,659.7,528.94
2018,1,15,11,45,726.5,127.0,4.15,15.9,562.5,644.88,517.14
2018,1,15,12,0,592.0,157.0,4.5,16.8,521.0,614.22,493.09
2018,1,15,12,15,482.5,188.5,4.55,17.05,487.5,582.63,467.98
2018,1,15,12,30,373.0,220.0,4.6,17.3,454.0,549.65,440.87
2018,1,15,12,45,427.5,190.5,4.6,17.6,458.0,584.71,469.48
2018,1,15,13,0,482.0,161.0,4.6,17.9,462.0,619.62,497.59
2018,1,15,13,15,304.0,215.5,4.45,17.85,404.5,512.95,411.96
2018,1,15,13,30,126.0,270.0,4.3,17.8,347.0,397.99,318.06
2018,1,15,13,45,214.0,235.0,4.15,17.8,361.5,449.82,362.24
2018,1,15,14,0,302.0,200.0,4.0,17.8,376.0,526.35,424.13
2018,1,15,14,15,289.0,199.0,3.7,17.65,361.5,521.0,419.73
2018,1,15,14,30,276.0,198.0,3.4,17.5,347.0,514.39,414.74
2018,1,15,14,45,309.5,179.0,3.05,17.35,337.0,531.03,429.14
2018,1,15,15,0,343.0,160.0,2.7,17.2,327.0,572.7,461.66
2018,1,15,15,15,401.0,138.0,2.3,16.8,318.0,607.05,489.46
2018,1,15,15,30,459.0,116.0,1.9,16.4,309.0,638.01,512.92
2018,1,15,15,45,242.0,108.5,1.5,16.05,209.5,385.12,316.21
2018,1,15,16,0,25.0,101.0,1.1,15.7,110.0,123.36,99.04
2018,1,15,16,15,47.5,88.0,1.1,15.3,101.5,132.62,108.79
2018,1,15,16,30,70.0,75.0,1.1,14.9,93.0,158.22,131.03
2018,1,15,16,45,62.0,63.5,1.05,14.45,77.0,138.86,114.12
2018,1,15,17,0,54.0,52.0,1.0,14.0,61.0,120.43,97.48
2018,1,15,17,15,37.0,36.0,1.0,14.0,41.0,86.32,66.53
2018,1,15,17,30,20.0,20.0,1.0,14.0,21.0,36.21,17.73
2018,1,15,17,45,15.5,11.0,1.05,13.65,11.5,20.81,0.0
2018,1,15,18,0,11.0,2.0,1.1,13.3,2.0,0.0,0.0
2018,1,15,18,15,5.5,1.0,1.15,13.2,1.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,6.7,8.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,7.8,7.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.3,4.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.55,3.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.8,2.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.65,1.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.5,1.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.35,0.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.2,0.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.15,0.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.1,-0.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,8.05,-0.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,8.0,-0.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,8.05,-0.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.1,-1.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.2,-1.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.3,-1.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,8.25,-1.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,8.2,-2.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,8.15,-2.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,8.1,-2.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,8.05,-2.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,8.0,-3.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.9,-3.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.8,-3.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.75,-3.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.7,-3.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.65,-3.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.6,-3.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.55,-3.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.5,-3.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.5,-3.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.5,-3.6,0.0,0.0,0.0
2018,1,16,7,15,0.5,1.0,7.5,-3.65,1.0,0.0,0.0
2018,1,16,7,30,1.0,2.0,7.5,-3.7,2.0,1.57,0.0
2018,1,16,7,45,3.5,14.0,7.5,-3.7,14.5,10.69,0.0
2018,1,16,8,0,6.0,26.0,7.5,-3.7,27.0,19.75,11.47
2018,1,16,8,15,23.0,43.5,7.55,-3.65,48.0,32.56,24.56
2018,1,16,8,30,40.0,61.0,7.6,-3.6,69.0,45.04,36.83
2018,1,16,8,45,39.5,73.5,7.65,-3.55,83.0,54.12,45.74
2018,1,16,9,0,39.0,86.0,7.7,-3.5,97.0,66.15,53.38
2018,1,16,9,15,19.5,66.0,7.65,-3.4,71.5,53.38,42.1
2018,1,16,9,30,0.0,46.0,7.6,-3.3,46.0,35.16,26.39
2018,1,16,9,45,0.5,57.5,7.6,-3.2,57.5,44.16,34.45
2018,1,16,10,0,1.0,69.0,7.6,-3.1,69.0,53.24,42.53
2018,1,16,10,15,1.0,70.0,7.5,-2.95,70.5,54.09,43.16
2018,1,16,10,30,1.0,71.0,7.4,-2.8,72.0,54.94,43.8
2018,1,16,10,45,9.0,104.5,7.35,-2.6,109.5,84.94,70.46
2018,1,16,11,0,17.0,138.0,7.3,-2.4,147.0,116.46,98.34
2018,1,16,11,15,10.0,125.5,7.2,-2.15,131.0,103.42,86.57
2018,1,16,11,30,3.0,113.0,7.1,-1.9,115.0,89.55,74.03
2018,1,16,11,45,5.0,132.5,7.05,-1.6,135.5,107.0,89.31
2018,1,16,12,0,7.0,152.0,7.0,-1.3,156.0,125.05,105.03
2018,1,16,12,15,10.5,173.0,6.9,-1.05,179.5,146.21,123.46
2018,1,16,12,30,14.0,194.0,6.8,-0.8,203.0,168.3,142.64
2018,1,16,12,45,23.5,212.5,6.75,-0.5,227.5,194.24,165.31
2018,1,16,13,0,33.0,231.0,6.7,-0.2,252.0,238.91,203.97
2018,1,16,13,15,43.5,230.5,6.65,0.0,257.5,251.47,215.14
2018,1,16,13,30,54.0,230.0,6.6,0.2,263.0,264.67,226.94
2018,1,16,13,45,92.0,243.5,6.55,0.35,298.0,320.37,276.14
2018,1,16,14,0,130.0,257.0,6.5,0.5,333.0,401.68,346.34
2018,1,16,14,15,100.0,233.5,6.4,0.55,290.5,328.08,283.49
2018,1,16,14,30,70.0,210.0,6.3,0.6,248.0,275.72,238.15
2018,1,16,14,45,118.5,206.0,6.2,0.6,266.0,348.03,302.59
2018,1,16,15,0,167.0,202.0,6.1,0.6,284.0,397.97,347.57
2018,1,16,15,15,177.0,176.5,5.95,0.45,257.0,380.55,334.27
2018,1,16,15,30,187.0,151.0,5.8,0.3,230.0,361.67,319.77
2018,1,16,15,45,128.5,113.0,5.7,0.15,164.5,256.55,227.67
2018,1,16,16,0,70.0,75.0,5.6,0.0,99.0,152.12,134.0
2018,1,16,16,15,47.5,55.5,5.35,-0.35,71.0,107.19,93.28
2018,1,16,16,30,25.0,36.0,5.1,-0.7,43.0,51.93,42.59
2018,1,16,16,45,12.5,27.5,4.85,-1.05,31.0,33.11,24.86
2018,1,16,17,0,0.0,19.0,4.6,-1.4,19.0,14.44,7.26
2018,1,16,17,15,3.5,12.5,4.6,-1.4,13.0,12.79,5.67
2018,1,16,17,30,7.0,6.0,4.6,-1.4,7.0,12.04,3.06
2018,1,16,17,45,7.0,3.5,3.85,-2.1,4.0,8.25,0.0
2018,1,16,18,0,7.0,1.0,3.1,-2.8,1.0,0.0,0.0
2018,1,16,18,15,3.5,0.5,2.85,-3.05,0.5,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.6,-3.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.4,-3.55,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,-3.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,-3.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,-4.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.05,-4.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.85,-4.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.85,-4.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.9,-5.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.95,-5.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,2.0,-5.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,2.05,-5.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.1,-5.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.1,-5.65,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.1,-5.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.05,-5.95,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,2.0,-6.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,2.0,-6.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.95,-6.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.9,-6.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.95,-6.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,2.0,-6.45,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.05,-6.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.1,-6.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.15,-6.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.2,-6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.2,-7.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-7.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-7.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-7.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.6,-7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.7,-7.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.8,-7.5,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,3.1,-7.15,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,3.4,-6.8,1.0,0.79,0.0
2018,1,17,7,45,20.5,4.0,3.7,-6.45,6.0,3.08,0.0
2018,1,17,8,0,41.0,7.0,4.0,-6.1,11.0,5.38,0.0
2018,1,17,8,15,347.0,22.5,4.0,-5.6,87.0,20.23,13.3
2018,1,17,8,30,653.0,38.0,4.0,-5.1,163.0,35.59,28.16
2018,1,17,8,45,741.0,41.5,4.0,-4.6,221.0,39.57,32.14
2018,1,17,9,0,829.0,45.0,4.0,-4.1,279.0,87.89,48.9
2018,1,17,9,15,863.0,47.5,3.9,-3.6,328.5,147.37,87.88
2018,1,17,9,30,897.0,50.0,3.8,-3.1,378.0,210.6,141.57
2018,1,17,9,45,920.0,52.0,3.7,-2.6,423.0,274.3,201.39
2018,1,17,10,0,943.0,54.0,3.6,-2.1,468.0,340.0,264.48
2018,1,17,10,15,958.5,56.0,3.45,-1.65,507.5,404.75,326.47
2018,1,17,10,30,974.0,58.0,3.3,-1.2,547.0,470.1,387.32
2018,1,17,10,45,985.0,59.0,3.2,-0.75,579.5,532.63,443.97
2018,1,17,11,0,996.0,60.0,3.1,-0.3,612.0,594.67,498.13
2018,1,17,11,15,1002.5,61.5,3.0,0.1,637.0,653.84,548.07
2018,1,17,11,30,1009.0,63.0,2.9,0.5,662.0,711.54,595.03
2018,1,17,11,45,1010.5,65.0,2.8,0.85,678.0,764.64,636.91
2018,1,17,12,0,1012.0,67.0,2.7,1.2,694.0,815.34,673.8
2018,1,17,12,15,1012.0,67.5,2.65,1.5,701.0,860.58,705.74
2018,1,17,12,30,1012.0,68.0,2.6,1.8,708.0,902.86,735.13
2018,1,17,12,45,1011.0,68.0,2.55,2.05,706.5,940.56,761.03
2018,1,17,13,0,1010.0,68.0,2.5,2.3,705.0,974.88,784.34
2018,1,17,13,15,1007.0,68.0,2.5,2.4,695.5,1003.88,804.74
2018,1,17,13,30,1004.0,68.0,2.5,2.5,686.0,1029.14,822.6
2018,1,17,13,45,998.0,67.5,2.45,2.65,668.0,1047.11,834.7
2018,1,17,14,0,992.0,67.0,2.4,2.8,650.0,1061.09,844.2
2018,1,17,14,15,981.0,67.5,2.4,2.8,623.5,1067.43,849.66
2018,1,17,14,30,970.0,68.0,2.4,2.8,597.0,1069.74,852.61
2018,1,17,14,45,953.5,68.0,2.4,2.75,563.0,1061.91,848.84
2018,1,17,15,0,937.0,68.0,2.4,2.7,529.0,1050.21,842.61
2018,1,17,15,15,916.5,66.5,2.35,2.55,488.0,1028.74,829.22
2018,1,17,15,30,896.0,65.0,2.3,2.4,447.0,1003.85,813.42
2018,1,17,15,45,867.0,62.5,2.25,2.2,400.5,977.32,796.38
2018,1,17,16,0,838.0,60.0,2.2,2.0,354.0,936.12,768.13
2018,1,17,16,15,697.0,65.0,1.95,1.1,286.0,793.83,662.7
2018,1,17,16,30,556.0,70.0,1.7,0.2,218.0,662.82,562.3
2018,1,17,16,45,369.5,62.5,1.4,-0.65,152.5,461.58,399.21
2018,1,17,17,0,183.0,55.0,1.1,-1.5,87.0,257.54,224.52
2018,1,17,17,15,133.0,39.0,1.1,-1.5,58.0,190.53,162.77
2018,1,17,17,30,83.0,23.0,1.1,-1.5,29.0,121.0,84.92
2018,1,17,17,45,41.5,12.0,1.15,-2.55,15.0,42.06,0.0
2018,1,17,18,0,0.0,1.0,1.2,-3.6,1.0,0.0,0.0
2018,1,17,18,15,0.0,0.5,1.2,-3.75,0.5,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,-4.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.85,-4.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.75,-4.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,-3.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,-3.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,-3.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.35,-3.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.3,-3.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.25,-3.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.2,-3.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.15,-3.05,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.1,-3.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.15,-2.95,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.2,-2.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.25,-2.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.3,-2.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.3,-2.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.3,-2.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.35,-2.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,-2.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.45,-2.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.5,-2.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,18,7,15,26.0,3.5,0.6,-1.95,3.5,0.0,0.0
2018,1,18,7,30,52.0,7.0,0.7,-1.5,7.0,5.51,0.0
2018,1,18,7,45,201.5,20.5,0.8,-1.05,37.5,17.01,0.0
2018,1,18,8,0,351.0,34.0,0.9,-0.6,68.0,28.29,18.88
2018,1,18,8,15,440.5,42.5,0.9,-0.15,110.5,35.13,26.71
2018,1,18,8,30,530.0,51.0,0.9,0.3,153.0,42.08,33.66
2018,1,18,8,45,303.0,67.0,0.85,0.75,129.0,49.51,40.82
2018,1,18,9,0,76.0,83.0,0.8,1.2,105.0,65.81,51.18
2018,1,18,9,15,38.0,82.5,0.85,1.55,93.5,67.38,52.98
2018,1,18,9,30,0.0,82.0,0.9,1.9,82.0,62.66,50.37
2018,1,18,9,45,39.0,109.5,0.95,2.25,126.5,94.31,76.47
2018,1,18,10,0,78.0,137.0,1.0,2.6,171.0,134.4,110.06
2018,1,18,10,15,127.0,169.5,1.0,3.0,231.0,185.02,152.43
2018,1,18,10,30,176.0,202.0,1.0,3.4,291.0,242.42,200.28
2018,1,18,10,45,156.0,220.5,1.0,3.8,303.0,261.95,216.82
2018,1,18,11,0,136.0,239.0,1.0,4.2,315.0,279.65,231.42
2018,1,18,11,15,165.0,256.5,1.05,4.6,352.5,323.23,267.06
2018,1,18,11,30,194.0,274.0,1.1,5.0,390.0,370.16,304.8
2018,1,18,11,45,318.5,256.5,1.15,5.4,452.5,465.67,381.75
2018,1,18,12,0,443.0,239.0,1.2,5.8,515.0,573.92,466.21
2018,1,18,12,15,413.0,251.0,1.35,6.15,510.5,587.29,475.78
2018,1,18,12,30,383.0,263.0,1.5,6.5,506.0,581.03,471.52
2018,1,18,12,45,349.5,270.0,1.6,6.8,491.5,579.41,470.22
2018,1,18,13,0,316.0,277.0,1.7,7.1,477.0,574.61,466.3
2018,1,18,13,15,253.0,284.5,1.8,7.3,443.5,540.73,439.5
2018,1,18,13,30,190.0,292.0,1.9,7.5,410.0,481.09,392.79
2018,1,18,13,45,147.0,280.5,2.0,7.75,370.0,436.57,357.69
2018,1,18,14,0,104.0,269.0,2.1,8.0,330.0,366.73,301.93
2018,1,18,14,15,68.5,243.5,2.1,8.05,283.0,307.8,254.16
2018,1,18,14,30,33.0,218.0,2.1,8.1,236.0,247.33,204.11
2018,1,18,14,45,106.0,206.5,2.15,8.15,260.0,335.15,279.62
2018,1,18,15,0,179.0,195.0,2.2,8.2,284.0,400.14,335.22
2018,1,18,15,15,205.5,175.0,2.1,8.05,269.5,430.43,360.79
2018,1,18,15,30,232.0,155.0,2.0,7.9,255.0,434.91,366.25
2018,1,18,15,45,327.5,127.0,1.9,7.75,252.0,521.16,438.49
2018,1,18,16,0,423.0,99.0,1.8,7.6,249.0,576.84,484.14
2018,1,18,16,15,492.0,86.0,1.6,6.85,236.5,631.55,527.02
2018,1,18,16,30,561.0,73.0,1.4,6.1,224.0,671.58,556.77
2018,1,18,16,45,330.0,68.0,1.2,5.4,152.5,433.87,367.56
2018,1,18,17,0,99.0,63.0,1.0,4.7,81.0,178.69,151.28
2018,1,18,17,15,108.5,45.5,1.0,4.7,59.5,182.65,152.4
2018,1,18,17,30,118.0,28.0,1.0,4.7,38.0,163.1,117.29
2018,1,18,17,45,66.5,15.5,1.05,3.95,20.5,64.51,0.0
2018,1,18,18,0,15.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,1,18,18,15,7.5,1.5,1.15,3.05,1.5,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,0.05,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.35,-0.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,19,7,15,26.0,3.5,1.35,0.8,3.5,0.0,0.0
2018,1,19,7,30,52.0,7.0,1.6,1.5,7.0,5.51,0.0
2018,1,19,7,45,201.5,20.5,1.85,2.2,37.5,17.0,0.0
2018,1,19,8,0,351.0,34.0,2.1,2.9,68.0,28.28,18.61
2018,1,19,8,15,452.0,42.5,2.15,3.55,113.0,35.18,26.32
2018,1,19,8,30,553.0,51.0,2.2,4.2,158.0,42.25,33.26
2018,1,19,8,45,416.5,57.5,2.25,4.85,151.0,45.48,36.42
2018,1,19,9,0,280.0,64.0,2.3,5.5,144.0,61.89,41.22
2018,1,19,9,15,197.0,90.0,2.3,6.05,151.0,91.56,66.12
2018,1,19,9,30,114.0,116.0,2.3,6.6,158.0,110.12,85.43
2018,1,19,9,45,60.0,126.0,2.35,7.15,148.5,111.56,89.08
2018,1,19,10,0,6.0,136.0,2.4,7.7,139.0,105.88,85.93
2018,1,19,10,15,9.0,154.5,2.5,8.15,159.0,122.22,99.5
2018,1,19,10,30,12.0,173.0,2.6,8.6,179.0,139.23,113.5
2018,1,19,10,45,12.5,184.0,2.7,9.1,190.5,149.71,121.92
2018,1,19,11,0,13.0,195.0,2.8,9.6,202.0,160.37,130.45
2018,1,19,11,15,10.0,192.5,2.9,9.9,198.0,157.98,128.15
2018,1,19,11,30,7.0,190.0,3.0,10.2,194.0,155.15,125.5
2018,1,19,11,45,4.5,166.0,3.1,10.5,168.5,134.22,107.84
2018,1,19,12,0,2.0,142.0,3.2,10.8,143.0,112.97,89.91
2018,1,19,12,15,1.5,133.5,3.2,10.95,134.5,105.84,83.87
2018,1,19,12,30,1.0,125.0,3.2,11.1,126.0,98.62,77.75
2018,1,19,12,45,1.5,143.5,3.2,11.3,144.5,114.77,91.19
2018,1,19,13,0,2.0,162.0,3.2,11.5,163.0,131.53,105.06
2018,1,19,13,15,1.5,153.0,3.15,11.55,154.0,123.73,98.56
2018,1,19,13,30,1.0,144.0,3.1,11.6,145.0,115.85,92.05
2018,1,19,13,45,0.5,137.5,3.1,11.65,138.0,110.1,87.32
2018,1,19,14,0,0.0,131.0,3.1,11.7,131.0,104.31,82.56
2018,1,19,14,15,0.5,121.0,3.05,11.7,121.5,96.39,76.07
2018,1,19,14,30,1.0,111.0,3.0,11.7,112.0,88.46,69.57
2018,1,19,14,45,1.0,112.5,3.0,11.7,113.0,90.26,71.25
2018,1,19,15,0,1.0,114.0,3.0,11.7,114.0,92.33,73.16
2018,1,19,15,15,0.5,101.5,2.95,11.6,101.5,81.06,63.78
2018,1,19,15,30,0.0,89.0,2.9,11.5,89.0,69.78,54.35
2018,1,19,15,45,112.5,76.5,2.9,11.35,116.5,212.31,180.62
2018,1,19,16,0,225.0,64.0,2.9,11.2,144.0,330.45,282.99
2018,1,19,16,15,393.0,61.5,2.6,10.75,178.0,503.5,425.54
2018,1,19,16,30,561.0,59.0,2.3,10.3,212.0,653.43,541.96
2018,1,19,16,45,530.5,55.5,2.0,9.85,177.5,609.15,503.91
2018,1,19,17,0,500.0,52.0,1.7,9.4,143.0,563.4,463.59
2018,1,19,17,15,388.0,42.5,1.7,9.4,99.5,439.45,358.91
2018,1,19,17,30,276.0,33.0,1.7,9.4,56.0,317.48,231.95
2018,1,19,17,45,152.0,19.5,1.75,8.8,30.5,135.05,0.0
2018,1,19,18,0,28.0,6.0,1.8,8.2,5.0,0.0,0.0
2018,1,19,18,15,14.0,3.0,1.8,8.15,2.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,7,15,37.5,4.0,2.25,6.3,4.0,0.0,0.0
2018,1,20,7,30,75.0,8.0,2.4,6.5,8.0,6.29,0.0
2018,1,20,7,45,249.0,20.5,2.5,6.75,41.5,17.08,0.0
2018,1,20,8,0,423.0,33.0,2.6,7.0,75.0,27.7,17.85
2018,1,20,8,15,521.5,40.5,2.65,7.4,122.0,33.97,24.82
2018,1,20,8,30,620.0,48.0,2.7,7.8,169.0,40.43,31.12
2018,1,20,8,45,358.5,54.0,2.8,8.25,128.5,42.18,32.92
2018,1,20,9,0,97.0,60.0,2.9,8.7,88.0,49.61,35.18
2018,1,20,9,15,49.0,88.0,3.0,9.4,102.0,72.33,55.21
2018,1,20,9,30,1.0,116.0,3.1,10.1,116.0,87.66,70.2
2018,1,20,9,45,3.5,133.0,3.2,10.8,134.5,101.76,81.75
2018,1,20,10,0,6.0,150.0,3.3,11.5,153.0,116.41,93.65
2018,1,20,10,15,11.0,168.0,3.4,12.2,173.5,133.28,107.25
2018,1,20,10,30,16.0,186.0,3.5,12.9,194.0,151.05,121.52
2018,1,20,10,45,41.5,214.0,3.6,13.6,237.0,193.87,156.27
2018,1,20,11,0,67.0,242.0,3.7,14.3,280.0,235.94,190.12
2018,1,20,11,15,413.0,185.0,3.85,14.85,432.0,424.15,343.11
2018,1,20,11,30,759.0,128.0,4.0,15.4,584.0,622.17,499.26
2018,1,20,11,45,843.0,109.5,4.2,15.95,628.5,699.67,559.02
2018,1,20,12,0,927.0,91.0,4.4,16.5,673.0,776.68,618.07
2018,1,20,12,15,930.0,91.0,4.5,16.8,681.0,820.91,649.56
2018,1,20,12,30,933.0,91.0,4.6,17.1,689.0,862.63,679.26
2018,1,20,12,45,934.0,91.0,4.7,17.4,689.0,899.97,705.73
2018,1,20,13,0,935.0,91.0,4.8,17.7,689.0,934.32,730.07
2018,1,20,13,15,922.0,93.5,4.8,17.9,676.5,955.66,744.73
2018,1,20,13,30,909.0,96.0,4.8,18.1,664.0,973.08,756.81
2018,1,20,13,45,917.0,90.5,4.85,18.35,650.5,997.4,774.17
2018,1,20,14,0,925.0,85.0,4.9,18.6,637.0,1018.29,789.22
2018,1,20,14,15,915.5,84.0,4.8,18.55,611.5,1023.88,793.36
2018,1,20,14,30,906.0,83.0,4.7,18.5,586.0,1025.64,795.11
2018,1,20,14,45,892.0,81.5,4.65,18.45,553.0,1018.47,791.27
2018,1,20,15,0,878.0,80.0,4.6,18.4,520.0,1019.91,793.69
2018,1,20,15,15,858.5,77.5,4.45,18.15,480.5,998.39,779.73
2018,1,20,15,30,839.0,75.0,4.3,17.9,441.0,973.38,763.64
2018,1,20,15,45,799.5,73.5,4.15,17.6,393.5,926.44,732.1
2018,1,20,16,0,760.0,72.0,4.0,17.3,346.0,876.8,698.06
2018,1,20,16,15,729.5,66.5,3.55,16.4,300.0,828.73,664.14
2018,1,20,16,30,699.0,61.0,3.1,15.5,254.0,778.58,627.09
2018,1,20,16,45,633.0,55.5,2.65,14.6,204.0,703.91,569.44
2018,1,20,17,0,567.0,50.0,2.2,13.7,154.0,621.41,502.65
2018,1,20,17,15,456.5,41.0,2.2,13.7,108.0,497.69,400.17
2018,1,20,17,30,346.0,32.0,2.2,13.7,62.0,378.78,277.95
2018,1,20,17,45,195.5,19.5,2.05,12.45,34.0,169.47,0.0
2018,1,20,18,0,45.0,7.0,1.9,11.2,6.0,0.0,0.0
2018,1,20,18,15,22.5,3.5,1.9,11.05,3.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,21,7,15,3.5,1.0,2.8,14.05,1.0,0.0,0.0
2018,1,21,7,30,7.0,2.0,3.1,14.5,2.0,1.57,0.0
2018,1,21,7,45,3.5,8.0,3.35,15.0,8.0,6.27,0.0
2018,1,21,8,0,0.0,14.0,3.6,15.5,14.0,10.64,3.13
2018,1,21,8,15,0.0,18.5,3.85,15.9,18.5,14.06,6.6
2018,1,21,8,30,0.0,23.0,4.1,16.3,23.0,17.5,9.82
2018,1,21,8,45,0.0,32.0,4.35,16.75,32.0,24.39,16.01
2018,1,21,9,0,0.0,41.0,4.6,17.2,41.0,31.31,20.98
2018,1,21,9,15,0.0,49.5,4.8,17.55,49.5,37.86,26.48
2018,1,21,9,30,0.0,58.0,5.0,17.9,58.0,44.42,31.91
2018,1,21,9,45,25.0,111.5,5.25,18.3,122.5,92.16,70.72
2018,1,21,10,0,50.0,165.0,5.5,18.7,187.0,143.08,111.9
2018,1,21,10,15,51.0,176.0,5.75,19.1,200.5,157.04,123.29
2018,1,21,10,30,52.0,187.0,6.0,19.5,214.0,171.21,134.81
2018,1,21,10,45,28.0,158.0,6.25,19.9,172.5,140.69,110.06
2018,1,21,11,0,4.0,129.0,6.5,20.3,131.0,102.2,78.44
2018,1,21,11,15,3.0,139.5,6.6,20.6,141.0,110.47,84.97
2018,1,21,11,30,2.0,150.0,6.7,20.9,151.0,118.77,91.47
2018,1,21,11,45,1.0,124.0,6.75,21.2,124.5,97.24,73.82
2018,1,21,12,0,0.0,98.0,6.8,21.5,98.0,75.69,56.18
2018,1,21,12,15,0.0,93.5,6.75,21.8,93.5,72.1,53.17
2018,1,21,12,30,0.0,89.0,6.7,22.1,89.0,68.61,50.26
2018,1,21,12,45,0.0,87.0,6.7,22.35,87.0,67.05,48.94
2018,1,21,13,0,0.0,85.0,6.7,22.6,85.0,65.5,47.64
2018,1,21,13,15,4.0,114.0,6.45,22.6,116.5,92.63,69.76
2018,1,21,13,30,8.0,143.0,6.2,22.6,148.0,121.4,93.12
2018,1,21,13,45,5.0,150.0,5.95,22.6,153.0,125.33,96.2
2018,1,21,14,0,2.0,157.0,5.7,22.6,158.0,129.46,99.47
2018,1,21,14,15,3.5,150.0,5.45,22.5,152.0,125.37,96.42
2018,1,21,14,30,5.0,143.0,5.2,22.4,146.0,121.31,93.43
2018,1,21,14,45,4.5,128.5,4.9,22.3,131.0,108.27,83.08
2018,1,21,15,0,4.0,114.0,4.6,22.2,116.0,95.2,72.66
2018,1,21,15,15,4.5,122.0,4.2,21.95,124.0,104.37,80.41
2018,1,21,15,30,5.0,130.0,3.8,21.7,132.0,114.85,89.25
2018,1,21,15,45,62.5,114.0,3.4,21.4,137.0,171.18,138.24
2018,1,21,16,0,120.0,98.0,3.0,21.1,142.0,229.77,188.39
2018,1,21,16,15,93.0,95.5,2.7,20.3,126.5,202.97,166.09
2018,1,21,16,30,66.0,93.0,2.4,19.5,111.0,160.19,130.49
2018,1,21,16,45,142.5,70.5,2.1,18.75,100.0,240.35,198.56
2018,1,21,17,0,219.0,48.0,1.8,18.0,89.0,298.41,245.6
2018,1,21,17,15,194.0,38.0,1.8,18.0,66.0,260.55,210.3
2018,1,21,17,30,169.0,28.0,1.8,18.0,43.0,226.41,167.0
2018,1,21,17,45,89.5,15.0,1.8,16.85,22.5,82.43,0.0
2018,1,21,18,0,10.0,2.0,1.8,15.7,2.0,0.0,0.0
