Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,5.0,1.0,1.75,15.4,1.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.75,6.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.0,5.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,4.15,4.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,1,22,7,15,68.0,5.0,4.15,4.55,5.5,0.0,0.0
2018,1,22,7,30,136.0,10.0,4.2,5.0,11.0,7.87,0.0
2018,1,22,7,45,247.0,17.5,4.25,5.5,36.0,14.45,0.0
2018,1,22,8,0,358.0,25.0,4.3,6.0,61.0,20.73,12.11
2018,1,22,8,15,490.5,34.5,4.45,6.9,114.0,31.41,22.59
2018,1,22,8,30,623.0,44.0,4.6,7.8,167.0,40.44,31.13
2018,1,22,8,45,723.5,45.5,4.8,8.7,226.5,42.7,33.31
2018,1,22,9,0,824.0,47.0,5.0,9.6,286.0,80.63,44.1
2018,1,22,9,15,858.5,49.5,5.25,10.3,336.0,139.98,78.4
2018,1,22,9,30,893.0,52.0,5.5,11.0,386.0,203.17,128.26
2018,1,22,9,45,916.5,53.5,5.7,11.75,431.5,266.58,184.68
2018,1,22,10,0,940.0,55.0,5.9,12.5,477.0,332.07,244.92
2018,1,22,10,15,956.5,56.5,6.0,12.95,517.0,396.9,305.03
2018,1,22,10,30,973.0,58.0,6.1,13.4,557.0,462.46,364.66
2018,1,22,10,45,984.5,59.0,6.15,13.9,590.0,525.62,420.75
2018,1,22,11,0,996.0,60.0,6.2,14.4,623.0,588.37,474.79
2018,1,22,11,15,1003.5,60.5,6.15,14.75,648.5,647.6,524.51
2018,1,22,11,30,1011.0,61.0,6.1,15.1,674.0,705.42,571.62
2018,1,22,11,45,1015.0,62.5,6.1,15.45,691.5,760.3,615.28
2018,1,22,12,0,1019.0,64.0,6.1,15.8,709.0,812.97,654.52
2018,1,22,12,15,1021.5,63.5,6.0,16.05,717.0,859.83,687.86
2018,1,22,12,30,1024.0,63.0,5.9,16.3,725.0,903.84,718.75
2018,1,22,12,45,1024.5,63.0,5.85,16.5,725.0,943.72,746.78
2018,1,22,13,0,1025.0,63.0,5.8,16.7,725.0,980.26,772.26
2018,1,22,13,15,1022.5,62.5,5.75,16.8,715.5,1009.99,793.1
2018,1,22,13,30,1020.0,62.0,5.7,16.9,706.0,1035.92,811.28
2018,1,22,13,45,1015.5,61.5,5.65,16.95,688.5,1056.06,825.61
2018,1,22,14,0,1011.0,61.0,5.6,17.0,671.0,1072.16,837.27
2018,1,22,14,15,1001.0,61.5,5.5,16.95,645.0,1080.09,843.26
2018,1,22,14,30,991.0,62.0,5.4,16.9,619.0,1083.89,846.58
2018,1,22,14,45,977.0,62.5,5.3,16.8,585.5,1079.62,844.58
2018,1,22,15,0,963.0,63.0,5.2,16.7,552.0,1071.39,840.02
2018,1,22,15,15,946.0,61.0,4.9,16.45,511.5,1052.83,826.94
2018,1,22,15,30,929.0,59.0,4.6,16.2,471.0,1030.61,811.27
2018,1,22,15,45,905.0,57.0,4.35,15.9,425.0,998.01,788.71
2018,1,22,16,0,881.0,55.0,4.1,15.6,379.0,962.51,764.51
2018,1,22,16,15,845.5,52.0,3.6,14.45,328.5,911.85,729.44
2018,1,22,16,30,810.0,49.0,3.1,13.3,278.0,869.41,698.78
2018,1,22,16,45,753.0,45.0,2.55,12.15,226.0,793.31,640.46
2018,1,22,17,0,696.0,41.0,2.0,11.0,174.0,717.04,578.49
2018,1,22,17,15,595.5,35.0,2.0,11.0,124.5,600.8,482.91
2018,1,22,17,30,495.0,29.0,2.0,11.0,75.0,486.23,367.66
2018,1,22,17,45,292.0,18.5,1.95,9.55,41.5,282.74,0.0
2018,1,22,18,0,89.0,8.0,1.9,8.1,8.0,6.29,0.0
2018,1,22,18,15,44.5,4.0,1.9,7.9,4.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,1,23,7,15,22.5,3.5,2.0,2.65,3.5,0.0,0.0
2018,1,23,7,30,45.0,7.0,2.3,3.8,7.0,5.51,0.0
2018,1,23,7,45,93.0,22.5,2.6,4.9,29.5,16.84,0.0
2018,1,23,8,0,141.0,38.0,2.9,6.0,52.0,28.26,18.66
2018,1,23,8,15,347.5,46.0,2.85,6.75,108.5,37.32,27.95
2018,1,23,8,30,554.0,54.0,2.8,7.5,165.0,44.59,34.97
2018,1,23,8,45,695.5,50.0,2.8,8.25,227.5,46.1,36.5
2018,1,23,9,0,837.0,46.0,2.8,9.0,290.0,78.84,43.15
2018,1,23,9,15,860.0,49.5,2.55,10.1,337.5,138.52,77.19
2018,1,23,9,30,883.0,53.0,2.3,11.2,385.0,200.72,125.79
2018,1,23,9,45,912.5,54.0,2.0,12.3,432.5,264.55,180.85
2018,1,23,10,0,942.0,55.0,1.7,13.4,480.0,331.15,239.49
2018,1,23,10,15,913.5,67.0,1.75,14.0,507.5,390.1,293.68
2018,1,23,10,30,885.0,79.0,1.8,14.6,535.0,444.69,342.51
2018,1,23,10,45,787.5,110.5,1.8,15.2,534.5,482.08,376.22
2018,1,23,11,0,690.0,142.0,1.8,15.8,534.0,507.47,398.37
2018,1,23,11,15,708.5,143.5,1.8,16.05,561.0,561.29,441.06
2018,1,23,11,30,727.0,145.0,1.8,16.3,588.0,615.51,482.68
2018,1,23,11,45,810.0,124.0,1.85,16.55,629.5,688.78,538.28
2018,1,23,12,0,893.0,103.0,1.9,16.8,671.0,768.9,597.41
2018,1,23,12,15,902.5,102.0,1.9,16.95,682.0,809.18,624.71
2018,1,23,12,30,912.0,101.0,1.9,17.1,693.0,854.54,655.25
2018,1,23,12,45,843.0,122.5,1.95,17.25,669.5,865.16,662.15
2018,1,23,13,0,774.0,144.0,2.0,17.4,646.0,865.61,662.56
2018,1,23,13,15,819.5,128.0,2.0,17.4,653.5,910.69,693.71
2018,1,23,13,30,865.0,112.0,2.0,17.4,661.0,961.24,727.87
2018,1,23,13,45,936.0,88.5,2.0,17.45,668.5,1012.99,762.36
2018,1,23,14,0,1007.0,65.0,2.0,17.5,676.0,1073.5,802.29
2018,1,23,14,15,931.5,82.0,2.05,17.4,629.5,1037.56,780.02
2018,1,23,14,30,856.0,99.0,2.1,17.3,583.0,1008.33,763.21
2018,1,23,14,45,810.0,102.5,2.1,17.25,540.0,974.77,742.54
2018,1,23,15,0,764.0,106.0,2.1,17.2,497.0,945.09,724.43
2018,1,23,15,15,700.5,109.0,1.95,16.8,446.5,886.8,685.68
2018,1,23,15,30,637.0,112.0,1.8,16.4,396.0,825.36,644.39
2018,1,23,15,45,662.5,95.5,1.6,16.05,365.0,826.88,646.44
2018,1,23,16,0,688.0,79.0,1.4,15.7,334.0,823.93,644.3
2018,1,23,16,15,633.0,74.5,1.35,14.6,284.5,755.29,598.46
2018,1,23,16,30,578.0,70.0,1.3,13.5,235.0,685.97,550.72
2018,1,23,16,45,468.0,66.0,1.2,12.45,183.0,566.04,461.47
2018,1,23,17,0,358.0,62.0,1.1,11.4,131.0,445.79,367.47
2018,1,23,17,15,305.0,48.0,1.1,11.4,94.5,373.89,306.12
2018,1,23,17,30,252.0,34.0,1.1,11.4,58.0,306.17,236.45
2018,1,23,17,45,147.0,19.5,1.2,10.25,31.5,171.83,0.0
2018,1,23,18,0,42.0,5.0,1.3,9.1,5.0,35.63,0.0
2018,1,23,18,15,21.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,1,24,7,15,65.0,5.5,2.0,2.4,6.0,0.0,0.0
2018,1,24,7,30,130.0,11.0,2.3,3.5,12.0,8.65,0.0
2018,1,24,7,45,304.0,21.0,2.6,4.6,46.5,17.57,0.0
2018,1,24,8,0,478.0,31.0,2.9,5.7,81.0,28.5,18.97
2018,1,24,8,15,587.0,37.0,2.85,6.45,132.0,34.21,25.22
2018,1,24,8,30,696.0,43.0,2.8,7.2,183.0,40.21,31.05
2018,1,24,8,45,750.0,47.0,2.75,8.0,235.0,44.22,34.83
2018,1,24,9,0,804.0,51.0,2.7,8.8,287.0,76.1,42.39
2018,1,24,9,15,839.0,54.5,2.9,9.8,337.5,138.71,78.58
2018,1,24,9,30,874.0,58.0,3.1,10.8,388.0,201.84,127.43
2018,1,24,9,45,897.5,60.0,3.25,11.8,433.5,264.84,182.47
2018,1,24,10,0,921.0,62.0,3.4,12.8,479.0,329.92,241.13
2018,1,24,10,15,937.5,63.5,3.35,13.25,519.0,393.95,299.27
2018,1,24,10,30,954.0,65.0,3.3,13.7,559.0,458.72,356.69
2018,1,24,10,45,965.5,66.5,3.3,14.15,592.5,521.64,411.03
2018,1,24,11,0,977.0,68.0,3.3,14.6,626.0,584.18,463.23
2018,1,24,11,15,970.5,73.0,3.15,14.9,647.0,639.26,507.7
2018,1,24,11,30,964.0,78.0,3.0,15.2,668.0,691.68,548.45
2018,1,24,11,45,982.5,75.0,2.9,15.5,690.0,749.92,592.47
2018,1,24,12,0,1001.0,72.0,2.8,15.8,712.0,807.2,633.21
2018,1,24,12,15,959.0,86.5,2.65,16.0,705.5,835.78,651.23
2018,1,24,12,30,917.0,101.0,2.5,16.2,699.0,858.04,664.82
2018,1,24,12,45,961.5,86.5,2.4,16.35,713.5,916.44,703.93
2018,1,24,13,0,1006.0,72.0,2.3,16.5,728.0,973.61,741.09
2018,1,24,13,15,999.0,73.0,2.25,16.6,717.5,1000.88,758.3
2018,1,24,13,30,992.0,74.0,2.2,16.7,707.0,1024.24,773.2
2018,1,24,13,45,992.0,72.0,2.1,16.75,691.0,1046.68,787.08
2018,1,24,14,0,992.0,70.0,2.0,16.8,675.0,1065.29,798.42
2018,1,24,14,15,982.5,70.0,1.95,16.75,649.0,1073.13,803.85
2018,1,24,14,30,973.0,70.0,1.9,16.7,623.0,1076.9,806.93
2018,1,24,14,45,959.5,69.5,1.85,16.65,589.5,1071.96,804.54
2018,1,24,15,0,946.0,69.0,1.8,16.6,556.0,1063.08,799.85
2018,1,24,15,15,930.5,66.5,1.7,16.35,516.0,1045.64,789.5
2018,1,24,15,30,915.0,64.0,1.6,16.1,476.0,1024.54,776.83
2018,1,24,15,45,894.0,61.5,1.45,15.8,431.0,994.53,757.44
2018,1,24,16,0,873.0,59.0,1.3,15.5,386.0,961.56,735.77
2018,1,24,16,15,838.0,56.0,1.25,14.6,335.5,922.17,712.34
2018,1,24,16,30,803.0,53.0,1.2,13.7,285.0,869.45,678.33
2018,1,24,16,45,747.0,48.5,1.1,12.8,232.5,793.51,624.97
2018,1,24,17,0,691.0,44.0,1.0,11.9,180.0,717.2,567.87
2018,1,24,17,15,593.0,37.5,1.0,11.9,130.0,602.13,476.76
2018,1,24,17,30,495.0,31.0,1.0,11.9,80.0,488.58,371.54
2018,1,24,17,45,308.0,21.0,1.1,11.0,45.5,300.93,0.0
2018,1,24,18,0,121.0,11.0,1.2,10.1,11.0,100.03,0.0
2018,1,24,18,15,60.5,5.5,1.2,9.95,5.5,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.35,6.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.25,6.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.2,6.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.3,6.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,25,7,15,22.5,4.0,0.75,5.65,4.0,0.0,0.0
2018,1,25,7,30,45.0,8.0,0.8,6.2,8.0,6.29,0.0
2018,1,25,7,45,123.5,23.5,0.85,6.8,34.0,17.74,0.0
2018,1,25,8,0,202.0,39.0,0.9,7.4,60.0,29.31,19.66
2018,1,25,8,15,295.0,50.5,1.0,8.1,100.5,38.07,28.57
2018,1,25,8,30,388.0,62.0,1.1,8.8,141.0,46.89,36.93
2018,1,25,8,45,480.0,69.5,1.25,9.45,193.5,55.25,44.64
2018,1,25,9,0,572.0,77.0,1.4,10.1,246.0,81.19,52.4
2018,1,25,9,15,603.5,86.0,1.9,11.0,291.0,131.07,81.7
2018,1,25,9,30,635.0,95.0,2.4,11.9,336.0,185.0,123.23
2018,1,25,9,45,635.5,106.5,2.9,12.85,372.0,237.75,169.36
2018,1,25,10,0,636.0,118.0,3.4,13.8,408.0,290.45,216.7
2018,1,25,10,15,717.0,110.5,3.5,14.15,463.0,355.04,271.89
2018,1,25,10,30,798.0,103.0,3.6,14.5,518.0,428.88,334.46
2018,1,25,10,45,845.5,96.5,3.7,14.9,560.0,494.21,389.92
2018,1,25,11,0,893.0,90.0,3.8,15.3,602.0,562.93,446.84
2018,1,25,11,15,747.5,138.0,3.85,15.55,579.0,576.75,459.69
2018,1,25,11,30,602.0,186.0,3.9,15.8,556.0,572.12,456.78
2018,1,25,11,45,656.5,174.5,3.9,16.05,587.5,634.18,505.59
2018,1,25,12,0,711.0,163.0,3.9,16.3,619.0,698.79,555.15
2018,1,25,12,15,761.5,148.0,3.95,16.5,642.5,758.8,600.83
2018,1,25,12,30,812.0,133.0,4.0,16.7,666.0,814.65,641.87
2018,1,25,12,45,567.0,211.0,4.0,16.85,583.0,718.58,568.08
2018,1,25,13,0,322.0,289.0,4.0,17.0,500.0,588.71,466.59
2018,1,25,13,15,299.5,286.5,4.05,17.05,481.0,581.37,461.79
2018,1,25,13,30,277.0,284.0,4.1,17.1,462.0,571.56,454.47
2018,1,25,13,45,312.5,261.0,4.1,17.15,457.0,592.06,471.89
2018,1,25,14,0,348.0,238.0,4.1,17.2,452.0,611.86,488.72
2018,1,25,14,15,199.5,236.5,4.1,17.1,358.0,449.16,361.64
2018,1,25,14,30,51.0,235.0,4.1,17.0,264.0,282.0,226.27
2018,1,25,14,45,158.5,227.5,4.1,16.85,311.0,410.79,333.37
2018,1,25,15,0,266.0,220.0,4.1,16.7,358.0,541.25,438.45
2018,1,25,15,15,164.5,197.0,3.95,16.4,280.5,390.45,318.97
2018,1,25,15,30,63.0,174.0,3.8,16.1,203.0,240.8,196.75
2018,1,25,15,45,71.5,158.0,3.7,15.8,187.5,234.38,193.02
2018,1,25,16,0,80.0,142.0,3.6,15.5,172.0,227.56,188.53
2018,1,25,16,15,67.5,126.5,3.15,14.7,149.5,200.65,166.56
2018,1,25,16,30,55.0,111.0,2.7,13.9,127.0,174.28,144.6
2018,1,25,16,45,27.5,87.5,2.3,13.1,95.5,121.63,99.36
2018,1,25,17,0,0.0,64.0,1.9,12.3,64.0,58.77,44.65
2018,1,25,17,15,0.0,45.0,1.9,12.3,45.0,40.22,28.37
2018,1,25,17,30,0.0,26.0,1.9,12.3,26.0,20.09,10.56
2018,1,25,17,45,6.5,15.5,1.85,11.3,15.5,19.58,0.0
2018,1,25,18,0,13.0,5.0,1.8,10.3,5.0,13.76,0.0
2018,1,25,18,15,6.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,26,7,15,0.0,0.5,3.1,9.05,0.5,0.0,0.0
2018,1,26,7,30,0.0,1.0,3.1,9.2,1.0,0.79,0.0
2018,1,26,7,45,0.0,3.5,3.1,9.4,3.5,2.64,0.0
2018,1,26,8,0,0.0,6.0,3.1,9.6,6.0,4.54,0.0
2018,1,26,8,15,0.0,6.5,3.1,9.9,6.5,4.92,0.0
2018,1,26,8,30,0.0,7.0,3.1,10.2,7.0,5.3,0.0
2018,1,26,8,45,0.0,13.5,3.1,10.5,13.5,10.25,3.68
2018,1,26,9,0,0.0,20.0,3.1,10.8,20.0,15.21,7.62
2018,1,26,9,15,0.0,42.0,3.1,11.25,42.0,32.08,22.23
2018,1,26,9,30,0.0,64.0,3.1,11.7,64.0,49.06,36.76
2018,1,26,9,45,25.0,118.5,3.1,12.2,130.0,96.89,76.31
2018,1,26,10,0,50.0,173.0,3.1,12.7,196.0,148.04,118.22
2018,1,26,10,15,37.0,168.5,3.2,13.2,186.5,145.21,116.05
2018,1,26,10,30,24.0,164.0,3.3,13.7,177.0,140.22,111.93
2018,1,26,10,45,14.0,162.0,3.4,14.25,169.5,132.25,105.11
2018,1,26,11,0,4.0,160.0,3.5,14.8,162.0,126.73,100.2
2018,1,26,11,15,2.5,156.5,3.7,15.3,158.0,123.67,97.36
2018,1,26,11,30,1.0,153.0,3.9,15.8,154.0,120.37,94.33
2018,1,26,11,45,3.5,171.5,4.1,16.3,174.0,137.65,108.23
2018,1,26,12,0,6.0,190.0,4.3,16.8,194.0,155.59,122.57
2018,1,26,12,15,15.5,222.5,4.4,17.1,232.5,191.75,151.83
2018,1,26,12,30,25.0,255.0,4.5,17.4,271.0,230.04,182.54
2018,1,26,12,45,35.0,266.5,4.6,17.65,289.5,269.38,213.96
2018,1,26,13,0,45.0,278.0,4.7,17.9,308.0,294.24,233.8
2018,1,26,13,15,49.5,279.5,4.7,18.0,312.0,304.78,242.3
2018,1,26,13,30,54.0,281.0,4.7,18.1,316.0,315.78,251.22
2018,1,26,13,45,40.0,259.0,4.7,18.15,284.5,283.34,225.39
2018,1,26,14,0,26.0,237.0,4.7,18.2,253.0,228.41,181.54
2018,1,26,14,15,29.0,230.0,4.6,18.2,247.0,248.99,198.44
2018,1,26,14,30,32.0,223.0,4.5,18.2,241.0,248.31,198.33
2018,1,26,14,45,16.0,164.5,4.35,18.2,173.5,153.5,121.63
2018,1,26,15,0,0.0,106.0,4.2,18.2,106.0,83.53,63.84
2018,1,26,15,15,1.0,90.5,3.95,18.05,91.0,71.21,53.94
2018,1,26,15,30,2.0,75.0,3.7,17.9,76.0,59.61,44.51
2018,1,26,15,45,5.0,58.5,3.45,17.75,60.5,49.82,36.63
2018,1,26,16,0,8.0,42.0,3.2,17.6,45.0,41.55,29.96
2018,1,26,16,15,31.5,64.5,3.05,17.25,74.0,86.79,69.37
2018,1,26,16,30,55.0,87.0,2.9,16.9,103.0,138.67,113.87
2018,1,26,16,45,124.0,65.5,2.75,16.55,93.0,212.91,177.89
2018,1,26,17,0,193.0,44.0,2.6,16.2,83.0,265.86,222.2
2018,1,26,17,15,258.0,40.5,2.6,16.2,77.0,317.89,261.53
2018,1,26,17,30,323.0,37.0,2.6,16.2,71.0,366.43,287.25
2018,1,26,17,45,185.5,22.5,2.7,15.9,39.5,211.52,36.03
2018,1,26,18,0,48.0,8.0,2.8,15.6,8.0,42.58,0.0
2018,1,26,18,15,24.0,4.0,2.85,15.55,4.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,27,7,15,4.5,2.5,0.75,13.55,2.5,0.0,0.0
2018,1,27,7,30,9.0,5.0,0.8,14.0,5.0,3.93,0.0
2018,1,27,7,45,154.0,20.5,0.9,14.45,37.0,15.64,0.0
2018,1,27,8,0,299.0,36.0,1.0,14.9,69.0,29.53,19.33
2018,1,27,8,15,397.5,43.5,1.25,15.15,111.5,35.48,25.49
2018,1,27,8,30,496.0,51.0,1.5,15.4,154.0,41.63,31.31
2018,1,27,8,45,330.5,84.5,1.8,15.7,160.5,61.52,49.06
2018,1,27,9,0,165.0,118.0,2.1,16.0,167.0,89.18,66.87
2018,1,27,9,15,322.5,115.0,2.35,16.2,232.0,118.28,81.14
2018,1,27,9,30,480.0,112.0,2.6,16.4,297.0,166.87,112.98
2018,1,27,9,45,286.5,137.0,2.85,16.6,251.0,173.39,127.8
2018,1,27,10,0,93.0,162.0,3.1,16.8,205.0,155.31,120.91
2018,1,27,10,15,46.5,111.5,3.35,16.9,133.0,103.92,80.25
2018,1,27,10,30,0.0,61.0,3.6,17.0,61.0,46.8,33.61
2018,1,27,10,45,0.0,73.0,3.9,17.1,73.0,56.1,41.28
2018,1,27,11,0,0.0,85.0,4.2,17.2,85.0,65.43,48.91
2018,1,27,11,15,6.0,126.0,4.35,17.45,129.5,101.2,78.3
2018,1,27,11,30,12.0,167.0,4.5,17.7,174.0,138.6,108.73
2018,1,27,11,45,53.0,218.0,4.7,18.0,252.0,219.95,174.98
2018,1,27,12,0,94.0,269.0,4.9,18.3,330.0,301.18,240.13
2018,1,27,12,15,252.0,257.5,4.9,18.65,424.0,449.26,358.97
2018,1,27,12,30,410.0,246.0,4.9,19.0,518.0,598.29,475.1
2018,1,27,12,45,267.5,269.5,4.95,19.4,447.0,504.8,400.63
2018,1,27,13,0,125.0,293.0,5.0,19.8,376.0,399.13,315.78
2018,1,27,13,15,173.0,286.0,4.95,20.1,399.0,443.94,352.02
2018,1,27,13,30,221.0,279.0,4.9,20.4,422.0,490.71,389.08
2018,1,27,13,45,166.0,283.5,4.85,20.65,389.5,453.19,358.55
2018,1,27,14,0,111.0,288.0,4.8,20.9,357.0,390.39,308.77
2018,1,27,14,15,90.5,270.0,4.7,20.95,325.0,355.9,281.96
2018,1,27,14,30,70.0,252.0,4.6,21.0,293.0,320.25,253.95
2018,1,27,14,45,77.0,240.5,4.55,21.0,283.0,319.57,254.35
2018,1,27,15,0,84.0,229.0,4.5,21.0,273.0,318.87,254.69
2018,1,27,15,15,112.5,214.5,4.35,20.75,269.0,359.36,288.29
2018,1,27,15,30,141.0,200.0,4.2,20.5,265.0,375.7,303.06
2018,1,27,15,45,113.5,179.5,4.05,20.25,228.5,326.72,264.51
2018,1,27,16,0,86.0,159.0,3.9,20.0,192.0,256.19,208.32
2018,1,27,16,15,142.5,127.0,3.5,19.25,173.5,293.16,241.49
2018,1,27,16,30,199.0,95.0,3.1,18.5,155.0,325.63,270.26
2018,1,27,16,45,378.0,74.5,2.7,17.8,162.0,486.64,401.01
2018,1,27,17,0,557.0,54.0,2.3,17.1,169.0,619.98,499.98
2018,1,27,17,15,459.5,45.5,2.3,17.1,122.5,507.81,407.74
2018,1,27,17,30,362.0,37.0,2.3,17.1,76.0,399.61,311.87
2018,1,27,17,45,217.5,23.5,2.2,15.85,43.5,237.29,71.25
2018,1,27,18,0,73.0,10.0,2.1,14.6,11.0,63.08,0.0
2018,1,27,18,15,36.5,5.0,2.2,14.4,5.5,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,1,28,7,15,14.5,3.5,3.5,6.65,3.5,0.0,0.0
2018,1,28,7,30,29.0,7.0,3.6,7.2,7.0,5.51,0.0
2018,1,28,7,45,31.5,19.5,3.75,7.7,21.5,14.92,0.55
2018,1,28,8,0,34.0,32.0,3.9,8.2,36.0,24.24,15.38
2018,1,28,8,15,177.0,49.5,3.8,9.05,85.0,37.03,27.54
2018,1,28,8,30,320.0,67.0,3.7,9.9,134.0,49.73,39.31
2018,1,28,8,45,515.5,65.5,3.65,10.75,206.5,52.41,41.83
2018,1,28,9,0,711.0,64.0,3.6,11.6,279.0,76.86,47.6
2018,1,28,9,15,750.0,68.5,3.6,12.55,328.5,131.91,76.59
2018,1,28,9,30,789.0,73.0,3.6,13.5,378.0,191.79,121.39
2018,1,28,9,45,791.5,79.5,3.6,14.45,416.0,249.78,171.85
2018,1,28,10,0,794.0,86.0,3.6,15.4,454.0,307.66,223.97
2018,1,28,10,15,825.5,87.0,3.5,16.0,497.5,370.43,279.22
2018,1,28,10,30,857.0,88.0,3.4,16.6,541.0,435.93,335.63
2018,1,28,10,45,883.5,86.5,3.35,17.2,578.0,499.18,388.93
2018,1,28,11,0,910.0,85.0,3.3,17.8,615.0,561.55,439.92
2018,1,28,11,15,923.0,84.5,3.25,18.1,641.5,619.51,486.46
2018,1,28,11,30,936.0,84.0,3.2,18.4,668.0,676.76,531.0
2018,1,28,11,45,945.0,83.5,3.2,18.75,686.5,730.35,571.62
2018,1,28,12,0,954.0,83.0,3.2,19.1,705.0,782.3,609.48
2018,1,28,12,15,957.5,82.5,3.2,19.25,713.5,828.17,641.03
2018,1,28,12,30,961.0,82.0,3.2,19.4,722.0,871.47,670.54
2018,1,28,12,45,961.5,82.0,3.2,19.6,722.5,910.02,696.41
2018,1,28,13,0,962.0,82.0,3.2,19.8,723.0,945.44,720.04
2018,1,28,13,15,960.0,81.5,3.25,19.85,714.0,974.73,740.25
2018,1,28,13,30,958.0,81.0,3.3,19.9,705.0,1000.45,758.18
2018,1,28,13,45,953.0,80.0,3.3,20.0,688.0,1019.05,770.89
2018,1,28,14,0,948.0,79.0,3.3,20.1,671.0,1033.79,781.21
2018,1,28,14,15,940.5,78.0,3.3,20.05,646.0,1042.16,787.92
2018,1,28,14,30,933.0,77.0,3.3,20.0,621.0,1046.59,792.25
2018,1,28,14,45,922.5,75.0,3.3,19.95,588.5,1042.81,791.28
2018,1,28,15,0,912.0,73.0,3.3,19.9,556.0,1035.16,787.95
2018,1,28,15,15,895.5,71.0,3.25,19.7,516.5,1017.67,778.13
2018,1,28,15,30,879.0,69.0,3.2,19.5,477.0,996.66,766.01
2018,1,28,15,45,855.5,66.5,3.1,19.25,432.0,976.42,754.1
2018,1,28,16,0,832.0,64.0,3.0,19.0,387.0,941.06,731.42
2018,1,28,16,15,798.5,60.0,2.6,18.0,337.5,891.14,697.54
2018,1,28,16,30,765.0,56.0,2.2,17.0,288.0,839.18,660.91
2018,1,28,16,45,713.5,51.5,1.85,15.95,237.0,768.15,609.04
2018,1,28,17,0,662.0,47.0,1.5,14.9,186.0,696.59,553.81
2018,1,28,17,15,569.0,40.5,1.5,14.9,136.5,586.37,466.71
2018,1,28,17,30,476.0,34.0,1.5,14.9,87.0,492.82,383.16
2018,1,28,17,45,298.5,22.5,1.55,13.45,50.0,304.1,123.19
2018,1,28,18,0,121.0,11.0,1.6,12.0,13.0,100.22,0.0
2018,1,28,18,15,60.5,5.5,1.65,11.75,6.5,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,1,29,7,15,78.5,6.0,4.05,5.95,7.0,0.0,0.0
2018,1,29,7,30,157.0,12.0,4.4,6.6,14.0,9.44,0.0
2018,1,29,7,45,356.5,20.5,4.75,7.2,53.0,18.72,3.25
2018,1,29,8,0,556.0,29.0,5.1,7.8,92.0,27.0,17.85
2018,1,29,8,15,643.0,34.5,5.35,8.45,143.0,32.42,23.49
2018,1,29,8,30,730.0,40.0,5.6,9.1,194.0,38.04,28.87
2018,1,29,8,45,778.5,43.5,5.8,9.75,246.5,45.36,35.61
2018,1,29,9,0,827.0,47.0,6.0,10.4,299.0,69.96,40.61
2018,1,29,9,15,857.5,49.5,6.05,10.95,348.5,129.17,70.7
2018,1,29,9,30,888.0,52.0,6.1,11.5,398.0,191.8,118.24
2018,1,29,9,45,910.0,54.0,6.15,12.05,444.0,255.36,174.05
2018,1,29,10,0,932.0,56.0,6.2,12.6,490.0,320.89,234.22
2018,1,29,10,15,947.5,57.5,6.15,13.15,530.5,385.43,293.96
2018,1,29,10,30,963.0,59.0,6.1,13.7,571.0,450.63,353.15
2018,1,29,10,45,973.5,60.5,6.0,14.25,604.5,513.9,409.13
2018,1,29,11,0,984.0,62.0,5.9,14.8,638.0,576.7,462.85
2018,1,29,11,15,989.0,63.5,5.8,15.25,663.0,635.62,511.91
2018,1,29,11,30,994.0,65.0,5.7,15.7,688.0,692.95,558.09
2018,1,29,11,45,996.0,66.5,5.6,16.15,705.0,746.43,599.87
2018,1,29,12,0,998.0,68.0,5.5,16.6,722.0,797.57,637.47
2018,1,29,12,15,1000.5,68.5,5.4,16.95,731.0,845.45,670.91
2018,1,29,12,30,1003.0,69.0,5.3,17.3,740.0,890.58,701.91
2018,1,29,12,45,1003.5,68.5,5.2,17.6,740.0,929.95,728.52
2018,1,29,13,0,1004.0,68.0,5.1,17.9,740.0,966.02,752.56
2018,1,29,13,15,1001.5,68.0,5.05,18.05,731.5,996.5,773.34
2018,1,29,13,30,999.0,68.0,5.0,18.2,723.0,1023.25,791.52
2018,1,29,13,45,994.5,67.0,4.95,18.3,705.5,1043.04,805.07
2018,1,29,14,0,990.0,66.0,4.9,18.4,688.0,1058.82,816.0
2018,1,29,14,15,979.0,67.5,4.85,18.3,662.5,1067.31,822.72
2018,1,29,14,30,968.0,69.0,4.8,18.2,637.0,1071.72,826.87
2018,1,29,14,45,952.0,70.0,4.8,18.15,603.5,1066.41,824.86
2018,1,29,15,0,936.0,71.0,4.8,18.1,570.0,1057.19,820.36
2018,1,29,15,15,919.5,69.0,4.6,17.75,529.5,1039.65,809.26
2018,1,29,15,30,903.0,67.0,4.4,17.4,489.0,1018.49,795.69
2018,1,29,15,45,879.0,64.5,4.25,17.1,443.0,985.72,774.56
2018,1,29,16,0,855.0,62.0,4.1,16.8,397.0,961.4,759.38
2018,1,29,16,15,820.5,58.5,3.55,15.75,346.5,910.83,724.31
2018,1,29,16,30,786.0,55.0,3.0,14.7,296.0,858.21,686.46
2018,1,29,16,45,732.5,51.0,2.45,13.65,244.0,785.54,631.77
2018,1,29,17,0,679.0,47.0,1.9,12.6,192.0,712.36,573.65
2018,1,29,17,15,587.0,40.5,1.9,12.6,141.5,602.58,485.78
2018,1,29,17,30,495.0,34.0,1.9,12.6,91.0,508.92,401.79
2018,1,29,17,45,312.0,23.0,1.8,10.95,52.5,317.59,155.65
2018,1,29,18,0,129.0,12.0,1.7,9.3,14.0,107.1,0.0
2018,1,29,18,15,64.5,6.0,1.75,9.05,7.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,30,7,15,69.0,6.5,1.45,1.65,7.5,0.0,0.0
2018,1,30,7,30,138.0,13.0,1.7,2.5,15.0,10.23,0.0
2018,1,30,7,45,327.5,23.0,1.95,3.3,54.0,19.23,4.7
2018,1,30,8,0,517.0,33.0,2.2,4.1,93.0,30.42,21.29
2018,1,30,8,15,608.5,39.5,2.15,4.95,144.5,36.52,27.64
2018,1,30,8,30,700.0,46.0,2.1,5.8,196.0,42.8,33.7
2018,1,30,8,45,754.0,50.0,2.05,6.65,249.0,46.76,37.4
2018,1,30,9,0,808.0,54.0,2.0,7.5,302.0,69.38,41.77
2018,1,30,9,15,842.0,57.0,2.15,8.4,353.0,128.67,71.66
2018,1,30,9,30,876.0,60.0,2.3,9.3,404.0,195.15,121.86
2018,1,30,9,45,899.5,62.5,2.45,10.2,451.0,259.04,177.08
2018,1,30,10,0,923.0,65.0,2.6,11.1,498.0,325.09,236.49
2018,1,30,10,15,939.5,66.5,2.6,11.75,538.5,389.75,295.0
2018,1,30,10,30,956.0,68.0,2.6,12.4,579.0,455.17,352.79
2018,1,30,10,45,967.5,69.5,2.6,13.0,613.0,518.78,407.43
2018,1,30,11,0,979.0,71.0,2.6,13.6,647.0,582.03,459.8
2018,1,30,11,15,987.0,72.0,2.6,14.15,673.5,642.17,507.99
2018,1,30,11,30,995.0,73.0,2.6,14.7,700.0,701.02,553.51
2018,1,30,11,45,1000.0,73.0,2.65,15.25,717.5,755.26,594.48
2018,1,30,12,0,1005.0,73.0,2.7,15.8,735.0,807.38,631.8
2018,1,30,12,15,1005.5,73.0,2.8,16.25,742.5,853.7,663.46
2018,1,30,12,30,1006.0,73.0,2.9,16.7,750.0,897.06,692.83
2018,1,30,12,45,1005.0,73.0,3.0,17.15,749.5,936.04,718.99
2018,1,30,13,0,1004.0,73.0,3.1,17.6,749.0,971.61,742.76
2018,1,30,13,15,895.0,108.5,3.2,17.75,705.5,956.72,732.82
2018,1,30,13,30,786.0,144.0,3.3,17.9,662.0,928.33,714.04
2018,1,30,13,45,679.0,173.0,3.4,18.1,612.5,879.81,681.03
2018,1,30,14,0,572.0,202.0,3.5,18.3,563.0,814.08,634.92
2018,1,30,14,15,571.0,193.5,3.5,18.25,542.0,817.06,638.93
2018,1,30,14,30,570.0,185.0,3.5,18.2,521.0,817.28,640.35
2018,1,30,14,45,551.5,180.0,3.55,18.15,491.0,801.11,630.23
2018,1,30,15,0,533.0,175.0,3.6,18.1,461.0,782.22,618.29
2018,1,30,15,15,615.0,142.0,3.5,17.8,449.5,839.84,661.97
2018,1,30,15,30,697.0,109.0,3.4,17.5,438.0,884.04,695.17
2018,1,30,15,45,645.5,107.0,3.35,17.25,389.0,825.99,655.08
2018,1,30,16,0,594.0,105.0,3.3,17.0,340.0,765.8,613.36
2018,1,30,16,15,538.5,98.0,2.95,15.9,290.5,694.4,562.52
2018,1,30,16,30,483.0,91.0,2.6,14.8,241.0,614.78,503.72
2018,1,30,16,45,381.0,83.5,2.2,13.7,189.0,502.09,416.47
2018,1,30,17,0,279.0,76.0,1.8,12.6,137.0,393.87,328.47
2018,1,30,17,15,206.5,59.5,1.8,12.6,98.0,283.65,235.95
2018,1,30,17,30,134.0,43.0,1.8,12.6,59.0,199.34,160.58
2018,1,30,17,45,97.0,26.5,1.9,11.15,35.0,138.1,74.74
2018,1,30,18,0,60.0,10.0,2.0,9.7,11.0,53.31,0.0
2018,1,30,18,15,30.0,5.0,2.05,9.55,5.5,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.55,6.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.75,5.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.8,5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,31,7,15,51.0,6.0,2.8,7.3,7.0,0.0,0.0
2018,1,31,7,30,102.0,12.0,2.9,7.5,14.0,9.44,0.0
2018,1,31,7,45,267.5,25.0,3.05,7.75,51.5,20.76,6.3
2018,1,31,8,0,433.0,38.0,3.2,8.0,89.0,31.73,22.12
2018,1,31,8,15,529.5,46.0,3.4,8.45,139.0,38.32,28.85
2018,1,31,8,30,626.0,54.0,3.6,8.9,189.0,45.07,35.32
2018,1,31,8,45,682.5,58.5,3.85,9.35,240.5,52.93,42.57
2018,1,31,9,0,739.0,63.0,4.1,9.8,292.0,72.9,46.37
2018,1,31,9,15,778.0,66.5,4.25,10.45,342.5,128.9,74.24
2018,1,31,9,30,817.0,70.0,4.4,11.1,393.0,189.71,119.49
2018,1,31,9,45,844.0,71.5,4.55,11.75,438.5,250.72,172.13
2018,1,31,10,0,871.0,73.0,4.7,12.4,484.0,314.45,229.68
2018,1,31,10,15,882.0,76.5,4.85,13.2,522.0,377.74,287.45
2018,1,31,10,30,893.0,80.0,5.0,14.0,560.0,439.65,343.01
2018,1,31,10,45,836.0,102.0,5.2,14.8,572.5,488.47,387.16
2018,1,31,11,0,779.0,124.0,5.4,15.6,585.0,529.58,423.08
2018,1,31,11,15,865.5,101.5,5.5,16.2,633.5,603.82,483.76
2018,1,31,11,30,952.0,79.0,5.6,16.8,682.0,679.54,544.55
2018,1,31,11,45,956.5,79.5,5.65,17.4,699.0,732.05,585.55
2018,1,31,12,0,961.0,80.0,5.7,18.0,716.0,782.52,623.5
2018,1,31,12,15,809.5,136.5,5.7,18.4,677.0,776.11,616.76
2018,1,31,12,30,658.0,193.0,5.7,18.8,638.0,752.16,595.97
2018,1,31,12,45,588.5,219.0,5.7,19.2,617.0,742.05,587.1
2018,1,31,13,0,519.0,245.0,5.7,19.6,596.0,733.07,578.56
2018,1,31,13,15,668.0,187.5,5.7,19.8,633.5,840.32,661.27
2018,1,31,13,30,817.0,130.0,5.7,20.0,671.0,934.8,729.0
2018,1,31,13,45,828.0,122.0,5.65,20.2,659.0,959.52,745.87
2018,1,31,14,0,839.0,114.0,5.6,20.4,647.0,981.0,760.89
2018,1,31,14,15,880.5,96.0,5.5,20.4,636.5,1017.39,786.78
2018,1,31,14,30,922.0,78.0,5.4,20.4,626.0,1037.34,801.06
2018,1,31,14,45,902.0,79.0,5.3,20.4,591.5,1027.85,794.97
2018,1,31,15,0,882.0,80.0,5.2,20.4,557.0,1014.57,786.57
2018,1,31,15,15,866.5,77.5,5.0,20.2,518.0,1010.13,784.37
2018,1,31,15,30,851.0,75.0,4.8,20.0,479.0,989.55,770.81
2018,1,31,15,45,804.0,76.0,4.55,19.8,429.0,938.55,735.28
2018,1,31,16,0,757.0,77.0,4.3,19.6,379.0,884.8,697.76
2018,1,31,16,15,699.0,74.5,3.8,18.65,326.0,821.43,653.62
2018,1,31,16,30,641.0,72.0,3.3,17.7,273.0,750.61,602.55
2018,1,31,16,45,572.5,65.0,2.8,16.75,221.0,663.75,537.37
2018,1,31,17,0,504.0,58.0,2.3,15.8,169.0,578.06,470.25
2018,1,31,17,15,435.0,49.0,2.3,15.8,126.5,491.35,399.22
2018,1,31,17,30,366.0,40.0,2.3,15.8,84.0,407.0,324.49
2018,1,31,17,45,214.5,26.0,2.25,14.5,48.5,246.21,147.06
2018,1,31,18,0,63.0,12.0,2.2,13.2,13.0,57.17,0.0
2018,1,31,18,15,31.5,6.0,2.3,13.1,6.5,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
