Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,1,7,15,16.0,5.0,2.85,10.25,5.5,0.0,0.0
2018,2,1,7,30,32.0,10.0,3.1,11.0,11.0,7.87,0.0
2018,2,1,7,45,64.0,27.0,3.3,11.75,33.0,20.06,6.56
2018,2,1,8,0,96.0,44.0,3.5,12.5,55.0,32.3,22.23
2018,2,1,8,15,131.0,63.5,3.5,13.3,87.0,45.94,35.0
2018,2,1,8,30,166.0,83.0,3.5,14.1,119.0,59.28,47.18
2018,2,1,8,45,196.0,102.5,3.45,14.9,156.0,72.26,58.75
2018,2,1,9,0,226.0,122.0,3.4,15.7,193.0,90.67,68.22
2018,2,1,9,15,279.0,137.0,3.35,16.45,238.5,124.94,88.8
2018,2,1,9,30,332.0,152.0,3.3,17.2,284.0,166.04,118.35
2018,2,1,9,45,383.5,162.0,3.25,17.9,331.0,212.67,154.92
2018,2,1,10,0,435.0,172.0,3.2,18.6,378.0,264.04,196.64
2018,2,1,10,15,397.5,195.0,3.2,19.15,395.5,296.06,225.74
2018,2,1,10,30,360.0,218.0,3.2,19.7,413.0,327.87,253.52
2018,2,1,10,45,316.5,242.5,3.2,20.2,421.5,354.07,275.73
2018,2,1,11,0,273.0,267.0,3.2,20.7,430.0,375.69,293.23
2018,2,1,11,15,279.0,278.0,3.2,21.15,450.5,409.45,319.49
2018,2,1,11,30,285.0,289.0,3.2,21.6,471.0,443.63,345.52
2018,2,1,11,45,258.0,302.0,3.25,22.05,470.0,457.79,355.72
2018,2,1,12,0,231.0,315.0,3.3,22.5,469.0,454.86,353.02
2018,2,1,12,15,283.0,311.0,3.35,22.75,502.0,521.92,403.88
2018,2,1,12,30,335.0,307.0,3.4,23.0,535.0,577.98,445.94
2018,2,1,12,45,336.5,306.5,3.5,23.25,535.5,597.84,460.46
2018,2,1,13,0,338.0,306.0,3.6,23.5,536.0,616.6,474.33
2018,2,1,13,15,364.5,294.5,3.75,23.5,540.0,645.3,496.74
2018,2,1,13,30,391.0,283.0,3.9,23.5,544.0,673.67,518.9
2018,2,1,13,45,406.5,269.5,4.05,23.45,535.0,688.64,531.41
2018,2,1,14,0,422.0,256.0,4.2,23.4,526.0,724.26,558.46
2018,2,1,14,15,346.0,261.0,4.3,23.2,476.5,644.32,500.57
2018,2,1,14,30,270.0,266.0,4.4,23.0,427.0,583.45,455.6
2018,2,1,14,45,278.0,251.0,4.5,22.75,409.5,581.65,456.73
2018,2,1,15,0,286.0,236.0,4.6,22.5,392.0,578.41,456.59
2018,2,1,15,15,298.0,216.5,4.65,22.0,368.5,572.04,454.7
2018,2,1,15,30,310.0,197.0,4.7,21.5,345.0,563.86,451.47
2018,2,1,15,45,346.5,169.0,4.75,21.0,320.0,567.03,457.77
2018,2,1,16,0,383.0,141.0,4.8,20.5,295.0,591.82,480.03
2018,2,1,16,15,374.5,121.5,4.55,19.65,256.5,555.88,454.35
2018,2,1,16,30,366.0,102.0,4.3,18.8,218.0,518.02,426.65
2018,2,1,16,45,225.0,87.5,4.1,17.95,155.0,338.38,281.83
2018,2,1,17,0,84.0,73.0,3.9,17.1,92.0,171.01,140.78
2018,2,1,17,15,67.0,55.5,3.9,17.1,68.0,134.85,109.19
2018,2,1,17,30,50.0,38.0,3.9,17.1,44.0,98.62,76.51
2018,2,1,17,45,39.0,23.0,3.8,15.8,26.5,68.57,39.98
2018,2,1,18,0,28.0,8.0,3.7,14.5,9.0,27.51,0.0
2018,2,1,18,15,14.0,4.0,3.75,14.25,4.5,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,5.0,8.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,4.95,7.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,4.95,7.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,5.05,6.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,5.1,6.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,5.1,5.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,5.1,5.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,5.1,4.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,5.15,4.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,2,7,15,29.5,6.0,5.35,4.75,6.5,0.0,0.0
2018,2,2,7,30,59.0,12.0,5.5,5.1,13.0,9.44,0.0
2018,2,2,7,45,160.0,27.5,5.65,5.45,44.0,20.79,8.09
2018,2,2,8,0,261.0,43.0,5.8,5.8,75.0,32.48,23.11
2018,2,2,8,15,341.0,57.0,5.8,6.2,119.5,42.97,33.36
2018,2,2,8,30,421.0,71.0,5.8,6.6,164.0,53.39,43.24
2018,2,2,8,45,553.5,71.0,5.8,7.05,225.5,56.84,46.53
2018,2,2,9,0,686.0,71.0,5.8,7.5,287.0,70.51,47.08
2018,2,2,9,15,724.5,75.5,5.75,7.9,336.5,124.61,73.93
2018,2,2,9,30,763.0,80.0,5.7,8.3,386.0,186.99,121.01
2018,2,2,9,45,789.5,83.5,5.6,8.7,431.5,246.49,172.77
2018,2,2,10,0,816.0,87.0,5.5,9.1,477.0,308.79,229.61
2018,2,2,10,15,796.0,100.0,5.35,9.5,506.0,366.01,283.75
2018,2,2,10,30,776.0,113.0,5.2,9.9,535.0,418.81,332.83
2018,2,2,10,45,706.5,141.5,5.05,10.3,543.0,461.4,372.12
2018,2,2,11,0,637.0,170.0,4.9,10.7,551.0,494.98,401.93
2018,2,2,11,15,688.5,160.0,4.7,11.05,587.5,555.96,452.14
2018,2,2,11,30,740.0,150.0,4.5,11.4,624.0,620.19,503.56
2018,2,2,11,45,797.5,133.0,4.35,11.7,656.0,681.74,552.16
2018,2,2,12,0,855.0,116.0,4.2,12.0,688.0,748.27,603.26
2018,2,2,12,15,694.0,175.5,4.05,12.25,643.5,729.6,586.03
2018,2,2,12,30,533.0,235.0,3.9,12.5,599.0,683.88,548.57
2018,2,2,12,45,523.5,240.0,3.75,12.75,598.0,707.14,565.68
2018,2,2,13,0,514.0,245.0,3.6,13.0,597.0,727.94,580.28
2018,2,2,13,15,616.5,205.5,3.5,13.1,622.5,810.31,643.11
2018,2,2,13,30,719.0,166.0,3.4,13.2,648.0,889.0,700.08
2018,2,2,13,45,819.0,127.5,3.3,13.35,664.0,956.74,746.99
2018,2,2,14,0,919.0,89.0,3.2,13.5,680.0,1017.74,788.52
2018,2,2,14,15,842.5,109.0,3.15,13.55,635.0,995.22,772.78
2018,2,2,14,30,766.0,129.0,3.1,13.6,590.0,962.05,750.5
2018,2,2,14,45,515.0,175.5,3.05,13.6,478.5,758.51,605.28
2018,2,2,15,0,264.0,222.0,3.0,13.6,367.0,538.22,435.82
2018,2,2,15,15,272.0,204.0,2.9,13.5,344.0,529.29,431.76
2018,2,2,15,30,280.0,186.0,2.8,13.4,321.0,518.71,425.23
2018,2,2,15,45,200.0,170.5,2.7,13.25,262.5,397.54,329.38
2018,2,2,16,0,120.0,155.0,2.6,13.1,204.0,301.44,250.74
2018,2,2,16,15,138.0,116.0,2.25,12.45,165.5,270.06,227.49
2018,2,2,16,30,156.0,77.0,1.9,11.8,127.0,255.92,217.48
2018,2,2,16,45,112.0,57.5,1.55,11.2,90.0,186.98,158.74
2018,2,2,17,0,68.0,38.0,1.2,10.6,53.0,118.54,99.18
2018,2,2,17,15,36.0,27.0,1.2,10.6,35.0,62.24,49.31
2018,2,2,17,30,4.0,16.0,1.2,10.6,17.0,15.5,7.57
2018,2,2,17,45,11.5,10.5,1.15,9.5,11.5,21.68,9.93
2018,2,2,18,0,19.0,5.0,1.1,8.4,6.0,18.34,0.0
2018,2,2,18,15,9.5,2.5,1.1,8.3,3.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,3,7,15,1.5,1.0,2.1,6.4,1.0,0.0,0.0
2018,2,3,7,30,3.0,2.0,2.2,6.7,2.0,1.57,0.0
2018,2,3,7,45,1.5,7.0,2.3,7.05,7.0,5.31,0.0
2018,2,3,8,0,0.0,12.0,2.4,7.4,12.0,9.1,2.41
2018,2,3,8,15,0.0,18.0,2.55,7.75,18.0,13.68,6.76
2018,2,3,8,30,0.0,24.0,2.7,8.1,24.0,18.26,11.07
2018,2,3,8,45,13.0,42.5,2.85,8.5,46.5,33.33,24.9
2018,2,3,9,0,26.0,61.0,3.0,8.9,69.0,47.41,35.54
2018,2,3,9,15,30.0,97.5,3.1,9.35,108.5,75.76,59.06
2018,2,3,9,30,34.0,134.0,3.2,9.8,148.0,105.21,83.63
2018,2,3,9,45,18.0,130.5,3.3,10.25,138.0,102.65,81.84
2018,2,3,10,0,2.0,127.0,3.4,10.7,128.0,97.47,77.77
2018,2,3,10,15,1.5,130.0,3.6,11.3,131.0,100.19,79.71
2018,2,3,10,30,1.0,133.0,3.8,11.9,134.0,102.78,81.52
2018,2,3,10,45,1.0,141.5,3.95,12.5,142.5,109.78,87.01
2018,2,3,11,0,1.0,150.0,4.1,13.1,151.0,116.87,92.53
2018,2,3,11,15,2.5,148.0,4.25,13.7,150.0,116.52,91.91
2018,2,3,11,30,4.0,146.0,4.4,14.3,149.0,116.27,91.42
2018,2,3,11,45,2.0,136.5,4.5,14.9,138.0,107.73,84.04
2018,2,3,12,0,0.0,127.0,4.6,15.5,127.0,98.9,76.48
2018,2,3,12,15,0.0,135.5,4.75,15.95,135.5,105.95,82.09
2018,2,3,12,30,0.0,144.0,4.9,16.4,144.0,113.13,87.78
2018,2,3,12,45,3.0,163.5,5.0,16.9,165.5,132.22,103.26
2018,2,3,13,0,6.0,183.0,5.1,17.4,187.0,152.06,119.27
2018,2,3,13,15,14.5,207.0,5.15,17.65,217.0,181.78,143.51
2018,2,3,13,30,23.0,231.0,5.2,17.9,247.0,213.08,168.91
2018,2,3,13,45,19.0,224.0,5.3,18.2,237.0,204.68,161.98
2018,2,3,14,0,15.0,217.0,5.4,18.5,227.0,196.05,154.94
2018,2,3,14,15,16.0,213.5,5.35,18.55,223.5,195.62,154.84
2018,2,3,14,30,17.0,210.0,5.3,18.6,220.0,195.36,154.92
2018,2,3,14,45,16.5,198.0,5.3,18.6,207.5,185.28,147.09
2018,2,3,15,0,16.0,186.0,5.3,18.6,195.0,175.15,139.22
2018,2,3,15,15,9.5,163.5,5.15,18.45,168.5,148.14,117.33
2018,2,3,15,30,3.0,141.0,5.0,18.3,142.0,121.05,95.17
2018,2,3,15,45,7.5,133.5,4.9,18.1,136.5,120.31,95.16
2018,2,3,16,0,12.0,126.0,4.8,17.9,131.0,119.8,95.31
2018,2,3,16,15,101.0,100.0,4.4,17.3,133.5,212.22,176.43
2018,2,3,16,30,190.0,74.0,4.0,16.7,136.0,283.86,239.16
2018,2,3,16,45,392.5,64.5,3.55,16.1,164.0,495.47,413.01
2018,2,3,17,0,595.0,55.0,3.1,15.5,192.0,656.62,535.91
2018,2,3,17,15,508.5,47.5,3.1,15.5,143.5,553.98,451.38
2018,2,3,17,30,422.0,40.0,3.1,15.5,95.0,454.84,366.01
2018,2,3,17,45,275.0,27.5,2.75,14.05,57.0,302.93,211.38
2018,2,3,18,0,128.0,15.0,2.4,12.6,19.0,108.83,0.0
2018,2,3,18,15,64.0,7.5,2.4,12.4,9.5,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,4,7,15,82.0,8.0,3.05,8.6,10.0,0.0,0.0
2018,2,4,7,30,164.0,16.0,3.2,9.1,20.0,12.59,0.0
2018,2,4,7,45,318.0,25.0,3.3,9.65,57.0,20.78,9.17
2018,2,4,8,0,472.0,34.0,3.4,10.2,94.0,28.51,19.34
2018,2,4,8,15,579.5,40.5,3.25,11.05,148.5,37.14,27.6
2018,2,4,8,30,687.0,47.0,3.1,11.9,203.0,43.53,33.56
2018,2,4,8,45,742.0,50.5,2.95,12.8,256.5,47.07,36.76
2018,2,4,9,0,797.0,54.0,2.8,13.7,310.0,62.11,39.2
2018,2,4,9,15,831.0,57.5,2.75,14.7,361.5,121.24,65.46
2018,2,4,9,30,865.0,61.0,2.7,15.7,413.0,187.93,113.4
2018,2,4,9,45,888.5,62.5,2.65,16.75,459.5,250.56,165.64
2018,2,4,10,0,912.0,64.0,2.6,17.8,506.0,315.34,222.18
2018,2,4,10,15,928.0,66.0,2.5,18.55,547.0,379.92,278.97
2018,2,4,10,30,944.0,68.0,2.4,19.3,588.0,445.27,334.95
2018,2,4,10,45,955.5,68.5,2.3,20.05,621.5,507.65,386.76
2018,2,4,11,0,967.0,69.0,2.2,20.8,655.0,569.66,436.14
2018,2,4,11,15,974.5,70.5,2.15,21.3,681.5,629.75,482.67
2018,2,4,11,30,982.0,72.0,2.1,21.8,708.0,688.54,526.46
2018,2,4,11,45,987.0,72.5,2.0,22.3,726.0,743.08,565.33
2018,2,4,12,0,992.0,73.0,1.9,22.8,744.0,795.55,600.56
2018,2,4,12,15,994.0,74.0,1.85,23.15,753.5,843.95,631.27
2018,2,4,12,30,996.0,75.0,1.8,23.5,763.0,889.58,659.66
2018,2,4,12,45,995.5,74.5,1.8,23.8,762.5,928.5,683.95
2018,2,4,13,0,995.0,74.0,1.8,24.1,762.0,964.04,705.94
2018,2,4,13,15,991.0,74.0,1.8,24.3,752.5,993.47,724.2
2018,2,4,13,30,987.0,74.0,1.8,24.5,743.0,1019.09,740.1
2018,2,4,13,45,982.0,73.5,1.85,24.65,725.5,1039.27,753.5
2018,2,4,14,0,977.0,73.0,1.9,24.8,708.0,1055.45,764.59
2018,2,4,14,15,967.0,73.0,2.0,24.75,682.0,1063.25,771.89
2018,2,4,14,30,957.0,73.0,2.1,24.7,656.0,1066.94,776.87
2018,2,4,14,45,943.0,72.0,2.15,24.65,621.5,1061.24,775.41
2018,2,4,15,0,929.0,71.0,2.2,24.6,587.0,1051.53,771.64
2018,2,4,15,15,912.5,69.5,2.3,24.2,547.0,1034.77,765.09
2018,2,4,15,30,896.0,68.0,2.4,23.8,507.0,1014.37,756.15
2018,2,4,15,45,871.5,66.0,2.45,23.4,460.5,981.84,738.46
2018,2,4,16,0,847.0,64.0,2.5,23.0,414.0,957.96,726.32
2018,2,4,16,15,812.5,61.0,2.5,21.85,363.5,908.16,697.41
2018,2,4,16,30,778.0,58.0,2.5,20.7,313.0,856.28,665.88
2018,2,4,16,45,726.0,53.5,2.45,19.55,260.0,784.35,617.63
2018,2,4,17,0,674.0,49.0,2.4,18.4,207.0,712.04,566.11
2018,2,4,17,15,590.0,43.0,2.4,18.4,156.0,609.94,486.33
2018,2,4,17,30,506.0,37.0,2.4,18.4,105.0,522.03,411.77
2018,2,4,17,45,338.0,26.5,3.1,17.0,63.5,354.91,251.78
2018,2,4,18,0,170.0,16.0,3.8,15.6,22.0,141.47,0.0
2018,2,4,18,15,85.0,8.0,3.95,15.2,11.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.7,8.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,5.45,7.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.95,5.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.85,5.55,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.8,5.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.8,5.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.8,4.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.8,4.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.75,4.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.5,4.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,5,7,15,50.5,8.0,3.55,4.1,9.5,0.0,0.0
2018,2,5,7,30,101.0,16.0,3.4,4.3,19.0,12.59,0.0
2018,2,5,7,45,241.0,30.5,3.25,4.5,56.5,23.25,11.84
2018,2,5,8,0,381.0,45.0,3.1,4.7,94.0,37.16,27.61
2018,2,5,8,15,383.5,47.0,2.95,4.95,116.0,37.89,29.03
2018,2,5,8,30,386.0,49.0,2.8,5.2,138.0,38.82,30.19
2018,2,5,8,45,193.0,52.0,2.65,5.4,96.5,37.96,29.5
2018,2,5,9,0,0.0,55.0,2.5,5.6,55.0,42.1,31.66
2018,2,5,9,15,0.0,73.5,2.3,5.95,73.5,56.3,44.02
2018,2,5,9,30,0.0,92.0,2.1,6.3,92.0,70.11,55.86
2018,2,5,9,45,0.0,98.0,1.95,6.65,98.0,74.9,59.75
2018,2,5,10,0,0.0,104.0,1.8,7.0,104.0,79.68,63.6
2018,2,5,10,15,0.0,111.5,1.6,7.55,111.5,85.61,68.34
2018,2,5,10,30,0.0,119.0,1.4,8.1,119.0,91.58,73.08
2018,2,5,10,45,1.0,145.0,1.15,8.6,145.5,112.45,90.32
2018,2,5,11,0,2.0,171.0,0.9,9.1,172.0,133.88,107.71
2018,2,5,11,15,5.5,189.0,0.8,9.8,192.5,150.92,121.22
2018,2,5,11,30,9.0,207.0,0.7,10.5,213.0,168.69,135.16
2018,2,5,11,45,10.0,213.5,0.6,11.15,220.0,175.95,140.43
2018,2,5,12,0,11.0,220.0,0.5,11.8,227.0,183.39,145.85
2018,2,5,12,15,8.5,208.0,0.85,12.55,213.5,172.6,137.02
2018,2,5,12,30,6.0,196.0,1.2,13.3,200.0,161.42,127.8
2018,2,5,12,45,11.0,217.5,1.6,14.0,225.0,185.12,146.92
2018,2,5,13,0,16.0,239.0,2.0,14.7,250.0,209.94,166.73
2018,2,5,13,15,14.5,232.5,2.3,15.2,242.5,204.41,162.11
2018,2,5,13,30,13.0,226.0,2.6,15.7,235.0,198.71,157.45
2018,2,5,13,45,26.5,248.5,2.85,16.2,266.0,254.75,202.56
2018,2,5,14,0,40.0,271.0,3.1,16.7,297.0,296.26,235.63
2018,2,5,14,15,266.5,236.5,3.2,16.95,400.5,535.32,428.28
2018,2,5,14,30,493.0,202.0,3.3,17.2,504.0,758.23,598.53
2018,2,5,14,45,566.0,176.0,3.45,17.45,505.5,810.58,637.64
2018,2,5,15,0,639.0,150.0,3.6,17.7,507.0,872.0,682.94
2018,2,5,15,15,699.0,127.0,3.6,17.65,492.5,909.41,710.86
2018,2,5,15,30,759.0,104.0,3.6,17.6,478.0,941.41,735.19
2018,2,5,15,45,756.5,95.5,3.6,17.55,439.5,923.91,724.65
2018,2,5,16,0,754.0,87.0,3.6,17.5,401.0,903.04,711.99
2018,2,5,16,15,718.0,82.0,3.2,16.8,352.0,850.93,675.7
2018,2,5,16,30,682.0,77.0,2.8,16.1,303.0,797.09,637.3
2018,2,5,16,45,628.5,70.5,2.4,15.4,251.5,723.61,582.8
2018,2,5,17,0,575.0,64.0,2.0,14.7,200.0,650.13,525.95
2018,2,5,17,15,489.5,54.5,2.0,14.7,150.5,545.69,443.19
2018,2,5,17,30,404.0,45.0,2.0,14.7,101.0,444.43,358.0
2018,2,5,17,45,269.0,31.5,1.75,13.1,62.0,305.07,224.07
2018,2,5,18,0,134.0,18.0,1.5,11.5,23.0,115.76,0.0
2018,2,5,18,15,67.0,9.0,1.45,11.3,11.5,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,6,7,15,29.5,5.0,2.55,8.35,6.0,0.0,0.0
2018,2,6,7,30,59.0,10.0,2.6,8.5,12.0,7.87,0.0
2018,2,6,7,45,121.0,19.5,2.65,8.6,32.5,14.88,5.71
2018,2,6,8,0,183.0,29.0,2.7,8.7,53.0,22.12,13.95
2018,2,6,8,15,161.0,25.0,2.7,9.0,53.0,19.17,11.69
2018,2,6,8,30,139.0,21.0,2.7,9.3,53.0,15.82,8.78
2018,2,6,8,45,69.5,17.5,2.65,9.55,33.5,12.93,6.18
2018,2,6,9,0,0.0,14.0,2.6,9.8,14.0,10.64,3.66
2018,2,6,9,15,0.0,32.5,2.65,10.15,32.5,24.79,15.98
2018,2,6,9,30,0.0,51.0,2.7,10.5,51.0,39.03,28.21
2018,2,6,9,45,0.0,60.0,2.75,10.85,60.0,45.99,34.05
2018,2,6,10,0,0.0,69.0,2.8,11.2,69.0,52.96,39.85
2018,2,6,10,15,0.0,82.0,2.85,11.4,82.0,63.06,48.28
2018,2,6,10,30,0.0,95.0,2.9,11.6,95.0,73.13,56.62
2018,2,6,10,45,0.0,91.0,3.0,11.85,91.0,70.09,53.87
2018,2,6,11,0,0.0,87.0,3.1,12.1,87.0,67.02,51.12
2018,2,6,11,15,0.0,71.0,3.0,12.4,71.0,54.64,40.57
2018,2,6,11,30,0.0,55.0,2.9,12.7,55.0,42.28,30.08
2018,2,6,11,45,0.0,50.5,2.85,12.95,50.5,38.82,27.11
2018,2,6,12,0,0.0,46.0,2.8,13.2,46.0,35.36,24.15
2018,2,6,12,15,0.0,61.5,2.7,13.4,61.5,47.35,34.16
2018,2,6,12,30,0.0,77.0,2.6,13.6,77.0,59.37,44.13
2018,2,6,12,45,0.0,82.0,2.55,13.75,82.0,63.25,47.32
2018,2,6,13,0,0.0,87.0,2.5,13.9,87.0,67.13,50.51
2018,2,6,13,15,0.0,68.0,2.5,14.0,68.0,52.38,38.24
2018,2,6,13,30,0.0,49.0,2.5,14.1,49.0,37.68,25.99
2018,2,6,13,45,0.0,46.0,2.45,14.2,46.0,35.35,24.06
2018,2,6,14,0,0.0,43.0,2.4,14.3,43.0,33.03,22.13
2018,2,6,14,15,0.0,61.0,2.45,14.25,61.0,46.9,33.81
2018,2,6,14,30,0.0,79.0,2.5,14.2,79.0,60.81,45.51
2018,2,6,14,45,0.0,89.0,2.5,14.1,89.0,68.55,52.08
2018,2,6,15,0,0.0,99.0,2.5,14.0,99.0,76.95,59.25
2018,2,6,15,15,0.0,91.0,2.6,13.75,91.0,70.28,53.86
2018,2,6,15,30,0.0,83.0,2.7,13.5,83.0,63.81,48.61
2018,2,6,15,45,0.0,60.5,2.85,13.2,60.5,46.38,34.02
2018,2,6,16,0,0.0,38.0,3.0,12.9,38.0,29.03,19.32
2018,2,6,16,15,0.0,35.0,3.2,12.45,35.0,26.71,17.43
2018,2,6,16,30,0.0,32.0,3.4,12.0,32.0,24.4,15.51
2018,2,6,16,45,0.0,24.0,3.6,11.55,24.0,18.27,10.23
2018,2,6,17,0,0.0,16.0,3.8,11.1,16.0,12.15,4.9
2018,2,6,17,15,0.0,13.5,3.8,11.1,13.5,10.24,3.18
2018,2,6,17,30,0.0,11.0,3.8,11.1,11.0,8.34,1.4
2018,2,6,17,45,2.0,7.0,4.05,10.2,7.0,7.07,0.0
2018,2,6,18,0,4.0,3.0,4.3,9.3,3.0,5.39,0.0
2018,2,6,18,15,2.0,1.5,4.35,9.0,1.5,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.45,6.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.05,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.05,6.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.15,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.25,5.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.4,4.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.55,4.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,4.75,4.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.05,3.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.2,3.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.35,3.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.5,3.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.9,2.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.9,2.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.9,2.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.95,2.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,6.0,2.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,6.0,2.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,6.0,2.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.95,2.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.9,2.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.85,2.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.8,2.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.8,2.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.8,2.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.95,2.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,6.1,2.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,6.2,2.3,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,6.3,2.3,0.0,0.0,0.0
2018,2,7,7,15,16.0,3.0,6.55,2.5,3.5,0.0,0.0
2018,2,7,7,30,32.0,6.0,6.8,2.7,7.0,4.72,0.0
2018,2,7,7,45,44.0,8.0,7.05,2.9,12.5,6.14,0.0
2018,2,7,8,0,56.0,10.0,7.3,3.1,18.0,7.66,1.26
2018,2,7,8,15,28.0,10.0,7.35,3.45,14.0,7.89,1.61
2018,2,7,8,30,0.0,10.0,7.4,3.8,10.0,7.58,1.38
2018,2,7,8,45,0.0,14.0,7.4,4.15,14.0,10.63,4.24
2018,2,7,9,0,0.0,18.0,7.4,4.5,18.0,13.69,6.53
2018,2,7,9,15,0.0,21.5,7.3,4.8,21.5,16.38,8.87
2018,2,7,9,30,0.0,25.0,7.2,5.1,25.0,19.07,11.2
2018,2,7,9,45,0.0,48.0,7.15,5.4,48.0,36.74,26.66
2018,2,7,10,0,0.0,71.0,7.1,5.7,71.0,54.51,42.05
2018,2,7,10,15,0.0,60.5,6.95,5.95,60.5,46.42,34.85
2018,2,7,10,30,0.0,50.0,6.8,6.2,50.0,38.34,27.71
2018,2,7,10,45,5.5,80.0,6.7,6.45,83.5,64.06,49.81
2018,2,7,11,0,11.0,110.0,6.6,6.7,117.0,90.55,72.43
2018,2,7,11,15,60.5,208.0,6.5,6.95,247.5,203.84,168.75
2018,2,7,11,30,110.0,306.0,6.4,7.2,378.0,324.55,269.32
2018,2,7,11,45,102.5,315.0,6.3,7.45,383.5,336.83,278.94
2018,2,7,12,0,95.0,324.0,6.2,7.7,389.0,348.43,288.04
2018,2,7,12,15,122.0,333.0,6.1,7.95,418.0,400.96,331.1
2018,2,7,12,30,149.0,342.0,6.0,8.2,447.0,442.14,364.67
2018,2,7,12,45,113.5,329.5,5.9,8.45,409.5,393.15,324.13
2018,2,7,13,0,78.0,317.0,5.8,8.7,372.0,357.37,294.05
2018,2,7,13,15,59.5,303.5,5.75,8.95,345.0,333.03,273.69
2018,2,7,13,30,41.0,290.0,5.7,9.2,318.0,307.06,251.89
2018,2,7,13,45,67.0,298.0,5.7,9.45,343.0,345.68,284.41
2018,2,7,14,0,93.0,306.0,5.7,9.7,368.0,386.2,318.2
2018,2,7,14,15,102.5,287.5,5.7,9.85,353.5,381.25,314.99
2018,2,7,14,30,112.0,269.0,5.7,10.0,339.0,399.84,330.8
2018,2,7,14,45,145.5,262.5,5.7,10.15,348.0,432.85,359.24
2018,2,7,15,0,179.0,256.0,5.7,10.3,357.0,466.0,387.74
2018,2,7,15,15,166.0,231.0,5.6,10.25,320.0,427.9,357.63
2018,2,7,15,30,153.0,206.0,5.5,10.2,283.0,388.54,326.41
2018,2,7,15,45,310.0,172.0,5.45,10.2,309.5,531.68,449.21
2018,2,7,16,0,467.0,138.0,5.4,10.2,336.0,670.63,564.85
2018,2,7,16,15,428.0,126.5,5.0,9.75,291.0,613.45,519.41
2018,2,7,16,30,389.0,115.0,4.6,9.3,246.0,555.9,473.31
2018,2,7,16,45,296.0,103.5,4.2,8.9,194.0,425.81,365.73
2018,2,7,17,0,203.0,92.0,3.8,8.5,142.0,324.55,278.74
2018,2,7,17,15,163.0,72.5,3.8,8.5,106.5,261.97,223.65
2018,2,7,17,30,123.0,53.0,3.8,8.5,71.0,201.14,168.23
2018,2,7,17,45,83.5,34.5,3.1,7.1,44.5,145.0,111.27
2018,2,7,18,0,44.0,16.0,2.4,5.7,18.0,45.95,0.0
2018,2,7,18,15,22.0,8.0,2.45,5.5,9.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.65,2.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,3.0,1.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,3.1,0.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,3.05,0.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.95,0.3,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,3.15,-0.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,3.2,-0.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,3.25,-0.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,3.3,-0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,3.2,-0.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,3.1,-0.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,3.05,-0.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,3.0,-0.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,3.1,-0.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.25,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,2,8,7,15,25.0,7.0,3.5,0.1,8.0,0.0,0.0
2018,2,8,7,30,50.0,14.0,3.7,0.7,16.0,11.02,0.0
2018,2,8,7,45,136.5,30.0,3.9,1.35,46.5,22.56,12.81
2018,2,8,8,0,223.0,46.0,4.1,2.0,77.0,34.43,25.63
2018,2,8,8,15,373.5,57.0,4.15,2.7,135.0,43.28,34.32
2018,2,8,8,30,524.0,68.0,4.2,3.4,193.0,54.78,45.19
2018,2,8,8,45,662.5,64.5,4.2,4.1,260.5,52.99,43.55
2018,2,8,9,0,801.0,61.0,4.2,4.8,328.0,62.73,52.37
2018,2,8,9,15,834.0,64.5,4.05,5.5,380.0,122.26,69.75
2018,2,8,9,30,867.0,68.0,3.9,6.2,432.0,185.87,115.76
2018,2,8,9,45,889.5,70.0,3.75,6.9,479.0,252.71,173.34
2018,2,8,10,0,912.0,72.0,3.6,7.6,526.0,318.13,232.86
2018,2,8,10,15,927.0,74.0,3.45,8.25,567.0,382.84,292.37
2018,2,8,10,30,942.0,76.0,3.3,8.9,608.0,448.19,351.12
2018,2,8,10,45,938.0,81.5,3.2,9.55,637.0,508.43,404.17
2018,2,8,11,0,934.0,87.0,3.1,10.2,666.0,566.72,453.51
2018,2,8,11,15,954.5,84.5,2.95,10.75,697.0,629.28,504.12
2018,2,8,11,30,975.0,82.0,2.8,11.3,728.0,691.78,552.72
2018,2,8,11,45,978.0,83.5,2.7,11.9,745.5,746.14,593.51
2018,2,8,12,0,981.0,85.0,2.6,12.5,763.0,798.29,631.0
2018,2,8,12,15,976.5,87.0,2.45,12.9,769.5,842.8,659.99
2018,2,8,12,30,972.0,89.0,2.3,13.3,776.0,884.05,686.14
2018,2,8,12,45,836.5,139.5,2.15,13.75,731.0,871.34,674.21
2018,2,8,13,0,701.0,190.0,2.0,14.2,686.0,843.61,652.31
2018,2,8,13,15,614.5,218.5,1.95,14.4,649.5,819.36,633.6
2018,2,8,13,30,528.0,247.0,1.9,14.6,613.0,783.18,606.34
2018,2,8,13,45,482.5,251.5,1.9,14.85,580.0,762.32,591.26
2018,2,8,14,0,437.0,256.0,1.9,15.1,547.0,737.34,573.02
2018,2,8,14,15,439.0,247.5,1.9,15.1,530.5,742.6,578.14
2018,2,8,14,30,441.0,239.0,1.9,15.1,514.0,745.58,581.48
2018,2,8,14,45,419.5,231.5,1.95,15.1,482.5,723.43,566.85
2018,2,8,15,0,398.0,224.0,2.0,15.1,451.0,674.92,533.76
2018,2,8,15,15,361.0,213.0,2.0,14.95,408.0,628.78,501.22
2018,2,8,15,30,324.0,202.0,2.0,14.8,365.0,581.22,467.01
2018,2,8,15,45,227.0,191.0,1.95,14.65,300.5,472.31,383.26
2018,2,8,16,0,130.0,180.0,1.9,14.5,236.0,341.75,280.01
2018,2,8,16,15,172.0,155.0,1.7,13.75,219.5,354.19,293.58
2018,2,8,16,30,214.0,130.0,1.5,13.0,203.0,385.16,320.53
2018,2,8,16,45,170.5,112.0,1.25,12.25,164.0,300.43,251.83
2018,2,8,17,0,127.0,94.0,1.0,11.5,125.0,238.94,200.46
2018,2,8,17,15,114.0,74.0,1.0,11.5,97.0,202.83,169.36
2018,2,8,17,30,101.0,54.0,1.0,11.5,69.0,166.58,136.7
2018,2,8,17,45,77.5,35.0,1.1,9.95,43.5,139.72,106.8
2018,2,8,18,0,54.0,16.0,1.2,8.4,18.0,74.67,0.0
2018,2,8,18,15,27.0,8.0,1.2,8.15,9.0,6.29,0.0
2018,2,8,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,9,7,15,4.5,2.0,1.75,7.75,2.0,0.0,0.0
2018,2,9,7,30,9.0,4.0,2.0,8.4,4.0,3.15,0.0
2018,2,9,7,45,4.5,5.0,2.25,9.1,5.0,3.92,0.0
2018,2,9,8,0,0.0,6.0,2.5,9.8,6.0,4.54,0.0
2018,2,9,8,15,0.0,7.0,2.6,10.45,7.0,5.3,0.0
2018,2,9,8,30,0.0,8.0,2.7,11.1,8.0,6.06,0.0
2018,2,9,8,45,0.0,10.0,2.8,11.8,10.0,7.59,1.24
2018,2,9,9,0,0.0,12.0,2.9,12.5,12.0,9.12,2.6
2018,2,9,9,15,0.0,24.0,3.05,13.05,24.0,18.29,10.13
2018,2,9,9,30,0.0,36.0,3.2,13.6,36.0,27.5,17.95
2018,2,9,9,45,0.5,63.0,3.35,14.15,63.5,48.41,35.59
2018,2,9,10,0,1.0,90.0,3.5,14.7,91.0,69.43,53.06
2018,2,9,10,15,11.0,138.0,3.6,15.05,144.5,109.31,85.81
2018,2,9,10,30,21.0,186.0,3.7,15.4,198.0,151.06,119.75
2018,2,9,10,45,12.0,177.5,3.8,15.8,184.5,142.53,112.52
2018,2,9,11,0,3.0,169.0,3.9,16.2,171.0,132.6,104.1
2018,2,9,11,15,4.0,174.0,3.95,16.5,176.5,137.81,108.09
2018,2,9,11,30,5.0,179.0,4.0,16.8,182.0,143.15,112.19
2018,2,9,11,45,4.5,181.0,4.1,17.1,184.0,145.19,113.6
2018,2,9,12,0,4.0,183.0,4.2,17.4,186.0,147.18,114.99
2018,2,9,12,15,16.0,221.5,4.2,17.45,233.0,189.29,149.09
2018,2,9,12,30,28.0,260.0,4.2,17.5,280.0,248.36,196.31
2018,2,9,12,45,27.0,258.0,4.2,17.6,277.0,249.25,196.83
2018,2,9,13,0,26.0,256.0,4.2,17.7,274.0,249.97,197.37
2018,2,9,13,15,16.5,226.5,4.15,17.65,238.0,200.11,157.61
2018,2,9,13,30,7.0,197.0,4.1,17.6,202.0,166.33,130.41
2018,2,9,13,45,4.0,169.0,4.05,17.55,172.0,139.63,108.95
2018,2,9,14,0,1.0,141.0,4.0,17.5,142.0,112.9,87.3
2018,2,9,14,15,11.5,179.5,3.95,17.45,187.0,158.1,124.65
2018,2,9,14,30,22.0,218.0,3.9,17.4,232.0,206.64,164.35
2018,2,9,14,45,19.0,211.0,3.8,17.35,222.5,199.08,158.39
2018,2,9,15,0,16.0,204.0,3.7,17.3,213.0,191.61,152.61
2018,2,9,15,15,8.5,154.5,3.6,17.2,159.5,136.87,108.21
2018,2,9,15,30,1.0,105.0,3.5,17.1,106.0,83.9,64.56
2018,2,9,15,45,2.5,109.5,3.35,16.95,111.0,90.45,70.36
2018,2,9,16,0,4.0,114.0,3.2,16.8,116.0,97.88,76.88
2018,2,9,16,15,2.0,86.5,2.8,16.4,87.5,70.53,54.18
2018,2,9,16,30,0.0,59.0,2.4,16.0,59.0,45.19,32.88
2018,2,9,16,45,0.0,40.0,2.0,15.6,40.0,30.54,20.5
2018,2,9,17,0,0.0,21.0,1.6,15.2,21.0,15.97,8.05
2018,2,9,17,15,0.0,16.5,1.6,15.2,16.5,12.53,5.03
2018,2,9,17,30,0.0,12.0,1.6,15.2,12.0,9.1,1.98
2018,2,9,17,45,0.0,8.0,1.55,14.4,8.0,6.06,0.0
2018,2,9,18,0,0.0,4.0,1.5,13.6,4.0,3.02,0.0
2018,2,9,18,15,0.0,2.0,1.6,13.6,2.0,1.57,0.0
2018,2,9,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,7,15,33.5,7.5,1.3,11.55,9.0,0.0,0.0
2018,2,10,7,30,67.0,15.0,1.5,12.1,18.0,11.8,0.0
2018,2,10,7,45,124.5,29.5,1.65,12.65,44.0,22.16,12.36
2018,2,10,8,0,182.0,44.0,1.8,13.2,70.0,32.78,23.12
2018,2,10,8,15,234.0,64.5,1.8,13.8,112.5,47.31,36.45
2018,2,10,8,30,286.0,85.0,1.8,14.4,155.0,61.44,49.21
2018,2,10,8,45,171.5,103.5,1.85,15.0,148.0,72.85,59.28
2018,2,10,9,0,57.0,122.0,1.9,15.6,141.0,87.02,71.53
2018,2,10,9,15,45.5,136.5,1.95,16.1,153.5,102.25,79.04
2018,2,10,9,30,34.0,151.0,2.0,16.6,166.0,116.07,90.21
2018,2,10,9,45,21.5,143.5,2.1,17.05,153.5,112.57,87.51
2018,2,10,10,0,9.0,136.0,2.2,17.5,141.0,105.96,82.28
2018,2,10,10,15,14.5,166.5,2.25,17.85,174.5,131.85,103.04
2018,2,10,10,30,20.0,197.0,2.3,18.2,208.0,158.97,124.58
2018,2,10,10,45,15.0,194.5,2.35,18.6,203.0,157.02,122.7
2018,2,10,11,0,10.0,192.0,2.4,19.0,198.0,154.21,120.14
2018,2,10,11,15,12.5,204.0,2.35,19.2,212.0,166.49,129.73
2018,2,10,11,30,15.0,216.0,2.3,19.4,226.0,179.21,139.61
2018,2,10,11,45,8.5,169.0,2.25,19.65,174.5,138.07,106.56
2018,2,10,12,0,2.0,122.0,2.2,19.9,123.0,96.24,72.79
2018,2,10,12,15,3.5,124.5,2.15,20.15,127.0,99.6,75.48
2018,2,10,12,30,5.0,127.0,2.1,20.4,131.0,103.1,78.24
2018,2,10,12,45,5.0,134.5,2.1,20.65,138.5,109.56,83.32
2018,2,10,13,0,5.0,142.0,2.1,20.9,146.0,116.11,88.47
2018,2,10,13,15,4.5,133.5,2.1,21.0,137.0,108.95,82.74
2018,2,10,13,30,4.0,125.0,2.1,21.1,128.0,101.7,76.96
2018,2,10,13,45,5.0,151.5,2.1,21.25,155.0,125.36,95.93
2018,2,10,14,0,6.0,178.0,2.1,21.4,182.0,150.19,115.69
2018,2,10,14,15,3.0,148.5,2.1,21.25,150.5,121.78,93.14
2018,2,10,14,30,0.0,119.0,2.1,21.1,119.0,93.55,70.59
2018,2,10,14,45,0.0,113.5,2.15,21.0,113.5,89.07,67.18
2018,2,10,15,0,0.0,108.0,2.2,20.9,108.0,84.59,63.73
2018,2,10,15,15,0.0,115.0,2.3,20.5,115.0,91.19,69.38
2018,2,10,15,30,0.0,122.0,2.4,20.1,122.0,98.42,75.59
2018,2,10,15,45,27.5,100.5,2.5,19.75,112.5,117.29,92.81
2018,2,10,16,0,55.0,79.0,2.6,19.4,103.0,138.44,111.91
2018,2,10,16,15,125.5,69.0,2.7,18.65,115.0,212.92,176.56
2018,2,10,16,30,196.0,59.0,2.8,17.9,127.0,289.1,241.68
2018,2,10,16,45,408.0,59.0,2.9,17.15,171.5,500.69,414.36
2018,2,10,17,0,620.0,59.0,3.0,16.4,216.0,684.18,555.79
2018,2,10,17,15,542.0,51.5,3.0,16.4,165.5,587.83,477.91
2018,2,10,17,30,464.0,44.0,3.0,16.4,115.0,494.48,399.85
2018,2,10,17,45,325.5,32.5,3.35,14.45,72.5,352.59,276.22
2018,2,10,18,0,187.0,21.0,3.7,12.5,30.0,197.12,0.0
2018,2,10,18,15,93.5,10.5,3.85,11.7,15.0,75.38,0.0
2018,2,10,18,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.2,7.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.55,5.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.65,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,4.05,3.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,4.8,3.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.0,2.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.15,2.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,5.3,2.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,5.45,2.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,5.7,1.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,5.8,1.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,5.9,1.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.0,1.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.1,1.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.2,0.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.3,0.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.4,0.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.5,0.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.6,0.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.7,0.1,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.8,0.0,0.0,0.0,0.0
2018,2,11,7,15,43.5,7.0,6.9,0.1,9.0,0.0,0.0
2018,2,11,7,30,87.0,14.0,7.0,0.2,18.0,11.02,0.0
2018,2,11,7,45,211.5,29.5,7.1,0.25,56.0,22.51,13.64
2018,2,11,8,0,336.0,45.0,7.2,0.3,94.0,36.51,27.84
2018,2,11,8,15,323.0,47.5,7.15,0.4,110.5,37.52,29.34
2018,2,11,8,30,310.0,50.0,7.1,0.5,127.0,38.56,30.55
2018,2,11,8,45,155.0,50.0,7.05,0.6,88.5,36.03,28.23
2018,2,11,9,0,0.0,50.0,7.0,0.7,50.0,38.24,30.27
2018,2,11,9,15,0.0,49.0,7.0,0.85,49.0,37.48,27.98
2018,2,11,9,30,0.0,48.0,7.0,1.0,48.0,36.72,27.2
2018,2,11,9,45,0.5,74.0,6.95,1.15,74.5,56.93,45.01
2018,2,11,10,0,1.0,100.0,6.9,1.3,101.0,76.97,62.5
2018,2,11,10,15,2.5,116.0,6.85,1.55,117.5,89.83,73.5
2018,2,11,10,30,4.0,132.0,6.8,1.8,134.0,103.05,84.78
2018,2,11,10,45,2.5,119.5,6.75,2.05,121.0,93.26,76.03
2018,2,11,11,0,1.0,107.0,6.7,2.3,108.0,83.08,67.0
2018,2,11,11,15,1.0,100.5,6.65,2.55,101.5,78.14,62.55
2018,2,11,11,30,1.0,94.0,6.6,2.8,95.0,73.15,58.08
2018,2,11,11,45,0.5,88.0,6.55,3.1,88.5,68.23,53.69
2018,2,11,12,0,0.0,82.0,6.5,3.4,82.0,63.25,49.27
2018,2,11,12,15,0.0,94.5,6.5,3.6,94.5,72.99,57.59
2018,2,11,12,30,0.0,107.0,6.5,3.8,107.0,82.97,66.11
2018,2,11,12,45,0.5,112.5,6.5,4.05,113.0,87.87,70.25
2018,2,11,13,0,1.0,118.0,6.5,4.3,119.0,92.86,74.49
