Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,1.5,127.0,6.45,4.45,128.0,100.82,81.31
2018,2,11,13,30,2.0,136.0,6.4,4.6,137.0,108.98,88.3
2018,2,11,13,45,4.5,153.5,6.4,4.8,156.5,126.55,103.42
2018,2,11,14,0,7.0,171.0,6.4,5.0,176.0,144.85,119.15
2018,2,11,14,15,4.0,148.0,6.35,5.15,151.0,122.28,99.86
2018,2,11,14,30,1.0,125.0,6.3,5.3,126.0,99.68,80.5
2018,2,11,14,45,18.0,158.5,6.2,5.5,169.0,147.41,122.32
2018,2,11,15,0,35.0,192.0,6.1,5.7,212.0,217.14,182.48
2018,2,11,15,15,56.0,175.0,6.0,5.75,205.0,222.86,188.75
2018,2,11,15,30,77.0,158.0,5.9,5.8,198.0,228.06,194.71
2018,2,11,15,45,97.0,165.0,5.75,5.85,210.5,281.91,241.56
2018,2,11,16,0,117.0,172.0,5.6,5.9,223.0,315.68,271.28
2018,2,11,16,15,106.5,139.0,5.35,5.7,181.5,265.76,229.51
2018,2,11,16,30,96.0,106.0,5.1,5.5,140.0,214.85,186.34
2018,2,11,16,45,49.0,75.0,4.8,5.3,92.5,115.51,98.49
2018,2,11,17,0,2.0,44.0,4.5,5.1,45.0,35.44,25.85
2018,2,11,17,15,116.5,39.0,4.5,5.1,57.5,161.8,140.93
2018,2,11,17,30,231.0,34.0,4.5,5.1,70.0,273.01,236.04
2018,2,11,17,45,205.5,29.0,3.55,4.15,52.0,245.2,201.83
2018,2,11,18,0,180.0,24.0,2.6,3.2,34.0,200.56,6.39
2018,2,11,18,15,90.0,12.0,2.45,3.0,17.0,74.01,0.0
2018,2,11,18,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,1.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.95,0.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.0,0.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.0,-0.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,-0.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.0,-0.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.0,-0.65,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.0,-0.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.05,-0.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.1,-1.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,-1.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,-1.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,-2.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,-2.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.4,-2.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.5,-2.2,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.65,-2.15,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,2,12,7,15,106.0,10.0,4.05,-1.6,15.0,7.87,0.0
2018,2,12,7,30,212.0,20.0,4.3,-1.1,30.0,16.62,0.0
2018,2,12,7,45,347.5,30.5,4.55,-0.55,71.5,25.27,16.31
2018,2,12,8,0,483.0,41.0,4.8,0.0,113.0,34.11,25.75
2018,2,12,8,15,581.5,47.5,4.75,0.55,169.0,39.68,31.38
2018,2,12,8,30,680.0,54.0,4.7,1.1,225.0,49.24,40.48
2018,2,12,8,45,728.0,58.5,4.7,1.7,278.5,53.34,44.28
2018,2,12,9,0,776.0,63.0,4.7,2.3,332.0,59.32,49.68
2018,2,12,9,15,806.5,66.5,4.6,2.8,382.5,117.21,68.17
2018,2,12,9,30,837.0,70.0,4.5,3.3,433.0,178.88,112.4
2018,2,12,9,45,859.0,73.0,4.35,3.8,480.0,241.92,167.11
2018,2,12,10,0,881.0,76.0,4.2,4.3,527.0,309.47,229.15
2018,2,12,10,15,896.5,78.0,4.1,4.85,568.0,372.77,288.33
2018,2,12,10,30,912.0,80.0,4.0,5.4,609.0,436.8,347.08
2018,2,12,10,45,921.0,82.0,3.85,5.95,642.0,498.37,402.09
2018,2,12,11,0,930.0,84.0,3.7,6.5,675.0,559.4,454.74
2018,2,12,11,15,935.0,87.0,3.55,6.95,701.0,618.29,503.86
2018,2,12,11,30,940.0,90.0,3.4,7.4,727.0,675.75,550.01
2018,2,12,11,45,940.5,92.0,3.3,7.9,743.5,727.56,590.34
2018,2,12,12,0,941.0,94.0,3.2,8.4,760.0,777.01,627.57
2018,2,12,12,15,942.5,94.5,3.05,8.75,768.5,823.18,659.51
2018,2,12,12,30,944.0,95.0,2.9,9.1,777.0,866.65,688.63
2018,2,12,12,45,942.5,96.0,2.8,9.45,777.0,905.23,714.17
2018,2,12,13,0,941.0,97.0,2.7,9.8,777.0,940.58,737.13
2018,2,12,13,15,937.5,96.5,2.65,10.0,767.5,969.13,756.01
2018,2,12,13,30,934.0,96.0,2.6,10.2,758.0,994.03,772.38
2018,2,12,13,45,928.0,96.0,2.55,10.45,741.0,1013.35,784.84
2018,2,12,14,0,922.0,96.0,2.5,10.7,724.0,1028.82,794.78
2018,2,12,14,15,810.0,120.0,2.55,10.7,657.5,975.4,759.32
2018,2,12,14,30,698.0,144.0,2.6,10.7,591.0,910.65,716.05
2018,2,12,14,45,376.0,180.0,2.6,10.75,419.5,620.31,501.91
2018,2,12,15,0,54.0,216.0,2.6,10.8,248.0,263.25,214.85
2018,2,12,15,15,138.0,190.5,2.6,10.55,264.0,346.84,288.04
2018,2,12,15,30,222.0,165.0,2.6,10.3,280.0,428.9,357.49
2018,2,12,15,45,475.0,129.0,2.6,10.1,347.5,668.48,551.16
2018,2,12,16,0,728.0,93.0,2.6,9.9,415.0,884.9,713.07
2018,2,12,16,15,717.0,85.5,2.5,9.4,372.0,854.26,690.93
2018,2,12,16,30,706.0,78.0,2.4,8.9,329.0,820.95,668.68
2018,2,12,16,45,654.0,72.5,2.25,8.4,276.5,749.51,616.38
2018,2,12,17,0,602.0,67.0,2.1,7.9,224.0,677.93,561.97
2018,2,12,17,15,524.0,58.5,2.1,7.9,172.5,580.28,483.99
2018,2,12,17,30,446.0,50.0,2.1,7.9,121.0,485.18,403.62
2018,2,12,17,45,316.5,37.5,1.8,6.4,78.0,348.83,282.92
2018,2,12,18,0,187.0,25.0,1.5,4.9,35.0,208.58,39.34
2018,2,12,18,15,93.5,12.5,1.6,4.65,17.5,76.86,0.0
2018,2,12,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,13,7,15,0.0,1.5,1.5,3.5,1.5,1.18,0.0
2018,2,13,7,30,0.0,3.0,1.6,3.9,3.0,2.27,0.0
2018,2,13,7,45,67.0,18.5,1.65,4.35,29.0,14.39,6.8
2018,2,13,8,0,134.0,34.0,1.7,4.8,55.0,25.39,17.44
2018,2,13,8,15,67.0,24.5,1.7,5.3,35.0,18.95,11.83
2018,2,13,8,30,0.0,15.0,1.7,5.8,15.0,11.39,4.91
2018,2,13,8,45,0.5,28.0,1.75,6.3,28.0,21.34,14.11
2018,2,13,9,0,1.0,41.0,1.8,6.8,41.0,31.33,23.25
2018,2,13,9,15,0.5,44.0,1.7,7.25,44.0,33.67,23.95
2018,2,13,9,30,0.0,47.0,1.6,7.7,47.0,35.96,25.84
2018,2,13,9,45,0.0,37.5,1.55,8.2,37.5,28.67,19.36
2018,2,13,10,0,0.0,28.0,1.5,8.7,28.0,21.4,12.95
2018,2,13,10,15,0.0,51.0,1.4,9.15,51.0,39.11,28.14
2018,2,13,10,30,0.0,74.0,1.3,9.6,74.0,56.9,43.19
2018,2,13,10,45,1.0,114.0,1.15,10.05,114.5,88.32,69.5
2018,2,13,11,0,2.0,154.0,1.0,10.5,155.0,120.19,95.7
2018,2,13,11,15,1.0,122.5,1.0,10.9,123.0,95.35,74.73
2018,2,13,11,30,0.0,91.0,1.0,11.3,91.0,70.21,53.63
2018,2,13,11,45,0.0,85.5,0.95,11.65,85.5,65.96,49.99
2018,2,13,12,0,0.0,80.0,0.9,12.0,80.0,61.71,46.33
2018,2,13,12,15,0.0,92.0,1.0,12.35,92.0,71.05,54.01
2018,2,13,12,30,0.0,104.0,1.1,12.7,104.0,80.58,61.79
2018,2,13,12,45,2.5,131.5,1.15,13.0,133.5,104.95,81.86
2018,2,13,13,0,5.0,159.0,1.2,13.3,163.0,130.16,102.42
2018,2,13,13,15,4.5,141.5,1.3,13.4,145.0,115.53,90.44
2018,2,13,13,30,4.0,124.0,1.4,13.5,127.0,100.83,78.46
2018,2,13,13,45,2.0,116.0,1.55,13.6,117.5,92.49,71.58
2018,2,13,14,0,0.0,108.0,1.7,13.7,108.0,84.02,64.56
2018,2,13,14,15,0.5,108.0,1.7,13.7,108.5,84.57,65.15
2018,2,13,14,30,1.0,108.0,1.7,13.7,109.0,85.17,65.78
2018,2,13,14,45,3.5,140.5,1.65,13.75,143.0,116.14,91.64
2018,2,13,15,0,6.0,173.0,1.6,13.8,177.0,149.75,119.46
2018,2,13,15,15,21.0,175.0,1.6,13.6,186.5,168.92,136.22
2018,2,13,15,30,36.0,177.0,1.6,13.4,196.0,207.38,168.74
2018,2,13,15,45,38.5,163.0,1.55,13.25,181.5,197.39,161.16
2018,2,13,16,0,41.0,149.0,1.5,13.1,167.0,187.21,153.55
2018,2,13,16,15,30.5,118.5,1.45,12.75,131.0,143.69,117.69
2018,2,13,16,30,20.0,88.0,1.4,12.4,95.0,100.45,81.39
2018,2,13,16,45,10.0,57.0,1.35,12.05,60.5,53.01,40.68
2018,2,13,17,0,0.0,26.0,1.3,11.7,26.0,19.79,11.56
2018,2,13,17,15,0.0,21.0,1.3,11.7,21.0,15.97,8.17
2018,2,13,17,30,0.0,16.0,1.3,11.7,16.0,12.15,4.73
2018,2,13,17,45,0.5,11.0,1.15,11.05,11.0,8.74,1.58
2018,2,13,18,0,1.0,6.0,1.0,10.4,6.0,5.3,0.0
2018,2,13,18,15,0.5,3.0,1.05,10.2,3.0,2.72,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,7,15,3.0,2.5,1.85,10.3,2.5,1.97,0.0
2018,2,14,7,30,6.0,5.0,2.0,10.8,5.0,4.13,0.0
2018,2,14,7,45,10.5,11.0,2.1,11.35,12.0,8.66,1.7
2018,2,14,8,0,15.0,17.0,2.2,11.9,19.0,13.44,6.29
2018,2,14,8,15,7.5,23.5,2.15,12.45,24.5,18.54,11.03
2018,2,14,8,30,0.0,30.0,2.1,13.0,30.0,22.86,14.98
2018,2,14,8,45,5.0,67.5,2.1,13.6,69.5,51.48,40.62
2018,2,14,9,0,10.0,105.0,2.1,14.2,109.0,77.58,63.59
2018,2,14,9,15,5.0,100.0,2.35,14.95,102.0,75.74,58.58
2018,2,14,9,30,0.0,95.0,2.6,15.7,95.0,72.43,55.62
2018,2,14,9,45,0.0,93.0,2.8,16.45,93.0,71.28,54.33
2018,2,14,10,0,0.0,91.0,3.0,17.2,91.0,69.95,52.89
2018,2,14,10,15,64.0,122.0,3.2,17.8,159.5,118.96,91.43
2018,2,14,10,30,128.0,153.0,3.4,18.4,228.0,174.14,135.39
2018,2,14,10,45,103.5,165.5,3.55,18.95,228.5,182.96,143.07
2018,2,14,11,0,79.0,178.0,3.7,19.5,229.0,189.11,148.14
2018,2,14,11,15,40.5,170.0,3.85,19.85,196.0,159.94,124.61
2018,2,14,11,30,2.0,162.0,4.0,20.2,163.0,127.45,97.91
2018,2,14,11,45,4.5,179.5,4.15,20.55,182.5,143.69,110.75
2018,2,14,12,0,7.0,197.0,4.3,20.9,202.0,160.49,123.94
2018,2,14,12,15,28.5,232.0,4.55,21.25,253.0,218.29,169.97
2018,2,14,12,30,50.0,267.0,4.8,21.6,304.0,271.0,211.52
2018,2,14,12,45,46.0,286.5,5.05,21.95,320.5,290.79,226.5
2018,2,14,13,0,42.0,306.0,5.3,22.3,337.0,311.2,241.96
2018,2,14,13,15,324.0,245.0,5.45,22.5,478.0,550.95,433.46
2018,2,14,13,30,606.0,184.0,5.6,22.7,619.0,799.32,622.42
2018,2,14,13,45,414.0,237.5,5.7,22.95,531.5,680.13,530.31
2018,2,14,14,0,222.0,291.0,5.8,23.2,444.0,515.35,403.44
2018,2,14,14,15,241.0,273.0,5.7,23.2,433.5,547.15,428.83
2018,2,14,14,30,260.0,255.0,5.6,23.2,423.0,554.18,435.45
2018,2,14,14,45,431.0,211.5,5.55,23.2,474.0,711.7,558.12
2018,2,14,15,0,602.0,168.0,5.5,23.2,525.0,853.28,664.61
2018,2,14,15,15,645.5,144.5,5.35,23.05,504.5,874.63,680.38
2018,2,14,15,30,689.0,121.0,5.2,22.9,484.0,891.07,693.35
2018,2,14,15,45,725.5,101.5,5.05,22.75,454.0,899.96,701.03
2018,2,14,16,0,762.0,82.0,4.9,22.6,424.0,897.44,700.64
2018,2,14,16,15,732.5,77.0,4.4,22.05,375.5,851.0,667.39
2018,2,14,16,30,703.0,72.0,3.9,21.5,327.0,809.15,638.21
2018,2,14,16,45,660.5,66.0,3.35,20.95,276.0,746.04,592.12
2018,2,14,17,0,618.0,60.0,2.8,20.4,225.0,682.61,544.05
2018,2,14,17,15,544.0,53.0,2.8,20.4,174.5,590.42,473.09
2018,2,14,17,30,470.0,46.0,2.8,20.4,124.0,501.02,400.32
2018,2,14,17,45,343.0,35.5,2.25,18.7,81.0,368.82,288.98
2018,2,14,18,0,216.0,25.0,1.7,17.0,38.0,228.41,89.41
2018,2,14,18,15,108.0,12.5,1.7,16.75,19.0,87.09,0.0
2018,2,14,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,15,7,15,67.5,9.0,3.45,15.8,12.5,7.08,0.0
2018,2,15,7,30,135.0,18.0,3.6,16.2,25.0,13.76,0.0
2018,2,15,7,45,177.0,25.5,3.75,16.6,46.5,19.52,10.7
2018,2,15,8,0,219.0,33.0,3.9,17.0,68.0,25.25,16.36
2018,2,15,8,15,203.5,25.5,4.2,17.6,67.5,19.73,11.76
2018,2,15,8,30,188.0,18.0,4.5,18.2,67.0,14.19,6.91
2018,2,15,8,45,94.0,19.5,4.85,18.75,44.0,14.55,7.21
2018,2,15,9,0,0.0,21.0,5.2,19.3,21.0,15.99,8.43
2018,2,15,9,15,0.0,24.0,5.6,19.95,24.0,18.3,9.7
2018,2,15,9,30,0.0,27.0,6.0,20.6,27.0,20.61,11.55
2018,2,15,9,45,0.5,48.5,6.4,21.2,49.0,37.24,25.22
2018,2,15,10,0,1.0,70.0,6.8,21.8,71.0,54.03,38.84
2018,2,15,10,15,9.5,122.5,6.85,22.3,128.5,97.04,73.46
2018,2,15,10,30,18.0,175.0,6.9,22.8,186.0,141.16,108.58
2018,2,15,10,45,31.5,214.5,6.95,23.3,234.5,183.48,141.89
2018,2,15,11,0,45.0,254.0,7.0,23.8,283.0,226.19,175.23
2018,2,15,11,15,32.5,250.5,6.95,24.15,272.0,221.53,171.2
2018,2,15,11,30,20.0,247.0,6.9,24.5,261.0,206.9,159.26
2018,2,15,11,45,28.0,243.5,6.9,24.85,263.5,220.87,170.08
2018,2,15,12,0,36.0,240.0,6.9,25.2,266.0,227.13,174.9
2018,2,15,12,15,25.0,237.5,6.8,25.45,255.5,220.32,169.11
2018,2,15,12,30,14.0,235.0,6.7,25.7,245.0,199.94,152.75
2018,2,15,12,45,12.0,227.0,6.6,25.95,235.5,192.86,147.05
2018,2,15,13,0,10.0,219.0,6.5,26.2,226.0,185.49,141.13
2018,2,15,13,15,52.0,257.5,6.4,26.3,295.0,276.58,213.13
2018,2,15,13,30,94.0,296.0,6.3,26.4,364.0,359.15,277.51
2018,2,15,13,45,89.5,301.5,6.2,26.5,365.0,366.7,283.02
2018,2,15,14,0,85.0,307.0,6.1,26.6,366.0,374.39,288.79
2018,2,15,14,15,74.5,282.5,5.95,26.55,333.0,342.9,264.99
2018,2,15,14,30,64.0,258.0,5.8,26.5,300.0,310.34,240.3
2018,2,15,14,45,69.5,256.5,5.65,26.45,300.0,319.24,247.85
2018,2,15,15,0,75.0,255.0,5.5,26.4,300.0,328.68,255.79
2018,2,15,15,15,83.0,239.0,5.3,26.25,285.5,323.55,252.89
2018,2,15,15,30,91.0,223.0,5.1,26.1,271.0,318.05,249.78
2018,2,15,15,45,70.5,189.5,4.9,25.9,225.0,261.07,205.62
2018,2,15,16,0,50.0,156.0,4.7,25.7,179.0,203.84,160.59
2018,2,15,16,15,125.5,148.5,4.25,25.2,196.5,294.76,236.12
2018,2,15,16,30,201.0,141.0,3.8,24.7,214.0,383.59,308.4
2018,2,15,16,45,201.5,121.5,3.3,24.15,185.5,358.75,289.56
2018,2,15,17,0,202.0,102.0,2.8,23.6,157.0,332.88,269.51
2018,2,15,17,15,256.0,77.5,2.8,23.6,131.0,344.45,279.15
2018,2,15,17,30,310.0,53.0,2.8,23.6,105.0,370.72,297.02
2018,2,15,17,45,223.0,38.5,2.45,22.1,69.0,274.17,213.88
2018,2,15,18,0,136.0,24.0,2.1,20.6,33.0,170.47,77.4
2018,2,15,18,15,68.0,12.0,2.3,20.45,16.5,58.03,0.0
2018,2,15,18,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,20.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,16,7,15,53.5,10.5,0.95,16.9,13.5,8.26,0.0
2018,2,16,7,30,107.0,21.0,1.1,17.6,27.0,15.89,0.0
2018,2,16,7,45,150.5,32.0,1.25,18.3,51.0,24.08,14.54
2018,2,16,8,0,194.0,43.0,1.4,19.0,75.0,32.14,22.22
2018,2,16,8,15,181.0,54.5,1.75,19.5,93.0,40.96,30.21
2018,2,16,8,30,168.0,66.0,2.1,20.0,111.0,48.78,37.14
2018,2,16,8,45,87.5,62.5,2.45,20.55,86.5,47.65,36.09
2018,2,16,9,0,7.0,59.0,2.8,21.1,62.0,45.3,33.9
2018,2,16,9,15,3.5,52.0,3.1,21.45,53.5,40.07,27.63
2018,2,16,9,30,0.0,45.0,3.4,21.8,45.0,34.42,22.94
2018,2,16,9,45,26.5,110.0,3.7,22.2,124.0,89.51,66.85
2018,2,16,10,0,53.0,175.0,4.0,22.6,203.0,146.8,111.98
2018,2,16,10,15,139.5,202.5,4.15,22.8,284.0,204.34,155.71
2018,2,16,10,30,226.0,230.0,4.3,23.0,365.0,275.46,210.89
2018,2,16,10,45,408.5,182.5,4.4,23.2,442.5,345.39,265.17
2018,2,16,11,0,591.0,135.0,4.5,23.4,520.0,431.78,333.39
2018,2,16,11,15,559.0,150.5,4.55,23.45,526.0,465.26,361.12
2018,2,16,11,30,527.0,166.0,4.6,23.5,532.0,494.45,384.77
2018,2,16,11,45,281.5,171.5,4.65,23.55,367.5,360.63,282.33
2018,2,16,12,0,36.0,177.0,4.7,23.6,203.0,172.26,132.42
2018,2,16,12,15,24.0,165.5,4.65,23.65,183.0,156.03,119.58
2018,2,16,12,30,12.0,154.0,4.6,23.7,163.0,130.6,99.15
2018,2,16,12,45,24.5,177.0,4.6,23.7,195.0,170.82,131.31
2018,2,16,13,0,37.0,200.0,4.6,23.7,227.0,204.92,158.43
2018,2,16,13,15,20.0,176.0,4.55,23.65,190.5,169.89,130.49
2018,2,16,13,30,3.0,152.0,4.5,23.6,154.0,123.2,93.12
2018,2,16,13,45,2.0,138.0,4.5,23.55,139.5,110.78,83.37
2018,2,16,14,0,1.0,124.0,4.5,23.5,125.0,98.27,73.49
2018,2,16,14,15,0.5,118.0,4.45,23.4,118.5,92.89,69.31
2018,2,16,14,30,0.0,112.0,4.4,23.3,112.0,87.48,65.09
2018,2,16,14,45,0.5,110.0,4.4,23.15,110.5,86.44,64.45
2018,2,16,15,0,1.0,108.0,4.4,23.0,109.0,85.43,63.85
2018,2,16,15,15,0.5,104.5,4.4,22.7,105.0,82.16,61.43
2018,2,16,15,30,0.0,101.0,4.4,22.4,101.0,78.95,59.04
2018,2,16,15,45,0.0,88.0,4.35,22.1,88.0,67.95,50.31
2018,2,16,16,0,0.0,75.0,4.3,21.8,75.0,57.59,42.02
2018,2,16,16,15,21.0,65.0,4.25,21.2,72.5,75.64,58.28
2018,2,16,16,30,42.0,55.0,4.2,20.6,70.0,98.32,78.39
2018,2,16,16,45,42.0,48.5,4.1,20.0,61.5,91.03,72.6
2018,2,16,17,0,42.0,42.0,4.0,19.4,53.0,83.62,66.54
2018,2,16,17,15,21.0,31.0,4.0,19.4,36.5,42.78,31.2
2018,2,16,17,30,0.0,20.0,4.0,19.4,20.0,15.21,6.99
2018,2,16,17,45,11.5,14.5,4.1,18.05,15.5,20.57,11.49
2018,2,16,18,0,23.0,9.0,4.2,16.7,11.0,35.39,14.31
2018,2,16,18,15,11.5,4.5,4.25,16.35,5.5,11.75,0.0
2018,2,16,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,7,15,0.5,7.5,2.3,10.0,7.5,5.9,0.0
2018,2,17,7,30,1.0,15.0,2.2,10.3,15.0,11.43,0.0
2018,2,17,7,45,5.5,32.5,2.1,10.6,33.5,24.52,15.58
2018,2,17,8,0,10.0,50.0,2.0,10.9,52.0,37.32,27.69
2018,2,17,8,15,23.0,71.0,1.9,11.25,77.0,51.91,41.15
2018,2,17,8,30,36.0,92.0,1.8,11.6,102.0,66.32,54.22
2018,2,17,8,45,49.5,114.5,1.7,12.0,131.0,81.35,67.55
2018,2,17,9,0,63.0,137.0,1.6,12.4,160.0,96.09,80.35
2018,2,17,9,15,74.5,159.5,1.35,12.8,190.5,118.32,92.44
2018,2,17,9,30,86.0,182.0,1.1,13.2,221.0,142.98,111.07
2018,2,17,9,45,96.0,203.0,0.85,13.65,250.5,168.35,130.86
2018,2,17,10,0,106.0,224.0,0.6,14.1,280.0,195.43,152.13
2018,2,17,10,15,113.5,242.5,0.6,14.55,307.0,224.54,175.27
2018,2,17,10,30,121.0,261.0,0.6,15.0,334.0,253.16,197.79
2018,2,17,10,45,127.0,277.0,0.6,15.4,357.0,280.47,219.04
2018,2,17,11,0,133.0,293.0,0.6,15.8,380.0,308.74,240.72
2018,2,17,11,15,137.5,305.5,0.8,16.35,398.5,334.23,260.53
2018,2,17,11,30,142.0,318.0,1.0,16.9,417.0,360.3,280.56
2018,2,17,11,45,145.0,326.5,1.2,17.4,430.0,382.43,297.46
2018,2,17,12,0,148.0,335.0,1.4,17.9,443.0,404.74,314.36
2018,2,17,12,15,168.0,343.5,1.35,18.25,467.5,440.16,340.57
2018,2,17,12,30,188.0,352.0,1.3,18.6,492.0,477.16,367.49
2018,2,17,12,45,247.5,333.5,1.3,19.0,517.5,540.42,414.24
2018,2,17,13,0,307.0,315.0,1.3,19.4,543.0,589.88,450.46
2018,2,17,13,15,203.0,275.0,1.05,19.6,425.0,470.39,361.0
2018,2,17,13,30,99.0,235.0,0.8,19.8,307.0,321.75,248.79
2018,2,17,13,45,49.5,165.0,0.6,20.05,201.0,191.32,148.55
2018,2,17,14,0,0.0,95.0,0.4,20.3,95.0,73.38,53.89
2018,2,17,14,15,0.0,99.5,0.55,20.4,99.5,77.04,57.19
2018,2,17,14,30,0.0,104.0,0.7,20.5,104.0,80.78,60.29
2018,2,17,14,45,0.0,97.0,0.9,20.6,97.0,75.0,55.72
2018,2,17,15,0,0.0,90.0,1.1,20.7,90.0,69.34,51.24
2018,2,17,15,15,0.0,88.0,1.35,20.6,88.0,67.75,50.12
2018,2,17,15,30,0.0,86.0,1.6,20.5,86.0,66.17,49.0
2018,2,17,15,45,18.0,104.5,1.85,20.35,113.0,110.93,86.74
2018,2,17,16,0,36.0,123.0,2.1,20.2,140.0,150.27,119.85
2018,2,17,16,15,160.0,132.0,2.25,19.8,193.5,305.82,250.2
2018,2,17,16,30,284.0,141.0,2.4,19.4,247.0,461.86,376.16
2018,2,17,16,45,291.5,118.0,2.5,19.0,212.5,436.29,357.46
2018,2,17,17,0,299.0,95.0,2.6,18.6,178.0,430.55,353.88
2018,2,17,17,15,228.0,69.5,2.6,18.6,125.0,305.13,252.32
2018,2,17,17,30,157.0,44.0,2.6,18.6,72.0,203.45,166.79
2018,2,17,17,45,130.5,36.0,2.65,17.3,53.5,172.42,137.58
2018,2,17,18,0,104.0,28.0,2.7,16.0,35.0,141.14,80.44
2018,2,17,18,15,54.0,14.5,2.7,15.65,18.0,49.91,0.0
2018,2,17,18,30,4.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,2,17,18,45,2.0,0.5,2.75,14.9,0.5,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,2,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,7,15,0.0,1.5,1.95,10.6,1.5,1.18,0.0
2018,2,18,7,30,0.0,3.0,1.9,10.9,3.0,2.27,0.0
2018,2,18,7,45,0.0,5.5,1.8,11.25,5.5,4.16,0.0
2018,2,18,8,0,0.0,8.0,1.7,11.6,8.0,6.06,0.0
2018,2,18,8,15,0.0,10.5,1.65,11.85,10.5,7.96,1.55
2018,2,18,8,30,0.0,13.0,1.6,12.1,13.0,9.87,3.31
2018,2,18,8,45,0.0,23.0,1.55,12.35,23.0,17.51,10.23
2018,2,18,9,0,0.0,33.0,1.5,12.6,33.0,25.18,17.1
2018,2,18,9,15,0.0,64.0,1.5,12.9,64.0,49.06,36.53
2018,2,18,9,30,0.0,95.0,1.5,13.2,95.0,72.5,56.2
2018,2,18,9,45,3.5,125.5,1.5,13.5,127.5,95.85,75.34
2018,2,18,10,0,7.0,156.0,1.5,13.8,160.0,119.98,94.9
2018,2,18,10,15,14.0,188.0,1.65,14.3,196.5,147.3,116.72
2018,2,18,10,30,21.0,220.0,1.8,14.8,233.0,176.08,139.56
2018,2,18,10,45,18.5,222.5,1.95,15.3,234.5,179.52,141.94
2018,2,18,11,0,16.0,225.0,2.1,15.8,236.0,182.47,143.96
2018,2,18,11,15,17.0,236.5,2.35,16.5,248.5,194.15,152.86
2018,2,18,11,30,18.0,248.0,2.6,17.2,261.0,206.07,161.89
2018,2,18,11,45,16.0,240.5,2.85,17.9,252.0,200.67,157.13
2018,2,18,12,0,14.0,233.0,3.1,18.6,243.0,194.81,152.06
2018,2,18,12,15,11.5,222.5,3.3,19.2,231.0,185.68,144.46
2018,2,18,12,30,9.0,212.0,3.5,19.8,219.0,176.13,136.54
2018,2,18,12,45,8.0,205.5,3.7,20.35,211.5,170.84,132.1
2018,2,18,13,0,7.0,199.0,3.9,20.9,204.0,165.37,127.54
2018,2,18,13,15,8.5,212.0,3.95,21.15,218.0,178.84,138.16
2018,2,18,13,30,10.0,225.0,4.0,21.4,232.0,192.79,149.14
2018,2,18,13,45,13.0,234.5,4.1,21.65,243.5,205.6,159.3
2018,2,18,14,0,16.0,244.0,4.2,21.9,255.0,219.0,169.95
2018,2,18,14,15,12.5,225.5,4.1,22.1,234.0,200.08,155.06
2018,2,18,14,30,9.0,207.0,4.0,22.3,213.0,180.89,139.96
2018,2,18,14,45,11.0,202.0,3.95,22.45,209.0,179.87,139.46
2018,2,18,15,0,13.0,197.0,3.9,22.6,205.0,179.02,139.11
2018,2,18,15,15,101.0,202.5,3.7,22.6,257.5,320.44,254.09
2018,2,18,15,30,189.0,208.0,3.5,22.6,310.0,421.06,334.78
2018,2,18,15,45,324.5,182.5,3.35,22.65,340.0,554.24,439.8
2018,2,18,16,0,460.0,157.0,3.2,22.7,370.0,683.5,538.51
2018,2,18,16,15,452.0,140.0,3.15,22.5,330.0,650.1,515.17
2018,2,18,16,30,444.0,123.0,3.1,22.3,290.0,614.71,490.67
2018,2,18,16,45,341.0,111.0,3.05,22.1,228.0,495.23,399.84
2018,2,18,17,0,238.0,99.0,3.0,21.9,166.0,358.4,292.33
2018,2,18,17,15,144.5,77.0,3.0,21.9,115.0,243.51,198.13
2018,2,18,17,30,51.0,55.0,3.0,21.9,64.0,115.98,91.1
2018,2,18,17,45,58.0,40.0,3.55,21.4,47.0,105.52,80.92
2018,2,18,18,0,65.0,25.0,4.1,20.9,30.0,103.87,60.66
2018,2,18,18,15,36.5,13.5,4.45,20.8,16.0,36.61,0.0
2018,2,18,18,30,8.0,2.0,4.8,20.7,2.0,0.0,0.0
2018,2,18,18,45,4.0,1.0,5.15,20.6,1.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.3,19.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.2,19.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.0,18.55,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,17.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,17.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.85,17.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,17.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.25,17.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.25,17.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.15,17.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,17.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.05,17.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.85,17.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.0,18.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,18.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,18.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,4.95,18.4,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2018,2,19,7,15,8.5,11.5,5.1,18.8,12.0,9.05,0.0
2018,2,19,7,30,17.0,23.0,5.2,19.1,24.0,17.38,4.63
2018,2,19,7,45,40.5,43.0,5.3,19.35,49.0,31.7,21.09
2018,2,19,8,0,64.0,63.0,5.4,19.6,74.0,45.63,33.86
2018,2,19,8,15,72.5,78.5,5.7,20.0,95.0,56.57,43.74
2018,2,19,8,30,81.0,94.0,6.0,20.4,116.0,67.27,53.16
2018,2,19,8,45,87.5,111.0,6.25,20.75,139.5,78.57,62.89
2018,2,19,9,0,94.0,128.0,6.5,21.1,163.0,89.58,72.18
2018,2,19,9,15,143.0,159.0,6.75,21.55,221.0,121.67,90.22
2018,2,19,9,30,192.0,190.0,7.0,22.0,279.0,162.08,118.93
2018,2,19,9,45,173.5,212.0,7.25,22.45,298.5,190.25,142.13
2018,2,19,10,0,155.0,234.0,7.5,22.9,318.0,216.57,164.39
2018,2,19,10,15,109.0,242.0,7.6,23.25,303.0,222.07,170.63
2018,2,19,10,30,63.0,250.0,7.7,23.6,288.0,217.49,168.06
2018,2,19,10,45,72.0,261.5,7.75,23.95,307.5,237.49,183.73
2018,2,19,11,0,81.0,273.0,7.8,24.3,327.0,258.61,200.25
2018,2,19,11,15,108.0,303.5,7.85,24.6,378.0,306.66,237.75
2018,2,19,11,30,135.0,334.0,7.9,24.9,429.0,368.52,285.59
2018,2,19,11,45,150.5,346.0,7.95,25.15,454.5,402.05,311.42
2018,2,19,12,0,166.0,358.0,8.0,25.4,480.0,437.17,338.35
2018,2,19,12,15,146.0,351.5,7.95,25.5,460.0,429.67,332.34
2018,2,19,12,30,126.0,345.0,7.9,25.6,440.0,419.55,324.3
2018,2,19,12,45,105.0,345.5,7.9,25.7,424.5,395.23,305.43
2018,2,19,13,0,84.0,346.0,7.9,25.8,409.0,385.33,297.36
2018,2,19,13,15,60.0,297.5,7.7,25.65,342.5,321.79,248.55
2018,2,19,13,30,36.0,249.0,7.5,25.5,276.0,256.01,197.46
2018,2,19,13,45,26.0,204.0,7.3,25.35,223.0,205.52,158.21
2018,2,19,14,0,16.0,159.0,7.1,25.2,170.0,154.57,118.17
2018,2,19,14,15,20.0,169.5,6.8,25.05,183.0,170.04,130.79
2018,2,19,14,30,24.0,180.0,6.5,24.9,196.0,186.16,143.91
2018,2,19,14,45,12.0,125.5,6.15,24.75,133.5,111.34,84.42
2018,2,19,15,0,0.0,71.0,5.8,24.6,71.0,54.61,38.57
2018,2,19,15,15,3.5,86.0,5.55,24.45,88.0,69.79,51.16
2018,2,19,15,30,7.0,101.0,5.3,24.3,105.0,85.97,64.58
2018,2,19,15,45,3.5,82.0,5.1,24.2,84.0,66.58,48.9
2018,2,19,16,0,0.0,63.0,4.9,24.1,63.0,48.31,34.0
2018,2,19,16,15,34.5,81.5,4.95,23.85,94.5,105.14,82.32
2018,2,19,16,30,69.0,100.0,5.0,23.6,126.0,177.75,143.03
2018,2,19,16,45,88.0,101.0,5.1,23.4,129.0,199.86,161.94
2018,2,19,17,0,107.0,102.0,5.2,23.2,132.0,223.74,181.96
2018,2,19,17,15,99.5,84.0,5.2,23.2,107.5,196.28,158.89
2018,2,19,17,30,92.0,66.0,5.2,23.2,83.0,169.13,135.23
2018,2,19,17,45,73.5,47.0,5.5,22.35,57.5,131.55,102.01
2018,2,19,18,0,55.0,28.0,5.8,21.5,32.0,90.01,54.61
2018,2,19,18,15,28.5,14.5,5.8,21.2,16.5,31.67,0.0
2018,2,19,18,30,2.0,1.0,5.8,20.9,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.75,20.6,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.7,20.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.6,20.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.4,19.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.3,19.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,19.7,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,19.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.0,19.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.95,19.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.95,19.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.4,19.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.6,19.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,5.75,19.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,5.9,19.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,5.9,19.85,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,5.9,19.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,5.9,19.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,5.9,19.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.75,19.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.6,19.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.4,19.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.2,19.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.15,19.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.1,19.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.1,19.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,5.05,19.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2018,2,20,6,45,2.0,0.5,5.1,19.5,0.5,0.0,0.0
2018,2,20,7,0,4.0,1.0,5.1,19.5,1.0,0.0,0.0
2018,2,20,7,15,4.0,3.5,5.2,19.65,3.5,2.75,0.0
2018,2,20,7,30,4.0,6.0,5.3,19.8,6.0,4.7,0.0
2018,2,20,7,45,2.0,8.0,5.35,19.95,8.0,6.07,0.0
2018,2,20,8,0,0.0,10.0,5.4,20.1,10.0,7.58,0.92
2018,2,20,8,15,0.0,20.0,5.5,20.3,20.0,15.2,7.66
2018,2,20,8,30,0.0,30.0,5.6,20.5,30.0,22.86,14.41
2018,2,20,8,45,0.0,45.5,5.7,20.7,45.5,34.77,24.81
2018,2,20,9,0,0.0,61.0,5.8,20.9,61.0,46.74,35.13
2018,2,20,9,15,0.0,50.5,5.95,21.1,50.5,38.65,26.56
2018,2,20,9,30,0.0,40.0,6.1,21.3,40.0,30.59,19.76
2018,2,20,9,45,0.0,34.0,6.25,21.5,34.0,26.0,15.87
2018,2,20,10,0,0.0,28.0,6.4,21.7,28.0,21.42,12.02
2018,2,20,10,15,0.0,31.5,6.5,21.9,31.5,24.12,14.18
2018,2,20,10,30,0.0,35.0,6.6,22.1,35.0,26.83,16.34
2018,2,20,10,45,0.0,49.0,6.65,22.25,49.0,37.64,25.09
2018,2,20,11,0,0.0,63.0,6.7,22.4,63.0,48.48,33.81
2018,2,20,11,15,0.0,70.5,6.7,22.45,70.5,54.32,38.46
2018,2,20,11,30,0.0,78.0,6.7,22.5,78.0,60.16,43.11
2018,2,20,11,45,0.0,73.5,6.7,22.55,73.5,56.69,40.26
2018,2,20,12,0,0.0,69.0,6.7,22.6,69.0,53.22,37.42
2018,2,20,12,15,0.0,71.5,6.6,22.6,71.5,55.17,38.96
2018,2,20,12,30,0.0,74.0,6.5,22.6,74.0,57.12,40.52
2018,2,20,12,45,0.0,88.5,6.45,22.65,88.5,68.39,49.56
2018,2,20,13,0,0.0,103.0,6.4,22.7,103.0,79.88,58.76
2018,2,20,13,15,0.0,101.5,6.3,22.65,101.5,78.69,57.84
2018,2,20,13,30,0.0,100.0,6.2,22.6,100.0,77.49,56.92
2018,2,20,13,45,0.0,111.5,6.05,22.6,111.5,86.84,64.46
2018,2,20,14,0,0.0,123.0,5.9,22.6,123.0,96.39,72.19
2018,2,20,14,15,0.5,140.0,5.75,22.55,140.5,111.41,84.34
2018,2,20,14,30,1.0,157.0,5.6,22.5,158.0,127.09,97.05
2018,2,20,14,45,1.0,149.0,5.45,22.45,150.0,120.62,92.05
2018,2,20,15,0,1.0,141.0,5.3,22.4,142.0,114.13,87.06
2018,2,20,15,15,2.5,153.5,5.15,22.3,155.0,128.0,98.54
2018,2,20,15,30,4.0,166.0,5.0,22.2,168.0,143.12,111.08
2018,2,20,15,45,2.5,138.5,4.8,22.05,139.5,116.64,89.97
2018,2,20,16,0,1.0,111.0,4.6,21.9,111.0,90.3,68.79
2018,2,20,16,15,0.5,77.5,4.45,21.7,77.5,60.01,44.15
2018,2,20,16,30,0.0,44.0,4.3,21.5,44.0,33.63,22.42
2018,2,20,16,45,0.0,30.0,4.15,21.3,30.0,22.87,13.51
2018,2,20,17,0,0.0,16.0,4.0,21.1,16.0,12.16,4.56
2018,2,20,17,15,0.0,12.0,4.0,21.1,12.0,9.1,1.97
2018,2,20,17,30,0.0,8.0,4.0,21.1,8.0,6.06,0.0
2018,2,20,17,45,0.0,6.5,3.75,20.8,6.5,4.92,0.0
2018,2,20,18,0,0.0,5.0,3.5,20.5,5.0,3.78,0.0
2018,2,20,18,15,0.0,2.5,3.45,20.45,2.5,1.97,0.0
2018,2,20,18,30,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,3.35,20.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.1,20.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,3.15,19.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,2,21,6,45,2.0,1.0,5.95,8.85,1.0,0.0,0.0
2018,2,21,7,0,4.0,2.0,6.0,8.1,2.0,0.0,0.0
2018,2,21,7,15,74.0,17.0,6.05,7.65,22.5,13.38,0.0
2018,2,21,7,30,144.0,32.0,6.1,7.2,43.0,23.99,11.64
2018,2,21,7,45,234.0,45.0,6.1,6.7,80.0,33.78,24.34
2018,2,21,8,0,324.0,58.0,6.1,6.2,117.0,43.56,34.01
2018,2,21,8,15,227.0,44.0,6.0,6.15,92.0,33.02,24.73
2018,2,21,8,30,130.0,30.0,5.9,6.1,67.0,22.22,14.88
2018,2,21,8,45,65.0,27.5,5.85,6.0,46.0,20.92,13.68
2018,2,21,9,0,0.0,25.0,5.8,5.9,25.0,19.05,11.93
2018,2,21,9,15,0.0,29.5,5.6,6.05,29.5,22.51,14.17
2018,2,21,9,30,0.0,34.0,5.4,6.2,34.0,25.98,17.14
2018,2,21,9,45,0.0,39.5,5.2,6.35,39.5,30.23,20.77
2018,2,21,10,0,0.0,45.0,5.0,6.5,45.0,34.48,24.38
2018,2,21,10,15,0.0,57.0,4.85,6.65,57.0,43.76,32.31
2018,2,21,10,30,0.0,69.0,4.7,6.8,69.0,53.07,40.21
2018,2,21,10,45,0.0,76.0,4.6,6.95,76.0,58.52,44.76
2018,2,21,11,0,0.0,83.0,4.5,7.1,83.0,63.98,49.31
2018,2,21,11,15,0.0,84.0,4.55,7.25,84.0,64.79,49.88
2018,2,21,11,30,0.0,85.0,4.6,7.4,85.0,65.6,50.47
2018,2,21,11,45,0.0,71.5,4.6,7.5,71.5,55.15,41.5
2018,2,21,12,0,0.0,58.0,4.6,7.6,58.0,44.7,32.57
2018,2,21,12,15,0.0,56.5,4.7,7.7,56.5,43.56,31.56
2018,2,21,12,30,0.0,55.0,4.8,7.8,55.0,42.4,30.55
2018,2,21,12,45,0.5,65.0,4.85,7.85,65.5,50.57,37.51
2018,2,21,13,0,1.0,75.0,4.9,7.9,76.0,58.79,44.49
2018,2,21,13,15,4.5,134.0,5.0,7.9,137.5,109.19,87.21
2018,2,21,13,30,8.0,193.0,5.1,7.9,199.0,162.58,132.04
2018,2,21,13,45,8.0,178.0,5.2,7.9,184.0,150.4,121.97
2018,2,21,14,0,8.0,163.0,5.3,7.9,169.0,138.11,111.86
2018,2,21,14,15,4.0,136.5,5.35,7.9,139.5,111.9,89.79
2018,2,21,14,30,0.0,110.0,5.4,7.9,110.0,85.74,67.61
2018,2,21,14,45,0.0,87.5,5.4,7.85,87.5,67.45,52.2
2018,2,21,15,0,0.0,65.0,5.4,7.8,65.0,49.97,37.38
2018,2,21,15,15,0.0,64.5,5.45,7.8,64.5,49.56,37.12
2018,2,21,15,30,0.0,64.0,5.5,7.8,64.0,49.14,36.87
2018,2,21,15,45,0.0,47.0,5.5,7.8,47.0,36.0,25.62
2018,2,21,16,0,0.0,30.0,5.5,7.8,30.0,22.92,14.34
2018,2,21,16,15,52.0,43.0,5.5,7.7,63.0,94.65,79.55
2018,2,21,16,30,104.0,56.0,5.5,7.6,96.0,172.15,149.07
2018,2,21,16,45,304.0,69.0,5.5,7.45,162.0,399.81,349.32
2018,2,21,17,0,504.0,82.0,5.5,7.3,228.0,603.73,520.12
2018,2,21,17,15,441.5,73.0,5.5,7.3,181.5,516.45,445.85
2018,2,21,17,30,379.0,64.0,5.5,7.3,135.0,440.83,379.31
2018,2,21,17,45,277.0,49.0,5.3,6.85,91.5,329.37,278.57
2018,2,21,18,0,175.0,34.0,5.1,6.4,48.0,223.95,162.97
2018,2,21,18,15,91.5,18.0,5.1,6.3,25.0,79.05,0.0
2018,2,21,18,30,8.0,2.0,5.1,6.2,2.0,0.0,0.0
2018,2,21,18,45,4.0,1.0,5.05,6.05,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.95,5.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
