Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,45,0.0,0.0,4.85,5.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,4.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.9,4.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,4.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.85,4.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.75,4.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.7,4.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,3.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,6,45,2.5,1.0,3.55,3.65,1.0,0.0,0.0
2018,2,22,7,0,5.0,2.0,3.5,3.7,2.0,0.0,0.0
2018,2,22,7,15,31.0,8.5,3.4,3.9,11.0,6.69,0.0
2018,2,22,7,30,57.0,15.0,3.3,4.1,20.0,11.71,3.31
2018,2,22,7,45,113.5,27.5,3.2,4.3,46.0,20.65,12.94
2018,2,22,8,0,170.0,40.0,3.1,4.5,72.0,29.82,21.75
2018,2,22,8,15,117.5,31.5,3.0,4.8,57.0,23.26,15.91
2018,2,22,8,30,65.0,23.0,2.9,5.1,42.0,17.77,10.86
2018,2,22,8,45,32.5,26.0,2.8,5.4,35.5,20.7,13.55
2018,2,22,9,0,0.0,29.0,2.7,5.7,29.0,22.12,14.8
2018,2,22,9,15,0.0,37.0,2.55,6.05,37.0,28.27,19.27
2018,2,22,9,30,0.0,45.0,2.4,6.4,45.0,34.44,24.56
2018,2,22,9,45,0.0,52.0,2.25,6.8,52.0,39.85,29.13
2018,2,22,10,0,0.0,59.0,2.1,7.2,59.0,45.28,33.67
2018,2,22,10,15,0.0,71.5,1.9,7.65,71.5,54.97,41.84
2018,2,22,10,30,0.0,84.0,1.7,8.1,84.0,64.7,49.94
2018,2,22,10,45,0.0,104.0,1.45,8.6,104.0,80.18,62.83
2018,2,22,11,0,0.0,124.0,1.2,9.1,124.0,95.74,75.6
2018,2,22,11,15,0.0,114.0,1.1,9.55,114.0,88.12,68.94
2018,2,22,11,30,0.0,104.0,1.0,10.0,104.0,80.41,62.3
2018,2,22,11,45,0.0,112.0,0.85,10.5,112.0,86.76,67.39
2018,2,22,12,0,0.0,120.0,0.7,11.0,120.0,93.17,72.48
2018,2,22,12,15,0.0,116.0,0.85,11.45,116.0,90.1,69.78
2018,2,22,12,30,0.0,112.0,1.0,11.9,112.0,87.0,67.09
2018,2,22,12,45,0.0,113.0,1.1,12.3,113.0,87.86,67.71
2018,2,22,13,0,0.0,114.0,1.2,12.7,114.0,88.73,68.33
2018,2,22,13,15,1.0,131.0,1.25,13.0,131.5,103.53,80.47
2018,2,22,13,30,2.0,148.0,1.3,13.3,149.0,118.72,92.86
2018,2,22,13,45,2.5,152.5,1.4,13.6,154.0,123.29,96.56
2018,2,22,14,0,3.0,157.0,1.5,13.9,159.0,127.98,100.42
2018,2,22,14,15,2.5,143.0,1.4,14.0,144.5,115.9,90.61
2018,2,22,14,30,2.0,129.0,1.3,14.1,130.0,103.75,80.76
2018,2,22,14,45,1.0,122.0,1.25,14.2,122.5,97.01,75.31
2018,2,22,15,0,0.0,115.0,1.2,14.3,115.0,90.24,69.82
2018,2,22,15,15,0.0,97.0,1.05,14.2,97.0,75.1,57.46
2018,2,22,15,30,0.0,79.0,0.9,14.1,79.0,60.75,45.68
2018,2,22,15,45,0.0,69.5,0.8,14.0,69.5,53.37,39.66
2018,2,22,16,0,0.0,60.0,0.7,13.9,60.0,46.0,33.59
2018,2,22,16,15,6.5,69.0,0.55,13.65,71.5,59.31,45.41
2018,2,22,16,30,13.0,78.0,0.4,13.4,83.0,72.98,57.49
2018,2,22,16,45,25.0,81.0,0.3,13.15,89.0,97.3,78.76
2018,2,22,17,0,37.0,84.0,0.2,12.9,95.0,115.24,94.29
2018,2,22,17,15,18.5,62.5,0.2,12.9,68.0,75.36,59.67
2018,2,22,17,30,0.0,41.0,0.2,12.9,41.0,31.36,21.21
2018,2,22,17,45,0.0,28.5,0.45,12.25,28.5,21.75,12.7
2018,2,22,18,0,0.0,16.0,0.7,11.6,16.0,12.18,3.47
2018,2,22,18,15,0.0,8.5,0.85,11.4,8.5,6.69,0.0
2018,2,22,18,30,0.0,1.0,1.0,11.2,1.0,0.0,0.0
2018,2,22,18,45,0.0,0.5,1.15,10.95,0.5,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,23,6,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,2,23,7,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,23,7,15,0.0,2.0,2.2,10.25,2.0,1.57,0.0
2018,2,23,7,30,0.0,4.0,2.0,10.6,4.0,3.02,0.0
2018,2,23,7,45,0.0,6.5,1.8,10.95,6.5,4.92,0.0
2018,2,23,8,0,0.0,9.0,1.6,11.3,9.0,6.82,0.49
2018,2,23,8,15,0.0,25.0,1.65,11.95,25.0,19.03,11.59
2018,2,23,8,30,0.0,41.0,1.7,12.6,41.0,31.31,22.67
2018,2,23,8,45,1.0,71.0,1.75,13.2,71.5,54.25,43.13
2018,2,23,9,0,2.0,101.0,1.8,13.8,102.0,75.49,61.71
2018,2,23,9,15,1.0,84.0,2.05,14.3,84.5,64.37,49.14
2018,2,23,9,30,0.0,67.0,2.3,14.8,67.0,51.41,37.99
2018,2,23,9,45,0.0,84.0,2.5,15.3,84.0,64.6,48.85
2018,2,23,10,0,0.0,101.0,2.7,15.8,101.0,77.54,59.34
2018,2,23,10,15,1.0,122.5,2.9,16.45,123.0,94.22,72.75
2018,2,23,10,30,2.0,144.0,3.1,17.1,145.0,111.25,86.29
2018,2,23,10,45,2.5,153.0,3.35,17.7,154.5,118.88,92.11
2018,2,23,11,0,3.0,162.0,3.6,18.3,164.0,126.65,98.03
2018,2,23,11,15,4.5,176.0,3.95,19.05,179.0,139.05,107.6
2018,2,23,11,30,6.0,190.0,4.3,19.8,194.0,151.8,117.4
2018,2,23,11,45,6.0,189.5,4.7,20.55,194.0,152.28,117.38
2018,2,23,12,0,6.0,189.0,5.1,21.3,194.0,152.7,117.35
2018,2,23,12,15,7.5,204.0,5.15,21.6,210.0,166.91,128.46
2018,2,23,12,30,9.0,219.0,5.2,21.9,226.0,181.54,139.85
2018,2,23,12,45,9.0,219.5,5.25,22.2,226.5,183.06,140.89
2018,2,23,13,0,9.0,220.0,5.3,22.5,227.0,184.58,141.96
2018,2,23,13,15,7.5,205.0,5.3,22.6,211.0,171.39,131.56
2018,2,23,13,30,6.0,190.0,5.3,22.7,195.0,157.96,120.97
2018,2,23,13,45,4.0,173.0,5.3,22.8,176.0,142.12,108.44
2018,2,23,14,0,2.0,156.0,5.3,22.9,157.0,126.1,95.74
2018,2,23,14,15,1.0,122.5,5.15,22.9,123.0,97.05,72.67
2018,2,23,14,30,0.0,89.0,5.0,22.9,89.0,68.66,49.96
2018,2,23,14,45,0.0,84.0,4.9,22.9,84.0,64.74,46.91
2018,2,23,15,0,0.0,79.0,4.8,22.9,79.0,60.82,43.85
2018,2,23,15,15,0.0,85.0,4.6,22.85,85.0,65.44,47.72
2018,2,23,15,30,0.0,91.0,4.4,22.8,91.0,70.14,51.69
2018,2,23,15,45,0.0,89.5,4.15,22.7,89.5,69.06,50.98
2018,2,23,16,0,0.0,88.0,3.9,22.6,88.0,68.1,50.4
2018,2,23,16,15,97.0,82.5,3.45,22.2,120.5,182.06,147.95
2018,2,23,16,30,194.0,77.0,3.0,21.8,153.0,285.47,234.78
2018,2,23,16,45,236.5,66.0,2.6,21.4,145.5,331.14,272.32
2018,2,23,17,0,279.0,55.0,2.2,21.0,138.0,349.59,287.45
2018,2,23,17,15,139.5,37.5,2.2,21.0,79.0,194.02,159.17
2018,2,23,17,30,0.0,20.0,2.2,21.0,20.0,15.2,6.97
2018,2,23,17,45,18.5,15.5,2.1,19.9,17.0,31.57,20.95
2018,2,23,18,0,37.0,11.0,2.0,18.8,14.0,50.2,32.69
2018,2,23,18,15,23.5,6.5,2.2,18.75,8.0,21.72,0.0
2018,2,23,18,30,10.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,2,23,18,45,5.0,1.0,2.6,18.6,1.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,2,24,6,45,0.0,0.5,4.4,18.85,0.5,0.0,0.0
2018,2,24,7,0,0.0,1.0,4.5,18.9,1.0,0.0,0.0
2018,2,24,7,15,0.0,10.5,4.6,19.15,10.5,8.26,0.0
2018,2,24,7,30,0.0,20.0,4.7,19.4,20.0,15.26,6.11
2018,2,24,7,45,2.0,35.5,4.85,19.7,36.0,26.99,17.42
2018,2,24,8,0,4.0,51.0,5.0,20.0,52.0,38.47,27.81
2018,2,24,8,15,3.0,55.0,5.35,20.35,56.0,41.99,31.09
2018,2,24,8,30,2.0,59.0,5.7,20.7,60.0,45.23,33.94
2018,2,24,8,45,15.0,77.5,6.05,21.05,83.5,58.29,45.21
2018,2,24,9,0,28.0,96.0,6.4,21.4,107.0,71.25,56.21
2018,2,24,9,15,25.0,122.0,6.55,21.75,133.0,91.16,68.92
2018,2,24,9,30,22.0,148.0,6.7,22.1,159.0,111.74,85.2
2018,2,24,9,45,11.5,143.0,6.9,22.4,149.0,110.09,83.95
2018,2,24,10,0,1.0,138.0,7.1,22.7,139.0,105.21,80.11
2018,2,24,10,15,3.0,157.0,7.0,22.95,159.0,120.62,92.16
2018,2,24,10,30,5.0,176.0,6.9,23.2,179.0,136.52,104.55
2018,2,24,10,45,3.0,132.5,6.85,23.4,134.5,103.4,77.83
2018,2,24,11,0,1.0,89.0,6.8,23.6,90.0,69.17,50.23
2018,2,24,11,15,1.0,95.5,6.55,23.65,96.5,74.31,54.28
2018,2,24,11,30,1.0,102.0,6.3,23.7,103.0,79.47,58.32
2018,2,24,11,45,2.5,130.0,6.1,23.75,132.0,102.6,76.7
2018,2,24,12,0,4.0,158.0,5.9,23.8,161.0,126.28,95.41
2018,2,24,12,15,10.0,200.5,5.65,23.9,208.0,165.88,126.64
2018,2,24,12,30,16.0,243.0,5.4,24.0,255.0,207.19,158.91
2018,2,24,12,45,50.5,285.0,5.2,24.1,324.0,289.68,223.53
2018,2,24,13,0,85.0,327.0,5.0,24.2,393.0,365.01,281.6
2018,2,24,13,15,71.0,298.0,4.75,24.3,352.5,330.28,254.68
2018,2,24,13,30,57.0,269.0,4.5,24.4,312.0,293.78,226.54
2018,2,24,13,45,52.0,269.0,4.25,24.45,307.5,293.19,226.01
2018,2,24,14,0,47.0,269.0,4.0,24.5,303.0,292.35,225.29
2018,2,24,14,15,67.5,269.5,3.75,24.5,316.5,317.46,245.45
2018,2,24,14,30,88.0,270.0,3.5,24.5,330.0,343.29,266.04
2018,2,24,14,45,115.5,261.5,3.25,24.5,336.5,390.98,303.18
2018,2,24,15,0,143.0,253.0,3.0,24.5,343.0,414.67,322.18
2018,2,24,15,15,83.5,213.0,2.7,24.4,265.0,288.52,225.27
2018,2,24,15,30,24.0,173.0,2.4,24.3,187.0,186.45,144.48
2018,2,24,15,45,19.0,143.5,2.05,24.15,154.0,137.46,106.21
2018,2,24,16,0,14.0,114.0,1.7,24.0,121.0,105.63,80.95
2018,2,24,16,15,73.0,132.0,1.45,23.5,161.5,197.29,157.27
2018,2,24,16,30,132.0,150.0,1.2,23.0,202.0,301.23,240.83
2018,2,24,16,45,113.5,128.5,0.9,22.45,168.5,258.71,207.11
2018,2,24,17,0,95.0,107.0,0.6,21.9,135.0,216.35,173.51
2018,2,24,17,15,90.5,90.5,0.6,21.9,113.0,194.36,155.83
2018,2,24,17,30,86.0,74.0,0.6,21.9,91.0,173.07,137.71
2018,2,24,17,45,57.5,52.0,0.6,21.05,62.0,122.7,95.06
2018,2,24,18,0,29.0,30.0,0.6,20.2,33.0,58.35,38.75
2018,2,24,18,15,22.5,17.0,0.7,19.9,18.5,29.25,0.0
2018,2,24,18,30,16.0,4.0,0.8,19.6,4.0,0.0,0.0
2018,2,24,18,45,8.0,2.0,0.85,19.35,2.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,2,25,6,45,3.5,1.5,4.05,10.85,1.5,0.0,0.0
2018,2,25,7,0,7.0,3.0,4.1,11.0,3.0,0.0,0.0
2018,2,25,7,15,10.0,12.0,4.1,11.3,12.5,9.44,0.0
2018,2,25,7,30,13.0,21.0,4.1,11.6,22.0,16.41,7.65
2018,2,25,7,45,39.0,39.0,4.1,11.95,46.0,29.52,20.36
2018,2,25,8,0,65.0,57.0,4.1,12.3,70.0,42.45,32.35
2018,2,25,8,15,62.5,62.0,4.1,12.55,77.5,46.47,36.19
2018,2,25,8,30,60.0,67.0,4.1,12.8,85.0,50.23,39.6
2018,2,25,8,45,39.0,66.0,4.1,13.1,78.5,50.83,40.03
2018,2,25,9,0,18.0,65.0,4.1,13.4,72.0,50.04,39.17
2018,2,25,9,15,32.5,109.5,4.1,13.6,124.5,83.44,64.39
2018,2,25,9,30,47.0,154.0,4.1,13.8,177.0,119.08,92.91
2018,2,25,9,45,229.0,157.0,4.15,14.05,284.5,162.32,120.65
2018,2,25,10,0,411.0,160.0,4.2,14.3,392.0,233.02,173.32
2018,2,25,10,15,301.5,191.0,4.15,14.5,368.0,248.09,191.41
2018,2,25,10,30,192.0,222.0,4.1,14.7,344.0,252.17,198.6
2018,2,25,10,45,123.0,244.5,4.1,14.9,324.0,250.93,199.16
2018,2,25,11,0,54.0,267.0,4.1,15.1,304.0,238.57,189.56
2018,2,25,11,15,40.5,223.5,4.0,15.35,252.0,201.85,160.03
2018,2,25,11,30,27.0,180.0,3.9,15.6,200.0,162.01,127.75
2018,2,25,11,45,13.5,133.5,3.85,15.8,143.5,117.23,91.18
2018,2,25,12,0,0.0,87.0,3.8,16.0,87.0,67.23,49.92
2018,2,25,12,15,0.5,83.5,3.7,16.25,84.0,64.91,47.98
2018,2,25,12,30,1.0,80.0,3.6,16.5,81.0,62.62,46.06
2018,2,25,12,45,0.5,89.5,3.5,16.7,90.0,69.63,51.74
2018,2,25,13,0,0.0,99.0,3.4,16.9,99.0,76.73,57.47
2018,2,25,13,15,10.5,142.5,3.35,17.15,150.5,121.58,94.28
2018,2,25,13,30,21.0,186.0,3.3,17.4,202.0,180.72,142.09
2018,2,25,13,45,306.5,187.0,3.2,17.6,412.0,518.45,413.43
2018,2,25,14,0,592.0,188.0,3.1,17.8,622.0,822.77,639.22
2018,2,25,14,15,730.0,148.5,3.1,17.95,665.0,931.73,713.45
2018,2,25,14,30,868.0,109.0,3.1,18.1,708.0,1031.45,781.19
2018,2,25,14,45,860.0,107.0,3.05,18.25,676.5,1030.69,780.21
2018,2,25,15,0,852.0,105.0,3.0,18.4,645.0,1026.0,777.74
2018,2,25,15,15,844.0,100.5,3.0,18.35,607.0,1014.44,771.91
2018,2,25,15,30,836.0,96.0,3.0,18.3,569.0,999.06,763.69
2018,2,25,15,45,825.0,90.5,3.0,18.3,525.0,975.74,750.0
2018,2,25,16,0,814.0,85.0,3.0,18.3,481.0,948.95,733.93
2018,2,25,16,15,790.5,80.0,2.8,17.85,431.0,907.25,706.91
2018,2,25,16,30,767.0,75.0,2.6,17.4,381.0,862.99,677.66
2018,2,25,16,45,731.5,69.5,2.4,16.95,327.5,804.67,637.45
2018,2,25,17,0,696.0,64.0,2.2,16.5,274.0,745.06,594.88
2018,2,25,17,15,630.5,57.5,2.2,16.5,219.0,665.48,535.59
2018,2,25,17,30,565.0,51.0,2.2,16.5,164.0,580.84,468.92
2018,2,25,17,45,457.0,42.0,1.85,14.6,114.5,462.02,372.78
2018,2,25,18,0,349.0,33.0,1.5,12.7,65.0,349.72,264.78
2018,2,25,18,15,197.5,20.0,1.5,12.35,35.5,154.84,0.0
2018,2,25,18,30,46.0,7.0,1.5,12.0,6.0,0.0,0.0
2018,2,25,18,45,23.0,3.5,1.5,11.6,3.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,26,6,45,8.5,1.5,3.25,7.25,1.5,0.0,0.0
2018,2,26,7,0,17.0,3.0,3.4,7.3,3.0,0.0,0.0
2018,2,26,7,15,19.0,16.0,3.4,7.6,17.0,12.59,0.0
2018,2,26,7,30,21.0,29.0,3.4,7.9,31.0,21.95,12.69
2018,2,26,7,45,21.5,47.5,3.45,8.2,50.5,35.24,25.88
2018,2,26,8,0,22.0,66.0,3.5,8.5,70.0,48.32,38.21
2018,2,26,8,15,86.5,88.0,3.4,9.1,113.0,63.17,51.85
2018,2,26,8,30,151.0,110.0,3.3,9.7,156.0,78.31,65.46
2018,2,26,8,45,189.5,132.0,3.25,10.25,201.0,90.62,76.24
2018,2,26,9,0,228.0,154.0,3.2,10.8,246.0,104.2,87.93
2018,2,26,9,15,277.5,172.5,3.25,11.8,298.5,135.88,101.23
2018,2,26,9,30,327.0,191.0,3.3,12.8,351.0,178.18,129.91
2018,2,26,9,45,410.0,193.5,3.35,13.8,414.0,223.79,163.15
2018,2,26,10,0,493.0,196.0,3.4,14.8,477.0,279.98,207.36
2018,2,26,10,15,493.0,205.5,3.45,15.6,503.0,324.09,245.65
2018,2,26,10,30,493.0,215.0,3.5,16.4,529.0,367.86,283.11
2018,2,26,10,45,558.0,207.5,3.5,17.2,580.5,427.14,331.0
2018,2,26,11,0,623.0,200.0,3.5,18.0,632.0,496.65,385.92
2018,2,26,11,15,550.5,237.5,3.45,18.55,629.5,523.59,407.53
2018,2,26,11,30,478.0,275.0,3.4,19.1,627.0,546.27,424.56
2018,2,26,11,45,602.0,237.5,3.3,19.7,691.0,633.23,490.16
2018,2,26,12,0,726.0,200.0,3.2,20.3,755.0,726.46,558.51
2018,2,26,12,15,752.5,191.5,3.15,20.65,772.5,778.32,595.38
2018,2,26,12,30,779.0,183.0,3.1,21.0,790.0,829.57,631.33
2018,2,26,12,45,638.0,233.0,3.0,21.35,730.5,793.24,602.44
2018,2,26,13,0,497.0,283.0,2.9,21.7,671.0,739.87,561.78
2018,2,26,13,15,418.5,312.5,2.9,21.85,636.5,718.84,545.67
2018,2,26,13,30,340.0,342.0,2.9,22.0,602.0,674.48,512.9
2018,2,26,13,45,392.5,312.0,2.95,22.2,606.0,708.63,539.59
2018,2,26,14,0,445.0,282.0,3.0,22.4,610.0,764.97,580.77
2018,2,26,14,15,514.0,247.5,3.05,22.35,613.5,811.13,615.94
2018,2,26,14,30,583.0,213.0,3.1,22.3,617.0,854.71,649.37
2018,2,26,14,45,747.5,150.5,3.15,22.25,643.0,973.44,732.31
2018,2,26,15,0,912.0,88.0,3.2,22.2,669.0,1052.98,786.53
2018,2,26,15,15,896.0,86.5,3.2,21.95,627.5,1036.69,777.51
2018,2,26,15,30,880.0,85.0,3.2,21.7,586.0,1016.67,766.98
2018,2,26,15,45,800.0,96.5,3.25,21.45,523.5,957.24,730.02
2018,2,26,16,0,720.0,108.0,3.3,21.2,461.0,890.42,687.38
2018,2,26,16,15,522.0,130.0,3.0,20.55,371.5,701.27,554.05
2018,2,26,16,30,324.0,152.0,2.7,19.9,282.0,508.2,409.55
2018,2,26,16,45,233.0,135.5,2.4,19.2,222.0,399.29,325.5
2018,2,26,17,0,142.0,119.0,2.1,18.5,162.0,275.02,225.76
2018,2,26,17,15,123.5,97.5,2.1,18.5,129.5,232.41,191.01
2018,2,26,17,30,105.0,76.0,2.1,18.5,97.0,190.22,155.14
2018,2,26,17,45,67.0,54.5,1.85,16.95,66.5,132.8,105.77
2018,2,26,18,0,29.0,33.0,1.6,15.4,36.0,62.84,44.13
2018,2,26,18,15,22.0,18.0,1.65,15.2,19.5,29.63,0.0
2018,2,26,18,30,15.0,3.0,1.7,15.0,3.0,0.0,0.0
2018,2,26,18,45,7.5,1.5,1.7,14.8,1.5,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,1.0,2.6,13.75,1.0,0.0,0.0
2018,2,27,7,0,0.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,2,27,7,15,0.0,15.0,2.9,14.45,15.0,11.4,0.0
2018,2,27,7,30,0.0,28.0,3.0,14.9,28.0,21.16,11.82
2018,2,27,7,45,0.0,32.5,3.15,15.4,32.5,24.83,16.06
2018,2,27,8,0,0.0,37.0,3.3,15.9,37.0,28.25,19.39
2018,2,27,8,15,0.5,44.5,3.5,16.65,44.5,34.02,24.59
2018,2,27,8,30,1.0,52.0,3.7,17.4,52.0,39.8,29.65
2018,2,27,8,45,0.5,43.5,3.95,18.15,43.5,33.25,23.73
2018,2,27,9,0,0.0,35.0,4.2,18.9,35.0,26.72,17.85
2018,2,27,9,15,0.0,38.5,4.4,19.55,38.5,29.43,19.0
2018,2,27,9,30,0.0,42.0,4.6,20.2,42.0,32.14,21.11
2018,2,27,9,45,0.0,46.0,4.8,20.85,46.0,35.24,23.52
2018,2,27,10,0,0.0,50.0,5.0,21.5,50.0,38.35,25.92
2018,2,27,10,15,0.0,66.0,5.15,22.05,66.0,50.74,35.88
2018,2,27,10,30,0.0,82.0,5.3,22.6,82.0,63.17,45.76
2018,2,27,10,45,0.5,95.0,5.5,23.1,95.5,73.52,53.89
2018,2,27,11,0,1.0,108.0,5.7,23.6,109.0,83.88,61.98
2018,2,27,11,15,3.0,138.5,5.85,24.0,141.0,108.85,81.68
2018,2,27,11,30,5.0,169.0,6.0,24.4,173.0,134.44,101.7
2018,2,27,11,45,11.5,209.0,6.15,24.8,218.0,171.36,130.54
2018,2,27,12,0,18.0,249.0,6.3,25.2,263.0,209.84,160.34
2018,2,27,12,15,170.5,246.5,6.35,25.45,380.0,362.39,281.31
2018,2,27,12,30,323.0,244.0,6.4,25.7,497.0,512.32,397.44
2018,2,27,12,45,337.0,256.0,6.4,25.95,520.0,554.56,428.69
2018,2,27,13,0,351.0,268.0,6.4,26.2,543.0,596.86,459.98
2018,2,27,13,15,432.0,256.0,6.35,26.25,591.0,676.65,520.48
2018,2,27,13,30,513.0,244.0,6.3,26.3,639.0,758.86,581.83
2018,2,27,13,45,469.5,270.5,6.25,26.3,625.5,761.84,582.74
2018,2,27,14,0,426.0,297.0,6.2,26.3,612.0,760.61,580.95
2018,2,27,14,15,330.0,313.5,6.1,26.25,552.5,673.27,516.4
2018,2,27,14,30,234.0,330.0,6.0,26.2,493.0,579.95,446.55
2018,2,27,14,45,287.5,302.5,5.85,26.15,493.5,636.04,490.3
2018,2,27,15,0,341.0,275.0,5.7,26.1,494.0,666.03,514.73
2018,2,27,15,15,327.0,257.0,5.4,25.85,456.0,635.88,493.37
2018,2,27,15,30,313.0,239.0,5.1,25.6,418.0,603.93,470.83
2018,2,27,15,45,266.0,226.0,4.8,25.35,369.5,543.34,425.81
2018,2,27,16,0,219.0,213.0,4.5,25.1,321.0,459.2,362.8
2018,2,27,16,15,313.0,174.5,4.05,24.65,311.0,527.28,418.72
2018,2,27,16,30,407.0,136.0,3.6,24.2,301.0,589.86,469.02
2018,2,27,16,45,491.0,106.5,3.2,23.75,277.5,623.15,495.38
2018,2,27,17,0,575.0,77.0,2.8,23.3,254.0,658.57,521.57
2018,2,27,17,15,471.0,70.5,2.8,23.3,196.5,541.56,433.14
2018,2,27,17,30,367.0,64.0,2.8,23.3,139.0,425.25,341.99
2018,2,27,17,45,295.5,49.5,2.45,22.05,98.0,338.69,270.5
2018,2,27,18,0,224.0,35.0,2.1,20.8,57.0,258.92,195.07
2018,2,27,18,15,127.5,20.0,2.2,20.55,31.0,140.68,0.0
2018,2,27,18,30,31.0,5.0,2.3,20.3,5.0,0.0,0.0
2018,2,27,18,45,15.5,2.5,2.45,20.05,2.5,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.3,18.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.45,18.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,2,28,6,45,11.0,2.5,2.65,18.8,2.5,0.0,0.0
2018,2,28,7,0,22.0,5.0,2.7,19.0,5.0,3.93,0.0
2018,2,28,7,15,32.5,17.5,2.75,19.25,19.5,13.35,0.0
2018,2,28,7,30,43.0,30.0,2.8,19.5,34.0,22.8,13.05
2018,2,28,7,45,137.0,47.0,2.85,19.8,73.5,35.04,24.53
2018,2,28,8,0,231.0,64.0,2.9,20.1,113.0,46.88,35.22
2018,2,28,8,15,127.0,63.0,3.2,20.4,91.0,46.31,34.91
2018,2,28,8,30,23.0,62.0,3.5,20.7,69.0,47.55,35.97
2018,2,28,8,45,11.5,50.5,3.75,21.0,54.0,39.43,28.8
2018,2,28,9,0,0.0,39.0,4.0,21.3,39.0,29.8,20.31
2018,2,28,9,15,0.0,39.0,4.15,21.65,39.0,29.81,19.12
2018,2,28,9,30,0.0,39.0,4.3,22.0,39.0,29.84,19.03
2018,2,28,9,45,0.0,50.5,4.45,22.35,50.5,38.71,26.2
2018,2,28,10,0,0.0,62.0,4.6,22.7,62.0,47.62,33.33
2018,2,28,10,15,80.5,128.0,4.6,23.05,180.0,127.02,95.2
2018,2,28,10,30,161.0,194.0,4.6,23.4,298.0,215.47,164.18
2018,2,28,10,45,109.5,200.0,4.55,23.7,272.5,209.82,160.81
2018,2,28,11,0,58.0,206.0,4.5,24.0,247.0,192.05,147.2
2018,2,28,11,15,31.5,194.5,4.45,24.3,217.0,173.02,132.12
2018,2,28,11,30,5.0,183.0,4.4,24.6,187.0,145.44,110.0
2018,2,28,11,45,3.0,165.0,4.4,24.9,167.5,130.57,98.13
2018,2,28,12,0,1.0,147.0,4.4,25.2,148.0,115.29,85.93
2018,2,28,12,15,2.0,152.0,4.45,25.5,153.5,120.34,89.79
2018,2,28,12,30,3.0,157.0,4.5,25.8,159.0,125.52,93.74
2018,2,28,12,45,26.0,221.5,4.55,26.1,242.0,210.17,159.98
2018,2,28,13,0,49.0,286.0,4.6,26.4,325.0,292.7,223.3
2018,2,28,13,15,100.0,331.0,4.65,26.6,409.0,387.3,295.67
2018,2,28,13,30,151.0,376.0,4.7,26.8,493.0,509.08,386.29
2018,2,28,13,45,104.5,331.5,4.75,26.95,411.5,427.84,325.46
2018,2,28,14,0,58.0,287.0,4.8,27.1,330.0,320.0,244.19
2018,2,28,14,15,33.0,239.0,4.75,27.1,263.5,249.98,190.77
2018,2,28,14,30,8.0,191.0,4.7,27.1,197.0,163.67,123.66
2018,2,28,14,45,9.0,186.0,4.65,27.05,192.0,161.23,122.17
2018,2,28,15,0,10.0,181.0,4.6,27.0,187.0,158.86,120.65
2018,2,28,15,15,12.0,168.5,4.4,26.8,175.5,150.58,114.64
2018,2,28,15,30,14.0,156.0,4.2,26.6,164.0,142.22,108.57
2018,2,28,15,45,12.5,148.0,4.05,26.4,154.5,134.54,102.84
2018,2,28,16,0,11.0,140.0,3.9,26.2,145.0,127.02,97.2
2018,2,28,16,15,21.0,134.5,3.5,25.8,143.5,147.83,114.75
2018,2,28,16,30,31.0,129.0,3.1,25.4,142.0,154.74,121.19
2018,2,28,16,45,95.0,123.0,2.75,25.0,154.0,230.99,184.92
2018,2,28,17,0,159.0,117.0,2.4,24.6,166.0,285.5,230.21
2018,2,28,17,15,145.5,98.0,2.4,24.6,136.0,250.3,201.64
2018,2,28,17,30,132.0,79.0,2.4,24.6,106.0,215.69,172.75
2018,2,28,17,45,97.0,58.0,2.15,23.25,74.5,161.02,126.75
2018,2,28,18,0,62.0,37.0,1.9,21.9,43.0,107.64,78.88
2018,2,28,18,15,34.5,20.5,2.1,21.65,23.5,57.88,0.0
2018,2,28,18,30,7.0,4.0,2.3,21.4,4.0,3.15,0.0
2018,2,28,18,45,3.5,2.0,2.5,21.15,2.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.85,20.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.8,19.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.95,18.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,17.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.0,17.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.35,16.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.5,16.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.15,16.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,6,45,42.5,5.0,3.55,13.85,5.0,0.0,0.0
2018,3,1,7,0,85.0,10.0,3.7,13.9,10.0,7.87,0.0
2018,3,1,7,15,252.5,21.5,3.85,14.25,44.0,17.9,0.0
2018,3,1,7,30,420.0,33.0,4.0,14.6,78.0,27.59,17.57
2018,3,1,7,45,526.0,40.0,4.2,14.9,130.0,33.51,23.77
2018,3,1,8,0,632.0,47.0,4.4,15.2,182.0,43.02,32.57
2018,3,1,8,15,693.5,51.5,4.55,15.65,239.0,47.31,36.51
2018,3,1,8,30,755.0,56.0,4.7,16.1,296.0,51.71,40.36
2018,3,1,8,45,795.5,59.0,4.85,16.6,352.0,54.73,42.86
2018,3,1,9,0,836.0,62.0,5.0,17.1,408.0,63.71,50.52
2018,3,1,9,15,862.5,65.0,5.0,17.6,461.5,112.98,62.59
2018,3,1,9,30,889.0,68.0,5.0,18.1,515.0,177.18,102.55
2018,3,1,9,45,908.0,69.5,5.0,18.6,563.0,241.61,154.16
2018,3,1,10,0,927.0,71.0,5.0,19.1,611.0,307.66,211.72
2018,3,1,10,15,939.5,73.0,5.0,19.45,652.5,373.38,270.49
2018,3,1,10,30,952.0,75.0,5.0,19.8,694.0,439.41,328.83
2018,3,1,10,45,960.5,77.0,5.0,20.15,728.5,503.7,384.4
2018,3,1,11,0,969.0,79.0,5.0,20.5,763.0,567.29,437.67
2018,3,1,11,15,972.5,81.0,5.05,20.7,788.5,627.1,486.8
2018,3,1,11,30,976.0,83.0,5.1,20.9,814.0,685.14,533.12
2018,3,1,11,45,957.0,94.0,5.1,21.1,824.0,734.5,571.32
2018,3,1,12,0,938.0,105.0,5.1,21.3,834.0,779.56,605.29
2018,3,1,12,15,881.5,133.0,5.1,21.35,824.0,816.23,631.76
2018,3,1,12,30,825.0,161.0,5.1,21.4,814.0,838.53,647.37
2018,3,1,12,45,894.5,128.5,5.1,21.4,836.5,891.57,684.86
2018,3,1,13,0,964.0,96.0,5.1,21.4,859.0,955.49,729.46
2018,3,1,13,15,873.0,134.5,5.05,21.3,820.0,957.4,730.56
2018,3,1,13,30,782.0,173.0,5.0,21.2,781.0,947.71,724.12
2018,3,1,13,45,771.5,174.0,5.0,21.1,762.5,962.48,735.34
2018,3,1,14,0,761.0,175.0,5.0,21.0,744.0,973.46,743.92
2018,3,1,14,15,768.5,164.5,5.0,20.8,722.5,986.14,754.19
2018,3,1,14,30,776.0,154.0,5.0,20.6,701.0,995.11,762.08
2018,3,1,14,45,811.0,134.0,5.0,20.45,681.5,1009.1,773.54
2018,3,1,15,0,846.0,114.0,5.0,20.3,662.0,1028.18,788.73
2018,3,1,15,15,835.0,109.5,4.95,19.95,622.5,1013.54,780.9
2018,3,1,15,30,824.0,105.0,4.9,19.6,583.0,995.12,770.76
2018,3,1,15,45,786.5,105.0,4.85,19.25,531.5,951.58,742.91
2018,3,1,16,0,749.0,105.0,4.8,18.9,480.0,913.14,718.55
2018,3,1,16,15,572.0,118.0,4.65,18.4,386.5,744.59,597.51
2018,3,1,16,30,395.0,131.0,4.5,17.9,293.0,570.63,466.72
2018,3,1,16,45,459.5,110.0,4.35,17.4,273.5,596.73,490.39
2018,3,1,17,0,524.0,89.0,4.2,16.9,254.0,624.92,513.39
2018,3,1,17,15,411.5,81.0,4.2,16.9,195.0,494.78,410.52
2018,3,1,17,30,299.0,73.0,4.2,16.9,136.0,379.97,315.53
2018,3,1,17,45,235.5,55.0,3.75,15.75,95.5,297.89,245.12
2018,3,1,18,0,172.0,37.0,3.3,14.6,55.0,221.14,173.16
2018,3,1,18,15,96.0,21.0,3.3,14.3,30.0,121.31,0.0
2018,3,1,18,30,20.0,5.0,3.3,14.0,5.0,3.93,0.0
2018,3,1,18,45,10.0,2.5,3.25,13.7,2.5,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,6,45,7.0,2.0,3.05,8.95,2.0,0.0,0.0
2018,3,2,7,0,14.0,4.0,3.2,9.1,4.0,3.15,0.0
2018,3,2,7,15,7.0,10.5,3.2,9.65,10.5,8.25,0.0
2018,3,2,7,30,0.0,17.0,3.2,10.2,17.0,12.93,5.5
2018,3,2,7,45,0.0,29.0,3.15,10.7,29.0,22.12,14.12
2018,3,2,8,0,0.0,41.0,3.1,11.2,41.0,31.33,22.66
2018,3,2,8,15,52.0,74.5,3.05,11.8,91.0,55.69,44.66
2018,3,2,8,30,104.0,108.0,3.0,12.4,141.0,76.94,63.54
2018,3,2,8,45,179.0,135.0,2.95,13.05,204.5,94.91,79.14
2018,3,2,9,0,254.0,162.0,2.9,13.7,268.0,109.25,91.27
2018,3,2,9,15,181.0,182.5,2.8,14.3,263.0,136.84,104.06
2018,3,2,9,30,108.0,203.0,2.7,14.9,258.0,156.76,120.58
2018,3,2,9,45,56.5,176.5,2.65,15.5,205.5,141.46,109.68
2018,3,2,10,0,5.0,150.0,2.6,16.1,153.0,115.06,89.77
2018,3,2,10,15,21.0,196.5,2.5,16.75,210.0,155.44,121.75
2018,3,2,10,30,37.0,243.0,2.4,17.4,267.0,200.07,156.7
2018,3,2,10,45,124.5,290.5,2.3,18.05,378.0,284.81,222.05
2018,3,2,11,0,212.0,338.0,2.2,18.7,489.0,378.2,293.03
2018,3,2,11,15,342.5,313.0,2.15,19.2,566.5,457.17,352.86
2018,3,2,11,30,473.0,288.0,2.1,19.7,644.0,551.5,423.32
2018,3,2,11,45,609.0,237.0,2.0,20.15,706.0,635.49,485.18
2018,3,2,12,0,745.0,186.0,1.9,20.6,768.0,725.64,550.04
2018,3,2,12,15,783.5,172.5,1.95,20.9,790.5,776.95,586.58
2018,3,2,12,30,822.0,159.0,2.0,21.2,813.0,833.85,626.35
2018,3,2,12,45,566.5,263.0,2.0,21.45,713.5,753.12,565.88
2018,3,2,13,0,311.0,367.0,2.0,21.7,614.0,636.62,479.56
2018,3,2,13,15,229.0,376.0,2.05,21.8,557.0,568.26,430.8
2018,3,2,13,30,147.0,385.0,2.1,21.9,500.0,513.14,389.71
2018,3,2,13,45,288.5,339.0,2.2,21.95,558.0,633.96,481.63
2018,3,2,14,0,430.0,293.0,2.3,22.0,616.0,758.95,573.0
2018,3,2,14,15,529.0,250.0,2.35,22.0,634.0,826.48,622.47
2018,3,2,14,30,628.0,207.0,2.4,22.0,652.0,900.93,676.34
2018,3,2,14,45,506.0,236.5,2.45,22.0,584.0,808.15,611.5
2018,3,2,15,0,384.0,266.0,2.5,22.0,516.0,697.33,533.72
2018,3,2,15,15,294.5,263.5,2.5,21.9,448.5,607.95,469.8
2018,3,2,15,30,205.0,261.0,2.5,21.8,381.0,493.59,385.65
2018,3,2,15,45,313.5,215.0,2.5,21.7,381.0,575.21,451.62
2018,3,2,16,0,422.0,169.0,2.5,21.6,381.0,652.61,512.45
2018,3,2,16,15,524.0,135.5,2.3,21.15,371.0,706.95,554.54
2018,3,2,16,30,626.0,102.0,2.1,20.7,361.0,765.17,597.4
2018,3,2,16,45,652.0,85.5,1.85,20.25,322.5,754.07,589.62
2018,3,2,17,0,678.0,69.0,1.6,19.8,284.0,738.14,578.16
2018,3,2,17,15,615.0,62.5,1.6,19.8,229.0,654.07,517.18
2018,3,2,17,30,552.0,56.0,1.6,19.8,174.0,571.87,454.69
2018,3,2,17,45,449.0,46.5,1.4,17.95,124.0,456.95,364.86
2018,3,2,18,0,346.0,37.0,1.2,16.1,74.0,348.11,270.12
2018,3,2,18,15,204.0,23.0,1.25,15.85,41.5,196.29,0.0
2018,3,2,18,30,62.0,9.0,1.3,15.6,9.0,47.56,0.0
2018,3,2,18,45,31.0,4.5,1.3,15.35,4.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,3,6,45,27.5,5.0,1.4,12.1,5.5,0.0,0.0
2018,3,3,7,0,55.0,10.0,1.5,12.7,11.0,7.87,0.0
2018,3,3,7,15,185.0,25.5,1.75,13.25,44.0,19.37,2.48
2018,3,3,7,30,315.0,41.0,2.0,13.8,77.0,33.74,23.21
2018,3,3,7,45,414.0,51.5,2.25,14.35,126.5,41.94,31.35
2018,3,3,8,0,513.0,62.0,2.5,14.9,176.0,50.23,39.06
2018,3,3,8,15,375.5,73.5,2.6,15.45,169.5,54.59,43.02
2018,3,3,8,30,238.0,85.0,2.7,16.0,163.0,62.26,49.71
2018,3,3,8,45,207.5,113.0,2.85,16.55,189.5,79.47,64.58
2018,3,3,9,0,177.0,141.0,3.0,17.1,216.0,99.47,81.61
2018,3,3,9,15,312.0,139.5,3.05,17.55,291.5,113.97,80.07
2018,3,3,9,30,447.0,138.0,3.1,18.0,367.0,156.73,104.62
2018,3,3,9,45,448.0,151.5,3.15,18.4,398.5,200.22,139.52
2018,3,3,10,0,449.0,165.0,3.2,18.8,430.0,243.97,176.84
2018,3,3,10,15,497.0,182.0,3.25,19.25,494.0,305.76,227.41
2018,3,3,10,30,545.0,199.0,3.3,19.7,558.0,373.51,282.45
2018,3,3,10,45,344.0,258.0,3.35,20.1,488.5,362.16,278.58
2018,3,3,11,0,143.0,317.0,3.4,20.5,419.0,326.81,253.04
2018,3,3,11,15,186.5,302.0,3.4,20.95,440.0,353.13,273.78
2018,3,3,11,30,230.0,287.0,3.4,21.4,461.0,391.15,303.28
2018,3,3,11,45,138.5,308.0,3.45,21.8,413.5,355.92,275.3
2018,3,3,12,0,47.0,329.0,3.5,22.2,366.0,308.04,236.94
2018,3,3,12,15,56.5,305.0,3.5,22.5,350.0,299.91,231.02
2018,3,3,12,30,66.0,281.0,3.5,22.8,334.0,291.62,224.95
2018,3,3,12,45,38.5,251.5,3.55,23.1,282.5,247.04,189.97
2018,3,3,13,0,11.0,222.0,3.6,23.4,231.0,187.28,142.88
2018,3,3,13,15,8.0,189.0,3.6,23.5,195.5,157.73,119.9
2018,3,3,13,30,5.0,156.0,3.6,23.6,160.0,127.96,96.53
2018,3,3,13,45,2.5,127.5,3.65,23.7,129.5,102.32,76.28
2018,3,3,14,0,0.0,99.0,3.7,23.8,99.0,76.73,55.93
2018,3,3,14,15,0.0,104.5,3.75,23.65,104.5,81.17,59.6
2018,3,3,14,30,0.0,110.0,3.8,23.5,110.0,85.69,63.33
2018,3,3,14,45,0.0,113.5,3.8,23.4,113.5,88.65,65.85
2018,3,3,15,0,0.0,117.0,3.8,23.3,117.0,91.72,68.48
2018,3,3,15,15,0.0,109.0,3.85,23.0,109.0,85.12,63.43
2018,3,3,15,30,0.0,101.0,3.9,22.7,101.0,78.51,58.35
2018,3,3,15,45,0.0,87.5,3.9,22.4,87.5,67.34,49.53
2018,3,3,16,0,0.0,74.0,3.9,22.1,74.0,56.84,41.18
2018,3,3,16,15,35.0,60.0,3.75,21.7,74.5,95.26,74.71
2018,3,3,16,30,70.0,46.0,3.6,21.3,75.0,124.45,100.59
2018,3,3,16,45,35.0,37.0,3.5,20.9,51.5,70.06,54.47
2018,3,3,17,0,0.0,28.0,3.4,20.5,28.0,21.33,12.29
2018,3,3,17,15,0.0,21.0,3.4,20.5,21.0,15.97,7.78
2018,3,3,17,30,0.0,14.0,3.4,20.5,14.0,10.63,3.24
2018,3,3,17,45,0.0,10.0,3.2,19.65,10.0,7.58,0.62
2018,3,3,18,0,0.0,6.0,3.0,18.8,6.0,4.54,0.0
2018,3,3,18,15,1.5,4.0,3.15,18.6,4.0,4.17,0.0
2018,3,3,18,30,3.0,2.0,3.3,18.4,2.0,3.53,0.0
2018,3,3,18,45,1.5,1.0,3.4,18.2,1.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.95,17.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
