Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,3,4,6,45,2.5,1.5,3.05,16.8,1.5,0.0,0.0
2018,3,4,7,0,5.0,3.0,3.3,17.1,3.0,2.36,0.0
2018,3,4,7,15,2.5,9.5,3.45,17.55,9.5,7.22,0.0
2018,3,4,7,30,0.0,16.0,3.6,18.0,16.0,12.16,4.65
2018,3,4,7,45,114.5,29.5,3.8,18.45,55.5,22.02,13.54
2018,3,4,8,0,229.0,43.0,4.0,18.9,95.0,32.36,22.79
2018,3,4,8,15,114.5,39.5,4.2,19.45,65.5,30.12,20.88
2018,3,4,8,30,0.0,36.0,4.4,20.0,36.0,27.47,18.49
2018,3,4,8,45,0.0,48.5,4.6,20.6,48.5,37.09,26.78
2018,3,4,9,0,0.0,61.0,4.8,21.2,61.0,46.75,34.98
2018,3,4,9,15,0.5,79.0,4.95,21.75,79.5,60.73,44.55
2018,3,4,9,30,1.0,97.0,5.1,22.3,98.0,74.37,55.4
2018,3,4,9,45,5.0,128.5,5.2,22.85,131.5,98.5,74.44
2018,3,4,10,0,9.0,160.0,5.3,23.4,165.0,123.37,93.89
2018,3,4,10,15,30.5,200.0,5.35,23.8,219.5,161.4,123.22
2018,3,4,10,30,52.0,240.0,5.4,24.2,274.0,203.36,155.64
2018,3,4,10,45,75.0,267.5,5.45,24.55,319.5,240.41,184.2
2018,3,4,11,0,98.0,295.0,5.5,24.9,365.0,280.96,215.43
2018,3,4,11,15,119.0,314.0,5.5,25.15,402.5,324.35,248.75
2018,3,4,11,30,140.0,333.0,5.5,25.4,440.0,364.66,279.52
2018,3,4,11,45,147.0,360.5,5.5,25.7,475.0,405.36,310.0
2018,3,4,12,0,154.0,388.0,5.5,26.0,510.0,447.54,341.22
2018,3,4,12,15,153.5,395.0,5.45,26.1,517.5,467.22,355.69
2018,3,4,12,30,153.0,402.0,5.4,26.2,525.0,486.59,369.9
2018,3,4,12,45,135.5,392.5,5.4,26.35,501.5,475.81,361.58
2018,3,4,13,0,118.0,383.0,5.4,26.5,478.0,462.71,351.59
2018,3,4,13,15,116.0,346.0,5.3,26.5,438.5,434.53,331.2
2018,3,4,13,30,114.0,309.0,5.2,26.5,399.0,404.29,309.26
2018,3,4,13,45,65.0,258.5,5.1,26.5,309.5,292.73,224.32
2018,3,4,14,0,16.0,208.0,5.0,26.5,220.0,184.23,139.72
2018,3,4,14,15,23.5,221.5,4.85,26.4,238.5,221.9,169.48
2018,3,4,14,30,31.0,235.0,4.7,26.3,257.0,245.58,188.22
2018,3,4,14,45,41.0,241.0,4.6,26.25,269.0,265.05,203.88
2018,3,4,15,0,51.0,247.0,4.5,26.2,281.0,285.34,220.2
2018,3,4,15,15,51.0,233.5,4.4,26.1,265.5,274.41,212.38
2018,3,4,15,30,51.0,220.0,4.3,26.0,250.0,263.27,204.47
2018,3,4,15,45,136.5,219.0,4.2,25.85,290.5,376.07,295.05
2018,3,4,16,0,222.0,218.0,4.1,25.7,331.0,464.09,365.22
2018,3,4,16,15,349.0,175.5,3.9,25.35,332.0,559.29,441.59
2018,3,4,16,30,476.0,133.0,3.7,25.0,333.0,647.8,511.2
2018,3,4,16,45,322.0,117.0,3.5,24.65,244.0,475.62,380.49
2018,3,4,17,0,168.0,101.0,3.3,24.3,155.0,287.2,232.07
2018,3,4,17,15,188.0,86.5,3.3,24.3,136.5,284.51,230.97
2018,3,4,17,30,208.0,72.0,3.3,24.3,118.0,280.1,226.83
2018,3,4,17,45,239.5,56.0,3.0,22.9,94.0,299.56,240.4
2018,3,4,18,0,271.0,40.0,2.7,21.5,70.0,296.31,230.07
2018,3,4,18,15,161.5,24.5,2.8,21.25,39.5,174.5,38.66
2018,3,4,18,30,52.0,9.0,2.9,21.0,9.0,40.83,0.0
2018,3,4,18,45,26.0,4.5,3.05,20.75,4.5,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.35,19.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.45,19.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,18.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.5,18.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.4,18.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,3,5,6,45,0.0,2.0,2.2,18.4,2.0,0.0,0.0
2018,3,5,7,0,0.0,4.0,2.4,18.8,4.0,3.15,0.0
2018,3,5,7,15,6.0,14.0,2.5,19.35,14.5,11.01,0.97
2018,3,5,7,30,12.0,24.0,2.6,19.9,25.0,18.9,10.33
2018,3,5,7,45,6.0,34.0,2.75,20.45,34.5,26.01,16.88
2018,3,5,8,0,0.0,44.0,2.9,21.0,44.0,33.64,23.72
2018,3,5,8,15,0.0,48.5,2.95,21.55,48.5,37.09,26.76
2018,3,5,8,30,0.0,53.0,3.0,22.1,53.0,40.56,29.68
2018,3,5,8,45,0.0,61.5,3.05,22.6,61.5,47.12,35.21
2018,3,5,9,0,0.0,70.0,3.1,23.1,70.0,53.71,40.65
2018,3,5,9,15,1.5,102.0,3.1,23.55,103.0,77.53,57.83
2018,3,5,9,30,3.0,134.0,3.1,24.0,136.0,101.06,76.38
2018,3,5,9,45,13.5,173.5,3.1,24.4,181.5,132.11,100.29
2018,3,5,10,0,24.0,213.0,3.1,24.8,227.0,165.05,125.46
2018,3,5,10,15,19.5,203.0,3.1,25.05,215.0,159.61,121.04
2018,3,5,10,30,15.0,193.0,3.1,25.3,203.0,152.88,115.65
2018,3,5,10,45,55.5,233.5,3.05,25.6,273.0,205.84,156.21
2018,3,5,11,0,96.0,274.0,3.0,25.9,343.0,269.24,204.46
2018,3,5,11,15,258.0,293.5,3.05,26.15,489.0,392.47,297.67
2018,3,5,11,30,420.0,313.0,3.1,26.4,635.0,536.9,404.3
2018,3,5,11,45,621.5,227.0,3.15,26.65,715.0,634.11,476.75
2018,3,5,12,0,823.0,141.0,3.2,26.9,795.0,735.68,551.85
2018,3,5,12,15,848.0,130.5,3.3,26.95,810.5,786.57,588.64
2018,3,5,12,30,873.0,120.0,3.4,27.0,826.0,826.91,616.43
2018,3,5,12,45,731.0,181.0,3.5,27.1,772.0,819.83,611.15
2018,3,5,13,0,589.0,242.0,3.6,27.2,718.0,783.97,584.45
2018,3,5,13,15,333.5,241.0,3.7,27.15,510.0,569.03,430.74
2018,3,5,13,30,78.0,240.0,3.8,27.1,302.0,301.9,229.61
2018,3,5,13,45,178.5,259.5,3.9,27.05,397.0,443.88,339.43
2018,3,5,14,0,279.0,279.0,4.0,27.0,492.0,571.48,435.05
2018,3,5,14,15,570.5,195.5,4.05,26.8,612.0,818.76,617.74
2018,3,5,14,30,862.0,112.0,4.1,26.6,732.0,1010.23,748.5
2018,3,5,14,45,739.0,148.0,4.2,26.4,662.0,957.29,713.99
2018,3,5,15,0,616.0,184.0,4.3,26.2,592.0,876.77,661.78
2018,3,5,15,15,429.0,216.5,4.35,25.9,492.0,714.39,547.33
2018,3,5,15,30,242.0,249.0,4.4,25.6,392.0,538.86,417.64
2018,3,5,15,45,324.0,220.0,4.4,25.25,395.5,589.31,460.28
2018,3,5,16,0,406.0,191.0,4.4,24.9,399.0,659.68,515.98
2018,3,5,16,15,411.0,169.0,4.3,24.25,361.0,634.59,500.38
2018,3,5,16,30,416.0,147.0,4.2,23.6,323.0,606.87,482.99
2018,3,5,16,45,421.0,124.5,4.05,22.95,282.0,575.89,462.53
2018,3,5,17,0,426.0,102.0,3.9,22.3,241.0,542.14,438.89
2018,3,5,17,15,433.5,82.5,3.9,22.3,201.0,511.79,415.48
2018,3,5,17,30,441.0,63.0,3.9,22.3,161.0,485.4,393.29
2018,3,5,17,45,361.0,50.0,3.75,20.6,115.0,389.1,315.51
2018,3,5,18,0,281.0,37.0,3.6,18.9,69.0,298.64,235.7
2018,3,5,18,15,163.0,23.0,3.65,18.5,39.0,173.23,55.66
2018,3,5,18,30,45.0,9.0,3.7,18.1,9.0,36.2,0.0
2018,3,5,18,45,22.5,4.5,3.8,17.75,4.5,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,6,6,45,15.5,3.5,2.3,9.15,4.0,0.0,0.0
2018,3,6,7,0,31.0,7.0,2.5,9.7,8.0,5.51,0.0
2018,3,6,7,15,28.0,20.0,2.6,10.45,22.0,15.46,4.95
2018,3,6,7,30,25.0,33.0,2.7,11.2,36.0,25.32,16.51
2018,3,6,7,45,12.5,47.5,2.75,11.95,49.0,35.94,26.48
2018,3,6,8,0,0.0,62.0,2.8,12.7,62.0,46.62,36.26
2018,3,6,8,15,106.0,91.5,3.1,13.6,127.5,66.32,53.82
2018,3,6,8,30,212.0,121.0,3.4,14.5,193.0,84.32,69.51
2018,3,6,8,45,482.0,104.0,3.65,15.45,304.0,75.41,61.22
2018,3,6,9,0,752.0,87.0,3.9,16.4,415.0,74.61,60.1
2018,3,6,9,15,840.5,76.0,3.95,16.9,484.0,111.59,62.88
2018,3,6,9,30,929.0,65.0,4.0,17.4,553.0,178.42,101.9
2018,3,6,9,45,946.0,66.5,4.0,17.95,601.5,245.03,154.91
2018,3,6,10,0,963.0,68.0,4.0,18.5,650.0,312.98,213.9
2018,3,6,10,15,975.0,69.5,4.0,18.9,692.0,380.39,273.86
2018,3,6,10,30,987.0,71.0,4.0,19.3,734.0,447.98,333.17
2018,3,6,10,45,996.0,72.0,3.95,19.75,769.0,513.69,389.32
2018,3,6,11,0,1005.0,73.0,3.9,20.2,804.0,578.64,442.92
2018,3,6,11,15,1010.5,74.0,3.85,20.5,830.5,640.59,492.63
2018,3,6,11,30,1016.0,75.0,3.8,20.8,857.0,700.83,539.35
2018,3,6,11,45,1020.0,75.5,3.75,21.15,875.0,757.65,581.97
2018,3,6,12,0,1024.0,76.0,3.7,21.5,893.0,812.1,621.44
2018,3,6,12,15,1026.0,75.5,3.65,21.7,901.5,861.43,654.47
2018,3,6,12,30,1028.0,75.0,3.6,21.9,910.0,907.71,685.04
2018,3,6,12,45,1028.0,75.0,3.55,22.1,909.5,949.57,712.28
2018,3,6,13,0,1028.0,75.0,3.5,22.3,909.0,987.85,736.93
2018,3,6,13,15,1025.5,75.0,3.5,22.35,899.0,1020.14,758.26
2018,3,6,13,30,1023.0,75.0,3.5,22.4,889.0,1048.41,776.99
2018,3,6,13,45,1018.0,75.5,3.5,22.5,870.5,1070.73,791.74
2018,3,6,14,0,1013.0,76.0,3.5,22.6,852.0,1088.77,803.87
2018,3,6,14,15,1005.0,76.0,3.45,22.55,824.0,1098.94,811.08
2018,3,6,14,30,997.0,76.0,3.4,22.5,796.0,1104.72,815.68
2018,3,6,14,45,962.0,84.0,3.4,22.45,752.5,1088.27,806.44
2018,3,6,15,0,927.0,92.0,3.4,22.4,709.0,1067.53,794.7
2018,3,6,15,15,847.5,107.0,3.35,22.15,644.5,1019.35,764.94
2018,3,6,15,30,768.0,122.0,3.3,21.9,580.0,961.54,728.55
2018,3,6,15,45,645.5,142.0,3.3,21.65,506.0,857.06,659.42
2018,3,6,16,0,523.0,162.0,3.3,21.4,432.0,741.09,580.01
2018,3,6,16,15,510.5,148.0,2.95,20.7,389.0,705.51,556.66
2018,3,6,16,30,498.0,134.0,2.6,20.0,346.0,668.01,530.89
2018,3,6,16,45,467.0,117.0,2.3,19.25,294.5,607.94,487.92
2018,3,6,17,0,436.0,100.0,2.0,18.5,243.0,547.41,443.42
2018,3,6,17,15,440.0,82.0,2.0,18.5,203.5,515.59,419.45
2018,3,6,17,30,444.0,64.0,2.0,18.5,164.0,488.11,396.76
2018,3,6,17,45,348.0,51.5,2.15,16.95,116.0,375.38,306.82
2018,3,6,18,0,252.0,39.0,2.3,15.4,68.0,277.86,221.82
2018,3,6,18,15,166.0,24.5,2.55,15.2,39.5,178.39,72.32
2018,3,6,18,30,80.0,10.0,2.8,15.0,11.0,59.48,0.0
2018,3,6,18,45,40.0,5.0,3.1,14.8,5.5,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,7,6,45,100.5,8.0,2.85,6.25,10.5,0.0,0.0
2018,3,7,7,0,201.0,16.0,3.0,6.6,21.0,12.59,0.0
2018,3,7,7,15,389.5,25.5,3.25,7.2,66.0,21.42,10.21
2018,3,7,7,30,578.0,35.0,3.5,7.8,111.0,32.45,23.15
2018,3,7,7,45,665.0,40.0,3.75,8.45,168.5,37.37,28.19
2018,3,7,8,0,752.0,45.0,4.0,9.1,226.0,42.56,33.13
2018,3,7,8,15,802.0,49.5,4.05,9.7,286.5,47.1,37.26
2018,3,7,8,30,852.0,54.0,4.1,10.3,347.0,56.53,45.65
2018,3,7,8,45,882.5,57.0,4.1,10.9,404.5,60.49,48.97
2018,3,7,9,0,913.0,60.0,4.1,11.5,462.0,64.33,52.11
2018,3,7,9,15,932.5,62.0,3.95,12.0,515.0,113.38,63.0
2018,3,7,9,30,952.0,64.0,3.8,12.5,568.0,180.42,104.45
2018,3,7,9,45,967.5,66.0,3.65,13.05,617.0,248.6,159.61
2018,3,7,10,0,983.0,68.0,3.5,13.6,666.0,317.93,220.72
2018,3,7,10,15,994.5,69.5,3.35,14.05,708.5,386.44,282.38
2018,3,7,10,30,1006.0,71.0,3.2,14.5,751.0,455.04,343.07
2018,3,7,10,45,1014.0,72.0,3.05,15.0,786.0,521.44,400.1
2018,3,7,11,0,1022.0,73.0,2.9,15.5,821.0,586.93,454.14
2018,3,7,11,15,1026.5,75.0,2.8,15.95,848.0,650.17,504.49
2018,3,7,11,30,1031.0,77.0,2.7,16.4,875.0,711.59,551.46
2018,3,7,11,45,1030.0,78.5,2.65,16.8,890.5,766.8,592.58
2018,3,7,12,0,1029.0,80.0,2.6,17.2,906.0,819.15,630.27
2018,3,7,12,15,1030.0,80.0,2.55,17.55,914.0,868.5,662.61
2018,3,7,12,30,1031.0,80.0,2.5,17.9,922.0,914.72,692.32
2018,3,7,12,45,1030.5,80.5,2.4,18.2,921.5,956.86,718.54
2018,3,7,13,0,1030.0,81.0,2.3,18.5,921.0,995.4,742.0
2018,3,7,13,15,1025.5,81.0,2.25,18.65,909.0,1026.02,761.0
2018,3,7,13,30,1021.0,81.0,2.2,18.8,897.0,1052.51,777.31
2018,3,7,13,45,1016.0,80.5,2.15,19.0,877.5,1073.76,790.11
2018,3,7,14,0,1011.0,80.0,2.1,19.2,858.0,1090.69,800.25
2018,3,7,14,15,1004.0,79.5,2.05,19.2,830.5,1101.29,807.11
2018,3,7,14,30,997.0,79.0,2.0,19.2,803.0,1107.49,811.41
2018,3,7,14,45,984.5,78.5,1.9,19.25,765.5,1103.74,808.68
2018,3,7,15,0,972.0,78.0,1.8,19.3,728.0,1095.66,803.48
2018,3,7,15,15,959.0,76.5,1.75,19.15,685.0,1081.66,796.13
2018,3,7,15,30,946.0,75.0,1.7,19.0,642.0,1063.62,786.4
2018,3,7,15,45,928.0,73.0,1.65,18.9,592.5,1036.08,770.52
2018,3,7,16,0,910.0,71.0,1.6,18.8,543.0,1005.07,752.45
2018,3,7,16,15,885.5,68.5,1.45,18.35,489.0,963.89,726.99
2018,3,7,16,30,861.0,66.0,1.3,17.9,435.0,920.16,699.49
2018,3,7,16,45,825.5,62.0,1.15,17.4,377.5,872.13,668.52
2018,3,7,17,0,790.0,58.0,1.0,16.9,320.0,811.93,628.06
2018,3,7,17,15,734.5,53.5,1.0,16.9,261.5,732.93,573.49
2018,3,7,17,30,679.0,49.0,1.0,16.9,203.0,654.67,516.22
2018,3,7,17,45,552.5,42.5,1.1,14.5,145.0,528.25,423.35
2018,3,7,18,0,426.0,36.0,1.2,12.1,87.0,403.58,321.99
2018,3,7,18,15,274.0,24.0,1.25,11.7,50.5,251.92,121.02
2018,3,7,18,30,122.0,12.0,1.3,11.3,14.0,87.91,0.0
2018,3,7,18,45,61.0,6.0,1.35,10.85,7.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,6,45,7.0,5.0,1.4,7.65,5.0,0.0,0.0
2018,3,8,7,0,14.0,10.0,1.5,7.9,10.0,7.87,0.0
2018,3,8,7,15,32.0,29.5,1.6,8.2,33.0,21.96,11.35
2018,3,8,7,30,50.0,49.0,1.7,8.5,56.0,35.84,26.2
2018,3,8,7,45,69.5,70.0,1.8,8.8,84.5,50.41,39.96
2018,3,8,8,0,89.0,91.0,1.9,9.1,113.0,64.7,53.2
2018,3,8,8,15,113.5,116.0,2.0,9.5,151.0,81.02,67.93
2018,3,8,8,30,138.0,141.0,2.1,9.9,189.0,96.92,81.96
2018,3,8,8,45,174.5,164.5,2.15,10.3,235.5,111.81,94.81
2018,3,8,9,0,211.0,188.0,2.2,10.7,282.0,126.36,107.13
2018,3,8,9,15,222.0,211.5,2.4,11.15,320.5,155.41,119.47
2018,3,8,9,30,233.0,235.0,2.6,11.6,359.0,191.69,145.15
2018,3,8,9,45,290.5,247.0,2.85,12.05,415.5,230.83,174.07
2018,3,8,10,0,348.0,259.0,3.1,12.5,472.0,279.31,212.42
2018,3,8,10,15,349.0,277.0,3.15,12.8,502.5,320.71,247.74
2018,3,8,10,30,350.0,295.0,3.2,13.1,533.0,362.36,282.9
2018,3,8,10,45,328.5,317.5,3.25,13.4,549.5,397.46,312.45
2018,3,8,11,0,307.0,340.0,3.3,13.7,566.0,430.28,339.26
2018,3,8,11,15,320.5,350.0,3.35,14.05,593.0,470.77,371.25
2018,3,8,11,30,334.0,360.0,3.4,14.4,620.0,512.33,403.5
2018,3,8,11,45,354.5,361.5,3.45,14.75,642.5,552.4,434.3
2018,3,8,12,0,375.0,363.0,3.5,15.1,665.0,593.47,465.46
2018,3,8,12,15,440.5,340.5,3.55,15.55,699.0,660.13,515.72
2018,3,8,12,30,506.0,318.0,3.6,16.0,733.0,720.86,561.01
2018,3,8,12,45,655.0,249.5,3.65,16.45,786.5,816.7,632.9
2018,3,8,13,0,804.0,181.0,3.7,16.9,840.0,905.32,697.2
2018,3,8,13,15,846.5,158.0,3.7,17.15,844.5,952.71,729.06
2018,3,8,13,30,889.0,135.0,3.7,17.4,849.0,997.3,759.06
2018,3,8,13,45,881.5,134.5,3.75,17.65,829.5,1014.65,770.75
2018,3,8,14,0,874.0,134.0,3.8,17.9,810.0,1027.94,780.05
2018,3,8,14,15,891.5,121.0,3.75,18.0,790.5,1034.02,784.38
2018,3,8,14,30,909.0,108.0,3.7,18.1,771.0,1050.9,796.26
2018,3,8,14,45,844.5,125.0,3.7,18.15,718.5,1028.17,781.92
2018,3,8,15,0,780.0,142.0,3.7,18.2,666.0,995.13,760.91
2018,3,8,15,15,681.5,162.5,3.65,18.2,600.0,920.12,710.49
2018,3,8,15,30,583.0,183.0,3.6,18.2,534.0,830.94,649.34
2018,3,8,15,45,557.0,173.0,3.6,18.2,487.0,790.6,622.7
2018,3,8,16,0,531.0,163.0,3.6,18.2,440.0,748.2,593.88
2018,3,8,16,15,525.0,146.5,3.35,17.7,397.0,715.71,572.1
2018,3,8,16,30,519.0,130.0,3.1,17.2,354.0,680.82,548.12
2018,3,8,16,45,446.5,121.0,2.8,16.75,295.5,592.0,482.21
2018,3,8,17,0,374.0,112.0,2.5,16.3,237.0,505.54,415.55
2018,3,8,17,15,390.0,90.5,2.5,16.3,199.5,482.05,398.42
2018,3,8,17,30,406.0,69.0,2.5,16.3,162.0,455.14,376.06
2018,3,8,17,45,302.5,55.5,2.15,14.2,114.0,343.77,284.5
2018,3,8,18,0,199.0,42.0,1.8,12.1,66.0,241.45,195.37
2018,3,8,18,15,128.0,25.5,1.9,11.9,38.0,154.6,81.03
2018,3,8,18,30,57.0,9.0,2.0,11.7,10.0,43.62,0.0
2018,3,8,18,45,28.5,4.5,2.15,11.5,5.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,9,6,45,0.0,3.0,2.75,11.0,3.0,0.0,0.0
2018,3,9,7,0,0.0,6.0,3.0,11.6,6.0,4.72,0.0
2018,3,9,7,15,87.5,21.5,3.25,12.3,34.0,16.55,7.39
2018,3,9,7,30,175.0,37.0,3.5,13.0,62.0,27.79,18.71
2018,3,9,7,45,87.5,50.5,3.75,13.7,63.0,38.34,28.5
2018,3,9,8,0,0.0,64.0,4.0,14.4,64.0,48.2,37.45
2018,3,9,8,15,13.5,94.5,4.25,15.1,99.5,69.59,56.39
2018,3,9,8,30,27.0,125.0,4.5,15.8,135.0,88.26,72.59
2018,3,9,8,45,40.5,152.0,4.7,16.5,169.0,105.46,87.19
2018,3,9,9,0,54.0,179.0,4.9,17.2,203.0,122.22,101.15
2018,3,9,9,15,49.0,198.0,5.0,17.55,222.0,139.38,108.82
2018,3,9,9,30,44.0,217.0,5.1,17.9,241.0,158.15,123.13
2018,3,9,9,45,37.0,227.5,5.25,18.3,249.0,170.76,133.09
2018,3,9,10,0,30.0,238.0,5.4,18.7,257.0,182.26,142.29
2018,3,9,10,15,43.5,267.5,5.5,19.1,296.5,212.66,165.94
2018,3,9,10,30,57.0,297.0,5.6,19.5,336.0,245.63,191.62
2018,3,9,10,45,60.5,312.5,5.7,19.9,355.5,266.37,207.73
2018,3,9,11,0,64.0,328.0,5.8,20.3,375.0,287.79,224.28
2018,3,9,11,15,59.0,334.0,5.85,20.65,378.5,297.64,231.69
2018,3,9,11,30,54.0,340.0,5.9,21.0,382.0,306.82,238.49
2018,3,9,11,45,77.5,364.5,5.95,21.4,426.5,349.88,271.73
2018,3,9,12,0,101.0,389.0,6.0,21.8,471.0,396.12,307.12
2018,3,9,12,15,81.0,373.0,5.95,22.1,439.0,376.32,291.32
2018,3,9,12,30,61.0,357.0,5.9,22.4,407.0,353.77,273.44
2018,3,9,12,45,61.5,361.0,5.9,22.75,411.5,364.43,281.37
2018,3,9,13,0,62.0,365.0,5.9,23.1,416.0,375.1,289.22
2018,3,9,13,15,51.5,340.5,5.85,23.25,382.5,348.24,268.53
2018,3,9,13,30,41.0,316.0,5.8,23.4,349.0,319.84,246.65
2018,3,9,13,45,76.0,340.5,5.75,23.55,400.0,382.47,295.71
2018,3,9,14,0,111.0,365.0,5.7,23.7,451.0,448.14,346.39
2018,3,9,14,15,147.5,358.5,5.65,23.6,469.0,508.26,392.95
2018,3,9,14,30,184.0,352.0,5.6,23.5,487.0,545.79,422.73
2018,3,9,14,45,147.0,328.0,5.5,23.4,432.5,489.03,380.01
2018,3,9,15,0,110.0,304.0,5.4,23.3,378.0,406.11,317.33
2018,3,9,15,15,67.5,249.0,5.25,23.0,293.5,305.9,240.1
2018,3,9,15,30,25.0,194.0,5.1,22.7,209.0,205.92,161.05
2018,3,9,15,45,15.5,161.5,4.9,22.4,170.5,148.91,115.94
2018,3,9,16,0,6.0,129.0,4.7,22.1,132.0,110.21,84.8
2018,3,9,16,15,77.0,134.0,4.6,21.8,167.5,217.9,175.39
2018,3,9,16,30,148.0,139.0,4.5,21.5,203.0,293.28,238.91
2018,3,9,16,45,226.0,112.5,4.35,21.15,195.5,352.53,289.41
2018,3,9,17,0,304.0,86.0,4.2,20.8,188.0,407.61,335.81
2018,3,9,17,15,329.0,77.0,4.2,20.8,169.0,410.02,338.03
2018,3,9,17,30,354.0,68.0,4.2,20.8,150.0,409.89,336.99
2018,3,9,17,45,304.0,57.0,3.75,19.85,113.5,346.08,282.61
2018,3,9,18,0,254.0,46.0,3.3,18.9,77.0,287.19,228.62
2018,3,9,18,15,132.5,26.5,3.35,18.65,42.0,159.84,88.59
2018,3,9,18,30,11.0,7.0,3.4,18.4,7.0,12.54,0.0
2018,3,9,18,45,5.5,3.5,3.45,18.2,3.5,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,3,10,6,45,49.0,8.5,3.15,16.85,10.5,0.0,0.0
2018,3,10,7,0,98.0,17.0,3.3,17.3,21.0,13.38,0.0
2018,3,10,7,15,218.0,32.5,3.4,17.95,59.0,24.67,13.86
2018,3,10,7,30,338.0,48.0,3.5,18.6,97.0,36.56,25.79
2018,3,10,7,45,323.5,56.5,3.6,19.25,120.0,42.55,31.5
2018,3,10,8,0,309.0,65.0,3.7,19.9,143.0,48.17,36.58
2018,3,10,8,15,394.5,81.5,3.75,20.65,206.0,60.04,46.85
2018,3,10,8,30,480.0,98.0,3.8,21.4,269.0,71.76,56.75
2018,3,10,8,45,629.5,90.0,3.9,22.15,352.5,69.26,54.25
2018,3,10,9,0,779.0,82.0,4.0,22.9,436.0,71.21,55.56
2018,3,10,9,15,789.5,89.0,3.9,23.5,483.0,116.1,66.69
2018,3,10,9,30,800.0,96.0,3.8,24.1,530.0,177.59,103.85
2018,3,10,9,45,752.5,121.5,3.75,24.65,557.5,237.95,152.84
2018,3,10,10,0,705.0,147.0,3.7,25.2,585.0,297.21,204.31
2018,3,10,10,15,812.5,118.0,3.65,25.7,654.0,362.45,256.39
2018,3,10,10,30,920.0,89.0,3.6,26.2,723.0,435.68,315.33
2018,3,10,10,45,931.5,89.0,3.6,26.7,757.0,497.99,366.91
2018,3,10,11,0,943.0,89.0,3.6,27.2,791.0,559.89,416.49
2018,3,10,11,15,924.0,101.5,3.6,27.65,808.5,614.63,459.16
2018,3,10,11,30,905.0,114.0,3.6,28.1,826.0,665.31,497.28
2018,3,10,11,45,910.5,114.5,3.6,28.55,843.5,718.11,535.79
2018,3,10,12,0,916.0,115.0,3.6,29.0,861.0,768.98,571.83
2018,3,10,12,15,944.0,102.0,3.65,29.3,877.5,822.56,608.68
2018,3,10,12,30,972.0,89.0,3.7,29.6,894.0,874.76,642.85
2018,3,10,12,45,964.0,92.5,3.7,29.95,890.0,911.31,665.88
2018,3,10,13,0,956.0,96.0,3.7,30.3,886.0,944.05,686.37
2018,3,10,13,15,953.0,95.0,3.7,30.5,875.0,972.87,704.68
2018,3,10,13,30,950.0,94.0,3.7,30.7,864.0,997.87,720.54
2018,3,10,13,45,951.5,89.5,3.65,30.95,846.5,1019.52,733.82
2018,3,10,14,0,953.0,85.0,3.6,31.2,829.0,1037.17,744.62
2018,3,10,14,15,935.5,88.0,3.6,31.25,798.0,1040.3,747.26
2018,3,10,14,30,918.0,91.0,3.6,31.3,767.0,1039.15,747.46
2018,3,10,14,45,862.5,108.0,3.6,31.35,719.5,1011.19,730.59
2018,3,10,15,0,807.0,125.0,3.6,31.4,672.0,993.35,720.55
2018,3,10,15,15,847.0,101.5,3.55,31.2,645.0,1008.2,732.26
2018,3,10,15,30,887.0,78.0,3.5,31.0,618.0,1004.41,731.78
2018,3,10,15,45,867.5,76.0,3.45,30.8,570.0,975.85,715.39
2018,3,10,16,0,848.0,74.0,3.4,30.6,522.0,944.1,697.02
2018,3,10,16,15,823.5,71.0,3.05,29.85,470.0,914.61,679.52
2018,3,10,16,30,799.0,68.0,2.7,29.1,418.0,870.94,652.03
2018,3,10,16,45,764.0,64.5,2.4,28.35,363.0,814.79,615.75
2018,3,10,17,0,729.0,61.0,2.1,27.6,308.0,757.46,577.52
2018,3,10,17,15,674.0,56.0,2.1,27.6,252.0,680.27,523.93
2018,3,10,17,30,619.0,51.0,2.1,27.6,196.0,610.76,473.08
2018,3,10,17,45,503.0,45.0,2.05,25.4,142.0,489.25,383.41
2018,3,10,18,0,387.0,39.0,2.0,23.2,88.0,374.99,292.12
2018,3,10,18,15,223.5,25.5,2.05,22.85,50.5,220.89,129.48
2018,3,10,18,30,60.0,12.0,2.1,22.5,13.0,47.64,0.0
2018,3,10,18,45,30.0,6.0,2.15,22.15,6.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.2,21.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,11,6,45,3.0,3.0,4.65,16.15,3.0,0.0,0.0
2018,3,11,7,0,6.0,6.0,5.1,16.4,6.0,4.72,0.0
2018,3,11,7,15,7.5,12.5,5.45,16.7,13.0,9.83,2.3
2018,3,11,7,30,9.0,19.0,5.8,17.0,20.0,14.98,7.34
2018,3,11,7,45,4.5,28.0,6.1,17.25,28.5,21.37,13.18
2018,3,11,8,0,0.0,37.0,6.4,17.5,37.0,28.23,19.36
2018,3,11,8,15,0.0,47.0,6.75,17.65,47.0,35.93,26.17
2018,3,11,8,30,0.0,57.0,7.1,17.8,57.0,43.65,32.9
2018,3,11,8,45,0.0,54.0,7.4,17.95,54.0,41.34,30.75
2018,3,11,9,0,0.0,51.0,7.7,18.1,51.0,39.05,28.6
2018,3,11,9,15,0.0,61.0,7.85,18.1,61.0,46.79,33.51
2018,3,11,9,30,0.0,71.0,8.0,18.1,71.0,54.55,39.83
2018,3,11,9,45,2.5,119.0,8.15,18.1,120.5,91.23,69.88
2018,3,11,10,0,5.0,167.0,8.3,18.1,170.0,127.42,99.23
2018,3,11,10,15,5.5,178.5,8.3,18.1,182.0,137.16,106.92
2018,3,11,10,30,6.0,190.0,8.3,18.1,194.0,147.06,114.74
2018,3,11,10,45,5.5,187.0,8.3,18.1,191.0,145.76,113.52
2018,3,11,11,0,5.0,184.0,8.3,18.1,188.0,144.22,112.13
2018,3,11,11,15,4.0,171.0,8.2,18.15,174.0,134.47,104.1
2018,3,11,11,30,3.0,158.0,8.1,18.2,160.0,124.37,95.81
2018,3,11,11,45,8.0,202.5,8.0,18.2,209.0,163.25,127.14
2018,3,11,12,0,13.0,247.0,7.9,18.2,258.0,203.5,159.35
2018,3,11,12,15,17.0,275.5,7.85,18.15,289.5,231.4,181.6
2018,3,11,12,30,21.0,304.0,7.8,18.1,321.0,260.34,204.64
2018,3,11,12,45,20.0,298.0,7.75,18.1,314.5,256.77,201.79
2018,3,11,13,0,19.0,292.0,7.7,18.1,308.0,252.92,198.79
2018,3,11,13,15,15.0,260.0,7.6,17.95,272.5,223.67,175.67
2018,3,11,13,30,11.0,228.0,7.5,17.8,237.0,193.85,151.98
2018,3,11,13,45,11.5,232.0,7.4,17.65,241.0,198.89,156.27
2018,3,11,14,0,12.0,236.0,7.3,17.5,245.0,204.08,160.69
2018,3,11,14,15,10.5,224.5,7.2,17.45,232.5,193.63,152.49
2018,3,11,14,30,9.0,213.0,7.1,17.4,220.0,183.03,144.16
2018,3,11,14,45,8.5,203.0,6.95,17.35,209.0,174.67,137.68
2018,3,11,15,0,8.0,193.0,6.8,17.3,198.0,166.25,131.16
2018,3,11,15,15,15.0,208.5,6.75,17.4,217.5,189.31,150.45
2018,3,11,15,30,22.0,224.0,6.7,17.5,237.0,213.86,170.96
2018,3,11,15,45,34.0,220.5,6.6,17.6,239.0,247.39,199.02
2018,3,11,16,0,46.0,217.0,6.5,17.7,241.0,260.42,210.57
2018,3,11,16,15,123.5,196.0,6.2,17.55,252.5,337.28,276.54
2018,3,11,16,30,201.0,175.0,5.9,17.4,264.0,387.6,320.69
2018,3,11,16,45,221.5,149.5,5.65,17.25,235.5,395.68,328.6
2018,3,11,17,0,242.0,124.0,5.4,17.1,207.0,379.08,316.71
2018,3,11,17,15,198.0,107.0,5.4,17.1,167.0,316.62,264.81
2018,3,11,17,30,154.0,90.0,5.4,17.1,127.0,239.89,200.04
2018,3,11,17,45,107.0,68.5,4.7,16.25,91.0,175.2,143.93
2018,3,11,18,0,60.0,47.0,4.0,15.4,55.0,113.28,89.07
2018,3,11,18,15,38.0,28.5,4.0,15.1,32.5,73.26,43.05
2018,3,11,18,30,16.0,10.0,4.0,14.8,10.0,18.02,0.0
2018,3,11,18,45,8.0,5.0,4.0,14.55,5.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.25,7.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.15,7.45,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,4.0,7.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,6.45,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,12,6,45,86.5,10.0,4.0,6.2,14.0,0.0,0.0
2018,3,12,7,0,173.0,20.0,4.2,6.5,28.0,16.57,0.0
2018,3,12,7,15,335.0,32.0,4.5,7.05,74.5,26.47,16.84
2018,3,12,7,30,497.0,44.0,4.8,7.6,121.0,36.61,27.23
2018,3,12,7,45,580.5,51.5,5.05,8.15,177.0,42.76,33.26
2018,3,12,8,0,664.0,59.0,5.3,8.7,233.0,49.04,39.12
2018,3,12,8,15,596.5,80.0,5.25,9.25,264.0,63.33,52.04
2018,3,12,8,30,529.0,101.0,5.2,9.8,295.0,76.57,63.75
2018,3,12,8,45,404.5,144.0,5.15,10.4,306.0,98.73,83.21
2018,3,12,9,0,280.0,187.0,5.1,11.0,317.0,123.72,104.81
2018,3,12,9,15,479.0,163.0,4.95,11.55,415.0,136.98,96.7
2018,3,12,9,30,678.0,139.0,4.8,12.1,513.0,186.09,121.24
2018,3,12,9,45,776.5,120.5,4.7,12.65,583.0,241.14,161.8
2018,3,12,10,0,875.0,102.0,4.6,13.2,653.0,310.89,219.3
2018,3,12,10,15,911.0,96.0,4.5,13.75,702.0,378.78,279.27
2018,3,12,10,30,947.0,90.0,4.4,14.3,751.0,446.29,338.52
2018,3,12,10,45,956.5,91.0,4.3,14.85,785.0,510.14,393.85
2018,3,12,11,0,966.0,92.0,4.2,15.4,819.0,573.32,446.65
2018,3,12,11,15,973.0,92.5,4.2,15.85,845.5,633.73,495.94
2018,3,12,11,30,980.0,93.0,4.2,16.3,872.0,692.65,542.47
2018,3,12,11,45,985.0,93.0,4.15,16.7,889.5,748.04,584.9
2018,3,12,12,0,990.0,93.0,4.1,17.1,907.0,801.21,624.43
2018,3,12,12,15,978.0,100.5,4.05,17.45,911.0,845.96,655.35
2018,3,12,12,30,966.0,108.0,4.0,17.8,915.0,886.8,682.61
2018,3,12,12,45,964.5,107.5,3.95,18.15,912.5,924.98,707.78
2018,3,12,13,0,963.0,107.0,3.9,18.5,910.0,959.68,730.35
2018,3,12,13,15,968.0,102.5,3.8,18.65,902.0,992.67,751.88
2018,3,12,13,30,973.0,98.0,3.7,18.8,894.0,1022.05,770.85
2018,3,12,13,45,898.5,129.0,3.65,18.95,851.5,1007.74,760.72
2018,3,12,14,0,824.0,160.0,3.6,19.1,809.0,1002.22,757.07
2018,3,12,14,15,864.0,137.0,3.55,19.1,797.0,1034.83,779.73
2018,3,12,14,30,904.0,114.0,3.5,19.1,785.0,1048.57,789.44
2018,3,12,14,45,904.0,107.0,3.5,19.1,752.0,1050.07,791.69
2018,3,12,15,0,904.0,100.0,3.5,19.1,719.0,1047.32,791.41
2018,3,12,15,15,915.0,89.5,3.45,18.95,683.5,1047.3,793.27
2018,3,12,15,30,926.0,79.0,3.4,18.8,648.0,1042.59,792.16
2018,3,12,15,45,910.0,77.0,3.35,18.7,600.0,1017.05,776.95
2018,3,12,16,0,894.0,75.0,3.3,18.6,552.0,988.05,759.56
2018,3,12,16,15,870.0,72.0,3.1,18.15,498.0,946.82,733.41
2018,3,12,16,30,846.0,69.0,2.9,17.7,444.0,913.77,712.74
2018,3,12,16,45,811.5,65.0,2.65,17.25,386.5,856.14,673.63
2018,3,12,17,0,777.0,61.0,2.4,16.8,329.0,797.14,632.58
2018,3,12,17,15,719.0,56.5,2.4,16.8,270.0,716.5,574.57
2018,3,12,17,30,661.0,52.0,2.4,16.8,211.0,636.86,514.33
2018,3,12,17,45,494.5,47.5,1.85,14.5,148.5,483.37,394.68
2018,3,12,18,0,328.0,43.0,1.3,12.2,86.0,333.61,270.64
2018,3,12,18,15,209.5,28.0,1.3,11.75,50.5,216.02,143.8
2018,3,12,18,30,91.0,13.0,1.3,11.3,15.0,67.77,0.0
2018,3,12,18,45,45.5,6.5,1.35,10.9,7.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,13,6,45,92.0,10.5,1.7,7.35,15.0,8.26,0.0
2018,3,13,7,0,184.0,21.0,1.9,8.0,30.0,17.38,0.0
2018,3,13,7,15,257.0,34.5,1.95,8.7,65.0,26.34,16.88
2018,3,13,7,30,330.0,48.0,2.0,9.4,100.0,36.57,27.09
2018,3,13,7,45,291.5,71.0,2.05,10.15,130.5,52.19,41.54
2018,3,13,8,0,253.0,94.0,2.1,10.9,161.0,67.7,55.59
2018,3,13,8,15,176.5,120.5,2.25,11.9,172.5,85.12,70.94
2018,3,13,8,30,100.0,147.0,2.4,12.9,184.0,100.31,83.94
2018,3,13,8,45,63.0,161.0,2.5,13.85,185.5,111.48,93.13
2018,3,13,9,0,26.0,175.0,2.6,14.8,187.0,124.85,104.04
2018,3,13,9,15,44.5,204.0,2.7,15.3,227.5,142.75,112.29
2018,3,13,9,30,63.0,233.0,2.8,15.8,268.0,170.24,132.63
2018,3,13,9,45,143.5,260.0,2.85,16.25,348.5,210.16,160.71
2018,3,13,10,0,224.0,287.0,2.9,16.7,429.0,263.95,200.79
2018,3,13,10,15,462.0,233.5,2.9,17.05,550.0,326.64,245.05
2018,3,13,10,30,700.0,180.0,2.9,17.4,671.0,417.17,314.14
2018,3,13,10,45,819.0,139.0,2.9,17.8,739.5,487.21,370.63
2018,3,13,11,0,938.0,98.0,2.9,18.2,808.0,563.76,431.85
2018,3,13,11,15,944.5,99.0,2.95,18.45,834.0,622.83,479.35
2018,3,13,11,30,951.0,100.0,3.0,18.7,860.0,680.43,524.35
2018,3,13,11,45,955.5,101.0,3.0,18.95,877.5,734.98,565.6
2018,3,13,12,0,960.0,102.0,3.0,19.2,895.0,787.39,604.14
2018,3,13,12,15,963.0,101.5,3.05,19.4,903.5,834.91,637.54
2018,3,13,12,30,966.0,101.0,3.1,19.6,912.0,879.66,667.82
2018,3,13,12,45,967.0,100.5,3.1,19.85,911.5,919.74,694.24
2018,3,13,13,0,968.0,100.0,3.1,20.1,911.0,956.51,718.26
2018,3,13,13,15,967.0,99.0,3.1,20.2,901.0,987.48,738.74
2018,3,13,13,30,966.0,98.0,3.1,20.3,891.0,1014.68,756.75
2018,3,13,13,45,962.5,96.5,3.1,20.45,872.0,1035.08,770.19
2018,3,13,14,0,959.0,95.0,3.1,20.6,853.0,1051.38,781.09
2018,3,13,14,15,949.5,95.0,3.15,20.55,824.5,1059.22,787.68
2018,3,13,14,30,940.0,95.0,3.2,20.5,796.0,1062.82,791.76
2018,3,13,14,45,809.5,139.0,3.2,20.5,723.0,1002.89,753.14
2018,3,13,15,0,679.0,183.0,3.2,20.5,650.0,932.68,707.53
2018,3,13,15,15,519.0,218.0,3.2,20.35,562.5,800.32,616.24
2018,3,13,15,30,359.0,253.0,3.2,20.2,475.0,654.37,510.56
2018,3,13,15,45,330.5,235.5,3.2,20.1,427.5,606.67,477.7
2018,3,13,16,0,302.0,218.0,3.2,20.0,380.0,557.95,442.88
2018,3,13,16,15,436.0,170.5,3.0,19.55,378.5,652.61,519.07
2018,3,13,16,30,570.0,123.0,2.8,19.1,377.0,724.6,575.1
2018,3,13,16,45,574.0,105.0,2.6,18.65,332.5,693.24,553.19
2018,3,13,17,0,578.0,87.0,2.4,18.2,288.0,658.69,529.01
2018,3,13,17,15,564.5,74.5,2.4,18.2,242.0,612.85,495.29
2018,3,13,17,30,551.0,62.0,2.4,18.2,196.0,565.72,458.63
2018,3,13,17,45,462.0,52.0,1.95,15.9,144.0,462.41,377.45
2018,3,13,18,0,373.0,42.0,1.5,13.6,92.0,364.8,295.27
2018,3,13,18,15,246.0,28.5,1.55,13.2,55.0,240.86,165.0
2018,3,13,18,30,119.0,15.0,1.6,12.8,18.0,86.78,0.0
2018,3,13,18,45,59.5,7.5,1.7,12.45,9.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,14,6,45,111.0,12.0,2.05,7.2,18.0,9.44,0.0
2018,3,14,7,0,222.0,24.0,2.3,7.8,36.0,20.04,0.0
2018,3,14,7,15,364.5,35.0,2.3,8.5,82.5,29.0,19.38
2018,3,14,7,30,507.0,46.0,2.3,9.2,129.0,38.2,28.62
