Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,45,569.5,55.0,2.3,9.9,182.0,45.32,35.42
2018,3,14,8,0,632.0,64.0,2.3,10.6,235.0,52.38,41.89
2018,3,14,8,15,443.5,102.5,2.4,11.65,236.0,74.35,61.41
2018,3,14,8,30,255.0,141.0,2.5,12.7,237.0,97.02,81.09
2018,3,14,8,45,231.0,171.5,2.6,13.7,268.5,114.21,95.55
2018,3,14,9,0,207.0,202.0,2.7,14.7,300.0,134.32,112.24
2018,3,14,9,15,362.0,193.5,2.65,15.25,387.5,150.24,109.38
2018,3,14,9,30,517.0,185.0,2.6,15.8,475.0,192.63,131.24
2018,3,14,9,45,693.5,144.5,2.5,16.35,567.5,241.09,162.05
2018,3,14,10,0,870.0,104.0,2.4,16.9,660.0,310.39,214.37
2018,3,14,10,15,864.0,114.0,2.35,17.35,695.0,374.46,270.78
2018,3,14,10,30,858.0,124.0,2.3,17.8,730.0,436.89,324.78
2018,3,14,10,45,817.5,147.5,2.2,18.25,746.0,492.77,372.13
2018,3,14,11,0,777.0,171.0,2.1,18.7,762.0,542.73,412.69
2018,3,14,11,15,781.5,177.0,2.05,19.05,788.0,599.43,456.59
2018,3,14,11,30,786.0,183.0,2.0,19.4,814.0,655.07,498.09
2018,3,14,11,45,860.0,152.5,1.95,19.75,856.0,721.41,546.78
2018,3,14,12,0,934.0,122.0,1.9,20.1,898.0,785.68,592.9
2018,3,14,12,15,956.5,113.0,1.9,20.35,913.5,839.74,629.86
2018,3,14,12,30,979.0,104.0,1.9,20.6,929.0,892.23,663.77
2018,3,14,12,45,978.0,103.5,1.9,20.8,927.0,931.15,688.44
2018,3,14,13,0,977.0,103.0,1.9,21.0,925.0,966.57,710.79
2018,3,14,13,15,973.5,102.5,2.0,21.1,913.5,996.08,730.76
2018,3,14,13,30,970.0,102.0,2.1,21.2,902.0,1021.66,748.34
2018,3,14,13,45,965.5,101.5,2.15,21.25,883.0,1042.28,762.4
2018,3,14,14,0,961.0,101.0,2.2,21.3,864.0,1058.79,774.02
2018,3,14,14,15,953.5,100.0,2.25,21.3,836.0,1067.62,781.1
2018,3,14,14,30,946.0,99.0,2.3,21.3,808.0,1072.21,785.72
2018,3,14,14,45,935.0,98.0,2.35,21.25,771.5,1069.05,785.76
2018,3,14,15,0,924.0,97.0,2.4,21.2,735.0,1061.75,783.38
2018,3,14,15,15,892.5,100.0,2.45,21.05,686.0,1034.34,768.36
2018,3,14,15,30,861.0,103.0,2.5,20.9,637.0,1016.62,759.9
2018,3,14,15,45,813.0,104.5,2.5,20.7,578.0,963.86,727.52
2018,3,14,16,0,765.0,106.0,2.5,20.5,519.0,908.37,693.05
2018,3,14,16,15,614.5,125.5,2.3,20.05,436.0,781.45,606.65
2018,3,14,16,30,464.0,145.0,2.1,19.6,353.0,640.31,506.78
2018,3,14,16,45,498.5,119.5,1.85,19.15,317.0,630.72,502.31
2018,3,14,17,0,533.0,94.0,1.6,18.7,281.0,625.73,499.27
2018,3,14,17,15,428.0,88.0,1.6,18.7,221.0,503.95,408.04
2018,3,14,17,30,323.0,82.0,1.6,18.7,161.0,398.5,324.95
2018,3,14,17,45,273.0,65.0,1.4,16.85,119.5,328.07,268.28
2018,3,14,18,0,223.0,48.0,1.2,15.0,78.0,261.54,211.03
2018,3,14,18,15,144.0,30.5,1.2,14.65,46.5,176.45,122.07
2018,3,14,18,30,65.0,13.0,1.2,14.3,15.0,51.03,0.0
2018,3,14,18,45,32.5,6.5,1.25,13.9,7.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,15,6,45,81.0,12.5,2.6,10.7,17.0,9.83,0.0
2018,3,15,7,0,162.0,25.0,2.9,11.3,34.0,18.93,0.05
2018,3,15,7,15,288.5,38.5,3.1,12.15,78.0,29.38,19.55
2018,3,15,7,30,415.0,52.0,3.3,13.0,122.0,42.4,31.9
2018,3,15,7,45,498.0,60.5,3.55,13.85,175.5,48.91,38.05
2018,3,15,8,0,581.0,69.0,3.8,14.7,229.0,55.52,43.98
2018,3,15,8,15,632.5,75.5,4.2,15.65,285.0,60.28,48.01
2018,3,15,8,30,684.0,82.0,4.6,16.6,341.0,65.02,51.88
2018,3,15,8,45,719.5,86.0,5.05,17.55,395.0,67.74,53.88
2018,3,15,9,0,755.0,90.0,5.5,18.5,449.0,76.24,60.84
2018,3,15,9,15,681.5,121.0,5.55,19.05,472.0,123.55,77.43
2018,3,15,9,30,608.0,152.0,5.6,19.6,495.0,184.6,119.6
2018,3,15,9,45,470.0,202.0,5.7,20.1,480.5,233.9,164.3
2018,3,15,10,0,332.0,252.0,5.8,20.6,466.0,267.94,198.39
2018,3,15,10,15,400.5,254.5,5.8,20.95,528.0,320.17,239.76
2018,3,15,10,30,469.0,257.0,5.8,21.3,590.0,380.52,288.12
2018,3,15,10,45,677.0,184.0,5.85,21.65,689.0,456.76,347.96
2018,3,15,11,0,885.0,111.0,5.9,22.0,788.0,546.66,419.58
2018,3,15,11,15,711.5,192.0,5.9,22.15,747.5,571.79,441.37
2018,3,15,11,30,538.0,273.0,5.9,22.3,707.0,571.93,442.17
2018,3,15,11,45,406.5,328.5,5.9,22.45,660.0,564.08,435.83
2018,3,15,12,0,275.0,384.0,5.9,22.6,613.0,535.07,412.59
2018,3,15,12,15,231.0,406.5,5.85,22.6,600.0,529.49,408.06
2018,3,15,12,30,187.0,429.0,5.8,22.6,587.0,530.98,408.3
2018,3,15,12,45,120.0,390.5,5.8,22.65,492.0,454.15,349.84
2018,3,15,13,0,53.0,352.0,5.8,22.7,397.0,352.27,271.45
2018,3,15,13,15,37.0,320.0,5.75,22.75,351.0,313.21,241.48
2018,3,15,13,30,21.0,288.0,5.7,22.8,305.0,254.6,196.04
2018,3,15,13,45,23.5,295.0,5.7,22.8,314.0,265.21,204.61
2018,3,15,14,0,26.0,302.0,5.7,22.8,323.0,297.5,229.81
2018,3,15,14,15,19.0,263.5,5.65,22.75,278.5,236.41,182.61
2018,3,15,14,30,12.0,225.0,5.6,22.7,234.0,196.23,151.34
2018,3,15,14,45,15.0,223.0,5.5,22.65,233.5,198.78,153.83
2018,3,15,15,0,18.0,221.0,5.4,22.6,233.0,201.51,156.45
2018,3,15,15,15,16.0,213.5,5.35,22.4,224.0,194.19,151.07
2018,3,15,15,30,14.0,206.0,5.3,22.2,215.0,187.0,145.79
2018,3,15,15,45,9.0,171.0,5.2,22.0,176.5,150.4,116.89
2018,3,15,16,0,4.0,136.0,5.1,21.8,138.0,114.06,87.83
2018,3,15,16,15,22.5,132.0,4.85,21.45,142.5,142.13,111.96
2018,3,15,16,30,41.0,128.0,4.6,21.1,147.0,157.38,125.67
2018,3,15,16,45,28.0,106.0,4.4,20.75,118.0,122.99,97.53
2018,3,15,17,0,15.0,84.0,4.2,20.4,89.0,80.36,62.14
2018,3,15,17,15,13.0,83.0,4.2,20.4,87.0,79.91,61.76
2018,3,15,17,30,11.0,82.0,4.2,20.4,85.0,82.05,63.3
2018,3,15,17,45,6.5,62.0,3.55,19.55,63.5,60.54,45.01
2018,3,15,18,0,2.0,42.0,2.9,18.7,42.0,38.61,26.1
2018,3,15,18,15,1.0,25.5,2.95,18.5,25.5,23.06,11.09
2018,3,15,18,30,0.0,9.0,3.0,18.3,9.0,7.08,0.0
2018,3,15,18,45,0.0,4.5,3.05,18.05,4.5,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,3,16,6,45,26.0,9.0,2.45,17.5,10.5,7.08,0.0
2018,3,16,7,0,52.0,18.0,2.6,18.0,21.0,13.75,0.44
2018,3,16,7,15,65.5,36.0,2.7,18.65,44.5,27.16,17.23
2018,3,16,7,30,79.0,54.0,2.8,19.3,68.0,40.1,29.12
2018,3,16,7,45,72.5,80.0,2.9,20.0,96.0,57.49,44.56
2018,3,16,8,0,66.0,106.0,3.0,20.7,124.0,75.25,60.0
2018,3,16,8,15,139.0,130.5,3.0,21.35,180.0,90.65,73.07
2018,3,16,8,30,212.0,155.0,3.0,22.0,236.0,104.46,84.47
2018,3,16,8,45,281.0,171.0,3.0,22.65,295.5,114.85,92.75
2018,3,16,9,0,350.0,187.0,3.0,23.3,355.0,125.08,100.76
2018,3,16,9,15,382.0,202.5,2.95,24.0,404.5,156.39,110.08
2018,3,16,9,30,414.0,218.0,2.9,24.7,454.0,199.02,135.98
2018,3,16,9,45,400.5,242.5,2.85,25.35,486.0,247.16,172.97
2018,3,16,10,0,387.0,267.0,2.8,26.0,518.0,291.81,208.99
2018,3,16,10,15,395.0,283.5,2.8,26.5,553.0,336.74,244.87
2018,3,16,10,30,403.0,300.0,2.8,27.0,588.0,382.65,281.11
2018,3,16,10,45,469.0,286.5,2.8,27.5,636.5,436.83,322.28
2018,3,16,11,0,535.0,273.0,2.8,28.0,685.0,495.45,366.4
2018,3,16,11,15,716.5,198.5,2.7,28.35,768.5,579.18,428.4
2018,3,16,11,30,898.0,124.0,2.6,28.7,852.0,666.25,492.27
2018,3,16,11,45,866.5,143.5,2.5,29.0,857.5,716.75,527.35
2018,3,16,12,0,835.0,163.0,2.4,29.3,863.0,757.27,554.64
2018,3,16,12,15,681.5,241.0,2.3,29.5,815.5,756.66,551.4
2018,3,16,12,30,528.0,319.0,2.2,29.7,768.0,733.65,532.77
2018,3,16,12,45,686.5,242.5,2.1,29.9,825.5,831.23,600.5
2018,3,16,13,0,845.0,166.0,2.0,30.1,883.0,921.61,659.24
2018,3,16,13,15,820.5,176.0,1.85,30.2,865.5,939.68,668.16
2018,3,16,13,30,796.0,186.0,1.7,30.3,848.0,953.01,674.7
2018,3,16,13,45,666.5,240.0,1.55,30.35,786.0,915.52,648.64
2018,3,16,14,0,537.0,294.0,1.4,30.4,724.0,854.05,606.03
2018,3,16,14,15,640.5,237.0,1.2,30.35,733.0,919.93,649.37
2018,3,16,14,30,744.0,180.0,1.0,30.3,742.0,978.04,683.01
2018,3,16,14,45,822.5,140.5,0.8,30.25,735.5,1014.13,701.45
2018,3,16,15,0,901.0,101.0,0.6,30.2,729.0,1040.44,713.66
2018,3,16,15,15,903.5,93.5,0.55,30.05,691.0,1035.16,711.0
2018,3,16,15,30,906.0,86.0,0.5,29.9,653.0,1025.57,706.46
2018,3,16,15,45,893.0,82.0,0.45,29.7,605.5,1000.65,693.16
2018,3,16,16,0,880.0,78.0,0.4,29.5,558.0,972.16,677.96
2018,3,16,16,15,799.5,86.5,0.5,29.0,489.5,902.77,641.43
2018,3,16,16,30,719.0,95.0,0.6,28.5,421.0,827.29,599.82
2018,3,16,16,45,741.0,79.0,0.65,28.0,377.5,803.12,589.13
2018,3,16,17,0,763.0,63.0,0.7,27.5,334.0,780.91,578.36
2018,3,16,17,15,711.0,58.0,0.7,27.5,276.0,705.34,528.57
2018,3,16,17,30,659.0,53.0,0.7,27.5,218.0,630.53,477.13
2018,3,16,17,45,564.0,46.5,0.9,25.2,162.0,529.83,408.95
2018,3,16,18,0,469.0,40.0,1.1,22.9,106.0,429.05,333.17
2018,3,16,18,15,309.5,28.0,1.15,22.25,63.5,285.8,200.73
2018,3,16,18,30,150.0,16.0,1.2,21.6,21.0,106.02,0.0
2018,3,16,18,45,75.0,8.0,1.3,20.95,10.5,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,3,17,6,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,3,17,6,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,3,17,6,45,0.0,6.5,1.6,18.35,6.5,5.11,0.0
2018,3,17,7,0,0.0,13.0,1.7,18.8,13.0,9.89,0.0
2018,3,17,7,15,0.0,18.0,1.8,19.2,18.0,13.69,5.94
2018,3,17,7,30,0.0,23.0,1.9,19.6,23.0,17.5,9.57
2018,3,17,7,45,0.0,23.0,2.05,20.0,23.0,17.5,9.71
2018,3,17,8,0,0.0,23.0,2.2,20.4,23.0,17.5,9.74
2018,3,17,8,15,3.5,46.5,2.3,20.85,48.0,35.59,25.54
2018,3,17,8,30,7.0,70.0,2.4,21.3,73.0,53.82,41.2
2018,3,17,8,45,31.0,132.0,2.55,21.75,147.0,94.6,75.89
2018,3,17,9,0,55.0,194.0,2.7,22.2,221.0,131.6,106.64
2018,3,17,9,15,82.0,225.0,2.8,22.65,269.5,157.19,119.46
2018,3,17,9,30,109.0,256.0,2.9,23.1,318.0,189.71,142.16
2018,3,17,9,45,124.0,271.0,3.05,23.55,347.5,212.36,158.53
2018,3,17,10,0,139.0,286.0,3.2,24.0,377.0,240.26,179.74
2018,3,17,10,15,77.0,257.5,3.2,24.1,308.5,215.6,163.02
2018,3,17,10,30,15.0,229.0,3.2,24.2,240.0,179.12,136.1
2018,3,17,10,45,20.0,249.0,3.25,24.35,264.0,198.42,150.88
2018,3,17,11,0,25.0,269.0,3.3,24.5,288.0,221.36,168.34
2018,3,17,11,15,42.0,308.5,3.35,24.7,342.0,265.92,202.19
2018,3,17,11,30,59.0,348.0,3.4,24.9,396.0,313.68,238.14
2018,3,17,11,45,37.0,307.5,3.5,25.1,338.0,273.14,207.14
2018,3,17,12,0,15.0,267.0,3.6,25.3,280.0,220.47,166.72
2018,3,17,12,15,33.5,307.5,3.7,25.7,336.0,280.43,212.45
2018,3,17,12,30,52.0,348.0,3.8,26.1,392.0,335.33,253.57
2018,3,17,12,45,60.0,351.5,3.85,26.5,402.5,351.08,265.09
2018,3,17,13,0,68.0,355.0,3.9,26.9,413.0,367.31,277.07
2018,3,17,13,15,121.5,386.0,3.9,27.05,488.0,470.5,353.97
2018,3,17,13,30,175.0,417.0,3.9,27.2,563.0,560.19,419.43
2018,3,17,13,45,275.5,364.0,3.95,27.35,588.0,635.31,475.87
2018,3,17,14,0,376.0,311.0,4.0,27.5,613.0,712.54,533.14
2018,3,17,14,15,558.5,237.0,3.95,27.5,669.0,829.96,619.69
2018,3,17,14,30,741.0,163.0,3.9,27.5,725.0,955.36,706.24
2018,3,17,14,45,725.5,157.5,3.9,27.5,687.0,942.22,697.72
2018,3,17,15,0,710.0,152.0,3.9,27.5,649.0,925.4,687.88
2018,3,17,15,15,553.0,186.0,3.8,27.35,559.0,805.35,606.92
2018,3,17,15,30,396.0,220.0,3.7,27.2,469.0,674.69,513.74
2018,3,17,15,45,556.5,167.5,3.6,27.1,488.5,773.27,589.38
2018,3,17,16,0,717.0,115.0,3.5,27.0,508.0,875.01,661.2
2018,3,17,16,15,680.5,111.0,3.25,26.65,454.5,823.54,626.46
2018,3,17,16,30,644.0,107.0,3.0,26.3,401.0,770.46,591.2
2018,3,17,16,45,463.0,111.0,2.7,25.95,308.5,583.63,457.73
2018,3,17,17,0,282.0,115.0,2.4,25.6,216.0,395.94,315.89
2018,3,17,17,15,252.0,79.0,2.4,25.6,157.5,339.35,272.95
2018,3,17,17,30,222.0,43.0,2.4,25.6,99.0,255.67,207.0
2018,3,17,17,45,269.5,46.5,2.0,24.1,97.0,293.65,236.73
2018,3,17,18,0,317.0,50.0,1.6,22.6,95.0,328.55,259.51
2018,3,17,18,15,198.5,33.0,1.75,22.3,57.0,217.28,155.04
2018,3,17,18,30,80.0,16.0,1.9,22.0,19.0,62.22,0.0
2018,3,17,18,45,40.0,8.0,2.1,21.65,9.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,21.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.95,20.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.25,19.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.2,19.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.05,19.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.9,18.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,18,6,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,3,18,6,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,18,6,45,0.0,3.5,1.7,18.8,3.5,2.75,0.0
2018,3,18,7,0,0.0,7.0,1.8,19.1,7.0,5.3,0.0
2018,3,18,7,15,0.0,13.5,1.9,19.45,13.5,10.25,3.05
2018,3,18,7,30,0.0,20.0,2.0,19.8,20.0,15.2,7.58
2018,3,18,7,45,0.0,30.5,2.1,20.15,30.5,23.24,14.75
2018,3,18,8,0,0.0,41.0,2.2,20.5,41.0,31.31,21.84
2018,3,18,8,15,0.0,42.0,2.1,20.95,42.0,32.08,22.45
2018,3,18,8,30,0.0,43.0,2.0,21.4,43.0,32.86,23.01
2018,3,18,8,45,0.0,60.5,1.85,21.8,60.5,46.37,34.54
2018,3,18,9,0,0.0,78.0,1.7,22.2,78.0,59.93,45.94
2018,3,18,9,15,0.5,82.5,1.6,22.75,83.0,63.48,46.36
2018,3,18,9,30,1.0,87.0,1.5,23.3,88.0,67.11,48.98
2018,3,18,9,45,1.5,84.5,1.35,23.8,85.5,65.38,47.3
2018,3,18,10,0,2.0,82.0,1.2,24.3,83.0,63.71,45.71
2018,3,18,10,15,1.0,90.5,1.25,24.95,91.0,70.16,50.64
2018,3,18,10,30,0.0,99.0,1.3,25.6,99.0,76.41,55.34
2018,3,18,10,45,3.5,121.0,1.4,26.3,123.5,94.82,69.48
2018,3,18,11,0,7.0,143.0,1.5,27.0,148.0,113.8,83.92
2018,3,18,11,15,107.0,212.0,1.7,27.6,299.0,232.63,175.0
2018,3,18,11,30,207.0,281.0,1.9,28.2,450.0,364.71,273.11
2018,3,18,11,45,144.0,293.5,2.05,28.8,412.0,341.79,255.12
2018,3,18,12,0,81.0,306.0,2.2,29.4,374.0,308.05,229.26
2018,3,18,12,15,441.0,238.5,2.35,29.65,616.0,566.21,421.56
2018,3,18,12,30,801.0,171.0,2.5,29.9,858.0,817.64,597.58
2018,3,18,12,45,858.5,141.5,2.65,30.1,877.0,862.13,625.9
2018,3,18,13,0,916.0,112.0,2.8,30.3,896.0,918.52,663.06
2018,3,18,13,15,726.0,189.5,2.9,30.45,806.0,873.87,633.95
2018,3,18,13,30,536.0,267.0,3.0,30.6,716.0,790.02,575.95
2018,3,18,13,45,367.0,228.5,3.1,30.7,533.0,608.22,451.29
2018,3,18,14,0,198.0,190.0,3.2,30.8,350.0,391.76,295.66
2018,3,18,14,15,460.0,175.0,3.25,30.75,530.0,677.08,506.1
2018,3,18,14,30,722.0,160.0,3.3,30.7,710.0,931.79,679.22
2018,3,18,14,45,647.0,178.5,3.35,30.7,654.5,884.95,647.73
2018,3,18,15,0,572.0,197.0,3.4,30.7,599.0,833.16,614.55
2018,3,18,15,15,434.0,216.0,3.4,30.5,510.5,706.84,527.71
2018,3,18,15,30,296.0,235.0,3.4,30.3,422.0,565.14,427.31
2018,3,18,15,45,467.5,184.5,3.35,30.1,454.0,703.52,531.91
2018,3,18,16,0,639.0,134.0,3.3,29.9,486.0,819.96,615.3
2018,3,18,16,15,627.5,125.5,2.95,29.35,443.0,788.48,594.23
2018,3,18,16,30,616.0,117.0,2.6,28.8,400.0,754.49,572.18
2018,3,18,16,45,347.5,102.5,2.25,28.2,258.0,466.59,364.98
2018,3,18,17,0,79.0,88.0,1.9,27.6,116.0,164.23,128.83
2018,3,18,17,15,56.5,66.5,1.9,27.6,85.0,119.47,93.26
2018,3,18,17,30,34.0,45.0,1.9,27.6,54.0,64.7,48.29
2018,3,18,17,45,155.0,44.0,1.55,25.2,68.5,201.29,161.14
2018,3,18,18,0,276.0,43.0,1.2,22.8,83.0,286.62,226.84
2018,3,18,18,15,213.0,31.0,1.25,22.3,53.5,221.79,160.19
2018,3,18,18,30,150.0,19.0,1.3,21.8,24.0,107.64,0.0
2018,3,18,18,45,75.0,9.5,1.35,21.3,12.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,19,6,15,12.0,1.5,2.8,12.7,1.0,0.0,0.0
2018,3,19,6,30,24.0,3.0,2.9,13.3,2.0,0.0,0.0
2018,3,19,6,45,62.0,15.0,3.0,13.9,18.5,11.8,0.0
2018,3,19,7,0,100.0,27.0,3.1,14.5,35.0,20.28,8.49
2018,3,19,7,15,202.0,45.0,3.35,15.45,77.0,33.6,23.33
2018,3,19,7,30,304.0,63.0,3.6,16.4,119.0,46.86,35.54
2018,3,19,7,45,515.0,60.0,3.85,17.3,194.5,48.41,37.15
2018,3,19,8,0,726.0,57.0,4.1,18.2,270.0,52.12,40.38
2018,3,19,8,15,785.0,58.5,4.5,19.0,332.5,54.14,41.96
2018,3,19,8,30,844.0,60.0,4.9,19.8,395.0,62.06,48.58
2018,3,19,8,45,873.0,63.0,5.35,20.6,453.0,65.79,51.46
2018,3,19,9,0,902.0,66.0,5.8,21.4,511.0,69.38,54.18
2018,3,19,9,15,922.0,68.0,5.85,21.95,564.5,114.22,62.6
2018,3,19,9,30,942.0,70.0,5.9,22.5,618.0,180.7,101.11
2018,3,19,9,45,957.0,71.0,6.0,23.1,666.0,247.4,152.81
2018,3,19,10,0,972.0,72.0,6.1,23.7,714.0,315.1,210.68
2018,3,19,10,15,982.5,73.5,6.1,24.15,755.5,382.48,269.95
2018,3,19,10,30,993.0,75.0,6.1,24.6,797.0,449.79,328.57
2018,3,19,10,45,1000.5,76.0,6.05,25.1,831.0,514.99,384.04
2018,3,19,11,0,1008.0,77.0,6.0,25.6,865.0,579.18,436.91
2018,3,19,11,15,1012.5,78.5,5.95,25.95,890.5,640.84,486.37
2018,3,19,11,30,1017.0,80.0,5.9,26.3,916.0,700.65,532.82
2018,3,19,11,45,1019.0,81.5,5.85,26.6,933.0,756.69,575.22
2018,3,19,12,0,1021.0,83.0,5.8,26.9,950.0,810.16,614.56
2018,3,19,12,15,985.5,103.5,5.75,27.1,946.0,849.78,641.64
2018,3,19,12,30,950.0,124.0,5.7,27.3,942.0,883.25,663.86
2018,3,19,12,45,795.0,202.0,5.65,27.5,886.0,883.04,662.13
2018,3,19,13,0,640.0,280.0,5.6,27.7,830.0,850.88,636.35
2018,3,19,13,15,523.0,318.5,5.6,27.8,764.5,804.68,602.36
2018,3,19,13,30,406.0,357.0,5.6,27.9,699.0,752.24,563.4
2018,3,19,13,45,562.0,288.0,5.6,27.95,750.0,852.82,638.78
2018,3,19,14,0,718.0,219.0,5.6,28.0,801.0,960.68,716.62
2018,3,19,14,15,716.0,210.5,5.55,27.95,774.5,965.81,720.23
2018,3,19,14,30,714.0,202.0,5.5,27.9,748.0,967.19,722.03
2018,3,19,14,45,830.5,147.5,5.45,27.8,754.5,1025.57,762.85
2018,3,19,15,0,947.0,93.0,5.4,27.7,761.0,1073.46,796.12
2018,3,19,15,15,881.5,108.0,5.25,27.45,701.0,1038.85,773.96
2018,3,19,15,30,816.0,123.0,5.1,27.2,641.0,987.09,740.66
2018,3,19,15,45,795.5,114.5,4.95,26.9,588.0,950.56,717.82
2018,3,19,16,0,775.0,106.0,4.8,26.6,535.0,910.76,692.5
2018,3,19,16,15,818.0,88.5,4.4,25.9,502.0,917.98,699.5
2018,3,19,16,30,861.0,71.0,4.0,25.2,469.0,918.59,702.16
2018,3,19,16,45,826.0,68.0,3.55,24.5,410.5,861.35,663.84
2018,3,19,17,0,791.0,65.0,3.1,23.8,352.0,802.7,623.83
2018,3,19,17,15,707.5,62.5,3.1,23.8,286.5,702.84,553.11
2018,3,19,17,30,624.0,60.0,3.1,23.8,221.0,612.92,486.69
2018,3,19,17,45,511.0,51.5,2.65,21.45,161.5,491.35,394.82
2018,3,19,18,0,398.0,43.0,2.2,19.1,102.0,377.6,302.94
2018,3,19,18,15,265.0,30.5,2.4,18.85,62.5,255.87,190.53
2018,3,19,18,30,132.0,18.0,2.6,18.6,23.0,95.4,0.0
2018,3,19,18,45,66.0,9.0,2.75,18.35,11.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,20,6,15,14.0,2.0,4.1,8.2,1.5,0.0,0.0
2018,3,20,6,30,28.0,4.0,4.4,8.5,3.0,0.0,0.0
2018,3,20,6,45,182.5,15.5,4.75,8.8,28.5,12.2,0.0
2018,3,20,7,0,337.0,27.0,5.1,9.1,54.0,22.5,11.29
2018,3,20,7,15,472.5,36.0,5.35,9.7,107.5,30.09,20.91
2018,3,20,7,30,608.0,45.0,5.6,10.3,161.0,41.2,31.41
2018,3,20,7,45,687.5,49.0,5.85,10.9,221.5,45.2,35.25
2018,3,20,8,0,767.0,53.0,6.1,11.5,282.0,49.46,39.09
2018,3,20,8,15,808.0,57.0,6.05,12.1,342.0,53.34,42.44
2018,3,20,8,30,849.0,61.0,6.0,12.7,402.0,62.95,50.78
2018,3,20,8,45,860.5,67.5,5.95,13.35,455.0,68.72,55.57
2018,3,20,9,0,872.0,74.0,5.9,14.0,508.0,74.17,60.02
2018,3,20,9,15,908.0,72.5,5.8,14.65,566.0,116.25,66.6
2018,3,20,9,30,944.0,71.0,5.7,15.3,624.0,181.51,104.53
2018,3,20,9,45,958.5,73.0,5.6,15.9,672.5,248.98,158.16
2018,3,20,10,0,973.0,75.0,5.5,16.5,721.0,317.42,218.02
2018,3,20,10,15,984.0,76.0,5.4,17.1,762.5,384.66,278.35
2018,3,20,10,30,995.0,77.0,5.3,17.7,804.0,451.85,337.88
2018,3,20,10,45,1003.0,77.5,5.2,18.3,838.0,516.97,394.18
2018,3,20,11,0,1011.0,78.0,5.1,18.9,872.0,581.11,447.72
2018,3,20,11,15,1015.0,79.5,5.0,19.45,897.5,642.62,497.35
2018,3,20,11,30,1019.0,81.0,4.9,20.0,923.0,702.21,543.66
2018,3,20,11,45,1021.5,82.0,4.8,20.5,939.5,758.2,585.77
2018,3,20,12,0,1024.0,83.0,4.7,21.0,956.0,811.62,624.61
2018,3,20,12,15,1025.5,83.5,4.55,21.35,964.0,861.04,657.62
2018,3,20,12,30,1027.0,84.0,4.4,21.7,972.0,907.36,687.49
2018,3,20,12,45,1027.0,83.5,4.3,22.1,970.5,948.16,713.62
2018,3,20,13,0,1027.0,83.0,4.2,22.5,969.0,985.34,737.03
2018,3,20,13,15,1025.0,83.0,4.05,22.65,958.0,1017.42,757.25
2018,3,20,13,30,1023.0,83.0,3.9,22.8,947.0,1045.48,774.67
2018,3,20,13,45,1019.5,82.0,3.8,23.0,927.0,1066.91,787.88
2018,3,20,14,0,1016.0,81.0,3.7,23.2,907.0,1084.01,798.33
2018,3,20,14,15,1008.0,81.0,3.6,23.2,877.5,1093.42,804.5
2018,3,20,14,30,1000.0,81.0,3.5,23.2,848.0,1098.38,807.99
2018,3,20,14,45,987.0,81.0,3.45,23.25,809.5,1093.92,805.83
2018,3,20,15,0,974.0,81.0,3.4,23.3,771.0,1085.12,801.13
2018,3,20,15,15,961.5,79.5,3.3,23.15,727.0,1070.83,793.23
2018,3,20,15,30,949.0,78.0,3.2,23.0,683.0,1052.49,782.86
2018,3,20,15,45,932.5,76.0,3.15,22.85,633.0,1025.7,767.46
2018,3,20,16,0,916.0,74.0,3.1,22.7,583.0,995.37,749.76
2018,3,20,16,15,893.0,71.5,2.85,22.25,528.0,954.95,724.33
2018,3,20,16,30,870.0,69.0,2.6,21.8,473.0,911.87,696.82
2018,3,20,16,45,837.0,65.5,2.35,21.35,414.5,866.08,666.91
2018,3,20,17,0,804.0,62.0,2.1,20.9,356.0,808.27,627.73
2018,3,20,17,15,754.5,57.5,2.1,20.9,296.0,734.28,576.52
2018,3,20,17,30,705.0,53.0,2.1,20.9,236.0,660.82,523.14
2018,3,20,17,45,621.5,46.5,1.7,18.35,178.5,560.18,448.29
2018,3,20,18,0,538.0,40.0,1.3,15.8,121.0,472.67,377.93
2018,3,20,18,15,376.0,30.0,1.35,15.25,75.0,328.34,248.12
2018,3,20,18,30,214.0,20.0,1.4,14.7,29.0,146.91,0.0
2018,3,20,18,45,107.0,10.0,1.4,14.2,14.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,21,6,15,11.5,1.5,1.25,7.6,1.0,0.0,0.0
2018,3,21,6,30,23.0,3.0,1.4,8.5,2.0,0.0,0.0
2018,3,21,6,45,102.0,16.5,1.55,9.35,23.5,12.98,0.0
2018,3,21,7,0,181.0,30.0,1.7,10.2,45.0,22.71,12.14
2018,3,21,7,15,248.0,47.0,1.7,11.05,85.0,35.29,25.48
2018,3,21,7,30,315.0,64.0,1.7,11.9,125.0,47.64,37.03
2018,3,21,7,45,410.5,73.5,1.75,12.7,180.5,55.01,43.82
2018,3,21,8,0,506.0,83.0,1.8,13.5,236.0,64.67,52.38
2018,3,21,8,15,635.0,79.0,2.2,14.75,310.5,62.46,50.07
2018,3,21,8,30,764.0,75.0,2.6,16.0,385.0,66.18,52.94
2018,3,21,8,45,711.0,99.0,3.05,17.2,419.5,75.92,60.96
2018,3,21,9,0,658.0,123.0,3.5,18.4,454.0,89.57,72.2
2018,3,21,9,15,681.0,130.5,3.55,19.05,504.0,127.74,80.95
2018,3,21,9,30,704.0,138.0,3.6,19.7,554.0,185.16,115.44
2018,3,21,9,45,630.5,178.0,3.6,20.35,572.0,249.06,168.38
2018,3,21,10,0,557.0,218.0,3.6,21.0,590.0,301.38,214.79
2018,3,21,10,15,721.5,166.0,3.55,21.4,677.5,360.9,260.35
2018,3,21,10,30,886.0,114.0,3.5,21.8,765.0,437.81,321.21
2018,3,21,10,45,913.5,107.5,3.5,22.2,804.5,500.49,373.51
2018,3,21,11,0,941.0,101.0,3.5,22.6,844.0,564.25,425.21
2018,3,21,11,15,946.5,102.5,3.5,22.9,869.0,623.01,471.82
2018,3,21,11,30,952.0,104.0,3.5,23.2,894.0,680.18,515.75
2018,3,21,11,45,963.5,99.5,3.5,23.5,912.0,734.38,556.36
2018,3,21,12,0,975.0,95.0,3.5,23.8,930.0,786.83,594.62
2018,3,21,12,15,976.0,96.0,3.5,24.05,937.5,834.28,627.23
2018,3,21,12,30,977.0,97.0,3.5,24.3,945.0,878.78,656.58
2018,3,21,12,45,976.0,96.5,3.5,24.5,942.5,917.06,681.61
2018,3,21,13,0,975.0,96.0,3.5,24.7,940.0,951.82,704.19
2018,3,21,13,15,971.5,96.0,3.5,24.8,928.5,981.16,723.41
2018,3,21,13,30,968.0,96.0,3.5,24.9,917.0,1006.6,740.11
2018,3,21,13,45,963.5,95.0,3.5,25.0,897.0,1026.05,752.98
2018,3,21,14,0,959.0,94.0,3.5,25.1,877.0,1041.36,763.3
2018,3,21,14,15,951.5,93.5,3.5,25.1,848.5,1050.09,769.81
2018,3,21,14,30,944.0,93.0,3.5,25.1,820.0,1054.58,773.8
2018,3,21,14,45,933.0,92.0,3.55,25.05,783.5,1050.82,773.17
2018,3,21,15,0,922.0,91.0,3.6,25.0,747.0,1042.92,770.07
2018,3,21,15,15,910.5,89.0,3.6,24.85,704.5,1029.34,763.34
2018,3,21,15,30,899.0,87.0,3.6,24.7,662.0,1011.87,754.21
2018,3,21,15,45,883.0,84.0,3.6,24.55,613.5,985.05,738.91
2018,3,21,16,0,867.0,81.0,3.6,24.4,565.0,954.83,721.33
2018,3,21,16,15,837.5,78.5,3.4,23.95,509.0,920.43,700.31
2018,3,21,16,30,808.0,76.0,3.2,23.5,453.0,872.1,669.38
2018,3,21,16,45,755.5,72.5,3.0,23.05,390.0,799.82,620.94
2018,3,21,17,0,703.0,69.0,2.8,22.6,327.0,727.38,571.14
2018,3,21,17,15,595.5,70.0,2.8,22.6,263.0,621.29,494.5
2018,3,21,17,30,488.0,71.0,2.8,22.6,199.0,514.48,413.97
2018,3,21,17,45,347.5,61.5,2.25,20.1,141.5,370.98,301.9
2018,3,21,18,0,207.0,52.0,1.7,17.6,84.0,247.86,199.95
2018,3,21,18,15,181.5,35.5,1.85,17.2,55.0,204.59,155.02
2018,3,21,18,30,156.0,19.0,2.0,16.8,26.0,110.17,0.0
2018,3,21,18,45,78.0,9.5,2.1,16.4,13.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,22,6,15,10.0,2.0,1.8,10.3,1.5,0.0,0.0
2018,3,22,6,30,20.0,4.0,2.2,11.1,3.0,0.0,0.0
2018,3,22,6,45,132.0,18.0,2.55,11.9,28.5,14.16,0.0
2018,3,22,7,0,244.0,32.0,2.9,12.7,54.0,24.4,13.83
2018,3,22,7,15,388.0,42.0,3.1,13.6,106.0,34.41,24.48
2018,3,22,7,30,532.0,52.0,3.3,14.5,158.0,42.82,32.39
2018,3,22,7,45,601.0,58.5,3.45,15.45,214.5,48.02,37.15
2018,3,22,8,0,670.0,65.0,3.6,16.4,271.0,53.32,41.74
2018,3,22,8,15,713.0,70.0,4.0,17.3,328.0,61.9,49.05
2018,3,22,8,30,756.0,75.0,4.4,18.2,385.0,66.01,52.3
2018,3,22,8,45,776.0,81.0,4.75,19.15,437.5,70.36,55.67
2018,3,22,9,0,796.0,87.0,5.1,20.1,490.0,74.52,58.82
2018,3,22,9,15,591.0,153.5,5.2,20.65,470.0,136.87,90.41
2018,3,22,9,30,386.0,220.0,5.3,21.2,450.0,197.36,138.03
2018,3,22,9,45,328.0,253.5,5.4,21.75,459.5,237.94,171.74
2018,3,22,10,0,270.0,287.0,5.5,22.3,469.0,271.96,201.67
2018,3,22,10,15,427.5,252.5,5.5,22.75,559.5,324.12,239.65
2018,3,22,10,30,585.0,218.0,5.5,23.2,650.0,395.65,294.74
2018,3,22,10,45,752.5,160.0,5.5,23.7,741.0,467.93,351.69
2018,3,22,11,0,920.0,102.0,5.5,24.2,832.0,553.98,419.55
2018,3,22,11,15,926.0,102.5,5.45,24.55,856.0,611.0,465.34
2018,3,22,11,30,932.0,103.0,5.4,24.9,880.0,666.48,508.62
2018,3,22,11,45,937.0,103.0,5.4,25.3,896.5,719.11,548.59
2018,3,22,12,0,942.0,103.0,5.4,25.7,913.0,769.63,585.95
2018,3,22,12,15,915.5,115.5,5.35,25.9,908.0,804.96,611.1
2018,3,22,12,30,889.0,128.0,5.3,26.1,903.0,835.34,631.4
2018,3,22,12,45,892.5,127.0,5.3,26.35,904.0,874.19,657.66
2018,3,22,13,0,896.0,126.0,5.3,26.6,905.0,910.14,681.73
2018,3,22,13,15,917.0,114.5,5.3,26.75,903.0,948.9,707.91
2018,3,22,13,30,938.0,103.0,5.3,26.9,901.0,984.61,731.92
2018,3,22,13,45,820.5,150.0,5.3,27.05,837.0,958.35,714.02
2018,3,22,14,0,703.0,197.0,5.3,27.2,773.0,920.6,688.67
2018,3,22,14,15,509.5,260.0,5.3,27.15,670.0,799.86,602.84
2018,3,22,14,30,316.0,323.0,5.3,27.1,567.0,659.11,499.69
2018,3,22,14,45,315.5,304.5,5.35,27.1,539.0,646.07,492.31
2018,3,22,15,0,315.0,286.0,5.4,27.1,511.0,630.97,482.93
2018,3,22,15,15,190.5,281.5,5.4,26.9,415.0,481.08,371.14
2018,3,22,15,30,66.0,277.0,5.4,26.7,319.0,332.41,256.47
2018,3,22,15,45,137.5,261.0,5.4,26.45,340.5,412.63,321.47
2018,3,22,16,0,209.0,245.0,5.4,26.2,362.0,466.84,366.14
2018,3,22,16,15,387.5,185.0,5.35,25.8,376.5,611.91,481.81
2018,3,22,16,30,566.0,125.0,5.3,25.4,391.0,710.99,560.48
2018,3,22,16,45,642.5,97.5,5.25,24.95,363.5,733.32,579.34
2018,3,22,17,0,719.0,70.0,5.2,24.5,336.0,740.72,587.3
2018,3,22,17,15,667.0,64.5,5.2,24.5,279.0,671.73,536.69
2018,3,22,17,30,615.0,59.0,5.2,24.5,222.0,599.18,481.52
2018,3,22,17,45,533.5,52.0,4.9,23.0,168.5,504.33,407.87
2018,3,22,18,0,452.0,45.0,4.6,21.5,115.0,414.27,333.29
2018,3,22,18,15,309.0,32.5,4.65,20.95,71.5,283.91,216.22
2018,3,22,18,30,166.0,20.0,4.7,20.4,28.0,147.6,0.0
2018,3,22,18,45,83.0,10.0,4.8,19.85,14.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.9,19.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.85,18.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,23,6,15,6.0,2.0,3.9,15.75,2.0,0.0,0.0
2018,3,23,6,30,12.0,4.0,4.0,16.1,4.0,0.0,0.0
2018,3,23,6,45,65.0,14.0,4.15,16.45,19.5,11.02,0.0
2018,3,23,7,0,118.0,24.0,4.3,16.8,35.0,18.16,8.94
2018,3,23,7,15,168.5,28.5,4.65,17.45,56.5,21.7,13.13
2018,3,23,7,30,219.0,33.0,5.0,18.1,78.0,25.45,16.71
2018,3,23,7,45,109.5,29.0,5.35,18.7,51.5,21.38,13.22
2018,3,23,8,0,0.0,25.0,5.7,19.3,25.0,19.04,11.13
2018,3,23,8,15,0.0,31.5,5.85,19.85,31.5,24.03,15.45
2018,3,23,8,30,0.0,38.0,6.0,20.4,38.0,29.03,19.7
2018,3,23,8,45,0.0,49.0,6.2,21.0,49.0,37.51,26.91
2018,3,23,9,0,0.0,60.0,6.4,21.6,60.0,46.02,34.03
2018,3,23,9,15,0.0,71.5,6.45,22.05,71.5,54.94,39.47
2018,3,23,9,30,0.0,83.0,6.5,22.5,83.0,63.9,46.53
2018,3,23,9,45,0.0,91.5,6.55,23.0,91.5,70.54,51.65
2018,3,23,10,0,0.0,100.0,6.6,23.5,100.0,77.04,56.61
2018,3,23,10,15,0.0,109.5,6.6,23.9,109.5,84.28,62.16
2018,3,23,10,30,0.0,119.0,6.6,24.3,119.0,91.59,67.74
2018,3,23,10,45,0.5,123.0,6.6,24.75,123.5,95.01,70.19
2018,3,23,11,0,1.0,127.0,6.6,25.2,128.0,98.53,72.72
2018,3,23,11,15,2.5,145.0,6.6,25.6,147.0,113.46,84.26
2018,3,23,11,30,4.0,163.0,6.6,26.0,166.0,128.73,95.99
2018,3,23,11,45,6.0,182.5,6.55,26.4,187.5,145.85,109.12
2018,3,23,12,0,8.0,202.0,6.5,26.8,209.0,163.41,122.52
2018,3,23,12,15,12.0,239.0,6.5,27.15,249.5,196.95,148.21
2018,3,23,12,30,16.0,276.0,6.5,27.5,290.0,231.6,174.53
2018,3,23,12,45,48.0,339.5,6.5,27.8,381.5,328.02,248.08
2018,3,23,13,0,80.0,403.0,6.5,28.1,473.0,419.23,316.42
2018,3,23,13,15,89.0,402.0,6.45,28.3,479.0,433.75,327.2
2018,3,23,13,30,98.0,401.0,6.4,28.5,485.0,448.44,338.29
2018,3,23,13,45,66.5,356.5,6.35,28.65,413.0,381.96,288.41
2018,3,23,14,0,35.0,312.0,6.3,28.8,341.0,312.9,236.1
2018,3,23,14,15,61.5,328.0,6.3,28.8,376.5,358.86,271.97
2018,3,23,14,30,88.0,344.0,6.3,28.8,412.0,406.5,308.75
2018,3,23,14,45,146.0,340.5,6.25,28.85,447.5,490.08,372.91
2018,3,23,15,0,204.0,337.0,6.2,28.9,483.0,550.28,419.43
2018,3,23,15,15,230.0,315.0,6.15,28.7,470.5,557.08,426.54
2018,3,23,15,30,256.0,293.0,6.1,28.5,458.0,586.11,449.89
2018,3,23,15,45,292.5,262.5,6.05,28.3,437.5,589.35,455.21
2018,3,23,16,0,329.0,232.0,6.0,28.1,417.0,589.45,458.4
2018,3,23,16,15,329.5,203.0,5.85,27.65,373.5,553.71,434.26
2018,3,23,16,30,330.0,174.0,5.7,27.2,330.0,515.76,408.21
2018,3,23,16,45,359.0,151.0,5.55,26.8,301.0,508.75,405.68
2018,3,23,17,0,388.0,128.0,5.4,26.4,272.0,519.64,415.96
2018,3,23,17,15,218.0,111.5,5.4,26.4,190.0,327.13,263.65
2018,3,23,17,30,48.0,95.0,5.4,26.4,108.0,135.72,106.39
2018,3,23,17,45,28.0,73.0,5.05,25.05,80.0,97.24,74.67
2018,3,23,18,0,8.0,51.0,4.7,23.7,52.0,51.9,36.71
2018,3,23,18,15,4.5,32.5,4.7,23.2,33.0,32.7,19.75
2018,3,23,18,30,1.0,14.0,4.7,22.7,14.0,11.29,0.0
2018,3,23,18,45,0.5,7.0,4.75,22.15,7.0,5.51,0.0
2018,3,23,19,0,0.0,0.0,4.8,21.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.8,21.15,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.8,20.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,4.95,19.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.0,19.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.05,19.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.1,18.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,4.95,18.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.55,18.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.35,17.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.8,17.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,3,24,6,15,3.5,1.5,2.65,18.2,1.5,0.0,0.0
2018,3,24,6,30,7.0,3.0,2.9,18.6,3.0,0.0,0.0
2018,3,24,6,45,23.5,10.0,3.1,19.0,12.0,7.87,0.0
2018,3,24,7,0,40.0,17.0,3.3,19.4,21.0,13.17,5.01
2018,3,24,7,15,85.0,25.0,3.45,19.95,40.5,19.38,11.03
2018,3,24,7,30,130.0,33.0,3.6,20.5,60.0,24.52,15.73
2018,3,24,7,45,67.0,47.5,3.8,21.05,61.5,36.74,26.48
2018,3,24,8,0,4.0,62.0,4.0,21.6,63.0,47.58,35.86
