Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,6.5,92.5,3.95,22.0,95.0,69.51,54.65
2018,3,24,8,30,9.0,123.0,3.9,22.4,127.0,90.7,72.48
2018,3,24,8,45,6.0,127.0,3.9,22.8,130.0,94.2,75.05
2018,3,24,9,0,3.0,131.0,3.9,23.2,133.0,97.54,77.46
2018,3,24,9,15,7.0,145.0,3.75,23.6,149.5,108.38,82.07
2018,3,24,9,30,11.0,159.0,3.6,24.0,166.0,120.11,90.72
2018,3,24,9,45,19.0,192.5,3.45,24.4,205.0,146.81,111.02
2018,3,24,10,0,27.0,226.0,3.3,24.8,244.0,172.3,130.25
2018,3,24,10,15,33.0,245.5,3.2,25.1,269.0,192.3,145.31
2018,3,24,10,30,39.0,265.0,3.1,25.4,294.0,213.49,161.27
2018,3,24,10,45,30.0,244.5,2.95,25.7,267.5,199.95,150.77
2018,3,24,11,0,21.0,224.0,2.8,26.0,241.0,184.17,138.51
2018,3,24,11,15,36.0,281.5,2.7,26.25,311.5,240.15,180.96
2018,3,24,11,30,51.0,339.0,2.6,26.5,382.0,299.49,225.09
2018,3,24,11,45,45.0,347.5,2.55,26.75,386.0,308.94,231.57
2018,3,24,12,0,39.0,356.0,2.5,27.0,390.0,317.9,237.75
2018,3,24,12,15,102.0,397.0,2.45,27.05,486.5,406.25,303.51
2018,3,24,12,30,165.0,438.0,2.4,27.1,583.0,514.99,381.95
2018,3,24,12,45,200.5,437.5,2.35,27.15,613.5,557.94,412.43
2018,3,24,13,0,236.0,437.0,2.3,27.2,644.0,602.56,444.16
2018,3,24,13,15,256.5,429.0,2.25,27.1,651.0,645.86,474.45
2018,3,24,13,30,277.0,421.0,2.2,27.0,658.0,672.31,493.25
2018,3,24,13,45,289.5,406.5,2.1,26.9,649.5,684.09,501.8
2018,3,24,14,0,302.0,392.0,2.0,26.8,641.0,694.34,509.45
2018,3,24,14,15,342.0,366.5,2.0,26.7,639.5,718.7,528.2
2018,3,24,14,30,382.0,341.0,2.0,26.6,638.0,741.43,545.81
2018,3,24,14,45,357.0,330.5,2.0,26.55,598.5,713.21,527.24
2018,3,24,15,0,332.0,320.0,2.0,26.5,559.0,682.87,507.5
2018,3,24,15,15,274.0,309.5,1.95,26.45,499.0,617.89,462.42
2018,3,24,15,30,216.0,299.0,1.9,26.4,439.0,528.28,399.53
2018,3,24,15,45,271.5,267.0,1.85,26.4,429.5,572.74,434.4
2018,3,24,16,0,327.0,235.0,1.8,26.4,420.0,589.79,449.21
2018,3,24,16,15,350.5,206.0,1.6,26.05,387.0,575.91,441.28
2018,3,24,16,30,374.0,177.0,1.4,25.7,354.0,558.77,431.09
2018,3,24,16,45,302.0,163.0,1.2,25.35,294.5,471.62,367.29
2018,3,24,17,0,230.0,149.0,1.0,25.0,235.0,387.81,304.62
2018,3,24,17,15,143.5,126.5,1.0,25.0,177.0,266.78,211.5
2018,3,24,17,30,57.0,104.0,1.0,25.0,119.0,155.09,121.79
2018,3,24,17,45,37.0,80.0,1.0,24.1,89.0,114.04,88.43
2018,3,24,18,0,17.0,56.0,1.0,23.2,59.0,73.39,54.37
2018,3,24,18,15,8.5,35.5,1.05,22.9,37.0,39.7,25.45
2018,3,24,18,30,0.0,15.0,1.1,22.6,15.0,11.45,0.0
2018,3,24,18,45,0.0,7.5,1.15,22.3,7.5,5.9,0.0
2018,3,24,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,20.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.05,19.05,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,25,6,15,0.0,0.5,1.1,18.0,0.5,0.0,0.0
2018,3,25,6,30,0.0,1.0,1.4,18.6,1.0,0.79,0.0
2018,3,25,6,45,0.0,3.0,1.7,19.2,3.0,2.27,0.0
2018,3,25,7,0,0.0,5.0,2.0,19.8,5.0,3.78,0.0
2018,3,25,7,15,0.0,8.0,2.1,20.3,8.0,6.06,0.0
2018,3,25,7,30,0.0,11.0,2.2,20.8,11.0,8.34,1.63
2018,3,25,7,45,0.0,11.0,2.3,21.35,11.0,8.35,1.66
2018,3,25,8,0,0.0,11.0,2.4,21.9,11.0,8.36,1.66
2018,3,25,8,15,4.0,36.5,2.35,22.4,38.0,27.93,18.66
2018,3,25,8,30,8.0,62.0,2.3,22.9,65.0,47.66,35.54
2018,3,25,8,45,9.5,84.5,2.3,23.4,89.0,65.07,50.14
2018,3,25,9,0,11.0,107.0,2.3,23.9,113.0,81.36,63.58
2018,3,25,9,15,10.0,138.0,2.35,24.25,143.5,103.86,78.09
2018,3,25,9,30,9.0,169.0,2.4,24.6,174.0,126.74,95.7
2018,3,25,9,45,10.0,186.5,2.4,25.0,193.0,140.92,106.32
2018,3,25,10,0,11.0,204.0,2.4,25.4,212.0,155.42,117.17
2018,3,25,10,15,7.5,189.0,2.45,25.75,194.5,145.41,109.14
2018,3,25,10,30,4.0,174.0,2.5,26.1,177.0,134.28,100.28
2018,3,25,10,45,3.5,168.0,2.5,26.45,170.5,130.37,96.99
2018,3,25,11,0,3.0,162.0,2.5,26.8,164.0,126.23,93.53
2018,3,25,11,15,2.0,144.0,2.5,27.1,145.5,112.4,82.61
2018,3,25,11,30,1.0,126.0,2.5,27.4,127.0,98.22,71.46
2018,3,25,11,45,2.5,138.5,2.5,27.7,140.5,109.17,79.82
2018,3,25,12,0,4.0,151.0,2.5,28.0,154.0,120.37,88.33
2018,3,25,12,15,4.5,157.0,2.55,28.25,160.5,125.92,92.49
2018,3,25,12,30,5.0,163.0,2.6,28.5,167.0,131.56,96.71
2018,3,25,12,45,5.5,171.5,2.65,28.7,176.0,139.27,102.55
2018,3,25,13,0,6.0,180.0,2.7,28.9,185.0,147.09,108.47
2018,3,25,13,15,4.0,159.5,2.75,29.0,163.0,129.13,94.7
2018,3,25,13,30,2.0,139.0,2.8,29.1,141.0,110.94,80.74
2018,3,25,13,45,2.5,145.5,2.85,29.2,147.5,116.85,85.36
2018,3,25,14,0,3.0,152.0,2.9,29.3,154.0,122.85,90.05
2018,3,25,14,15,4.5,164.5,2.95,29.25,168.0,134.95,99.53
2018,3,25,14,30,6.0,177.0,3.0,29.2,182.0,147.37,109.28
2018,3,25,14,45,4.0,159.0,3.05,29.2,162.0,130.47,96.4
2018,3,25,15,0,2.0,141.0,3.1,29.2,142.0,113.51,83.44
2018,3,25,15,15,2.5,142.5,3.15,29.0,144.0,115.58,85.37
2018,3,25,15,30,3.0,144.0,3.2,28.8,146.0,117.82,87.43
2018,3,25,15,45,9.0,165.0,3.2,28.65,170.5,143.31,107.89
2018,3,25,16,0,15.0,186.0,3.2,28.5,195.0,170.63,129.78
2018,3,25,16,15,176.5,175.5,3.2,28.15,260.5,352.15,275.96
2018,3,25,16,30,338.0,165.0,3.2,27.8,326.0,509.57,398.89
2018,3,25,16,45,401.5,143.0,3.2,27.5,311.0,556.76,435.99
2018,3,25,17,0,465.0,121.0,3.2,27.2,296.0,574.73,452.25
2018,3,25,17,15,325.5,102.5,3.2,27.2,215.0,422.85,336.4
2018,3,25,17,30,186.0,84.0,3.2,27.2,134.0,259.59,207.6
2018,3,25,17,45,121.5,57.5,2.55,25.85,87.0,171.76,136.6
2018,3,25,18,0,57.0,31.0,1.9,24.5,40.0,74.97,56.58
2018,3,25,18,15,38.5,22.5,2.05,24.05,27.5,52.9,36.41
2018,3,25,18,30,20.0,14.0,2.2,23.6,15.0,29.7,0.0
2018,3,25,18,45,10.0,7.0,2.3,23.15,7.5,11.02,0.0
2018,3,25,19,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,21.15,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,19.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.8,19.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,3,26,6,15,0.0,1.5,3.95,19.4,1.5,0.0,0.0
2018,3,26,6,30,0.0,3.0,4.1,19.7,3.0,2.36,0.0
2018,3,26,6,45,0.0,15.0,4.3,20.05,15.0,11.45,0.0
2018,3,26,7,0,0.0,27.0,4.5,20.4,27.0,20.6,11.32
2018,3,26,7,15,3.0,46.0,4.75,20.95,46.5,34.5,23.98
2018,3,26,7,30,6.0,65.0,5.0,21.5,66.0,48.3,36.27
2018,3,26,7,45,10.5,85.5,5.3,22.05,88.5,62.99,49.1
2018,3,26,8,0,15.0,106.0,5.6,22.6,111.0,77.58,61.56
2018,3,26,8,15,60.5,143.0,5.75,23.2,168.0,99.87,80.32
2018,3,26,8,30,106.0,180.0,5.9,23.8,225.0,119.71,96.66
2018,3,26,8,45,157.0,204.5,6.05,24.35,281.5,134.73,108.69
2018,3,26,9,0,208.0,229.0,6.2,24.9,338.0,149.42,120.29
2018,3,26,9,15,317.5,230.0,6.35,25.45,415.0,165.83,118.91
2018,3,26,9,30,427.0,231.0,6.5,26.0,492.0,204.96,139.71
2018,3,26,9,45,579.0,193.5,6.6,26.5,575.5,245.67,164.4
2018,3,26,10,0,731.0,156.0,6.7,27.0,659.0,303.16,206.47
2018,3,26,10,15,786.5,141.5,6.8,27.45,710.5,364.99,257.68
2018,3,26,10,30,842.0,127.0,6.9,27.9,762.0,427.45,309.83
2018,3,26,10,45,704.0,199.5,7.0,28.35,745.5,473.76,350.97
2018,3,26,11,0,566.0,272.0,7.1,28.8,729.0,503.91,377.0
2018,3,26,11,15,612.5,258.5,7.15,29.1,766.5,559.64,420.53
2018,3,26,11,30,659.0,245.0,7.2,29.4,804.0,617.85,465.25
2018,3,26,11,45,781.5,185.5,7.2,29.75,860.0,687.4,518.58
2018,3,26,12,0,904.0,126.0,7.2,30.1,916.0,758.68,572.8
2018,3,26,12,15,919.0,118.0,7.2,30.25,926.5,806.13,607.84
2018,3,26,12,30,934.0,110.0,7.2,30.4,937.0,851.54,639.2
2018,3,26,12,45,930.0,112.5,7.15,30.6,934.0,888.33,664.04
2018,3,26,13,0,926.0,115.0,7.1,30.8,931.0,921.67,686.41
2018,3,26,13,15,921.5,115.0,7.05,30.8,919.0,948.67,704.94
2018,3,26,13,30,917.0,115.0,7.0,30.8,907.0,971.9,720.94
2018,3,26,13,45,894.0,123.5,6.95,30.85,881.0,982.05,727.97
2018,3,26,14,0,871.0,132.0,6.9,30.9,855.0,987.8,732.19
2018,3,26,14,15,834.0,144.0,6.8,30.75,818.0,994.85,737.82
2018,3,26,14,30,797.0,156.0,6.7,30.6,781.0,982.35,730.27
2018,3,26,14,45,827.5,134.5,6.6,30.45,758.0,998.27,742.38
2018,3,26,15,0,858.0,113.0,6.5,30.3,735.0,995.19,741.58
2018,3,26,15,15,843.5,110.5,6.4,30.05,692.0,991.94,741.24
2018,3,26,15,30,829.0,108.0,6.3,29.8,649.0,971.16,729.02
2018,3,26,15,45,731.5,124.5,6.2,29.5,576.0,894.44,678.09
2018,3,26,16,0,634.0,141.0,6.1,29.2,503.0,810.53,621.34
2018,3,26,16,15,683.0,118.5,5.95,28.75,474.5,819.88,631.02
2018,3,26,16,30,732.0,96.0,5.8,28.3,446.0,822.74,635.74
2018,3,26,16,45,693.5,91.0,5.65,27.85,390.0,763.58,595.5
2018,3,26,17,0,655.0,86.0,5.5,27.4,334.0,703.75,554.03
2018,3,26,17,15,536.0,85.0,5.5,27.4,266.0,581.96,463.85
2018,3,26,17,30,417.0,84.0,5.5,27.4,198.0,460.05,369.64
2018,3,26,17,45,222.0,71.0,5.0,26.05,130.0,265.7,213.83
2018,3,26,18,0,27.0,58.0,4.5,24.7,62.0,82.19,61.49
2018,3,26,18,15,26.0,38.0,4.35,24.15,40.5,60.74,42.32
2018,3,26,18,30,25.0,18.0,4.2,23.6,19.0,39.75,0.0
2018,3,26,18,45,12.5,9.0,4.05,23.05,9.5,13.94,0.0
2018,3,26,19,0,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.9,22.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.9,21.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.9,21.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.85,20.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.75,20.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.7,20.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.8,19.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.0,20.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.35,20.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.35,20.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.8,20.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.3,20.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.15,20.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,20.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,20.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,3,27,6,15,23.5,4.5,2.3,19.8,4.5,0.0,0.0
2018,3,27,6,30,47.0,9.0,2.7,20.2,9.0,7.08,0.0
2018,3,27,6,45,173.5,24.0,3.1,20.65,40.5,18.22,0.0
2018,3,27,7,0,300.0,39.0,3.5,21.1,72.0,32.05,20.87
2018,3,27,7,15,406.5,48.0,3.75,21.5,121.5,39.08,27.89
2018,3,27,7,30,513.0,57.0,4.0,21.9,171.0,46.31,34.52
2018,3,27,7,45,580.5,63.5,4.3,22.35,227.0,51.36,39.0
2018,3,27,8,0,648.0,70.0,4.6,22.8,283.0,56.48,43.34
2018,3,27,8,15,687.5,75.0,4.7,23.2,338.5,60.15,46.31
2018,3,27,8,30,727.0,80.0,4.8,23.6,394.0,69.0,53.62
2018,3,27,8,45,696.5,97.0,4.9,24.05,430.0,73.77,57.36
2018,3,27,9,0,666.0,114.0,5.0,24.5,466.0,82.97,64.78
2018,3,27,9,15,630.5,122.5,5.05,24.75,481.5,117.2,72.26
2018,3,27,9,30,595.0,131.0,5.1,25.0,497.0,163.91,100.85
2018,3,27,9,45,364.5,198.0,5.15,25.3,427.5,206.04,142.78
2018,3,27,10,0,134.0,265.0,5.2,25.6,358.0,223.72,166.2
2018,3,27,10,15,88.0,287.0,5.25,25.9,349.5,237.92,178.91
2018,3,27,10,30,42.0,309.0,5.3,26.2,341.0,244.94,185.24
2018,3,27,10,45,27.0,250.5,5.3,26.45,271.5,202.61,152.84
2018,3,27,11,0,12.0,192.0,5.3,26.7,202.0,153.49,114.87
2018,3,27,11,15,9.0,183.0,5.3,26.8,190.5,146.21,109.16
2018,3,27,11,30,6.0,174.0,5.3,26.9,179.0,138.41,102.98
2018,3,27,11,45,7.5,180.0,5.25,27.05,186.5,144.8,107.84
2018,3,27,12,0,9.0,186.0,5.2,27.2,194.0,151.38,112.84
2018,3,27,12,15,7.5,177.5,5.1,27.15,184.0,144.38,107.39
2018,3,27,12,30,6.0,169.0,5.0,27.1,174.0,137.1,101.76
2018,3,27,12,45,5.5,159.0,4.9,27.1,163.5,129.22,95.67
2018,3,27,13,0,5.0,149.0,4.8,27.1,153.0,121.18,89.46
2018,3,27,13,15,6.5,167.0,4.6,26.95,172.5,137.42,102.18
2018,3,27,13,30,8.0,185.0,4.4,26.8,192.0,153.99,115.11
2018,3,27,13,45,7.0,175.5,4.25,26.65,181.5,145.7,108.82
2018,3,27,14,0,6.0,166.0,4.1,26.5,171.0,137.27,102.43
2018,3,27,14,15,6.0,167.0,3.9,26.25,172.0,138.44,103.58
2018,3,27,14,30,6.0,168.0,3.7,26.0,173.0,139.63,104.75
2018,3,27,14,45,12.5,200.0,3.55,25.75,209.5,174.14,132.11
2018,3,27,15,0,19.0,232.0,3.4,25.5,246.0,210.31,160.64
2018,3,27,15,15,11.5,173.5,3.25,25.2,182.0,151.38,115.05
2018,3,27,15,30,4.0,115.0,3.1,24.9,118.0,93.89,69.86
2018,3,27,15,45,3.0,99.0,2.95,24.65,101.0,79.6,58.73
2018,3,27,16,0,2.0,83.0,2.8,24.4,84.0,65.79,47.85
2018,3,27,16,15,1.0,73.5,2.7,24.05,74.0,57.41,41.27
2018,3,27,16,30,0.0,64.0,2.6,23.7,64.0,49.09,34.67
2018,3,27,16,45,0.0,60.5,2.45,23.35,60.5,46.36,32.63
2018,3,27,17,0,0.0,57.0,2.3,23.0,57.0,43.65,30.56
2018,3,27,17,15,0.0,58.5,2.3,23.0,58.5,44.81,31.6
2018,3,27,17,30,0.0,60.0,2.3,23.0,60.0,46.46,32.97
2018,3,27,17,45,0.0,45.0,2.15,22.3,45.0,34.42,22.95
2018,3,27,18,0,0.0,30.0,2.0,21.6,30.0,22.88,13.2
2018,3,27,18,15,0.0,20.0,2.05,21.5,20.0,15.23,6.43
2018,3,27,18,30,0.0,10.0,2.1,21.4,10.0,7.6,0.0
2018,3,27,18,45,0.0,5.0,2.1,21.25,5.0,3.93,0.0
2018,3,27,19,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.1,20.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.45,20.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.75,19.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.65,19.6,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.6,19.35,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.5,19.3,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.4,19.3,1.0,0.79,0.0
2018,3,28,6,45,0.0,4.0,3.3,19.3,4.0,3.02,0.0
2018,3,28,7,0,0.0,7.0,3.2,19.3,7.0,5.3,0.0
2018,3,28,7,15,0.0,10.5,3.2,19.4,10.5,7.96,1.26
2018,3,28,7,30,0.0,14.0,3.2,19.5,14.0,10.63,3.68
2018,3,28,7,45,0.0,13.5,3.15,19.6,13.5,10.25,3.39
2018,3,28,8,0,0.0,13.0,3.1,19.7,13.0,9.88,3.06
2018,3,28,8,15,0.0,17.0,3.05,19.85,17.0,12.94,5.72
2018,3,28,8,30,0.0,21.0,3.0,20.0,21.0,16.01,8.37
2018,3,28,8,45,0.0,24.5,2.95,20.1,24.5,18.71,10.66
2018,3,28,9,0,0.0,28.0,2.9,20.2,28.0,21.41,12.94
2018,3,28,9,15,0.0,32.0,2.85,20.35,32.0,24.5,14.64
2018,3,28,9,30,0.0,36.0,2.8,20.5,36.0,27.61,17.12
2018,3,28,9,45,0.0,42.5,2.8,20.65,42.5,32.64,21.17
2018,3,28,10,0,0.0,49.0,2.8,20.8,49.0,37.69,25.21
2018,3,28,10,15,0.0,59.0,2.65,20.9,59.0,45.46,31.44
2018,3,28,10,30,0.0,69.0,2.5,21.0,69.0,53.26,37.66
2018,3,28,10,45,2.5,107.5,2.4,21.15,109.5,84.11,62.33
2018,3,28,11,0,5.0,146.0,2.3,21.3,150.0,115.03,86.76
2018,3,28,11,15,16.5,226.5,2.15,21.4,240.5,183.61,140.41
2018,3,28,11,30,28.0,307.0,2.0,21.5,331.0,259.29,198.28
2018,3,28,11,45,23.0,288.5,1.85,21.55,308.5,245.88,187.58
2018,3,28,12,0,18.0,270.0,1.7,21.6,286.0,224.04,170.72
2018,3,28,12,15,16.5,272.0,1.55,21.7,286.5,226.45,172.41
2018,3,28,12,30,15.0,274.0,1.4,21.8,287.0,228.67,173.87
2018,3,28,12,45,29.5,305.5,1.25,21.85,331.5,281.15,213.7
2018,3,28,13,0,44.0,337.0,1.1,21.9,376.0,325.71,246.73
2018,3,28,13,15,64.5,372.5,1.3,21.9,429.0,381.5,288.67
2018,3,28,13,30,85.0,408.0,1.5,21.9,482.0,440.06,332.21
2018,3,28,13,45,228.5,386.5,1.65,21.9,579.0,602.65,452.75
2018,3,28,14,0,372.0,365.0,1.8,21.9,676.0,730.37,545.16
2018,3,28,14,15,345.5,365.0,2.1,21.85,646.5,715.92,536.44
2018,3,28,14,30,319.0,365.0,2.4,21.8,617.0,699.24,527.05
2018,3,28,14,45,276.5,353.5,2.7,21.8,565.0,652.67,495.88
2018,3,28,15,0,234.0,342.0,3.0,21.8,513.0,580.46,445.81
2018,3,28,15,15,193.0,318.0,3.25,21.6,453.5,518.36,401.84
2018,3,28,15,30,152.0,294.0,3.5,21.4,394.0,455.28,355.83
2018,3,28,15,45,87.5,240.5,3.75,21.25,297.0,312.94,247.1
2018,3,28,16,0,23.0,187.0,4.0,21.1,200.0,178.57,140.15
2018,3,28,16,15,12.0,148.5,4.15,20.7,155.0,133.07,103.96
2018,3,28,16,30,1.0,110.0,4.3,20.3,110.0,88.42,67.59
2018,3,28,16,45,2.0,100.0,4.45,19.9,100.5,81.29,62.15
2018,3,28,17,0,3.0,90.0,4.6,19.5,91.0,74.18,56.61
2018,3,28,17,15,1.5,60.0,4.6,19.5,60.5,47.2,34.13
2018,3,28,17,30,0.0,30.0,4.6,19.5,30.0,22.86,13.63
2018,3,28,17,45,0.0,23.0,4.5,18.5,23.0,17.5,9.11
2018,3,28,18,0,0.0,16.0,4.4,17.5,16.0,12.15,4.51
2018,3,28,18,15,0.5,11.5,4.25,17.25,11.5,9.04,1.66
2018,3,28,18,30,1.0,7.0,4.1,17.0,7.0,5.9,0.0
2018,3,28,18,45,0.5,3.5,4.0,16.7,3.5,3.03,0.0
2018,3,28,19,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,6,15,53.5,6.0,1.65,11.2,6.5,0.0,0.0
2018,3,29,6,30,107.0,12.0,1.8,11.8,13.0,9.44,0.0
2018,3,29,6,45,283.0,23.5,1.9,12.45,51.5,19.54,4.62
2018,3,29,7,0,459.0,35.0,2.0,13.1,90.0,29.31,19.64
2018,3,29,7,15,455.5,43.0,2.15,13.55,122.5,35.3,25.67
2018,3,29,7,30,452.0,51.0,2.3,14.0,155.0,40.98,31.03
2018,3,29,7,45,226.5,72.5,2.5,14.5,124.5,52.09,40.98
2018,3,29,8,0,1.0,94.0,2.7,15.0,94.0,69.91,56.65
2018,3,29,8,15,3.5,113.5,2.85,15.9,115.0,83.81,68.48
2018,3,29,8,30,6.0,133.0,3.0,16.8,136.0,97.58,79.95
2018,3,29,8,45,21.0,172.0,3.15,17.7,183.0,123.67,101.76
2018,3,29,9,0,36.0,211.0,3.3,18.6,230.0,141.98,116.55
2018,3,29,9,15,130.5,235.5,3.45,19.3,315.0,161.85,123.16
2018,3,29,9,30,225.0,260.0,3.6,20.0,400.0,203.0,149.2
2018,3,29,9,45,579.0,175.0,3.7,20.7,571.5,233.11,157.25
2018,3,29,10,0,933.0,90.0,3.8,21.4,743.0,315.54,211.96
2018,3,29,10,15,954.0,87.0,3.9,21.9,787.0,380.35,268.15
2018,3,29,10,30,975.0,84.0,4.0,22.4,831.0,446.15,324.75
2018,3,29,10,45,982.0,85.0,4.1,22.9,863.5,509.61,378.46
2018,3,29,11,0,989.0,86.0,4.2,23.4,896.0,571.98,429.63
2018,3,29,11,15,992.0,88.0,4.2,23.8,920.0,631.6,477.03
2018,3,29,11,30,995.0,90.0,4.2,24.2,944.0,689.24,521.36
2018,3,29,11,45,996.0,91.5,4.15,24.6,959.0,742.91,561.29
2018,3,29,12,0,997.0,93.0,4.1,25.0,974.0,793.94,598.14
2018,3,29,12,15,998.0,93.0,4.05,25.3,980.5,840.82,630.3
2018,3,29,12,30,999.0,93.0,4.0,25.6,987.0,884.61,658.85
2018,3,29,12,45,998.0,93.0,3.9,25.95,984.0,923.49,683.38
2018,3,29,13,0,997.0,93.0,3.8,26.3,981.0,958.78,705.29
2018,3,29,13,15,995.5,92.5,3.75,26.45,970.0,989.42,724.84
2018,3,29,13,30,994.0,92.0,3.7,26.6,959.0,1016.14,741.8
2018,3,29,13,45,990.5,91.0,3.65,26.75,938.5,1036.43,754.61
2018,3,29,14,0,987.0,90.0,3.6,26.9,918.0,1052.5,764.82
2018,3,29,14,15,980.5,90.0,3.65,26.85,889.5,1062.46,772.6
2018,3,29,14,30,974.0,90.0,3.7,26.8,861.0,1068.11,777.84
2018,3,29,14,45,964.0,89.0,3.7,26.75,823.5,1064.91,777.19
2018,3,29,15,0,954.0,88.0,3.7,26.7,786.0,1057.45,774.03
2018,3,29,15,15,942.5,85.5,3.65,26.4,742.0,1042.62,766.65
2018,3,29,15,30,931.0,83.0,3.6,26.1,698.0,1023.77,756.8
2018,3,29,15,45,915.0,81.0,3.5,25.85,648.0,997.31,741.5
2018,3,29,16,0,899.0,79.0,3.4,25.6,598.0,967.38,723.94
2018,3,29,16,15,875.5,76.0,3.15,25.0,542.5,926.0,698.45
2018,3,29,16,30,852.0,73.0,2.9,24.4,487.0,892.29,677.99
2018,3,29,16,45,819.5,69.5,2.7,23.75,428.5,836.94,642.51
2018,3,29,17,0,787.0,66.0,2.5,23.1,370.0,780.18,605.24
2018,3,29,17,15,739.5,61.5,2.5,23.1,310.5,708.9,555.93
2018,3,29,17,30,692.0,57.0,2.5,23.1,251.0,638.13,504.81
2018,3,29,17,45,612.5,51.0,2.25,21.05,193.5,549.21,439.63
2018,3,29,18,0,533.0,45.0,2.0,19.0,136.0,459.99,369.23
2018,3,29,18,15,387.5,34.5,2.15,18.55,87.5,328.75,257.37
2018,3,29,18,30,242.0,24.0,2.3,18.1,39.0,197.04,70.39
2018,3,29,18,45,121.0,12.0,2.4,17.65,19.5,74.78,0.0
2018,3,29,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,30,6,15,39.0,6.0,2.95,11.15,6.5,0.0,0.0
2018,3,30,6,30,78.0,12.0,3.2,11.6,13.0,9.44,0.0
2018,3,30,6,45,228.0,26.5,3.45,12.05,50.5,21.91,7.85
2018,3,30,7,0,378.0,41.0,3.7,12.5,88.0,33.86,23.71
2018,3,30,7,15,478.0,49.5,3.9,13.15,141.0,40.62,30.44
2018,3,30,7,30,578.0,58.0,4.1,13.8,194.0,47.57,36.92
2018,3,30,7,45,638.5,64.5,4.25,14.5,252.0,52.68,41.5
2018,3,30,8,0,699.0,71.0,4.4,15.2,310.0,57.82,45.9
2018,3,30,8,15,738.5,75.5,4.45,15.8,368.0,66.23,53.06
2018,3,30,8,30,778.0,80.0,4.5,16.4,426.0,69.82,55.88
2018,3,30,8,45,806.0,83.5,4.55,17.0,482.0,72.42,57.79
2018,3,30,9,0,834.0,87.0,4.6,17.6,538.0,74.97,59.63
2018,3,30,9,15,853.5,90.0,4.55,18.05,589.5,115.58,67.01
2018,3,30,9,30,873.0,93.0,4.5,18.5,641.0,185.4,108.99
2018,3,30,9,45,887.0,96.0,4.4,18.95,687.5,248.86,158.12
2018,3,30,10,0,901.0,99.0,4.3,19.4,734.0,313.25,213.06
2018,3,30,10,15,910.0,102.0,4.2,19.75,773.0,376.69,268.8
2018,3,30,10,30,919.0,105.0,4.1,20.1,812.0,439.94,323.82
2018,3,30,10,45,924.5,108.0,3.95,20.45,844.0,501.18,375.86
2018,3,30,11,0,930.0,111.0,3.8,20.8,876.0,561.33,425.25
2018,3,30,11,15,935.5,111.5,3.65,21.05,899.5,618.2,470.65
2018,3,30,11,30,941.0,112.0,3.5,21.3,923.0,673.45,513.22
2018,3,30,11,45,944.0,113.0,3.4,21.55,938.5,725.58,552.27
2018,3,30,12,0,947.0,114.0,3.3,21.8,954.0,775.42,588.47
2018,3,30,12,15,945.0,116.0,3.2,21.95,959.0,819.85,619.87
2018,3,30,12,30,943.0,118.0,3.1,22.1,964.0,861.21,646.93
2018,3,30,12,45,938.0,120.0,3.0,22.3,960.0,896.88,669.68
2018,3,30,13,0,933.0,122.0,2.9,22.5,956.0,928.99,689.85
2018,3,30,13,15,928.0,123.5,2.85,22.55,944.0,956.98,707.96
2018,3,30,13,30,923.0,125.0,2.8,22.6,932.0,981.22,723.59
2018,3,30,13,45,915.0,125.5,2.75,22.7,910.5,997.83,734.13
2018,3,30,14,0,907.0,126.0,2.7,22.8,889.0,1010.4,742.18
2018,3,30,14,15,907.5,120.5,2.7,22.8,862.5,1021.24,750.04
2018,3,30,14,30,908.0,115.0,2.7,22.8,836.0,1027.94,755.4
2018,3,30,14,45,909.5,107.0,2.65,22.8,802.0,1028.78,756.67
2018,3,30,15,0,911.0,99.0,2.6,22.8,768.0,1025.25,755.33
2018,3,30,15,15,897.5,97.0,2.6,22.65,724.5,1009.36,747.06
2018,3,30,15,30,884.0,95.0,2.6,22.5,681.0,989.66,736.52
2018,3,30,15,45,866.0,93.0,2.6,22.4,632.0,962.02,720.62
2018,3,30,16,0,848.0,91.0,2.6,22.3,583.0,942.74,710.4
2018,3,30,16,15,824.5,87.5,2.5,21.95,529.0,901.4,684.88
2018,3,30,16,30,801.0,84.0,2.4,21.6,475.0,857.51,657.46
2018,3,30,16,45,768.0,80.0,2.25,21.3,418.0,802.41,621.14
2018,3,30,17,0,735.0,76.0,2.1,21.0,361.0,745.97,583.07
2018,3,30,17,15,686.0,70.0,2.1,21.0,302.5,678.89,536.36
2018,3,30,17,30,637.0,64.0,2.1,21.0,244.0,607.77,484.59
2018,3,30,17,45,561.5,56.5,1.65,19.2,188.5,516.92,415.9
2018,3,30,18,0,486.0,49.0,1.2,17.4,133.0,430.43,345.7
2018,3,30,18,15,354.0,37.0,1.25,16.9,86.0,308.33,242.06
2018,3,30,18,30,222.0,25.0,1.3,16.4,39.0,186.1,78.13
2018,3,30,18,45,111.0,12.5,1.35,15.9,19.5,69.45,0.0
2018,3,30,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,31,6,15,35.5,7.0,2.65,13.4,7.5,0.0,0.0
2018,3,31,6,30,71.0,14.0,3.1,14.2,15.0,11.02,0.0
2018,3,31,6,45,161.5,26.5,3.5,14.95,43.0,20.08,7.88
2018,3,31,7,0,252.0,39.0,3.9,15.7,71.0,29.63,19.85
2018,3,31,7,15,152.5,46.5,4.2,16.4,69.0,35.08,25.2
2018,3,31,7,30,53.0,54.0,4.5,17.1,67.0,40.91,30.56
2018,3,31,7,45,27.5,73.5,4.85,17.75,80.5,55.15,43.12
2018,3,31,8,0,2.0,93.0,5.2,18.4,94.0,69.41,55.44
2018,3,31,8,15,10.0,125.5,5.3,18.95,130.0,91.85,74.64
2018,3,31,8,30,18.0,158.0,5.4,19.5,166.0,113.76,93.04
2018,3,31,8,45,18.0,173.0,5.5,20.0,182.0,124.47,101.63
2018,3,31,9,0,18.0,188.0,5.6,20.5,198.0,135.07,110.02
2018,3,31,9,15,41.0,225.5,5.65,20.95,250.5,155.83,120.17
2018,3,31,9,30,64.0,263.0,5.7,21.4,303.0,188.08,143.67
2018,3,31,9,45,113.5,283.0,5.75,21.85,360.5,215.37,162.44
2018,3,31,10,0,163.0,303.0,5.8,22.3,418.0,254.16,191.08
2018,3,31,10,15,483.0,224.0,5.8,22.7,592.0,318.26,233.25
2018,3,31,10,30,803.0,145.0,5.8,23.1,766.0,423.19,311.55
2018,3,31,10,45,867.5,125.5,5.8,23.45,821.0,488.03,365.31
2018,3,31,11,0,932.0,106.0,5.8,23.8,876.0,557.84,422.14
2018,3,31,11,15,940.5,105.5,5.8,24.1,901.0,615.54,468.93
2018,3,31,11,30,949.0,105.0,5.8,24.4,926.0,671.88,513.34
2018,3,31,11,45,955.5,102.5,5.75,24.7,941.0,723.63,553.07
2018,3,31,12,0,962.0,100.0,5.7,25.0,956.0,773.24,590.18
2018,3,31,12,15,963.0,100.0,5.65,25.2,962.0,818.53,622.82
2018,3,31,12,30,964.0,100.0,5.6,25.4,968.0,860.86,651.57
2018,3,31,12,45,949.0,109.0,5.55,25.6,961.5,894.95,674.35
2018,3,31,13,0,934.0,118.0,5.5,25.8,955.0,924.89,694.19
2018,3,31,13,15,931.0,117.0,5.45,25.9,942.5,952.24,712.51
2018,3,31,13,30,928.0,116.0,5.4,26.0,930.0,975.82,728.26
2018,3,31,13,45,833.0,165.0,5.35,26.1,883.5,972.12,725.55
2018,3,31,14,0,738.0,214.0,5.3,26.2,837.0,958.34,716.27
2018,3,31,14,15,672.5,238.0,5.2,26.2,791.5,932.68,698.37
2018,3,31,14,30,607.0,262.0,5.1,26.2,746.0,900.86,675.61
2018,3,31,14,45,600.0,248.0,5.05,26.2,708.5,882.24,664.25
2018,3,31,15,0,593.0,234.0,5.0,26.2,671.0,865.14,653.8
2018,3,31,15,15,714.5,171.0,4.9,26.1,667.5,929.91,701.07
2018,3,31,15,30,836.0,108.0,4.8,26.0,664.0,968.33,728.33
2018,3,31,15,45,749.5,126.5,4.7,25.85,597.5,904.74,686.0
2018,3,31,16,0,663.0,145.0,4.6,25.7,531.0,833.74,638.52
2018,3,31,16,15,704.5,119.5,4.3,25.4,495.5,831.57,638.89
2018,3,31,16,30,746.0,94.0,4.0,25.1,460.0,817.23,630.46
2018,3,31,16,45,737.0,83.5,3.65,24.75,408.5,777.17,603.46
2018,3,31,17,0,728.0,73.0,3.3,24.4,357.0,734.42,574.13
2018,3,31,17,15,675.0,68.5,3.3,24.4,299.0,665.85,525.63
2018,3,31,17,30,622.0,64.0,3.3,24.4,241.0,594.16,472.9
2018,3,31,17,45,557.0,56.0,2.65,22.7,187.5,511.17,409.89
2018,3,31,18,0,492.0,48.0,2.0,21.0,134.0,431.85,345.14
2018,3,31,18,15,354.0,37.0,2.1,20.55,87.0,307.15,239.8
2018,3,31,18,30,216.0,26.0,2.2,20.1,40.0,183.4,85.45
2018,3,31,18,45,108.0,13.0,2.3,19.7,20.0,67.91,0.0
2018,3,31,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,4,1,6,15,25.0,7.0,3.15,16.75,7.5,0.0,0.0
2018,4,1,6,30,50.0,14.0,3.3,17.1,15.0,11.02,0.0
2018,4,1,6,45,82.5,31.5,3.4,17.5,39.5,23.27,10.97
2018,4,1,7,0,115.0,49.0,3.5,17.9,64.0,35.9,25.08
2018,4,1,7,15,196.5,60.5,3.7,18.35,102.0,44.79,33.48
2018,4,1,7,30,278.0,72.0,3.9,18.8,140.0,52.62,40.61
2018,4,1,7,45,180.0,99.5,4.1,19.3,148.0,70.52,56.26
2018,4,1,8,0,82.0,127.0,4.3,19.8,156.0,90.19,73.11
2018,4,1,8,15,107.5,156.0,4.35,20.35,200.5,106.24,86.53
2018,4,1,8,30,133.0,185.0,4.4,20.9,245.0,123.54,100.75
2018,4,1,8,45,174.0,214.0,4.45,21.4,303.0,140.59,114.54
2018,4,1,9,0,215.0,243.0,4.5,21.9,361.0,157.11,127.7
2018,4,1,9,15,171.0,259.0,4.5,22.35,358.5,176.72,132.49
2018,4,1,9,30,127.0,275.0,4.5,22.8,356.0,198.14,147.86
2018,4,1,9,45,87.5,280.0,4.5,23.25,337.5,212.27,159.8
2018,4,1,10,0,48.0,285.0,4.5,23.7,319.0,215.65,163.67
2018,4,1,10,15,41.0,297.0,4.45,23.9,327.0,228.73,173.88
2018,4,1,10,30,34.0,309.0,4.4,24.1,335.0,241.01,183.3
2018,4,1,10,45,39.0,329.5,4.35,24.3,360.5,263.91,200.55
2018,4,1,11,0,44.0,350.0,4.3,24.5,386.0,287.91,218.53
2018,4,1,11,15,92.0,389.5,4.25,24.6,468.5,351.13,266.18
2018,4,1,11,30,140.0,429.0,4.2,24.7,551.0,425.83,321.88
2018,4,1,11,45,157.0,439.0,4.15,24.8,577.5,459.7,346.86
2018,4,1,12,0,174.0,449.0,4.1,24.9,604.0,495.07,372.91
2018,4,1,12,15,217.5,450.0,4.05,25.1,645.5,544.18,409.07
2018,4,1,12,30,261.0,451.0,4.0,25.3,687.0,607.96,455.15
2018,4,1,12,45,268.0,447.0,3.95,25.5,688.5,629.51,470.27
2018,4,1,13,0,275.0,443.0,3.9,25.7,690.0,650.13,484.85
2018,4,1,13,15,354.0,407.5,3.85,25.9,721.5,704.77,525.19
2018,4,1,13,30,433.0,372.0,3.8,26.1,753.0,776.48,576.39
2018,4,1,13,45,558.0,300.5,3.75,26.35,780.0,845.14,626.43
2018,4,1,14,0,683.0,229.0,3.7,26.6,807.0,918.48,678.81
2018,4,1,14,15,581.0,265.5,3.65,26.8,746.0,862.15,638.34
2018,4,1,14,30,479.0,302.0,3.6,27.0,685.0,808.59,600.0
2018,4,1,14,45,378.0,320.0,3.55,27.2,614.0,712.78,532.75
2018,4,1,15,0,277.0,338.0,3.5,27.4,543.0,637.68,478.37
2018,4,1,15,15,296.0,309.0,3.45,27.35,516.5,629.33,474.89
2018,4,1,15,30,315.0,280.0,3.4,27.3,490.0,618.53,469.38
2018,4,1,15,45,320.5,258.5,3.3,27.25,458.5,600.56,458.15
2018,4,1,16,0,326.0,237.0,3.2,27.2,427.0,580.56,445.49
2018,4,1,16,15,287.0,219.5,3.05,26.85,375.5,521.91,403.75
2018,4,1,16,30,248.0,202.0,2.9,26.5,324.0,463.62,361.63
2018,4,1,16,45,263.5,175.5,2.75,26.2,291.5,442.95,348.46
2018,4,1,17,0,279.0,149.0,2.6,25.9,259.0,419.7,332.8
2018,4,1,17,15,230.0,129.5,2.6,25.9,210.5,350.7,279.67
2018,4,1,17,30,181.0,110.0,2.6,25.9,162.0,284.49,227.33
2018,4,1,17,45,131.0,88.0,2.3,24.3,121.0,202.28,161.78
2018,4,1,18,0,81.0,66.0,2.0,22.7,80.0,140.03,110.07
2018,4,1,18,15,57.0,44.0,2.2,22.3,52.0,97.69,73.22
2018,4,1,18,30,33.0,22.0,2.4,21.9,24.0,50.07,21.43
2018,4,1,18,45,16.5,11.0,2.6,21.5,12.0,17.42,0.0
2018,4,1,19,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.85,20.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.9,20.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,4,2,6,15,0.0,1.5,1.8,18.2,1.5,0.0,0.0
2018,4,2,6,30,0.0,3.0,2.1,18.5,3.0,2.36,0.0
2018,4,2,6,45,0.0,7.0,2.35,18.8,7.0,5.3,0.0
2018,4,2,7,0,0.0,11.0,2.6,19.1,11.0,8.34,1.49
2018,4,2,7,15,0.0,13.0,2.7,19.4,13.0,9.86,2.97
2018,4,2,7,30,0.0,15.0,2.8,19.7,15.0,11.39,4.37
2018,4,2,7,45,0.0,20.5,2.9,20.0,20.5,15.59,8.08
2018,4,2,8,0,0.0,26.0,3.0,20.3,26.0,19.81,11.75
2018,4,2,8,15,3.0,76.0,3.2,20.7,77.5,58.41,45.23
2018,4,2,8,30,6.0,126.0,3.4,21.1,129.0,93.35,74.92
2018,4,2,8,45,10.0,145.5,3.6,21.5,151.0,107.1,86.15
2018,4,2,9,0,14.0,165.0,3.8,21.9,173.0,120.72,97.15
2018,4,2,9,15,8.5,146.0,3.9,22.35,151.0,109.55,83.14
2018,4,2,9,30,3.0,127.0,4.0,22.8,129.0,96.83,72.65
2018,4,2,9,45,9.0,163.0,4.1,23.25,169.5,124.42,94.03
2018,4,2,10,0,15.0,199.0,4.2,23.7,210.0,152.98,115.95
2018,4,2,10,15,16.0,221.5,4.3,24.05,233.5,171.46,130.06
2018,4,2,10,30,17.0,244.0,4.4,24.4,257.0,190.35,144.41
2018,4,2,10,45,37.5,283.5,4.45,24.8,314.0,230.26,174.62
2018,4,2,11,0,58.0,323.0,4.5,25.2,371.0,274.93,208.32
2018,4,2,11,15,95.0,380.0,4.6,25.5,461.5,345.33,261.26
2018,4,2,11,30,132.0,437.0,4.7,25.8,552.0,426.38,321.38
2018,4,2,11,45,146.0,446.0,4.8,26.1,575.0,457.25,344.03
2018,4,2,12,0,160.0,455.0,4.9,26.4,598.0,489.31,367.6
2018,4,2,12,15,211.0,444.5,4.95,26.6,634.5,533.99,401.1
2018,4,2,12,30,262.0,434.0,5.0,26.8,671.0,593.32,444.82
2018,4,2,12,45,251.0,442.0,5.05,27.05,668.5,610.07,456.36
2018,4,2,13,0,240.0,450.0,5.1,27.3,666.0,609.98,456.19
2018,4,2,13,15,253.0,432.0,5.15,27.45,657.5,636.32,475.58
2018,4,2,13,30,266.0,414.0,5.2,27.6,649.0,646.02,483.3
2018,4,2,13,45,258.5,409.0,5.2,27.75,633.0,647.49,484.45
2018,4,2,14,0,251.0,404.0,5.2,27.9,617.0,647.14,484.39
2018,4,2,14,15,306.5,372.5,5.25,27.95,624.0,679.51,510.03
2018,4,2,14,30,362.0,341.0,5.3,28.0,631.0,710.44,534.58
2018,4,2,14,45,274.5,348.0,5.3,28.05,562.5,638.88,482.08
2018,4,2,15,0,187.0,355.0,5.3,28.1,494.0,542.59,411.4
2018,4,2,15,15,288.0,297.0,5.25,27.9,496.5,607.16,463.28
2018,4,2,15,30,389.0,239.0,5.2,27.7,499.0,668.15,511.7
2018,4,2,15,45,441.5,206.5,5.15,27.45,481.5,682.04,525.02
2018,4,2,16,0,494.0,174.0,5.1,27.2,464.0,691.0,535.12
2018,4,2,16,15,550.0,151.0,4.95,26.8,446.0,708.75,551.0
2018,4,2,16,30,606.0,128.0,4.8,26.4,428.0,732.29,570.28
2018,4,2,16,45,568.5,121.5,4.7,26.0,376.5,675.49,530.93
2018,4,2,17,0,531.0,115.0,4.6,25.6,325.0,610.08,484.56
2018,4,2,17,15,433.0,105.0,4.6,25.6,258.5,502.2,402.89
2018,4,2,17,30,335.0,95.0,4.6,25.6,192.0,400.19,322.66
2018,4,2,17,45,279.0,79.5,4.55,24.6,148.0,328.77,265.72
2018,4,2,18,0,223.0,64.0,4.5,23.6,104.0,246.13,197.6
2018,4,2,18,15,155.5,46.5,4.6,23.25,69.5,176.11,136.45
2018,4,2,18,30,88.0,29.0,4.7,22.9,35.0,105.83,55.22
2018,4,2,18,45,44.0,14.5,4.75,22.5,17.5,34.65,0.0
2018,4,2,19,0,0.0,0.0,4.8,22.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.65,21.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.1,20.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.05,20.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.95,20.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.9,20.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.9,20.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.9,20.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.0,20.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.25,20.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.9,20.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.9,20.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.85,20.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.75,19.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.65,19.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.35,19.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.75,19.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,4,3,6,15,0.0,1.0,3.45,20.2,1.0,0.0,0.0
2018,4,3,6,30,0.0,2.0,3.5,20.5,2.0,1.57,0.0
2018,4,3,6,45,0.0,4.5,3.5,20.85,4.5,3.4,0.0
2018,4,3,7,0,0.0,7.0,3.5,21.2,7.0,5.3,0.0
2018,4,3,7,15,0.0,11.0,3.7,21.55,11.0,8.34,1.58
2018,4,3,7,30,0.0,15.0,3.9,21.9,15.0,11.39,4.29
2018,4,3,7,45,0.0,24.5,4.05,22.3,24.5,18.65,10.62
2018,4,3,8,0,0.0,34.0,4.2,22.7,34.0,25.94,16.9
2018,4,3,8,15,0.0,40.5,4.3,23.05,40.5,30.95,21.13
2018,4,3,8,30,0.0,47.0,4.4,23.4,47.0,35.97,25.31
2018,4,3,8,45,0.0,53.5,4.45,23.75,53.5,41.0,29.45
2018,4,3,9,0,0.0,60.0,4.5,24.1,60.0,46.05,33.57
2018,4,3,9,15,0.0,76.0,4.45,24.45,76.0,58.47,41.77
2018,4,3,9,30,0.0,92.0,4.4,24.8,92.0,70.94,51.55
2018,4,3,9,45,0.0,88.5,4.35,25.1,88.5,68.27,49.2
2018,4,3,10,0,0.0,85.0,4.3,25.4,85.0,65.61,46.88
