Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,15,0.5,100.5,4.2,25.65,101.0,77.71,56.29
2018,4,3,10,30,1.0,116.0,4.1,25.9,117.0,89.73,65.57
2018,4,3,10,45,2.5,136.5,4.0,26.15,138.5,106.13,78.22
2018,4,3,11,0,4.0,157.0,3.9,26.4,160.0,122.85,91.04
2018,4,3,11,15,3.0,133.0,3.8,26.7,135.5,104.47,76.54
2018,4,3,11,30,2.0,109.0,3.7,27.0,111.0,85.69,61.78
2018,4,3,11,45,3.5,127.0,3.6,27.25,130.0,100.86,73.5
2018,4,3,12,0,5.0,145.0,3.5,27.5,149.0,116.31,85.35
2018,4,3,12,15,11.5,220.5,3.35,27.65,230.5,181.23,135.1
2018,4,3,12,30,18.0,296.0,3.2,27.8,312.0,248.27,185.5
2018,4,3,12,45,12.0,233.0,3.05,27.95,243.5,193.93,144.3
2018,4,3,13,0,6.0,170.0,2.9,28.1,175.0,138.8,102.29
2018,4,3,13,15,8.5,195.0,2.7,28.1,202.5,161.77,120.0
2018,4,3,13,30,11.0,220.0,2.5,28.1,230.0,185.3,137.93
2018,4,3,13,45,35.0,295.5,2.35,28.1,325.5,289.8,216.9
2018,4,3,14,0,59.0,371.0,2.2,28.1,421.0,388.32,289.15
2018,4,3,14,15,194.0,366.0,2.05,28.05,523.5,541.09,401.78
2018,4,3,14,30,329.0,361.0,1.9,28.0,626.0,697.38,511.53
2018,4,3,14,45,281.5,351.5,1.75,27.95,571.0,648.18,475.95
2018,4,3,15,0,234.0,342.0,1.6,27.9,516.0,573.83,424.66
2018,4,3,15,15,141.5,306.5,1.55,27.7,410.0,449.23,336.26
2018,4,3,15,30,49.0,271.0,1.5,27.5,304.0,301.54,227.51
2018,4,3,15,45,28.5,228.0,1.4,27.3,247.0,239.13,181.42
2018,4,3,16,0,8.0,185.0,1.3,27.1,190.0,161.1,121.78
2018,4,3,16,15,44.5,171.0,1.45,26.65,193.5,198.62,153.38
2018,4,3,16,30,81.0,157.0,1.6,26.2,197.0,237.17,185.4
2018,4,3,16,45,145.0,154.0,1.7,25.7,215.5,291.13,230.15
2018,4,3,17,0,209.0,151.0,1.8,25.2,234.0,360.83,286.19
2018,4,3,17,15,163.0,132.0,1.8,25.2,190.5,280.02,223.17
2018,4,3,17,30,117.0,113.0,1.8,25.2,147.0,221.07,176.06
2018,4,3,17,45,87.0,90.0,2.85,24.15,112.0,171.39,136.39
2018,4,3,18,0,57.0,67.0,3.9,23.1,77.0,110.99,86.35
2018,4,3,18,15,36.0,45.5,4.45,22.6,51.0,74.01,54.31
2018,4,3,18,30,15.0,24.0,5.0,22.1,25.0,34.34,15.22
2018,4,3,18,45,8.0,12.5,5.55,21.55,13.0,14.04,0.0
2018,4,3,19,0,1.0,1.0,6.1,21.0,1.0,0.0,0.0
2018,4,3,19,15,0.5,0.5,6.15,20.45,0.5,0.0,0.0
2018,4,3,19,30,0.0,0.0,6.2,19.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,6.25,19.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,6.3,18.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,6.2,18.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,6.1,18.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,6.05,17.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,6.0,17.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,6.0,17.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,6.0,16.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.25,15.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.35,14.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.4,13.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.4,13.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,6.0,10.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.8,10.15,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.65,9.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.55,8.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.5,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.5,8.2,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,4,4,6,15,60.5,9.5,5.65,8.2,11.5,0.0,0.0
2018,4,4,6,30,121.0,19.0,5.8,8.5,23.0,14.95,0.0
2018,4,4,6,45,260.5,33.0,5.95,8.8,64.0,27.19,16.57
2018,4,4,7,0,400.0,47.0,6.1,9.1,105.0,38.59,28.68
2018,4,4,7,15,406.0,60.5,6.2,9.6,142.5,48.5,38.17
2018,4,4,7,30,412.0,74.0,6.3,10.1,180.0,55.36,44.59
2018,4,4,7,45,508.5,81.5,6.45,10.6,244.5,63.38,51.8
2018,4,4,8,0,605.0,89.0,6.6,11.1,309.0,69.05,56.7
2018,4,4,8,15,674.0,91.5,6.6,11.7,374.5,70.91,58.04
2018,4,4,8,30,743.0,94.0,6.6,12.3,440.0,73.02,59.55
2018,4,4,8,45,779.0,96.5,6.6,12.85,498.0,80.72,65.99
2018,4,4,9,0,815.0,99.0,6.6,13.4,556.0,82.38,67.05
2018,4,4,9,15,712.5,141.5,6.55,14.0,567.0,132.22,85.98
2018,4,4,9,30,610.0,184.0,6.5,14.6,578.0,197.73,132.06
2018,4,4,9,45,503.5,235.0,6.45,15.15,575.5,253.27,180.53
2018,4,4,10,0,397.0,286.0,6.4,15.7,573.0,299.26,223.46
2018,4,4,10,15,642.0,204.5,6.3,16.2,697.0,354.33,263.15
2018,4,4,10,30,887.0,123.0,6.2,16.7,821.0,437.6,328.83
2018,4,4,10,45,902.5,121.5,6.1,17.2,855.5,498.01,381.3
2018,4,4,11,0,918.0,120.0,6.0,17.7,890.0,558.34,432.24
2018,4,4,11,15,923.5,121.5,5.85,18.1,914.0,615.01,478.87
2018,4,4,11,30,929.0,123.0,5.7,18.5,938.0,670.1,522.71
2018,4,4,11,45,932.0,124.0,5.6,18.9,953.0,721.36,562.45
2018,4,4,12,0,935.0,125.0,5.5,19.3,968.0,770.35,599.34
2018,4,4,12,15,903.5,144.5,5.35,19.6,963.5,805.88,624.87
2018,4,4,12,30,872.0,164.0,5.2,19.9,959.0,849.07,654.69
2018,4,4,12,45,878.0,159.5,5.05,20.15,958.0,887.08,680.28
2018,4,4,13,0,884.0,155.0,4.9,20.4,957.0,907.86,693.16
2018,4,4,13,15,880.5,154.5,4.75,20.55,944.5,949.26,720.62
2018,4,4,13,30,877.0,154.0,4.6,20.7,932.0,972.68,735.27
2018,4,4,13,45,891.0,141.0,4.45,20.85,916.5,981.38,739.92
2018,4,4,14,0,905.0,128.0,4.3,21.0,901.0,1001.7,753.1
2018,4,4,14,15,828.5,159.5,4.15,21.0,849.0,989.83,744.92
2018,4,4,14,30,752.0,191.0,4.0,21.0,797.0,968.1,730.39
2018,4,4,14,45,589.5,246.0,3.8,21.0,708.0,869.61,660.91
2018,4,4,15,0,427.0,301.0,3.6,21.0,619.0,763.31,583.23
2018,4,4,15,15,435.0,278.0,3.5,20.9,586.0,750.26,576.43
2018,4,4,15,30,443.0,255.0,3.4,20.8,553.0,734.25,566.98
2018,4,4,15,45,518.0,212.0,3.25,20.7,536.0,758.23,587.79
2018,4,4,16,0,593.0,169.0,3.1,20.6,519.0,785.24,610.02
2018,4,4,16,15,500.5,175.0,2.95,20.25,451.5,687.04,539.66
2018,4,4,16,30,408.0,181.0,2.8,19.9,384.0,600.35,476.25
2018,4,4,16,45,453.0,148.5,2.6,19.55,349.5,593.24,474.46
2018,4,4,17,0,498.0,116.0,2.4,19.2,315.0,580.01,467.24
2018,4,4,17,15,497.0,99.0,2.4,19.2,271.0,542.78,440.18
2018,4,4,17,30,496.0,82.0,2.4,19.2,227.0,511.07,416.04
2018,4,4,17,45,436.5,70.0,1.8,17.7,177.0,432.71,353.52
2018,4,4,18,0,377.0,58.0,1.2,16.2,127.0,354.92,288.72
2018,4,4,18,15,272.5,44.0,1.2,15.75,84.5,257.26,204.86
2018,4,4,18,30,168.0,30.0,1.2,15.3,42.0,164.0,100.45
2018,4,4,18,45,88.0,16.0,1.2,14.85,22.0,58.56,0.0
2018,4,4,19,0,8.0,2.0,1.2,14.4,2.0,0.0,0.0
2018,4,4,19,15,4.0,1.0,1.2,14.25,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,6,15,59.5,9.5,1.65,11.7,12.0,0.0,0.0
2018,4,5,6,30,119.0,19.0,2.0,12.5,24.0,14.95,0.0
2018,4,5,6,45,250.5,33.5,2.3,13.25,64.5,25.54,15.31
2018,4,5,7,0,382.0,48.0,2.6,14.0,105.0,39.22,28.75
2018,4,5,7,15,458.0,57.0,2.85,14.85,155.0,46.06,35.26
2018,4,5,7,30,534.0,66.0,3.1,15.7,205.0,52.93,41.47
2018,4,5,7,45,340.5,90.0,3.35,16.55,186.5,64.86,51.9
2018,4,5,8,0,147.0,114.0,3.6,17.4,168.0,82.06,66.65
2018,4,5,8,15,212.5,130.0,3.8,18.05,222.0,89.79,72.96
2018,4,5,8,30,278.0,146.0,4.0,18.7,276.0,100.29,81.54
2018,4,5,8,45,338.5,157.0,4.2,19.4,334.5,102.45,82.84
2018,4,5,9,0,399.0,168.0,4.4,20.1,393.0,108.63,87.56
2018,4,5,9,15,421.0,196.5,4.5,20.6,453.0,146.09,102.38
2018,4,5,9,30,443.0,225.0,4.6,21.1,513.0,199.62,136.84
2018,4,5,9,45,646.0,170.5,4.65,21.6,622.5,239.73,159.0
2018,4,5,10,0,849.0,116.0,4.7,22.1,732.0,304.93,205.9
2018,4,5,10,15,798.0,142.5,4.7,22.55,746.0,363.93,258.86
2018,4,5,10,30,747.0,169.0,4.7,23.0,760.0,413.36,303.14
2018,4,5,10,45,469.5,289.5,4.75,23.45,666.0,426.13,319.97
2018,4,5,11,0,192.0,410.0,4.8,23.9,572.0,404.8,306.56
2018,4,5,11,15,440.0,318.0,4.8,24.2,702.0,498.82,378.16
2018,4,5,11,30,688.0,226.0,4.8,24.5,832.0,611.13,463.35
2018,4,5,11,45,568.0,286.0,4.8,24.85,791.5,619.73,469.11
2018,4,5,12,0,448.0,346.0,4.8,25.2,751.0,617.5,466.25
2018,4,5,12,15,261.5,380.5,4.75,25.4,617.5,525.91,397.53
2018,4,5,12,30,75.0,415.0,4.7,25.6,484.0,403.69,304.24
2018,4,5,12,45,72.5,406.5,4.7,25.8,473.0,401.95,303.23
2018,4,5,13,0,70.0,398.0,4.7,26.0,462.0,399.33,301.25
2018,4,5,13,15,50.0,357.0,4.65,26.1,402.5,350.86,264.97
2018,4,5,13,30,30.0,316.0,4.6,26.2,343.0,299.93,226.56
2018,4,5,13,45,48.0,347.0,4.55,26.3,389.0,349.22,264.17
2018,4,5,14,0,66.0,378.0,4.5,26.4,435.0,400.67,302.81
2018,4,5,14,15,54.0,349.5,4.4,26.35,395.0,366.13,277.15
2018,4,5,14,30,42.0,321.0,4.3,26.3,355.0,330.44,250.7
2018,4,5,14,45,41.0,293.0,4.25,26.25,325.0,305.08,232.28
2018,4,5,15,0,40.0,265.0,4.2,26.2,295.0,279.06,213.21
2018,4,5,15,15,86.0,263.0,4.15,26.05,322.5,324.8,250.42
2018,4,5,15,30,132.0,261.0,4.1,25.9,350.0,392.34,303.52
2018,4,5,15,45,214.0,236.0,4.05,25.8,368.0,468.19,363.62
2018,4,5,16,0,296.0,211.0,4.0,25.7,386.0,517.26,403.59
2018,4,5,16,15,468.0,166.0,3.9,25.4,413.5,645.27,503.42
2018,4,5,16,30,640.0,121.0,3.8,25.1,441.0,749.26,581.77
2018,4,5,16,45,637.0,109.5,3.7,24.85,396.5,716.2,559.43
2018,4,5,17,0,634.0,98.0,3.6,24.6,352.0,680.53,535.59
2018,4,5,17,15,572.5,90.5,3.6,24.6,293.0,600.19,477.43
2018,4,5,17,30,511.0,83.0,3.6,24.6,234.0,521.85,418.5
2018,4,5,17,45,441.0,73.0,3.05,23.4,183.0,432.62,348.77
2018,4,5,18,0,371.0,63.0,2.5,22.2,132.0,356.15,285.76
2018,4,5,18,15,255.5,47.5,2.7,21.8,87.5,250.36,196.38
2018,4,5,18,30,140.0,32.0,2.9,21.4,43.0,150.94,93.6
2018,4,5,18,45,71.5,17.0,3.1,21.05,22.5,50.51,0.0
2018,4,5,19,0,3.0,2.0,3.3,20.7,2.0,0.0,0.0
2018,4,5,19,15,1.5,1.0,3.45,20.5,1.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.15,19.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.2,19.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.2,19.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.15,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.05,19.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.95,19.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.75,19.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.65,19.3,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.35,19.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.5,19.35,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,6,6,15,47.5,10.0,3.75,19.7,12.0,0.0,0.0
2018,4,6,6,30,95.0,20.0,3.9,20.0,24.0,15.1,0.0
2018,4,6,6,45,212.0,36.0,4.0,20.3,63.5,27.19,16.37
2018,4,6,7,0,329.0,52.0,4.1,20.6,103.0,39.35,28.07
2018,4,6,7,15,262.5,57.5,4.35,21.05,109.0,42.7,31.45
2018,4,6,7,30,196.0,63.0,4.6,21.5,115.0,47.1,35.42
2018,4,6,7,45,100.0,79.5,4.8,21.9,106.0,59.15,45.83
2018,4,6,8,0,4.0,96.0,5.0,22.3,97.0,71.88,56.61
2018,4,6,8,15,11.0,123.0,5.25,22.75,128.0,90.82,72.5
2018,4,6,8,30,18.0,150.0,5.5,23.2,159.0,109.44,87.86
2018,4,6,8,45,18.5,175.0,5.7,23.65,185.0,126.4,101.61
2018,4,6,9,0,19.0,200.0,5.9,24.1,211.0,143.12,114.99
2018,4,6,9,15,30.5,228.5,5.95,24.4,247.5,157.09,119.65
2018,4,6,9,30,42.0,257.0,6.0,24.7,284.0,181.75,137.58
2018,4,6,9,45,39.5,269.0,6.05,25.0,296.0,195.94,148.19
2018,4,6,10,0,37.0,281.0,6.1,25.3,308.0,209.77,158.73
2018,4,6,10,15,87.5,313.5,6.1,25.6,382.0,253.78,191.11
2018,4,6,10,30,138.0,346.0,6.1,25.9,456.0,303.62,228.42
2018,4,6,10,45,161.5,343.0,6.05,26.2,476.0,326.63,246.11
2018,4,6,11,0,185.0,340.0,6.0,26.5,496.0,351.55,265.4
2018,4,6,11,15,184.0,366.0,6.0,26.9,525.0,386.13,291.57
2018,4,6,11,30,183.0,392.0,6.0,27.3,554.0,421.13,317.58
2018,4,6,11,45,276.5,350.5,6.0,27.7,599.5,471.32,356.06
2018,4,6,12,0,370.0,309.0,6.0,28.1,645.0,532.69,402.68
2018,4,6,12,15,382.5,321.0,5.9,28.4,670.0,576.16,434.23
2018,4,6,12,30,395.0,333.0,5.8,28.7,695.0,619.76,465.42
2018,4,6,12,45,386.0,367.5,5.75,28.95,720.5,664.23,496.28
2018,4,6,13,0,377.0,402.0,5.7,29.2,746.0,695.34,517.48
2018,4,6,13,15,342.0,416.0,5.6,29.4,725.0,696.09,516.81
2018,4,6,13,30,307.0,430.0,5.5,29.6,704.0,693.83,514.05
2018,4,6,13,45,238.5,423.0,5.4,29.75,633.0,618.38,459.68
2018,4,6,14,0,170.0,416.0,5.3,29.9,562.0,556.85,414.47
2018,4,6,14,15,185.5,398.5,5.2,29.95,553.0,562.55,419.7
2018,4,6,14,30,201.0,381.0,5.1,30.0,544.0,567.18,424.0
2018,4,6,14,45,242.5,357.0,5.0,30.0,545.0,611.99,457.61
2018,4,6,15,0,284.0,333.0,4.9,30.0,546.0,632.86,474.32
2018,4,6,15,15,241.5,311.5,4.75,29.9,485.5,572.42,431.12
2018,4,6,15,30,199.0,290.0,4.6,29.8,425.0,487.75,370.35
2018,4,6,15,45,200.0,268.0,4.5,29.7,395.5,466.74,356.51
2018,4,6,16,0,201.0,246.0,4.4,29.6,366.0,444.49,341.51
2018,4,6,16,15,153.5,217.0,4.1,29.25,303.5,368.5,284.91
2018,4,6,16,30,106.0,188.0,3.8,28.9,241.0,293.43,227.9
2018,4,6,16,45,84.5,155.0,3.55,28.6,194.0,219.48,171.41
2018,4,6,17,0,63.0,122.0,3.3,28.3,147.0,165.72,129.36
2018,4,6,17,15,49.5,99.5,3.3,28.3,117.5,131.13,101.83
2018,4,6,17,30,36.0,77.0,3.3,28.3,88.0,97.09,74.22
2018,4,6,17,45,35.5,71.5,2.55,26.65,80.5,93.27,71.34
2018,4,6,18,0,35.0,66.0,1.8,25.0,73.0,92.28,70.17
2018,4,6,18,15,25.5,45.5,1.8,24.55,49.5,64.95,46.69
2018,4,6,18,30,16.0,25.0,1.8,24.1,26.0,35.32,18.14
2018,4,6,18,45,12.0,13.5,1.85,23.65,14.0,16.82,0.0
2018,4,6,19,0,8.0,2.0,1.9,23.2,2.0,0.0,0.0
2018,4,6,19,15,4.0,1.0,1.95,23.1,1.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.8,22.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.45,21.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.0,17.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.5,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.55,14.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.6,11.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.5,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.5,10.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.45,9.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.4,9.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.45,9.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.55,8.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.6,8.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.8,8.2,0.0,0.0,0.0
2018,4,7,6,15,0.0,2.5,6.9,8.25,2.5,1.97,0.0
2018,4,7,6,30,0.0,5.0,7.0,8.3,5.0,3.78,0.0
2018,4,7,6,45,0.0,9.5,7.1,8.35,9.5,7.2,0.49
2018,4,7,7,0,0.0,14.0,7.2,8.4,14.0,10.62,3.88
2018,4,7,7,15,0.0,17.5,7.2,8.65,17.5,13.29,6.45
2018,4,7,7,30,0.0,21.0,7.2,8.9,21.0,15.97,8.95
2018,4,7,7,45,0.0,26.0,7.25,9.1,26.0,19.8,12.45
2018,4,7,8,0,0.0,31.0,7.3,9.3,31.0,23.65,15.9
2018,4,7,8,15,0.0,31.0,7.25,9.5,31.0,23.66,15.83
2018,4,7,8,30,0.0,31.0,7.2,9.7,31.0,23.69,15.76
2018,4,7,8,45,0.0,38.0,7.2,9.95,38.0,29.08,20.51
2018,4,7,9,0,0.0,45.0,7.2,10.2,45.0,34.5,25.24
2018,4,7,9,15,0.0,46.5,7.15,10.4,46.5,35.69,24.83
2018,4,7,9,30,0.0,48.0,7.1,10.6,48.0,36.88,25.73
2018,4,7,9,45,0.0,54.0,7.05,10.85,54.0,41.55,29.57
2018,4,7,10,0,0.0,60.0,7.0,11.1,60.0,46.24,33.41
2018,4,7,10,15,0.5,101.0,7.0,11.3,101.5,78.1,59.96
2018,4,7,10,30,1.0,142.0,7.0,11.5,143.0,109.26,85.67
2018,4,7,10,45,1.5,142.0,6.95,11.7,143.5,109.83,85.92
2018,4,7,11,0,2.0,142.0,6.9,11.9,144.0,110.43,86.24
2018,4,7,11,15,2.5,144.5,6.75,12.1,147.0,112.99,88.19
2018,4,7,11,30,3.0,147.0,6.6,12.3,150.0,115.61,90.21
2018,4,7,11,45,4.0,155.5,6.5,12.55,159.5,123.28,96.37
2018,4,7,12,0,5.0,164.0,6.4,12.8,169.0,131.11,102.66
2018,4,7,12,15,7.5,190.5,6.3,12.95,197.5,154.38,121.59
2018,4,7,12,30,10.0,217.0,6.2,13.1,226.0,178.19,140.86
2018,4,7,12,45,13.0,252.0,6.05,13.3,264.0,209.86,166.34
2018,4,7,13,0,16.0,287.0,5.9,13.5,302.0,242.42,192.37
2018,4,7,13,15,28.5,322.0,5.8,13.6,348.0,299.67,238.26
2018,4,7,13,30,41.0,357.0,5.7,13.7,394.0,346.72,275.67
2018,4,7,13,45,59.0,382.5,5.6,13.8,434.0,392.0,311.68
2018,4,7,14,0,77.0,408.0,5.5,13.9,474.0,439.16,348.9
2018,4,7,14,15,73.0,391.0,5.4,13.9,452.0,424.34,337.59
2018,4,7,14,30,69.0,374.0,5.3,13.9,430.0,408.74,325.83
2018,4,7,14,45,82.5,363.0,5.25,13.9,427.0,415.74,332.46
2018,4,7,15,0,96.0,352.0,5.2,13.9,424.0,422.49,338.92
2018,4,7,15,15,86.5,327.5,5.2,13.75,389.5,391.96,315.68
2018,4,7,15,30,77.0,303.0,5.2,13.6,355.0,360.81,291.84
2018,4,7,15,45,65.5,273.0,5.15,13.5,315.0,321.2,260.86
2018,4,7,16,0,54.0,243.0,5.1,13.4,275.0,281.21,229.21
2018,4,7,16,15,96.0,209.0,5.05,13.05,260.0,285.47,235.64
2018,4,7,16,30,138.0,175.0,5.0,12.7,245.0,306.11,255.24
2018,4,7,16,45,173.0,158.0,4.95,12.35,235.0,316.75,266.31
2018,4,7,17,0,208.0,141.0,4.9,12.0,225.0,343.08,289.96
2018,4,7,17,15,175.0,123.0,4.9,12.0,186.5,291.48,246.9
2018,4,7,17,30,142.0,105.0,4.9,12.0,148.0,225.49,191.1
2018,4,7,17,45,115.0,83.0,4.7,10.9,113.0,177.89,150.3
2018,4,7,18,0,88.0,61.0,4.5,9.8,78.0,131.61,109.47
2018,4,7,18,15,78.0,43.5,4.4,9.25,54.5,104.17,83.81
2018,4,7,18,30,68.0,26.0,4.3,8.7,31.0,86.08,57.47
2018,4,7,18,45,37.0,13.5,4.25,8.15,16.0,29.63,0.0
2018,4,7,19,0,6.0,1.0,4.2,7.6,1.0,0.0,0.0
2018,4,7,19,15,3.0,0.5,4.3,7.15,0.5,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.4,4.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.45,3.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,3.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.7,3.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,8,6,15,64.5,11.5,1.4,3.8,15.0,9.05,0.0
2018,4,8,6,30,129.0,23.0,1.5,4.3,30.0,17.38,0.0
2018,4,8,6,45,246.0,39.0,1.6,4.8,72.0,29.51,20.15
2018,4,8,7,0,363.0,55.0,1.7,5.3,114.0,41.7,32.28
2018,4,8,7,15,322.0,69.5,1.6,5.95,137.5,51.44,41.61
2018,4,8,7,30,281.0,84.0,1.5,6.6,161.0,60.5,50.0
2018,4,8,7,45,233.0,101.5,1.4,7.2,175.0,72.63,60.9
2018,4,8,8,0,185.0,119.0,1.3,7.8,189.0,82.77,69.74
2018,4,8,8,15,101.5,146.0,1.35,8.45,185.5,101.11,85.69
2018,4,8,8,30,18.0,173.0,1.4,9.1,182.0,123.95,105.26
2018,4,8,8,45,83.5,192.0,1.45,9.7,239.5,132.55,112.1
2018,4,8,9,0,149.0,211.0,1.5,10.3,297.0,139.77,117.68
2018,4,8,9,15,127.0,239.0,1.6,10.9,316.5,163.09,127.63
2018,4,8,9,30,105.0,267.0,1.7,11.5,336.0,190.11,147.74
2018,4,8,9,45,79.0,293.5,1.85,12.15,347.5,218.23,170.64
2018,4,8,10,0,53.0,320.0,2.0,12.8,359.0,238.08,187.07
2018,4,8,10,15,79.5,351.5,2.15,13.4,413.5,275.32,215.39
2018,4,8,10,30,106.0,383.0,2.3,14.0,468.0,316.68,246.98
2018,4,8,10,45,273.0,358.0,2.4,14.6,588.0,383.96,297.19
2018,4,8,11,0,440.0,333.0,2.5,15.2,708.0,473.99,365.67
2018,4,8,11,15,677.5,228.0,2.6,15.75,822.5,560.88,432.67
2018,4,8,11,30,915.0,123.0,2.7,16.3,937.0,657.41,507.17
2018,4,8,11,45,918.5,123.5,2.8,16.9,951.5,707.52,545.0
2018,4,8,12,0,922.0,124.0,2.9,17.5,966.0,755.43,580.51
2018,4,8,12,15,924.5,123.5,2.95,18.0,972.0,799.42,612.33
2018,4,8,12,30,927.0,123.0,3.0,18.5,978.0,840.71,640.39
2018,4,8,12,45,928.5,121.5,3.05,18.95,975.5,877.46,664.69
2018,4,8,13,0,930.0,120.0,3.1,19.4,973.0,911.02,686.69
2018,4,8,13,15,928.5,119.0,3.15,19.75,961.5,939.02,705.14
2018,4,8,13,30,927.0,118.0,3.2,20.1,950.0,963.35,721.16
2018,4,8,13,45,923.5,116.5,3.2,20.45,929.5,981.56,732.78
2018,4,8,14,0,920.0,115.0,3.2,20.8,909.0,995.8,741.88
2018,4,8,14,15,913.0,113.5,3.2,20.95,879.5,1002.66,746.8
2018,4,8,14,30,906.0,112.0,3.2,21.1,850.0,1005.41,749.23
2018,4,8,14,45,896.0,110.0,3.2,21.3,813.0,1000.67,746.72
2018,4,8,15,0,886.0,108.0,3.2,21.5,776.0,991.92,741.78
2018,4,8,15,15,873.0,106.0,3.2,21.45,733.0,976.38,733.18
2018,4,8,15,30,860.0,104.0,3.2,21.4,690.0,957.15,722.25
2018,4,8,15,45,842.0,101.0,3.15,21.4,640.5,940.51,712.7
2018,4,8,16,0,824.0,98.0,3.1,21.4,591.0,908.25,692.49
2018,4,8,16,15,800.0,94.5,3.05,21.15,537.5,866.96,666.66
2018,4,8,16,30,776.0,91.0,3.0,20.9,484.0,823.25,638.83
2018,4,8,16,45,743.0,86.5,2.95,20.65,427.5,768.55,602.6
2018,4,8,17,0,710.0,82.0,2.9,20.4,371.0,717.79,568.42
2018,4,8,17,15,663.0,76.0,2.9,20.4,313.5,648.85,519.25
2018,4,8,17,30,616.0,70.0,2.9,20.4,256.0,580.89,469.02
2018,4,8,17,45,544.0,62.0,2.3,18.7,200.5,494.26,402.29
2018,4,8,18,0,472.0,54.0,1.7,17.0,145.0,411.83,334.65
2018,4,8,18,15,357.0,42.5,1.7,16.35,98.0,304.23,243.57
2018,4,8,18,30,242.0,31.0,1.7,15.7,51.0,206.89,143.24
2018,4,8,18,45,127.5,16.5,1.75,15.05,26.5,78.09,0.0
2018,4,8,19,0,13.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,4,8,19,15,6.5,1.0,1.85,14.2,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,9,6,15,10.5,5.0,2.7,9.95,5.5,3.93,0.0
2018,4,9,6,30,21.0,10.0,2.8,10.3,11.0,8.06,0.0
2018,4,9,6,45,34.5,16.0,2.9,10.7,20.5,12.44,5.07
2018,4,9,7,0,48.0,22.0,3.0,11.1,30.0,16.97,9.52
2018,4,9,7,15,54.5,26.5,3.05,11.95,39.0,20.27,12.65
2018,4,9,7,30,61.0,31.0,3.1,12.8,48.0,23.49,15.57
2018,4,9,7,45,30.5,42.5,3.2,13.65,51.0,32.86,23.92
2018,4,9,8,0,0.0,54.0,3.3,14.5,54.0,41.33,31.3
2018,4,9,8,15,1.5,90.5,3.3,15.1,91.0,68.86,55.39
2018,4,9,8,30,3.0,127.0,3.3,15.7,128.0,94.41,77.29
2018,4,9,8,45,193.0,152.0,3.3,16.3,263.5,101.32,82.75
2018,4,9,9,0,383.0,177.0,3.3,16.9,399.0,112.81,92.09
2018,4,9,9,15,539.5,174.0,3.3,17.4,516.0,139.55,95.29
2018,4,9,9,30,696.0,171.0,3.3,17.9,633.0,197.92,126.29
2018,4,9,9,45,526.5,212.0,3.3,18.4,575.0,241.13,166.42
2018,4,9,10,0,357.0,253.0,3.3,18.9,517.0,262.93,191.99
2018,4,9,10,15,194.5,281.0,3.3,19.25,426.0,260.22,196.68
2018,4,9,10,30,32.0,309.0,3.3,19.6,335.0,238.88,184.1
2018,4,9,10,45,23.5,287.0,3.3,19.95,306.5,225.4,173.54
2018,4,9,11,0,15.0,265.0,3.3,20.3,278.0,209.21,160.74
2018,4,9,11,15,15.0,272.0,3.3,20.55,285.0,216.61,166.28
2018,4,9,11,30,15.0,279.0,3.3,20.8,292.0,224.04,171.78
2018,4,9,11,45,21.0,313.5,3.3,21.1,332.5,256.69,196.68
2018,4,9,12,0,27.0,348.0,3.3,21.4,373.0,297.86,227.78
2018,4,9,12,15,24.5,331.0,3.3,21.5,353.5,287.01,219.35
2018,4,9,12,30,22.0,314.0,3.3,21.6,334.0,275.2,210.34
2018,4,9,12,45,16.5,268.5,3.3,21.75,283.5,225.93,172.56
2018,4,9,13,0,11.0,223.0,3.3,21.9,233.0,185.66,141.43
2018,4,9,13,15,8.0,193.0,3.3,21.9,200.0,159.47,121.13
2018,4,9,13,30,5.0,163.0,3.3,21.9,167.0,132.91,100.37
2018,4,9,13,45,4.5,162.0,3.3,21.9,165.5,131.91,99.7
2018,4,9,14,0,4.0,161.0,3.3,21.9,164.0,130.87,98.96
2018,4,9,14,15,4.0,160.0,3.3,21.85,163.0,130.26,98.64
2018,4,9,14,30,4.0,159.0,3.3,21.8,162.0,129.64,98.32
2018,4,9,14,45,2.0,141.5,3.3,21.7,143.0,113.37,85.56
2018,4,9,15,0,0.0,124.0,3.3,21.6,124.0,97.08,72.71
2018,4,9,15,15,0.5,129.0,3.3,21.4,129.5,101.78,76.74
2018,4,9,15,30,1.0,134.0,3.3,21.2,135.0,106.64,80.93
2018,4,9,15,45,17.5,119.0,3.3,20.95,129.5,118.73,91.76
2018,4,9,16,0,34.0,104.0,3.3,20.7,124.0,120.39,94.22
2018,4,9,16,15,82.5,95.5,3.25,20.4,139.0,169.37,136.24
2018,4,9,16,30,131.0,87.0,3.2,20.1,154.0,216.12,176.15
2018,4,9,16,45,82.0,81.0,3.2,19.8,121.0,151.28,122.49
2018,4,9,17,0,33.0,75.0,3.2,19.5,88.0,90.94,71.53
2018,4,9,17,15,43.5,72.0,3.2,19.5,86.5,96.13,76.43
2018,4,9,17,30,54.0,69.0,3.2,19.5,85.0,113.14,90.88
2018,4,9,17,45,104.5,64.5,3.1,18.7,87.5,144.47,118.14
2018,4,9,18,0,155.0,60.0,3.0,17.9,90.0,186.34,152.39
2018,4,9,18,15,83.5,37.0,3.15,17.6,52.5,107.49,84.01
2018,4,9,18,30,12.0,14.0,3.3,17.3,15.0,17.72,7.46
2018,4,9,18,45,8.0,8.0,3.4,17.05,8.5,10.36,0.0
2018,4,9,19,0,4.0,2.0,3.5,16.8,2.0,0.0,0.0
2018,4,9,19,15,2.0,1.0,3.7,16.6,1.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,10,6,15,11.0,7.5,3.35,11.1,8.0,5.9,0.0
2018,4,10,6,30,22.0,15.0,3.6,11.6,16.0,11.77,0.0
2018,4,10,6,45,101.0,33.0,3.85,12.05,49.0,24.91,15.81
2018,4,10,7,0,180.0,51.0,4.1,12.5,82.0,38.18,28.28
2018,4,10,7,15,296.5,67.5,4.2,13.3,141.0,49.82,38.96
2018,4,10,7,30,413.0,84.0,4.3,14.1,200.0,62.02,49.87
2018,4,10,7,45,519.5,89.0,4.4,14.85,268.0,68.5,55.45
2018,4,10,8,0,626.0,94.0,4.5,15.6,336.0,72.44,58.6
2018,4,10,8,15,708.5,91.0,4.5,16.35,405.0,70.78,56.76
2018,4,10,8,30,791.0,88.0,4.5,17.1,474.0,75.36,60.35
2018,4,10,8,45,816.5,91.5,4.45,17.8,529.5,77.7,61.96
2018,4,10,9,0,842.0,95.0,4.4,18.5,585.0,79.96,63.49
2018,4,10,9,15,859.5,98.0,4.4,19.05,636.0,118.21,69.42
2018,4,10,9,30,877.0,101.0,4.4,19.6,687.0,187.93,110.24
2018,4,10,9,45,890.0,104.0,4.4,20.15,732.5,250.75,158.01
2018,4,10,10,0,903.0,107.0,4.4,20.7,778.0,314.29,211.62
2018,4,10,10,15,911.5,110.0,4.35,21.05,816.5,376.87,266.25
2018,4,10,10,30,920.0,113.0,4.3,21.4,855.0,439.13,320.16
2018,4,10,10,45,925.0,115.5,4.3,21.8,885.0,498.93,371.0
2018,4,10,11,0,930.0,118.0,4.3,22.2,915.0,557.52,419.35
2018,4,10,11,15,934.5,119.0,4.2,22.45,937.5,613.29,464.1
2018,4,10,11,30,939.0,120.0,4.1,22.7,960.0,667.31,506.08
2018,4,10,11,45,941.0,121.0,4.0,23.0,974.0,717.75,544.04
2018,4,10,12,0,943.0,122.0,3.9,23.3,988.0,765.81,579.15
2018,4,10,12,15,945.0,121.5,3.85,23.45,993.5,810.1,611.26
2018,4,10,12,30,947.0,121.0,3.8,23.6,999.0,851.6,639.5
2018,4,10,12,45,947.0,120.0,3.7,23.8,995.5,888.06,663.16
2018,4,10,13,0,947.0,119.0,3.6,24.0,992.0,921.19,684.38
2018,4,10,13,15,944.5,118.5,3.45,24.1,979.5,949.08,701.9
2018,4,10,13,30,942.0,118.0,3.3,24.2,967.0,973.2,716.82
2018,4,10,13,45,937.5,117.0,3.2,24.3,946.0,991.14,728.0
2018,4,10,14,0,933.0,116.0,3.1,24.4,925.0,1005.04,736.62
2018,4,10,14,15,927.0,115.0,3.05,24.35,896.5,1013.42,742.6
2018,4,10,14,30,921.0,114.0,3.0,24.3,868.0,1017.68,746.1
2018,4,10,14,45,912.0,111.5,2.9,24.3,831.0,1013.41,743.64
2018,4,10,15,0,903.0,109.0,2.8,24.3,794.0,1005.04,738.73
2018,4,10,15,15,890.0,107.0,2.75,24.15,750.0,989.38,730.12
2018,4,10,15,30,877.0,105.0,2.7,24.0,706.0,969.96,719.21
2018,4,10,15,45,860.0,101.5,2.7,23.9,656.0,953.41,710.62
2018,4,10,16,0,843.0,98.0,2.7,23.8,606.0,921.18,691.54
2018,4,10,16,15,820.0,94.0,2.6,23.45,551.5,879.85,666.11
2018,4,10,16,30,797.0,90.0,2.5,23.1,497.0,836.0,638.68
2018,4,10,16,45,766.0,86.0,2.4,22.7,440.5,783.12,604.55
2018,4,10,17,0,735.0,82.0,2.3,22.3,384.0,733.78,572.2
2018,4,10,17,15,688.5,76.0,2.3,22.3,325.0,664.54,524.02
2018,4,10,17,30,642.0,70.0,2.3,22.3,266.0,596.18,474.7
2018,4,10,17,45,570.0,62.0,1.8,20.25,209.0,508.85,409.31
2018,4,10,18,0,498.0,54.0,1.3,18.2,152.0,425.72,342.7
2018,4,10,18,15,381.5,43.0,1.35,17.45,103.5,317.17,252.51
2018,4,10,18,30,265.0,32.0,1.4,16.7,55.0,218.46,155.66
2018,4,10,18,45,140.5,17.0,1.4,15.95,28.5,84.31,0.0
2018,4,10,19,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,4,10,19,15,8.0,1.0,1.45,14.95,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,11,6,15,79.0,11.0,1.25,10.5,16.0,8.65,0.0
2018,4,11,6,30,158.0,22.0,1.5,11.4,32.0,16.78,3.4
2018,4,11,6,45,199.5,36.5,1.7,12.35,62.5,27.55,18.2
2018,4,11,7,0,241.0,51.0,1.9,13.3,93.0,38.07,28.15
2018,4,11,7,15,387.0,63.0,2.1,14.25,160.0,47.63,36.91
2018,4,11,7,30,533.0,75.0,2.3,15.2,227.0,59.35,47.3
2018,4,11,7,45,618.5,78.5,2.45,16.15,292.0,62.11,49.52
2018,4,11,8,0,704.0,82.0,2.6,17.1,357.0,65.2,51.89
2018,4,11,8,15,737.5,86.5,2.95,18.05,413.5,73.87,59.03
2018,4,11,8,30,771.0,91.0,3.3,19.0,470.0,77.03,61.29
2018,4,11,8,45,796.0,95.0,3.7,20.0,525.0,79.58,62.99
2018,4,11,9,0,821.0,99.0,4.1,21.0,580.0,82.03,64.58
2018,4,11,9,15,838.5,102.0,4.2,21.5,629.5,119.11,70.07
2018,4,11,9,30,856.0,105.0,4.3,22.0,679.0,180.71,104.31
2018,4,11,9,45,870.0,107.5,4.35,22.5,724.0,248.65,155.69
2018,4,11,10,0,884.0,110.0,4.4,23.0,769.0,310.82,207.64
2018,4,11,10,15,894.5,111.0,4.5,23.4,807.0,371.46,260.23
2018,4,11,10,30,905.0,112.0,4.6,23.8,845.0,431.98,312.47
2018,4,11,10,45,912.5,114.0,4.65,24.2,876.0,491.53,362.83
2018,4,11,11,0,920.0,116.0,4.7,24.6,907.0,550.16,411.03
2018,4,11,11,15,910.5,125.5,4.75,24.9,925.5,603.78,454.22
2018,4,11,11,30,901.0,135.0,4.8,25.2,944.0,654.37,493.79
2018,4,11,11,45,783.0,210.5,4.85,25.55,921.0,694.28,522.63
2018,4,11,12,0,665.0,286.0,4.9,25.9,898.0,714.02,535.85
2018,4,11,12,15,746.5,238.0,4.95,26.15,929.0,773.19,579.99
2018,4,11,12,30,828.0,190.0,5.0,26.4,960.0,825.83,619.21
2018,4,11,12,45,887.0,152.0,5.05,26.6,974.0,863.67,646.48
2018,4,11,13,0,946.0,114.0,5.1,26.8,988.0,914.2,680.85
2018,4,11,13,15,894.0,144.5,5.15,26.95,962.0,925.58,688.5
2018,4,11,13,30,842.0,175.0,5.2,27.1,936.0,947.83,703.88
2018,4,11,13,45,850.0,165.0,5.2,27.25,918.5,968.27,717.72
2018,4,11,14,0,858.0,155.0,5.2,27.4,901.0,984.85,729.06
2018,4,11,14,15,890.0,131.0,5.2,27.4,882.5,991.57,734.37
2018,4,11,14,30,922.0,107.0,5.2,27.4,864.0,1009.33,747.33
2018,4,11,14,45,913.5,105.0,5.2,27.4,827.5,1005.85,746.13
2018,4,11,15,0,905.0,103.0,5.2,27.4,791.0,998.31,742.49
2018,4,11,15,15,892.5,101.0,5.15,27.25,747.5,982.95,733.84
2018,4,11,15,30,880.0,99.0,5.1,27.1,704.0,963.85,722.81
2018,4,11,15,45,865.0,95.5,5.05,26.9,655.0,937.13,706.79
2018,4,11,16,0,850.0,92.0,5.0,26.7,606.0,918.12,696.17
2018,4,11,16,15,829.0,88.5,4.85,26.4,552.5,879.04,671.13
2018,4,11,16,30,808.0,85.0,4.7,26.1,499.0,837.37,644.16
2018,4,11,16,45,777.5,81.0,4.5,25.75,442.0,784.73,608.81
2018,4,11,17,0,747.0,77.0,4.3,25.4,385.0,730.7,572.17
2018,4,11,17,15,702.0,72.0,4.3,25.4,327.0,667.74,527.74
2018,4,11,17,30,657.0,67.0,4.3,25.4,269.0,601.46,479.21
2018,4,11,17,45,590.0,59.5,3.55,23.65,212.5,517.91,416.23
2018,4,11,18,0,523.0,52.0,2.8,21.9,156.0,438.19,351.88
2018,4,11,18,15,409.5,42.0,2.85,21.25,107.0,331.9,262.9
2018,4,11,18,30,296.0,32.0,2.9,20.6,58.0,235.3,168.46
2018,4,11,18,45,163.5,18.5,2.9,20.0,31.0,96.62,0.0
2018,4,11,19,0,31.0,5.0,2.9,19.4,4.0,0.0,0.0
2018,4,11,19,15,15.5,2.5,3.1,19.15,2.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,4,12,5,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,4,12,6,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,12,6,15,60.5,14.5,4.55,16.85,18.5,11.41,0.0
2018,4,12,6,30,121.0,29.0,4.7,17.3,37.0,21.57,7.4
2018,4,12,6,45,228.0,46.5,4.85,17.7,80.5,34.79,23.93
2018,4,12,7,0,335.0,64.0,5.0,18.1,124.0,47.78,36.0
2018,4,12,7,15,197.5,47.5,5.2,18.65,86.0,35.13,25.26
2018,4,12,7,30,60.0,31.0,5.4,19.2,48.0,23.45,15.02
2018,4,12,7,45,30.0,46.5,5.55,19.8,55.0,36.74,26.62
2018,4,12,8,0,0.0,62.0,5.7,20.4,62.0,47.51,35.84
2018,4,12,8,15,0.0,75.0,5.8,21.0,75.0,57.59,44.31
2018,4,12,8,30,0.0,88.0,5.9,21.6,88.0,67.53,52.54
2018,4,12,8,45,0.0,94.5,5.95,22.2,94.5,72.45,56.39
2018,4,12,9,0,0.0,101.0,6.0,22.8,101.0,77.33,60.16
2018,4,12,9,15,0.5,124.5,6.0,23.35,125.0,94.37,70.76
2018,4,12,9,30,1.0,148.0,6.0,23.9,149.0,111.61,84.09
2018,4,12,9,45,7.0,188.0,6.05,24.45,193.5,141.67,107.18
2018,4,12,10,0,13.0,228.0,6.1,25.0,238.0,172.73,130.81
2018,4,12,10,15,93.5,301.5,6.05,25.5,377.0,244.17,183.41
2018,4,12,10,30,174.0,375.0,6.0,26.0,516.0,333.66,250.0
2018,4,12,10,45,451.5,288.5,6.0,26.5,673.5,411.97,306.76
2018,4,12,11,0,729.0,202.0,6.0,27.0,831.0,519.64,387.78
2018,4,12,11,15,796.0,174.0,6.0,27.45,877.0,579.77,434.83
2018,4,12,11,30,863.0,146.0,6.0,27.9,923.0,638.21,480.17
2018,4,12,11,45,794.0,190.5,5.95,28.3,914.0,680.43,511.14
2018,4,12,12,0,725.0,235.0,5.9,28.7,905.0,714.99,535.35
2018,4,12,12,15,809.0,185.0,5.85,29.05,936.0,768.06,574.98
2018,4,12,12,30,893.0,135.0,5.8,29.4,967.0,817.73,611.39
2018,4,12,12,45,892.5,134.5,5.8,29.7,963.5,852.38,634.46
2018,4,12,13,0,892.0,134.0,5.8,30.0,960.0,883.91,655.34
2018,4,12,13,15,889.0,132.5,5.75,30.15,947.0,909.09,672.0
2018,4,12,13,30,886.0,131.0,5.7,30.3,934.0,930.66,686.24
2018,4,12,13,45,881.0,130.0,5.65,30.45,913.0,947.13,697.09
2018,4,12,14,0,876.0,129.0,5.6,30.6,892.0,959.76,705.48
2018,4,12,14,15,868.5,127.0,5.55,30.65,863.0,965.18,709.45
2018,4,12,14,30,861.0,125.0,5.5,30.7,834.0,966.65,710.96
2018,4,12,14,45,851.0,123.0,5.45,30.75,798.0,961.81,708.42
2018,4,12,15,0,841.0,121.0,5.4,30.8,762.0,966.74,712.65
2018,4,12,15,15,826.5,118.5,5.35,30.7,719.0,949.19,702.3
2018,4,12,15,30,812.0,116.0,5.3,30.6,676.0,928.05,689.74
2018,4,12,15,45,792.5,113.0,5.25,30.45,627.5,898.25,671.47
2018,4,12,16,0,773.0,110.0,5.2,30.3,579.0,865.42,651.1
2018,4,12,16,15,747.5,106.5,5.2,29.9,526.5,823.84,625.4
2018,4,12,16,30,722.0,103.0,5.2,29.5,474.0,785.65,601.74
2018,4,12,16,45,688.0,98.0,5.15,29.15,419.0,731.47,565.74
2018,4,12,17,0,654.0,93.0,5.1,28.8,364.0,676.48,528.36
2018,4,12,17,15,606.5,86.0,5.1,28.8,308.0,608.18,479.39
2018,4,12,17,30,559.0,79.0,5.1,28.8,252.0,540.98,429.37
2018,4,12,17,45,488.0,69.5,5.0,27.4,198.0,456.17,364.75
2018,4,12,18,0,417.0,60.0,4.9,26.0,144.0,375.55,300.16
2018,4,12,18,15,310.0,47.5,4.95,25.3,98.5,273.76,215.01
2018,4,12,18,30,203.0,35.0,5.0,24.6,53.0,188.31,133.98
2018,4,12,18,45,109.5,19.5,5.05,23.9,28.5,69.99,0.0
2018,4,12,19,0,16.0,4.0,5.1,23.2,4.0,0.0,0.0
2018,4,12,19,15,8.0,2.0,5.1,22.7,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.1,21.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.1,20.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.15,20.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,20.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,19.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.1,19.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.1,19.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.05,19.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.0,19.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.95,19.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.9,19.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.85,19.9,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.6,19.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.15,20.05,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,4,13,5,45,0.5,0.5,4.2,20.15,0.5,0.0,0.0
2018,4,13,6,0,1.0,1.0,4.2,20.2,1.0,0.0,0.0
2018,4,13,6,15,1.0,3.5,4.3,20.45,3.5,2.75,0.0
2018,4,13,6,30,1.0,6.0,4.4,20.7,6.0,4.54,0.0
2018,4,13,6,45,0.5,10.0,4.55,21.0,10.0,7.58,0.74
2018,4,13,7,0,0.0,14.0,4.7,21.3,14.0,10.62,3.53
2018,4,13,7,15,0.0,21.0,4.85,21.6,21.0,15.97,8.28
2018,4,13,7,30,0.0,28.0,5.0,21.9,28.0,21.33,12.98
2018,4,13,7,45,0.0,30.5,5.15,22.25,30.5,23.25,14.61
2018,4,13,8,0,0.0,33.0,5.3,22.6,33.0,25.19,16.2
2018,4,13,8,15,0.0,28.5,5.45,22.85,28.5,21.76,13.15
2018,4,13,8,30,0.0,24.0,5.6,23.1,24.0,18.33,10.12
2018,4,13,8,45,4.0,77.0,5.75,23.4,79.5,59.29,44.95
2018,4,13,9,0,8.0,130.0,5.9,23.7,135.0,97.89,77.21
2018,4,13,9,15,11.0,155.5,5.85,24.15,162.5,116.53,87.92
2018,4,13,9,30,14.0,181.0,5.8,24.6,190.0,136.12,102.69
2018,4,13,9,45,10.5,174.0,5.75,25.1,181.0,132.57,99.53
2018,4,13,10,0,7.0,167.0,5.7,25.6,172.0,128.12,95.8
2018,4,13,10,15,7.5,179.0,5.55,26.15,185.0,138.05,103.17
2018,4,13,10,30,8.0,191.0,5.4,26.7,198.0,148.15,110.62
2018,4,13,10,45,11.5,208.5,5.2,27.25,218.5,163.78,122.26
2018,4,13,11,0,15.0,226.0,5.0,27.8,239.0,180.01,134.29
2018,4,13,11,15,18.5,241.5,4.75,28.15,258.0,196.61,146.63
2018,4,13,11,30,22.0,257.0,4.5,28.5,277.0,213.75,159.29
2018,4,13,11,45,229.0,301.0,4.25,28.85,513.0,396.06,297.19
2018,4,13,12,0,436.0,345.0,4.0,29.2,749.0,599.25,444.22
2018,4,13,12,15,404.0,347.0,3.8,29.4,723.0,605.03,447.05
2018,4,13,12,30,372.0,349.0,3.6,29.6,697.0,606.8,447.67
2018,4,13,12,45,534.0,290.0,3.45,29.8,787.0,710.6,522.53
2018,4,13,13,0,696.0,231.0,3.3,30.0,877.0,823.55,601.01
