Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,15,759.5,198.5,3.2,30.15,895.0,866.51,630.1
2018,4,13,13,30,823.0,166.0,3.1,30.3,913.0,918.67,663.4
2018,4,13,13,45,828.5,158.5,3.0,30.4,896.0,938.35,675.33
2018,4,13,14,0,834.0,151.0,2.9,30.5,879.0,954.31,685.14
2018,4,13,14,15,834.5,144.5,2.85,30.5,853.0,962.71,690.84
2018,4,13,14,30,835.0,138.0,2.8,30.5,827.0,967.14,694.2
2018,4,13,14,45,835.5,130.0,2.8,30.5,794.0,965.98,694.58
2018,4,13,15,0,836.0,122.0,2.8,30.5,761.0,960.75,692.55
2018,4,13,15,15,824.5,119.0,2.85,30.4,719.5,945.54,684.92
2018,4,13,15,30,813.0,116.0,2.9,30.3,678.0,926.7,675.07
2018,4,13,15,45,797.5,111.5,2.95,30.2,630.5,898.96,659.4
2018,4,13,16,0,782.0,107.0,3.0,30.1,583.0,868.06,641.58
2018,4,13,16,15,756.0,104.0,3.05,29.75,530.5,826.46,616.95
2018,4,13,16,30,730.0,101.0,3.1,29.4,478.0,787.9,594.02
2018,4,13,16,45,694.5,96.5,3.1,29.1,422.5,732.92,558.65
2018,4,13,17,0,659.0,92.0,3.1,28.8,367.0,677.19,521.92
2018,4,13,17,15,612.0,85.5,3.1,28.8,311.0,609.84,474.9
2018,4,13,17,30,565.0,79.0,3.1,28.8,255.0,543.52,426.69
2018,4,13,17,45,489.5,70.5,2.65,27.25,200.5,456.6,361.18
2018,4,13,18,0,414.0,62.0,2.2,25.7,146.0,374.06,295.94
2018,4,13,18,15,301.0,49.0,2.1,25.1,99.5,269.01,209.67
2018,4,13,18,30,188.0,36.0,2.0,24.5,53.0,180.18,128.52
2018,4,13,18,45,99.5,20.0,1.9,23.85,28.5,65.11,0.0
2018,4,13,19,0,11.0,4.0,1.8,23.2,4.0,0.0,0.0
2018,4,13,19,15,5.5,2.0,1.6,23.0,2.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,20.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.8,18.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,5.3,17.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,5.3,16.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,5.35,13.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,5.3,13.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,4,14,5,45,2.5,1.0,5.65,12.2,1.0,0.0,0.0
2018,4,14,6,0,5.0,2.0,5.7,12.1,2.0,0.0,0.0
2018,4,14,6,15,48.0,14.5,5.95,12.25,18.0,11.41,0.0
2018,4,14,6,30,91.0,27.0,6.2,12.4,34.0,20.28,8.96
2018,4,14,6,45,74.5,44.0,6.45,12.55,53.0,32.72,22.87
2018,4,14,7,0,58.0,61.0,6.7,12.7,72.0,44.71,34.18
2018,4,14,7,15,82.5,83.0,6.9,12.9,104.5,59.81,48.01
2018,4,14,7,30,107.0,105.0,7.1,13.1,137.0,74.6,61.31
2018,4,14,7,45,271.5,118.0,7.3,13.35,221.5,83.44,69.05
2018,4,14,8,0,436.0,131.0,7.5,13.6,306.0,91.46,75.88
2018,4,14,8,15,507.0,138.0,7.6,13.9,370.5,96.19,79.67
2018,4,14,8,30,578.0,145.0,7.7,14.2,435.0,102.73,85.0
2018,4,14,8,45,672.5,136.0,7.75,14.5,509.5,96.47,79.12
2018,4,14,9,0,767.0,127.0,7.8,14.8,584.0,91.28,74.24
2018,4,14,9,15,768.0,137.5,7.8,15.2,627.5,129.2,82.41
2018,4,14,9,30,769.0,148.0,7.8,15.6,671.0,189.95,118.54
2018,4,14,9,45,632.5,212.0,7.8,16.0,661.0,258.9,178.69
2018,4,14,10,0,496.0,276.0,7.8,16.4,651.0,309.82,227.38
2018,4,14,10,15,408.5,313.0,7.75,16.85,632.0,343.29,259.66
2018,4,14,10,30,321.0,350.0,7.7,17.3,613.0,368.92,284.13
2018,4,14,10,45,407.0,325.0,7.6,17.75,670.5,415.32,321.26
2018,4,14,11,0,493.0,300.0,7.5,18.2,728.0,471.74,366.61
2018,4,14,11,15,595.5,266.0,7.4,18.6,796.0,536.63,418.63
2018,4,14,11,30,698.0,232.0,7.3,19.0,864.0,610.89,477.49
2018,4,14,11,45,580.0,296.5,7.25,19.35,827.0,623.65,487.06
2018,4,14,12,0,462.0,361.0,7.2,19.7,790.0,628.2,489.23
2018,4,14,12,15,626.0,293.0,7.15,19.9,877.5,722.91,563.32
2018,4,14,12,30,790.0,225.0,7.1,20.1,965.0,828.02,643.86
2018,4,14,12,45,872.5,176.0,7.05,20.35,990.5,880.36,683.95
2018,4,14,13,0,955.0,127.0,7.0,20.6,1016.0,927.53,717.05
2018,4,14,13,15,964.0,120.0,6.9,20.7,1007.0,959.84,739.54
2018,4,14,13,30,973.0,113.0,6.8,20.8,998.0,988.56,759.46
2018,4,14,13,45,973.5,109.0,6.75,20.95,977.5,1008.5,773.31
2018,4,14,14,0,974.0,105.0,6.7,21.1,957.0,1024.28,784.36
2018,4,14,14,15,966.5,104.0,6.65,21.1,926.5,1031.26,789.85
2018,4,14,14,30,959.0,103.0,6.6,21.1,896.0,1033.94,792.54
2018,4,14,14,45,949.0,102.0,6.55,21.15,858.0,1029.98,790.61
2018,4,14,15,0,939.0,101.0,6.5,21.2,820.0,1021.87,785.97
2018,4,14,15,15,926.5,99.0,6.45,21.1,775.5,1006.23,776.68
2018,4,14,15,30,914.0,97.0,6.4,21.0,731.0,986.71,764.79
2018,4,14,15,45,898.0,94.5,6.35,20.95,680.5,959.67,747.49
2018,4,14,16,0,882.0,92.0,6.3,20.9,630.0,929.25,727.8
2018,4,14,16,15,858.5,89.0,6.15,20.6,574.5,898.78,708.24
2018,4,14,16,30,835.0,86.0,6.0,20.3,519.0,854.86,678.67
2018,4,14,16,45,802.5,82.5,5.85,20.05,460.0,800.5,640.85
2018,4,14,17,0,770.0,79.0,5.7,19.8,401.0,744.78,601.33
2018,4,14,17,15,725.0,74.0,5.7,19.8,341.5,676.67,551.25
2018,4,14,17,30,680.0,69.0,5.7,19.8,282.0,614.37,504.06
2018,4,14,17,45,611.5,62.0,4.7,18.5,224.0,529.89,436.43
2018,4,14,18,0,543.0,55.0,3.7,17.2,166.0,449.17,368.59
2018,4,14,18,15,426.5,45.0,3.4,16.3,115.0,340.78,276.08
2018,4,14,18,30,310.0,35.0,3.1,15.4,64.0,241.84,181.97
2018,4,14,18,45,172.0,20.5,2.75,14.5,34.5,101.01,0.0
2018,4,14,19,0,34.0,6.0,2.4,13.6,5.0,0.0,0.0
2018,4,14,19,15,17.0,3.0,2.3,13.25,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,15,5,45,8.0,1.5,2.65,6.0,1.0,0.0,0.0
2018,4,15,6,0,16.0,3.0,2.8,6.1,2.0,0.0,0.0
2018,4,15,6,15,150.5,17.0,3.0,6.8,28.0,13.38,0.0
2018,4,15,6,30,285.0,31.0,3.2,7.5,54.0,25.76,14.14
2018,4,15,6,45,411.5,41.0,3.4,8.2,104.0,33.84,24.42
2018,4,15,7,0,538.0,51.0,3.6,8.9,154.0,42.16,32.49
2018,4,15,7,15,612.5,58.0,3.7,9.85,212.5,47.82,37.81
2018,4,15,7,30,687.0,65.0,3.8,10.8,271.0,53.58,42.95
2018,4,15,7,45,735.0,69.5,3.85,11.7,331.5,61.89,50.18
2018,4,15,8,0,783.0,74.0,3.9,12.6,392.0,65.76,53.29
2018,4,15,8,15,815.0,77.5,3.85,13.3,451.0,68.62,55.46
2018,4,15,8,30,847.0,81.0,3.8,14.0,510.0,71.44,57.56
2018,4,15,8,45,869.5,83.5,3.8,14.7,565.5,81.01,65.52
2018,4,15,9,0,892.0,86.0,3.8,15.4,621.0,83.55,67.29
2018,4,15,9,15,908.5,88.5,3.65,16.05,672.0,121.49,72.29
2018,4,15,9,30,925.0,91.0,3.5,16.7,723.0,185.69,107.59
2018,4,15,9,45,937.5,92.5,3.4,17.35,768.5,249.81,156.33
2018,4,15,10,0,950.0,94.0,3.3,18.0,814.0,314.5,211.11
2018,4,15,10,15,959.0,96.0,3.25,18.65,853.0,378.74,267.16
2018,4,15,10,30,968.0,98.0,3.2,19.3,892.0,442.61,322.32
2018,4,15,10,45,974.5,99.0,3.1,19.95,923.0,504.05,374.07
2018,4,15,11,0,981.0,100.0,3.0,20.6,954.0,564.28,423.02
2018,4,15,11,15,983.0,102.5,3.0,21.1,976.5,621.76,468.61
2018,4,15,11,30,985.0,105.0,3.0,21.6,999.0,677.14,511.04
2018,4,15,11,45,984.0,107.5,2.95,22.1,1012.0,728.29,548.81
2018,4,15,12,0,983.0,110.0,2.9,22.6,1025.0,776.69,583.39
2018,4,15,12,15,983.0,111.0,2.85,22.95,1030.0,821.71,614.96
2018,4,15,12,30,983.0,112.0,2.8,23.3,1035.0,863.72,642.34
2018,4,15,12,45,981.0,113.0,2.75,23.6,1031.0,900.92,665.87
2018,4,15,13,0,979.0,114.0,2.7,23.9,1027.0,934.64,686.9
2018,4,15,13,15,975.5,114.0,2.6,24.1,1013.5,962.52,703.8
2018,4,15,13,30,972.0,114.0,2.5,24.3,1000.0,986.51,718.08
2018,4,15,13,45,965.5,114.5,2.45,24.45,978.0,1004.21,728.94
2018,4,15,14,0,959.0,115.0,2.4,24.6,956.0,1017.76,737.25
2018,4,15,14,15,953.5,112.5,2.3,24.7,926.0,1025.14,741.35
2018,4,15,14,30,948.0,110.0,2.2,24.8,896.0,1028.24,742.87
2018,4,15,14,45,940.5,108.0,2.1,24.85,859.0,1025.7,741.11
2018,4,15,15,0,933.0,106.0,2.0,24.9,822.0,1019.0,736.9
2018,4,15,15,15,922.5,103.0,1.85,24.85,778.0,1004.3,727.41
2018,4,15,15,30,912.0,100.0,1.7,24.8,734.0,985.65,715.57
2018,4,15,15,45,898.5,96.5,1.55,24.75,684.0,959.89,699.26
2018,4,15,16,0,885.0,93.0,1.4,24.7,634.0,930.64,680.78
2018,4,15,16,15,864.0,89.5,1.25,24.4,579.0,901.76,663.18
2018,4,15,16,30,843.0,86.0,1.1,24.1,524.0,859.31,636.51
2018,4,15,16,45,814.0,81.5,0.95,23.8,465.5,806.54,602.73
2018,4,15,17,0,785.0,77.0,0.8,23.5,407.0,752.22,567.32
2018,4,15,17,15,742.0,71.5,0.8,23.5,347.0,684.74,523.2
2018,4,15,17,30,699.0,66.0,0.8,23.5,287.0,622.28,480.9
2018,4,15,17,45,630.0,60.0,0.9,21.3,228.5,538.17,424.36
2018,4,15,18,0,561.0,54.0,1.0,19.1,170.0,457.85,364.94
2018,4,15,18,15,446.5,44.5,1.05,18.1,118.5,350.8,278.07
2018,4,15,18,30,332.0,35.0,1.1,17.1,67.0,253.02,188.73
2018,4,15,18,45,186.5,21.0,1.2,16.1,36.5,108.03,0.0
2018,4,15,19,0,41.0,7.0,1.3,15.1,6.0,0.0,0.0
2018,4,15,19,15,20.5,3.5,1.35,14.75,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,5,45,9.0,2.0,1.2,8.15,1.5,0.0,0.0
2018,4,16,6,0,18.0,4.0,1.2,8.4,3.0,0.0,0.0
2018,4,16,6,15,153.5,17.5,1.5,9.4,29.5,13.77,0.0
2018,4,16,6,30,289.0,31.0,1.8,10.4,56.0,25.69,14.55
2018,4,16,6,45,405.5,41.5,2.05,11.35,105.0,34.17,24.46
2018,4,16,7,0,522.0,52.0,2.3,12.3,154.0,42.78,32.64
2018,4,16,7,15,592.0,59.5,2.55,13.35,211.0,48.72,38.1
2018,4,16,7,30,662.0,67.0,2.8,14.4,268.0,54.71,43.33
2018,4,16,7,45,708.0,72.5,3.05,15.45,327.0,58.92,46.8
2018,4,16,8,0,754.0,78.0,3.3,16.5,386.0,68.24,54.62
2018,4,16,8,15,785.0,81.5,3.7,17.5,443.5,70.9,56.5
2018,4,16,8,30,816.0,85.0,4.1,18.5,501.0,73.52,58.32
2018,4,16,8,45,838.0,88.5,4.5,19.5,555.5,75.89,59.88
2018,4,16,9,0,860.0,92.0,4.9,20.5,610.0,78.15,61.35
2018,4,16,9,15,878.0,94.5,5.0,21.15,661.0,122.84,72.88
2018,4,16,9,30,896.0,97.0,5.1,21.8,712.0,185.31,106.6
2018,4,16,9,45,909.5,98.5,5.25,22.4,757.0,247.8,153.42
2018,4,16,10,0,923.0,100.0,5.4,23.0,802.0,311.0,206.43
2018,4,16,10,15,933.0,101.5,5.45,23.5,840.5,373.54,260.82
2018,4,16,10,30,943.0,103.0,5.5,24.0,879.0,435.85,314.78
2018,4,16,10,45,951.0,103.0,5.55,24.5,910.0,495.73,365.81
2018,4,16,11,0,959.0,103.0,5.6,25.0,941.0,554.6,414.6
2018,4,16,11,15,967.0,102.0,5.6,25.4,964.5,611.45,460.47
2018,4,16,11,30,975.0,101.0,5.6,25.8,988.0,666.77,503.8
2018,4,16,11,45,982.0,98.5,5.65,26.2,1003.5,718.48,543.46
2018,4,16,12,0,989.0,96.0,5.7,26.6,1019.0,768.01,580.55
2018,4,16,12,15,989.0,97.0,5.65,26.9,1024.0,812.94,613.24
2018,4,16,12,30,989.0,98.0,5.6,27.2,1029.0,854.82,641.38
2018,4,16,12,45,988.0,98.0,5.6,27.5,1024.5,891.8,666.01
2018,4,16,13,0,987.0,98.0,5.6,27.8,1020.0,925.29,688.14
2018,4,16,13,15,984.5,98.0,5.6,27.95,1007.5,953.82,707.26
2018,4,16,13,30,982.0,98.0,5.6,28.1,995.0,978.47,723.8
2018,4,16,13,45,977.5,97.0,5.6,28.25,973.0,996.34,735.84
2018,4,16,14,0,973.0,96.0,5.6,28.4,951.0,1010.02,745.22
2018,4,16,14,15,962.5,97.5,5.55,28.4,920.5,1016.36,749.95
2018,4,16,14,30,952.0,99.0,5.5,28.4,890.0,1018.48,752.06
2018,4,16,14,45,937.5,100.5,5.5,28.4,851.0,1012.64,749.37
2018,4,16,15,0,923.0,102.0,5.5,28.4,812.0,1002.78,744.18
2018,4,16,15,15,911.0,100.0,5.45,28.25,768.0,987.65,735.71
2018,4,16,15,30,899.0,98.0,5.4,28.1,724.0,968.7,724.79
2018,4,16,15,45,883.5,95.0,5.4,27.9,674.5,941.75,708.94
2018,4,16,16,0,868.0,92.0,5.4,27.7,625.0,911.46,690.79
2018,4,16,16,15,846.0,89.0,5.25,27.35,570.5,882.54,673.06
2018,4,16,16,30,824.0,86.0,5.1,27.0,516.0,840.3,645.77
2018,4,16,16,45,793.5,82.0,5.0,26.6,458.0,787.47,610.97
2018,4,16,17,0,763.0,78.0,4.9,26.2,400.0,733.24,574.43
2018,4,16,17,15,719.5,72.5,4.9,26.2,341.0,666.26,526.92
2018,4,16,17,30,676.0,67.0,4.9,26.2,282.0,604.47,481.76
2018,4,16,17,45,606.0,61.0,4.4,24.55,224.5,520.81,418.45
2018,4,16,18,0,536.0,55.0,3.9,22.9,167.0,441.05,354.73
2018,4,16,18,15,421.0,45.5,3.9,22.05,116.5,335.15,266.45
2018,4,16,18,30,306.0,36.0,3.9,21.2,66.0,238.47,178.14
2018,4,16,18,45,170.5,21.0,3.85,20.4,36.0,125.1,0.0
2018,4,16,19,0,35.0,6.0,3.8,19.6,6.0,4.72,0.0
2018,4,16,19,15,17.5,3.0,3.95,19.15,3.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,17,5,45,8.5,2.0,3.35,13.1,2.0,0.0,0.0
2018,4,17,6,0,17.0,4.0,3.4,13.2,4.0,0.0,0.0
2018,4,17,6,15,119.5,19.5,3.7,13.85,29.5,15.34,0.0
2018,4,17,6,30,222.0,35.0,4.0,14.5,55.0,26.47,15.33
2018,4,17,6,45,336.5,48.5,4.25,15.15,103.0,36.89,26.44
2018,4,17,7,0,451.0,62.0,4.5,15.8,151.0,50.18,38.66
2018,4,17,7,15,526.0,70.0,5.0,16.65,207.0,56.07,44.04
2018,4,17,7,30,601.0,78.0,5.5,17.5,263.0,62.04,49.21
2018,4,17,7,45,651.0,84.0,5.95,18.35,321.0,66.21,52.61
2018,4,17,8,0,701.0,90.0,6.4,19.2,379.0,70.39,55.89
2018,4,17,8,15,734.5,94.5,6.5,19.9,436.0,73.21,57.95
2018,4,17,8,30,768.0,99.0,6.6,20.6,493.0,82.27,65.32
2018,4,17,8,45,793.5,103.0,6.7,21.25,548.0,84.59,66.88
2018,4,17,9,0,819.0,107.0,6.8,21.9,603.0,86.81,68.34
2018,4,17,9,15,837.0,110.0,6.75,22.5,653.0,121.69,72.73
2018,4,17,9,30,855.0,113.0,6.7,23.1,703.0,182.84,105.96
2018,4,17,9,45,868.0,115.0,6.7,23.7,746.5,249.72,156.16
2018,4,17,10,0,881.0,117.0,6.7,24.3,790.0,310.71,207.09
2018,4,17,10,15,891.0,119.5,6.65,24.85,828.0,371.51,259.7
2018,4,17,10,30,901.0,122.0,6.6,25.4,866.0,432.14,311.95
2018,4,17,10,45,909.0,123.0,6.55,25.9,896.5,490.49,361.48
2018,4,17,11,0,917.0,124.0,6.5,26.4,927.0,547.92,408.91
2018,4,17,11,15,922.0,124.5,6.45,26.85,949.0,602.23,452.66
2018,4,17,11,30,927.0,125.0,6.4,27.3,971.0,654.85,493.81
2018,4,17,11,45,929.5,125.5,6.35,27.8,984.0,703.98,531.09
2018,4,17,12,0,932.0,126.0,6.3,28.3,997.0,750.81,565.64
2018,4,17,12,15,932.5,126.0,6.2,28.6,1001.5,793.31,596.53
2018,4,17,12,30,933.0,126.0,6.1,28.9,1006.0,833.0,624.11
2018,4,17,12,45,931.0,127.0,6.05,29.25,1002.0,868.51,647.52
2018,4,17,13,0,929.0,128.0,6.0,29.6,998.0,900.73,668.53
2018,4,17,13,15,925.0,127.5,5.95,29.8,984.0,926.49,685.46
2018,4,17,13,30,921.0,127.0,5.9,30.0,970.0,948.51,699.87
2018,4,17,13,45,915.5,126.5,5.8,30.25,948.5,965.31,710.37
2018,4,17,14,0,910.0,126.0,5.7,30.5,927.0,978.14,718.28
2018,4,17,14,15,903.5,123.5,5.65,30.55,897.5,984.14,722.63
2018,4,17,14,30,897.0,121.0,5.6,30.6,868.0,986.05,724.44
2018,4,17,14,45,887.5,118.5,5.5,30.65,830.5,981.05,721.47
2018,4,17,15,0,878.0,116.0,5.4,30.7,793.0,972.08,716.03
2018,4,17,15,15,864.0,114.0,5.35,30.5,749.5,955.51,706.72
2018,4,17,15,30,850.0,112.0,5.3,30.3,706.0,947.67,703.48
2018,4,17,15,45,831.0,109.5,5.25,30.15,656.5,918.43,685.61
2018,4,17,16,0,812.0,107.0,5.2,30.0,607.0,886.04,665.65
2018,4,17,16,15,786.5,104.0,5.05,29.55,553.0,844.42,639.38
2018,4,17,16,30,761.0,101.0,4.9,29.1,499.0,800.48,611.24
2018,4,17,16,45,725.5,96.5,4.8,28.7,442.0,749.82,577.97
2018,4,17,17,0,690.0,92.0,4.7,28.3,385.0,693.42,539.84
2018,4,17,17,15,644.0,86.0,4.7,28.3,328.0,626.8,492.66
2018,4,17,17,30,598.0,80.0,4.7,28.3,271.0,561.05,444.16
2018,4,17,17,45,526.0,71.5,4.2,26.55,215.0,476.01,379.83
2018,4,17,18,0,454.0,63.0,3.7,24.8,159.0,395.06,315.73
2018,4,17,18,15,345.5,50.5,3.8,24.05,110.5,291.74,230.3
2018,4,17,18,30,237.0,38.0,3.9,23.3,62.0,204.4,151.79
2018,4,17,18,45,130.0,21.5,4.0,22.55,33.5,105.9,0.0
2018,4,17,19,0,23.0,5.0,4.1,21.8,5.0,3.93,0.0
2018,4,17,19,15,11.5,2.5,4.2,21.3,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,20.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,19.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,4,18,5,45,2.5,1.5,2.65,17.75,1.5,0.0,0.0
2018,4,18,6,0,5.0,3.0,2.5,17.8,3.0,0.0,0.0
2018,4,18,6,15,51.0,21.0,2.35,18.25,25.5,16.52,0.0
2018,4,18,6,30,97.0,39.0,2.2,18.7,48.0,28.52,17.05
2018,4,18,6,45,106.5,42.5,2.0,19.15,58.5,31.72,21.63
2018,4,18,7,0,116.0,46.0,1.8,19.6,69.0,34.54,24.53
2018,4,18,7,15,58.0,43.0,1.9,20.15,54.5,33.44,23.71
2018,4,18,7,30,0.0,40.0,2.0,20.7,40.0,30.54,21.15
2018,4,18,7,45,0.0,50.0,2.1,21.25,50.0,38.24,27.76
2018,4,18,8,0,0.0,60.0,2.2,21.8,60.0,45.97,34.26
2018,4,18,8,15,0.0,68.0,2.4,22.25,68.0,52.18,39.37
2018,4,18,8,30,0.0,76.0,2.6,22.7,76.0,58.4,44.43
2018,4,18,8,45,0.0,85.0,2.8,23.15,85.0,65.41,50.1
2018,4,18,9,0,0.0,94.0,3.0,23.6,94.0,72.37,55.67
2018,4,18,9,15,212.5,147.0,3.1,24.1,294.0,106.93,75.29
2018,4,18,9,30,425.0,200.0,3.2,24.6,494.0,176.85,117.54
2018,4,18,9,45,381.0,215.0,3.3,25.1,491.0,210.3,144.02
2018,4,18,10,0,337.0,230.0,3.4,25.6,488.0,238.35,168.6
2018,4,18,10,15,172.5,214.0,3.55,26.05,346.5,205.38,150.15
2018,4,18,10,30,8.0,198.0,3.7,26.5,205.0,153.18,114.2
2018,4,18,10,45,11.0,221.0,3.8,26.9,230.5,172.63,128.89
2018,4,18,11,0,14.0,244.0,3.9,27.3,256.0,192.68,143.86
2018,4,18,11,15,8.0,189.5,4.05,27.6,196.5,150.11,111.16
2018,4,18,11,30,2.0,135.0,4.2,27.9,137.0,105.7,76.85
2018,4,18,11,45,141.0,210.0,4.3,28.15,342.0,263.96,199.37
2018,4,18,12,0,280.0,285.0,4.4,28.4,547.0,431.17,324.67
2018,4,18,12,15,552.0,237.0,4.5,28.55,757.5,619.16,463.87
2018,4,18,12,30,824.0,189.0,4.6,28.7,968.0,809.94,600.48
2018,4,18,12,45,830.5,184.0,4.7,28.85,966.5,845.76,625.41
2018,4,18,13,0,837.0,179.0,4.8,29.0,965.0,878.81,648.58
2018,4,18,13,15,839.0,174.5,4.8,29.05,953.5,905.37,666.46
2018,4,18,13,30,841.0,170.0,4.8,29.1,942.0,928.45,682.08
2018,4,18,13,45,842.5,165.0,4.85,29.1,923.5,946.99,695.25
2018,4,18,14,0,844.0,160.0,4.9,29.1,905.0,961.75,706.05
2018,4,18,14,15,841.5,154.5,4.9,29.05,877.0,968.39,711.39
2018,4,18,14,30,839.0,149.0,4.9,29.0,849.0,971.02,714.26
2018,4,18,14,45,835.5,143.0,4.9,28.9,814.5,968.18,713.82
2018,4,18,15,0,832.0,137.0,4.9,28.8,780.0,961.36,710.91
2018,4,18,15,15,823.0,132.0,4.85,28.55,738.5,946.47,702.79
2018,4,18,15,30,814.0,127.0,4.8,28.3,697.0,927.85,692.31
2018,4,18,15,45,802.0,121.0,4.8,28.1,650.0,901.82,677.04
2018,4,18,16,0,790.0,115.0,4.8,27.9,603.0,872.46,659.48
2018,4,18,16,15,770.5,109.5,4.65,27.45,550.5,833.89,635.1
2018,4,18,16,30,751.0,104.0,4.5,27.0,498.0,798.02,612.51
2018,4,18,16,45,724.5,97.5,4.35,26.6,443.0,747.86,579.42
2018,4,18,17,0,698.0,91.0,4.2,26.2,388.0,696.37,544.73
2018,4,18,17,15,612.5,88.0,4.2,26.2,321.0,602.92,477.38
2018,4,18,17,30,527.0,85.0,4.2,26.2,254.0,513.08,409.47
2018,4,18,17,45,432.0,74.0,3.25,24.2,194.5,405.76,326.84
2018,4,18,18,0,337.0,63.0,2.3,22.2,135.0,314.29,253.15
2018,4,18,18,15,269.5,48.5,2.25,21.3,95.0,242.74,192.89
2018,4,18,18,30,202.0,34.0,2.2,20.4,55.0,178.1,133.67
2018,4,18,18,45,112.5,19.5,2.1,19.5,30.0,94.39,0.0
2018,4,18,19,0,23.0,5.0,2.0,18.6,5.0,3.93,0.0
2018,4,18,19,15,11.5,2.5,2.1,18.35,2.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,2.0,3.4,11.95,2.0,0.0,0.0
2018,4,19,6,0,22.0,4.0,3.6,12.1,4.0,0.0,0.0
2018,4,19,6,15,115.5,19.0,3.7,12.55,29.0,14.95,0.0
2018,4,19,6,30,209.0,34.0,3.8,13.0,54.0,25.74,15.56
2018,4,19,6,45,305.0,49.5,3.9,13.4,100.5,37.43,27.24
2018,4,19,7,0,401.0,65.0,4.0,13.8,147.0,49.07,38.08
2018,4,19,7,15,469.0,76.0,4.35,14.5,201.5,59.96,47.92
2018,4,19,7,30,537.0,87.0,4.7,15.2,256.0,67.8,54.78
2018,4,19,7,45,585.5,95.5,5.05,15.9,313.0,73.37,59.42
2018,4,19,8,0,634.0,104.0,5.4,16.6,370.0,78.82,63.83
2018,4,19,8,15,668.5,110.5,5.55,17.3,426.0,82.48,66.59
2018,4,19,8,30,703.0,117.0,5.7,18.0,482.0,86.02,69.2
2018,4,19,8,45,729.0,123.0,5.8,18.65,536.5,88.9,71.23
2018,4,19,9,0,755.0,129.0,5.9,19.3,591.0,91.62,73.11
2018,4,19,9,15,775.5,132.5,5.85,19.85,640.5,131.52,83.21
2018,4,19,9,30,796.0,136.0,5.8,20.4,690.0,189.37,114.68
2018,4,19,9,45,811.5,139.5,5.8,20.95,734.5,248.42,158.84
2018,4,19,10,0,827.0,143.0,5.8,21.5,779.0,308.74,209.13
2018,4,19,10,15,840.5,144.5,5.7,21.85,817.5,368.03,260.5
2018,4,19,10,30,854.0,146.0,5.6,22.2,856.0,427.77,312.06
2018,4,19,10,45,865.5,146.0,5.5,22.55,887.0,485.73,361.32
2018,4,19,11,0,877.0,146.0,5.4,22.9,918.0,540.89,407.16
2018,4,19,11,15,849.0,167.5,5.3,23.3,930.0,594.97,450.45
2018,4,19,11,30,821.0,189.0,5.2,23.7,942.0,641.98,486.9
2018,4,19,11,45,871.0,161.5,5.15,24.05,970.5,697.44,529.34
2018,4,19,12,0,921.0,134.0,5.1,24.4,999.0,746.02,566.2
2018,4,19,12,15,922.5,134.0,4.95,24.6,1004.0,788.74,597.12
2018,4,19,12,30,924.0,134.0,4.8,24.8,1009.0,828.78,625.1
2018,4,19,12,45,924.0,133.5,4.7,25.05,1005.5,864.36,648.33
2018,4,19,13,0,924.0,133.0,4.6,25.3,1002.0,896.77,669.18
2018,4,19,13,15,920.5,133.0,4.4,25.05,989.0,923.23,686.79
2018,4,19,13,30,917.0,133.0,4.2,24.8,976.0,946.01,702.11
2018,4,19,13,45,911.0,133.0,4.05,24.6,954.5,962.75,713.49
2018,4,19,14,0,905.0,133.0,3.9,24.4,933.0,975.54,722.32
2018,4,19,14,15,825.0,167.0,3.85,24.15,878.5,962.73,714.91
2018,4,19,14,30,745.0,201.0,3.8,23.9,824.0,940.4,701.38
2018,4,19,14,45,793.5,169.5,3.7,23.7,807.0,952.1,710.55
2018,4,19,15,0,842.0,138.0,3.6,23.5,790.0,969.53,723.47
2018,4,19,15,15,722.0,170.5,3.55,23.35,707.5,896.8,675.6
2018,4,19,15,30,602.0,203.0,3.5,23.2,625.0,813.34,619.19
2018,4,19,15,45,496.5,219.5,3.5,23.0,551.5,719.09,553.24
2018,4,19,16,0,391.0,236.0,3.5,22.8,478.0,613.07,477.09
2018,4,19,16,15,516.0,183.0,3.35,22.5,473.0,682.62,532.95
2018,4,19,16,30,641.0,130.0,3.2,22.2,468.0,730.87,571.13
2018,4,19,16,45,687.0,108.0,3.05,21.9,434.0,726.77,569.86
2018,4,19,17,0,733.0,86.0,2.9,21.6,400.0,715.95,563.99
2018,4,19,17,15,690.0,80.5,2.9,21.6,342.0,651.03,517.97
2018,4,19,17,30,647.0,75.0,2.9,21.6,284.0,586.72,471.06
2018,4,19,17,45,550.0,69.5,2.4,20.15,222.5,486.65,393.88
2018,4,19,18,0,453.0,64.0,1.9,18.7,161.0,392.43,318.06
2018,4,19,18,15,323.5,51.0,1.9,18.15,109.5,276.56,221.98
2018,4,19,18,30,194.0,38.0,1.9,17.6,58.0,178.66,135.84
2018,4,19,18,45,115.0,22.5,1.9,17.05,32.5,100.0,0.0
2018,4,19,19,0,36.0,7.0,1.9,16.5,7.0,20.95,0.0
2018,4,19,19,15,18.0,3.5,1.95,16.25,3.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,20,5,45,5.5,2.0,2.3,11.55,2.0,0.0,0.0
2018,4,20,6,0,11.0,4.0,2.5,11.6,4.0,3.15,0.0
2018,4,20,6,15,54.5,20.0,2.65,11.75,25.0,14.95,0.0
2018,4,20,6,30,98.0,36.0,2.8,11.9,46.0,26.71,16.7
2018,4,20,6,45,160.5,55.0,2.95,12.05,83.5,40.44,30.12
2018,4,20,7,0,223.0,74.0,3.1,12.2,121.0,54.01,42.77
2018,4,20,7,15,180.5,97.0,3.2,12.4,142.5,68.69,56.14
2018,4,20,7,30,138.0,120.0,3.3,12.6,164.0,84.27,70.01
2018,4,20,7,45,173.0,144.5,3.4,12.8,210.5,100.11,83.83
2018,4,20,8,0,208.0,169.0,3.5,13.0,257.0,115.6,97.09
2018,4,20,8,15,168.0,181.0,3.7,13.2,258.5,122.59,102.75
2018,4,20,8,30,128.0,193.0,3.9,13.4,260.0,129.06,107.9
2018,4,20,8,45,68.0,181.5,4.1,13.6,217.5,127.15,105.77
2018,4,20,9,0,8.0,170.0,4.3,13.8,175.0,124.94,103.44
2018,4,20,9,15,60.0,240.5,4.45,14.1,282.0,165.82,130.43
2018,4,20,9,30,112.0,311.0,4.6,14.4,389.0,212.86,164.65
2018,4,20,9,45,153.0,329.0,4.75,14.65,443.0,245.05,187.88
2018,4,20,10,0,194.0,347.0,4.9,14.9,497.0,282.57,216.45
2018,4,20,10,15,171.0,359.5,4.9,15.6,496.0,301.94,232.96
2018,4,20,10,30,148.0,372.0,4.9,16.3,495.0,318.47,246.83
2018,4,20,10,45,297.5,361.5,4.9,16.95,620.5,388.4,299.62
2018,4,20,11,0,447.0,351.0,4.9,17.6,746.0,477.72,367.98
2018,4,20,11,15,449.5,364.5,4.8,18.2,769.5,521.15,401.6
2018,4,20,11,30,452.0,378.0,4.7,18.8,793.0,564.31,434.23
2018,4,20,11,45,483.5,368.5,4.6,19.4,818.5,609.12,467.66
2018,4,20,12,0,515.0,359.0,4.5,20.0,844.0,655.06,501.24
2018,4,20,12,15,611.5,303.5,4.5,20.25,882.0,710.62,543.7
2018,4,20,12,30,708.0,248.0,4.5,20.5,920.0,773.35,590.79
2018,4,20,12,45,468.5,353.0,4.5,20.8,797.0,700.59,534.12
2018,4,20,13,0,229.0,458.0,4.5,21.1,674.0,590.19,449.35
2018,4,20,13,15,157.5,438.5,4.5,21.3,586.0,524.87,400.75
2018,4,20,13,30,86.0,419.0,4.5,21.5,498.0,437.13,334.48
2018,4,20,13,45,65.0,397.5,4.55,21.7,456.5,404.43,309.98
2018,4,20,14,0,44.0,376.0,4.6,21.9,415.0,370.0,283.77
2018,4,20,14,15,51.5,376.0,4.55,21.95,420.0,381.35,292.95
2018,4,20,14,30,59.0,376.0,4.5,22.0,425.0,392.85,302.17
2018,4,20,14,45,43.0,335.0,4.45,22.1,370.0,341.47,263.25
2018,4,20,15,0,27.0,294.0,4.4,22.2,315.0,289.18,223.31
2018,4,20,15,15,17.5,247.0,4.35,22.1,260.5,219.26,169.54
2018,4,20,15,30,8.0,200.0,4.3,22.0,206.0,169.61,130.77
2018,4,20,15,45,39.0,219.0,4.2,21.9,243.5,232.93,182.39
2018,4,20,16,0,70.0,238.0,4.1,21.8,281.0,282.92,223.07
2018,4,20,16,15,42.5,201.0,4.1,21.5,226.5,221.73,174.87
2018,4,20,16,30,15.0,164.0,4.1,21.2,172.0,148.07,115.85
2018,4,20,16,45,13.0,140.5,4.05,20.95,147.0,125.87,98.41
2018,4,20,17,0,11.0,117.0,4.0,20.7,122.0,103.64,80.63
2018,4,20,17,15,8.5,94.5,4.0,20.7,98.0,82.01,62.98
2018,4,20,17,30,6.0,72.0,4.0,20.7,74.0,60.5,45.18
2018,4,20,17,45,3.0,62.0,3.7,19.8,63.0,50.43,36.82
2018,4,20,18,0,0.0,52.0,3.4,18.9,52.0,40.79,28.62
2018,4,20,18,15,0.0,37.0,3.3,18.4,37.0,28.29,17.87
2018,4,20,18,30,0.0,22.0,3.2,17.9,22.0,16.77,7.75
2018,4,20,18,45,2.0,12.5,3.1,17.4,12.5,10.47,0.0
2018,4,20,19,0,4.0,3.0,3.0,16.9,3.0,4.07,0.0
2018,4,20,19,15,2.0,1.5,3.05,16.6,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.4,14.3,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.4,14.4,1.0,0.79,0.0
2018,4,21,6,15,0.0,5.0,2.5,14.65,5.0,3.78,0.0
2018,4,21,6,30,0.0,9.0,2.6,14.9,9.0,6.82,0.05
2018,4,21,6,45,0.0,12.5,2.7,15.1,12.5,9.48,2.68
2018,4,21,7,0,0.0,16.0,2.8,15.3,16.0,12.15,5.17
2018,4,21,7,15,0.0,16.5,2.8,15.7,16.5,12.54,5.56
2018,4,21,7,30,0.0,17.0,2.8,16.1,17.0,12.93,5.9
2018,4,21,7,45,0.0,23.5,2.85,16.5,23.5,17.9,10.29
2018,4,21,8,0,0.0,30.0,2.9,16.9,30.0,22.9,14.63
2018,4,21,8,15,0.0,38.0,2.95,17.35,38.0,29.06,19.93
2018,4,21,8,30,0.0,46.0,3.0,17.8,46.0,35.24,25.19
2018,4,21,8,45,0.0,43.0,3.0,18.25,43.0,32.96,23.05
2018,4,21,9,0,0.0,40.0,3.0,18.7,40.0,30.68,20.94
2018,4,21,9,15,0.0,47.0,3.1,19.15,47.0,36.11,24.17
2018,4,21,9,30,0.0,54.0,3.2,19.6,54.0,41.56,28.5
2018,4,21,9,45,1.5,88.0,3.3,20.1,89.0,68.26,49.97
2018,4,21,10,0,3.0,122.0,3.4,20.6,124.0,94.27,70.6
2018,4,21,10,15,2.5,116.0,3.45,21.05,118.0,90.0,66.93
2018,4,21,10,30,2.0,110.0,3.5,21.5,112.0,85.57,63.19
2018,4,21,10,45,1.5,109.0,3.55,21.95,110.5,84.81,62.4
2018,4,21,11,0,1.0,108.0,3.6,22.4,109.0,83.99,61.56
2018,4,21,11,15,2.0,118.0,3.7,22.75,120.0,92.35,68.03
2018,4,21,11,30,3.0,128.0,3.8,23.1,131.0,100.88,74.62
2018,4,21,11,45,2.5,123.5,3.85,23.45,126.0,97.42,71.74
2018,4,21,12,0,2.0,119.0,3.9,23.8,121.0,93.87,68.82
2018,4,21,12,15,3.0,129.0,3.85,24.05,132.0,102.63,75.63
2018,4,21,12,30,4.0,139.0,3.8,24.3,143.0,111.52,82.52
2018,4,21,12,45,3.5,130.5,3.8,24.6,134.0,104.74,77.12
2018,4,21,13,0,3.0,122.0,3.8,24.9,125.0,97.83,71.66
2018,4,21,13,15,5.0,152.5,3.75,25.05,157.0,123.95,92.07
2018,4,21,13,30,7.0,183.0,3.7,25.2,189.0,150.52,112.7
2018,4,21,13,45,6.0,172.5,3.65,25.4,177.5,141.48,105.65
2018,4,21,14,0,5.0,162.0,3.6,25.6,166.0,132.29,98.53
2018,4,21,14,15,4.0,152.0,3.5,25.8,155.5,123.4,91.64
2018,4,21,14,30,3.0,142.0,3.4,26.0,145.0,114.42,84.69
2018,4,21,14,45,1.5,113.0,3.3,26.2,114.5,89.51,65.24
2018,4,21,15,0,0.0,84.0,3.2,26.4,84.0,64.93,45.94
2018,4,21,15,15,22.5,120.5,3.0,26.4,136.5,123.12,92.8
2018,4,21,15,30,45.0,157.0,2.8,26.4,189.0,177.46,136.1
2018,4,21,15,45,58.0,192.0,2.65,26.45,230.0,223.29,172.03
2018,4,21,16,0,71.0,227.0,2.5,26.5,271.0,271.74,209.66
2018,4,21,16,15,357.0,174.0,2.25,26.3,366.5,529.3,410.16
2018,4,21,16,30,643.0,121.0,2.0,26.1,462.0,718.39,548.41
2018,4,21,16,45,659.0,106.0,1.75,25.95,422.0,696.88,532.21
2018,4,21,17,0,675.0,91.0,1.5,25.8,382.0,671.37,514.75
2018,4,21,17,15,631.0,85.0,1.5,25.8,326.5,607.34,470.88
2018,4,21,17,30,587.0,79.0,1.5,25.8,271.0,544.14,425.6
2018,4,21,17,45,523.5,70.5,1.1,24.55,217.0,466.26,366.81
2018,4,21,18,0,460.0,62.0,0.7,23.3,163.0,391.93,308.08
2018,4,21,18,15,362.0,50.5,0.75,22.6,115.5,298.71,233.42
2018,4,21,18,30,264.0,39.0,0.8,21.9,68.0,214.77,161.21
2018,4,21,18,45,151.5,23.5,0.85,21.15,38.0,118.77,18.25
2018,4,21,19,0,39.0,8.0,0.9,20.4,8.0,22.81,0.0
2018,4,21,19,15,19.5,4.0,0.85,20.15,4.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,22,5,45,25.5,4.5,4.7,10.5,4.5,0.0,0.0
2018,4,22,6,0,51.0,9.0,4.7,10.5,9.0,7.08,0.0
2018,4,22,6,15,184.0,23.5,4.85,10.9,40.5,17.87,0.0
2018,4,22,6,30,317.0,38.0,5.0,11.3,72.0,31.36,21.05
2018,4,22,6,45,341.5,47.5,5.2,11.65,104.0,38.31,28.36
2018,4,22,7,0,366.0,57.0,5.4,12.0,136.0,43.3,33.26
2018,4,22,7,15,232.0,88.0,5.45,12.65,143.5,63.75,51.69
2018,4,22,7,30,98.0,119.0,5.5,13.3,151.0,83.34,69.02
2018,4,22,7,45,171.0,144.5,5.6,13.9,213.0,100.27,83.67
2018,4,22,8,0,244.0,170.0,5.7,14.5,275.0,113.6,94.87
2018,4,22,8,15,304.0,184.0,5.7,15.15,332.5,122.48,101.99
2018,4,22,8,30,364.0,198.0,5.7,15.8,390.0,131.18,108.84
2018,4,22,8,45,431.0,199.0,5.7,16.4,449.5,126.62,104.27
2018,4,22,9,0,498.0,200.0,5.7,17.0,509.0,126.83,103.86
2018,4,22,9,15,680.0,154.5,5.6,17.6,612.0,129.75,85.16
2018,4,22,9,30,862.0,109.0,5.5,18.2,715.0,185.11,109.61
2018,4,22,9,45,893.0,103.0,5.4,18.8,765.0,243.68,152.69
2018,4,22,10,0,924.0,97.0,5.3,19.4,815.0,304.73,203.63
2018,4,22,10,15,933.0,98.5,5.15,19.95,852.5,366.32,257.7
2018,4,22,10,30,942.0,100.0,5.0,20.5,890.0,427.54,311.17
2018,4,22,10,45,948.0,101.0,4.85,21.05,919.5,486.5,361.66
2018,4,22,11,0,954.0,102.0,4.7,21.6,949.0,544.24,409.52
2018,4,22,11,15,958.0,102.5,4.6,22.05,970.0,599.1,453.8
2018,4,22,11,30,962.0,103.0,4.5,22.5,991.0,652.06,495.1
2018,4,22,11,45,964.5,103.5,4.4,22.95,1004.5,701.98,532.76
2018,4,22,12,0,967.0,104.0,4.3,23.4,1018.0,749.49,567.68
2018,4,22,12,15,967.0,105.0,4.25,23.75,1022.5,793.01,599.18
2018,4,22,12,30,967.0,106.0,4.2,24.1,1027.0,833.6,626.96
2018,4,22,12,45,964.5,106.0,4.1,24.45,1021.5,868.26,649.3
2018,4,22,13,0,962.0,106.0,4.0,24.8,1016.0,899.45,669.1
2018,4,22,13,15,959.0,105.5,4.0,25.0,1002.5,926.14,686.68
2018,4,22,13,30,956.0,105.0,4.0,25.2,989.0,949.02,701.74
2018,4,22,13,45,950.0,105.0,3.95,25.45,966.5,965.74,712.33
2018,4,22,14,0,944.0,105.0,3.9,25.7,944.0,978.4,720.34
2018,4,22,14,15,937.0,103.5,3.9,25.8,914.0,984.56,724.91
2018,4,22,14,30,930.0,102.0,3.9,25.9,884.0,986.56,726.93
2018,4,22,14,45,920.0,101.0,3.85,26.0,846.5,982.15,724.58
2018,4,22,15,0,910.0,100.0,3.8,26.1,809.0,973.73,719.78
2018,4,22,15,15,845.0,118.5,3.75,26.05,748.5,943.08,700.68
2018,4,22,15,30,780.0,137.0,3.7,26.0,688.0,897.16,671.35
2018,4,22,15,45,766.0,130.5,3.65,25.95,640.5,869.34,654.3
2018,4,22,16,0,752.0,124.0,3.6,25.9,593.0,844.28,639.0
2018,4,22,16,15,752.0,112.0,3.4,25.55,546.5,810.99,617.89
2018,4,22,16,30,752.0,100.0,3.2,25.2,500.0,780.09,598.36
2018,4,22,16,45,741.0,91.5,3.0,24.85,449.5,740.67,572.53
2018,4,22,17,0,730.0,83.0,2.8,24.5,399.0,698.85,544.57
2018,4,22,17,15,688.0,77.0,2.8,24.5,341.5,638.55,502.57
2018,4,22,17,30,646.0,71.0,2.8,24.5,284.0,574.89,456.52
2018,4,22,17,45,586.5,64.0,2.1,22.75,228.5,499.39,399.01
2018,4,22,18,0,527.0,57.0,1.4,21.0,173.0,427.07,340.98
2018,4,22,18,15,430.0,47.0,1.45,20.45,123.5,333.48,264.35
2018,4,22,18,30,333.0,37.0,1.5,19.9,74.0,248.05,189.29
2018,4,22,18,45,198.0,23.5,1.55,19.35,42.0,139.47,34.99
2018,4,22,19,0,63.0,10.0,1.6,18.8,10.0,34.38,0.0
2018,4,22,19,15,31.5,5.0,1.7,18.55,5.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,5,45,6.5,3.0,1.1,11.45,3.0,0.0,0.0
2018,4,23,6,0,13.0,6.0,1.1,11.7,6.0,4.72,0.0
2018,4,23,6,15,44.5,23.0,1.45,12.65,27.0,17.15,0.0
2018,4,23,6,30,76.0,40.0,1.8,13.6,48.0,29.59,19.53
2018,4,23,6,45,163.0,58.0,2.1,14.5,89.5,42.57,31.83
2018,4,23,7,0,250.0,76.0,2.4,15.4,131.0,55.69,43.78
2018,4,23,7,15,409.5,78.5,2.5,16.4,199.0,58.33,46.15
2018,4,23,7,30,569.0,81.0,2.6,17.4,267.0,63.44,50.45
2018,4,23,7,45,653.5,80.5,2.7,18.4,333.0,63.46,50.13
2018,4,23,8,0,738.0,80.0,2.8,19.4,399.0,69.2,54.72
2018,4,23,8,15,768.0,83.5,2.85,20.1,455.0,71.75,56.53
2018,4,23,8,30,798.0,87.0,2.9,20.8,511.0,74.26,58.28
2018,4,23,8,45,820.0,90.0,2.95,21.5,564.5,76.18,59.52
2018,4,23,9,0,842.0,93.0,3.0,22.2,618.0,78.02,60.69
2018,4,23,9,15,859.0,95.5,2.95,22.75,667.5,119.13,71.02
2018,4,23,9,30,876.0,98.0,2.9,23.3,717.0,179.55,102.18
2018,4,23,9,45,889.5,100.5,2.85,23.9,761.5,240.71,146.7
2018,4,23,10,0,903.0,103.0,2.8,24.5,806.0,302.6,197.25
2018,4,23,10,15,912.5,104.0,2.75,24.95,843.0,362.72,248.36
2018,4,23,10,30,922.0,105.0,2.7,25.4,880.0,422.53,298.92
2018,4,23,10,45,930.0,106.0,2.6,25.85,910.5,481.16,347.28
2018,4,23,11,0,938.0,107.0,2.5,26.3,941.0,538.82,393.27
2018,4,23,11,15,944.0,107.0,2.45,26.7,963.5,593.49,435.69
2018,4,23,11,30,950.0,107.0,2.4,27.1,986.0,646.5,475.42
