Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,954.5,106.5,2.35,27.45,1000.0,696.31,511.67
2018,4,23,12,0,959.0,106.0,2.3,27.8,1014.0,743.89,545.23
2018,4,23,12,15,960.5,105.5,2.25,28.1,1018.5,786.89,574.83
2018,4,23,12,30,962.0,105.0,2.2,28.4,1023.0,827.06,600.94
2018,4,23,12,45,962.0,104.5,2.15,28.65,1019.0,863.01,623.16
2018,4,23,13,0,962.0,104.0,2.1,28.9,1015.0,895.65,643.04
2018,4,23,13,15,960.0,103.0,2.05,29.1,1002.0,922.63,659.3
2018,4,23,13,30,958.0,102.0,2.0,29.3,989.0,945.83,673.14
2018,4,23,13,45,954.0,101.0,1.95,29.45,967.5,963.33,683.53
2018,4,23,14,0,950.0,100.0,1.9,29.6,946.0,976.76,691.47
2018,4,23,14,15,943.0,99.5,1.9,29.6,916.5,983.82,696.58
2018,4,23,14,30,936.0,99.0,1.9,29.6,887.0,986.75,699.32
2018,4,23,14,45,926.0,98.5,1.85,29.65,850.0,982.79,697.2
2018,4,23,15,0,916.0,98.0,1.8,29.7,813.0,974.82,692.8
2018,4,23,15,15,903.5,96.0,1.75,29.6,769.0,959.02,684.07
2018,4,23,15,30,891.0,94.0,1.7,29.5,725.0,939.49,673.16
2018,4,23,15,45,875.5,91.5,1.65,29.4,676.0,913.11,657.98
2018,4,23,16,0,860.0,89.0,1.6,29.3,627.0,883.49,640.77
2018,4,23,16,15,839.5,86.0,1.5,29.0,573.5,855.67,624.63
2018,4,23,16,30,819.0,83.0,1.4,28.7,520.0,815.13,599.96
2018,4,23,16,45,791.0,79.0,1.25,28.4,463.5,764.99,568.07
2018,4,23,17,0,763.0,75.0,1.1,28.1,407.0,713.4,534.67
2018,4,23,17,15,723.0,70.5,1.1,28.1,349.5,651.13,493.92
2018,4,23,17,30,683.0,66.0,1.1,28.1,292.0,589.05,451.83
2018,4,23,17,45,623.0,59.5,0.9,26.5,235.5,516.4,399.96
2018,4,23,18,0,563.0,53.0,0.7,24.9,179.0,443.16,344.57
2018,4,23,18,15,464.0,44.5,0.8,24.0,128.5,348.95,270.68
2018,4,23,18,30,365.0,36.0,0.9,23.1,78.0,263.02,197.71
2018,4,23,18,45,219.0,23.0,1.0,22.2,44.5,149.48,48.0
2018,4,23,19,0,73.0,10.0,1.1,21.3,11.0,38.39,0.0
2018,4,23,19,15,36.5,5.0,1.1,20.85,5.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,24,5,45,29.5,4.5,0.35,15.1,5.0,0.0,0.0
2018,4,24,6,0,59.0,9.0,0.4,15.1,10.0,7.08,0.0
2018,4,24,6,15,190.0,23.5,0.55,15.7,42.5,17.93,1.23
2018,4,24,6,30,321.0,38.0,0.7,16.3,75.0,31.23,20.84
2018,4,24,6,45,419.5,48.5,0.85,16.9,124.5,39.55,28.95
2018,4,24,7,0,518.0,59.0,1.0,17.5,174.0,47.91,36.63
2018,4,24,7,15,580.5,66.0,0.95,18.5,230.0,53.22,41.31
2018,4,24,7,30,643.0,73.0,0.9,19.5,286.0,58.57,45.78
2018,4,24,7,45,685.5,78.5,0.9,20.55,343.5,62.54,48.88
2018,4,24,8,0,728.0,84.0,0.9,21.6,401.0,71.94,56.53
2018,4,24,8,15,757.5,88.5,1.05,22.6,457.0,75.06,58.71
2018,4,24,8,30,787.0,93.0,1.2,23.6,513.0,78.09,60.78
2018,4,24,8,45,809.0,96.0,1.4,24.6,566.0,79.83,61.75
2018,4,24,9,0,831.0,99.0,1.6,25.6,619.0,81.5,62.66
2018,4,24,9,15,847.5,102.0,1.65,26.1,668.0,113.47,65.93
2018,4,24,9,30,864.0,105.0,1.7,26.6,717.0,181.71,102.76
2018,4,24,9,45,875.5,107.5,1.8,27.1,760.0,241.76,145.65
2018,4,24,10,0,887.0,110.0,1.9,27.6,803.0,302.28,194.3
2018,4,24,10,15,896.0,111.0,1.9,28.0,839.0,361.27,243.51
2018,4,24,10,30,905.0,112.0,1.9,28.4,875.0,419.92,292.17
2018,4,24,10,45,911.0,114.0,1.95,28.8,904.5,477.4,338.99
2018,4,24,11,0,917.0,116.0,2.0,29.2,934.0,533.74,383.55
2018,4,24,11,15,913.0,122.5,2.05,29.5,953.0,586.56,424.32
2018,4,24,11,30,909.0,129.0,2.1,29.8,972.0,636.9,462.0
2018,4,24,11,45,894.5,141.0,2.15,30.1,980.0,681.87,494.75
2018,4,24,12,0,880.0,153.0,2.2,30.4,988.0,723.23,524.07
2018,4,24,12,15,842.5,178.5,2.25,30.6,981.0,766.86,553.63
2018,4,24,12,30,805.0,204.0,2.3,30.8,974.0,796.11,573.18
2018,4,24,12,45,849.5,174.0,2.35,31.0,983.0,840.98,604.34
2018,4,24,13,0,894.0,144.0,2.4,31.2,992.0,870.61,623.73
2018,4,24,13,15,787.5,209.5,2.45,31.3,949.5,878.56,628.81
2018,4,24,13,30,681.0,275.0,2.5,31.4,907.0,877.77,626.34
2018,4,24,13,45,638.5,290.0,2.55,31.5,872.0,872.33,622.96
2018,4,24,14,0,596.0,305.0,2.6,31.6,837.0,861.1,615.86
2018,4,24,14,15,509.5,328.5,2.6,31.6,773.0,815.25,585.15
2018,4,24,14,30,423.0,352.0,2.6,31.6,709.0,764.93,551.28
2018,4,24,14,45,474.0,312.5,2.65,31.6,696.5,782.27,566.1
2018,4,24,15,0,525.0,273.0,2.7,31.6,684.0,795.59,577.9
2018,4,24,15,15,668.0,199.0,2.7,31.4,692.5,864.14,628.53
2018,4,24,15,30,811.0,125.0,2.7,31.2,701.0,908.59,659.18
2018,4,24,15,45,815.0,114.0,2.7,31.05,659.0,891.72,649.89
2018,4,24,16,0,819.0,103.0,2.7,30.9,617.0,870.82,638.52
2018,4,24,16,15,727.0,117.5,2.6,30.55,544.5,796.08,590.73
2018,4,24,16,30,635.0,132.0,2.5,30.2,472.0,717.39,539.48
2018,4,24,16,45,605.0,122.0,2.45,29.85,417.5,664.18,505.14
2018,4,24,17,0,575.0,112.0,2.4,29.5,363.0,610.17,468.76
2018,4,24,17,15,547.0,100.5,2.4,29.5,312.5,555.7,430.46
2018,4,24,17,30,519.0,89.0,2.4,29.5,262.0,501.16,390.76
2018,4,24,17,45,513.5,75.0,1.85,27.55,218.5,459.33,360.38
2018,4,24,18,0,508.0,61.0,1.3,25.6,175.0,416.24,326.51
2018,4,24,18,15,408.0,50.5,1.3,24.7,125.5,321.57,250.69
2018,4,24,18,30,308.0,40.0,1.3,23.8,76.0,235.14,177.32
2018,4,24,18,45,177.5,24.5,1.35,22.85,43.0,132.05,49.94
2018,4,24,19,0,47.0,9.0,1.4,21.9,10.0,26.61,0.0
2018,4,24,19,15,23.5,4.5,1.45,21.7,5.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,25,5,45,33.0,5.0,0.8,14.65,5.5,0.0,0.0
2018,4,25,6,0,66.0,10.0,0.7,14.9,11.0,7.87,0.0
2018,4,25,6,15,201.0,24.5,0.8,15.65,44.5,18.7,3.45
2018,4,25,6,30,336.0,39.0,0.9,16.4,78.0,32.09,21.65
2018,4,25,6,45,432.0,49.0,1.0,17.15,128.0,39.99,29.34
2018,4,25,7,0,528.0,59.0,1.1,17.9,178.0,47.96,36.63
2018,4,25,7,15,588.0,66.5,1.3,18.9,234.0,53.65,41.61
2018,4,25,7,30,648.0,74.0,1.5,19.9,290.0,59.33,46.35
2018,4,25,7,45,688.0,79.5,1.75,20.95,347.0,63.24,49.4
2018,4,25,8,0,728.0,85.0,2.0,22.0,404.0,67.1,52.31
2018,4,25,8,15,663.0,111.5,2.1,22.9,431.5,82.49,64.96
2018,4,25,8,30,598.0,138.0,2.2,23.8,459.0,96.69,76.36
2018,4,25,8,45,426.5,207.0,2.3,24.7,447.5,130.63,103.92
2018,4,25,9,0,255.0,276.0,2.4,25.6,436.0,167.23,132.99
2018,4,25,9,15,345.5,269.0,2.35,26.15,504.0,180.85,129.36
2018,4,25,9,30,436.0,262.0,2.3,26.7,572.0,210.06,141.29
2018,4,25,9,45,520.5,243.5,2.25,27.3,635.5,249.4,165.88
2018,4,25,10,0,605.0,225.0,2.2,27.9,699.0,296.35,199.68
2018,4,25,10,15,663.0,210.5,2.15,28.25,752.0,347.14,239.4
2018,4,25,10,30,721.0,196.0,2.1,28.6,805.0,403.55,283.78
2018,4,25,10,45,514.0,299.0,2.05,28.95,740.5,433.58,311.8
2018,4,25,11,0,307.0,402.0,2.0,29.3,676.0,440.47,319.73
2018,4,25,11,15,424.5,360.5,2.0,29.4,749.5,499.15,362.63
2018,4,25,11,30,542.0,319.0,2.0,29.5,823.0,569.02,413.13
2018,4,25,11,45,382.0,391.5,1.95,29.6,749.0,552.14,400.8
2018,4,25,12,0,222.0,464.0,1.9,29.7,675.0,520.69,377.47
2018,4,25,12,15,176.5,468.5,1.85,29.45,636.5,508.92,369.49
2018,4,25,12,30,131.0,473.0,1.8,29.2,598.0,492.94,358.14
2018,4,25,12,45,76.5,388.0,1.7,29.0,461.0,379.8,278.38
2018,4,25,13,0,22.0,303.0,1.6,28.8,324.0,269.0,198.01
2018,4,25,13,15,15.0,242.0,1.55,28.5,256.0,204.33,150.89
2018,4,25,13,30,8.0,181.0,1.5,28.2,188.0,149.64,110.08
2018,4,25,13,45,4.5,141.5,1.4,27.9,145.5,115.05,83.94
2018,4,25,14,0,1.0,102.0,1.3,27.6,103.0,80.41,57.35
2018,4,25,14,15,0.5,85.0,1.35,27.3,85.5,66.42,46.64
2018,4,25,14,30,0.0,68.0,1.4,27.0,68.0,52.63,35.96
2018,4,25,14,45,0.0,62.0,1.5,26.65,62.0,47.91,32.39
2018,4,25,15,0,0.0,56.0,1.6,26.3,56.0,43.21,28.79
2018,4,25,15,15,0.0,51.0,1.8,25.8,51.0,39.29,25.81
2018,4,25,15,30,0.0,46.0,2.0,25.3,46.0,35.39,22.82
2018,4,25,15,45,0.0,40.5,2.2,24.85,40.5,31.11,19.5
2018,4,25,16,0,0.0,35.0,2.4,24.4,35.0,26.84,16.16
2018,4,25,16,15,0.0,30.0,2.65,23.8,30.0,22.97,13.12
2018,4,25,16,30,0.0,25.0,2.9,23.2,25.0,19.11,10.06
2018,4,25,16,45,0.0,22.5,3.15,22.6,22.5,17.18,8.55
2018,4,25,17,0,0.0,20.0,3.4,22.0,20.0,15.25,7.03
2018,4,25,17,15,0.0,16.5,3.4,22.0,16.5,12.56,4.83
2018,4,25,17,30,0.0,13.0,3.4,22.0,13.0,9.88,2.61
2018,4,25,17,45,0.0,10.5,3.9,20.7,10.5,7.97,1.05
2018,4,25,18,0,0.0,8.0,4.4,19.4,8.0,6.06,0.0
2018,4,25,18,15,0.0,6.5,4.55,18.8,6.5,4.92,0.0
2018,4,25,18,30,0.0,5.0,4.7,18.2,5.0,3.78,0.0
2018,4,25,18,45,0.0,3.0,4.85,17.6,3.0,2.27,0.0
2018,4,25,19,0,0.0,1.0,5.0,17.0,1.0,0.79,0.0
2018,4,25,19,15,0.0,0.5,5.1,16.5,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,26,5,45,28.5,5.0,1.5,9.9,5.5,0.0,0.0
2018,4,26,6,0,57.0,10.0,1.7,10.1,11.0,7.87,0.0
2018,4,26,6,15,187.0,26.5,1.8,10.75,46.0,20.13,5.92
2018,4,26,6,30,317.0,43.0,1.9,11.4,81.0,32.77,22.81
2018,4,26,6,45,418.5,53.5,2.05,12.05,132.0,43.5,33.11
2018,4,26,7,0,520.0,64.0,2.2,12.7,183.0,51.76,40.83
2018,4,26,7,15,586.0,71.5,2.25,13.55,241.0,57.36,45.84
2018,4,26,7,30,652.0,79.0,2.3,14.4,299.0,62.98,50.65
2018,4,26,7,45,696.0,84.5,2.3,15.2,357.5,66.83,53.74
2018,4,26,8,0,740.0,90.0,2.3,16.0,416.0,70.66,56.71
2018,4,26,8,15,771.0,94.0,2.3,16.7,473.5,79.19,63.74
2018,4,26,8,30,802.0,98.0,2.3,17.4,531.0,81.79,65.54
2018,4,26,8,45,825.0,101.5,2.3,18.1,585.5,83.78,66.81
2018,4,26,9,0,848.0,105.0,2.3,18.8,640.0,85.67,67.99
2018,4,26,9,15,865.5,107.5,2.15,19.35,690.0,116.82,70.6
2018,4,26,9,30,883.0,110.0,2.0,19.9,740.0,185.75,108.18
2018,4,26,9,45,897.5,111.5,1.85,20.45,785.0,246.8,152.42
2018,4,26,10,0,912.0,113.0,1.7,21.0,830.0,308.63,202.83
2018,4,26,10,15,922.0,115.0,1.5,21.5,868.0,369.92,254.4
2018,4,26,10,30,932.0,117.0,1.3,22.0,906.0,430.96,305.03
2018,4,26,10,45,939.5,118.0,1.05,22.45,936.5,489.78,352.06
2018,4,26,11,0,947.0,119.0,0.8,22.9,967.0,547.55,395.83
2018,4,26,11,15,951.5,120.0,0.65,23.3,989.0,602.44,435.97
2018,4,26,11,30,956.0,121.0,0.5,23.7,1011.0,655.52,472.73
2018,4,26,11,45,958.5,121.0,0.35,24.1,1023.5,704.63,504.93
2018,4,26,12,0,961.0,121.0,0.2,24.5,1036.0,751.35,534.08
2018,4,26,12,15,961.5,120.5,0.15,24.8,1039.5,793.72,561.05
2018,4,26,12,30,962.0,120.0,0.1,25.1,1043.0,833.22,585.28
2018,4,26,12,45,962.0,119.0,0.1,25.4,1038.5,868.87,606.04
2018,4,26,13,0,962.0,118.0,0.1,25.7,1034.0,901.22,624.66
2018,4,26,13,15,958.0,117.5,0.15,25.9,1019.5,927.1,640.32
2018,4,26,13,30,954.0,117.0,0.2,26.1,1005.0,949.14,653.91
2018,4,26,13,45,948.0,116.5,0.2,26.3,982.0,965.45,663.3
2018,4,26,14,0,942.0,116.0,0.2,26.5,959.0,977.67,670.44
2018,4,26,14,15,932.5,115.5,0.25,26.55,927.5,982.57,674.82
2018,4,26,14,30,923.0,115.0,0.3,26.6,896.0,983.33,677.07
2018,4,26,14,45,910.0,115.0,0.35,26.65,857.5,977.26,675.5
2018,4,26,15,0,897.0,115.0,0.4,26.7,819.0,967.26,671.81
2018,4,26,15,15,881.5,113.5,0.5,26.6,774.0,949.62,665.12
2018,4,26,15,30,866.0,112.0,0.6,26.5,729.0,940.2,663.57
2018,4,26,15,45,840.5,110.5,0.75,26.4,676.0,906.13,647.46
2018,4,26,16,0,815.0,109.0,0.9,26.3,623.0,869.13,629.17
2018,4,26,16,15,707.0,125.5,1.05,26.0,544.0,783.34,578.43
2018,4,26,16,30,599.0,142.0,1.2,25.7,465.0,693.49,522.57
2018,4,26,16,45,630.5,118.5,1.35,25.35,426.0,677.15,516.32
2018,4,26,17,0,662.0,95.0,1.5,25.0,387.0,655.21,504.76
2018,4,26,17,15,633.5,88.0,1.5,25.0,336.0,602.57,468.68
2018,4,26,17,30,605.0,81.0,1.5,25.0,285.0,549.64,430.55
2018,4,26,17,45,546.5,72.5,1.3,23.3,230.5,475.21,376.03
2018,4,26,18,0,488.0,64.0,1.1,21.6,176.0,403.86,321.05
2018,4,26,18,15,389.0,52.5,1.15,20.6,126.0,310.14,245.59
2018,4,26,18,30,290.0,41.0,1.2,19.6,76.0,224.5,172.65
2018,4,26,18,45,172.0,25.5,1.25,18.65,43.5,130.61,63.13
2018,4,26,19,0,54.0,10.0,1.3,17.7,11.0,30.03,0.0
2018,4,26,19,15,27.0,5.0,1.35,17.4,5.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,27,5,45,2.5,2.5,1.25,12.35,2.5,0.0,0.0
2018,4,27,6,0,5.0,5.0,1.3,12.7,5.0,3.93,0.0
2018,4,27,6,15,6.0,16.5,1.55,13.45,17.0,12.94,2.49
2018,4,27,6,30,7.0,28.0,1.8,14.2,29.0,21.42,12.85
2018,4,27,6,45,17.0,52.0,2.1,14.95,55.5,38.84,28.66
2018,4,27,7,0,27.0,76.0,2.4,15.7,82.0,55.43,43.58
2018,4,27,7,15,17.5,86.5,2.35,16.7,91.0,64.1,51.19
2018,4,27,7,30,8.0,97.0,2.3,17.7,100.0,72.02,57.87
2018,4,27,7,45,22.0,125.0,2.3,18.65,134.5,89.27,72.44
2018,4,27,8,0,36.0,153.0,2.3,19.6,169.0,107.24,87.28
2018,4,27,8,15,34.5,176.0,2.3,20.3,193.0,121.61,98.86
2018,4,27,8,30,33.0,199.0,2.3,21.0,217.0,135.61,109.93
2018,4,27,8,45,85.5,237.0,2.3,21.7,289.5,158.48,128.2
2018,4,27,9,0,138.0,275.0,2.3,22.4,362.0,172.15,138.6
2018,4,27,9,15,341.5,254.0,2.25,22.8,492.5,172.02,124.42
2018,4,27,9,30,545.0,233.0,2.2,23.2,623.0,205.88,135.76
2018,4,27,9,45,495.0,270.0,2.1,23.6,640.5,258.67,176.28
2018,4,27,10,0,445.0,307.0,2.0,24.0,658.0,305.82,215.19
2018,4,27,10,15,411.0,336.0,1.9,24.35,671.5,347.47,249.56
2018,4,27,10,30,377.0,365.0,1.8,24.7,685.0,389.48,283.31
2018,4,27,10,45,493.5,333.5,1.65,25.05,767.0,445.11,323.8
2018,4,27,11,0,610.0,302.0,1.5,25.4,849.0,512.27,372.61
2018,4,27,11,15,557.5,343.5,1.45,25.65,852.5,555.88,404.83
2018,4,27,11,30,505.0,385.0,1.4,25.9,856.0,590.86,429.73
2018,4,27,11,45,480.0,399.0,1.35,26.15,851.5,618.72,449.11
2018,4,27,12,0,455.0,413.0,1.3,26.4,847.0,643.47,465.71
2018,4,27,12,15,435.0,417.5,1.3,26.55,834.0,661.82,478.28
2018,4,27,12,30,415.0,422.0,1.3,26.7,821.0,677.23,488.63
2018,4,27,12,45,399.5,426.0,1.3,26.85,808.5,686.02,494.57
2018,4,27,13,0,384.0,430.0,1.3,27.0,796.0,697.71,502.27
2018,4,27,13,15,381.5,424.0,1.3,27.0,783.5,709.13,510.37
2018,4,27,13,30,379.0,418.0,1.3,27.0,771.0,718.3,516.97
2018,4,27,13,45,349.5,418.5,1.3,27.0,738.5,707.11,509.56
2018,4,27,14,0,320.0,419.0,1.3,27.0,706.0,693.09,500.44
2018,4,27,14,15,348.0,396.0,1.25,26.95,699.0,707.17,511.22
2018,4,27,14,30,376.0,373.0,1.2,26.9,692.0,719.23,520.45
2018,4,27,14,45,374.0,356.0,1.2,26.85,662.0,707.07,513.52
2018,4,27,15,0,372.0,339.0,1.2,26.8,632.0,692.64,505.36
2018,4,27,15,15,393.5,312.0,1.15,26.65,606.5,687.54,503.91
2018,4,27,15,30,415.0,285.0,1.1,26.5,581.0,699.4,513.41
2018,4,27,15,45,351.0,279.5,1.05,26.4,518.0,614.28,455.74
2018,4,27,16,0,287.0,274.0,1.0,26.3,455.0,549.44,411.27
2018,4,27,16,15,325.0,241.0,0.9,26.1,429.5,544.11,410.25
2018,4,27,16,30,363.0,208.0,0.8,25.9,404.0,534.89,405.88
2018,4,27,16,45,327.0,190.0,0.75,25.7,352.5,478.43,366.36
2018,4,27,17,0,291.0,172.0,0.7,25.5,301.0,422.79,326.9
2018,4,27,17,15,277.5,148.5,0.7,25.5,257.5,378.66,295.45
2018,4,27,17,30,264.0,125.0,0.7,25.5,214.0,334.21,262.65
2018,4,27,17,45,226.5,104.0,0.35,24.75,170.5,276.92,217.86
2018,4,27,18,0,189.0,83.0,0.0,24.0,127.0,221.99,173.83
2018,4,27,18,15,149.0,63.5,0.15,23.4,92.0,170.42,132.08
2018,4,27,18,30,109.0,44.0,0.3,22.8,57.0,122.26,91.24
2018,4,27,18,45,58.5,26.0,0.5,22.25,32.5,61.8,29.05
2018,4,27,19,0,8.0,8.0,0.7,21.7,8.0,9.56,0.0
2018,4,27,19,15,4.0,4.0,0.75,21.15,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,28,5,45,7.0,4.5,1.1,13.95,4.5,0.0,0.0
2018,4,28,6,0,14.0,9.0,1.1,14.2,9.0,7.08,0.0
2018,4,28,6,15,44.5,25.5,1.35,15.1,30.5,19.2,7.25
2018,4,28,6,30,75.0,42.0,1.6,16.0,52.0,31.32,21.27
2018,4,28,6,45,295.5,53.0,1.85,16.9,119.0,39.87,29.35
2018,4,28,7,0,516.0,64.0,2.1,17.8,186.0,51.61,39.87
2018,4,28,7,15,577.5,71.5,2.25,18.85,242.0,57.16,44.68
2018,4,28,7,30,639.0,79.0,2.4,19.9,298.0,62.71,49.27
2018,4,28,7,45,681.0,84.5,2.5,20.9,355.5,66.5,52.19
2018,4,28,8,0,723.0,90.0,2.6,21.9,413.0,70.25,54.99
2018,4,28,8,15,753.0,94.5,2.55,22.6,469.0,79.07,62.1
2018,4,28,8,30,783.0,99.0,2.5,23.3,525.0,81.94,64.08
2018,4,28,8,45,805.0,102.5,2.5,24.0,578.5,83.83,65.24
2018,4,28,9,0,827.0,106.0,2.5,24.7,632.0,85.63,66.32
2018,4,28,9,15,843.0,109.0,2.5,25.15,680.5,115.11,68.6
2018,4,28,9,30,859.0,112.0,2.5,25.6,729.0,175.28,98.8
2018,4,28,9,45,871.5,115.0,2.45,26.05,772.5,242.47,147.1
2018,4,28,10,0,884.0,118.0,2.4,26.5,816.0,302.97,195.72
2018,4,28,10,15,893.5,119.5,2.4,26.85,852.5,361.95,245.21
2018,4,28,10,30,903.0,121.0,2.4,27.2,889.0,420.64,294.34
2018,4,28,10,45,909.5,122.0,2.35,27.55,918.0,477.2,340.8
2018,4,28,11,0,916.0,123.0,2.3,27.9,947.0,532.67,384.99
2018,4,28,11,15,919.5,124.5,2.3,28.15,967.5,585.56,426.18
2018,4,28,11,30,923.0,126.0,2.3,28.4,988.0,636.65,464.74
2018,4,28,11,45,925.0,126.5,2.3,28.6,1000.5,684.09,499.71
2018,4,28,12,0,927.0,127.0,2.3,28.8,1013.0,729.23,532.12
2018,4,28,12,15,928.5,127.0,2.3,28.95,1017.5,771.2,561.67
2018,4,28,12,30,930.0,127.0,2.3,29.1,1022.0,810.54,588.81
2018,4,28,12,45,803.0,192.0,2.3,29.25,962.5,810.91,587.23
2018,4,28,13,0,676.0,257.0,2.3,29.4,903.0,801.42,578.91
2018,4,28,13,15,645.0,267.0,2.3,29.5,876.5,809.36,584.3
2018,4,28,13,30,614.0,277.0,2.3,29.6,850.0,813.01,586.62
2018,4,28,13,45,765.0,199.0,2.3,29.65,897.0,886.2,638.19
2018,4,28,14,0,916.0,121.0,2.3,29.7,944.0,954.04,681.61
2018,4,28,14,15,907.0,121.0,2.3,29.65,914.0,959.61,685.45
2018,4,28,14,30,898.0,121.0,2.3,29.6,884.0,961.18,687.5
2018,4,28,14,45,868.0,128.0,2.3,29.5,840.0,946.12,679.24
2018,4,28,15,0,838.0,135.0,2.3,29.4,796.0,941.07,677.68
2018,4,28,15,15,844.0,125.0,2.35,29.25,759.5,934.58,675.85
2018,4,28,15,30,850.0,115.0,2.4,29.1,723.0,923.91,671.44
2018,4,28,15,45,833.5,112.5,2.4,28.95,675.0,897.15,656.18
2018,4,28,16,0,817.0,110.0,2.4,28.8,627.0,867.21,638.9
2018,4,28,16,15,794.5,105.5,2.4,28.45,573.5,826.97,615.06
2018,4,28,16,30,772.0,101.0,2.4,28.1,520.0,784.35,589.3
2018,4,28,16,45,741.0,97.0,2.4,27.75,464.0,737.74,560.25
2018,4,28,17,0,710.0,93.0,2.4,27.4,408.0,685.92,526.81
2018,4,28,17,15,668.0,86.5,2.4,27.4,350.5,622.36,483.2
2018,4,28,17,30,626.0,80.0,2.4,27.4,293.0,559.43,437.53
2018,4,28,17,45,564.0,72.5,1.85,25.65,237.5,483.31,380.84
2018,4,28,18,0,502.0,65.0,1.3,23.9,182.0,410.45,323.93
2018,4,28,18,15,407.5,54.0,1.3,22.95,132.0,319.59,251.11
2018,4,28,18,30,313.0,43.0,1.3,22.0,82.0,236.48,180.87
2018,4,28,18,45,187.0,27.5,1.3,21.05,47.5,140.12,77.05
2018,4,28,19,0,61.0,12.0,1.3,20.1,13.0,34.17,0.0
2018,4,28,19,15,30.5,6.0,1.35,19.8,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,29,5,45,6.0,4.0,1.15,14.45,4.0,0.0,0.0
2018,4,29,6,0,12.0,8.0,1.2,14.8,8.0,6.29,0.0
2018,4,29,6,15,27.0,23.5,1.4,15.45,26.0,17.89,6.99
2018,4,29,6,30,42.0,39.0,1.6,16.1,44.0,29.28,19.58
2018,4,29,6,45,54.0,64.0,1.8,16.7,74.5,46.8,35.46
2018,4,29,7,0,66.0,89.0,2.0,17.3,105.0,63.77,50.64
2018,4,29,7,15,166.5,107.0,2.15,18.0,161.0,76.4,61.66
2018,4,29,7,30,267.0,125.0,2.3,18.7,217.0,87.56,71.12
2018,4,29,7,45,304.5,145.5,2.45,19.35,268.5,100.57,81.92
2018,4,29,8,0,342.0,166.0,2.6,20.0,320.0,113.17,92.17
2018,4,29,8,15,340.5,191.5,2.65,20.45,361.0,127.3,103.6
2018,4,29,8,30,339.0,217.0,2.7,20.9,402.0,140.68,114.23
2018,4,29,8,45,351.5,238.0,2.75,21.35,446.5,151.33,122.47
2018,4,29,9,0,364.0,259.0,2.8,21.8,491.0,161.41,130.17
2018,4,29,9,15,491.5,234.0,2.95,22.15,573.0,161.09,113.38
2018,4,29,9,30,619.0,209.0,3.1,22.5,655.0,198.83,128.08
2018,4,29,9,45,679.5,198.0,3.2,22.85,714.0,246.82,160.51
2018,4,29,10,0,740.0,187.0,3.3,23.2,773.0,301.59,202.9
2018,4,29,10,15,791.5,171.0,3.4,23.5,823.5,360.6,251.13
2018,4,29,10,30,843.0,155.0,3.5,23.8,874.0,418.59,299.29
2018,4,29,10,45,856.0,153.5,3.6,24.1,904.5,474.55,346.23
2018,4,29,11,0,869.0,152.0,3.7,24.4,935.0,527.74,390.07
2018,4,29,11,15,764.5,215.5,3.75,24.75,916.0,570.99,424.98
2018,4,29,11,30,660.0,279.0,3.8,25.1,897.0,600.38,447.89
2018,4,29,11,45,628.0,303.0,3.85,25.45,897.0,636.05,474.5
2018,4,29,12,0,596.0,327.0,3.9,25.8,897.0,672.16,500.41
2018,4,29,12,15,484.5,385.0,3.95,26.2,850.0,670.08,497.61
2018,4,29,12,30,373.0,443.0,4.0,26.6,803.0,654.26,484.71
2018,4,29,12,45,360.5,444.0,4.0,26.95,790.5,667.4,493.77
2018,4,29,13,0,348.0,445.0,4.0,27.3,778.0,678.14,500.88
2018,4,29,13,15,328.5,446.0,4.0,27.5,757.0,680.59,502.33
2018,4,29,13,30,309.0,447.0,4.0,27.7,736.0,680.38,501.95
2018,4,29,13,45,282.0,444.5,3.95,27.9,703.5,667.9,492.81
2018,4,29,14,0,255.0,442.0,3.9,28.1,671.0,652.83,481.89
2018,4,29,14,15,335.0,399.0,3.85,28.05,690.0,695.14,514.47
2018,4,29,14,30,415.0,356.0,3.8,28.0,709.0,752.7,556.78
2018,4,29,14,45,329.5,359.0,3.8,27.9,632.0,665.75,495.83
2018,4,29,15,0,244.0,362.0,3.8,27.8,555.0,594.19,444.88
2018,4,29,15,15,202.0,348.5,3.75,27.6,502.5,524.67,395.94
2018,4,29,15,30,160.0,335.0,3.7,27.4,450.0,475.21,360.41
2018,4,29,15,45,188.0,310.5,3.7,27.2,436.5,477.11,364.26
2018,4,29,16,0,216.0,286.0,3.7,27.0,423.0,476.92,366.43
2018,4,29,16,15,159.5,256.0,3.55,26.7,352.5,395.81,306.11
2018,4,29,16,30,103.0,226.0,3.4,26.4,282.0,297.83,231.85
2018,4,29,16,45,174.5,199.0,3.3,26.1,282.0,344.96,271.33
2018,4,29,17,0,246.0,172.0,3.2,25.8,282.0,385.51,304.97
2018,4,29,17,15,260.0,144.5,3.2,25.8,246.5,358.65,285.4
2018,4,29,17,30,274.0,117.0,3.2,25.8,211.0,329.2,263.4
2018,4,29,17,45,286.0,92.5,2.6,24.45,174.5,315.62,253.36
2018,4,29,18,0,298.0,68.0,2.0,23.1,138.0,282.31,226.61
2018,4,29,18,15,289.5,56.0,2.1,22.55,109.0,250.81,199.08
2018,4,29,18,30,281.0,44.0,2.2,22.0,80.0,220.21,169.49
2018,4,29,18,45,164.5,27.5,2.25,21.45,46.0,129.64,74.59
2018,4,29,19,0,48.0,11.0,2.3,20.9,12.0,28.0,0.0
2018,4,29,19,15,24.0,5.5,2.5,20.75,6.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,19.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,30,5,45,3.0,1.5,2.6,16.9,1.5,0.0,0.0
2018,4,30,6,0,6.0,3.0,2.8,17.1,3.0,2.36,0.0
2018,4,30,6,15,80.5,16.5,3.1,17.65,27.0,12.54,3.48
2018,4,30,6,30,155.0,30.0,3.4,18.2,51.0,22.68,13.77
2018,4,30,6,45,98.0,23.5,3.7,18.7,39.0,17.6,9.74
2018,4,30,7,0,41.0,17.0,4.0,19.2,27.0,13.18,5.96
2018,4,30,7,15,20.5,22.5,4.25,19.8,27.5,17.93,10.14
2018,4,30,7,30,0.0,28.0,4.5,20.4,28.0,21.34,13.08
2018,4,30,7,45,0.0,43.5,4.75,21.0,43.5,33.25,23.35
2018,4,30,8,0,0.0,59.0,5.0,21.6,59.0,45.21,33.52
2018,4,30,8,15,0.0,83.5,5.1,22.1,83.5,64.2,49.57
2018,4,30,8,30,0.0,108.0,5.2,22.6,108.0,82.06,64.41
2018,4,30,8,45,2.0,129.5,5.3,23.15,131.0,97.42,76.94
2018,4,30,9,0,4.0,151.0,5.4,23.7,154.0,112.56,89.13
2018,4,30,9,15,98.0,198.0,5.45,24.1,269.0,136.15,101.4
2018,4,30,9,30,192.0,245.0,5.5,24.5,384.0,175.47,126.17
2018,4,30,9,45,266.5,249.0,5.55,24.85,454.0,208.95,148.02
2018,4,30,10,0,341.0,253.0,5.6,25.2,524.0,245.87,174.49
2018,4,30,10,15,245.5,318.0,5.6,25.55,517.5,288.5,211.82
2018,4,30,10,30,150.0,383.0,5.6,25.9,511.0,321.38,239.91
2018,4,30,10,45,113.5,386.5,5.6,26.25,485.0,323.87,242.74
2018,4,30,11,0,77.0,390.0,5.6,26.6,459.0,323.56,242.89
2018,4,30,11,15,67.5,407.5,5.6,26.85,469.0,340.04,255.16
2018,4,30,11,30,58.0,425.0,5.6,27.1,479.0,355.92,266.74
2018,4,30,11,45,50.0,391.5,5.6,27.4,438.5,333.93,250.18
2018,4,30,12,0,42.0,358.0,5.6,27.7,398.0,309.45,231.77
2018,4,30,12,15,23.5,256.5,5.65,27.8,279.0,221.25,165.4
2018,4,30,12,30,5.0,155.0,5.7,27.9,160.0,124.7,91.44
2018,4,30,12,45,3.0,130.5,5.7,28.05,133.5,104.27,75.68
2018,4,30,13,0,1.0,106.0,5.7,28.2,107.0,83.55,59.59
2018,4,30,13,15,1.5,106.5,5.7,28.15,108.0,84.42,60.33
2018,4,30,13,30,2.0,107.0,5.7,28.1,109.0,85.28,61.07
2018,4,30,13,45,3.5,134.5,5.7,28.0,138.0,108.49,79.2
2018,4,30,14,0,5.0,162.0,5.7,27.9,167.0,132.04,97.56
2018,4,30,14,15,3.0,136.5,5.75,27.7,139.5,109.76,80.43
2018,4,30,14,30,1.0,111.0,5.8,27.5,112.0,87.46,63.18
2018,4,30,14,45,0.5,92.0,5.8,27.3,92.5,71.78,51.05
2018,4,30,15,0,0.0,73.0,5.8,27.1,73.0,56.41,39.07
2018,4,30,15,15,0.0,83.0,5.8,26.85,83.0,64.12,45.31
2018,4,30,15,30,0.0,93.0,5.8,26.6,93.0,71.83,51.58
2018,4,30,15,45,0.5,81.0,5.8,26.35,81.5,62.89,44.7
2018,4,30,16,0,1.0,69.0,5.8,26.1,70.0,53.97,37.78
2018,4,30,16,15,39.0,76.0,5.75,25.8,97.5,105.88,81.11
2018,4,30,16,30,77.0,83.0,5.7,25.5,125.0,143.84,113.15
2018,4,30,16,45,73.5,73.0,5.65,25.25,109.5,129.37,101.82
2018,4,30,17,0,70.0,63.0,5.6,25.0,94.0,114.77,90.28
2018,4,30,17,15,97.5,55.0,5.6,25.0,92.0,134.4,107.16
2018,4,30,17,30,125.0,47.0,5.6,25.0,90.0,141.48,113.62
2018,4,30,17,45,124.5,37.5,5.25,24.3,73.5,137.86,110.58
2018,4,30,18,0,124.0,28.0,4.9,23.6,57.0,120.15,95.59
2018,4,30,18,15,101.5,23.5,4.75,23.2,43.0,97.32,75.35
2018,4,30,18,30,79.0,19.0,4.6,22.8,29.0,77.15,56.74
2018,4,30,18,45,39.5,10.5,4.4,22.4,15.5,33.97,16.36
2018,4,30,19,0,0.0,2.0,4.2,22.0,2.0,1.57,0.0
2018,4,30,19,15,0.0,1.0,4.25,21.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.35,21.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.4,20.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.4,20.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.4,20.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.35,20.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.25,20.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,19.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.15,19.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.0,19.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.7,19.85,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,3.8,20.0,2.0,1.57,0.0
2018,5,1,6,15,0.0,5.0,3.95,20.4,5.0,3.78,0.0
2018,5,1,6,30,0.0,8.0,4.1,20.8,8.0,6.06,0.0
2018,5,1,6,45,0.0,11.5,4.25,21.15,11.5,8.72,1.91
2018,5,1,7,0,0.0,15.0,4.4,21.5,15.0,11.39,4.29
2018,5,1,7,15,0.0,20.0,4.55,22.05,20.0,15.21,7.63
2018,5,1,7,30,0.0,25.0,4.7,22.6,25.0,19.04,10.92
2018,5,1,7,45,0.0,31.5,4.9,23.15,31.5,24.04,15.16
2018,5,1,8,0,0.0,38.0,5.1,23.7,38.0,29.05,19.35
2018,5,1,8,15,2.0,71.0,5.25,24.2,72.0,54.56,40.94
2018,5,1,8,30,4.0,104.0,5.4,24.7,106.0,79.35,61.58
2018,5,1,8,45,2.5,102.5,5.55,25.2,104.0,78.51,60.51
2018,5,1,9,0,1.0,101.0,5.7,25.7,102.0,77.57,59.39
2018,5,1,9,15,3.5,114.5,5.8,26.2,117.0,87.63,64.26
2018,5,1,9,30,6.0,128.0,5.9,26.7,132.0,98.13,72.06
2018,5,1,9,45,3.5,115.5,5.95,27.2,118.0,89.2,64.8
2018,5,1,10,0,1.0,103.0,6.0,27.7,104.0,79.64,57.16
2018,5,1,10,15,5.0,146.0,6.05,28.2,150.5,112.97,82.76
2018,5,1,10,30,9.0,189.0,6.1,28.7,197.0,146.68,108.38
2018,5,1,10,45,6.0,166.5,6.15,29.25,172.0,129.87,95.18
2018,5,1,11,0,3.0,144.0,6.2,29.8,147.0,112.23,81.4
2018,5,1,11,15,2.0,130.5,6.25,30.05,132.5,101.84,73.29
2018,5,1,11,30,1.0,117.0,6.3,30.3,118.0,91.2,64.99
2018,5,1,11,45,1.0,112.0,6.3,30.55,113.0,87.54,62.08
2018,5,1,12,0,1.0,107.0,6.3,30.8,108.0,83.84,59.16
2018,5,1,12,15,5.5,143.0,6.3,31.05,148.5,115.22,83.18
2018,5,1,12,30,10.0,179.0,6.3,31.3,189.0,147.22,107.49
2018,5,1,12,45,10.0,186.5,6.35,31.5,196.5,153.84,112.43
2018,5,1,13,0,10.0,194.0,6.4,31.7,204.0,160.45,117.38
2018,5,1,13,15,13.0,217.5,6.35,31.75,230.0,182.43,134.07
2018,5,1,13,30,16.0,241.0,6.3,31.8,256.0,204.82,151.02
2018,5,1,13,45,12.0,215.5,6.3,31.85,226.5,181.3,133.32
2018,5,1,14,0,8.0,190.0,6.3,31.9,197.0,157.42,115.3
2018,5,1,14,15,6.0,172.0,6.3,31.8,177.0,141.22,103.15
2018,5,1,14,30,4.0,154.0,6.3,31.7,157.0,124.89,90.84
2018,5,1,14,45,2.0,130.0,6.25,31.6,131.5,103.62,74.66
2018,5,1,15,0,0.0,106.0,6.2,31.5,106.0,82.4,58.41
2018,5,1,15,15,0.0,100.5,6.2,31.15,100.5,77.91,55.17
2018,5,1,15,30,0.0,95.0,6.2,30.8,95.0,73.41,51.9
2018,5,1,15,45,0.5,110.0,6.15,30.45,110.5,85.98,61.97
2018,5,1,16,0,1.0,125.0,6.1,30.1,126.0,98.97,72.43
2018,5,1,16,15,1.0,124.0,6.05,29.6,125.0,98.43,72.41
2018,5,1,16,30,1.0,123.0,6.0,29.1,124.0,98.07,72.54
2018,5,1,16,45,9.0,119.5,5.95,28.55,124.0,102.17,76.54
2018,5,1,17,0,17.0,116.0,5.9,28.0,124.0,106.02,80.34
2018,5,1,17,15,26.5,116.5,5.9,28.0,126.5,124.05,95.33
2018,5,1,17,30,36.0,117.0,5.9,28.0,129.0,133.89,103.65
2018,5,1,17,45,18.0,81.0,5.7,26.95,87.0,84.39,63.66
2018,5,1,18,0,0.0,45.0,5.5,25.9,45.0,34.41,22.58
2018,5,1,18,15,0.0,32.5,5.35,25.45,32.5,24.8,14.56
2018,5,1,18,30,0.0,20.0,5.2,25.0,20.0,15.22,6.49
2018,5,1,18,45,0.0,12.0,5.0,24.55,12.0,9.11,0.37
2018,5,1,19,0,0.0,4.0,4.8,24.1,4.0,3.15,0.0
2018,5,1,19,15,0.0,2.0,4.8,23.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.8,23.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.8,23.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.8,22.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,22.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,22.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,21.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,21.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,21.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.45,21.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,21.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,21.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.2,21.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,21.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,21.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.45,21.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.35,21.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.3,21.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.6,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,2,5,45,0.0,1.0,3.45,21.8,1.0,0.0,0.0
2018,5,2,6,0,0.0,2.0,3.5,21.9,2.0,1.57,0.0
2018,5,2,6,15,0.0,4.5,3.65,22.25,4.5,3.4,0.0
2018,5,2,6,30,0.0,7.0,3.8,22.6,7.0,5.3,0.0
2018,5,2,6,45,0.0,11.0,3.95,23.0,11.0,8.34,1.53
2018,5,2,7,0,0.0,15.0,4.1,23.4,15.0,11.39,4.23
2018,5,2,7,15,0.0,21.5,4.45,24.0,21.5,16.36,8.53
2018,5,2,7,30,0.0,28.0,4.8,24.6,28.0,21.34,12.78
2018,5,2,7,45,0.0,39.0,5.1,25.15,39.0,29.79,19.93
2018,5,2,8,0,0.0,50.0,5.4,25.7,50.0,38.28,27.01
2018,5,2,8,15,0.0,67.5,5.6,26.2,67.5,51.81,38.26
2018,5,2,8,30,0.0,85.0,5.8,26.7,85.0,65.41,49.41
2018,5,2,8,45,0.5,104.5,6.0,27.2,105.0,79.9,61.16
2018,5,2,9,0,1.0,124.0,6.2,27.7,125.0,93.93,72.4
2018,5,2,9,15,3.0,145.5,6.3,28.15,148.0,109.45,80.88
2018,5,2,9,30,5.0,167.0,6.4,28.6,171.0,125.52,92.88
2018,5,2,9,45,15.5,216.5,6.5,29.0,229.0,162.78,120.82
2018,5,2,10,0,26.0,266.0,6.6,29.4,287.0,194.54,144.31
2018,5,2,10,15,15.5,209.5,6.65,29.8,222.0,162.1,119.59
2018,5,2,10,30,5.0,153.0,6.7,30.2,157.0,118.75,86.4
2018,5,2,10,45,5.5,161.0,6.75,30.55,165.5,125.54,91.42
2018,5,2,11,0,6.0,169.0,6.8,30.9,174.0,132.45,96.49
2018,5,2,11,15,18.0,258.5,6.8,31.2,275.0,206.02,151.99
2018,5,2,11,30,30.0,348.0,6.8,31.5,376.0,282.72,208.96
2018,5,2,11,45,53.0,390.5,6.8,31.75,441.0,334.3,246.95
2018,5,2,12,0,76.0,433.0,6.8,32.0,506.0,389.28,287.19
2018,5,2,12,15,59.0,403.5,6.75,32.2,460.5,362.43,267.22
2018,5,2,12,30,42.0,374.0,6.7,32.4,415.0,332.74,245.16
2018,5,2,12,45,53.5,352.0,6.65,32.6,403.5,328.88,242.67
2018,5,2,13,0,65.0,330.0,6.6,32.8,392.0,324.72,240.01
2018,5,2,13,15,84.5,390.0,6.6,32.85,470.0,397.3,293.43
2018,5,2,13,30,104.0,450.0,6.6,32.9,548.0,473.03,348.36
2018,5,2,13,45,110.5,440.5,6.55,32.95,542.5,493.54,363.28
2018,5,2,14,0,117.0,431.0,6.5,33.0,537.0,498.07,367.04
2018,5,2,14,15,142.0,426.0,6.55,32.9,550.5,522.84,386.26
2018,5,2,14,30,167.0,421.0,6.6,32.8,564.0,547.29,405.26
2018,5,2,14,45,290.5,362.5,6.6,32.7,598.5,629.07,468.13
2018,5,2,15,0,414.0,304.0,6.6,32.6,633.0,708.41,528.53
2018,5,2,15,15,353.5,307.0,6.65,32.3,577.0,638.18,479.2
2018,5,2,15,30,293.0,310.0,6.7,32.0,521.0,587.17,442.96
2018,5,2,15,45,296.5,290.5,6.75,31.7,492.0,569.96,432.66
2018,5,2,16,0,300.0,271.0,6.8,31.4,463.0,550.96,420.88
2018,5,2,16,15,247.5,247.5,6.8,31.0,397.0,478.22,367.95
2018,5,2,16,30,195.0,224.0,6.8,30.6,331.0,387.73,300.76
2018,5,2,16,45,124.0,182.5,6.8,30.15,248.0,283.74,221.02
2018,5,2,17,0,53.0,141.0,6.8,29.7,165.0,167.89,129.74
2018,5,2,17,15,92.0,113.5,6.8,29.7,148.5,182.0,142.5
2018,5,2,17,30,131.0,86.0,6.8,29.7,132.0,190.45,150.34
2018,5,2,17,45,158.5,77.0,6.5,28.65,122.5,194.54,154.44
2018,5,2,18,0,186.0,68.0,6.2,27.6,113.0,196.12,155.69
2018,5,2,18,15,144.5,52.5,5.95,27.05,82.0,148.33,115.34
2018,5,2,18,30,103.0,37.0,5.7,26.5,51.0,104.1,77.3
2018,5,2,18,45,66.5,24.0,5.4,25.95,31.5,68.24,40.34
2018,5,2,19,0,30.0,11.0,5.1,25.4,12.0,20.54,0.0
2018,5,2,19,15,15.0,5.5,5.0,25.05,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,4.9,24.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.8,24.3,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.7,23.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.55,23.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.3,23.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.2,22.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.15,22.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.05,22.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.95,22.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.85,22.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.75,22.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,22.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,22.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.85,22.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.95,22.65,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,5,3,5,45,9.5,4.0,4.1,22.75,4.5,0.0,0.0
2018,5,3,6,0,19.0,8.0,4.2,22.8,9.0,6.29,0.0
2018,5,3,6,15,24.5,12.5,4.3,22.95,15.0,10.1,2.09
2018,5,3,6,30,30.0,17.0,4.4,23.1,21.0,13.73,5.96
2018,5,3,6,45,28.5,29.0,4.5,23.3,34.5,22.83,14.0
2018,5,3,7,0,27.0,41.0,4.6,23.5,48.0,32.28,22.31
2018,5,3,7,15,73.0,61.0,4.8,23.75,85.5,46.37,34.49
2018,5,3,7,30,119.0,81.0,5.0,24.0,123.0,57.94,44.33
2018,5,3,7,45,67.5,110.0,5.2,24.3,134.5,78.79,61.9
2018,5,3,8,0,16.0,139.0,5.4,24.6,146.0,102.04,81.23
2018,5,3,8,15,27.5,170.5,5.45,25.05,185.0,118.69,94.7
2018,5,3,8,30,39.0,202.0,5.5,25.5,224.0,137.75,109.98
2018,5,3,8,45,72.0,237.0,5.6,25.95,282.0,158.56,126.5
2018,5,3,9,0,105.0,272.0,5.7,26.4,340.0,178.65,142.24
2018,5,3,9,15,88.5,292.5,5.6,26.8,352.5,194.43,145.84
2018,5,3,9,30,72.0,313.0,5.5,27.2,365.0,215.07,159.94
2018,5,3,9,45,91.5,327.0,5.45,27.65,397.5,236.79,174.76
2018,5,3,10,0,111.0,341.0,5.4,28.1,430.0,253.97,186.72
2018,5,3,10,15,256.5,316.0,5.2,28.2,533.5,288.74,209.05
2018,5,3,10,30,402.0,291.0,5.0,28.3,637.0,343.0,248.19
2018,5,3,10,45,355.5,311.0,4.85,28.45,624.0,366.53,268.68
2018,5,3,11,0,309.0,331.0,4.7,28.6,611.0,386.4,285.4
2018,5,3,11,15,176.5,290.0,4.55,28.65,450.5,310.91,231.36
2018,5,3,11,30,44.0,249.0,4.4,28.7,290.0,216.85,161.1
2018,5,3,11,45,37.5,198.0,4.25,28.8,233.5,177.91,131.9
2018,5,3,12,0,31.0,147.0,4.1,28.9,177.0,136.77,100.68
