Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,15,16.5,132.5,4.05,29.05,148.5,117.25,85.52
2018,5,3,12,30,2.0,118.0,4.0,29.2,120.0,93.47,66.9
2018,5,3,12,45,33.5,229.0,3.9,29.4,261.5,211.93,157.62
2018,5,3,13,0,65.0,340.0,3.8,29.6,403.0,332.75,247.4
2018,5,3,13,15,86.5,392.0,3.75,29.8,474.0,400.19,296.36
2018,5,3,13,30,108.0,444.0,3.7,30.0,545.0,485.57,357.32
2018,5,3,13,45,72.0,386.0,3.6,30.2,453.0,393.25,290.42
2018,5,3,14,0,36.0,328.0,3.5,30.4,361.0,313.14,231.66
2018,5,3,14,15,73.5,322.5,3.5,30.45,386.5,345.09,256.83
2018,5,3,14,30,111.0,317.0,3.5,30.5,412.0,396.1,295.33
2018,5,3,14,45,381.5,265.5,3.45,30.6,572.0,637.03,473.83
2018,5,3,15,0,652.0,214.0,3.4,30.7,732.0,845.29,620.46
2018,5,3,15,15,649.0,205.5,3.45,30.7,698.0,833.88,613.0
2018,5,3,15,30,646.0,197.0,3.5,30.7,664.0,819.22,604.95
2018,5,3,15,45,601.0,195.0,3.5,30.7,606.5,770.35,572.64
2018,5,3,16,0,556.0,193.0,3.5,30.7,549.0,711.79,533.56
2018,5,3,16,15,538.0,184.0,3.55,30.55,505.0,676.95,511.32
2018,5,3,16,30,520.0,175.0,3.6,30.4,461.0,640.54,487.45
2018,5,3,16,45,512.5,159.5,3.65,30.2,416.5,604.25,463.6
2018,5,3,17,0,505.0,144.0,3.7,30.0,372.0,566.21,437.89
2018,5,3,17,15,443.0,134.0,3.7,30.0,314.5,493.06,384.14
2018,5,3,17,30,381.0,124.0,3.7,30.0,257.0,422.92,331.3
2018,5,3,17,45,307.0,107.0,3.5,29.0,202.0,326.37,257.67
2018,5,3,18,0,233.0,90.0,3.3,28.0,147.0,251.69,198.45
2018,5,3,18,15,181.0,69.5,3.3,27.3,106.5,190.92,148.58
2018,5,3,18,30,129.0,49.0,3.3,26.6,66.0,134.51,100.99
2018,5,3,18,45,76.5,30.0,3.25,25.9,39.0,83.02,51.39
2018,5,3,19,0,24.0,11.0,3.2,25.2,12.0,18.11,0.0
2018,5,3,19,15,12.0,5.5,3.25,24.8,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,24.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,23.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,22.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,21.95,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,21.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.45,21.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.35,21.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,5,4,5,45,2.0,2.0,2.35,21.9,2.0,0.0,0.0
2018,5,4,6,0,4.0,4.0,2.5,22.0,4.0,3.15,0.0
2018,5,4,6,15,2.0,5.0,2.7,22.25,5.0,3.91,0.0
2018,5,4,6,30,0.0,6.0,2.9,22.5,6.0,4.54,0.0
2018,5,4,6,45,0.0,7.5,3.1,22.7,7.5,5.68,0.0
2018,5,4,7,0,0.0,9.0,3.3,22.9,9.0,6.83,0.28
2018,5,4,7,15,0.0,11.5,3.5,23.2,11.5,8.73,1.95
2018,5,4,7,30,0.0,14.0,3.7,23.5,14.0,10.65,3.59
2018,5,4,7,45,0.0,17.5,3.9,23.8,17.5,13.33,5.87
2018,5,4,8,0,0.0,21.0,4.1,24.1,21.0,16.02,8.13
2018,5,4,8,15,0.0,25.0,4.15,24.3,25.0,19.1,10.7
2018,5,4,8,30,0.0,29.0,4.2,24.5,29.0,22.19,13.26
2018,5,4,8,45,0.0,30.5,4.25,24.75,30.5,23.37,14.17
2018,5,4,9,0,0.0,32.0,4.3,25.0,32.0,24.55,15.09
2018,5,4,9,15,0.0,38.0,4.25,25.15,38.0,29.2,17.89
2018,5,4,9,30,0.0,44.0,4.2,25.3,44.0,33.86,21.55
2018,5,4,9,45,0.0,48.0,4.15,25.5,48.0,37.0,23.97
2018,5,4,10,0,0.0,52.0,4.1,25.7,52.0,40.14,26.38
2018,5,4,10,15,0.0,56.0,3.9,25.85,56.0,43.28,28.8
2018,5,4,10,30,0.0,60.0,3.7,26.0,60.0,46.44,31.22
2018,5,4,10,45,0.0,65.0,3.55,26.15,65.0,50.38,34.25
2018,5,4,11,0,0.0,70.0,3.4,26.3,70.0,54.33,37.29
2018,5,4,11,15,0.0,77.0,3.15,26.5,77.0,59.78,41.48
2018,5,4,11,30,0.0,84.0,2.9,26.7,84.0,65.21,45.65
2018,5,4,11,45,0.0,90.0,2.6,26.95,90.0,69.91,49.23
2018,5,4,12,0,0.0,96.0,2.3,27.2,96.0,74.64,52.82
2018,5,4,12,15,0.5,106.0,2.2,27.05,106.5,82.86,59.22
2018,5,4,12,30,1.0,116.0,2.1,26.9,117.0,91.17,65.68
2018,5,4,12,45,1.0,111.5,2.05,26.75,112.5,87.78,63.1
2018,5,4,13,0,1.0,107.0,2.0,26.6,108.0,84.33,60.49
2018,5,4,13,15,1.0,108.5,1.9,26.15,109.5,85.57,61.6
2018,5,4,13,30,1.0,110.0,1.8,25.7,111.0,86.78,62.69
2018,5,4,13,45,4.0,144.0,1.7,25.3,147.5,116.45,86.02
2018,5,4,14,0,7.0,178.0,1.6,24.9,184.0,146.64,109.61
2018,5,4,14,15,4.0,137.0,1.85,24.7,140.5,111.01,82.12
2018,5,4,14,30,1.0,96.0,2.1,24.5,97.0,75.51,54.44
2018,5,4,14,45,1.0,100.5,2.4,24.3,101.5,79.0,57.38
2018,5,4,15,0,1.0,105.0,2.7,24.1,106.0,82.51,60.32
2018,5,4,15,15,0.5,88.0,2.95,24.05,88.5,68.47,49.29
2018,5,4,15,30,0.0,71.0,3.2,24.0,71.0,54.75,38.45
2018,5,4,15,45,0.0,54.5,3.45,24.0,54.5,41.93,28.26
2018,5,4,16,0,0.0,38.0,3.7,24.0,38.0,29.16,18.04
2018,5,4,16,15,0.0,43.5,3.7,23.7,43.5,33.36,21.56
2018,5,4,16,30,0.0,49.0,3.7,23.4,49.0,37.57,25.11
2018,5,4,16,45,0.0,48.5,3.75,23.15,48.5,37.15,24.91
2018,5,4,17,0,0.0,48.0,3.8,22.9,48.0,36.74,24.71
2018,5,4,17,15,4.0,55.5,3.8,22.9,57.0,45.39,32.1
2018,5,4,17,30,8.0,63.0,3.8,22.9,66.0,53.77,39.22
2018,5,4,17,45,8.0,53.0,3.5,21.95,55.5,45.71,32.7
2018,5,4,18,0,8.0,43.0,3.2,21.0,45.0,37.64,26.01
2018,5,4,18,15,4.0,29.5,3.05,20.6,30.5,24.69,14.95
2018,5,4,18,30,0.0,16.0,2.9,20.2,16.0,12.15,4.27
2018,5,4,18,45,0.0,9.0,2.75,19.8,9.0,6.82,0.0
2018,5,4,19,0,0.0,2.0,2.6,19.4,2.0,1.57,0.0
2018,5,4,19,15,0.0,1.0,2.6,19.2,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,5,5,5,45,66.5,9.0,1.7,15.85,12.0,0.0,0.0
2018,5,5,6,0,133.0,18.0,1.8,16.0,24.0,14.16,0.0
2018,5,5,6,15,266.0,31.0,1.9,16.4,63.5,25.43,14.89
2018,5,5,6,30,399.0,44.0,2.0,16.8,103.0,36.07,25.64
2018,5,5,6,45,486.5,52.5,2.05,17.25,155.0,42.8,32.02
2018,5,5,7,0,574.0,61.0,2.1,17.7,207.0,49.62,38.22
2018,5,5,7,15,630.0,67.0,2.25,18.45,264.0,54.25,42.21
2018,5,5,7,30,686.0,73.0,2.4,19.2,321.0,58.9,46.06
2018,5,5,7,45,725.5,77.0,2.6,19.9,378.5,66.95,52.74
2018,5,5,8,0,765.0,81.0,2.8,20.6,436.0,70.11,55.09
2018,5,5,8,15,791.5,84.5,2.95,21.3,491.5,72.6,56.84
2018,5,5,8,30,818.0,88.0,3.1,22.0,547.0,75.03,58.51
2018,5,5,8,45,838.5,90.5,3.25,22.7,599.5,76.58,59.43
2018,5,5,9,0,859.0,93.0,3.4,23.4,652.0,87.1,67.86
2018,5,5,9,15,873.5,95.5,3.4,23.9,700.0,112.39,68.5
2018,5,5,9,30,888.0,98.0,3.4,24.4,748.0,172.12,96.49
2018,5,5,9,45,899.0,100.0,3.4,24.85,790.5,231.95,138.61
2018,5,5,10,0,910.0,102.0,3.4,25.3,833.0,292.13,187.3
2018,5,5,10,15,918.0,103.5,3.4,25.7,868.5,351.21,237.5
2018,5,5,10,30,926.0,105.0,3.4,26.1,904.0,409.79,287.38
2018,5,5,10,45,931.5,106.5,3.4,26.5,932.5,466.6,335.04
2018,5,5,11,0,937.0,108.0,3.4,26.9,961.0,522.16,380.41
2018,5,5,11,15,940.0,110.0,3.4,27.15,982.0,575.31,422.83
2018,5,5,11,30,943.0,112.0,3.4,27.4,1003.0,626.55,462.55
2018,5,5,11,45,944.0,113.5,3.45,27.7,1015.0,674.12,498.57
2018,5,5,12,0,945.0,115.0,3.5,28.0,1027.0,719.29,531.93
2018,5,5,12,15,944.0,116.0,3.5,28.15,1030.0,760.16,561.64
2018,5,5,12,30,943.0,117.0,3.5,28.3,1033.0,798.23,588.79
2018,5,5,12,45,940.0,118.0,3.55,28.45,1027.5,831.81,611.69
2018,5,5,13,0,937.0,119.0,3.6,28.6,1022.0,862.14,631.86
2018,5,5,13,15,933.5,119.0,3.6,28.6,1008.5,887.77,649.03
2018,5,5,13,30,930.0,119.0,3.6,28.6,995.0,909.74,663.83
2018,5,5,13,45,924.0,118.5,3.6,28.6,972.5,925.29,674.48
2018,5,5,14,0,918.0,118.0,3.6,28.6,950.0,936.89,682.67
2018,5,5,14,15,911.0,117.0,3.55,28.5,921.0,943.14,687.48
2018,5,5,14,30,904.0,116.0,3.5,28.4,892.0,945.41,689.83
2018,5,5,14,45,894.5,114.5,3.5,28.3,855.5,940.97,688.27
2018,5,5,15,0,885.0,113.0,3.5,28.2,819.0,932.66,684.32
2018,5,5,15,15,873.0,111.0,3.45,28.05,776.5,917.81,676.02
2018,5,5,15,30,861.0,109.0,3.4,27.9,734.0,899.38,665.46
2018,5,5,15,45,845.0,107.0,3.35,27.7,686.0,884.73,657.69
2018,5,5,16,0,829.0,105.0,3.3,27.5,638.0,855.84,640.28
2018,5,5,16,15,808.0,101.0,3.1,27.2,585.0,817.58,615.85
2018,5,5,16,30,787.0,97.0,2.9,26.9,532.0,776.88,589.58
2018,5,5,16,45,758.0,93.0,2.75,26.6,476.5,727.73,557.31
2018,5,5,17,0,729.0,89.0,2.6,26.3,421.0,681.02,526.24
2018,5,5,17,15,640.0,90.5,2.6,26.3,353.5,593.06,463.53
2018,5,5,17,30,551.0,92.0,2.6,26.3,286.0,508.6,400.73
2018,5,5,17,45,533.5,78.5,2.0,24.95,239.0,458.81,363.29
2018,5,5,18,0,516.0,65.0,1.4,23.6,192.0,408.75,323.35
2018,5,5,18,15,401.0,55.5,1.4,22.9,139.0,309.44,243.8
2018,5,5,18,30,286.0,46.0,1.4,22.2,86.0,218.46,168.28
2018,5,5,18,45,192.5,31.0,1.35,21.55,52.5,146.61,99.03
2018,5,5,19,0,99.0,16.0,1.3,20.9,19.0,51.18,0.0
2018,5,5,19,15,49.5,8.0,1.3,20.65,9.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.35,18.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,5,45,71.0,10.0,0.8,16.1,13.0,7.87,0.0
2018,5,6,6,0,142.0,20.0,0.8,16.2,26.0,15.18,0.0
2018,5,6,6,15,278.5,32.5,1.05,16.95,66.5,26.71,16.11
2018,5,6,6,30,415.0,45.0,1.3,17.7,107.0,36.95,26.35
2018,5,6,6,45,500.5,53.5,1.5,18.5,160.0,43.68,32.65
2018,5,6,7,0,586.0,62.0,1.7,19.3,213.0,50.49,38.73
2018,5,6,7,15,640.5,68.0,1.55,20.2,269.5,55.1,42.64
2018,5,6,7,30,695.0,74.0,1.4,21.1,326.0,59.73,46.4
2018,5,6,7,45,732.5,78.5,1.2,22.05,384.0,68.17,53.3
2018,5,6,8,0,770.0,83.0,1.0,23.0,442.0,71.62,55.79
2018,5,6,8,15,796.5,87.0,0.95,23.75,498.0,74.43,57.74
2018,5,6,8,30,823.0,91.0,0.9,24.5,554.0,77.13,59.59
2018,5,6,8,45,841.5,94.0,0.9,25.25,606.0,78.88,60.62
2018,5,6,9,0,860.0,97.0,0.9,26.0,658.0,89.46,68.94
2018,5,6,9,15,874.5,99.5,0.95,26.45,706.0,114.0,69.19
2018,5,6,9,30,889.0,102.0,1.0,26.9,754.0,173.76,96.31
2018,5,6,9,45,900.5,103.5,1.1,27.35,796.5,233.39,137.11
2018,5,6,10,0,912.0,105.0,1.2,27.8,839.0,293.41,184.37
2018,5,6,10,15,920.0,107.0,1.3,28.15,875.0,352.86,233.53
2018,5,6,10,30,928.0,109.0,1.4,28.5,911.0,411.82,282.37
2018,5,6,10,45,933.5,110.0,1.5,28.85,939.0,468.35,328.61
2018,5,6,11,0,939.0,111.0,1.6,29.2,967.0,523.62,372.67
2018,5,6,11,15,944.0,110.5,1.7,29.5,987.5,576.1,413.55
2018,5,6,11,30,949.0,110.0,1.8,29.8,1008.0,626.81,451.96
2018,5,6,11,45,952.5,110.0,1.9,30.1,1021.0,674.99,487.55
2018,5,6,12,0,956.0,110.0,2.0,30.4,1034.0,720.93,520.69
2018,5,6,12,15,957.0,110.0,2.1,30.55,1038.0,762.73,550.64
2018,5,6,12,30,958.0,110.0,2.2,30.7,1042.0,801.8,578.22
2018,5,6,12,45,957.0,109.5,2.3,30.9,1037.0,836.04,600.97
2018,5,6,13,0,956.0,109.0,2.4,31.1,1032.0,867.02,621.22
2018,5,6,13,15,954.0,108.0,2.45,31.2,1018.5,893.28,638.3
2018,5,6,13,30,952.0,107.0,2.5,31.3,1005.0,915.81,653.08
2018,5,6,13,45,948.5,106.0,2.6,31.35,984.0,933.2,665.21
2018,5,6,14,0,945.0,105.0,2.7,31.4,963.0,946.6,674.95
2018,5,6,14,15,939.5,103.5,2.75,31.4,934.0,953.71,680.57
2018,5,6,14,30,934.0,102.0,2.8,31.4,905.0,956.73,683.79
2018,5,6,14,45,926.0,100.5,2.85,31.35,868.5,953.44,683.28
2018,5,6,15,0,918.0,99.0,2.9,31.3,832.0,946.16,680.39
2018,5,6,15,15,907.0,97.0,2.9,31.1,789.0,931.78,673.09
2018,5,6,15,30,896.0,95.0,2.9,30.9,746.0,913.68,663.5
2018,5,6,15,45,881.5,92.5,2.9,30.7,697.5,888.42,649.26
2018,5,6,16,0,867.0,90.0,2.9,30.5,649.0,859.91,632.87
2018,5,6,16,15,848.0,87.0,2.8,30.15,596.5,824.06,611.19
2018,5,6,16,30,829.0,84.0,2.7,29.8,544.0,794.23,593.46
2018,5,6,16,45,803.5,80.5,2.6,29.45,488.5,747.37,563.72
2018,5,6,17,0,778.0,77.0,2.5,29.1,433.0,698.92,532.41
2018,5,6,17,15,741.5,73.0,2.5,29.1,376.0,640.73,493.13
2018,5,6,17,30,705.0,69.0,2.5,29.1,319.0,582.46,451.64
2018,5,6,17,45,651.0,63.0,2.0,27.35,262.0,514.72,402.04
2018,5,6,18,0,597.0,57.0,1.5,25.6,205.0,446.47,349.64
2018,5,6,18,15,511.5,49.0,1.45,24.55,153.0,361.84,282.59
2018,5,6,18,30,426.0,41.0,1.4,23.5,101.0,284.04,217.62
2018,5,6,18,45,286.0,29.5,1.35,22.45,62.0,186.59,127.9
2018,5,6,19,0,146.0,18.0,1.3,21.4,23.0,70.78,0.0
2018,5,6,19,15,73.0,9.0,1.3,21.1,11.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,7,5,45,49.5,8.5,1.4,15.65,11.0,6.69,0.0
2018,5,7,6,0,99.0,17.0,1.4,16.1,22.0,12.92,0.0
2018,5,7,6,15,179.5,34.0,1.65,17.1,56.5,25.62,15.37
2018,5,7,6,30,260.0,51.0,1.9,18.1,91.0,38.19,27.39
2018,5,7,6,45,427.5,56.0,2.2,19.05,153.0,44.99,33.71
2018,5,7,7,0,595.0,61.0,2.5,20.0,215.0,49.8,38.01
2018,5,7,7,15,647.0,66.5,2.4,20.95,271.5,54.07,41.6
2018,5,7,7,30,699.0,72.0,2.3,21.9,328.0,58.36,45.06
2018,5,7,7,45,735.0,76.5,2.2,22.9,385.0,66.7,51.85
2018,5,7,8,0,771.0,81.0,2.1,23.9,442.0,70.18,54.37
2018,5,7,8,15,796.5,84.5,2.0,24.75,497.0,72.67,56.05
2018,5,7,8,30,822.0,88.0,1.9,25.6,552.0,75.08,57.64
2018,5,7,8,45,840.0,91.5,1.8,26.5,604.0,77.2,58.96
2018,5,7,9,0,858.0,95.0,1.7,27.4,656.0,88.24,67.6
2018,5,7,9,15,872.0,97.5,1.65,27.9,703.5,111.91,67.68
2018,5,7,9,30,886.0,100.0,1.6,28.4,751.0,171.31,94.3
2018,5,7,9,45,896.5,102.0,1.55,28.9,793.0,230.74,134.73
2018,5,7,10,0,907.0,104.0,1.5,29.4,835.0,290.47,181.47
2018,5,7,10,15,914.0,105.5,1.5,29.8,869.5,348.88,229.52
2018,5,7,10,30,921.0,107.0,1.5,30.2,904.0,406.69,277.07
2018,5,7,10,45,920.0,112.5,1.5,30.55,930.5,463.02,322.68
2018,5,7,11,0,919.0,118.0,1.5,30.9,957.0,517.48,365.47
2018,5,7,11,15,878.0,149.0,1.55,31.2,965.0,565.82,402.79
2018,5,7,11,30,837.0,180.0,1.6,31.5,973.0,615.41,439.2
2018,5,7,11,45,821.0,194.0,1.6,31.8,980.0,659.06,470.19
2018,5,7,12,0,805.0,208.0,1.6,32.1,987.0,699.38,497.96
2018,5,7,12,15,787.5,217.0,1.65,32.3,981.5,731.77,520.42
2018,5,7,12,30,770.0,226.0,1.7,32.5,976.0,769.42,545.58
2018,5,7,12,45,854.5,170.0,1.75,32.7,998.5,814.6,577.42
2018,5,7,13,0,939.0,114.0,1.8,32.9,1021.0,855.33,604.28
2018,5,7,13,15,918.0,125.5,1.85,33.0,1002.5,875.9,617.43
2018,5,7,13,30,897.0,137.0,1.9,33.1,984.0,892.31,628.21
2018,5,7,13,45,884.5,140.0,1.95,33.15,960.0,904.93,636.85
2018,5,7,14,0,872.0,143.0,2.0,33.2,936.0,913.64,643.2
2018,5,7,14,15,869.0,139.0,2.05,33.15,908.0,920.85,649.04
2018,5,7,14,30,866.0,135.0,2.1,33.1,880.0,924.15,652.56
2018,5,7,14,45,858.0,131.5,2.1,33.05,844.0,919.49,650.76
2018,5,7,15,0,850.0,128.0,2.1,33.0,808.0,923.66,654.77
2018,5,7,15,15,851.0,119.5,2.1,32.85,769.5,901.95,642.66
2018,5,7,15,30,852.0,111.0,2.1,32.7,731.0,888.88,636.38
2018,5,7,15,45,836.5,107.5,2.15,32.55,683.0,873.25,628.88
2018,5,7,16,0,821.0,104.0,2.2,32.4,635.0,843.36,612.11
2018,5,7,16,15,796.0,102.0,2.15,32.1,582.0,804.25,588.76
2018,5,7,16,30,771.0,100.0,2.1,31.8,529.0,762.93,563.68
2018,5,7,16,45,744.0,95.0,2.05,31.5,474.0,714.88,533.6
2018,5,7,17,0,717.0,90.0,2.0,31.2,419.0,669.19,504.57
2018,5,7,17,15,679.0,84.5,2.0,31.2,363.0,610.57,464.78
2018,5,7,17,30,641.0,79.0,2.0,31.2,307.0,552.29,423.4
2018,5,7,17,45,566.5,73.0,1.55,29.45,248.5,470.94,364.2
2018,5,7,18,0,492.0,67.0,1.1,27.7,190.0,393.93,305.73
2018,5,7,18,15,425.0,56.5,1.15,26.7,143.5,321.36,248.86
2018,5,7,18,30,358.0,46.0,1.2,25.7,97.0,253.88,192.93
2018,5,7,18,45,233.5,31.5,1.2,24.7,59.0,163.9,112.32
2018,5,7,19,0,109.0,17.0,1.2,23.7,21.0,55.43,0.0
2018,5,7,19,15,54.5,8.5,1.25,23.3,10.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.05,20.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,5,8,5,45,69.0,10.0,2.75,16.7,13.5,7.87,0.0
2018,5,8,6,0,138.0,20.0,2.9,17.0,27.0,15.2,0.0
2018,5,8,6,15,268.0,33.0,3.05,17.7,67.5,26.99,16.57
2018,5,8,6,30,398.0,46.0,3.2,18.4,108.0,37.58,26.84
2018,5,8,6,45,481.5,55.0,3.35,19.1,160.0,44.63,33.4
2018,5,8,7,0,565.0,64.0,3.5,19.8,212.0,51.72,39.72
2018,5,8,7,15,619.0,70.5,3.65,20.7,268.0,56.6,43.84
2018,5,8,7,30,673.0,77.0,3.8,21.6,324.0,61.46,47.79
2018,5,8,7,45,711.5,81.5,3.95,22.5,381.0,64.65,50.18
2018,5,8,8,0,750.0,86.0,4.1,23.4,438.0,73.34,57.19
2018,5,8,8,15,776.0,90.0,4.15,24.15,493.0,76.01,59.03
2018,5,8,8,30,802.0,94.0,4.2,24.9,548.0,78.58,60.77
2018,5,8,8,45,821.5,96.5,4.3,25.65,599.5,79.91,61.47
2018,5,8,9,0,841.0,99.0,4.4,26.4,651.0,81.15,62.1
2018,5,8,9,15,851.0,104.0,4.45,27.0,697.0,113.73,70.3
2018,5,8,9,30,861.0,109.0,4.5,27.6,743.0,172.83,97.32
2018,5,8,9,45,840.0,128.0,4.6,28.2,775.5,229.18,137.25
2018,5,8,10,0,819.0,147.0,4.7,28.8,808.0,290.48,186.99
2018,5,8,10,15,797.0,167.5,4.7,29.25,834.0,349.29,236.59
2018,5,8,10,30,775.0,188.0,4.7,29.7,860.0,404.62,283.24
2018,5,8,10,45,666.0,263.5,4.75,30.1,854.0,455.16,326.31
2018,5,8,11,0,557.0,339.0,4.8,30.5,848.0,500.13,362.68
2018,5,8,11,15,641.0,295.5,4.8,30.8,893.5,547.13,398.65
2018,5,8,11,30,725.0,252.0,4.8,31.1,939.0,603.78,441.28
2018,5,8,11,45,675.5,291.0,4.8,31.45,937.5,641.6,468.87
2018,5,8,12,0,626.0,330.0,4.8,31.8,936.0,673.55,491.38
2018,5,8,12,15,586.0,356.0,4.75,32.0,925.0,704.91,512.91
2018,5,8,12,30,546.0,382.0,4.7,32.2,914.0,726.45,527.21
2018,5,8,12,45,535.0,386.5,4.65,32.4,906.0,749.62,542.91
2018,5,8,13,0,524.0,391.0,4.6,32.6,898.0,769.99,556.57
2018,5,8,13,15,489.5,397.0,4.55,32.7,865.5,769.24,555.77
2018,5,8,13,30,455.0,403.0,4.5,32.8,833.0,764.45,552.26
2018,5,8,13,45,441.5,393.5,4.45,32.9,803.0,761.27,550.41
2018,5,8,14,0,428.0,384.0,4.4,33.0,773.0,754.88,546.41
2018,5,8,14,15,406.5,379.5,4.35,32.95,740.0,742.63,538.58
2018,5,8,14,30,385.0,375.0,4.3,32.9,707.0,712.59,518.97
2018,5,8,14,45,420.5,343.5,4.25,32.9,692.0,737.55,537.77
2018,5,8,15,0,456.0,312.0,4.2,32.9,677.0,744.29,544.27
2018,5,8,15,15,435.5,299.5,4.15,32.7,633.5,715.06,525.49
2018,5,8,15,30,415.0,287.0,4.1,32.5,590.0,683.65,505.26
2018,5,8,15,45,321.0,289.0,4.0,32.35,514.0,582.2,434.05
2018,5,8,16,0,227.0,291.0,3.9,32.2,438.0,482.15,362.24
2018,5,8,16,15,356.5,231.0,3.8,31.8,440.0,545.23,413.04
2018,5,8,16,30,486.0,171.0,3.7,31.4,442.0,600.35,456.95
2018,5,8,16,45,582.0,133.5,3.6,31.0,425.0,632.03,482.93
2018,5,8,17,0,678.0,96.0,3.5,30.6,408.0,645.0,495.56
2018,5,8,17,15,648.0,88.0,3.5,30.6,354.5,590.67,456.79
2018,5,8,17,30,618.0,80.0,3.5,30.6,301.0,536.19,417.06
2018,5,8,17,45,559.0,73.5,2.85,28.9,247.0,465.26,364.52
2018,5,8,18,0,500.0,67.0,2.2,27.2,193.0,397.38,312.05
2018,5,8,18,15,427.0,57.0,2.35,26.5,145.5,321.87,251.57
2018,5,8,18,30,354.0,47.0,2.5,25.8,98.0,251.91,192.77
2018,5,8,18,45,232.0,32.5,2.7,25.05,60.0,163.63,113.64
2018,5,8,19,0,110.0,18.0,2.9,24.3,22.0,56.4,0.0
2018,5,8,19,15,55.0,9.0,3.2,24.1,11.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.85,23.65,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.2,22.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.15,22.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.1,21.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.05,21.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.85,20.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,18.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,5,9,5,45,58.0,11.5,2.8,18.35,14.5,9.05,0.0
2018,5,9,6,0,116.0,23.0,3.0,18.6,29.0,17.34,0.0
2018,5,9,6,15,234.5,38.0,3.3,19.05,68.5,28.73,18.01
2018,5,9,6,30,353.0,53.0,3.6,19.5,108.0,40.22,29.0
2018,5,9,6,45,439.0,62.0,3.9,20.0,159.0,49.78,37.75
2018,5,9,7,0,525.0,71.0,4.2,20.5,210.0,56.61,43.85
2018,5,9,7,15,584.0,77.0,4.3,21.05,265.5,60.88,47.49
2018,5,9,7,30,643.0,83.0,4.4,21.6,321.0,65.22,51.02
2018,5,9,7,45,685.5,87.5,4.5,22.15,378.0,68.25,53.34
2018,5,9,8,0,728.0,92.0,4.6,22.7,435.0,71.29,55.6
2018,5,9,8,15,757.0,95.0,4.6,23.3,490.0,79.05,61.81
2018,5,9,8,30,786.0,98.0,4.6,23.9,545.0,80.85,62.93
2018,5,9,8,45,808.0,100.5,4.65,24.5,597.0,82.1,63.6
2018,5,9,9,0,830.0,103.0,4.7,25.1,649.0,83.29,64.22
2018,5,9,9,15,845.0,105.0,4.7,25.65,695.5,113.17,70.78
2018,5,9,9,30,860.0,107.0,4.7,26.2,742.0,170.63,96.37
2018,5,9,9,45,871.5,109.5,4.7,26.75,784.0,228.84,136.51
2018,5,9,10,0,883.0,112.0,4.7,27.3,826.0,287.5,183.4
2018,5,9,10,15,891.0,113.5,4.65,27.75,860.5,344.69,231.69
2018,5,9,10,30,899.0,115.0,4.6,28.2,895.0,401.42,279.83
2018,5,9,10,45,904.5,116.0,4.55,28.65,922.5,456.09,325.66
2018,5,9,11,0,910.0,117.0,4.5,29.1,950.0,509.56,369.32
2018,5,9,11,15,913.5,118.5,4.45,29.45,970.0,560.92,410.28
2018,5,9,11,30,917.0,120.0,4.4,29.8,990.0,610.48,448.66
2018,5,9,11,45,918.0,121.0,4.35,30.15,1001.5,656.21,483.17
2018,5,9,12,0,919.0,122.0,4.3,30.5,1013.0,699.61,515.05
2018,5,9,12,15,919.5,122.0,4.25,30.75,1016.5,739.53,543.89
2018,5,9,12,30,920.0,122.0,4.2,31.0,1020.0,776.87,570.28
2018,5,9,12,45,918.0,122.0,4.15,31.25,1014.5,809.55,592.53
2018,5,9,13,0,916.0,122.0,4.1,31.5,1009.0,839.12,611.56
2018,5,9,13,15,913.5,121.5,4.1,31.6,996.0,864.54,628.36
2018,5,9,13,30,911.0,121.0,4.1,31.7,983.0,886.41,642.84
2018,5,9,13,45,906.0,120.0,4.05,31.85,961.5,902.0,652.87
2018,5,9,14,0,901.0,119.0,4.0,32.0,940.0,913.71,660.47
2018,5,9,14,15,892.0,119.0,4.0,32.0,910.5,918.9,664.57
2018,5,9,14,30,883.0,119.0,4.0,32.0,881.0,920.19,666.29
2018,5,9,14,45,871.0,118.5,4.0,32.0,844.0,914.47,663.57
2018,5,9,15,0,859.0,118.0,4.0,32.0,807.0,905.02,658.56
2018,5,9,15,15,848.0,116.0,4.0,31.85,766.0,891.38,651.31
2018,5,9,15,30,837.0,114.0,4.0,31.7,725.0,885.43,649.32
2018,5,9,15,45,822.5,110.5,4.05,31.6,678.0,859.88,634.34
2018,5,9,16,0,808.0,107.0,4.1,31.5,631.0,831.21,617.29
2018,5,9,16,15,788.5,103.0,4.1,31.15,580.0,794.91,595.28
2018,5,9,16,30,769.0,99.0,4.1,30.8,529.0,756.19,571.33
2018,5,9,16,45,743.0,94.5,4.1,30.5,475.0,709.72,541.37
2018,5,9,17,0,717.0,90.0,4.1,30.2,421.0,665.4,512.39
2018,5,9,17,15,678.5,84.5,4.1,30.2,365.0,606.65,470.84
2018,5,9,17,30,640.0,79.0,4.1,30.2,309.0,548.29,427.93
2018,5,9,17,45,586.5,71.5,3.65,28.9,254.5,478.97,376.43
2018,5,9,18,0,533.0,64.0,3.2,27.6,200.0,412.31,324.75
2018,5,9,18,15,450.5,55.0,3.2,26.7,150.0,331.53,259.78
2018,5,9,18,30,368.0,46.0,3.2,25.8,100.0,257.16,197.34
2018,5,9,18,45,242.5,32.5,3.2,24.95,62.0,167.18,117.33
2018,5,9,19,0,117.0,19.0,3.2,24.1,24.0,59.66,0.0
2018,5,9,19,15,58.5,9.5,3.45,23.75,12.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,23.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.9,23.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.05,22.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.0,21.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.95,21.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.75,20.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,5,10,5,45,51.5,12.0,3.3,18.8,15.0,9.44,0.0
2018,5,10,6,0,103.0,24.0,3.4,19.0,30.0,17.89,0.0
2018,5,10,6,15,219.0,40.5,3.6,19.55,70.0,30.45,19.49
2018,5,10,6,30,335.0,57.0,3.8,20.1,110.0,42.89,31.24
2018,5,10,6,45,277.0,56.0,4.05,20.65,111.5,41.79,30.74
2018,5,10,7,0,219.0,55.0,4.3,21.2,113.0,40.35,29.6
2018,5,10,7,15,149.0,76.5,4.35,21.8,120.0,55.53,42.71
2018,5,10,7,30,79.0,98.0,4.4,22.4,127.0,71.19,55.99
2018,5,10,7,45,166.0,127.5,4.5,23.0,202.0,87.43,69.52
2018,5,10,8,0,253.0,157.0,4.6,23.6,277.0,106.17,84.92
2018,5,10,8,15,216.5,180.5,4.6,24.15,292.0,118.26,94.51
2018,5,10,8,30,180.0,204.0,4.6,24.7,307.0,136.75,109.29
2018,5,10,8,45,392.5,182.0,4.55,25.25,433.0,114.3,90.1
2018,5,10,9,0,605.0,160.0,4.5,25.8,559.0,103.7,80.88
2018,5,10,9,15,715.0,142.0,4.5,26.25,646.5,111.62,71.77
2018,5,10,9,30,825.0,124.0,4.5,26.7,734.0,168.22,95.71
2018,5,10,9,45,849.5,121.5,4.45,27.2,780.5,231.03,138.75
2018,5,10,10,0,874.0,119.0,4.4,27.7,827.0,288.48,183.88
2018,5,10,10,15,894.5,115.5,4.45,28.15,867.0,345.71,231.61
2018,5,10,10,30,915.0,112.0,4.5,28.6,907.0,403.75,280.41
2018,5,10,10,45,921.5,112.5,4.5,29.0,935.0,459.26,326.96
2018,5,10,11,0,928.0,113.0,4.5,29.4,963.0,513.63,371.43
2018,5,10,11,15,928.5,115.5,4.5,29.75,982.0,564.92,412.44
2018,5,10,11,30,929.0,118.0,4.5,30.1,1001.0,614.1,450.68
2018,5,10,11,45,927.0,121.5,4.55,30.4,1012.0,660.2,485.73
2018,5,10,12,0,925.0,125.0,4.6,30.7,1023.0,703.74,518.1
2018,5,10,12,15,926.0,125.0,4.6,31.0,1027.0,744.22,547.4
2018,5,10,12,30,927.0,125.0,4.6,31.3,1031.0,782.16,574.35
2018,5,10,12,45,925.5,125.0,4.6,31.55,1025.5,815.49,597.41
2018,5,10,13,0,924.0,125.0,4.6,31.8,1020.0,845.72,617.15
2018,5,10,13,15,921.0,124.0,4.6,31.95,1006.5,870.59,633.52
2018,5,10,13,30,918.0,123.0,4.6,32.1,993.0,891.83,647.52
2018,5,10,13,45,913.5,122.0,4.6,32.3,971.5,908.01,658.1
2018,5,10,14,0,909.0,121.0,4.6,32.5,950.0,920.32,666.24
2018,5,10,14,15,902.5,119.0,4.6,32.5,920.5,926.03,670.71
2018,5,10,14,30,896.0,117.0,4.6,32.5,891.0,927.76,672.73
2018,5,10,14,45,887.5,115.0,4.6,32.55,855.0,923.76,671.0
2018,5,10,15,0,879.0,113.0,4.6,32.6,819.0,915.92,666.89
2018,5,10,15,15,867.0,111.0,4.6,32.5,777.0,901.2,658.77
2018,5,10,15,30,855.0,109.0,4.6,32.4,735.0,882.95,648.4
2018,5,10,15,45,831.0,109.0,4.65,32.3,684.5,863.52,637.5
2018,5,10,16,0,807.0,109.0,4.7,32.2,634.0,830.45,617.36
2018,5,10,16,15,794.5,103.5,4.7,31.9,585.0,798.43,598.14
2018,5,10,16,30,782.0,98.0,4.7,31.6,536.0,763.65,576.76
2018,5,10,16,45,754.0,93.5,4.7,31.3,481.0,715.34,545.46
2018,5,10,17,0,726.0,89.0,4.7,31.0,426.0,669.1,515.08
2018,5,10,17,15,688.0,84.0,4.7,31.0,370.0,611.1,474.01
2018,5,10,17,30,650.0,79.0,4.7,31.0,314.0,553.41,431.53
2018,5,10,17,45,594.0,72.5,4.35,29.75,259.0,483.38,379.47
2018,5,10,18,0,538.0,66.0,4.0,28.5,204.0,416.11,327.44
2018,5,10,18,15,453.0,56.5,4.0,27.7,153.0,333.31,260.78
2018,5,10,18,30,368.0,47.0,4.0,26.9,102.0,257.2,196.99
2018,5,10,18,45,242.5,33.5,4.0,26.1,63.5,167.59,118.09
2018,5,10,19,0,117.0,20.0,4.0,25.3,25.0,79.2,0.0
2018,5,10,19,15,58.5,10.0,4.0,24.9,12.5,7.87,0.0
2018,5,10,19,30,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,24.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.05,23.25,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,22.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,22.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,21.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.75,21.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,20.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.4,19.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,19.6,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.25,19.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,19.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.7,20.15,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,5,11,5,45,62.5,12.5,3.9,20.5,16.0,9.83,0.0
2018,5,11,6,0,125.0,25.0,4.0,20.7,32.0,18.83,0.0
2018,5,11,6,15,247.5,39.0,4.25,21.2,72.5,29.52,18.68
2018,5,11,6,30,370.0,53.0,4.5,21.7,113.0,40.35,28.89
2018,5,11,6,45,437.5,62.0,4.75,22.15,160.0,49.67,37.34
2018,5,11,7,0,505.0,71.0,5.0,22.6,207.0,56.29,43.2
2018,5,11,7,15,563.5,79.5,5.1,23.15,263.5,62.38,48.36
2018,5,11,7,30,622.0,88.0,5.2,23.7,320.0,68.38,53.28
2018,5,11,7,45,625.0,98.0,5.3,24.2,363.0,74.31,58.04
2018,5,11,8,0,628.0,108.0,5.4,24.7,406.0,79.82,62.35
2018,5,11,8,15,650.5,112.5,5.45,25.2,454.0,81.78,63.62
2018,5,11,8,30,673.0,117.0,5.5,25.7,502.0,83.63,64.79
2018,5,11,8,45,715.5,121.5,5.55,26.25,564.5,85.89,66.29
2018,5,11,9,0,758.0,126.0,5.6,26.8,627.0,95.63,73.96
2018,5,11,9,15,819.0,114.0,5.55,27.25,690.5,106.61,66.44
2018,5,11,9,30,880.0,102.0,5.5,27.7,754.0,168.02,93.42
2018,5,11,9,45,867.0,113.5,5.5,28.15,786.0,228.33,135.69
2018,5,11,10,0,854.0,125.0,5.5,28.6,818.0,286.21,182.67
2018,5,11,10,15,826.0,144.5,5.45,29.05,838.5,338.95,228.36
2018,5,11,10,30,798.0,164.0,5.4,29.5,859.0,392.87,274.68
2018,5,11,10,45,854.0,142.0,5.3,29.9,907.0,449.05,320.28
2018,5,11,11,0,910.0,120.0,5.2,30.3,955.0,508.43,367.69
2018,5,11,11,15,926.5,113.5,5.15,30.65,979.5,560.87,409.52
2018,5,11,11,30,943.0,107.0,5.1,31.0,1004.0,612.52,449.61
2018,5,11,11,45,948.0,105.5,5.05,31.35,1017.0,659.75,485.38
2018,5,11,12,0,953.0,104.0,5.0,31.7,1030.0,704.84,518.61
2018,5,11,12,15,953.0,104.5,4.95,31.95,1033.5,745.71,548.21
2018,5,11,12,30,953.0,105.0,4.9,32.2,1037.0,783.85,575.21
2018,5,11,12,45,952.0,104.0,4.85,32.45,1031.5,817.15,597.54
2018,5,11,13,0,951.0,103.0,4.8,32.7,1026.0,847.22,616.85
2018,5,11,13,15,949.0,102.5,4.75,32.85,1013.0,873.44,633.77
2018,5,11,13,30,947.0,102.0,4.7,33.0,1000.0,896.01,648.26
2018,5,11,13,45,942.5,101.0,4.7,33.15,978.5,912.18,658.9
2018,5,11,14,0,938.0,100.0,4.7,33.3,957.0,924.39,667.13
2018,5,11,14,15,928.0,101.5,4.65,33.3,927.0,930.11,671.37
2018,5,11,14,30,918.0,103.0,4.6,33.3,897.0,931.86,673.17
2018,5,11,14,45,903.5,104.5,4.6,33.35,859.0,925.69,670.02
2018,5,11,15,0,889.0,106.0,4.6,33.4,821.0,915.75,664.56
2018,5,11,15,15,877.0,104.5,4.6,33.25,779.0,901.38,656.84
2018,5,11,15,30,865.0,103.0,4.6,33.1,737.0,883.47,646.85
2018,5,11,15,45,849.5,100.5,4.6,32.95,689.5,858.09,631.89
2018,5,11,16,0,834.0,98.0,4.6,32.8,642.0,839.23,621.4
2018,5,11,16,15,813.5,95.0,4.6,32.5,590.0,802.77,599.13
2018,5,11,16,30,793.0,92.0,4.6,32.2,538.0,763.89,575.0
2018,5,11,16,45,765.0,88.5,4.6,31.85,483.0,716.5,544.59
2018,5,11,17,0,737.0,85.0,4.6,31.5,428.0,667.76,512.59
2018,5,11,17,15,700.0,80.5,4.6,31.5,372.5,613.74,474.72
2018,5,11,17,30,663.0,76.0,4.6,31.5,317.0,557.03,433.1
2018,5,11,17,45,606.5,70.0,4.35,30.3,261.5,486.95,381.36
2018,5,11,18,0,550.0,64.0,4.1,29.1,206.0,419.68,329.52
2018,5,11,18,15,464.0,55.5,4.0,28.25,155.0,337.15,263.21
2018,5,11,18,30,378.0,47.0,3.9,27.4,104.0,261.29,199.79
2018,5,11,18,45,250.5,33.0,3.8,26.55,64.5,169.35,119.88
2018,5,11,19,0,123.0,19.0,3.7,25.7,25.0,80.18,0.0
2018,5,11,19,15,61.5,9.5,3.8,25.25,12.5,7.47,0.0
2018,5,11,19,30,0.0,0.0,3.9,24.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.0,24.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,4.05,23.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,4.0,23.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.7,22.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.5,21.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.45,21.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.35,21.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.35,21.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.6,20.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.6,20.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.65,21.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.7,21.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.65,21.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.55,21.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.5,20.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.5,20.85,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.55,20.95,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,5,12,5,45,58.0,12.5,3.7,21.2,16.0,9.83,0.0
2018,5,12,6,0,116.0,25.0,3.8,21.3,32.0,18.82,0.38
2018,5,12,6,15,228.0,40.5,4.0,21.75,72.0,30.51,19.53
2018,5,12,6,30,340.0,56.0,4.2,22.2,112.0,42.24,30.46
2018,5,12,6,45,420.5,67.0,4.45,22.65,162.5,50.65,38.11
2018,5,12,7,0,501.0,78.0,4.7,23.1,213.0,61.61,47.69
2018,5,12,7,15,314.5,97.0,4.75,23.65,188.5,68.99,53.93
2018,5,12,7,30,128.0,116.0,4.8,24.2,164.0,83.09,65.71
2018,5,12,7,45,333.0,122.0,4.85,24.75,274.5,83.57,65.74
2018,5,12,8,0,538.0,128.0,4.9,25.3,385.0,91.52,72.02
2018,5,12,8,15,570.5,132.0,4.9,25.8,433.5,92.64,72.52
2018,5,12,8,30,603.0,136.0,4.9,26.3,482.0,93.76,73.03
2018,5,12,8,45,590.0,146.0,4.85,26.85,510.0,97.3,75.53
2018,5,12,9,0,577.0,156.0,4.8,27.4,538.0,100.35,77.61
2018,5,12,9,15,699.0,141.5,4.75,27.9,637.0,108.83,70.12
2018,5,12,9,30,821.0,127.0,4.7,28.4,736.0,167.64,95.07
2018,5,12,9,45,777.0,151.0,4.65,28.9,753.5,228.56,138.91
2018,5,12,10,0,733.0,175.0,4.6,29.4,771.0,278.1,179.94
2018,5,12,10,15,750.0,175.0,4.5,29.85,807.0,335.38,226.4
2018,5,12,10,30,767.0,175.0,4.4,30.3,843.0,387.94,269.65
2018,5,12,10,45,560.0,253.0,4.35,30.75,749.0,399.91,286.21
2018,5,12,11,0,353.0,331.0,4.3,31.2,655.0,396.18,287.93
2018,5,12,11,15,485.5,289.5,4.2,31.55,745.5,461.89,336.44
2018,5,12,11,30,618.0,248.0,4.1,31.9,836.0,534.37,389.69
2018,5,12,11,45,617.0,247.0,4.05,32.25,840.5,568.42,415.0
2018,5,12,12,0,616.0,246.0,4.0,32.6,845.0,600.81,438.63
2018,5,12,12,15,758.5,188.5,3.95,32.9,929.0,681.27,496.67
2018,5,12,12,30,901.0,131.0,3.9,33.2,1013.0,763.57,554.94
2018,5,12,12,45,852.0,155.5,3.85,33.45,986.5,777.9,564.08
2018,5,12,13,0,803.0,180.0,3.8,33.7,960.0,802.65,579.74
2018,5,12,13,15,835.0,160.0,3.8,33.85,961.5,838.58,604.31
2018,5,12,13,30,867.0,140.0,3.8,34.0,963.0,858.65,617.3
2018,5,12,13,45,851.0,145.0,3.75,34.1,938.0,869.36,624.18
2018,5,12,14,0,835.0,150.0,3.7,34.2,913.0,890.57,638.08
2018,5,12,14,15,828.0,147.5,3.7,34.2,884.5,895.15,641.66
2018,5,12,14,30,821.0,145.0,3.7,34.2,856.0,895.91,642.99
2018,5,12,14,45,822.0,138.0,3.75,34.2,825.0,895.6,644.06
2018,5,12,15,0,823.0,131.0,3.8,34.2,794.0,891.44,642.75
2018,5,12,15,15,800.0,132.0,3.85,34.1,749.0,870.36,630.69
2018,5,12,15,30,777.0,133.0,3.9,34.0,704.0,846.05,616.59
2018,5,12,15,45,773.5,125.0,3.95,33.85,662.0,826.46,605.78
2018,5,12,16,0,770.0,117.0,4.0,33.7,620.0,803.47,592.61
2018,5,12,16,15,758.0,110.5,4.0,33.4,572.0,771.76,573.59
2018,5,12,16,30,746.0,104.0,4.0,33.1,524.0,737.35,552.54
2018,5,12,16,45,716.0,100.0,4.05,32.85,470.0,692.97,524.2
2018,5,12,17,0,686.0,96.0,4.1,32.6,416.0,643.97,491.82
2018,5,12,17,15,648.0,90.0,4.1,32.6,361.5,586.39,450.93
2018,5,12,17,30,610.0,84.0,4.1,32.6,307.0,529.21,409.17
2018,5,12,17,45,553.5,77.0,3.75,31.5,253.0,460.15,358.1
2018,5,12,18,0,497.0,70.0,3.4,30.4,199.0,393.93,307.15
2018,5,12,18,15,414.0,60.0,3.3,29.6,150.0,313.84,243.29
2018,5,12,18,30,331.0,50.0,3.2,28.8,101.0,238.48,181.08
2018,5,12,18,45,217.5,35.0,3.1,28.0,63.0,156.92,110.75
2018,5,12,19,0,104.0,20.0,3.0,27.2,25.0,74.32,0.0
2018,5,12,19,15,52.0,10.0,3.25,26.85,12.5,24.81,0.0
2018,5,12,19,30,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.75,26.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,4.0,25.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,4.3,24.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.4,24.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.35,24.15,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.3,23.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.25,23.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.9,22.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.7,22.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.5,21.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.3,21.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.2,21.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.85,21.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.6,20.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,13,5,45,0.0,6.0,2.15,21.65,6.0,4.72,0.0
2018,5,13,6,0,0.0,12.0,2.4,22.0,12.0,9.13,0.0
2018,5,13,6,15,52.0,32.0,2.7,22.55,40.5,24.36,14.48
2018,5,13,6,30,104.0,52.0,3.0,23.1,69.0,38.24,26.98
2018,5,13,6,45,106.0,64.0,3.25,23.65,87.0,47.73,35.46
2018,5,13,7,0,108.0,76.0,3.5,24.2,105.0,56.38,42.99
2018,5,13,7,15,141.0,91.0,3.65,24.75,138.5,64.75,50.05
2018,5,13,7,30,174.0,106.0,3.8,25.3,172.0,74.6,58.19
2018,5,13,7,45,112.5,112.0,3.9,25.85,157.0,80.99,63.23
2018,5,13,8,0,51.0,118.0,4.0,26.4,142.0,86.85,67.75
2018,5,13,8,15,72.5,165.5,4.0,26.75,204.5,117.16,92.55
2018,5,13,8,30,94.0,213.0,4.0,27.1,267.0,139.47,110.37
2018,5,13,8,45,173.5,221.5,4.0,27.5,332.5,146.24,115.3
2018,5,13,9,0,253.0,230.0,4.0,27.9,398.0,142.71,111.88
2018,5,13,9,15,393.0,220.0,4.0,28.3,502.0,139.75,98.58
2018,5,13,9,30,533.0,210.0,4.0,28.7,606.0,177.64,113.18
2018,5,13,9,45,444.5,255.0,3.95,29.1,598.0,228.47,152.22
2018,5,13,10,0,356.0,300.0,3.9,29.5,590.0,267.19,185.43
2018,5,13,10,15,418.0,300.0,3.9,29.9,654.5,313.36,219.56
2018,5,13,10,30,480.0,300.0,3.9,30.3,719.0,366.07,259.36
2018,5,13,10,45,548.5,271.5,3.85,30.7,764.5,405.84,290.12
2018,5,13,11,0,617.0,243.0,3.8,31.1,810.0,454.28,327.37
2018,5,13,11,15,588.5,263.5,3.75,31.3,814.0,491.51,356.75
2018,5,13,11,30,560.0,284.0,3.7,31.5,818.0,525.06,382.47
2018,5,13,11,45,502.5,307.0,3.65,31.75,790.5,544.21,396.91
2018,5,13,12,0,445.0,330.0,3.6,32.0,763.0,553.58,403.78
2018,5,13,12,15,563.5,288.0,3.6,32.25,838.5,626.0,456.26
2018,5,13,12,30,682.0,246.0,3.6,32.5,914.0,709.22,515.04
