Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,659.0,253.5,3.6,32.75,896.5,728.26,527.73
2018,5,13,13,0,636.0,261.0,3.6,33.0,879.0,743.67,538.07
2018,5,13,13,15,713.0,223.0,3.65,33.0,907.5,798.85,577.47
2018,5,13,13,30,790.0,185.0,3.7,33.0,936.0,844.21,610.05
2018,5,13,13,45,760.0,192.5,3.75,33.05,902.0,844.91,610.8
2018,5,13,14,0,730.0,200.0,3.8,33.1,868.0,850.76,615.04
2018,5,13,14,15,698.0,206.0,3.8,33.0,828.5,841.02,609.24
2018,5,13,14,30,666.0,212.0,3.8,32.9,789.0,827.5,601.01
2018,5,13,14,45,680.5,201.0,3.85,32.8,770.0,835.88,608.6
2018,5,13,15,0,695.0,190.0,3.9,32.7,751.0,840.75,613.82
2018,5,13,15,15,637.0,201.5,3.95,32.55,695.0,799.8,587.02
2018,5,13,15,30,579.0,213.0,4.0,32.4,639.0,756.06,558.23
2018,5,13,15,45,612.0,188.0,4.05,32.3,612.0,754.95,560.41
2018,5,13,16,0,645.0,163.0,4.1,32.2,585.0,749.07,559.12
2018,5,13,16,15,630.5,154.0,4.05,32.0,539.0,715.42,537.43
2018,5,13,16,30,616.0,145.0,4.0,31.8,493.0,679.57,514.05
2018,5,13,16,45,585.0,138.5,4.0,31.55,442.0,631.51,481.52
2018,5,13,17,0,554.0,132.0,4.0,31.3,391.0,582.68,447.75
2018,5,13,17,15,484.0,124.0,4.0,31.3,329.5,497.56,385.67
2018,5,13,17,30,414.0,116.0,4.0,31.3,268.0,424.19,330.63
2018,5,13,17,45,366.5,101.0,3.55,30.4,218.5,361.42,283.07
2018,5,13,18,0,319.0,86.0,3.1,29.5,169.0,301.59,236.19
2018,5,13,18,15,251.5,70.0,2.95,28.95,126.0,233.47,181.15
2018,5,13,18,30,184.0,54.0,2.8,28.4,83.0,160.19,121.01
2018,5,13,18,45,113.5,36.5,2.7,27.85,52.0,102.94,71.7
2018,5,13,19,0,43.0,19.0,2.6,27.3,21.0,38.64,0.0
2018,5,13,19,15,21.5,9.5,2.8,27.05,10.5,14.44,0.0
2018,5,13,19,30,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,26.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.65,25.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,23.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,23.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.25,22.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,22.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,22.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.35,21.95,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,5,14,5,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,14,5,45,0.0,5.5,2.55,22.25,5.5,4.33,0.0
2018,5,14,6,0,0.0,11.0,2.6,22.4,11.0,8.36,0.0
2018,5,14,6,15,0.0,21.5,2.7,22.65,21.5,16.38,7.92
2018,5,14,6,30,0.0,32.0,2.8,22.9,32.0,24.42,15.25
2018,5,14,6,45,0.0,46.5,2.95,23.15,46.5,35.58,25.11
2018,5,14,7,0,0.0,61.0,3.1,23.4,61.0,46.49,34.63
2018,5,14,7,15,56.0,104.5,3.2,23.75,125.5,75.8,59.73
2018,5,14,7,30,112.0,148.0,3.3,24.1,190.0,101.3,81.15
2018,5,14,7,45,116.0,174.0,3.45,24.5,224.0,116.81,93.76
2018,5,14,8,0,120.0,200.0,3.6,24.9,258.0,131.77,105.73
2018,5,14,8,15,164.0,225.0,3.65,25.3,314.0,146.57,117.39
2018,5,14,8,30,208.0,250.0,3.7,25.7,370.0,161.0,128.6
2018,5,14,8,45,213.5,272.5,3.75,26.05,405.5,172.81,137.58
2018,5,14,9,0,219.0,295.0,3.8,26.4,441.0,184.11,146.08
2018,5,14,9,15,181.5,316.5,3.8,26.75,443.0,198.63,147.71
2018,5,14,9,30,144.0,338.0,3.8,27.1,445.0,224.1,163.69
2018,5,14,9,45,183.0,360.0,3.8,27.4,504.0,258.56,186.73
2018,5,14,10,0,222.0,382.0,3.8,27.7,563.0,298.06,214.72
2018,5,14,10,15,310.0,377.5,3.75,28.0,642.0,333.07,238.76
2018,5,14,10,30,398.0,373.0,3.7,28.3,721.0,386.46,277.66
2018,5,14,10,45,416.0,380.0,3.65,28.6,753.5,422.52,305.79
2018,5,14,11,0,434.0,387.0,3.6,28.9,786.0,466.17,339.06
2018,5,14,11,15,411.5,406.5,3.55,29.1,791.5,498.52,363.92
2018,5,14,11,30,389.0,426.0,3.5,29.3,797.0,531.41,388.32
2018,5,14,11,45,311.5,458.5,3.45,29.55,758.0,534.45,390.59
2018,5,14,12,0,234.0,491.0,3.4,29.8,719.0,530.66,387.37
2018,5,14,12,15,280.0,478.0,3.35,29.9,752.0,572.78,417.81
2018,5,14,12,30,326.0,465.0,3.3,30.0,785.0,616.52,448.96
2018,5,14,12,45,358.0,449.0,3.2,30.05,798.5,648.65,471.7
2018,5,14,13,0,390.0,433.0,3.1,30.1,812.0,680.47,494.11
2018,5,14,13,15,416.5,411.5,3.05,30.15,811.5,711.11,515.63
2018,5,14,13,30,443.0,390.0,3.0,30.2,811.0,733.95,531.9
2018,5,14,13,45,635.0,272.0,2.9,30.25,861.0,814.6,590.58
2018,5,14,14,0,827.0,154.0,2.8,30.3,911.0,883.11,638.31
2018,5,14,14,15,750.5,189.5,2.75,30.35,860.5,860.97,623.5
2018,5,14,14,30,674.0,225.0,2.7,30.4,810.0,844.82,612.16
2018,5,14,14,45,715.5,194.0,2.65,30.4,792.0,858.38,623.12
2018,5,14,15,0,757.0,163.0,2.6,30.4,774.0,859.86,624.75
2018,5,14,15,15,659.5,196.5,2.6,30.4,709.0,813.1,594.32
2018,5,14,15,30,562.0,230.0,2.6,30.4,644.0,748.58,550.7
2018,5,14,15,45,537.0,222.0,2.55,30.45,597.0,713.85,528.23
2018,5,14,16,0,512.0,214.0,2.5,30.5,550.0,677.34,504.1
2018,5,14,16,15,580.0,174.0,2.45,30.35,525.5,691.8,517.33
2018,5,14,16,30,648.0,134.0,2.4,30.2,501.0,692.19,520.61
2018,5,14,16,45,649.5,119.0,2.3,30.05,455.5,659.49,499.18
2018,5,14,17,0,651.0,104.0,2.2,29.9,410.0,623.85,475.46
2018,5,14,17,15,590.0,101.5,2.2,29.9,352.0,555.23,426.68
2018,5,14,17,30,529.0,99.0,2.2,29.9,294.0,488.48,378.0
2018,5,14,17,45,449.0,90.5,1.7,28.8,236.5,399.96,311.68
2018,5,14,18,0,369.0,82.0,1.2,27.7,179.0,325.06,253.5
2018,5,14,18,15,327.0,67.0,1.25,27.1,138.0,269.29,209.05
2018,5,14,18,30,285.0,52.0,1.3,26.5,97.0,216.94,165.21
2018,5,14,18,45,198.5,36.5,1.35,25.9,62.0,149.07,106.54
2018,5,14,19,0,112.0,21.0,1.4,25.3,27.0,78.77,0.0
2018,5,14,19,15,56.0,10.5,1.6,25.2,13.5,26.32,0.0
2018,5,14,19,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,24.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,24.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,23.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.85,20.55,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,15,5,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,15,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,5,45,54.5,13.0,2.15,21.25,16.5,10.23,0.0
2018,5,15,6,0,109.0,26.0,2.3,21.5,33.0,19.45,4.25
2018,5,15,6,15,204.0,42.5,2.4,21.95,71.5,31.83,20.83
2018,5,15,6,30,299.0,59.0,2.5,22.4,110.0,44.05,32.06
2018,5,15,6,45,370.5,71.5,2.6,22.85,158.0,53.25,40.36
2018,5,15,7,0,442.0,84.0,2.7,23.3,206.0,62.37,48.31
2018,5,15,7,15,494.5,93.5,2.7,23.9,258.5,69.18,54.01
2018,5,15,7,30,547.0,103.0,2.7,24.5,311.0,77.82,61.08
2018,5,15,7,45,585.0,110.5,2.7,25.15,364.5,82.1,64.31
2018,5,15,8,0,623.0,118.0,2.7,25.8,418.0,86.24,67.36
2018,5,15,8,15,653.0,123.5,2.6,26.4,470.5,88.74,69.0
2018,5,15,8,30,683.0,129.0,2.5,27.0,523.0,91.13,70.53
2018,5,15,8,45,706.5,132.5,2.4,27.65,572.5,92.01,70.81
2018,5,15,9,0,730.0,136.0,2.3,28.3,622.0,92.82,71.04
2018,5,15,9,15,746.0,140.5,2.25,28.75,667.5,115.79,75.9
2018,5,15,9,30,762.0,145.0,2.2,29.2,713.0,169.38,98.38
2018,5,15,9,45,774.0,148.0,2.1,29.7,752.5,222.85,133.48
2018,5,15,10,0,786.0,151.0,2.0,30.2,792.0,277.09,175.02
2018,5,15,10,15,795.5,154.0,2.0,30.55,826.5,331.13,218.88
2018,5,15,10,30,805.0,157.0,2.0,30.9,861.0,385.18,263.02
2018,5,15,10,45,812.5,158.5,1.95,31.25,888.0,437.2,304.94
2018,5,15,11,0,820.0,160.0,1.9,31.6,915.0,488.53,345.2
2018,5,15,11,15,822.5,161.0,1.9,31.85,932.5,536.06,381.92
2018,5,15,11,30,825.0,162.0,1.9,32.1,950.0,581.98,416.37
2018,5,15,11,45,848.5,149.5,1.9,32.3,968.5,622.53,446.55
2018,5,15,12,0,872.0,137.0,1.9,32.5,987.0,668.28,479.39
2018,5,15,12,15,873.0,136.5,1.9,32.65,990.5,706.13,506.04
2018,5,15,12,30,874.0,136.0,1.9,32.8,994.0,741.68,530.6
2018,5,15,12,45,873.5,135.5,1.85,32.95,989.5,773.66,551.93
2018,5,15,13,0,873.0,135.0,1.8,33.1,985.0,802.83,570.42
2018,5,15,13,15,871.5,133.5,1.8,33.15,972.5,827.34,586.0
2018,5,15,13,30,870.0,132.0,1.8,33.2,960.0,848.46,599.47
2018,5,15,13,45,726.5,200.5,1.75,33.25,882.0,828.13,585.48
2018,5,15,14,0,583.0,269.0,1.7,33.3,804.0,780.66,552.46
2018,5,15,14,15,596.0,255.5,1.7,33.3,787.5,792.28,561.62
2018,5,15,14,30,609.0,242.0,1.7,33.3,771.0,800.73,568.27
2018,5,15,14,45,722.0,181.5,1.7,33.25,783.5,849.92,603.06
2018,5,15,15,0,835.0,121.0,1.7,33.2,796.0,873.96,619.07
2018,5,15,15,15,824.5,117.5,1.7,33.1,755.5,859.64,611.21
2018,5,15,15,30,814.0,114.0,1.7,33.0,715.0,852.73,608.57
2018,5,15,15,45,801.0,110.0,1.75,32.85,669.5,828.52,595.43
2018,5,15,16,0,788.0,106.0,1.8,32.7,624.0,801.25,580.34
2018,5,15,16,15,769.0,102.0,1.8,32.45,574.0,766.18,559.75
2018,5,15,16,30,750.0,98.0,1.8,32.2,524.0,728.78,537.38
2018,5,15,16,45,725.5,93.0,1.8,31.95,471.5,683.99,509.58
2018,5,15,17,0,701.0,88.0,1.8,31.7,419.0,640.8,482.34
2018,5,15,17,15,665.0,83.0,1.8,31.7,365.0,585.65,444.38
2018,5,15,17,30,629.0,78.0,1.8,31.7,311.0,530.76,405.44
2018,5,15,17,45,529.5,77.0,1.55,30.75,250.5,441.49,339.87
2018,5,15,18,0,430.0,76.0,1.3,29.8,190.0,352.32,272.31
2018,5,15,18,15,356.0,63.0,1.25,28.95,142.5,278.98,214.93
2018,5,15,18,30,282.0,50.0,1.2,28.1,95.0,212.17,160.48
2018,5,15,18,45,200.0,36.0,1.1,27.3,61.5,148.24,105.63
2018,5,15,19,0,118.0,22.0,1.0,26.5,28.0,82.4,6.01
2018,5,15,19,15,59.0,11.0,1.05,26.2,14.0,27.6,0.0
2018,5,15,19,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.1,25.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,16,5,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,16,5,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,5,16,5,45,60.5,12.5,1.6,20.75,16.5,9.83,0.0
2018,5,16,6,0,121.0,25.0,1.8,21.1,33.0,18.85,4.76
2018,5,16,6,15,237.0,39.5,1.85,21.7,74.0,29.87,19.29
2018,5,16,6,30,353.0,54.0,1.9,22.3,115.0,40.98,29.49
2018,5,16,6,45,428.0,64.0,2.0,22.9,164.5,50.96,38.4
2018,5,16,7,0,503.0,74.0,2.1,23.5,214.0,58.38,44.84
2018,5,16,7,15,551.5,82.5,2.0,24.3,267.0,64.24,49.7
2018,5,16,7,30,600.0,91.0,1.9,25.1,320.0,69.99,54.27
2018,5,16,7,45,634.0,97.0,1.85,25.85,373.0,73.59,56.94
2018,5,16,8,0,668.0,103.0,1.8,26.6,426.0,77.1,59.46
2018,5,16,8,15,678.5,113.0,1.7,27.25,474.0,82.5,63.54
2018,5,16,8,30,689.0,123.0,1.6,27.9,522.0,87.5,67.23
2018,5,16,8,45,724.0,123.0,1.5,28.6,575.5,86.77,66.18
2018,5,16,9,0,759.0,123.0,1.4,29.3,629.0,93.49,71.22
2018,5,16,9,15,781.0,123.5,1.3,29.8,676.5,105.97,67.99
2018,5,16,9,30,803.0,124.0,1.2,30.3,724.0,159.68,89.03
2018,5,16,9,45,818.0,125.0,1.1,30.85,765.0,214.63,124.39
2018,5,16,10,0,833.0,126.0,1.0,31.4,806.0,276.08,170.55
2018,5,16,10,15,844.5,126.0,0.9,31.85,840.5,329.97,213.42
2018,5,16,10,30,856.0,126.0,0.8,32.3,875.0,383.8,256.32
2018,5,16,10,45,865.5,125.5,0.75,32.75,903.5,436.24,297.51
2018,5,16,11,0,875.0,125.0,0.7,33.2,932.0,487.93,336.83
2018,5,16,11,15,881.0,124.5,0.6,33.5,952.0,536.91,372.68
2018,5,16,11,30,887.0,124.0,0.5,33.8,972.0,584.38,405.96
2018,5,16,11,45,891.5,123.5,0.4,34.15,984.5,629.27,436.02
2018,5,16,12,0,896.0,123.0,0.3,34.5,997.0,672.21,463.55
2018,5,16,12,15,897.5,122.5,0.25,34.75,1001.0,711.06,488.34
2018,5,16,12,30,899.0,122.0,0.2,35.0,1005.0,747.55,510.93
2018,5,16,12,45,899.0,121.0,0.2,35.25,1000.5,780.01,531.19
2018,5,16,13,0,899.0,120.0,0.2,35.5,996.0,809.57,548.36
2018,5,16,13,15,896.5,119.5,0.3,35.65,983.5,834.34,564.33
2018,5,16,13,30,894.0,119.0,0.4,35.8,971.0,855.65,578.46
2018,5,16,13,45,890.0,118.0,0.5,35.95,950.5,871.65,589.62
2018,5,16,14,0,886.0,117.0,0.6,36.1,930.0,883.91,598.73
2018,5,16,14,15,877.0,117.0,0.65,36.1,901.0,888.92,603.14
2018,5,16,14,30,868.0,117.0,0.7,36.1,872.0,890.13,605.5
2018,5,16,14,45,854.5,118.0,0.75,36.1,836.0,884.56,603.95
2018,5,16,15,0,841.0,119.0,0.8,36.1,800.0,875.41,600.4
2018,5,16,15,15,828.0,117.5,0.85,36.0,759.0,860.81,593.87
2018,5,16,15,30,815.0,116.0,0.9,35.9,718.0,853.81,592.11
2018,5,16,15,45,797.5,114.0,0.95,35.75,671.5,827.94,578.73
2018,5,16,16,0,780.0,112.0,1.0,35.6,625.0,799.17,563.58
2018,5,16,16,15,758.0,108.5,1.05,35.35,574.5,762.43,543.35
2018,5,16,16,30,736.0,105.0,1.1,35.1,524.0,723.5,521.33
2018,5,16,16,45,706.5,101.5,1.15,34.85,471.0,680.62,496.18
2018,5,16,17,0,677.0,98.0,1.2,34.6,418.0,633.21,466.78
2018,5,16,17,15,640.0,92.0,1.2,34.6,364.0,577.08,429.16
2018,5,16,17,30,603.0,86.0,1.2,34.6,310.0,521.3,390.6
2018,5,16,17,45,550.0,78.5,1.1,33.55,257.0,454.7,343.77
2018,5,16,18,0,497.0,71.0,1.0,32.5,204.0,390.69,296.77
2018,5,16,18,15,420.5,61.0,1.0,31.55,155.0,314.8,238.85
2018,5,16,18,30,344.0,51.0,1.0,30.6,106.0,242.32,181.14
2018,5,16,18,45,222.5,36.5,0.95,29.65,67.0,157.75,111.69
2018,5,16,19,0,101.0,22.0,0.9,28.7,28.0,76.1,11.68
2018,5,16,19,15,50.5,11.0,0.95,28.35,14.0,24.79,0.0
2018,5,16,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.05,27.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.15,26.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,26.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,25.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,25.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,17,5,15,3.0,0.5,1.45,20.2,0.5,0.0,0.0
2018,5,17,5,30,6.0,1.0,1.6,20.6,1.0,0.0,0.0
2018,5,17,5,45,83.5,14.0,1.8,21.05,19.5,11.02,0.0
2018,5,17,6,0,161.0,27.0,2.0,21.5,38.0,20.42,6.32
2018,5,17,6,15,269.0,40.5,2.15,22.15,78.5,30.75,20.02
2018,5,17,6,30,377.0,54.0,2.3,22.8,119.0,43.63,31.7
2018,5,17,6,45,452.5,63.0,2.45,23.5,169.0,50.37,37.79
2018,5,17,7,0,528.0,72.0,2.6,24.2,219.0,57.11,43.63
2018,5,17,7,15,579.5,79.0,2.65,25.1,273.5,62.03,47.64
2018,5,17,7,30,631.0,86.0,2.7,26.0,328.0,66.91,51.47
2018,5,17,7,45,668.5,91.0,2.75,26.9,383.0,70.1,53.77
2018,5,17,8,0,706.0,96.0,2.8,27.8,438.0,73.25,55.98
2018,5,17,8,15,732.5,100.5,2.65,28.7,491.5,82.08,62.84
2018,5,17,8,30,759.0,105.0,2.5,29.6,545.0,84.63,64.43
2018,5,17,8,45,779.0,108.5,2.4,30.45,595.5,86.23,65.27
2018,5,17,9,0,799.0,112.0,2.3,31.3,646.0,87.71,66.01
2018,5,17,9,15,814.0,115.0,2.2,31.85,692.0,101.32,64.1
2018,5,17,9,30,829.0,118.0,2.1,32.4,738.0,157.68,86.23
2018,5,17,9,45,840.5,120.0,2.05,32.9,778.5,221.01,127.67
2018,5,17,10,0,852.0,122.0,2.0,33.4,819.0,276.85,169.92
2018,5,17,10,15,860.5,124.5,2.0,33.8,853.5,332.34,214.6
2018,5,17,10,30,869.0,127.0,2.0,34.2,888.0,387.48,259.36
2018,5,17,10,45,875.0,128.0,2.05,34.55,915.0,440.11,301.87
2018,5,17,11,0,881.0,129.0,2.1,34.9,942.0,491.64,342.52
2018,5,17,11,15,886.0,130.0,2.15,35.2,962.5,541.37,380.79
2018,5,17,11,30,891.0,131.0,2.2,35.5,983.0,589.51,416.82
2018,5,17,11,45,894.5,130.5,2.25,35.8,995.0,634.01,449.37
2018,5,17,12,0,898.0,130.0,2.3,36.1,1007.0,676.47,479.66
2018,5,17,12,15,899.0,130.5,2.35,36.25,1011.0,715.83,507.44
2018,5,17,12,30,900.0,131.0,2.4,36.4,1015.0,752.84,533.1
2018,5,17,12,45,899.5,130.0,2.45,36.6,1010.5,785.15,555.15
2018,5,17,13,0,899.0,129.0,2.5,36.8,1006.0,814.55,574.28
2018,5,17,13,15,897.0,128.5,2.55,36.9,993.5,839.96,590.65
2018,5,17,13,30,895.0,128.0,2.6,37.0,981.0,861.92,604.88
2018,5,17,13,45,890.5,127.0,2.65,37.05,960.5,877.75,615.44
2018,5,17,14,0,886.0,126.0,2.7,37.1,940.0,889.81,623.76
2018,5,17,14,15,882.0,123.0,2.7,37.1,912.5,896.71,628.74
2018,5,17,14,30,878.0,120.0,2.7,37.1,885.0,899.74,631.45
2018,5,17,14,45,873.0,116.5,2.7,37.05,851.0,897.56,631.15
2018,5,17,15,0,868.0,113.0,2.7,37.0,817.0,891.54,628.6
2018,5,17,15,15,857.5,110.5,2.7,36.85,776.0,877.94,621.62
2018,5,17,15,30,847.0,108.0,2.7,36.7,735.0,860.82,612.51
2018,5,17,15,45,833.5,105.0,2.7,36.55,689.0,837.26,599.29
2018,5,17,16,0,820.0,102.0,2.7,36.4,643.0,820.14,590.31
2018,5,17,16,15,802.0,98.5,2.7,36.1,592.5,785.89,570.34
2018,5,17,16,30,784.0,95.0,2.7,35.8,542.0,749.16,548.56
2018,5,17,16,45,733.5,96.0,2.65,35.45,481.5,690.22,511.11
2018,5,17,17,0,683.0,97.0,2.6,35.1,421.0,634.99,474.98
2018,5,17,17,15,563.5,105.0,2.6,35.1,350.0,536.44,405.1
2018,5,17,17,30,444.0,113.0,2.6,35.1,279.0,436.44,332.28
2018,5,17,17,45,417.0,97.0,2.0,33.55,232.5,384.36,294.64
2018,5,17,18,0,390.0,81.0,1.4,32.0,186.0,333.2,255.81
2018,5,17,18,15,345.0,66.0,1.4,30.9,143.0,275.05,210.53
2018,5,17,18,30,300.0,51.0,1.4,29.8,100.0,220.46,166.0
2018,5,17,18,45,216.0,36.5,1.4,28.65,65.0,154.22,110.22
2018,5,17,19,0,132.0,22.0,1.4,27.5,30.0,87.71,20.95
2018,5,17,19,15,66.0,11.0,1.5,27.15,15.0,29.66,0.0
2018,5,17,19,30,0.0,0.0,1.6,26.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.75,26.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.9,26.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.1,25.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,24.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.8,24.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.6,24.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,23.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,20.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,20.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,2.75,20.65,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,5,18,5,15,3.0,1.0,2.95,20.75,1.0,0.0,0.0
2018,5,18,5,30,6.0,2.0,3.1,20.9,2.0,0.0,0.0
2018,5,18,5,45,81.5,15.5,3.3,21.1,21.0,12.2,0.0
2018,5,18,6,0,157.0,29.0,3.5,21.3,40.0,21.86,7.8
2018,5,18,6,15,267.0,42.5,3.65,21.65,81.0,32.16,21.28
2018,5,18,6,30,377.0,56.0,3.8,22.0,122.0,42.56,30.9
2018,5,18,6,45,454.5,65.5,4.0,22.4,173.0,52.33,39.67
2018,5,18,7,0,532.0,75.0,4.2,22.8,224.0,59.42,45.88
2018,5,18,7,15,585.5,81.5,4.25,23.55,279.0,63.93,49.59
2018,5,18,7,30,639.0,88.0,4.3,24.3,334.0,68.43,53.15
2018,5,18,7,45,678.5,92.0,4.4,25.0,389.5,70.94,54.93
2018,5,18,8,0,718.0,96.0,4.5,25.7,445.0,73.47,56.68
2018,5,18,8,15,744.0,101.0,4.55,26.5,499.0,82.66,63.94
2018,5,18,8,30,770.0,106.0,4.6,27.3,553.0,85.54,65.87
2018,5,18,8,45,790.0,109.0,4.65,28.05,603.5,86.81,66.48
2018,5,18,9,0,810.0,112.0,4.7,28.8,654.0,87.99,67.02
2018,5,18,9,15,825.0,114.5,4.8,29.55,700.0,100.51,64.69
2018,5,18,9,30,840.0,117.0,4.9,30.3,746.0,157.14,86.71
2018,5,18,9,45,852.5,118.0,4.95,31.0,786.5,220.72,128.76
2018,5,18,10,0,865.0,119.0,5.0,31.7,827.0,276.79,171.92
2018,5,18,10,15,874.5,120.0,5.0,32.25,861.5,332.29,217.61
2018,5,18,10,30,884.0,121.0,5.0,32.8,896.0,387.51,263.59
2018,5,18,10,45,892.0,121.0,5.05,33.4,924.0,440.97,307.75
2018,5,18,11,0,900.0,121.0,5.1,34.0,952.0,493.5,350.16
2018,5,18,11,15,907.0,119.5,5.1,34.4,972.5,543.38,389.71
2018,5,18,11,30,914.0,118.0,5.1,34.8,993.0,591.77,427.01
2018,5,18,11,45,921.0,115.0,5.1,35.25,1006.0,637.43,461.27
2018,5,18,12,0,928.0,112.0,5.1,35.7,1019.0,681.19,493.24
2018,5,18,12,15,929.0,112.0,5.1,35.95,1023.0,721.05,522.09
2018,5,18,12,30,930.0,112.0,5.1,36.2,1027.0,758.41,548.59
2018,5,18,12,45,918.0,119.5,5.1,36.45,1019.0,789.13,569.89
2018,5,18,13,0,906.0,127.0,5.1,36.7,1011.0,816.46,587.78
2018,5,18,13,15,797.0,198.5,5.1,36.85,969.0,827.52,593.82
2018,5,18,13,30,688.0,270.0,5.1,37.0,927.0,830.83,593.73
2018,5,18,13,45,775.0,206.0,5.1,37.1,931.0,859.06,615.51
2018,5,18,14,0,862.0,142.0,5.1,37.2,935.0,880.79,630.37
2018,5,18,14,15,732.5,206.5,5.1,37.2,866.0,862.13,618.19
2018,5,18,14,30,603.0,271.0,5.1,37.2,797.0,815.47,585.35
2018,5,18,14,45,563.0,273.5,5.15,37.15,749.0,784.49,565.72
2018,5,18,15,0,523.0,276.0,5.2,37.1,701.0,754.58,546.43
2018,5,18,15,15,614.5,220.0,5.2,36.95,694.0,788.73,573.44
2018,5,18,15,30,706.0,164.0,5.2,36.8,687.0,810.52,591.58
2018,5,18,15,45,601.0,189.0,5.25,36.6,614.5,738.35,542.85
2018,5,18,16,0,496.0,214.0,5.3,36.4,542.0,658.22,487.63
2018,5,18,16,15,613.5,162.0,5.35,36.05,535.0,701.61,522.96
2018,5,18,16,30,731.0,110.0,5.4,35.7,528.0,725.48,543.46
2018,5,18,16,45,705.5,103.5,5.45,35.35,474.5,679.03,513.29
2018,5,18,17,0,680.0,97.0,5.5,35.0,421.0,631.34,481.3
2018,5,18,17,15,623.0,95.0,5.5,35.0,363.0,565.88,434.02
2018,5,18,17,30,566.0,93.0,5.5,35.0,305.0,502.02,386.79
2018,5,18,17,45,311.5,73.0,5.3,33.7,186.5,290.25,226.03
2018,5,18,18,0,57.0,53.0,5.1,32.4,68.0,84.77,62.84
2018,5,18,18,15,195.0,50.0,4.9,31.45,85.0,175.49,135.14
2018,5,18,18,30,333.0,47.0,4.7,30.5,102.0,234.74,178.3
2018,5,18,18,45,235.5,36.0,4.55,29.6,67.5,161.08,115.81
2018,5,18,19,0,138.0,25.0,4.4,28.7,33.0,93.96,28.64
2018,5,18,19,15,69.0,12.5,4.3,28.05,16.5,31.7,0.0
2018,5,18,19,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,26.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,26.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.95,25.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.45,24.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.2,22.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,22.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,22.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.1,21.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.1,21.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.1,21.65,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.05,21.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,21.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.15,21.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.3,21.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,21.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,21.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,21.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,21.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.85,21.9,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,5,19,5,15,1.5,0.5,3.95,22.05,0.5,0.0,0.0
2018,5,19,5,30,3.0,1.0,4.0,22.2,1.0,0.0,0.0
2018,5,19,5,45,34.0,11.5,4.1,22.35,14.0,9.05,0.0
2018,5,19,6,0,65.0,22.0,4.2,22.5,27.0,16.69,4.98
2018,5,19,6,15,60.5,32.5,4.45,22.9,40.0,24.94,15.17
2018,5,19,6,30,56.0,43.0,4.7,23.3,53.0,32.79,22.41
2018,5,19,6,45,72.5,60.0,5.0,23.7,77.5,44.99,33.16
2018,5,19,7,0,89.0,77.0,5.3,24.1,102.0,56.95,43.51
2018,5,19,7,15,53.5,76.5,5.4,24.6,92.5,56.68,43.16
2018,5,19,7,30,18.0,76.0,5.5,25.1,83.0,57.65,43.79
2018,5,19,7,45,21.0,101.0,5.65,25.65,110.5,74.85,58.1
2018,5,19,8,0,24.0,126.0,5.8,26.2,138.0,91.47,71.69
2018,5,19,8,15,35.0,167.0,5.8,26.75,186.5,117.33,92.75
2018,5,19,8,30,46.0,208.0,5.8,27.3,235.0,141.82,112.34
2018,5,19,8,45,63.5,241.5,5.85,27.9,282.0,161.36,127.59
2018,5,19,9,0,81.0,275.0,5.9,28.5,329.0,180.18,142.07
2018,5,19,9,15,287.5,250.0,5.9,29.1,462.0,157.21,114.55
2018,5,19,9,30,494.0,225.0,5.9,29.7,595.0,179.05,116.16
2018,5,19,9,45,473.5,256.5,5.9,30.25,627.0,229.12,151.29
2018,5,19,10,0,453.0,288.0,5.9,30.8,659.0,277.18,188.7
2018,5,19,10,15,396.5,322.0,5.85,31.3,656.5,314.44,220.35
2018,5,19,10,30,340.0,356.0,5.8,31.8,654.0,351.85,251.43
2018,5,19,10,45,441.5,323.0,5.8,32.3,723.0,392.3,281.22
2018,5,19,11,0,543.0,290.0,5.8,32.8,792.0,447.51,322.51
2018,5,19,11,15,553.5,296.5,5.85,33.2,817.5,491.76,356.62
2018,5,19,11,30,564.0,303.0,5.9,33.6,843.0,530.86,386.44
2018,5,19,11,45,495.0,331.5,5.9,33.95,810.0,548.61,399.99
2018,5,19,12,0,426.0,360.0,5.9,34.3,777.0,554.64,404.47
2018,5,19,12,15,372.5,409.0,5.95,34.55,774.5,577.98,420.61
2018,5,19,12,30,319.0,458.0,6.0,34.8,772.0,599.8,435.06
2018,5,19,12,45,317.5,444.5,6.05,35.05,756.0,608.25,441.31
2018,5,19,13,0,316.0,431.0,6.1,35.3,740.0,614.53,446.06
2018,5,19,13,15,317.5,413.5,6.15,35.35,720.5,617.6,449.03
2018,5,19,13,30,319.0,396.0,6.2,35.4,701.0,618.34,450.41
2018,5,19,13,45,164.5,289.0,6.25,35.5,446.0,405.43,298.19
2018,5,19,14,0,10.0,182.0,6.3,35.6,191.0,151.89,109.18
2018,5,19,14,15,70.5,261.5,6.35,35.45,323.0,296.93,218.72
2018,5,19,14,30,131.0,341.0,6.4,35.3,455.0,426.0,314.07
2018,5,19,14,45,291.0,317.5,6.45,35.2,558.0,565.99,418.79
2018,5,19,15,0,451.0,294.0,6.5,35.1,661.0,706.52,521.56
2018,5,19,15,15,538.0,245.0,6.5,34.75,660.5,736.99,546.54
2018,5,19,15,30,625.0,196.0,6.5,34.4,660.0,770.4,573.88
2018,5,19,15,45,610.5,186.0,6.55,34.1,615.5,742.06,556.02
2018,5,19,16,0,596.0,176.0,6.6,33.8,571.0,711.18,536.37
2018,5,19,16,15,548.0,175.5,6.5,33.4,516.5,651.17,494.89
2018,5,19,16,30,500.0,175.0,6.4,33.0,462.0,600.57,459.4
2018,5,19,16,45,485.0,159.0,6.35,32.55,414.5,559.36,431.18
2018,5,19,17,0,470.0,143.0,6.3,32.1,367.0,516.95,401.44
2018,5,19,17,15,460.0,121.0,6.3,32.1,318.0,470.51,367.53
2018,5,19,17,30,450.0,99.0,6.3,32.1,269.0,422.67,331.68
2018,5,19,17,45,480.0,85.5,5.9,31.1,240.0,415.71,327.05
2018,5,19,18,0,510.0,72.0,5.5,30.1,211.0,396.31,311.57
2018,5,19,18,15,432.5,62.5,5.2,29.5,161.5,320.24,249.79
2018,5,19,18,30,355.0,53.0,4.9,28.9,112.0,247.55,189.22
2018,5,19,18,45,246.0,39.0,4.6,28.3,73.0,168.81,122.48
2018,5,19,19,0,137.0,25.0,4.3,27.7,34.0,93.68,33.69
2018,5,19,19,15,68.5,12.5,4.05,27.25,17.0,31.46,0.0
2018,5,19,19,30,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,26.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.1,25.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.75,24.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.4,23.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.45,23.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,23.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,23.25,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.5,23.15,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,23.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,5,20,5,15,2.0,1.0,2.5,22.65,1.0,0.0,0.0
2018,5,20,5,30,4.0,2.0,2.6,22.8,2.0,0.0,0.0
2018,5,20,5,45,26.5,12.0,2.65,22.9,14.0,9.44,0.0
2018,5,20,6,0,49.0,22.0,2.7,23.0,26.0,16.9,5.45
2018,5,20,6,15,152.5,40.5,2.85,23.35,65.5,30.38,19.71
2018,5,20,6,30,256.0,59.0,3.0,23.7,105.0,43.73,31.7
2018,5,20,6,45,188.0,59.5,3.15,24.05,99.5,44.49,32.68
2018,5,20,7,0,120.0,60.0,3.3,24.4,94.0,44.25,32.56
2018,5,20,7,15,128.0,81.5,3.4,24.8,125.0,58.46,44.66
2018,5,20,7,30,136.0,103.0,3.5,25.2,156.0,75.41,58.86
2018,5,20,7,45,123.5,115.5,3.55,25.65,169.0,83.43,65.29
2018,5,20,8,0,111.0,128.0,3.6,26.1,182.0,91.16,71.38
2018,5,20,8,15,69.5,150.5,3.6,26.5,185.5,108.25,85.18
2018,5,20,8,30,28.0,173.0,3.6,26.9,189.0,121.38,95.52
2018,5,20,8,45,113.0,217.5,3.55,27.35,292.0,142.54,112.26
2018,5,20,9,0,198.0,262.0,3.5,27.8,395.0,167.77,132.06
2018,5,20,9,15,110.5,241.0,3.4,28.1,316.0,156.57,116.01
2018,5,20,9,30,23.0,220.0,3.3,28.4,237.0,154.77,114.41
2018,5,20,9,45,24.5,236.0,3.2,28.7,255.0,168.89,124.55
2018,5,20,10,0,26.0,252.0,3.1,29.0,273.0,183.45,135.15
2018,5,20,10,15,17.5,213.0,3.05,29.3,227.5,159.39,116.97
2018,5,20,10,30,9.0,174.0,3.0,29.6,182.0,135.23,98.7
2018,5,20,10,45,62.5,262.5,2.9,29.85,320.0,216.9,159.2
2018,5,20,11,0,116.0,351.0,2.8,30.1,458.0,304.53,223.15
2018,5,20,11,15,71.5,334.0,2.8,30.3,400.5,283.48,208.02
2018,5,20,11,30,27.0,317.0,2.8,30.5,343.0,253.93,186.32
2018,5,20,11,45,22.0,284.0,2.75,30.7,305.5,230.83,169.26
2018,5,20,12,0,17.0,251.0,2.7,30.9,268.0,206.06,150.85
2018,5,20,12,15,8.5,178.0,2.7,31.0,186.5,143.99,104.46
2018,5,20,12,30,0.0,105.0,2.7,31.1,105.0,81.82,57.3
2018,5,20,12,45,11.0,192.5,2.7,31.2,203.0,158.55,115.61
2018,5,20,13,0,22.0,280.0,2.7,31.3,301.0,244.21,179.23
2018,5,20,13,15,65.0,375.0,2.65,31.3,437.0,360.56,264.42
2018,5,20,13,30,108.0,470.0,2.6,31.3,573.0,482.37,350.84
2018,5,20,13,45,213.5,447.0,2.55,31.3,645.5,572.19,415.27
2018,5,20,14,0,319.0,424.0,2.5,31.3,718.0,665.67,480.97
2018,5,20,14,15,375.0,392.0,2.45,31.15,727.0,695.02,502.37
2018,5,20,14,30,431.0,360.0,2.4,31.0,736.0,737.6,532.69
2018,5,20,14,45,429.0,343.0,2.3,30.85,705.0,726.79,526.04
2018,5,20,15,0,427.0,326.0,2.2,30.7,674.0,713.27,518.01
2018,5,20,15,15,336.0,334.0,2.2,30.45,599.0,626.11,458.98
2018,5,20,15,30,245.0,342.0,2.2,30.2,524.0,556.06,410.42
2018,5,20,15,45,221.5,322.0,2.2,30.0,478.5,498.01,371.21
2018,5,20,16,0,198.0,302.0,2.2,29.8,433.0,458.16,343.92
2018,5,20,16,15,141.0,270.5,2.2,29.35,360.0,378.95,286.94
2018,5,20,16,30,84.0,239.0,2.2,28.9,287.0,284.28,216.9
2018,5,20,16,45,43.0,177.0,2.2,28.5,201.5,190.42,145.62
2018,5,20,17,0,2.0,115.0,2.2,28.1,116.0,92.42,68.51
2018,5,20,17,15,1.0,81.5,2.2,28.1,82.0,63.51,45.74
2018,5,20,17,30,0.0,48.0,2.2,28.1,48.0,36.71,24.23
2018,5,20,17,45,0.0,54.5,2.0,27.1,54.5,41.72,28.51
2018,5,20,18,0,0.0,61.0,1.8,26.1,61.0,47.21,33.13
2018,5,20,18,15,0.0,53.0,1.75,25.7,53.0,41.33,28.23
2018,5,20,18,30,0.0,45.0,1.7,25.3,45.0,35.86,23.46
2018,5,20,18,45,0.0,30.0,1.6,24.85,30.0,23.37,12.78
2018,5,20,19,0,0.0,15.0,1.5,24.4,15.0,11.43,0.0
2018,5,20,19,15,0.0,7.5,1.5,24.2,7.5,5.9,0.0
2018,5,20,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.3,23.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,21,5,15,3.0,1.0,1.2,20.75,1.0,0.0,0.0
2018,5,21,5,30,6.0,2.0,1.5,20.9,2.0,0.0,0.0
2018,5,21,5,45,6.0,12.0,1.8,21.05,12.0,9.44,0.0
2018,5,21,6,0,6.0,22.0,2.1,21.2,22.0,16.69,5.69
2018,5,21,6,15,6.5,40.5,2.15,21.4,41.0,30.11,19.72
2018,5,21,6,30,7.0,59.0,2.2,21.6,60.0,43.47,31.8
2018,5,21,6,45,9.5,74.0,2.3,21.8,76.0,54.56,41.73
2018,5,21,7,0,12.0,89.0,2.4,22.0,92.0,65.61,51.38
2018,5,21,7,15,7.5,102.0,2.4,22.4,104.0,75.22,59.52
2018,5,21,7,30,3.0,115.0,2.4,22.8,116.0,84.75,67.39
2018,5,21,7,45,2.0,120.0,2.4,23.2,120.5,89.0,70.63
2018,5,21,8,0,1.0,125.0,2.4,23.6,125.0,93.1,73.7
2018,5,21,8,15,2.0,142.5,2.4,24.25,143.5,105.5,83.58
2018,5,21,8,30,3.0,160.0,2.4,24.9,162.0,117.78,93.21
2018,5,21,8,45,15.0,205.5,2.4,25.55,215.5,148.02,117.41
2018,5,21,9,0,27.0,251.0,2.4,26.2,269.0,166.31,131.48
2018,5,21,9,15,46.5,291.5,2.35,26.65,325.5,189.75,142.6
2018,5,21,9,30,66.0,332.0,2.3,27.1,382.0,221.41,164.02
2018,5,21,9,45,62.0,348.5,2.25,27.55,397.5,239.88,176.82
2018,5,21,10,0,58.0,365.0,2.2,28.0,413.0,257.97,189.84
2018,5,21,10,15,67.0,388.5,2.15,28.3,446.0,283.47,208.11
2018,5,21,10,30,76.0,412.0,2.1,28.6,479.0,310.48,227.47
2018,5,21,10,45,102.5,437.0,2.1,28.95,530.0,346.77,253.2
2018,5,21,11,0,129.0,462.0,2.1,29.3,581.0,380.7,277.23
2018,5,21,11,15,151.0,475.0,2.05,29.55,617.5,414.73,301.37
2018,5,21,11,30,173.0,488.0,2.0,29.8,654.0,451.02,326.92
2018,5,21,11,45,145.0,485.5,2.0,30.05,626.0,449.27,325.62
2018,5,21,12,0,117.0,483.0,2.0,30.3,598.0,444.43,322.05
2018,5,21,12,15,121.5,486.0,2.05,30.4,605.5,462.66,335.15
2018,5,21,12,30,126.0,489.0,2.1,30.5,613.0,480.88,348.07
2018,5,21,12,45,200.5,484.5,2.1,30.6,681.0,544.99,393.75
2018,5,21,13,0,275.0,480.0,2.1,30.7,749.0,620.02,445.9
2018,5,21,13,15,328.5,454.5,2.15,30.65,771.5,658.16,473.11
2018,5,21,13,30,382.0,429.0,2.2,30.6,794.0,696.06,500.38
2018,5,21,13,45,347.0,431.0,2.3,30.5,757.5,682.73,491.93
2018,5,21,14,0,312.0,433.0,2.4,30.4,721.0,666.48,481.74
2018,5,21,14,15,354.0,403.5,2.45,30.25,720.5,686.01,497.49
2018,5,21,14,30,396.0,374.0,2.5,30.1,720.0,703.5,511.72
2018,5,21,14,45,499.5,308.5,2.6,30.0,727.0,756.43,551.42
2018,5,21,15,0,603.0,243.0,2.7,29.9,734.0,794.95,581.39
2018,5,21,15,15,684.5,191.0,2.75,29.7,721.5,817.6,600.37
2018,5,21,15,30,766.0,139.0,2.8,29.5,709.0,826.04,608.49
2018,5,21,15,45,669.5,159.5,2.9,29.35,635.0,762.83,567.89
2018,5,21,16,0,573.0,180.0,3.0,29.2,561.0,693.09,520.54
2018,5,21,16,15,652.5,143.5,3.0,28.9,545.0,710.26,536.69
2018,5,21,16,30,732.0,107.0,3.0,28.6,529.0,714.8,542.59
2018,5,21,16,45,652.0,116.0,3.0,28.35,464.5,648.0,496.71
2018,5,21,17,0,572.0,125.0,3.0,28.1,400.0,578.8,447.49
2018,5,21,17,15,522.5,117.0,3.0,28.1,344.5,507.4,395.81
2018,5,21,17,30,473.0,109.0,3.0,28.1,289.0,447.09,350.78
2018,5,21,17,45,356.0,104.0,2.8,27.35,227.0,351.09,277.03
2018,5,21,18,0,239.0,99.0,2.6,26.6,165.0,250.96,198.09
2018,5,21,18,15,200.0,79.0,2.35,26.05,126.0,199.25,155.97
2018,5,21,18,30,161.0,59.0,2.1,25.5,87.0,150.52,115.12
2018,5,21,18,45,112.5,42.0,1.85,24.9,58.0,105.19,76.13
2018,5,21,19,0,64.0,25.0,1.6,24.3,29.0,59.66,25.11
2018,5,21,19,15,34.5,13.0,1.6,24.05,15.0,21.04,0.0
2018,5,21,19,30,5.0,1.0,1.6,23.8,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,23.55,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,22,5,15,4.0,1.0,0.95,19.35,1.0,0.0,0.0
2018,5,22,5,30,8.0,2.0,1.1,19.8,2.0,0.0,0.0
2018,5,22,5,45,95.5,15.5,1.25,20.25,22.5,12.2,0.0
2018,5,22,6,0,183.0,29.0,1.4,20.7,43.0,21.97,9.65
2018,5,22,6,15,255.0,40.0,1.6,21.25,76.5,30.35,19.97
2018,5,22,6,30,327.0,51.0,1.8,21.8,110.0,38.73,27.73
2018,5,22,6,45,246.5,60.0,1.95,22.3,113.5,44.19,32.71
2018,5,22,7,0,166.0,69.0,2.1,22.8,117.0,50.8,38.46
2018,5,22,7,15,297.0,86.0,2.2,23.45,193.5,61.42,47.45
2018,5,22,7,30,428.0,103.0,2.3,24.1,270.0,73.86,57.79
2018,5,22,7,45,376.5,125.0,2.4,24.7,288.0,85.96,67.65
2018,5,22,8,0,325.0,147.0,2.5,25.3,306.0,97.09,76.53
2018,5,22,8,15,300.0,169.5,2.5,25.95,329.5,113.74,89.83
2018,5,22,8,30,275.0,192.0,2.5,26.6,353.0,124.99,98.48
2018,5,22,8,45,449.5,176.5,2.55,27.2,467.0,112.15,87.4
2018,5,22,9,0,624.0,161.0,2.6,27.8,581.0,103.93,80.23
2018,5,22,9,15,573.0,158.0,2.55,28.3,564.0,104.06,79.94
2018,5,22,9,30,522.0,155.0,2.5,28.8,547.0,136.58,82.99
2018,5,22,9,45,279.0,178.0,2.5,29.25,389.0,150.97,99.9
2018,5,22,10,0,36.0,201.0,2.5,29.7,231.0,152.49,110.84
2018,5,22,10,15,208.0,254.5,2.55,30.1,436.5,225.89,160.25
2018,5,22,10,30,380.0,308.0,2.6,30.5,642.0,327.74,231.85
2018,5,22,10,45,504.5,274.5,2.6,30.85,732.5,383.38,272.05
2018,5,22,11,0,629.0,241.0,2.6,31.2,823.0,445.85,318.13
2018,5,22,11,15,461.0,290.5,2.7,31.45,722.0,438.17,316.42
2018,5,22,11,30,293.0,340.0,2.8,31.7,621.0,410.99,298.86
2018,5,22,11,45,234.0,389.0,2.85,31.95,615.0,431.31,313.65
2018,5,22,12,0,175.0,438.0,2.9,32.2,609.0,447.94,324.89
2018,5,22,12,15,196.5,453.0,2.95,32.35,646.0,487.77,353.22
2018,5,22,12,30,218.0,468.0,3.0,32.5,683.0,529.2,382.34
2018,5,22,12,45,392.0,395.0,3.1,32.6,779.5,626.23,452.54
2018,5,22,13,0,566.0,322.0,3.2,32.7,876.0,724.19,522.23
2018,5,22,13,15,694.5,240.0,3.2,32.75,911.0,781.45,563.44
2018,5,22,13,30,823.0,158.0,3.2,32.8,946.0,830.84,599.14
2018,5,22,13,45,827.0,151.0,3.25,32.85,928.5,834.31,601.67
2018,5,22,14,0,831.0,144.0,3.3,32.9,911.0,848.36,611.61
2018,5,22,14,15,823.5,140.5,3.35,32.85,881.0,851.75,614.83
2018,5,22,14,30,816.0,137.0,3.4,32.8,851.0,851.41,615.78
2018,5,22,14,45,822.0,129.5,3.4,32.7,824.5,855.56,619.73
2018,5,22,15,0,828.0,122.0,3.4,32.6,798.0,855.9,621.26
2018,5,22,15,15,826.5,115.5,3.45,32.45,761.0,846.83,617.1
2018,5,22,15,30,825.0,109.0,3.5,32.3,724.0,834.05,610.62
2018,5,22,15,45,773.5,119.5,3.5,32.1,667.5,803.0,591.78
2018,5,22,16,0,722.0,130.0,3.5,31.9,611.0,764.25,567.63
2018,5,22,16,15,715.5,121.5,3.5,31.6,566.5,736.28,550.94
2018,5,22,16,30,709.0,113.0,3.5,31.3,522.0,705.54,532.09
2018,5,22,16,45,706.0,101.5,3.5,31.0,475.5,671.44,510.63
2018,5,22,17,0,703.0,90.0,3.5,30.7,429.0,634.61,486.44
2018,5,22,17,15,668.0,84.5,3.5,30.7,375.0,580.2,447.67
2018,5,22,17,30,633.0,79.0,3.5,30.7,321.0,525.95,408.0
2018,5,22,17,45,583.0,73.5,3.2,29.85,268.5,463.12,361.21
2018,5,22,18,0,533.0,68.0,2.9,29.0,216.0,402.53,314.4
2018,5,22,18,15,460.0,59.0,2.65,28.35,166.5,328.93,255.59
2018,5,22,18,30,387.0,50.0,2.4,27.7,117.0,260.89,199.26
2018,5,22,18,45,279.0,38.0,2.15,27.0,77.5,179.33,131.09
2018,5,22,19,0,171.0,26.0,1.9,26.3,38.0,107.74,52.13
2018,5,22,19,15,89.0,14.0,2.0,26.0,20.0,38.82,0.0
2018,5,22,19,30,7.0,2.0,2.1,25.7,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,2.15,25.4,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.25,24.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,23,5,15,5.0,1.0,0.9,20.15,1.0,0.0,0.0
2018,5,23,5,30,10.0,2.0,1.0,20.6,2.0,0.0,0.0
2018,5,23,5,45,107.0,15.0,1.15,21.0,23.0,11.8,0.0
2018,5,23,6,0,204.0,28.0,1.3,21.4,44.0,21.32,9.43
2018,5,23,6,15,311.0,39.5,1.55,22.0,85.5,32.13,21.42
2018,5,23,6,30,418.0,51.0,1.8,22.6,127.0,41.32,29.86
2018,5,23,6,45,363.5,53.0,2.1,23.2,135.5,41.57,30.33
2018,5,23,7,0,309.0,55.0,2.4,23.8,144.0,41.35,30.15
2018,5,23,7,15,370.0,75.5,2.4,24.35,204.0,55.61,42.3
2018,5,23,7,30,431.0,96.0,2.4,24.9,264.0,69.45,53.85
2018,5,23,7,45,576.0,91.5,2.45,25.5,352.5,68.57,52.77
2018,5,23,8,0,721.0,87.0,2.5,26.1,441.0,73.15,56.26
2018,5,23,8,15,692.5,100.0,2.45,26.6,471.5,74.4,56.96
2018,5,23,8,30,664.0,113.0,2.4,27.1,502.0,80.5,61.68
2018,5,23,8,45,688.5,122.0,2.35,27.6,556.5,84.99,65.02
2018,5,23,9,0,713.0,131.0,2.3,28.1,611.0,89.15,68.07
