Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,15,773.5,118.5,2.25,28.45,672.5,95.84,73.21
2018,5,23,9,30,834.0,106.0,2.2,28.8,734.0,153.02,85.17
2018,5,23,9,45,817.0,118.5,2.2,29.2,761.0,209.57,122.11
2018,5,23,10,0,800.0,131.0,2.2,29.6,788.0,257.79,159.98
2018,5,23,10,15,728.0,167.5,2.2,29.85,784.5,310.66,205.74
2018,5,23,10,30,656.0,204.0,2.2,30.1,781.0,350.97,241.74
2018,5,23,10,45,626.0,226.5,2.25,30.4,791.0,394.96,278.23
2018,5,23,11,0,596.0,249.0,2.3,30.7,801.0,435.11,310.72
2018,5,23,11,15,681.5,216.5,2.35,30.9,860.5,491.8,353.46
2018,5,23,11,30,767.0,184.0,2.4,31.1,920.0,552.38,398.6
2018,5,23,11,45,656.0,245.5,2.4,31.3,880.5,573.02,414.34
2018,5,23,12,0,545.0,307.0,2.4,31.5,841.0,586.43,423.9
2018,5,23,12,15,639.0,249.5,2.45,31.7,878.0,632.6,458.05
2018,5,23,12,30,733.0,192.0,2.5,31.9,915.0,679.12,492.17
2018,5,23,12,45,620.0,251.5,2.55,32.05,861.0,679.99,491.61
2018,5,23,13,0,507.0,311.0,2.6,32.2,807.0,668.37,482.46
2018,5,23,13,15,664.5,231.0,2.65,32.3,872.5,748.36,540.04
2018,5,23,13,30,822.0,151.0,2.7,32.4,938.0,808.7,582.94
2018,5,23,13,45,858.0,130.0,2.75,32.5,936.5,841.43,604.45
2018,5,23,14,0,894.0,109.0,2.8,32.6,935.0,870.18,623.56
2018,5,23,14,15,881.0,113.0,2.85,32.55,906.0,875.43,627.9
2018,5,23,14,30,868.0,117.0,2.9,32.5,877.0,876.96,630.14
2018,5,23,14,45,849.5,120.5,2.95,32.5,840.0,869.6,626.61
2018,5,23,15,0,831.0,124.0,3.0,32.5,803.0,858.74,620.95
2018,5,23,15,15,679.0,175.0,3.05,32.35,711.5,793.88,579.71
2018,5,23,15,30,527.0,226.0,3.1,32.2,620.0,701.21,516.21
2018,5,23,15,45,640.5,173.0,3.15,32.05,621.5,749.0,553.61
2018,5,23,16,0,754.0,120.0,3.2,31.9,623.0,774.48,573.59
2018,5,23,16,15,743.0,113.5,3.25,31.6,577.0,744.6,555.54
2018,5,23,16,30,732.0,107.0,3.3,31.3,531.0,712.07,535.79
2018,5,23,16,45,703.0,103.5,3.3,31.05,478.5,670.15,508.79
2018,5,23,17,0,674.0,100.0,3.3,30.8,426.0,623.83,477.26
2018,5,23,17,15,638.0,94.0,3.3,30.8,372.5,569.21,438.43
2018,5,23,17,30,602.0,88.0,3.3,30.8,319.0,514.85,398.73
2018,5,23,17,45,548.5,82.0,3.15,29.9,266.5,450.45,351.14
2018,5,23,18,0,495.0,76.0,3.0,29.0,214.0,388.52,303.62
2018,5,23,18,15,419.5,66.0,2.8,28.4,165.0,314.15,244.26
2018,5,23,18,30,344.0,56.0,2.6,27.8,116.0,243.12,185.82
2018,5,23,18,45,243.5,42.0,2.4,27.15,77.0,168.98,123.69
2018,5,23,19,0,143.0,28.0,2.2,26.5,38.0,100.18,51.05
2018,5,23,19,15,74.0,15.0,2.35,26.2,20.0,34.85,0.0
2018,5,23,19,30,5.0,2.0,2.5,25.9,2.0,0.0,0.0
2018,5,23,19,45,2.5,1.0,2.6,25.6,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,23.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,24,5,15,3.5,1.0,1.1,21.8,1.0,0.0,0.0
2018,5,24,5,30,7.0,2.0,1.3,22.1,2.0,0.0,0.0
2018,5,24,5,45,83.0,16.0,1.55,22.4,22.5,12.59,0.0
2018,5,24,6,0,159.0,30.0,1.8,22.7,43.0,22.62,10.51
2018,5,24,6,15,263.5,43.0,1.9,23.15,83.5,32.53,21.65
2018,5,24,6,30,368.0,56.0,2.0,23.6,124.0,42.52,30.75
2018,5,24,6,45,218.5,53.0,2.1,24.0,97.0,39.11,28.11
2018,5,24,7,0,69.0,50.0,2.2,24.4,70.0,38.64,27.75
2018,5,24,7,15,37.5,63.0,2.2,24.95,74.0,48.65,36.24
2018,5,24,7,30,6.0,76.0,2.2,25.5,78.0,58.34,44.28
2018,5,24,7,45,64.0,128.5,2.2,26.05,159.5,93.18,73.32
2018,5,24,8,0,122.0,181.0,2.2,26.6,241.0,122.0,96.73
2018,5,24,8,15,246.5,190.0,2.2,27.15,328.5,123.97,97.72
2018,5,24,8,30,371.0,199.0,2.2,27.7,416.0,124.62,97.66
2018,5,24,8,45,323.5,224.5,2.15,28.25,426.0,142.72,111.76
2018,5,24,9,0,276.0,250.0,2.1,28.8,436.0,153.28,119.59
2018,5,24,9,15,419.5,219.0,2.05,29.25,524.0,133.17,102.92
2018,5,24,9,30,563.0,188.0,2.0,29.7,612.0,157.98,97.83
2018,5,24,9,45,642.5,176.5,1.95,30.1,685.5,202.33,123.24
2018,5,24,10,0,722.0,165.0,1.9,30.5,759.0,261.03,164.5
2018,5,24,10,15,420.0,244.5,1.9,30.85,593.5,270.92,185.3
2018,5,24,10,30,118.0,324.0,1.9,31.2,428.0,263.05,189.56
2018,5,24,10,45,208.5,327.5,1.85,31.55,518.0,304.65,218.64
2018,5,24,11,0,299.0,331.0,1.8,31.9,608.0,363.99,260.94
2018,5,24,11,15,269.5,351.5,1.75,32.15,605.5,384.78,276.71
2018,5,24,11,30,240.0,372.0,1.7,32.4,603.0,402.82,290.01
2018,5,24,11,45,396.5,329.0,1.65,32.65,715.5,482.6,346.82
2018,5,24,12,0,553.0,286.0,1.6,32.9,828.0,570.05,407.97
2018,5,24,12,15,673.5,234.5,1.6,33.05,897.5,642.96,458.69
2018,5,24,12,30,794.0,183.0,1.6,33.2,967.0,713.69,507.46
2018,5,24,12,45,659.5,252.5,1.55,33.35,901.5,708.28,501.7
2018,5,24,13,0,525.0,322.0,1.5,33.5,836.0,689.66,487.42
2018,5,24,13,15,625.0,264.5,1.5,33.55,869.0,742.76,524.78
2018,5,24,13,30,725.0,207.0,1.5,33.6,902.0,796.93,561.82
2018,5,24,13,45,793.5,167.5,1.45,33.65,913.5,831.05,584.39
2018,5,24,14,0,862.0,128.0,1.4,33.7,925.0,857.77,600.71
2018,5,24,14,15,845.0,132.0,1.4,33.7,893.5,859.52,602.2
2018,5,24,14,30,828.0,136.0,1.4,33.7,862.0,857.59,601.76
2018,5,24,14,45,821.0,132.0,1.4,33.65,828.0,853.63,600.34
2018,5,24,15,0,814.0,128.0,1.4,33.6,794.0,857.82,604.18
2018,5,24,15,15,814.5,121.0,1.4,33.5,758.5,849.63,600.41
2018,5,24,15,30,815.0,114.0,1.4,33.4,723.0,837.74,594.52
2018,5,24,15,45,801.5,110.5,1.45,33.3,678.0,814.13,581.77
2018,5,24,16,0,788.0,107.0,1.5,33.2,633.0,787.49,567.09
2018,5,24,16,15,769.0,103.5,1.55,33.0,584.0,753.61,547.71
2018,5,24,16,30,750.0,100.0,1.6,32.8,535.0,717.41,526.5
2018,5,24,16,45,725.0,96.0,1.6,32.55,483.0,674.1,499.79
2018,5,24,17,0,700.0,92.0,1.6,32.3,431.0,632.33,473.04
2018,5,24,17,15,665.5,86.5,1.6,32.3,377.5,578.55,436.24
2018,5,24,17,30,631.0,81.0,1.6,32.3,324.0,524.89,398.45
2018,5,24,17,45,583.5,74.5,1.45,31.45,271.5,462.71,353.71
2018,5,24,18,0,536.0,68.0,1.3,30.6,219.0,402.61,308.73
2018,5,24,18,15,466.5,59.5,1.25,29.8,170.0,331.48,253.73
2018,5,24,18,30,397.0,51.0,1.2,29.0,121.0,265.5,200.47
2018,5,24,18,45,292.5,39.0,1.2,28.2,81.0,187.43,136.33
2018,5,24,19,0,188.0,27.0,1.2,27.4,41.0,115.43,61.7
2018,5,24,19,15,98.5,14.5,1.3,27.1,21.5,42.0,0.0
2018,5,24,19,30,9.0,2.0,1.4,26.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,1.5,26.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,26.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.8,25.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.15,24.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,25,5,15,4.0,1.0,1.35,21.5,1.0,0.0,0.0
2018,5,25,5,30,8.0,2.0,1.6,21.9,2.0,0.0,0.0
2018,5,25,5,45,90.0,16.5,1.9,22.35,23.5,12.98,0.0
2018,5,25,6,0,172.0,31.0,2.2,22.8,45.0,23.39,11.26
2018,5,25,6,15,274.0,44.0,2.3,23.35,85.5,33.3,22.29
2018,5,25,6,30,376.0,57.0,2.4,23.9,126.0,43.28,31.36
2018,5,25,6,45,448.0,65.5,2.55,24.5,175.0,52.07,39.13
2018,5,25,7,0,520.0,74.0,2.7,25.1,224.0,58.33,44.51
2018,5,25,7,15,570.0,80.5,2.65,25.75,277.0,62.81,48.16
2018,5,25,7,30,620.0,87.0,2.6,26.4,330.0,67.26,51.65
2018,5,25,7,45,656.5,91.5,2.55,27.05,383.5,70.06,53.66
2018,5,25,8,0,693.0,96.0,2.5,27.7,437.0,72.82,55.6
2018,5,25,8,15,719.5,99.5,2.4,28.25,489.0,80.9,61.94
2018,5,25,8,30,746.0,103.0,2.3,28.8,541.0,82.78,63.09
2018,5,25,8,45,766.0,106.5,2.2,29.4,590.5,84.4,64.03
2018,5,25,9,0,786.0,110.0,2.1,30.0,640.0,85.9,64.87
2018,5,25,9,15,800.5,112.5,2.0,30.5,684.5,91.25,68.86
2018,5,25,9,30,815.0,115.0,1.9,31.0,729.0,145.7,79.89
2018,5,25,9,45,826.5,117.0,1.75,31.5,769.0,207.96,119.25
2018,5,25,10,0,838.0,119.0,1.6,32.0,809.0,262.26,159.63
2018,5,25,10,15,847.0,121.0,1.55,32.35,843.0,316.1,202.79
2018,5,25,10,30,856.0,123.0,1.5,32.7,877.0,369.67,246.3
2018,5,25,10,45,862.5,124.0,1.4,33.0,904.0,421.15,287.7
2018,5,25,11,0,869.0,125.0,1.3,33.3,931.0,471.62,327.16
2018,5,25,11,15,874.5,125.0,1.3,33.55,951.0,519.74,364.17
2018,5,25,11,30,880.0,125.0,1.3,33.8,971.0,566.35,398.96
2018,5,25,11,45,872.0,131.5,1.3,34.05,978.5,607.69,429.07
2018,5,25,12,0,864.0,138.0,1.3,34.3,986.0,646.17,456.31
2018,5,25,12,15,866.0,138.0,1.35,34.45,990.5,684.19,483.16
2018,5,25,12,30,868.0,138.0,1.4,34.6,995.0,720.16,508.08
2018,5,25,12,45,880.0,130.5,1.45,34.8,996.0,755.93,532.47
2018,5,25,13,0,892.0,123.0,1.5,35.0,997.0,789.34,554.7
2018,5,25,13,15,857.0,141.0,1.5,35.1,972.0,802.6,562.8
2018,5,25,13,30,822.0,159.0,1.5,35.2,947.0,825.52,577.22
2018,5,25,13,45,804.5,162.5,1.55,35.3,920.5,834.14,583.13
2018,5,25,14,0,787.0,166.0,1.6,35.4,894.0,838.89,586.84
2018,5,25,14,15,826.0,142.5,1.65,35.4,886.0,850.52,595.27
2018,5,25,14,30,865.0,119.0,1.7,35.4,878.0,872.78,610.42
2018,5,25,14,45,852.0,119.5,1.7,35.4,842.5,867.53,607.84
2018,5,25,15,0,839.0,120.0,1.7,35.4,807.0,858.71,603.39
2018,5,25,15,15,827.5,117.5,1.75,35.25,766.5,844.87,596.76
2018,5,25,15,30,816.0,115.0,1.8,35.1,726.0,838.12,594.75
2018,5,25,15,45,801.0,112.5,1.85,34.95,681.0,814.36,581.81
2018,5,25,16,0,786.0,110.0,1.9,34.8,636.0,787.64,566.99
2018,5,25,16,15,767.0,106.0,1.95,34.55,586.5,753.35,547.26
2018,5,25,16,30,748.0,102.0,2.0,34.3,537.0,716.73,525.69
2018,5,25,16,45,722.5,98.0,2.0,34.05,485.0,673.17,498.68
2018,5,25,17,0,697.0,94.0,2.0,33.8,433.0,631.33,471.64
2018,5,25,17,15,662.0,89.0,2.0,33.8,379.5,577.96,434.99
2018,5,25,17,30,627.0,84.0,2.0,33.8,326.0,524.74,397.4
2018,5,25,17,45,580.0,77.0,1.8,32.85,273.5,462.52,352.7
2018,5,25,18,0,533.0,70.0,1.6,31.9,221.0,402.33,307.75
2018,5,25,18,15,465.5,61.0,1.45,31.05,172.0,331.9,253.19
2018,5,25,18,30,398.0,52.0,1.3,30.2,123.0,266.43,200.4
2018,5,25,18,45,296.0,40.0,1.2,29.3,82.5,187.21,135.72
2018,5,25,19,0,194.0,28.0,1.1,28.4,42.0,119.02,65.87
2018,5,25,19,15,102.0,15.0,1.15,28.1,22.0,43.4,0.0
2018,5,25,19,30,10.0,2.0,1.2,27.8,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,1.25,27.45,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,27.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,26.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,26.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,26.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.45,26.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,25.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,24.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,24.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,23.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.45,23.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.6,23.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.65,23.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.6,22.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,22.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,5,26,5,15,4.5,1.0,2.35,22.25,1.0,0.0,0.0
2018,5,26,5,30,9.0,2.0,2.6,22.6,2.0,0.0,0.0
2018,5,26,5,45,91.5,16.5,2.85,22.9,23.5,12.98,0.0
2018,5,26,6,0,174.0,31.0,3.1,23.2,45.0,23.4,11.43
2018,5,26,6,15,209.0,45.5,3.25,23.8,75.0,34.0,22.83
2018,5,26,6,30,244.0,60.0,3.4,24.4,105.0,44.32,32.17
2018,5,26,6,45,378.0,67.5,3.55,25.0,164.5,50.61,37.81
2018,5,26,7,0,512.0,75.0,3.7,25.6,224.0,58.97,44.96
2018,5,26,7,15,560.5,82.0,3.7,26.35,276.5,63.75,48.83
2018,5,26,7,30,609.0,89.0,3.7,27.1,329.0,68.47,52.52
2018,5,26,7,45,644.0,94.5,3.7,27.8,382.0,71.83,54.99
2018,5,26,8,0,679.0,100.0,3.7,28.5,435.0,75.12,57.33
2018,5,26,8,15,705.5,104.5,3.6,29.2,487.0,77.47,58.88
2018,5,26,8,30,732.0,109.0,3.5,29.9,539.0,86.42,65.82
2018,5,26,8,45,752.0,112.5,3.4,30.55,588.0,87.86,66.57
2018,5,26,9,0,772.0,116.0,3.3,31.2,637.0,89.18,67.24
2018,5,26,9,15,787.5,119.0,3.2,31.75,682.0,93.65,70.47
2018,5,26,9,30,803.0,122.0,3.1,32.3,727.0,147.69,81.75
2018,5,26,9,45,815.5,123.0,3.0,32.85,766.5,201.38,114.52
2018,5,26,10,0,828.0,124.0,2.9,33.4,806.0,261.8,159.47
2018,5,26,10,15,837.5,126.0,2.75,33.85,840.5,315.19,202.25
2018,5,26,10,30,847.0,128.0,2.6,34.3,875.0,368.37,245.49
2018,5,26,10,45,855.0,128.5,2.5,34.75,902.5,419.62,286.9
2018,5,26,11,0,863.0,129.0,2.4,35.2,930.0,470.03,326.62
2018,5,26,11,15,867.0,130.5,2.25,35.55,949.5,518.06,363.42
2018,5,26,11,30,871.0,132.0,2.1,35.9,969.0,564.47,397.74
2018,5,26,11,45,873.5,132.5,1.95,36.25,981.0,607.6,428.54
2018,5,26,12,0,876.0,133.0,1.8,36.6,993.0,648.7,456.81
2018,5,26,12,15,877.5,133.5,1.8,36.8,997.5,687.08,483.5
2018,5,26,12,30,879.0,134.0,1.8,37.0,1002.0,723.36,508.15
2018,5,26,12,45,879.0,133.0,1.75,37.25,998.0,755.25,528.99
2018,5,26,13,0,879.0,132.0,1.7,37.5,994.0,784.45,547.64
2018,5,26,13,15,877.0,131.0,1.8,37.6,982.0,809.03,563.79
2018,5,26,13,30,875.0,130.0,1.9,37.7,970.0,830.23,577.86
2018,5,26,13,45,871.0,129.5,1.95,37.8,950.5,846.66,588.61
2018,5,26,14,0,867.0,129.0,2.0,37.9,931.0,859.47,597.21
2018,5,26,14,15,864.5,125.0,2.05,37.85,904.5,866.82,602.92
2018,5,26,14,30,862.0,121.0,2.1,37.8,878.0,870.37,606.43
2018,5,26,14,45,859.0,116.0,2.2,37.8,845.5,868.75,607.14
2018,5,26,15,0,856.0,111.0,2.3,37.8,813.0,863.32,605.57
2018,5,26,15,15,845.0,109.0,2.35,37.6,772.5,850.18,599.34
2018,5,26,15,30,834.0,107.0,2.4,37.4,732.0,833.64,591.03
2018,5,26,15,45,820.0,104.5,2.5,37.25,687.0,810.81,578.88
2018,5,26,16,0,806.0,102.0,2.6,37.1,642.0,794.15,570.73
2018,5,26,16,15,787.0,99.0,2.6,36.8,592.5,760.57,551.04
2018,5,26,16,30,768.0,96.0,2.6,36.5,543.0,724.62,529.64
2018,5,26,16,45,743.5,91.5,2.65,36.2,490.5,680.81,502.76
2018,5,26,17,0,719.0,87.0,2.7,35.9,438.0,635.55,473.98
2018,5,26,17,15,685.5,82.5,2.7,35.9,384.5,585.55,439.53
2018,5,26,17,30,652.0,78.0,2.7,35.9,331.0,533.16,402.44
2018,5,26,17,45,605.0,72.0,2.35,34.7,278.0,471.25,358.09
2018,5,26,18,0,558.0,66.0,2.0,33.5,225.0,411.33,313.45
2018,5,26,18,15,489.0,57.5,1.85,32.5,175.0,339.76,258.36
2018,5,26,18,30,420.0,49.0,1.7,31.5,125.0,273.34,205.06
2018,5,26,18,45,315.0,38.5,1.55,30.5,84.5,195.72,141.67
2018,5,26,19,0,210.0,28.0,1.4,29.5,44.0,124.94,71.19
2018,5,26,19,15,111.0,15.0,1.5,29.15,23.0,46.1,0.0
2018,5,26,19,30,12.0,2.0,1.6,28.8,2.0,0.0,0.0
2018,5,26,19,45,6.0,1.0,1.65,28.45,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.7,28.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.8,27.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,27.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,26.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.35,25.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.25,24.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.7,23.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,23.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,27,5,15,5.5,1.0,1.5,22.05,1.0,0.0,0.0
2018,5,27,5,30,11.0,2.0,1.8,22.4,2.0,0.0,0.0
2018,5,27,5,45,102.5,16.5,2.05,22.75,24.5,12.98,0.0
2018,5,27,6,0,194.0,31.0,2.3,23.1,47.0,23.47,11.66
2018,5,27,6,15,297.0,42.5,2.45,23.65,88.0,32.38,21.53
2018,5,27,6,30,400.0,54.0,2.6,24.2,129.0,43.52,31.54
2018,5,27,6,45,463.5,63.5,2.7,24.75,177.5,50.62,37.86
2018,5,27,7,0,527.0,73.0,2.8,25.3,226.0,57.63,43.87
2018,5,27,7,15,584.5,78.0,2.8,25.95,281.0,61.18,46.73
2018,5,27,7,30,642.0,83.0,2.8,26.6,336.0,64.81,49.53
2018,5,27,7,45,678.0,86.5,2.75,27.25,389.5,67.08,51.11
2018,5,27,8,0,714.0,90.0,2.7,27.9,443.0,75.08,57.44
2018,5,27,8,15,711.0,101.5,2.7,28.6,486.0,75.7,57.55
2018,5,27,8,30,708.0,113.0,2.7,29.3,529.0,81.52,61.94
2018,5,27,8,45,698.0,128.5,2.75,30.0,569.0,88.98,67.61
2018,5,27,9,0,688.0,144.0,2.8,30.7,609.0,95.73,72.66
2018,5,27,9,15,761.0,125.0,2.8,31.4,672.0,95.33,71.9
2018,5,27,9,30,834.0,106.0,2.8,32.1,735.0,148.72,81.85
2018,5,27,9,45,845.0,108.0,2.8,32.75,775.0,203.36,114.86
2018,5,27,10,0,856.0,110.0,2.8,33.4,815.0,258.38,155.75
2018,5,27,10,15,864.0,111.5,2.8,33.9,848.5,312.45,199.28
2018,5,27,10,30,872.0,113.0,2.8,34.4,882.0,366.1,243.24
2018,5,27,10,45,878.0,114.0,2.8,34.85,909.0,418.03,285.6
2018,5,27,11,0,884.0,115.0,2.8,35.3,936.0,468.88,326.16
2018,5,27,11,15,893.0,113.0,2.8,35.6,957.0,517.92,364.48
2018,5,27,11,30,902.0,111.0,2.8,35.9,978.0,565.7,400.78
2018,5,27,11,45,911.5,106.0,2.75,36.2,991.5,610.23,433.68
2018,5,27,12,0,921.0,101.0,2.7,36.5,1005.0,653.04,464.46
2018,5,27,12,15,921.5,101.5,2.7,36.7,1009.0,692.06,492.16
2018,5,27,12,30,922.0,102.0,2.7,36.9,1013.0,728.64,517.59
2018,5,27,12,45,921.5,101.0,2.65,37.1,1008.5,760.81,539.35
2018,5,27,13,0,921.0,100.0,2.6,37.3,1004.0,790.03,557.95
2018,5,27,13,15,918.5,99.5,2.6,37.35,991.5,814.85,573.82
2018,5,27,13,30,916.0,99.0,2.6,37.4,979.0,836.16,587.48
2018,5,27,13,45,912.5,98.0,2.55,37.45,959.0,852.56,597.74
2018,5,27,14,0,909.0,97.0,2.5,37.5,939.0,865.2,605.7
2018,5,27,14,15,894.5,101.5,2.5,37.45,909.5,869.73,609.27
2018,5,27,14,30,880.0,106.0,2.5,37.4,880.0,870.51,610.65
2018,5,27,14,45,860.0,111.0,2.5,37.35,842.5,863.36,607.15
2018,5,27,15,0,840.0,116.0,2.5,37.3,805.0,852.73,601.6
2018,5,27,15,15,828.0,114.0,2.5,37.1,765.0,838.96,594.53
2018,5,27,15,30,816.0,112.0,2.5,36.9,725.0,821.85,585.39
2018,5,27,15,45,801.0,109.5,2.55,36.75,680.0,808.37,578.87
2018,5,27,16,0,786.0,107.0,2.6,36.6,635.0,781.76,563.73
2018,5,27,16,15,766.0,104.5,2.6,36.3,586.0,748.41,544.11
2018,5,27,16,30,746.0,102.0,2.6,36.0,537.0,712.8,522.76
2018,5,27,16,45,720.0,98.0,2.6,35.7,485.0,669.08,495.53
2018,5,27,17,0,694.0,94.0,2.6,35.4,433.0,627.04,468.15
2018,5,27,17,15,659.5,89.0,2.6,35.4,380.0,574.3,431.74
2018,5,27,17,30,625.0,84.0,2.6,35.4,327.0,521.67,394.41
2018,5,27,17,45,578.5,77.0,2.45,34.45,274.5,460.04,350.29
2018,5,27,18,0,532.0,70.0,2.3,33.5,222.0,400.4,305.88
2018,5,27,18,15,465.0,61.0,2.1,32.65,173.0,330.51,251.67
2018,5,27,18,30,398.0,52.0,1.9,31.8,124.0,265.56,199.31
2018,5,27,18,45,292.5,40.0,1.7,30.9,83.5,184.66,133.62
2018,5,27,19,0,187.0,28.0,1.5,30.0,43.0,116.67,67.92
2018,5,27,19,15,98.0,15.0,1.6,29.7,22.5,42.02,0.0
2018,5,27,19,30,9.0,2.0,1.7,29.4,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.8,29.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,28.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,28.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,28.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,27.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.2,27.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.35,27.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.5,26.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.65,26.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.65,24.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,28,5,15,11.0,2.0,1.1,21.85,2.0,0.0,0.0
2018,5,28,5,30,22.0,4.0,1.3,22.2,4.0,0.0,0.0
2018,5,28,5,45,122.5,17.0,1.55,22.55,26.5,13.38,0.0
2018,5,28,6,0,223.0,30.0,1.8,22.9,49.0,22.86,11.37
2018,5,28,6,15,327.0,41.0,1.85,23.5,91.0,33.36,22.39
2018,5,28,6,30,431.0,52.0,1.9,24.1,133.0,42.14,30.4
2018,5,28,6,45,501.0,59.5,2.0,24.75,183.5,47.89,35.53
2018,5,28,7,0,571.0,67.0,2.1,25.4,234.0,53.67,40.48
2018,5,28,7,15,617.5,73.0,2.0,26.2,287.5,58.05,44.02
2018,5,28,7,30,664.0,79.0,1.9,27.0,341.0,62.39,47.4
2018,5,28,7,45,697.5,83.5,1.8,27.8,395.0,65.44,49.6
2018,5,28,8,0,731.0,88.0,1.7,28.6,449.0,74.01,56.35
2018,5,28,8,15,755.0,91.5,1.7,29.4,501.5,76.19,57.72
2018,5,28,8,30,779.0,95.0,1.7,30.2,554.0,78.28,59.01
2018,5,28,8,45,797.0,98.0,1.7,31.0,603.0,79.79,59.82
2018,5,28,9,0,815.0,101.0,1.7,31.8,652.0,81.19,60.55
2018,5,28,9,15,829.5,103.5,1.7,32.25,697.5,93.61,70.21
2018,5,28,9,30,844.0,106.0,1.7,32.7,743.0,148.57,81.33
2018,5,28,9,45,855.0,107.5,1.75,33.15,783.0,203.45,114.04
2018,5,28,10,0,866.0,109.0,1.8,33.6,823.0,258.69,154.79
2018,5,28,10,15,874.5,111.0,1.85,34.0,857.5,313.7,198.74
2018,5,28,10,30,883.0,113.0,1.9,34.4,892.0,368.35,243.2
2018,5,28,10,45,890.0,113.5,1.95,34.75,919.5,420.89,285.82
2018,5,28,11,0,897.0,114.0,2.0,35.1,947.0,472.42,326.75
2018,5,28,11,15,878.0,129.0,2.05,35.35,958.5,519.46,363.66
2018,5,28,11,30,859.0,144.0,2.1,35.6,970.0,562.55,396.55
2018,5,28,11,45,877.5,135.5,2.1,35.85,988.5,608.68,430.35
2018,5,28,12,0,896.0,127.0,2.1,36.1,1007.0,653.85,462.6
2018,5,28,12,15,897.0,127.0,2.15,36.3,1011.0,692.2,489.79
2018,5,28,12,30,898.0,127.0,2.2,36.5,1015.0,728.32,514.94
2018,5,28,12,45,898.0,126.0,2.25,36.7,1011.0,760.66,537.15
2018,5,28,13,0,898.0,125.0,2.3,36.9,1007.0,790.25,557.15
2018,5,28,13,15,896.0,124.5,2.3,36.95,995.0,815.56,573.24
2018,5,28,13,30,894.0,124.0,2.3,37.0,983.0,837.45,587.19
2018,5,28,13,45,890.0,123.0,2.35,37.1,963.0,853.72,597.89
2018,5,28,14,0,886.0,122.0,2.4,37.2,943.0,866.27,606.37
2018,5,28,14,15,881.5,119.5,2.4,37.15,916.0,873.31,611.52
2018,5,28,14,30,877.0,117.0,2.4,37.1,889.0,876.54,614.43
2018,5,28,14,45,870.5,114.0,2.45,37.05,855.0,873.78,614.08
2018,5,28,15,0,864.0,111.0,2.5,37.0,821.0,867.26,611.52
2018,5,28,15,15,853.0,109.0,2.5,36.85,780.5,854.19,604.78
2018,5,28,15,30,842.0,107.0,2.5,36.7,740.0,837.68,595.96
2018,5,28,15,45,828.0,104.5,2.5,36.55,694.5,814.87,583.1
2018,5,28,16,0,814.0,102.0,2.5,36.4,649.0,798.12,574.26
2018,5,28,16,15,795.5,98.5,2.5,36.1,599.5,764.37,554.47
2018,5,28,16,30,777.0,95.0,2.5,35.8,550.0,728.21,532.94
2018,5,28,16,45,752.0,91.0,2.45,35.5,497.0,684.49,505.66
2018,5,28,17,0,727.0,87.0,2.4,35.2,444.0,639.31,476.53
2018,5,28,17,15,694.0,83.0,2.4,35.2,390.5,590.06,442.72
2018,5,28,17,30,661.0,79.0,2.4,35.2,337.0,538.42,406.27
2018,5,28,17,45,614.0,73.0,2.15,34.15,283.5,476.31,361.87
2018,5,28,18,0,567.0,67.0,1.9,33.1,230.0,416.16,317.17
2018,5,28,18,15,497.0,59.0,1.75,32.1,179.5,344.38,262.01
2018,5,28,18,30,427.0,51.0,1.6,31.1,129.0,277.72,208.62
2018,5,28,18,45,324.0,39.5,1.45,30.15,87.5,199.75,145.07
2018,5,28,19,0,221.0,28.0,1.3,29.2,46.0,129.11,77.36
2018,5,28,19,15,117.5,15.0,1.35,28.85,24.0,47.96,0.0
2018,5,28,19,30,14.0,2.0,1.4,28.5,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,1.45,28.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,27.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.55,27.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.6,27.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.65,27.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.75,26.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,26.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,26.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,25.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,29,5,15,8.5,2.0,1.2,22.35,2.0,0.0,0.0
2018,5,29,5,30,17.0,4.0,1.4,22.7,4.0,0.0,0.0
2018,5,29,5,45,100.5,17.5,1.65,23.05,25.5,13.77,0.0
2018,5,29,6,0,184.0,31.0,1.9,23.4,47.0,23.44,11.9
2018,5,29,6,15,279.5,44.0,2.1,24.1,87.5,33.35,22.33
2018,5,29,6,30,375.0,57.0,2.3,24.8,128.0,43.29,31.28
2018,5,29,6,45,444.0,67.0,2.45,25.45,177.5,53.13,39.89
2018,5,29,7,0,513.0,77.0,2.6,26.1,227.0,60.45,46.12
2018,5,29,7,15,561.5,84.0,2.7,26.85,279.5,65.18,49.93
2018,5,29,7,30,610.0,91.0,2.8,27.6,332.0,69.85,53.55
2018,5,29,7,45,645.5,96.5,2.85,28.35,385.5,73.18,55.96
2018,5,29,8,0,681.0,102.0,2.9,29.1,439.0,76.42,58.25
2018,5,29,8,15,707.0,106.5,2.95,29.7,491.0,78.72,59.76
2018,5,29,8,30,733.0,111.0,3.0,30.3,543.0,87.74,66.76
2018,5,29,8,45,753.0,114.5,3.05,30.9,592.0,89.13,67.48
2018,5,29,9,0,773.0,118.0,3.1,31.5,641.0,90.4,68.12
2018,5,29,9,15,787.5,121.5,3.1,31.95,686.0,92.09,69.14
2018,5,29,9,30,802.0,125.0,3.1,32.4,731.0,146.14,81.37
2018,5,29,9,45,812.5,128.5,3.05,32.85,770.5,200.81,114.34
2018,5,29,10,0,823.0,132.0,3.0,33.3,810.0,256.01,155.24
2018,5,29,10,15,831.5,134.0,3.0,33.65,843.5,314.43,201.79
2018,5,29,10,30,840.0,136.0,3.0,34.0,877.0,366.85,244.76
2018,5,29,10,45,846.0,138.0,2.95,34.4,904.0,417.78,286.27
2018,5,29,11,0,852.0,140.0,2.9,34.8,931.0,467.69,326.07
2018,5,29,11,15,862.0,137.0,2.9,35.1,952.0,515.26,363.32
2018,5,29,11,30,872.0,134.0,2.9,35.4,973.0,561.69,398.73
2018,5,29,11,45,882.5,129.0,2.9,35.75,987.5,605.79,431.46
2018,5,29,12,0,893.0,124.0,2.9,36.1,1002.0,648.37,462.26
2018,5,29,12,15,895.0,123.5,2.9,36.35,1006.0,686.84,489.63
2018,5,29,12,30,897.0,123.0,2.9,36.6,1010.0,723.14,514.91
2018,5,29,12,45,897.5,122.0,2.95,36.85,1006.5,755.71,537.43
2018,5,29,13,0,898.0,121.0,3.0,37.1,1003.0,785.56,557.69
2018,5,29,13,15,897.0,119.5,3.0,37.2,991.0,810.77,573.85
2018,5,29,13,30,896.0,118.0,3.0,37.3,979.0,832.56,587.83
2018,5,29,13,45,893.5,116.5,3.05,37.45,960.0,849.55,598.95
2018,5,29,14,0,891.0,115.0,3.1,37.6,941.0,862.84,607.81
2018,5,29,14,15,885.0,113.5,3.15,37.6,913.5,869.4,612.88
2018,5,29,14,30,879.0,112.0,3.2,37.6,886.0,872.17,615.69
2018,5,29,14,45,872.0,109.5,3.2,37.6,852.0,869.37,614.8
2018,5,29,15,0,865.0,107.0,3.2,37.6,818.0,862.84,611.67
2018,5,29,15,15,854.5,105.0,3.25,37.45,778.0,850.16,605.36
2018,5,29,15,30,844.0,103.0,3.3,37.3,738.0,834.04,596.9
2018,5,29,15,45,830.0,100.0,3.3,37.2,692.5,810.68,583.35
2018,5,29,16,0,816.0,97.0,3.3,37.1,647.0,784.29,567.81
2018,5,29,16,15,798.0,94.0,3.35,36.8,597.5,760.24,554.47
2018,5,29,16,30,780.0,91.0,3.4,36.5,548.0,725.03,533.39
2018,5,29,16,45,756.0,87.5,3.4,36.25,496.0,682.61,506.76
2018,5,29,17,0,732.0,84.0,3.4,36.0,444.0,638.68,478.32
2018,5,29,17,15,700.0,79.5,3.4,36.0,390.5,587.0,442.44
2018,5,29,17,30,668.0,75.0,3.4,36.0,337.0,537.46,407.05
2018,5,29,17,45,623.0,69.5,3.2,35.2,284.0,477.0,363.36
2018,5,29,18,0,578.0,64.0,3.0,34.4,231.0,418.34,319.33
2018,5,29,18,15,512.0,56.0,2.65,33.5,181.0,348.3,264.87
2018,5,29,18,30,446.0,48.0,2.3,32.6,131.0,283.1,212.17
2018,5,29,18,45,344.5,38.0,2.0,31.75,89.5,206.55,149.53
2018,5,29,19,0,243.0,28.0,1.7,30.9,48.0,138.3,84.13
2018,5,29,19,15,129.5,15.0,1.95,30.6,25.0,51.58,0.0
2018,5,29,19,30,16.0,2.0,2.2,30.3,2.0,0.0,0.0
2018,5,29,19,45,8.0,1.0,2.4,30.0,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.6,29.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.85,29.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,29.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.4,28.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,28.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,27.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.9,27.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.0,26.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,25.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,25.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.85,25.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.6,24.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,24.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.1,24.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.9,23.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.75,23.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,5,30,5,15,7.5,2.0,2.85,23.1,2.0,0.0,0.0
2018,5,30,5,30,15.0,4.0,3.1,23.3,4.0,0.0,0.0
2018,5,30,5,45,99.0,18.0,3.3,23.55,26.0,14.16,0.0
2018,5,30,6,0,183.0,32.0,3.5,23.8,48.0,24.16,12.5
2018,5,30,6,15,286.5,44.5,3.7,24.3,89.5,33.75,22.64
2018,5,30,6,30,390.0,57.0,3.9,24.8,131.0,45.82,33.43
2018,5,30,6,45,464.0,65.0,4.05,25.3,181.0,51.75,38.74
2018,5,30,7,0,538.0,73.0,4.2,25.8,231.0,57.73,43.86
2018,5,30,7,15,589.5,78.5,4.25,26.4,284.5,61.58,46.98
2018,5,30,7,30,641.0,84.0,4.3,27.0,338.0,65.46,50.0
2018,5,30,7,45,680.0,87.5,4.35,27.55,392.5,67.76,51.63
2018,5,30,8,0,719.0,91.0,4.4,28.1,447.0,75.87,58.07
2018,5,30,8,15,745.0,94.5,4.45,28.75,499.5,77.99,59.43
2018,5,30,8,30,771.0,98.0,4.5,29.4,552.0,80.04,60.73
2018,5,30,8,45,791.5,100.0,4.5,30.0,601.5,80.89,61.06
2018,5,30,9,0,812.0,102.0,4.5,30.6,651.0,81.69,61.35
2018,5,30,9,15,826.0,104.0,4.5,31.15,696.0,92.04,69.4
2018,5,30,9,30,840.0,106.0,4.5,31.7,741.0,146.03,80.76
2018,5,30,9,45,851.5,108.0,4.5,32.3,781.5,200.9,113.42
2018,5,30,10,0,863.0,110.0,4.5,32.9,822.0,256.21,154.52
2018,5,30,10,15,870.5,112.5,4.5,33.4,856.0,310.98,198.88
2018,5,30,10,30,878.0,115.0,4.5,33.9,890.0,365.29,243.83
2018,5,30,10,45,883.5,116.0,4.5,34.4,916.5,417.22,286.76
2018,5,30,11,0,889.0,117.0,4.5,34.9,943.0,468.01,327.91
2018,5,30,11,15,892.5,118.0,4.5,35.3,962.5,516.49,366.42
2018,5,30,11,30,896.0,119.0,4.5,35.7,982.0,563.24,402.54
2018,5,30,11,45,897.0,120.5,4.45,36.1,993.5,606.99,435.41
2018,5,30,12,0,898.0,122.0,4.4,36.5,1005.0,648.54,465.77
2018,5,30,12,15,898.5,122.5,4.4,36.8,1009.0,686.85,493.42
2018,5,30,12,30,899.0,123.0,4.4,37.1,1013.0,722.9,518.89
2018,5,30,12,45,897.5,123.5,4.4,37.4,1008.5,755.18,541.27
2018,5,30,13,0,896.0,124.0,4.4,37.7,1004.0,784.7,561.4
2018,5,30,13,15,893.0,123.5,4.4,37.85,991.5,809.18,577.31
2018,5,30,13,30,890.0,123.0,4.4,38.0,979.0,830.21,590.96
2018,5,30,13,45,885.5,122.0,4.35,38.15,959.0,846.01,601.05
2018,5,30,14,0,881.0,121.0,4.3,38.3,939.0,858.1,608.8
2018,5,30,14,15,876.0,119.5,4.35,38.35,912.5,865.59,614.35
2018,5,30,14,30,871.0,118.0,4.4,38.4,886.0,869.33,617.61
2018,5,30,14,45,864.0,116.0,4.4,38.4,852.5,867.16,617.1
2018,5,30,15,0,857.0,114.0,4.4,38.4,819.0,861.3,614.34
2018,5,30,15,15,846.0,111.5,4.45,38.25,778.5,847.94,607.38
2018,5,30,15,30,835.0,109.0,4.5,38.1,738.0,831.15,598.24
2018,5,30,15,45,821.0,106.5,4.5,37.95,693.0,808.58,585.13
2018,5,30,16,0,807.0,104.0,4.5,37.8,648.0,792.15,576.16
2018,5,30,16,15,788.0,101.0,4.55,37.5,599.0,758.84,556.24
2018,5,30,16,30,769.0,98.0,4.6,37.2,550.0,723.16,534.53
2018,5,30,16,45,743.5,94.5,4.65,36.85,497.5,679.99,507.35
2018,5,30,17,0,718.0,91.0,4.7,36.5,445.0,635.38,477.99
2018,5,30,17,15,684.5,86.5,4.7,36.5,391.5,585.95,443.23
2018,5,30,17,30,651.0,82.0,4.7,36.5,338.0,533.87,405.69
2018,5,30,17,45,601.0,76.0,4.75,35.4,284.0,470.49,360.4
2018,5,30,18,0,551.0,70.0,4.8,34.3,230.0,409.3,314.77
2018,5,30,18,15,477.0,62.5,4.65,33.55,180.0,336.81,257.88
2018,5,30,18,30,403.0,55.0,4.5,32.8,130.0,269.64,203.31
2018,5,30,18,45,299.5,43.0,4.4,32.0,88.5,189.98,138.21
2018,5,30,19,0,196.0,31.0,4.3,31.2,47.0,124.32,76.88
2018,5,30,19,15,107.0,17.0,4.35,30.6,25.0,46.19,0.0
2018,5,30,19,30,18.0,3.0,4.4,30.0,3.0,0.0,0.0
2018,5,30,19,45,9.0,1.5,4.4,29.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,28.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,28.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,27.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,26.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,26.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,26.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,25.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,25.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,24.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,24.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,24.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,23.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,23.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,23.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,23.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.05,23.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.95,23.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,23.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.85,23.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,23.3,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.75,23.3,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.7,23.3,0.0,0.0,0.0
2018,5,31,5,15,4.0,1.5,3.8,23.45,1.5,0.0,0.0
2018,5,31,5,30,8.0,3.0,3.9,23.6,3.0,0.0,0.0
2018,5,31,5,45,67.0,18.5,4.05,23.8,24.0,14.56,0.0
2018,5,31,6,0,126.0,34.0,4.2,24.0,45.0,25.24,13.39
2018,5,31,6,15,215.5,51.0,4.35,24.45,85.5,37.9,26.09
2018,5,31,6,30,305.0,68.0,4.5,24.9,126.0,50.3,37.21
2018,5,31,6,45,223.0,83.5,4.65,25.35,133.0,60.49,46.18
2018,5,31,7,0,141.0,99.0,4.8,25.8,140.0,71.42,55.52
2018,5,31,7,15,229.5,116.0,4.85,26.4,199.5,81.59,63.94
2018,5,31,7,30,318.0,133.0,4.9,27.0,259.0,93.42,73.55
2018,5,31,7,45,366.0,138.0,4.95,27.55,303.5,93.61,73.27
2018,5,31,8,0,414.0,143.0,5.0,28.1,348.0,96.41,75.14
2018,5,31,8,15,331.0,188.5,4.95,28.7,364.0,125.05,98.23
2018,5,31,8,30,248.0,234.0,4.9,29.3,380.0,146.71,115.23
2018,5,31,8,45,289.5,244.5,4.9,29.9,429.5,152.11,118.9
2018,5,31,9,0,331.0,255.0,4.9,30.5,479.0,157.29,122.38
2018,5,31,9,15,414.0,254.5,4.9,31.1,554.5,147.35,113.8
2018,5,31,9,30,497.0,254.0,4.9,31.7,630.0,185.08,121.32
2018,5,31,9,45,624.0,212.5,4.85,32.3,710.0,213.52,132.13
2018,5,31,10,0,751.0,171.0,4.8,32.9,790.0,262.89,163.82
2018,5,31,10,15,786.5,160.0,4.8,33.4,832.5,311.95,202.34
2018,5,31,10,30,822.0,149.0,4.8,33.9,875.0,363.75,244.17
2018,5,31,10,45,830.0,149.5,4.75,34.45,902.0,415.03,286.11
2018,5,31,11,0,838.0,150.0,4.7,35.0,929.0,464.82,326.06
2018,5,31,11,15,852.0,145.0,4.7,35.45,951.5,512.47,363.63
2018,5,31,11,30,866.0,140.0,4.7,35.9,974.0,559.34,399.62
2018,5,31,11,45,882.0,130.5,4.7,36.3,989.0,603.45,432.86
2018,5,31,12,0,898.0,121.0,4.7,36.7,1004.0,646.32,464.45
2018,5,31,12,15,899.0,121.0,4.65,37.05,1008.0,684.57,491.92
2018,5,31,12,30,900.0,121.0,4.6,37.4,1012.0,720.59,517.2
2018,5,31,12,45,900.0,120.0,4.6,37.7,1008.0,752.85,539.65
2018,5,31,13,0,900.0,119.0,4.6,38.0,1004.0,782.36,559.83
2018,5,31,13,15,898.0,118.0,4.6,38.15,991.5,807.22,575.99
2018,5,31,13,30,896.0,117.0,4.6,38.3,979.0,828.63,589.91
2018,5,31,13,45,892.0,116.0,4.6,38.5,959.5,844.83,600.33
2018,5,31,14,0,888.0,115.0,4.6,38.7,940.0,857.31,608.44
2018,5,31,14,15,883.0,113.0,4.6,38.75,913.0,864.32,613.47
2018,5,31,14,30,878.0,111.0,4.6,38.8,886.0,867.53,616.19
2018,5,31,14,45,871.5,108.5,4.55,38.8,852.5,865.22,615.39
2018,5,31,15,0,865.0,106.0,4.5,38.8,819.0,859.19,612.31
2018,5,31,15,15,854.5,104.0,4.55,38.7,779.0,846.6,605.71
2018,5,31,15,30,844.0,102.0,4.6,38.6,739.0,830.57,596.95
2018,5,31,15,45,830.5,99.5,4.6,38.45,694.0,808.24,583.99
2018,5,31,16,0,817.0,97.0,4.6,38.3,649.0,782.89,569.02
2018,5,31,16,15,799.0,94.0,4.65,38.0,600.0,758.9,555.43
2018,5,31,16,30,781.0,91.0,4.7,37.7,551.0,723.79,534.08
2018,5,31,16,45,757.0,87.5,4.7,37.4,499.0,681.5,507.33
2018,5,31,17,0,733.0,84.0,4.7,37.1,447.0,637.7,478.69
2018,5,31,17,15,700.5,80.0,4.7,37.1,393.5,586.36,442.67
2018,5,31,17,30,668.0,76.0,4.7,37.1,340.0,537.18,407.26
2018,5,31,17,45,622.0,70.5,4.65,36.1,287.0,476.28,363.57
2018,5,31,18,0,576.0,65.0,4.6,35.1,234.0,417.24,319.48
2018,5,31,18,15,507.5,57.5,4.5,34.3,183.5,346.72,264.51
2018,5,31,18,30,439.0,50.0,4.4,33.5,133.0,281.19,211.42
2018,5,31,18,45,336.5,40.0,4.25,32.7,91.5,204.62,148.65
2018,5,31,19,0,234.0,30.0,4.1,31.9,50.0,136.88,85.78
2018,5,31,19,15,129.5,17.5,4.15,31.35,27.0,53.43,0.0
2018,5,31,19,30,25.0,5.0,4.2,30.8,4.0,0.0,0.0
2018,5,31,19,45,12.5,2.5,4.2,30.2,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.2,29.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.25,29.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.3,28.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.3,27.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.25,27.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.15,26.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.75,25.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.55,24.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.45,24.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.45,23.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.4,23.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.35,23.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.3,23.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.25,23.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,3.15,23.55,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,6,1,5,15,4.0,1.5,3.25,23.7,1.5,0.0,0.0
2018,6,1,5,30,8.0,3.0,3.4,23.9,3.0,0.0,0.0
2018,6,1,5,45,50.5,16.5,3.55,24.15,20.5,12.98,0.0
2018,6,1,6,0,93.0,30.0,3.7,24.4,38.0,22.47,11.35
2018,6,1,6,15,160.5,47.5,3.8,24.85,73.0,35.27,23.87
2018,6,1,6,30,228.0,65.0,3.9,25.3,108.0,47.99,35.2
2018,6,1,6,45,144.0,74.0,4.05,25.8,104.5,53.62,40.26
2018,6,1,7,0,60.0,83.0,4.2,26.3,101.0,60.57,46.19
2018,6,1,7,15,49.5,115.5,4.25,26.95,132.0,82.84,64.84
2018,6,1,7,30,39.0,148.0,4.3,27.6,163.0,103.03,81.38
2018,6,1,7,45,63.0,176.0,4.4,28.2,205.0,120.69,95.52
2018,6,1,8,0,87.0,204.0,4.5,28.8,247.0,137.97,109.11
2018,6,1,8,15,104.5,230.5,4.5,29.4,288.0,153.96,121.42
2018,6,1,8,30,122.0,257.0,4.5,30.0,329.0,162.52,127.57
2018,6,1,8,45,127.0,276.0,4.5,30.65,356.5,172.34,134.66
2018,6,1,9,0,132.0,295.0,4.5,31.3,384.0,181.72,141.32
2018,6,1,9,15,154.5,319.0,4.5,31.85,430.5,193.45,149.85
2018,6,1,9,30,177.0,343.0,4.5,32.4,477.0,223.08,159.27
2018,6,1,9,45,307.5,326.0,4.5,32.95,573.5,240.18,164.19
2018,6,1,10,0,438.0,309.0,4.5,33.5,670.0,274.12,183.58
2018,6,1,10,15,413.5,332.0,4.45,34.0,684.5,313.03,214.46
2018,6,1,10,30,389.0,355.0,4.4,34.5,699.0,349.23,243.4
2018,6,1,10,45,601.5,258.0,4.4,35.05,808.5,394.5,274.2
2018,6,1,11,0,814.0,161.0,4.4,35.6,918.0,461.26,322.52
2018,6,1,11,15,832.5,155.5,4.35,35.95,944.0,510.79,361.1
2018,6,1,11,30,851.0,150.0,4.3,36.3,970.0,556.14,395.91
2018,6,1,11,45,844.0,158.0,4.3,36.7,979.5,597.45,426.89
2018,6,1,12,0,837.0,166.0,4.3,37.1,989.0,645.02,460.98
2018,6,1,12,15,838.5,165.5,4.3,37.4,993.0,683.05,488.16
2018,6,1,12,30,840.0,165.0,4.3,37.7,997.0,719.01,513.34
2018,6,1,12,45,839.5,164.5,4.3,38.0,993.0,751.3,535.56
2018,6,1,13,0,839.0,164.0,4.3,38.3,989.0,780.87,555.58
2018,6,1,13,15,837.0,162.5,4.3,38.45,977.0,805.39,572.34
2018,6,1,13,30,835.0,161.0,4.3,38.6,965.0,826.49,586.66
2018,6,1,13,45,831.5,159.0,4.3,38.8,945.5,842.39,596.85
2018,6,1,14,0,828.0,157.0,4.3,39.0,926.0,854.63,604.76
2018,6,1,14,15,824.0,153.5,4.3,39.05,900.0,861.4,609.61
2018,6,1,14,30,820.0,150.0,4.3,39.1,874.0,864.43,612.19
2018,6,1,14,45,815.0,145.5,4.35,39.15,841.5,861.94,611.54
2018,6,1,15,0,810.0,141.0,4.4,39.2,809.0,855.77,608.65
2018,6,1,15,15,798.5,138.0,4.4,39.05,769.5,841.92,601.17
2018,6,1,15,30,787.0,135.0,4.4,38.9,730.0,824.7,591.58
2018,6,1,15,45,772.5,131.0,4.4,38.8,685.0,800.78,577.46
2018,6,1,16,0,758.0,127.0,4.4,38.7,640.0,773.91,561.37
2018,6,1,16,15,737.5,123.0,4.4,38.45,591.0,743.6,543.23
2018,6,1,16,30,717.0,119.0,4.4,38.2,542.0,707.05,520.59
2018,6,1,16,45,690.0,114.0,4.4,37.9,490.0,662.7,491.66
2018,6,1,17,0,663.0,109.0,4.4,37.6,438.0,617.19,461.29
2018,6,1,17,15,628.0,103.0,4.4,37.6,385.0,564.35,424.33
2018,6,1,17,30,593.0,97.0,4.4,37.6,332.0,511.64,386.52
2018,6,1,17,45,542.0,89.5,4.25,36.7,279.0,448.24,340.81
2018,6,1,18,0,491.0,82.0,4.1,35.8,226.0,387.11,295.14
2018,6,1,18,15,348.0,74.0,3.95,35.05,165.5,276.86,210.35
2018,6,1,18,30,205.0,66.0,3.8,34.3,105.0,174.87,130.31
2018,6,1,18,45,116.5,46.5,3.6,33.55,67.0,107.87,76.68
2018,6,1,19,0,28.0,27.0,3.4,32.8,29.0,41.64,23.17
2018,6,1,19,15,16.0,14.5,3.55,32.35,15.5,16.3,0.0
2018,6,1,19,30,4.0,2.0,3.7,31.9,2.0,0.0,0.0
2018,6,1,19,45,2.0,1.0,3.8,31.4,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,30.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.2,30.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.4,29.7,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.6,29.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.55,28.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.45,28.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.25,27.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.95,26.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.8,26.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.8,25.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.85,25.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.9,25.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.9,25.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.95,24.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,4.0,24.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,4.0,24.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.95,24.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.85,24.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.8,24.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.75,24.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.7,24.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.65,24.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.6,24.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.65,24.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.75,24.2,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.8,24.2,0.0,0.0,0.0
