Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,15,3.5,1.5,3.9,24.35,1.5,0.0,0.0
2018,6,2,5,30,7.0,3.0,4.0,24.5,3.0,0.0,0.0
2018,6,2,5,45,52.5,18.0,4.15,24.7,22.5,14.16,0.0
2018,6,2,6,0,98.0,33.0,4.3,24.9,42.0,24.5,12.92
2018,6,2,6,15,184.0,52.5,4.35,25.3,82.5,38.67,26.66
2018,6,2,6,30,270.0,72.0,4.4,25.7,123.0,52.75,39.17
2018,6,2,6,45,203.0,89.0,4.5,26.05,134.5,63.73,48.8
2018,6,2,7,0,136.0,106.0,4.6,26.4,146.0,75.51,58.85
2018,6,2,7,15,254.5,120.5,4.6,27.0,214.5,84.68,66.38
2018,6,2,7,30,373.0,135.0,4.6,27.6,283.0,92.97,72.97
2018,6,2,7,45,501.0,129.0,4.65,28.2,359.0,90.66,70.59
2018,6,2,8,0,629.0,123.0,4.7,28.8,435.0,89.18,68.92
2018,6,2,8,15,659.0,127.5,4.65,29.5,487.0,90.93,69.9
2018,6,2,8,30,689.0,132.0,4.6,30.2,539.0,92.61,70.8
2018,6,2,8,45,710.5,136.0,4.6,30.85,587.5,93.67,71.23
2018,6,2,9,0,732.0,140.0,4.6,31.5,636.0,94.62,71.57
2018,6,2,9,15,740.0,147.5,4.55,32.15,678.5,96.95,73.04
2018,6,2,9,30,748.0,155.0,4.5,32.8,721.0,155.32,91.1
2018,6,2,9,45,757.5,160.5,4.4,33.45,760.0,207.8,121.91
2018,6,2,10,0,767.0,166.0,4.3,34.1,799.0,260.8,160.54
2018,6,2,10,15,775.0,170.0,4.2,34.65,832.5,312.78,201.69
2018,6,2,10,30,783.0,174.0,4.1,35.2,866.0,364.66,243.62
2018,6,2,10,45,803.0,167.5,3.95,35.75,896.0,413.96,283.14
2018,6,2,11,0,823.0,161.0,3.8,36.3,926.0,463.76,322.28
2018,6,2,11,15,831.5,159.5,3.7,36.75,946.5,511.62,359.31
2018,6,2,11,30,840.0,158.0,3.6,37.2,967.0,553.76,391.34
2018,6,2,11,45,847.5,155.0,3.45,37.65,980.0,596.21,422.42
2018,6,2,12,0,855.0,152.0,3.3,38.1,993.0,637.09,451.4
2018,6,2,12,15,855.0,152.0,3.2,38.4,996.0,673.37,476.82
2018,6,2,12,30,855.0,152.0,3.1,38.7,999.0,707.62,500.18
2018,6,2,12,45,853.5,152.0,3.0,39.05,994.5,738.73,520.75
2018,6,2,13,0,852.0,152.0,2.9,39.4,990.0,767.32,539.17
2018,6,2,13,15,849.0,151.0,2.9,39.55,977.5,791.09,555.11
2018,6,2,13,30,846.0,150.0,2.9,39.7,965.0,811.54,568.05
2018,6,2,13,45,841.0,149.0,2.95,39.9,945.0,826.89,577.92
2018,6,2,14,0,836.0,148.0,3.0,40.1,925.0,838.66,585.62
2018,6,2,14,15,832.0,144.5,3.05,40.1,899.0,845.58,590.87
2018,6,2,14,30,828.0,141.0,3.1,40.1,873.0,848.81,593.92
2018,6,2,14,45,822.5,137.5,3.15,40.15,840.5,859.41,601.69
2018,6,2,15,0,817.0,134.0,3.2,40.2,808.0,853.7,599.14
2018,6,2,15,15,806.0,131.0,3.2,40.1,768.5,840.22,591.94
2018,6,2,15,30,795.0,128.0,3.2,40.0,729.0,823.36,582.68
2018,6,2,15,45,780.5,124.5,3.25,39.85,684.5,799.85,569.51
2018,6,2,16,0,766.0,121.0,3.3,39.7,640.0,773.4,554.39
2018,6,2,16,15,747.0,117.0,3.3,39.45,591.5,740.12,534.62
2018,6,2,16,30,728.0,113.0,3.3,39.2,543.0,708.08,515.52
2018,6,2,16,45,702.5,108.5,3.25,38.9,491.5,665.19,488.1
2018,6,2,17,0,677.0,104.0,3.2,38.6,440.0,621.03,459.06
2018,6,2,17,15,643.0,98.0,3.2,38.6,387.0,568.51,423.0
2018,6,2,17,30,609.0,92.0,3.2,38.6,334.0,516.05,386.02
2018,6,2,17,45,562.5,85.0,2.95,37.7,282.0,455.45,342.8
2018,6,2,18,0,516.0,78.0,2.7,36.8,230.0,396.74,299.41
2018,6,2,18,15,450.0,67.5,2.45,35.8,180.5,326.9,246.16
2018,6,2,18,30,384.0,57.0,2.2,34.8,131.0,261.9,194.74
2018,6,2,18,45,289.5,44.5,1.95,33.85,90.0,186.59,134.35
2018,6,2,19,0,195.0,32.0,1.7,32.9,49.0,125.3,79.55
2018,6,2,19,15,107.0,18.0,2.0,32.55,26.5,46.87,0.0
2018,6,2,19,30,19.0,4.0,2.3,32.2,4.0,0.0,0.0
2018,6,2,19,45,9.5,2.0,2.6,31.85,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,31.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,30.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.4,30.55,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.6,29.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.6,28.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.55,28.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.45,27.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,26.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.25,26.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.7,25.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.55,24.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,24.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.95,24.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,3,5,15,2.5,1.5,1.85,24.45,1.5,0.0,0.0
2018,6,3,5,30,5.0,3.0,1.9,24.6,3.0,0.0,0.0
2018,6,3,5,45,46.5,18.5,1.95,24.75,22.5,14.56,0.0
2018,6,3,6,0,88.0,34.0,2.0,24.9,42.0,25.14,13.48
2018,6,3,6,15,146.5,53.0,2.0,25.25,76.5,38.78,26.78
2018,6,3,6,30,205.0,72.0,2.0,25.6,111.0,52.28,38.79
2018,6,3,6,45,190.5,90.5,2.0,25.95,136.0,64.54,49.49
2018,6,3,7,0,176.0,109.0,2.0,26.3,161.0,76.28,59.48
2018,6,3,7,15,207.0,127.5,1.95,26.9,201.0,88.18,69.26
2018,6,3,7,30,238.0,146.0,1.9,27.5,241.0,99.73,78.51
2018,6,3,7,45,277.5,168.0,1.85,28.15,294.0,113.08,89.03
2018,6,3,8,0,317.0,190.0,1.8,28.8,347.0,125.99,98.99
2018,6,3,8,15,316.5,207.5,1.6,29.5,379.5,135.09,105.64
2018,6,3,8,30,316.0,225.0,1.4,30.2,412.0,143.69,111.77
2018,6,3,8,45,293.0,259.5,1.25,30.95,444.5,159.82,123.77
2018,6,3,9,0,270.0,294.0,1.1,31.7,477.0,174.74,134.57
2018,6,3,9,15,449.0,249.5,1.0,32.55,578.5,145.83,111.06
2018,6,3,9,30,628.0,205.0,0.9,33.4,680.0,164.59,100.83
2018,6,3,9,45,424.5,274.0,0.8,34.2,602.5,218.82,141.38
2018,6,3,10,0,221.0,343.0,0.7,35.0,525.0,255.53,174.61
2018,6,3,10,15,398.0,307.0,1.1,35.4,652.0,293.13,196.59
2018,6,3,10,30,575.0,271.0,1.5,35.8,779.0,353.3,237.21
2018,6,3,10,45,651.0,244.5,1.9,36.2,836.5,402.3,274.13
2018,6,3,11,0,727.0,218.0,2.3,36.6,894.0,457.5,315.84
2018,6,3,11,15,742.5,212.0,2.7,36.45,915.0,502.95,352.02
2018,6,3,11,30,758.0,206.0,3.1,36.3,936.0,546.28,386.29
2018,6,3,11,45,774.5,197.0,3.5,36.2,951.0,588.22,419.03
2018,6,3,12,0,791.0,188.0,3.9,36.1,966.0,629.42,450.81
2018,6,3,12,15,738.5,220.0,3.9,35.95,949.0,659.85,472.96
2018,6,3,12,30,686.0,252.0,3.9,35.8,932.0,681.42,488.53
2018,6,3,12,45,539.5,336.0,3.9,35.7,869.5,674.05,482.37
2018,6,3,13,0,393.0,420.0,3.9,35.6,807.0,648.02,463.15
2018,6,3,13,15,484.5,356.5,3.7,35.45,827.5,694.57,497.02
2018,6,3,13,30,576.0,293.0,3.5,35.3,848.0,733.3,525.23
2018,6,3,13,45,688.5,229.0,3.3,35.15,879.0,790.72,565.72
2018,6,3,14,0,801.0,165.0,3.1,35.0,910.0,836.48,597.62
2018,6,3,14,15,789.5,166.0,2.95,34.9,882.5,840.88,600.19
2018,6,3,14,30,778.0,167.0,2.8,34.8,855.0,841.65,600.76
2018,6,3,14,45,762.0,168.0,2.65,34.7,820.0,835.02,596.62
2018,6,3,15,0,746.0,169.0,2.5,34.6,785.0,824.93,590.37
2018,6,3,15,15,733.5,165.5,2.5,34.55,746.5,817.0,586.53
2018,6,3,15,30,721.0,162.0,2.5,34.5,708.0,799.26,576.33
2018,6,3,15,45,704.5,157.5,2.5,34.4,664.0,774.19,561.45
2018,6,3,16,0,688.0,153.0,2.5,34.3,620.0,746.45,544.5
2018,6,3,16,15,661.0,149.5,2.5,34.1,570.5,708.94,520.85
2018,6,3,16,30,634.0,146.0,2.5,33.9,521.0,669.7,495.67
2018,6,3,16,45,611.0,138.5,2.5,33.65,472.5,628.04,468.56
2018,6,3,17,0,588.0,131.0,2.5,33.4,424.0,585.14,439.96
2018,6,3,17,15,552.0,123.0,2.5,33.4,372.5,531.96,402.76
2018,6,3,17,30,516.0,115.0,2.5,33.4,321.0,472.19,359.94
2018,6,3,17,45,419.0,108.0,2.25,32.45,259.0,386.0,296.43
2018,6,3,18,0,322.0,101.0,2.0,31.5,197.0,306.6,236.18
2018,6,3,18,15,248.0,84.5,2.05,30.95,149.5,224.65,172.49
2018,6,3,18,30,174.0,68.0,2.1,30.4,102.0,162.31,122.42
2018,6,3,18,45,130.0,50.0,2.1,29.8,71.0,117.47,85.24
2018,6,3,19,0,86.0,32.0,2.1,29.2,40.0,76.73,48.59
2018,6,3,19,15,46.5,17.5,2.25,28.95,21.5,27.97,0.0
2018,6,3,19,30,7.0,3.0,2.4,28.7,3.0,0.0,0.0
2018,6,3,19,45,3.5,1.5,2.55,28.45,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,28.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,27.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.75,27.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.7,27.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.55,26.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,26.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.4,26.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,25.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,25.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,24.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.15,24.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.15,24.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,4,5,15,2.5,1.0,1.15,23.25,1.0,0.0,0.0
2018,6,4,5,30,5.0,2.0,1.5,23.5,2.0,0.0,0.0
2018,6,4,5,45,2.5,6.0,1.85,23.75,6.0,4.72,0.0
2018,6,4,6,0,0.0,10.0,2.2,24.0,10.0,7.58,0.15
2018,6,4,6,15,0.0,15.5,2.25,24.5,15.5,11.77,4.25
2018,6,4,6,30,0.0,21.0,2.3,25.0,21.0,15.97,8.01
2018,6,4,6,45,0.0,39.0,2.35,25.5,39.0,29.78,19.96
2018,6,4,7,0,0.0,57.0,2.4,26.0,57.0,43.66,31.84
2018,6,4,7,15,3.5,85.5,2.5,26.5,87.0,64.39,49.34
2018,6,4,7,30,7.0,114.0,2.6,27.0,117.0,84.35,65.87
2018,6,4,7,45,4.0,112.5,2.65,27.45,114.0,84.16,65.33
2018,6,4,8,0,1.0,111.0,2.7,27.9,111.0,83.7,64.57
2018,6,4,8,15,2.0,117.0,2.65,28.1,118.0,88.33,68.1
2018,6,4,8,30,3.0,123.0,2.6,28.3,125.0,92.91,71.55
2018,6,4,8,45,17.0,179.0,2.55,28.45,190.5,131.37,102.57
2018,6,4,9,0,31.0,235.0,2.5,28.6,256.0,157.93,123.5
2018,6,4,9,15,147.0,289.0,2.45,28.8,399.0,179.32,140.03
2018,6,4,9,30,263.0,343.0,2.4,29.0,542.0,217.19,154.04
2018,6,4,9,45,332.0,341.0,2.3,29.2,606.0,249.68,172.05
2018,6,4,10,0,401.0,339.0,2.2,29.4,670.0,280.51,191.53
2018,6,4,10,15,256.5,304.5,2.15,29.6,519.5,261.85,184.41
2018,6,4,10,30,112.0,270.0,2.1,29.8,369.0,223.65,161.68
2018,6,4,10,45,56.5,181.5,2.05,30.0,231.5,153.36,110.96
2018,6,4,11,0,1.0,93.0,2.0,30.2,94.0,72.4,50.41
2018,6,4,11,15,1.5,101.5,1.95,30.35,103.0,79.23,55.64
2018,6,4,11,30,2.0,110.0,1.9,30.5,112.0,86.16,60.86
2018,6,4,11,45,4.0,138.5,1.9,30.65,142.5,109.34,78.43
2018,6,4,12,0,6.0,167.0,1.9,30.8,173.0,132.83,96.08
2018,6,4,12,15,14.0,247.0,1.85,31.0,261.0,200.09,146.15
2018,6,4,12,30,22.0,327.0,1.8,31.2,349.0,272.21,198.61
2018,6,4,12,45,47.0,371.5,1.8,31.35,418.0,329.27,239.76
2018,6,4,13,0,72.0,416.0,1.8,31.5,487.0,388.96,282.22
2018,6,4,13,15,92.0,428.5,1.8,31.65,518.0,420.82,304.73
2018,6,4,13,30,112.0,441.0,1.8,31.8,549.0,464.99,335.68
2018,6,4,13,45,176.0,439.0,1.8,31.9,604.5,523.45,377.33
2018,6,4,14,0,240.0,437.0,1.8,32.0,660.0,596.15,427.81
2018,6,4,14,15,200.0,434.5,1.8,32.25,617.0,554.84,398.87
2018,6,4,14,30,160.0,432.0,1.8,32.5,574.0,524.83,377.95
2018,6,4,14,45,226.0,407.0,1.75,32.7,598.5,563.63,406.46
2018,6,4,15,0,292.0,382.0,1.7,32.9,623.0,617.93,444.42
2018,6,4,15,15,445.5,299.5,1.65,32.95,647.0,690.55,496.69
2018,6,4,15,30,599.0,217.0,1.6,33.0,671.0,748.31,538.3
2018,6,4,15,45,583.5,209.5,1.55,33.1,629.5,722.94,521.54
2018,6,4,16,0,568.0,202.0,1.5,33.2,588.0,687.74,499.08
2018,6,4,16,15,526.0,198.0,1.5,33.1,534.5,640.55,468.55
2018,6,4,16,30,484.0,194.0,1.5,33.0,481.0,592.88,437.2
2018,6,4,16,45,452.5,182.5,1.45,32.9,431.0,545.57,405.47
2018,6,4,17,0,421.0,171.0,1.4,32.8,381.0,498.17,373.02
2018,6,4,17,15,379.0,156.0,1.4,32.8,328.5,440.43,332.44
2018,6,4,17,30,337.0,141.0,1.4,32.8,276.0,369.19,281.16
2018,6,4,17,45,380.0,116.5,1.3,32.25,247.0,371.23,283.62
2018,6,4,18,0,423.0,92.0,1.2,31.7,218.0,352.94,269.86
2018,6,4,18,15,371.5,79.0,1.1,31.0,173.0,293.54,223.77
2018,6,4,18,30,320.0,66.0,1.0,30.3,128.0,238.13,179.33
2018,6,4,18,45,235.0,50.0,0.95,29.6,88.0,170.11,124.3
2018,6,4,19,0,150.0,34.0,0.9,28.9,48.0,110.97,72.54
2018,6,4,19,15,80.5,19.0,0.95,28.55,26.0,39.53,0.0
2018,6,4,19,30,11.0,4.0,1.0,28.2,4.0,3.15,0.0
2018,6,4,19,45,5.5,2.0,1.0,27.8,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.25,26.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.3,26.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.6,26.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,26.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.9,26.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.05,25.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.35,25.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,24.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,22.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,22.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,6,5,5,15,5.0,2.0,2.4,22.8,2.0,0.0,0.0
2018,6,5,5,30,10.0,4.0,2.6,23.1,4.0,0.0,0.0
2018,6,5,5,45,65.0,17.5,2.8,23.4,23.0,13.77,0.0
2018,6,5,6,0,120.0,31.0,3.0,23.7,42.0,23.27,12.22
2018,6,5,6,15,177.5,48.5,3.1,24.2,76.5,36.06,24.64
2018,6,5,6,30,235.0,66.0,3.2,24.7,111.0,48.36,35.62
2018,6,5,6,45,359.0,74.5,3.35,25.2,168.5,55.15,41.67
2018,6,5,7,0,483.0,83.0,3.5,25.7,226.0,64.57,49.71
2018,6,5,7,15,536.0,90.5,3.45,26.4,279.0,69.51,53.69
2018,6,5,7,30,589.0,98.0,3.4,27.1,332.0,74.39,57.48
2018,6,5,7,45,627.5,102.5,3.4,27.75,385.0,76.86,59.18
2018,6,5,8,0,666.0,107.0,3.4,28.4,438.0,79.33,60.84
2018,6,5,8,15,693.5,111.5,3.4,29.1,490.0,81.51,62.22
2018,6,5,8,30,721.0,116.0,3.4,29.8,542.0,83.6,63.51
2018,6,5,8,45,742.5,119.0,3.4,30.5,591.0,91.71,69.7
2018,6,5,9,0,764.0,122.0,3.4,31.2,640.0,92.58,69.97
2018,6,5,9,15,771.5,128.5,3.4,31.85,682.0,95.02,71.54
2018,6,5,9,30,779.0,135.0,3.4,32.5,724.0,142.69,81.51
2018,6,5,9,45,783.0,141.5,3.35,33.15,761.0,196.58,112.68
2018,6,5,10,0,787.0,148.0,3.3,33.8,798.0,250.32,151.75
2018,6,5,10,15,805.0,146.0,3.2,34.3,834.5,302.01,192.31
2018,6,5,10,30,823.0,144.0,3.1,34.8,871.0,354.57,234.61
2018,6,5,10,45,830.5,145.5,3.05,35.3,898.5,407.36,277.14
2018,6,5,11,0,838.0,147.0,3.0,35.8,926.0,456.59,316.24
2018,6,5,11,15,855.5,139.5,2.9,36.15,949.5,504.13,353.14
2018,6,5,11,30,873.0,132.0,2.8,36.5,973.0,551.12,388.59
2018,6,5,11,45,884.5,126.0,2.7,36.9,987.5,594.91,420.7
2018,6,5,12,0,896.0,120.0,2.6,37.3,1002.0,637.23,450.81
2018,6,5,12,15,896.5,120.5,2.5,37.55,1006.0,675.31,477.36
2018,6,5,12,30,897.0,121.0,2.4,37.8,1010.0,711.18,501.67
2018,6,5,12,45,896.0,120.5,2.3,38.05,1006.0,743.02,522.69
2018,6,5,13,0,895.0,120.0,2.2,38.3,1002.0,772.14,541.43
2018,6,5,13,15,893.0,119.5,2.15,38.4,990.5,797.41,557.25
2018,6,5,13,30,891.0,119.0,2.1,38.5,979.0,819.29,570.62
2018,6,5,13,45,887.0,118.0,2.0,38.65,959.5,835.61,579.96
2018,6,5,14,0,883.0,117.0,1.9,38.8,940.0,848.25,587.02
2018,6,5,14,15,877.0,116.0,1.85,38.85,913.0,855.49,591.47
2018,6,5,14,30,871.0,115.0,1.8,38.9,886.0,859.01,593.75
2018,6,5,14,45,828.5,131.5,1.75,38.9,842.5,843.57,584.51
2018,6,5,15,0,786.0,148.0,1.7,38.9,799.0,837.52,581.38
2018,6,5,15,15,802.0,131.5,1.7,38.85,767.5,834.21,580.6
2018,6,5,15,30,818.0,115.0,1.7,38.8,736.0,826.45,577.12
2018,6,5,15,45,811.0,109.5,1.7,38.7,693.5,806.83,566.4
2018,6,5,16,0,804.0,104.0,1.7,38.6,651.0,783.93,553.7
2018,6,5,16,15,785.5,100.5,1.7,38.35,602.0,750.95,534.8
2018,6,5,16,30,767.0,97.0,1.7,38.1,553.0,715.59,514.18
2018,6,5,16,45,742.5,93.5,1.75,37.85,501.5,673.66,489.2
2018,6,5,17,0,718.0,90.0,1.8,37.6,450.0,630.26,461.92
2018,6,5,17,15,685.5,85.5,1.8,37.6,397.0,581.67,429.26
2018,6,5,17,30,653.0,81.0,1.8,37.6,344.0,530.64,394.0
2018,6,5,17,45,608.0,75.0,1.65,36.65,291.0,470.68,352.07
2018,6,5,18,0,563.0,69.0,1.5,35.7,238.0,412.47,309.76
2018,6,5,18,15,461.5,64.0,1.4,34.75,184.0,328.54,246.79
2018,6,5,18,30,360.0,59.0,1.3,33.8,130.0,248.4,184.73
2018,6,5,18,45,235.0,46.0,1.2,32.8,86.5,165.09,119.16
2018,6,5,19,0,110.0,33.0,1.1,31.8,43.0,86.13,55.07
2018,6,5,19,15,63.0,18.5,1.25,31.5,23.5,33.78,0.0
2018,6,5,19,30,16.0,4.0,1.4,31.2,4.0,3.15,0.0
2018,6,5,19,45,8.0,2.0,1.5,30.85,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,30.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.0,30.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,29.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.4,29.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,29.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.2,29.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,28.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.65,27.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.65,26.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,26.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,25.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.05,24.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,24.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,24.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,24.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,6,5,15,4.0,2.0,2.85,24.35,2.0,0.0,0.0
2018,6,6,5,30,8.0,4.0,3.0,24.6,4.0,0.0,0.0
2018,6,6,5,45,56.5,18.0,3.15,24.85,22.5,14.16,0.0
2018,6,6,6,0,105.0,32.0,3.3,25.1,41.0,23.89,12.62
2018,6,6,6,15,153.5,48.5,3.4,25.6,72.5,35.92,24.36
2018,6,6,6,30,202.0,65.0,3.5,26.1,104.0,47.81,34.94
2018,6,6,6,45,329.0,75.0,3.55,26.6,162.0,55.17,41.43
2018,6,6,7,0,456.0,85.0,3.6,27.1,220.0,63.17,48.23
2018,6,6,7,15,417.0,108.5,3.6,27.65,251.0,77.64,60.26
2018,6,6,7,30,378.0,132.0,3.6,28.2,282.0,91.17,71.25
2018,6,6,7,45,495.0,125.5,3.55,28.8,352.5,88.38,68.49
2018,6,6,8,0,612.0,119.0,3.5,29.4,423.0,86.13,66.19
2018,6,6,8,15,665.5,116.5,3.45,30.0,481.0,84.03,64.04
2018,6,6,8,30,719.0,114.0,3.4,30.6,539.0,82.33,62.26
2018,6,6,8,45,740.0,117.0,3.35,31.2,587.5,90.35,68.39
2018,6,6,9,0,761.0,120.0,3.3,31.8,636.0,91.25,68.72
2018,6,6,9,15,777.0,122.5,3.25,32.4,680.5,91.61,68.63
2018,6,6,9,30,793.0,125.0,3.2,33.0,725.0,136.81,76.77
2018,6,6,9,45,805.5,127.0,3.1,33.55,764.5,189.87,106.61
2018,6,6,10,0,818.0,129.0,3.0,34.1,804.0,243.68,145.31
2018,6,6,10,15,827.5,130.5,2.95,34.6,838.0,301.85,190.95
2018,6,6,10,30,837.0,132.0,2.9,35.1,872.0,353.67,233.0
2018,6,6,10,45,844.5,133.0,2.85,35.55,899.0,404.04,273.88
2018,6,6,11,0,852.0,134.0,2.8,36.0,926.0,453.56,313.29
2018,6,6,11,15,857.0,134.5,2.8,36.35,946.0,500.53,350.07
2018,6,6,11,30,862.0,135.0,2.8,36.7,966.0,546.01,384.71
2018,6,6,11,45,865.0,135.5,2.75,37.05,978.5,588.69,416.25
2018,6,6,12,0,868.0,136.0,2.7,37.4,991.0,629.43,445.51
2018,6,6,12,15,869.5,136.0,2.7,37.65,995.5,666.91,472.14
2018,6,6,12,30,871.0,136.0,2.7,37.9,1000.0,702.39,496.8
2018,6,6,12,45,870.5,135.5,2.75,38.15,996.0,734.08,518.67
2018,6,6,13,0,870.0,135.0,2.8,38.4,992.0,763.24,538.51
2018,6,6,13,15,867.5,134.5,2.8,38.5,980.5,787.9,554.99
2018,6,6,13,30,865.0,134.0,2.8,38.6,969.0,809.24,568.63
2018,6,6,13,45,861.0,132.5,2.85,38.75,949.5,825.1,578.97
2018,6,6,14,0,857.0,131.0,2.9,38.9,930.0,837.33,587.12
2018,6,6,14,15,851.0,130.0,2.9,38.9,904.0,844.65,592.34
2018,6,6,14,30,845.0,129.0,2.9,38.9,878.0,848.33,595.38
2018,6,6,14,45,837.0,126.5,2.95,38.9,844.5,845.34,594.62
2018,6,6,15,0,829.0,124.0,3.0,38.9,811.0,838.74,591.69
2018,6,6,15,15,818.0,122.0,3.05,38.75,772.0,826.57,585.66
2018,6,6,15,30,807.0,120.0,3.1,38.6,733.0,821.51,584.36
2018,6,6,15,45,793.5,116.5,3.15,38.5,689.0,798.86,571.49
2018,6,6,16,0,780.0,113.0,3.2,38.4,645.0,773.22,556.7
2018,6,6,16,15,761.5,109.5,3.25,38.1,596.5,740.83,537.77
2018,6,6,16,30,743.0,106.0,3.3,37.8,548.0,706.1,517.03
2018,6,6,16,45,719.0,101.5,3.35,37.55,497.0,664.18,490.67
2018,6,6,17,0,695.0,97.0,3.4,37.3,446.0,623.72,464.12
2018,6,6,17,15,662.0,92.0,3.4,37.3,393.5,572.71,428.81
2018,6,6,17,30,629.0,87.0,3.4,37.3,341.0,521.65,392.56
2018,6,6,17,45,583.5,80.5,3.25,36.45,288.5,461.77,349.74
2018,6,6,18,0,538.0,74.0,3.1,35.6,236.0,403.69,306.66
2018,6,6,18,15,472.5,66.0,2.9,34.75,187.0,336.04,254.63
2018,6,6,18,30,407.0,58.0,2.7,33.9,138.0,272.92,204.26
2018,6,6,18,45,310.5,46.0,2.45,33.1,96.0,196.05,142.33
2018,6,6,19,0,214.0,34.0,2.2,32.3,54.0,133.46,87.86
2018,6,6,19,15,118.0,19.5,2.5,32.05,29.5,66.29,0.0
2018,6,6,19,30,22.0,5.0,2.8,31.8,5.0,3.93,0.0
2018,6,6,19,45,11.0,2.5,3.1,31.5,2.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,31.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,30.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,30.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,30.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,30.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.9,29.75,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,29.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,29.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.2,28.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.1,28.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,27.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,26.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,25.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,2.05,23.45,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,7,5,15,7.0,2.0,2.25,23.75,2.0,0.0,0.0
2018,6,7,5,30,14.0,4.0,2.5,24.1,4.0,0.0,0.0
2018,6,7,5,45,79.5,17.5,2.8,24.4,24.0,13.77,0.0
2018,6,7,6,0,145.0,31.0,3.1,24.7,44.0,23.31,12.23
2018,6,7,6,15,185.0,47.5,3.25,25.2,75.5,35.26,23.87
2018,6,7,6,30,225.0,64.0,3.4,25.7,107.0,47.35,34.62
2018,6,7,6,45,251.5,82.5,3.5,26.2,145.0,60.18,45.76
2018,6,7,7,0,278.0,101.0,3.6,26.7,183.0,72.68,56.37
2018,6,7,7,15,285.0,118.0,3.65,27.25,217.0,83.63,65.4
2018,6,7,7,30,292.0,135.0,3.7,27.8,251.0,94.17,73.88
2018,6,7,7,45,374.5,139.5,3.75,28.4,311.0,94.66,73.83
2018,6,7,8,0,457.0,144.0,3.8,29.0,371.0,97.89,76.03
2018,6,7,8,15,446.5,170.5,3.85,29.6,412.5,111.89,87.02
2018,6,7,8,30,436.0,197.0,3.9,30.2,454.0,124.93,97.07
2018,6,7,8,45,372.0,241.0,3.9,30.8,474.0,152.53,118.68
2018,6,7,9,0,308.0,285.0,3.9,31.4,494.0,171.48,133.06
2018,6,7,9,15,372.0,284.5,3.95,31.95,554.0,171.51,132.4
2018,6,7,9,30,436.0,284.0,4.0,32.5,614.0,190.2,127.62
2018,6,7,9,45,545.5,248.0,4.0,33.05,683.5,218.86,138.95
2018,6,7,10,0,655.0,212.0,4.0,33.6,753.0,254.04,159.87
2018,6,7,10,15,649.5,227.0,4.0,34.05,782.0,304.21,199.49
2018,6,7,10,30,644.0,242.0,4.0,34.5,811.0,353.24,238.96
2018,6,7,10,45,564.0,300.5,4.0,34.95,810.0,404.96,281.25
2018,6,7,11,0,484.0,359.0,4.0,35.4,809.0,443.91,312.54
2018,6,7,11,15,439.0,390.0,4.0,35.75,805.0,474.36,336.19
2018,6,7,11,30,394.0,421.0,4.0,36.1,801.0,505.27,359.05
2018,6,7,11,45,423.0,416.5,4.0,36.45,829.0,541.09,384.8
2018,6,7,12,0,452.0,412.0,4.0,36.8,857.0,583.36,414.56
2018,6,7,12,15,658.0,278.5,4.05,37.0,929.5,644.37,459.63
2018,6,7,12,30,864.0,145.0,4.1,37.2,1002.0,702.35,503.12
2018,6,7,12,45,881.0,133.0,4.15,37.4,1004.0,738.58,528.71
2018,6,7,13,0,898.0,121.0,4.2,37.6,1006.0,772.57,552.57
2018,6,7,13,15,897.0,120.0,4.3,37.7,995.0,798.4,570.19
2018,6,7,13,30,896.0,119.0,4.4,37.8,984.0,820.85,585.27
2018,6,7,13,45,893.0,117.5,4.45,37.85,965.0,837.74,596.71
2018,6,7,14,0,890.0,116.0,4.5,37.9,946.0,850.94,605.85
2018,6,7,14,15,884.5,115.0,4.45,37.9,919.5,858.75,611.34
2018,6,7,14,30,879.0,114.0,4.4,37.9,893.0,862.81,614.52
2018,6,7,14,45,871.5,112.0,4.3,37.9,859.5,860.53,613.5
2018,6,7,15,0,864.0,110.0,4.2,37.9,826.0,854.56,610.21
2018,6,7,15,15,853.0,108.0,4.1,37.8,786.5,842.02,603.01
2018,6,7,15,30,842.0,106.0,4.0,37.7,747.0,826.05,593.67
2018,6,7,15,45,828.0,103.5,3.9,37.55,702.0,803.83,580.4
2018,6,7,16,0,814.0,101.0,3.8,37.4,657.0,787.36,571.02
2018,6,7,16,15,795.5,99.0,3.8,37.15,608.5,755.93,552.19
2018,6,7,16,30,777.0,97.0,3.8,36.9,560.0,722.1,531.62
2018,6,7,16,45,752.5,93.5,3.8,36.65,508.0,680.03,505.08
2018,6,7,17,0,728.0,90.0,3.8,36.4,456.0,636.46,476.29
2018,6,7,17,15,696.0,85.0,3.8,36.4,402.5,587.37,442.11
2018,6,7,17,30,664.0,80.0,3.8,36.4,349.0,535.82,405.31
2018,6,7,17,45,618.0,75.0,3.65,35.5,296.0,476.09,362.46
2018,6,7,18,0,572.0,70.0,3.5,34.6,243.0,418.12,319.28
2018,6,7,18,15,506.0,62.0,3.4,33.95,192.5,348.87,265.63
2018,6,7,18,30,440.0,54.0,3.3,33.3,142.0,284.29,213.7
2018,6,7,18,45,342.5,43.5,3.15,32.65,99.5,209.46,152.79
2018,6,7,19,0,245.0,33.0,3.0,32.0,57.0,143.09,95.06
2018,6,7,19,15,137.0,19.0,3.15,31.6,31.0,71.69,0.0
2018,6,7,19,30,29.0,5.0,3.3,31.2,5.0,11.3,0.0
2018,6,7,19,45,14.5,2.5,3.45,30.85,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.7,30.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,29.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.9,29.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.1,28.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,28.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,27.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,26.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,6,8,5,15,4.5,2.0,1.85,22.7,2.0,0.0,0.0
2018,6,8,5,30,9.0,4.0,2.0,23.1,4.0,0.0,0.0
2018,6,8,5,45,33.0,17.5,2.1,23.5,20.0,13.77,0.0
2018,6,8,6,0,57.0,31.0,2.2,23.9,36.0,23.21,12.23
2018,6,8,6,15,211.5,44.5,2.35,24.5,82.0,33.31,22.32
2018,6,8,6,30,366.0,58.0,2.5,25.1,128.0,43.92,31.81
2018,6,8,6,45,471.0,62.5,2.7,25.75,182.5,49.83,37.04
2018,6,8,7,0,576.0,67.0,2.9,26.4,237.0,53.68,40.31
2018,6,8,7,15,624.5,71.5,3.0,27.0,290.5,57.04,43.0
2018,6,8,7,30,673.0,76.0,3.1,27.6,344.0,60.45,45.64
2018,6,8,7,45,616.0,99.0,3.25,28.25,372.0,74.26,56.89
2018,6,8,8,0,559.0,122.0,3.4,28.9,400.0,87.01,67.08
2018,6,8,8,15,492.0,155.0,3.45,29.5,419.5,103.94,80.54
2018,6,8,8,30,425.0,188.0,3.5,30.1,439.0,119.59,92.76
2018,6,8,8,45,354.5,211.5,3.6,30.65,433.0,128.55,99.45
2018,6,8,9,0,284.0,235.0,3.7,31.2,427.0,145.71,112.65
2018,6,8,9,15,291.0,247.0,3.65,31.7,455.5,150.49,115.87
2018,6,8,9,30,298.0,259.0,3.6,32.2,484.0,175.87,121.0
2018,6,8,9,45,303.5,288.0,3.6,32.75,528.0,215.5,146.19
2018,6,8,10,0,309.0,317.0,3.6,33.3,572.0,256.34,175.29
2018,6,8,10,15,404.0,305.0,3.6,33.7,653.0,289.75,197.32
2018,6,8,10,30,499.0,293.0,3.6,34.1,734.0,341.85,234.65
2018,6,8,10,45,525.0,295.0,3.6,34.55,771.5,386.39,268.89
2018,6,8,11,0,551.0,297.0,3.6,35.0,809.0,432.8,304.18
2018,6,8,11,15,528.0,320.0,3.6,35.3,819.5,471.38,333.92
2018,6,8,11,30,505.0,343.0,3.6,35.6,830.0,507.26,360.8
2018,6,8,11,45,403.5,408.5,3.6,35.95,800.5,524.08,373.17
2018,6,8,12,0,302.0,474.0,3.6,36.3,771.0,536.9,381.59
2018,6,8,12,15,279.0,484.0,3.6,36.5,759.5,550.88,391.33
2018,6,8,12,30,256.0,494.0,3.6,36.7,748.0,562.89,399.42
2018,6,8,12,45,304.0,475.5,3.55,36.95,776.0,602.16,426.75
2018,6,8,13,0,352.0,457.0,3.5,37.2,804.0,642.27,454.32
2018,6,8,13,15,400.5,420.5,3.4,37.3,811.0,668.3,472.76
2018,6,8,13,30,449.0,384.0,3.3,37.4,818.0,702.34,496.35
2018,6,8,13,45,613.0,279.5,3.2,37.45,859.0,765.57,541.71
2018,6,8,14,0,777.0,175.0,3.1,37.5,900.0,819.56,580.62
2018,6,8,14,15,702.5,203.5,3.05,37.45,844.5,803.4,569.02
2018,6,8,14,30,628.0,232.0,3.0,37.4,789.0,775.84,550.52
2018,6,8,14,45,695.0,193.5,3.0,37.3,788.0,803.96,571.76
2018,6,8,15,0,762.0,155.0,3.0,37.2,787.0,821.0,584.66
2018,6,8,15,15,770.5,144.0,3.0,36.9,756.5,817.21,583.9
2018,6,8,15,30,779.0,133.0,3.0,36.6,726.0,809.6,580.91
2018,6,8,15,45,762.0,131.0,3.0,36.35,682.0,786.13,567.45
2018,6,8,16,0,745.0,129.0,3.0,36.1,638.0,759.85,552.16
2018,6,8,16,15,708.5,130.5,2.95,35.85,585.5,723.51,529.72
2018,6,8,16,30,672.0,132.0,2.9,35.6,533.0,681.62,502.47
2018,6,8,16,45,657.0,123.0,2.9,35.3,485.5,643.62,478.22
2018,6,8,17,0,642.0,114.0,2.9,35.0,438.0,603.83,452.11
2018,6,8,17,15,592.5,110.5,2.9,35.0,382.5,544.92,410.77
2018,6,8,17,30,543.0,107.0,2.9,35.0,327.0,487.07,369.22
2018,6,8,17,45,507.5,97.5,2.7,34.3,279.0,433.27,330.26
2018,6,8,18,0,472.0,88.0,2.5,33.6,231.0,374.86,286.56
2018,6,8,18,15,325.5,79.0,2.3,33.05,168.5,269.16,205.13
2018,6,8,18,30,179.0,70.0,2.1,32.5,106.0,165.84,124.14
2018,6,8,18,45,124.5,51.0,1.9,31.95,72.5,115.14,83.01
2018,6,8,19,0,70.0,32.0,1.7,31.4,39.0,69.26,44.47
2018,6,8,19,15,42.0,18.5,1.95,31.1,22.0,33.28,0.0
2018,6,8,19,30,14.0,5.0,2.2,30.8,5.0,7.49,0.0
2018,6,8,19,45,7.0,2.5,2.4,30.55,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,30.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.9,30.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,29.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.5,29.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,4.4,28.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.6,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.5,27.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,4.35,26.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,4.15,26.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.85,25.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.7,25.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.55,25.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.15,24.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.05,24.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.8,24.05,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,9,5,15,6.0,2.0,2.35,24.0,2.0,0.0,0.0
2018,6,9,5,30,12.0,4.0,2.5,24.2,4.0,0.0,0.0
2018,6,9,5,45,82.5,19.0,2.65,24.4,26.0,14.95,0.0
2018,6,9,6,0,153.0,34.0,2.8,24.6,48.0,25.49,13.93
2018,6,9,6,15,246.5,48.5,2.9,25.0,88.0,36.33,24.79
2018,6,9,6,30,340.0,63.0,3.0,25.4,128.0,47.15,34.5
2018,6,9,6,45,410.5,73.0,3.1,25.85,176.5,54.67,41.14
2018,6,9,7,0,481.0,83.0,3.2,26.3,225.0,64.54,49.56
2018,6,9,7,15,530.5,90.0,3.25,26.9,276.5,69.06,53.19
2018,6,9,7,30,580.0,97.0,3.3,27.5,328.0,73.53,56.66
2018,6,9,7,45,617.0,102.5,3.35,28.1,380.5,76.67,58.93
2018,6,9,8,0,654.0,108.0,3.4,28.7,433.0,79.74,61.1
2018,6,9,8,15,680.0,113.0,3.4,29.3,484.0,82.16,62.7
2018,6,9,8,30,706.0,118.0,3.4,29.9,535.0,84.44,64.18
2018,6,9,8,45,726.5,121.5,3.4,30.5,583.0,85.57,64.7
2018,6,9,9,0,747.0,125.0,3.4,31.1,631.0,93.98,71.14
2018,6,9,9,15,763.0,128.0,3.35,31.6,675.5,94.48,71.18
2018,6,9,9,30,779.0,131.0,3.3,32.1,720.0,136.25,78.01
2018,6,9,9,45,771.5,142.5,3.25,32.65,752.0,191.41,109.78
2018,6,9,10,0,764.0,154.0,3.2,33.2,784.0,245.18,149.0
2018,6,9,10,15,774.0,156.5,3.2,33.65,817.5,296.2,189.2
2018,6,9,10,30,784.0,159.0,3.2,34.1,851.0,347.34,230.66
2018,6,9,10,45,695.5,211.0,3.15,34.5,839.0,391.14,268.61
2018,6,9,11,0,607.0,263.0,3.1,34.9,827.0,428.85,300.21
2018,6,9,11,15,463.0,344.5,3.1,35.25,780.5,455.6,322.52
2018,6,9,11,30,319.0,426.0,3.1,35.6,734.0,468.3,332.85
2018,6,9,11,45,246.5,424.5,3.1,35.9,664.0,449.4,320.46
2018,6,9,12,0,174.0,423.0,3.1,36.2,594.0,425.85,304.13
2018,6,9,12,15,132.0,403.0,3.1,36.45,533.0,397.87,284.58
2018,6,9,12,30,90.0,383.0,3.1,36.7,472.0,365.35,261.45
2018,6,9,12,45,121.5,408.5,3.15,36.9,528.5,416.54,297.81
2018,6,9,13,0,153.0,434.0,3.2,37.1,585.0,469.97,335.09
2018,6,9,13,15,244.0,426.0,3.2,37.2,663.5,551.41,392.38
2018,6,9,13,30,335.0,418.0,3.2,37.3,742.0,630.21,446.96
2018,6,9,13,45,389.5,381.0,3.25,37.35,750.0,667.03,472.96
2018,6,9,14,0,444.0,344.0,3.3,37.4,758.0,694.39,493.04
2018,6,9,14,15,354.5,360.5,3.3,37.3,685.0,630.64,449.81
2018,6,9,14,30,265.0,377.0,3.3,37.2,612.0,577.27,413.01
2018,6,9,14,45,284.0,334.0,3.35,37.05,577.5,559.58,403.25
2018,6,9,15,0,303.0,291.0,3.4,36.9,543.0,539.17,391.39
2018,6,9,15,15,200.5,279.0,3.4,36.65,442.5,442.79,323.31
2018,6,9,15,30,98.0,267.0,3.4,36.4,342.0,329.84,241.71
2018,6,9,15,45,253.5,256.0,3.4,36.1,433.5,465.71,343.86
2018,6,9,16,0,409.0,245.0,3.4,35.8,525.0,597.65,439.72
2018,6,9,16,15,509.0,200.0,3.4,35.5,522.0,626.45,462.88
2018,6,9,16,30,609.0,155.0,3.4,35.2,519.0,656.15,486.9
2018,6,9,16,45,491.0,164.5,3.45,34.9,440.5,553.8,415.19
2018,6,9,17,0,373.0,174.0,3.5,34.6,362.0,465.26,351.65
2018,6,9,17,15,271.5,154.0,3.5,34.6,282.5,347.86,265.31
2018,6,9,17,30,170.0,134.0,3.5,34.6,203.0,240.13,183.55
2018,6,9,17,45,285.5,116.5,3.55,33.8,212.0,298.78,230.44
2018,6,9,18,0,401.0,99.0,3.6,33.0,221.0,347.14,267.69
2018,6,9,18,15,343.5,85.5,3.55,32.45,175.5,285.35,218.94
2018,6,9,18,30,286.0,72.0,3.5,31.9,130.0,228.12,172.68
2018,6,9,18,45,205.0,56.0,3.4,31.4,91.0,154.73,113.24
2018,6,9,19,0,124.0,40.0,3.3,30.9,52.0,100.3,66.89
2018,6,9,19,15,66.5,22.5,3.35,30.45,28.5,50.28,0.0
2018,6,9,19,30,9.0,5.0,3.4,30.0,5.0,6.22,0.0
2018,6,9,19,45,4.5,2.5,3.45,29.6,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,28.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,27.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.0,27.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.95,26.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,26.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.9,26.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.8,25.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.65,25.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,24.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,23.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,23.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,2.0,23.55,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,10,5,15,3.0,2.0,2.1,23.75,2.0,0.0,0.0
2018,6,10,5,30,6.0,4.0,2.3,24.0,4.0,0.0,0.0
2018,6,10,5,45,66.5,19.5,2.5,24.25,25.0,15.34,0.0
2018,6,10,6,0,127.0,35.0,2.7,24.5,46.0,25.98,14.31
2018,6,10,6,15,120.0,50.5,3.0,25.0,67.0,37.03,25.37
2018,6,10,6,30,113.0,66.0,3.3,25.5,88.0,48.39,35.52
2018,6,10,6,45,160.0,86.0,3.65,26.0,127.5,61.43,46.86
2018,6,10,7,0,207.0,106.0,4.0,26.5,167.0,74.85,58.26
2018,6,10,7,15,249.5,121.5,4.2,27.15,210.0,85.22,66.77
2018,6,10,7,30,292.0,137.0,4.4,27.8,253.0,95.36,74.9
2018,6,10,7,45,479.0,119.0,4.6,28.45,342.5,84.08,65.04
2018,6,10,8,0,666.0,101.0,4.8,29.1,432.0,75.42,57.44
2018,6,10,8,15,700.0,103.5,4.85,29.65,485.5,76.65,58.1
2018,6,10,8,30,734.0,106.0,4.9,30.2,539.0,84.4,64.1
2018,6,10,8,45,735.5,116.0,4.95,30.75,582.0,89.6,67.97
2018,6,10,9,0,737.0,126.0,5.0,31.3,625.0,94.32,71.41
2018,6,10,9,15,733.5,135.0,5.05,31.8,660.5,97.8,73.86
2018,6,10,9,30,730.0,144.0,5.1,32.3,696.0,139.28,82.04
2018,6,10,9,45,777.0,134.5,5.15,32.8,750.5,186.31,106.04
2018,6,10,10,0,824.0,125.0,5.2,33.3,805.0,244.55,146.68
2018,6,10,10,15,830.5,129.0,5.2,33.75,838.5,297.41,188.95
2018,6,10,10,30,837.0,133.0,5.2,34.2,872.0,349.79,232.22
2018,6,10,10,45,841.0,136.0,5.25,34.6,898.5,399.98,274.01
2018,6,10,11,0,845.0,139.0,5.3,35.0,925.0,449.0,314.23
2018,6,10,11,15,844.5,143.5,5.3,35.35,943.5,495.45,351.66
2018,6,10,11,30,844.0,148.0,5.3,35.7,962.0,539.96,386.62
2018,6,10,11,45,840.0,154.0,5.3,36.05,972.5,581.34,418.36
2018,6,10,12,0,836.0,160.0,5.3,36.4,983.0,628.22,452.8
2018,6,10,12,15,833.0,163.0,5.35,36.6,986.5,665.66,480.47
2018,6,10,12,30,830.0,166.0,5.4,36.8,990.0,700.88,506.03
2018,6,10,12,45,823.5,170.0,5.4,37.05,985.0,732.13,528.09
2018,6,10,13,0,817.0,174.0,5.4,37.3,980.0,760.64,547.87
2018,6,10,13,15,810.5,175.5,5.4,37.4,967.0,784.05,564.34
2018,6,10,13,30,804.0,177.0,5.4,37.5,954.0,804.06,578.36
2018,6,10,13,45,783.5,184.0,5.4,37.6,929.0,813.8,585.18
2018,6,10,14,0,763.0,191.0,5.4,37.7,904.0,819.67,589.4
2018,6,10,14,15,735.0,201.5,5.45,37.65,872.0,827.11,594.88
2018,6,10,14,30,707.0,212.0,5.5,37.6,840.0,823.18,592.97
2018,6,10,14,45,695.5,211.0,5.5,37.6,809.5,819.22,591.2
2018,6,10,15,0,684.0,210.0,5.5,37.6,779.0,811.96,587.24
2018,6,10,15,15,669.5,206.0,5.55,37.4,740.5,796.19,578.34
2018,6,10,15,30,655.0,202.0,5.6,37.2,702.0,777.39,567.38
2018,6,10,15,45,622.0,200.5,5.6,37.0,652.5,742.8,545.05
2018,6,10,16,0,589.0,199.0,5.6,36.8,603.0,706.07,521.05
2018,6,10,16,15,564.5,193.0,5.65,36.35,557.0,662.99,493.33
2018,6,10,16,30,540.0,187.0,5.7,35.9,511.0,626.23,469.39
2018,6,10,16,45,519.0,176.5,5.7,35.5,464.5,586.48,442.74
2018,6,10,17,0,498.0,166.0,5.7,35.1,418.0,545.81,414.87
2018,6,10,17,15,458.0,156.0,5.7,35.1,367.5,492.17,375.97
2018,6,10,17,30,418.0,146.0,5.7,35.1,317.0,439.61,337.09
2018,6,10,17,45,360.5,134.5,5.7,34.15,266.5,376.6,290.47
2018,6,10,18,0,303.0,123.0,5.7,33.2,216.0,306.06,236.76
2018,6,10,18,15,224.0,104.5,5.7,32.7,165.5,234.2,180.02
2018,6,10,18,30,145.0,86.0,5.7,32.2,115.0,160.43,120.93
2018,6,10,18,45,87.5,62.0,5.7,31.7,78.0,105.97,76.65
2018,6,10,19,0,30.0,38.0,5.7,31.2,41.0,49.53,30.87
2018,6,10,19,15,15.5,20.5,5.65,30.8,22.0,24.3,0.0
2018,6,10,19,30,1.0,3.0,5.6,30.4,3.0,2.61,0.0
2018,6,10,19,45,0.5,1.5,5.55,30.0,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.5,29.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.45,29.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,28.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.4,28.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.4,28.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.4,28.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,27.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.4,27.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.4,27.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.35,27.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.3,26.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.25,26.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.1,26.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.0,26.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.95,26.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,25.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.85,25.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.8,25.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.8,25.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.85,25.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,25.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,25.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,25.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.8,25.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.75,25.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.7,25.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.65,25.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.6,25.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.55,25.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.1,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.5,25.05,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2018,6,11,5,15,1.0,1.5,4.6,25.1,1.5,0.0,0.0
2018,6,11,5,30,2.0,3.0,4.7,25.2,3.0,0.0,0.0
2018,6,11,5,45,33.5,18.5,4.8,25.35,21.5,14.56,0.0
2018,6,11,6,0,65.0,34.0,4.9,25.5,40.0,25.14,13.57
2018,6,11,6,15,165.5,52.5,5.05,25.9,81.0,38.6,26.55
2018,6,11,6,30,266.0,71.0,5.2,26.3,122.0,52.03,38.47
2018,6,11,6,45,268.0,86.0,5.35,26.7,151.5,62.55,47.68
2018,6,11,7,0,270.0,101.0,5.5,27.1,181.0,72.57,56.2
2018,6,11,7,15,305.5,118.0,5.6,27.6,226.0,83.93,65.6
2018,6,11,7,30,341.0,135.0,5.7,28.1,271.0,92.42,72.4
2018,6,11,7,45,328.0,157.5,5.8,28.65,303.5,108.04,84.95
2018,6,11,8,0,315.0,180.0,5.9,29.2,336.0,120.39,94.62
2018,6,11,8,15,362.5,189.5,5.95,29.65,388.5,126.33,98.95
2018,6,11,8,30,410.0,199.0,6.0,30.1,441.0,125.43,97.68
2018,6,11,8,45,425.0,218.5,6.05,30.6,488.5,134.31,104.34
2018,6,11,9,0,440.0,238.0,6.1,31.1,536.0,142.55,110.43
2018,6,11,9,15,603.0,188.0,6.1,31.6,626.5,115.52,88.21
2018,6,11,9,30,766.0,138.0,6.1,32.1,717.0,137.52,80.17
2018,6,11,9,45,780.0,140.0,6.05,32.6,757.0,189.08,108.32
2018,6,11,10,0,794.0,142.0,6.0,33.1,797.0,241.63,145.97
2018,6,11,10,15,803.0,144.5,5.95,33.6,830.5,293.97,187.7
2018,6,11,10,30,812.0,147.0,5.9,34.1,864.0,346.25,230.77
2018,6,11,10,45,819.0,148.5,5.9,34.6,891.0,396.9,272.68
2018,6,11,11,0,826.0,150.0,5.9,35.1,918.0,446.46,313.11
2018,6,11,11,15,804.0,167.5,5.8,35.45,928.5,492.96,350.57
2018,6,11,11,30,782.0,185.0,5.7,35.8,939.0,535.4,383.8
2018,6,11,11,45,796.5,179.5,5.65,36.15,956.0,579.1,417.01
2018,6,11,12,0,811.0,174.0,5.6,36.5,973.0,621.94,448.78
2018,6,11,12,15,598.0,294.5,5.5,36.7,885.0,612.51,441.29
2018,6,11,12,30,385.0,415.0,5.4,36.9,797.0,590.04,423.38
2018,6,11,12,45,378.5,408.0,5.35,37.1,782.5,601.53,431.73
2018,6,11,13,0,372.0,401.0,5.3,37.3,768.0,610.8,438.3
2018,6,11,13,15,443.0,363.0,5.25,37.4,795.0,660.34,473.77
2018,6,11,13,30,514.0,325.0,5.2,37.5,822.0,703.93,504.94
2018,6,11,13,45,539.0,305.5,5.1,37.55,817.5,724.45,519.51
2018,6,11,14,0,564.0,286.0,5.0,37.6,813.0,743.59,533.18
2018,6,11,14,15,675.5,224.5,4.95,37.55,838.0,797.18,572.06
2018,6,11,14,30,787.0,163.0,4.9,37.5,863.0,838.0,601.54
2018,6,11,14,45,758.0,168.0,4.85,37.45,821.0,824.41,593.03
2018,6,11,15,0,729.0,173.0,4.8,37.4,779.0,814.19,587.14
2018,6,11,15,15,738.0,161.5,4.75,37.2,750.0,804.27,581.99
2018,6,11,15,30,747.0,150.0,4.7,37.0,721.0,797.48,579.03
2018,6,11,15,45,730.5,146.5,4.65,36.85,677.0,778.82,568.03
2018,6,11,16,0,714.0,143.0,4.6,36.7,633.0,752.15,551.66
2018,6,11,16,15,693.5,138.0,4.6,36.4,585.0,718.26,530.34
2018,6,11,16,30,673.0,133.0,4.6,36.1,537.0,682.3,507.26
2018,6,11,16,45,646.5,127.5,4.65,35.8,487.0,639.6,479.08
2018,6,11,17,0,620.0,122.0,4.7,35.5,437.0,595.77,449.5
2018,6,11,17,15,583.5,115.5,4.7,35.5,385.0,543.34,412.3
2018,6,11,17,30,547.0,109.0,4.7,35.5,333.0,491.17,374.43
2018,6,11,17,45,499.5,100.5,4.75,34.7,282.0,424.28,325.86
2018,6,11,18,0,452.0,92.0,4.8,33.9,231.0,367.78,283.28
2018,6,11,18,15,386.5,80.5,4.75,33.35,183.0,301.74,231.47
2018,6,11,18,30,321.0,69.0,4.7,32.8,135.0,240.91,182.3
2018,6,11,18,45,231.5,55.0,4.7,32.3,95.0,173.31,127.16
2018,6,11,19,0,142.0,41.0,4.7,31.8,55.0,107.69,72.4
2018,6,11,19,15,76.5,24.0,4.75,31.35,31.0,55.53,0.0
2018,6,11,19,30,11.0,7.0,4.8,30.9,7.0,8.31,0.0
2018,6,11,19,45,5.5,3.5,4.85,30.5,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.9,30.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.9,29.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.9,29.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.9,29.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.9,28.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.85,28.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.75,27.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.6,27.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.5,26.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.45,26.6,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,4.35,26.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,4.25,25.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,4.2,25.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,4.2,25.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,4.2,25.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,4.05,25.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,4.0,25.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.95,25.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.9,25.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.85,25.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.75,25.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.7,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.65,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.6,25.1,0.0,0.0,0.0
