Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,15,0.0,0.0,3.6,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.55,24.95,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.65,25.1,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.8,25.3,4.0,0.0,0.0
2018,6,12,5,45,57.5,20.0,3.95,25.5,25.0,15.74,0.0
2018,6,12,6,0,110.0,36.0,4.1,25.7,46.0,26.56,14.63
2018,6,12,6,15,202.0,52.0,4.25,26.1,85.0,38.52,26.46
2018,6,12,6,30,294.0,68.0,4.4,26.5,124.0,50.21,36.9
2018,6,12,6,45,340.0,76.5,4.55,26.95,161.5,56.3,42.32
2018,6,12,7,0,386.0,85.0,4.7,27.4,199.0,62.29,47.43
2018,6,12,7,15,450.0,96.5,4.75,27.9,255.5,70.4,54.12
2018,6,12,7,30,514.0,108.0,4.8,28.4,312.0,80.3,62.15
2018,6,12,7,45,313.5,132.0,4.9,28.9,262.0,88.93,68.97
2018,6,12,8,0,113.0,156.0,5.0,29.4,212.0,107.86,84.19
2018,6,12,8,15,68.0,151.5,5.0,29.85,186.5,108.92,84.57
2018,6,12,8,30,23.0,147.0,5.0,30.3,161.0,105.47,81.29
2018,6,12,8,45,220.5,169.5,5.0,30.8,318.0,109.98,84.5
2018,6,12,9,0,418.0,192.0,5.0,31.3,475.0,117.5,90.12
2018,6,12,9,15,456.0,209.5,4.95,31.7,537.5,125.53,96.14
2018,6,12,9,30,494.0,227.0,4.9,32.1,600.0,161.5,105.76
2018,6,12,9,45,514.5,223.5,4.85,32.55,630.5,197.34,124.86
2018,6,12,10,0,535.0,220.0,4.8,33.0,661.0,230.86,147.98
2018,6,12,10,15,645.5,195.0,4.8,33.35,749.0,279.27,181.95
2018,6,12,10,30,756.0,170.0,4.8,33.7,837.0,342.57,229.12
2018,6,12,10,45,731.5,189.5,4.75,34.1,851.5,390.43,269.01
2018,6,12,11,0,707.0,209.0,4.7,34.5,866.0,433.24,304.22
2018,6,12,11,15,779.0,175.5,4.7,34.8,914.0,485.59,344.62
2018,6,12,11,30,851.0,142.0,4.7,35.1,962.0,537.8,384.64
2018,6,12,11,45,802.0,172.5,4.7,35.4,953.5,576.37,414.13
2018,6,12,12,0,753.0,203.0,4.7,35.7,945.0,605.95,436.29
2018,6,12,12,15,748.0,203.5,4.7,35.85,943.5,637.65,459.84
2018,6,12,12,30,743.0,204.0,4.7,36.0,942.0,667.27,481.4
2018,6,12,12,45,702.5,228.5,4.75,36.2,924.0,695.52,500.86
2018,6,12,13,0,662.0,253.0,4.8,36.4,906.0,713.18,512.86
2018,6,12,13,15,629.5,268.0,4.85,36.5,883.5,725.29,521.34
2018,6,12,13,30,597.0,283.0,4.9,36.6,861.0,733.38,526.98
2018,6,12,13,45,561.0,290.0,4.95,36.65,824.5,728.39,523.95
2018,6,12,14,0,525.0,297.0,5.0,36.7,788.0,719.17,518.04
2018,6,12,14,15,659.0,225.0,5.0,36.7,823.0,783.09,564.87
2018,6,12,14,30,793.0,153.0,5.0,36.7,858.0,833.23,601.01
2018,6,12,14,45,588.5,234.5,4.95,36.65,747.0,748.27,541.51
2018,6,12,15,0,384.0,316.0,4.9,36.6,636.0,646.93,469.24
2018,6,12,15,15,282.0,329.0,4.9,36.5,558.0,558.41,407.56
2018,6,12,15,30,180.0,342.0,4.9,36.4,480.0,469.32,343.9
2018,6,12,15,45,373.5,264.0,4.85,36.25,528.0,589.88,434.69
2018,6,12,16,0,567.0,186.0,4.8,36.1,576.0,675.46,499.16
2018,6,12,16,15,620.5,159.0,4.75,35.9,556.5,681.66,505.59
2018,6,12,16,30,674.0,132.0,4.7,35.7,537.0,681.75,508.12
2018,6,12,16,45,633.5,126.0,4.65,35.5,479.5,628.19,471.5
2018,6,12,17,0,593.0,120.0,4.6,35.3,422.0,574.36,434.16
2018,6,12,17,15,609.5,105.0,4.6,35.3,384.5,549.9,417.7
2018,6,12,17,30,626.0,90.0,4.6,35.3,347.0,521.85,397.88
2018,6,12,17,45,582.0,83.5,4.55,34.55,295.0,463.25,355.26
2018,6,12,18,0,538.0,77.0,4.5,33.8,243.0,406.28,312.39
2018,6,12,18,15,474.0,68.5,4.35,33.2,193.5,339.06,259.85
2018,6,12,18,30,410.0,60.0,4.2,32.6,144.0,276.22,209.03
2018,6,12,18,45,314.0,48.5,4.1,32.05,101.5,199.84,146.86
2018,6,12,19,0,218.0,37.0,4.0,31.5,59.0,137.64,93.69
2018,6,12,19,15,122.5,22.5,3.9,31.05,33.5,72.43,0.0
2018,6,12,19,30,27.0,8.0,3.8,30.6,8.0,13.18,0.0
2018,6,12,19,45,13.5,4.0,3.75,30.2,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.7,29.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.65,29.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,28.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,27.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.55,26.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,25.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,25.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,24.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.2,24.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.15,24.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.45,24.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,13,5,15,6.5,2.0,2.5,24.35,2.0,0.0,0.0
2018,6,13,5,30,13.0,4.0,2.6,24.6,4.0,0.0,0.0
2018,6,13,5,45,95.5,19.0,2.75,24.85,27.0,14.95,0.0
2018,6,13,6,0,178.0,34.0,2.9,25.1,50.0,25.59,13.92
2018,6,13,6,15,284.0,45.5,2.95,25.6,91.0,34.45,23.14
2018,6,13,6,30,390.0,57.0,3.0,26.1,132.0,45.76,33.21
2018,6,13,6,45,409.0,64.5,3.05,26.6,165.0,50.75,37.68
2018,6,13,7,0,428.0,72.0,3.1,27.1,198.0,55.56,41.78
2018,6,13,7,15,481.0,81.5,3.05,27.6,250.5,62.13,47.2
2018,6,13,7,30,534.0,91.0,3.0,28.1,303.0,68.53,52.33
2018,6,13,7,45,522.0,106.0,3.0,28.6,338.5,77.28,59.32
2018,6,13,8,0,510.0,121.0,3.0,29.1,374.0,85.36,65.64
2018,6,13,8,15,643.0,106.5,2.95,29.5,461.5,77.23,58.58
2018,6,13,8,30,776.0,92.0,2.9,29.9,549.0,76.23,57.44
2018,6,13,8,45,716.0,112.0,2.85,30.3,562.5,86.52,65.53
2018,6,13,9,0,656.0,132.0,2.8,30.7,576.0,87.95,66.35
2018,6,13,9,15,686.0,138.0,2.75,31.1,630.0,90.17,67.84
2018,6,13,9,30,716.0,144.0,2.7,31.5,684.0,135.56,80.58
2018,6,13,9,45,763.5,133.5,2.7,31.85,737.5,181.02,102.88
2018,6,13,10,0,811.0,123.0,2.7,32.2,791.0,237.95,142.07
2018,6,13,10,15,833.0,119.5,2.75,32.5,831.0,289.53,182.53
2018,6,13,10,30,855.0,116.0,2.8,32.8,871.0,342.19,225.45
2018,6,13,10,45,798.5,148.5,2.8,33.1,871.0,387.46,264.75
2018,6,13,11,0,742.0,181.0,2.8,33.4,871.0,430.24,300.71
2018,6,13,11,15,754.5,181.5,2.9,33.65,896.0,477.2,337.75
2018,6,13,11,30,767.0,182.0,3.0,33.9,921.0,523.74,373.62
2018,6,13,11,45,585.5,280.0,3.05,34.15,848.5,530.3,380.13
2018,6,13,12,0,404.0,378.0,3.1,34.4,776.0,526.78,377.8
2018,6,13,12,15,432.0,370.5,3.15,34.6,798.0,564.63,405.06
2018,6,13,12,30,460.0,363.0,3.2,34.8,820.0,603.29,432.41
2018,6,13,12,45,553.5,309.0,3.3,35.0,857.0,653.61,468.75
2018,6,13,13,0,647.0,255.0,3.4,35.2,894.0,702.77,504.17
2018,6,13,13,15,709.0,221.5,3.4,35.35,914.0,748.21,535.96
2018,6,13,13,30,771.0,188.0,3.4,35.5,934.0,784.24,561.5
2018,6,13,13,45,821.5,156.0,3.45,35.6,936.5,818.27,585.42
2018,6,13,14,0,872.0,124.0,3.5,35.7,939.0,837.43,598.25
2018,6,13,14,15,804.0,153.5,3.45,35.8,888.5,832.29,594.9
2018,6,13,14,30,736.0,183.0,3.4,35.9,838.0,811.3,581.29
2018,6,13,14,45,680.5,200.0,3.4,36.0,788.0,794.37,569.82
2018,6,13,15,0,625.0,217.0,3.4,36.1,738.0,766.59,551.27
2018,6,13,15,15,675.0,187.5,3.4,36.1,725.5,781.73,563.72
2018,6,13,15,30,725.0,158.0,3.4,36.1,713.0,791.63,572.34
2018,6,13,15,45,718.0,150.5,3.35,36.1,672.5,771.84,560.17
2018,6,13,16,0,711.0,143.0,3.3,36.1,632.0,749.02,546.18
2018,6,13,16,15,645.5,149.0,3.35,35.95,568.0,691.11,507.89
2018,6,13,16,30,580.0,155.0,3.4,35.8,504.0,632.79,468.71
2018,6,13,16,45,575.0,142.0,3.4,35.65,461.5,601.05,448.29
2018,6,13,17,0,570.0,129.0,3.4,35.5,419.0,567.11,425.75
2018,6,13,17,15,574.0,115.5,3.4,35.5,379.5,536.75,405.05
2018,6,13,17,30,578.0,102.0,3.4,35.5,340.0,503.86,381.88
2018,6,13,17,45,534.0,94.5,3.4,34.85,289.5,445.91,340.03
2018,6,13,18,0,490.0,87.0,3.4,34.2,239.0,389.59,297.98
2018,6,13,18,15,416.0,78.0,3.3,33.75,189.5,314.05,239.54
2018,6,13,18,30,342.0,69.0,3.2,33.3,140.0,250.63,188.75
2018,6,13,18,45,249.0,55.0,3.15,32.8,98.5,180.48,132.06
2018,6,13,19,0,156.0,41.0,3.1,32.3,57.0,112.28,75.79
2018,6,13,19,15,85.5,24.0,3.35,31.95,32.0,58.37,0.0
2018,6,13,19,30,15.0,7.0,3.6,31.6,7.0,9.34,0.0
2018,6,13,19,45,7.5,3.5,3.85,31.3,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,30.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,30.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.3,29.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.2,28.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.1,28.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.0,27.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,27.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.25,26.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,26.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,25.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.25,25.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.95,24.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,14,5,15,8.5,2.0,1.1,23.1,2.0,0.0,0.0
2018,6,14,5,30,17.0,4.0,1.4,23.5,4.0,0.0,0.0
2018,6,14,5,45,108.0,18.5,1.7,23.95,27.5,14.56,0.0
2018,6,14,6,0,199.0,33.0,2.0,24.4,51.0,24.95,13.47
2018,6,14,6,15,305.0,44.0,2.2,24.95,92.5,33.52,22.44
2018,6,14,6,30,411.0,55.0,2.4,25.5,134.0,44.33,32.08
2018,6,14,6,45,484.5,62.0,2.6,26.1,183.5,49.6,36.79
2018,6,14,7,0,558.0,69.0,2.8,26.7,233.0,54.96,41.34
2018,6,14,7,15,609.0,73.0,2.85,27.25,286.0,57.9,43.69
2018,6,14,7,30,660.0,77.0,2.9,27.8,339.0,60.93,46.0
2018,6,14,7,45,685.5,81.5,3.0,28.4,388.5,63.87,48.17
2018,6,14,8,0,711.0,86.0,3.1,29.0,438.0,72.16,54.75
2018,6,14,8,15,748.0,87.0,3.2,29.5,494.0,72.96,55.07
2018,6,14,8,30,785.0,88.0,3.3,30.0,550.0,73.85,55.47
2018,6,14,8,45,804.0,90.0,3.4,30.55,599.0,74.95,56.05
2018,6,14,9,0,823.0,92.0,3.5,31.1,648.0,85.45,64.26
2018,6,14,9,15,836.5,94.0,3.5,31.5,692.5,86.78,65.03
2018,6,14,9,30,850.0,96.0,3.5,31.9,737.0,125.65,69.89
2018,6,14,9,45,860.0,97.5,3.55,32.3,776.5,179.84,98.28
2018,6,14,10,0,870.0,99.0,3.6,32.7,816.0,234.32,136.99
2018,6,14,10,15,878.0,100.0,3.65,33.0,849.5,288.07,179.91
2018,6,14,10,30,886.0,101.0,3.7,33.3,883.0,341.44,224.17
2018,6,14,10,45,854.5,120.5,3.7,33.55,894.0,391.53,266.92
2018,6,14,11,0,823.0,140.0,3.7,33.8,905.0,436.46,304.75
2018,6,14,11,15,851.0,130.0,3.7,34.0,936.0,486.21,344.29
2018,6,14,11,30,879.0,120.0,3.7,34.2,967.0,536.38,383.26
2018,6,14,11,45,828.5,150.0,3.75,34.45,956.5,568.52,408.67
2018,6,14,12,0,778.0,180.0,3.8,34.7,946.0,603.38,434.68
2018,6,14,12,15,801.5,167.0,3.8,34.85,959.5,644.35,464.82
2018,6,14,12,30,825.0,154.0,3.8,35.0,973.0,674.3,487.16
2018,6,14,12,45,849.0,140.0,3.8,35.15,980.5,713.26,515.03
2018,6,14,13,0,873.0,126.0,3.8,35.3,988.0,750.47,541.27
2018,6,14,13,15,859.0,132.0,3.8,35.3,972.0,771.37,556.07
2018,6,14,13,30,845.0,138.0,3.8,35.3,956.0,788.71,567.81
2018,6,14,13,45,820.0,149.0,3.85,35.3,930.0,797.45,574.1
2018,6,14,14,0,795.0,160.0,3.9,35.3,904.0,816.46,587.37
2018,6,14,14,15,749.5,176.0,3.9,35.2,861.5,806.08,581.18
2018,6,14,14,30,704.0,192.0,3.9,35.1,819.0,799.51,577.03
2018,6,14,14,45,724.0,175.0,3.95,35.05,798.5,800.12,579.46
2018,6,14,15,0,744.0,158.0,4.0,35.0,778.0,804.84,583.89
2018,6,14,15,15,592.5,201.5,4.05,34.85,680.5,724.98,529.43
2018,6,14,15,30,441.0,245.0,4.1,34.7,583.0,630.04,463.23
2018,6,14,15,45,576.0,188.5,4.1,34.55,602.5,692.08,510.74
2018,6,14,16,0,711.0,132.0,4.1,34.4,622.0,737.13,545.37
2018,6,14,16,15,739.5,113.5,4.15,34.25,590.0,724.35,538.35
2018,6,14,16,30,768.0,95.0,4.2,34.1,558.0,710.72,531.09
2018,6,14,16,45,711.5,101.5,4.25,33.9,500.0,656.31,494.81
2018,6,14,17,0,655.0,108.0,4.3,33.7,442.0,605.47,459.42
2018,6,14,17,15,659.5,93.0,4.3,33.7,397.0,570.53,435.36
2018,6,14,17,30,664.0,78.0,4.3,33.7,352.0,532.6,408.29
2018,6,14,17,45,633.5,70.5,4.35,33.15,301.5,479.62,369.67
2018,6,14,18,0,603.0,63.0,4.4,32.6,251.0,427.16,329.95
2018,6,14,18,15,543.0,57.0,4.25,32.1,201.0,362.24,278.75
2018,6,14,18,30,483.0,51.0,4.1,31.6,151.0,301.31,228.91
2018,6,14,18,45,388.5,42.0,3.95,31.15,107.5,227.39,167.95
2018,6,14,19,0,294.0,33.0,3.8,30.7,64.0,162.28,111.64
2018,6,14,19,15,173.0,21.0,3.7,30.3,36.5,86.65,7.09
2018,6,14,19,30,52.0,9.0,3.6,29.9,9.0,20.38,0.0
2018,6,14,19,45,26.0,4.5,3.55,29.5,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.55,28.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,28.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.6,27.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.55,27.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,26.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.3,26.45,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,25.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,15,5,15,10.0,2.5,2.15,23.85,2.5,0.0,0.0
2018,6,15,5,30,20.0,5.0,2.3,24.1,5.0,0.0,0.0
2018,6,15,5,45,119.0,18.5,2.45,24.35,28.0,14.56,0.0
2018,6,15,6,0,218.0,32.0,2.6,24.6,51.0,24.31,12.92
2018,6,15,6,15,331.0,41.0,2.8,25.1,93.0,33.31,22.24
2018,6,15,6,30,444.0,50.0,3.0,25.6,135.0,40.6,28.9
2018,6,15,6,45,501.0,55.5,3.15,26.05,180.0,44.78,32.69
2018,6,15,7,0,558.0,61.0,3.3,26.5,225.0,49.05,36.35
2018,6,15,7,15,627.0,64.0,3.4,27.1,284.0,51.77,38.53
2018,6,15,7,30,696.0,67.0,3.5,27.7,343.0,59.09,44.48
2018,6,15,7,45,731.5,69.0,3.6,28.25,396.5,60.94,45.76
2018,6,15,8,0,767.0,71.0,3.7,28.8,450.0,62.85,47.06
2018,6,15,8,15,761.5,78.5,3.7,29.4,490.5,67.53,50.62
2018,6,15,8,30,756.0,86.0,3.7,30.0,531.0,71.82,53.82
2018,6,15,8,45,620.5,128.0,3.75,30.55,514.5,86.59,65.56
2018,6,15,9,0,485.0,170.0,3.8,31.1,498.0,107.68,82.23
2018,6,15,9,15,517.5,173.5,3.85,31.55,545.0,104.77,79.48
2018,6,15,9,30,550.0,177.0,3.9,32.0,592.0,132.63,82.99
2018,6,15,9,45,571.0,189.5,3.95,32.5,641.0,179.65,109.44
2018,6,15,10,0,592.0,202.0,4.0,33.0,690.0,228.97,144.03
2018,6,15,10,15,497.0,233.0,4.05,33.35,654.5,262.72,174.5
2018,6,15,10,30,402.0,264.0,4.1,33.7,619.0,289.94,200.05
2018,6,15,10,45,497.0,236.5,4.15,34.05,689.0,330.25,229.94
2018,6,15,11,0,592.0,209.0,4.2,34.4,759.0,383.33,269.87
2018,6,15,11,15,723.5,168.0,4.3,34.65,855.0,452.27,321.29
2018,6,15,11,30,855.0,127.0,4.4,34.9,951.0,527.69,377.39
2018,6,15,11,45,652.0,233.0,4.45,35.15,866.0,534.2,384.18
2018,6,15,12,0,449.0,339.0,4.5,35.4,781.0,525.89,378.65
2018,6,15,12,15,348.0,379.0,4.55,35.55,722.5,515.14,371.3
2018,6,15,12,30,247.0,419.0,4.6,35.7,664.0,497.46,358.3
2018,6,15,12,45,291.0,409.0,4.65,35.85,697.0,537.94,387.55
2018,6,15,13,0,335.0,399.0,4.7,36.0,730.0,579.61,417.35
2018,6,15,13,15,533.5,302.5,4.75,36.05,822.5,678.78,489.45
2018,6,15,13,30,732.0,206.0,4.8,36.1,915.0,774.66,558.31
2018,6,15,13,45,556.5,274.0,4.85,36.2,807.0,710.13,512.2
2018,6,15,14,0,381.0,342.0,4.9,36.3,699.0,637.31,460.07
2018,6,15,14,15,332.5,350.0,4.95,36.25,655.0,600.15,435.01
2018,6,15,14,30,284.0,358.0,5.0,36.2,611.0,573.82,416.76
2018,6,15,14,45,225.0,340.0,5.05,36.2,536.0,512.92,374.12
2018,6,15,15,0,166.0,322.0,5.1,36.2,461.0,434.02,318.19
2018,6,15,15,15,106.5,280.0,5.1,36.05,367.5,346.82,255.28
2018,6,15,15,30,47.0,238.0,5.1,35.9,274.0,243.17,178.79
2018,6,15,15,45,50.0,225.0,5.1,35.75,261.5,234.62,173.28
2018,6,15,16,0,53.0,212.0,5.1,35.6,249.0,225.68,167.3
2018,6,15,16,15,257.0,196.0,5.15,35.4,353.5,402.84,304.13
2018,6,15,16,30,461.0,180.0,5.2,35.2,458.0,557.55,420.35
2018,6,15,16,45,535.0,152.0,5.25,34.95,446.5,572.35,433.35
2018,6,15,17,0,609.0,124.0,5.3,34.7,435.0,589.68,448.28
2018,6,15,17,15,596.0,112.5,5.3,34.7,388.5,548.58,419.0
2018,6,15,17,30,583.0,101.0,5.3,34.7,342.0,506.12,388.2
2018,6,15,17,45,540.5,93.0,5.4,33.95,291.0,448.46,346.12
2018,6,15,18,0,498.0,85.0,5.5,33.2,240.0,392.34,303.67
2018,6,15,18,15,443.0,74.0,5.45,32.7,192.0,328.9,253.59
2018,6,15,18,30,388.0,63.0,5.4,32.2,144.0,265.35,201.94
2018,6,15,18,45,302.5,50.5,5.35,31.65,102.5,197.5,146.01
2018,6,15,19,0,217.0,38.0,5.3,31.1,61.0,138.36,95.3
2018,6,15,19,15,122.5,23.0,5.3,30.6,34.5,73.7,8.61
2018,6,15,19,30,28.0,8.0,5.3,30.1,8.0,13.47,0.0
2018,6,15,19,45,14.0,4.0,5.25,29.55,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.2,29.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.15,28.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,28.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,27.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,27.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.75,27.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.6,27.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.45,26.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.2,26.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.75,25.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.6,25.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.45,24.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.45,24.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.35,24.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.1,23.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,23.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.85,23.65,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,16,5,15,7.5,2.0,2.9,23.75,2.0,0.0,0.0
2018,6,16,5,30,15.0,4.0,3.0,23.9,4.0,0.0,0.0
2018,6,16,5,45,104.5,18.5,3.1,24.1,27.0,14.56,0.0
2018,6,16,6,0,194.0,33.0,3.2,24.3,50.0,24.93,13.37
2018,6,16,6,15,297.5,44.5,3.4,24.75,91.0,33.82,22.69
2018,6,16,6,30,401.0,56.0,3.6,25.2,132.0,45.07,32.74
2018,6,16,6,45,460.5,63.0,3.75,25.65,177.5,50.14,37.31
2018,6,16,7,0,520.0,70.0,3.9,26.1,223.0,55.25,41.69
2018,6,16,7,15,394.5,78.0,4.0,26.7,207.5,57.58,43.52
2018,6,16,7,30,269.0,86.0,4.1,27.3,192.0,60.32,45.6
2018,6,16,7,45,153.5,121.5,4.15,27.9,184.0,83.4,64.64
2018,6,16,8,0,38.0,157.0,4.2,28.5,176.0,110.77,86.88
2018,6,16,8,15,100.0,166.0,4.25,29.0,223.0,113.61,88.67
2018,6,16,8,30,162.0,175.0,4.3,29.5,270.0,120.38,93.69
2018,6,16,8,45,149.5,218.5,4.3,30.05,312.0,144.05,112.29
2018,6,16,9,0,137.0,262.0,4.3,30.6,354.0,166.03,129.25
2018,6,16,9,15,95.0,259.5,4.3,31.05,325.5,163.3,126.45
2018,6,16,9,30,53.0,257.0,4.3,31.5,297.0,175.94,128.58
2018,6,16,9,45,84.0,306.0,4.35,31.95,373.5,214.63,155.07
2018,6,16,10,0,115.0,355.0,4.4,32.4,450.0,247.51,177.39
2018,6,16,10,15,325.5,292.0,4.45,32.8,576.0,257.88,177.44
2018,6,16,10,30,536.0,229.0,4.5,33.2,702.0,304.48,207.44
2018,6,16,10,45,387.5,274.0,4.55,33.6,621.5,318.27,223.99
2018,6,16,11,0,239.0,319.0,4.6,34.0,541.0,317.11,227.36
2018,6,16,11,15,362.5,290.0,4.7,34.25,635.0,369.61,265.72
2018,6,16,11,30,486.0,261.0,4.8,34.5,729.0,431.96,311.77
2018,6,16,11,45,474.0,308.5,4.85,34.8,770.0,491.4,355.02
2018,6,16,12,0,462.0,356.0,4.9,35.1,811.0,544.65,392.94
2018,6,16,12,15,276.0,392.5,5.0,35.25,664.5,478.65,346.25
2018,6,16,12,30,90.0,429.0,5.1,35.4,518.0,394.61,285.03
2018,6,16,12,45,246.5,389.5,5.15,35.6,633.0,491.04,356.19
2018,6,16,13,0,403.0,350.0,5.2,35.8,748.0,597.23,432.76
2018,6,16,13,15,323.5,371.5,5.3,35.85,688.5,564.62,409.32
2018,6,16,13,30,244.0,393.0,5.4,35.9,629.0,534.09,387.23
2018,6,16,13,45,348.0,358.5,5.45,36.0,688.0,599.96,435.92
2018,6,16,14,0,452.0,324.0,5.5,36.1,747.0,680.16,493.5
2018,6,16,14,15,371.0,328.5,5.6,36.05,669.5,627.44,456.6
2018,6,16,14,30,290.0,333.0,5.7,36.0,592.0,555.98,406.64
2018,6,16,14,45,235.0,308.0,5.75,35.95,512.5,491.67,361.44
2018,6,16,15,0,180.0,283.0,5.8,35.9,433.0,425.21,313.85
2018,6,16,15,15,127.0,276.5,5.85,35.75,380.0,360.75,266.96
2018,6,16,15,30,74.0,270.0,5.9,35.6,327.0,295.0,218.26
2018,6,16,15,45,133.5,287.5,6.0,35.45,382.5,378.84,282.05
2018,6,16,16,0,193.0,305.0,6.1,35.3,438.0,444.79,332.13
2018,6,16,16,15,330.0,247.0,6.1,35.05,454.5,511.66,385.09
2018,6,16,16,30,467.0,189.0,6.1,34.8,471.0,571.15,432.21
2018,6,16,16,45,434.5,152.5,6.1,34.5,396.5,498.43,380.65
2018,6,16,17,0,402.0,116.0,6.1,34.2,322.0,424.28,327.21
2018,6,16,17,15,283.5,122.0,6.1,34.2,259.0,338.09,261.01
2018,6,16,17,30,165.0,128.0,6.1,34.2,196.0,243.03,186.96
2018,6,16,17,45,370.0,98.0,6.0,33.45,222.0,343.81,267.58
2018,6,16,18,0,575.0,68.0,5.9,32.7,248.0,417.58,324.75
2018,6,16,18,15,517.0,61.0,5.75,32.2,199.0,353.72,273.6
2018,6,16,18,30,459.0,54.0,5.6,31.7,150.0,293.7,224.14
2018,6,16,18,45,365.5,45.0,5.45,31.2,107.5,221.16,164.05
2018,6,16,19,0,272.0,36.0,5.3,30.7,65.0,155.87,107.94
2018,6,16,19,15,158.0,22.5,5.1,30.3,37.0,84.33,13.88
2018,6,16,19,30,44.0,9.0,4.9,29.9,9.0,18.37,0.0
2018,6,16,19,45,22.0,4.5,4.75,29.5,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,29.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,28.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,28.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,27.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,27.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.35,26.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.85,25.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.95,23.55,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,17,5,15,6.5,2.0,1.95,23.7,2.0,0.0,0.0
2018,6,17,5,30,13.0,4.0,2.0,23.9,4.0,0.0,0.0
2018,6,17,5,45,97.5,18.5,2.1,24.05,26.5,14.56,0.0
2018,6,17,6,0,182.0,33.0,2.2,24.2,49.0,24.88,13.3
2018,6,17,6,15,291.0,44.0,2.3,24.75,90.0,33.43,22.36
2018,6,17,6,30,400.0,55.0,2.4,25.3,131.0,44.26,32.05
2018,6,17,6,45,434.5,58.5,2.5,25.85,165.5,46.4,34.1
2018,6,17,7,0,469.0,62.0,2.6,26.4,200.0,48.68,36.05
2018,6,17,7,15,328.0,73.0,2.55,27.0,179.0,53.34,39.87
2018,6,17,7,30,187.0,84.0,2.5,27.6,158.0,60.83,45.96
2018,6,17,7,45,246.0,105.5,2.45,28.25,218.0,71.35,54.46
2018,6,17,8,0,305.0,127.0,2.4,28.9,278.0,84.56,65.03
2018,6,17,8,15,389.0,133.5,2.35,29.45,348.0,89.07,68.32
2018,6,17,8,30,473.0,140.0,2.3,30.0,418.0,92.31,70.54
2018,6,17,8,45,348.5,168.0,2.25,30.55,382.5,104.64,80.12
2018,6,17,9,0,224.0,196.0,2.2,31.1,347.0,123.49,94.79
2018,6,17,9,15,118.0,180.0,2.2,31.55,260.0,121.23,92.51
2018,6,17,9,30,12.0,164.0,2.2,32.0,173.0,123.38,89.33
2018,6,17,9,45,8.5,164.5,2.2,32.45,171.0,124.64,89.86
2018,6,17,10,0,5.0,165.0,2.2,32.9,169.0,125.38,90.18
2018,6,17,10,15,8.5,201.5,2.25,33.35,209.0,153.0,110.43
2018,6,17,10,30,12.0,238.0,2.3,33.8,249.0,181.12,130.81
2018,6,17,10,45,18.5,273.5,2.4,34.2,290.5,210.24,151.71
2018,6,17,11,0,25.0,309.0,2.5,34.6,332.0,234.29,168.79
2018,6,17,11,15,375.5,241.0,2.6,34.9,602.0,343.04,244.63
2018,6,17,11,30,726.0,173.0,2.7,35.2,872.0,493.56,350.79
2018,6,17,11,45,801.5,146.5,2.8,35.5,928.0,548.99,391.4
2018,6,17,12,0,877.0,120.0,2.9,35.8,984.0,613.01,437.69
2018,6,17,12,15,679.0,223.0,3.0,36.0,894.0,609.12,435.04
2018,6,17,12,30,481.0,326.0,3.1,36.2,804.0,588.0,419.61
2018,6,17,12,45,619.5,254.5,3.2,36.35,868.0,652.57,466.54
2018,6,17,13,0,758.0,183.0,3.3,36.5,932.0,718.05,513.45
2018,6,17,13,15,454.5,309.0,3.4,36.55,756.5,622.64,445.33
2018,6,17,13,30,151.0,435.0,3.5,36.6,581.0,486.4,347.38
2018,6,17,13,45,90.5,362.5,3.55,36.65,449.5,384.82,276.76
2018,6,17,14,0,30.0,290.0,3.6,36.7,318.0,265.08,190.86
2018,6,17,14,15,28.0,280.0,3.7,36.6,305.5,256.97,185.59
2018,6,17,14,30,26.0,270.0,3.8,36.5,293.0,248.46,179.77
2018,6,17,14,45,57.5,328.0,3.9,36.4,376.5,328.28,238.58
2018,6,17,15,0,89.0,386.0,4.0,36.3,460.0,410.75,298.29
2018,6,17,15,15,147.0,369.0,4.05,36.05,484.5,464.05,338.16
2018,6,17,15,30,205.0,352.0,4.1,35.8,509.0,498.87,365.15
2018,6,17,15,45,281.5,317.5,4.2,35.6,519.5,547.05,401.97
2018,6,17,16,0,358.0,283.0,4.3,35.4,530.0,573.82,423.91
2018,6,17,16,15,276.5,272.0,4.35,35.0,454.5,494.31,367.79
2018,6,17,16,30,195.0,261.0,4.4,34.6,379.0,400.41,300.34
2018,6,17,16,45,209.5,237.0,4.45,34.25,353.5,384.61,290.77
2018,6,17,17,0,224.0,213.0,4.5,33.9,328.0,366.94,279.35
2018,6,17,17,15,184.0,190.5,4.5,33.9,278.0,311.97,238.29
2018,6,17,17,30,144.0,168.0,4.5,33.9,228.0,258.99,198.11
2018,6,17,17,45,138.5,140.0,4.45,33.05,191.0,223.11,171.51
2018,6,17,18,0,133.0,112.0,4.4,32.2,154.0,186.83,143.75
2018,6,17,18,15,90.5,88.0,4.3,31.8,114.0,135.66,102.95
2018,6,17,18,30,48.0,64.0,4.2,31.4,74.0,79.57,57.84
2018,6,17,18,45,38.0,49.0,4.15,31.0,55.5,60.26,41.7
2018,6,17,19,0,28.0,34.0,4.1,30.6,37.0,41.78,25.77
2018,6,17,19,15,17.5,19.5,4.05,30.35,21.0,22.9,0.65
2018,6,17,19,30,7.0,5.0,4.0,30.1,5.0,5.73,0.0
2018,6,17,19,45,3.5,2.5,4.0,29.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.0,29.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,28.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.1,28.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,4.1,27.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,4.1,27.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,4.0,27.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.6,26.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,3.35,25.8,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,3.05,25.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,2.1,24.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,18,5,15,17.5,3.0,1.75,23.75,2.5,0.0,0.0
2018,6,18,5,30,35.0,6.0,1.9,23.9,5.0,0.0,0.0
2018,6,18,5,45,157.0,17.0,2.05,24.0,28.5,13.38,0.0
2018,6,18,6,0,279.0,28.0,2.2,24.1,52.0,23.04,11.85
2018,6,18,6,15,379.0,36.0,2.25,24.5,93.5,29.52,19.11
2018,6,18,6,30,479.0,44.0,2.3,24.9,135.0,36.16,25.22
2018,6,18,6,45,366.0,44.0,2.35,25.3,126.5,34.74,24.22
2018,6,18,7,0,253.0,44.0,2.4,25.7,118.0,32.97,22.73
2018,6,18,7,15,325.0,56.5,2.45,26.35,172.0,42.1,30.43
2018,6,18,7,30,397.0,69.0,2.5,27.0,226.0,51.04,37.82
2018,6,18,7,45,344.5,90.0,2.6,27.7,240.5,63.59,48.1
2018,6,18,8,0,292.0,111.0,2.7,28.4,255.0,74.64,56.95
2018,6,18,8,15,209.0,143.5,2.75,28.95,252.5,96.6,74.69
2018,6,18,8,30,126.0,176.0,2.8,29.5,250.0,120.04,93.33
2018,6,18,8,45,75.5,205.5,2.9,30.1,251.0,142.11,110.55
2018,6,18,9,0,25.0,235.0,3.0,30.7,252.0,157.71,122.37
2018,6,18,9,15,54.5,265.0,3.1,31.2,305.0,175.18,135.6
2018,6,18,9,30,84.0,295.0,3.2,31.7,358.0,198.42,144.46
2018,6,18,9,45,217.0,277.5,3.3,32.2,453.0,194.1,134.13
2018,6,18,10,0,350.0,260.0,3.4,32.7,548.0,218.56,145.99
2018,6,18,10,15,407.0,259.5,3.45,33.05,608.0,258.39,174.37
2018,6,18,10,30,464.0,259.0,3.5,33.4,668.0,304.03,208.33
2018,6,18,10,45,334.0,334.5,3.6,33.75,633.5,341.2,240.7
2018,6,18,11,0,204.0,410.0,3.7,34.1,599.0,367.07,262.61
2018,6,18,11,15,116.0,343.0,3.75,34.4,451.0,300.16,216.31
2018,6,18,11,30,28.0,276.0,3.8,34.7,303.0,220.72,159.27
2018,6,18,11,45,85.5,347.0,3.85,34.95,431.0,307.05,222.08
2018,6,18,12,0,143.0,418.0,3.9,35.2,559.0,400.66,288.79
2018,6,18,12,15,136.5,429.5,3.9,35.3,564.5,417.22,300.34
2018,6,18,12,30,130.0,441.0,3.9,35.4,570.0,433.38,311.7
2018,6,18,12,45,174.5,436.5,3.9,35.45,609.0,472.82,340.21
2018,6,18,13,0,219.0,432.0,3.9,35.5,648.0,518.93,373.12
2018,6,18,13,15,182.0,379.0,3.95,35.5,557.5,455.09,329.01
2018,6,18,13,30,145.0,326.0,4.0,35.5,467.0,391.04,284.27
2018,6,18,13,45,162.0,278.5,4.05,35.5,433.0,380.3,277.97
2018,6,18,14,0,179.0,231.0,4.1,35.5,399.0,358.79,263.91
2018,6,18,14,15,140.5,294.0,4.15,35.4,423.5,376.66,275.85
2018,6,18,14,30,102.0,357.0,4.2,35.3,448.0,404.32,294.54
2018,6,18,14,45,85.0,326.0,4.3,35.2,400.0,349.7,255.87
2018,6,18,15,0,68.0,295.0,4.4,35.1,352.0,309.61,227.28
2018,6,18,15,15,60.5,278.0,4.5,34.85,327.0,289.53,213.27
2018,6,18,15,30,53.0,261.0,4.6,34.6,302.0,269.04,198.8
2018,6,18,15,45,318.5,211.5,4.65,34.35,434.0,493.09,369.44
2018,6,18,16,0,584.0,162.0,4.7,34.1,566.0,664.95,496.73
2018,6,18,16,15,573.5,168.0,4.8,33.7,540.5,652.65,489.18
2018,6,18,16,30,563.0,174.0,4.9,33.3,515.0,629.66,474.98
2018,6,18,16,45,394.5,165.5,4.95,32.9,394.0,482.3,368.24
2018,6,18,17,0,226.0,157.0,5.0,32.5,273.0,325.3,250.52
2018,6,18,17,15,187.5,152.5,5.0,32.5,241.5,288.65,222.75
2018,6,18,17,30,149.0,148.0,5.0,32.5,210.0,240.81,185.83
2018,6,18,17,45,228.5,124.5,4.9,31.4,204.0,272.86,212.68
2018,6,18,18,0,308.0,101.0,4.8,30.3,198.0,297.47,232.77
2018,6,18,18,15,261.5,87.0,4.7,29.75,158.5,232.75,181.15
2018,6,18,18,30,215.0,73.0,4.6,29.2,119.0,185.44,142.2
2018,6,18,18,45,157.5,55.5,4.45,28.65,84.0,133.49,99.06
2018,6,18,19,0,100.0,38.0,4.3,28.1,49.0,86.97,59.68
2018,6,18,19,15,53.0,22.5,4.2,27.75,28.0,46.42,8.58
2018,6,18,19,30,6.0,7.0,4.1,27.4,7.0,7.05,0.0
2018,6,18,19,45,3.0,3.5,4.05,27.05,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.6,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.15,25.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.9,24.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,24.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,24.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.75,23.45,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,19,5,15,14.0,2.0,2.0,23.5,2.0,0.0,0.0
2018,6,19,5,30,28.0,4.0,2.2,23.6,4.0,0.0,0.0
2018,6,19,5,45,59.5,10.5,2.35,23.65,14.5,8.26,0.0
2018,6,19,6,0,91.0,17.0,2.5,23.7,25.0,12.95,4.17
2018,6,19,6,15,45.5,26.0,2.6,23.9,30.0,20.46,11.56
2018,6,19,6,30,0.0,35.0,2.7,24.1,35.0,26.72,17.25
2018,6,19,6,45,0.0,44.5,2.8,24.25,44.5,34.02,23.71
2018,6,19,7,0,0.0,54.0,2.9,24.4,54.0,41.34,30.07
2018,6,19,7,15,0.0,52.0,2.95,24.7,52.0,39.78,28.66
2018,6,19,7,30,0.0,50.0,3.0,25.0,50.0,38.25,27.22
2018,6,19,7,45,0.5,65.5,3.05,25.3,65.5,50.24,37.29
2018,6,19,8,0,1.0,81.0,3.1,25.6,81.0,62.28,47.25
2018,6,19,8,15,12.0,125.0,3.1,25.9,131.5,94.01,73.52
2018,6,19,8,30,23.0,169.0,3.1,26.2,182.0,118.91,93.71
2018,6,19,8,45,18.0,188.0,3.05,26.55,199.0,137.11,108.12
2018,6,19,9,0,13.0,207.0,3.0,26.9,216.0,149.88,117.96
2018,6,19,9,15,11.5,203.5,3.0,27.1,212.0,148.31,116.24
2018,6,19,9,30,10.0,200.0,3.0,27.3,208.0,147.48,109.84
2018,6,19,9,45,9.5,205.5,3.0,27.55,213.0,152.92,113.53
2018,6,19,10,0,9.0,211.0,3.0,27.8,218.0,158.24,117.25
2018,6,19,10,15,9.5,213.0,3.0,27.9,221.0,161.26,119.31
2018,6,19,10,30,10.0,215.0,3.0,28.0,224.0,164.25,121.4
2018,6,19,10,45,13.0,243.0,3.05,28.15,255.0,186.69,138.18
2018,6,19,11,0,16.0,271.0,3.1,28.3,286.0,209.69,155.27
2018,6,19,11,15,20.5,299.5,3.2,28.4,319.0,229.81,170.17
2018,6,19,11,30,25.0,328.0,3.3,28.5,352.0,256.05,189.59
2018,6,19,11,45,23.0,327.5,3.4,28.55,350.0,258.98,191.73
2018,6,19,12,0,21.0,327.0,3.5,28.6,348.0,262.25,194.17
2018,6,19,12,15,17.0,283.0,3.65,28.7,300.0,228.81,169.33
2018,6,19,12,30,13.0,239.0,3.8,28.8,252.0,194.05,143.35
2018,6,19,12,45,13.0,240.0,3.95,28.85,253.0,195.97,144.91
2018,6,19,13,0,13.0,241.0,4.1,28.9,254.0,197.78,146.33
2018,6,19,13,15,13.5,250.5,4.2,28.85,264.0,206.56,153.07
2018,6,19,13,30,14.0,260.0,4.3,28.8,274.0,215.37,159.85
2018,6,19,13,45,12.5,237.0,4.45,28.75,249.0,196.6,145.89
2018,6,19,14,0,11.0,214.0,4.6,28.7,224.0,177.52,131.65
2018,6,19,14,15,9.0,196.5,4.7,28.55,204.5,162.18,120.21
2018,6,19,14,30,7.0,179.0,4.8,28.4,185.0,146.66,108.54
2018,6,19,14,45,4.0,148.0,4.85,28.25,151.5,119.33,87.65
2018,6,19,15,0,1.0,117.0,4.9,28.1,118.0,92.0,66.57
2018,6,19,15,15,0.5,119.0,4.85,27.9,119.5,93.12,67.63
2018,6,19,15,30,0.0,121.0,4.8,27.7,121.0,94.27,68.72
2018,6,19,15,45,0.0,109.0,4.8,27.5,109.0,84.61,61.37
2018,6,19,16,0,0.0,97.0,4.8,27.3,97.0,74.95,53.98
2018,6,19,16,15,3.5,131.0,4.7,27.1,133.0,105.37,78.36
2018,6,19,16,30,7.0,165.0,4.6,26.9,169.0,137.06,103.74
2018,6,19,16,45,5.5,144.5,4.5,26.7,147.5,118.88,89.73
2018,6,19,17,0,4.0,124.0,4.4,26.5,126.0,100.75,75.65
2018,6,19,17,15,2.0,90.5,4.4,26.5,91.5,71.4,52.33
2018,6,19,17,30,0.0,57.0,4.4,26.5,57.0,43.66,29.99
2018,6,19,17,45,0.0,44.5,4.05,25.95,44.5,34.01,22.29
2018,6,19,18,0,0.0,32.0,3.7,25.4,32.0,24.4,14.49
2018,6,19,18,15,0.0,22.0,3.45,25.1,22.0,16.73,8.18
2018,6,19,18,30,0.0,12.0,3.2,24.8,12.0,9.1,1.84
2018,6,19,18,45,0.0,9.5,2.95,24.5,9.5,7.2,0.2
2018,6,19,19,0,0.0,7.0,2.7,24.2,7.0,5.3,0.0
2018,6,19,19,15,0.0,4.5,2.7,24.05,4.5,3.4,0.0
2018,6,19,19,30,0.0,2.0,2.7,23.9,2.0,1.57,0.0
2018,6,19,19,45,0.0,1.0,2.65,23.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.1,23.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.1,23.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.15,23.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,23.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,23.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,6,20,5,15,4.0,1.0,1.95,23.6,1.0,0.0,0.0
2018,6,20,5,30,8.0,2.0,2.1,23.7,2.0,0.0,0.0
2018,6,20,5,45,17.5,8.0,2.25,23.8,9.0,6.29,0.0
2018,6,20,6,0,27.0,14.0,2.4,23.9,16.0,11.24,2.83
2018,6,20,6,15,38.5,23.0,2.5,24.05,28.5,18.24,9.68
2018,6,20,6,30,50.0,32.0,2.6,24.2,41.0,25.15,15.9
2018,6,20,6,45,30.0,56.0,2.75,24.35,62.0,42.72,31.17
2018,6,20,7,0,10.0,80.0,2.9,24.5,83.0,59.83,45.91
2018,6,20,7,15,5.0,78.0,2.95,24.65,79.5,59.21,45.3
2018,6,20,7,30,0.0,76.0,3.0,24.8,76.0,58.25,44.33
2018,6,20,7,45,0.0,90.0,3.05,25.0,90.0,68.56,52.87
2018,6,20,8,0,0.0,104.0,3.1,25.2,104.0,78.78,61.23
2018,6,20,8,15,2.0,133.0,3.1,25.5,134.0,99.19,77.95
2018,6,20,8,30,4.0,162.0,3.1,25.8,164.0,119.14,94.05
2018,6,20,8,45,7.0,173.0,3.1,26.1,177.5,127.12,100.14
2018,6,20,9,0,10.0,184.0,3.1,26.4,191.0,135.02,106.14
2018,6,20,9,15,43.0,248.5,3.1,26.7,280.5,166.04,130.8
2018,6,20,9,30,76.0,313.0,3.1,27.0,370.0,206.84,153.91
2018,6,20,9,45,97.0,348.5,3.1,27.3,425.5,238.37,175.1
2018,6,20,10,0,118.0,384.0,3.1,27.6,481.0,262.13,191.15
2018,6,20,10,15,130.0,405.5,3.15,27.85,516.5,290.88,212.03
2018,6,20,10,30,142.0,427.0,3.2,28.1,552.0,321.34,234.46
2018,6,20,10,45,118.0,435.0,3.25,28.35,541.0,333.0,244.04
2018,6,20,11,0,94.0,443.0,3.3,28.6,530.0,349.17,256.56
2018,6,20,11,15,81.5,447.0,3.4,28.8,523.5,356.81,262.44
2018,6,20,11,30,69.0,451.0,3.5,29.0,517.0,362.93,267.05
2018,6,20,11,45,138.0,465.0,3.55,29.15,600.0,416.48,306.02
2018,6,20,12,0,207.0,479.0,3.6,29.3,683.0,480.69,352.42
2018,6,20,12,15,242.0,482.0,3.65,29.35,721.5,519.54,380.63
2018,6,20,12,30,277.0,485.0,3.7,29.4,760.0,564.16,412.83
2018,6,20,12,45,177.5,469.0,3.75,29.45,645.0,499.26,366.38
2018,6,20,13,0,78.0,453.0,3.8,29.5,530.0,419.62,308.57
2018,6,20,13,15,67.0,446.5,3.85,29.4,512.0,412.83,304.18
2018,6,20,13,30,56.0,440.0,3.9,29.3,494.0,404.79,298.6
2018,6,20,13,45,157.0,444.0,3.95,29.2,592.0,506.81,374.56
2018,6,20,14,0,258.0,448.0,4.0,29.1,690.0,613.34,451.92
2018,6,20,14,15,245.5,439.5,4.0,28.9,664.5,605.24,446.53
2018,6,20,14,30,233.0,431.0,4.0,28.7,639.0,580.5,430.17
2018,6,20,14,45,226.5,413.5,4.0,28.55,609.5,564.76,420.12
2018,6,20,15,0,220.0,396.0,4.0,28.4,580.0,547.47,408.9
2018,6,20,15,15,253.0,371.0,4.0,28.15,573.0,571.99,428.47
2018,6,20,15,30,286.0,346.0,4.0,27.9,566.0,577.86,434.85
2018,6,20,15,45,238.0,329.5,4.0,27.7,505.5,522.61,395.44
2018,6,20,16,0,190.0,313.0,4.0,27.5,445.0,449.96,343.04
2018,6,20,16,15,106.5,248.5,3.95,27.3,321.5,319.65,245.48
2018,6,20,16,30,23.0,184.0,3.9,27.1,198.0,176.96,134.95
2018,6,20,16,45,12.0,148.5,3.85,26.9,156.0,127.13,96.28
2018,6,20,17,0,1.0,113.0,3.8,26.7,114.0,89.25,66.29
2018,6,20,17,15,24.0,134.0,3.8,26.7,144.5,132.48,101.7
2018,6,20,17,30,47.0,155.0,3.8,26.7,175.0,169.97,132.21
2018,6,20,17,45,31.5,131.5,3.55,26.2,144.0,137.64,106.58
2018,6,20,18,0,16.0,108.0,3.3,25.7,113.0,98.46,75.07
2018,6,20,18,15,11.0,87.0,3.1,25.5,90.0,77.6,58.07
2018,6,20,18,30,6.0,66.0,2.9,25.3,67.0,56.97,40.97
2018,6,20,18,45,3.0,47.0,2.75,25.05,47.5,39.35,26.2
2018,6,20,19,0,0.0,28.0,2.6,24.8,28.0,21.57,11.22
2018,6,20,19,15,0.5,16.0,2.45,24.7,16.0,12.36,0.0
2018,6,20,19,30,1.0,4.0,2.3,24.6,4.0,3.41,0.0
2018,6,20,19,45,0.5,2.0,2.2,24.5,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.45,24.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.35,23.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.25,23.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,5,15,13.5,2.5,1.45,23.25,2.0,0.0,0.0
2018,6,21,5,30,27.0,5.0,1.7,23.4,4.0,0.0,0.0
2018,6,21,5,45,137.5,17.0,1.9,23.6,27.0,13.38,0.0
2018,6,21,6,0,248.0,29.0,2.1,23.8,50.0,23.81,12.22
2018,6,21,6,15,290.5,40.5,2.15,24.1,82.0,30.94,20.31
2018,6,21,6,30,333.0,52.0,2.2,24.4,114.0,39.49,28.09
2018,6,21,6,45,401.5,61.5,2.25,24.65,161.0,48.43,36.01
2018,6,21,7,0,470.0,71.0,2.3,24.9,208.0,55.43,42.07
2018,6,21,7,15,574.5,69.5,2.3,25.35,271.5,54.94,41.53
2018,6,21,7,30,679.0,68.0,2.3,25.8,335.0,59.58,45.27
2018,6,21,7,45,712.5,71.0,2.3,26.25,387.5,62.04,47.1
2018,6,21,8,0,746.0,74.0,2.3,26.7,440.0,64.52,48.89
2018,6,21,8,15,769.5,76.5,2.35,27.35,491.5,66.4,50.13
2018,6,21,8,30,793.0,79.0,2.4,28.0,543.0,76.58,58.21
2018,6,21,8,45,800.0,85.0,2.4,28.65,588.0,80.66,61.19
2018,6,21,9,0,807.0,91.0,2.4,29.3,633.0,84.42,63.88
2018,6,21,9,15,770.5,112.0,2.45,29.8,659.0,85.38,64.34
2018,6,21,9,30,734.0,133.0,2.5,30.3,685.0,124.07,74.14
2018,6,21,9,45,643.0,182.0,2.5,30.85,684.5,180.67,108.36
2018,6,21,10,0,552.0,231.0,2.5,31.4,684.0,234.74,150.29
2018,6,21,10,15,489.5,280.0,2.55,31.7,694.5,288.71,193.95
2018,6,21,10,30,427.0,329.0,2.6,32.0,705.0,332.34,230.08
2018,6,21,10,45,302.5,393.5,2.65,32.35,664.0,364.28,258.07
2018,6,21,11,0,178.0,458.0,2.7,32.7,623.0,384.69,275.68
2018,6,21,11,15,148.5,467.0,2.75,32.95,607.0,393.74,282.94
2018,6,21,11,30,119.0,476.0,2.8,33.2,591.0,399.74,287.6
2018,6,21,11,45,147.0,487.0,2.85,33.45,630.5,435.87,313.18
2018,6,21,12,0,175.0,498.0,2.9,33.7,670.0,474.52,340.31
2018,6,21,12,15,205.5,497.0,2.95,33.85,700.0,508.59,364.38
2018,6,21,12,30,236.0,496.0,3.0,34.0,730.0,544.36,389.57
2018,6,21,12,45,245.5,492.5,3.1,34.15,735.5,564.74,404.03
2018,6,21,13,0,255.0,489.0,3.2,34.3,741.0,588.86,421.01
2018,6,21,13,15,257.0,484.0,3.2,34.35,735.5,602.91,430.92
2018,6,21,13,30,259.0,479.0,3.2,34.4,730.0,615.33,439.76
2018,6,21,13,45,286.5,460.0,3.25,34.4,733.0,634.95,454.34
2018,6,21,14,0,314.0,441.0,3.3,34.4,736.0,653.2,468.01
2018,6,21,14,15,372.5,399.0,3.35,34.35,739.0,675.5,485.49
2018,6,21,14,30,431.0,357.0,3.4,34.3,742.0,709.54,510.65
2018,6,21,14,45,476.0,320.0,3.4,34.25,730.5,722.24,521.22
2018,6,21,15,0,521.0,283.0,3.4,34.2,719.0,731.28,529.57
2018,6,21,15,15,477.5,288.5,3.35,34.0,673.5,701.09,509.56
2018,6,21,15,30,434.0,294.0,3.3,33.8,628.0,668.96,488.28
2018,6,21,15,45,410.5,282.0,3.3,33.65,583.0,635.96,466.92
2018,6,21,16,0,387.0,270.0,3.3,33.5,538.0,584.45,432.71
2018,6,21,16,15,344.5,254.5,3.2,33.25,480.5,530.61,395.68
2018,6,21,16,30,302.0,239.0,3.1,33.0,423.0,476.92,358.13
2018,6,21,16,45,223.0,226.5,3.05,32.75,355.5,399.92,302.23
2018,6,21,17,0,144.0,214.0,3.0,32.5,288.0,311.08,236.36
2018,6,21,17,15,97.0,185.0,3.0,32.5,232.5,233.28,177.75
2018,6,21,17,30,50.0,156.0,3.0,32.5,177.0,172.92,131.13
2018,6,21,17,45,115.0,133.0,2.8,31.7,172.0,201.34,154.98
2018,6,21,18,0,180.0,110.0,2.6,30.9,167.0,222.54,172.33
2018,6,21,18,15,186.0,92.5,2.35,30.2,141.5,200.45,154.63
2018,6,21,18,30,192.0,75.0,2.1,29.5,116.0,177.29,135.19
2018,6,21,18,45,152.5,56.5,1.9,28.8,83.5,132.74,98.26
2018,6,21,19,0,113.0,38.0,1.7,28.1,51.0,91.62,63.21
2018,6,21,19,15,65.5,23.0,1.85,27.8,29.5,51.25,13.58
2018,6,21,19,30,18.0,8.0,2.0,27.5,8.0,10.97,0.0
2018,6,21,19,45,9.0,4.0,2.1,27.2,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,26.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,26.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.6,24.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
