Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,45,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,22,5,15,4.0,1.5,1.7,22.7,1.5,0.0,0.0
2018,6,22,5,30,8.0,3.0,2.0,23.2,3.0,0.0,0.0
2018,6,22,5,45,8.5,14.0,2.3,23.7,14.5,11.02,0.0
2018,6,22,6,0,9.0,25.0,2.6,24.2,26.0,19.03,8.54
2018,6,22,6,15,24.0,43.0,2.75,24.7,47.0,32.04,21.15
2018,6,22,6,30,39.0,61.0,2.9,25.2,68.0,44.92,32.59
2018,6,22,6,45,62.5,81.5,3.05,25.75,97.5,59.3,45.08
2018,6,22,7,0,86.0,102.0,3.2,26.3,127.0,72.41,56.23
2018,6,22,7,15,60.0,120.0,3.3,26.9,139.0,85.48,67.07
2018,6,22,7,30,34.0,138.0,3.4,27.5,151.0,97.1,76.44
2018,6,22,7,45,72.0,169.5,3.45,28.1,203.0,117.12,92.59
2018,6,22,8,0,110.0,201.0,3.5,28.7,255.0,132.32,104.47
2018,6,22,8,15,133.0,227.5,3.55,29.3,300.0,147.33,116.02
2018,6,22,8,30,156.0,254.0,3.6,29.9,345.0,161.82,126.99
2018,6,22,8,45,213.5,272.5,3.65,30.45,409.0,172.94,135.16
2018,6,22,9,0,271.0,291.0,3.7,31.0,473.0,173.55,134.92
2018,6,22,9,15,281.0,312.5,3.65,31.55,512.5,182.34,141.16
2018,6,22,9,30,291.0,334.0,3.6,32.1,552.0,206.71,146.03
2018,6,22,9,45,325.5,342.5,3.55,32.6,599.0,240.25,164.23
2018,6,22,10,0,360.0,351.0,3.5,33.1,646.0,277.53,188.65
2018,6,22,10,15,382.5,358.5,3.5,33.5,684.0,315.0,215.81
2018,6,22,10,30,405.0,366.0,3.5,33.9,722.0,346.33,239.55
2018,6,22,10,45,540.0,303.0,3.45,34.35,794.0,386.78,267.84
2018,6,22,11,0,675.0,240.0,3.4,34.8,866.0,432.29,301.22
2018,6,22,11,15,780.5,180.5,3.45,35.1,920.0,481.72,338.86
2018,6,22,11,30,886.0,121.0,3.5,35.4,974.0,534.5,379.05
2018,6,22,11,45,859.0,143.0,3.5,35.65,979.0,575.42,410.35
2018,6,22,12,0,832.0,165.0,3.5,35.9,984.0,619.55,442.57
2018,6,22,12,15,838.5,161.0,3.55,36.0,990.0,658.12,470.97
2018,6,22,12,30,845.0,157.0,3.6,36.1,996.0,684.56,490.89
2018,6,22,12,45,865.0,140.0,3.7,36.2,997.0,719.61,516.46
2018,6,22,13,0,885.0,123.0,3.8,36.3,998.0,752.42,540.18
2018,6,22,13,15,881.0,123.5,3.85,36.25,986.5,777.42,558.08
2018,6,22,13,30,877.0,124.0,3.9,36.2,975.0,799.09,572.88
2018,6,22,13,45,854.0,134.0,4.0,36.15,949.5,809.61,580.61
2018,6,22,14,0,831.0,144.0,4.1,36.1,924.0,816.26,585.95
2018,6,22,14,15,835.5,137.5,4.15,35.9,903.0,828.57,595.34
2018,6,22,14,30,840.0,131.0,4.2,35.7,882.0,837.2,602.4
2018,6,22,14,45,823.0,134.5,4.3,35.55,847.5,832.77,601.03
2018,6,22,15,0,806.0,138.0,4.4,35.4,813.0,836.91,605.54
2018,6,22,15,15,777.0,143.0,4.45,35.15,769.0,817.25,594.29
2018,6,22,15,30,748.0,148.0,4.5,34.9,725.0,794.49,581.06
2018,6,22,15,45,732.0,145.0,4.55,34.7,682.0,772.03,567.88
2018,6,22,16,0,716.0,142.0,4.6,34.5,639.0,751.8,556.19
2018,6,22,16,15,712.5,132.0,4.6,34.2,596.5,726.55,540.95
2018,6,22,16,30,709.0,122.0,4.6,33.9,554.0,698.35,523.4
2018,6,22,16,45,682.0,118.5,4.6,33.6,503.5,656.95,495.82
2018,6,22,17,0,655.0,115.0,4.6,33.3,453.0,614.33,466.83
2018,6,22,17,15,621.5,109.0,4.6,33.3,401.0,563.76,430.85
2018,6,22,17,30,588.0,103.0,4.6,33.3,349.0,513.12,394.02
2018,6,22,17,45,543.0,95.5,4.4,32.55,297.5,454.33,350.91
2018,6,22,18,0,498.0,88.0,4.2,31.8,246.0,397.2,307.65
2018,6,22,18,15,436.0,78.5,4.0,31.3,197.5,326.52,252.31
2018,6,22,18,30,374.0,69.0,3.8,30.8,149.0,266.99,203.94
2018,6,22,18,45,286.5,56.0,3.6,30.35,107.0,198.21,147.48
2018,6,22,19,0,199.0,43.0,3.4,29.9,65.0,138.25,96.86
2018,6,22,19,15,113.0,26.0,3.4,29.6,37.0,75.94,23.67
2018,6,22,19,30,27.0,9.0,3.4,29.3,9.0,14.12,0.0
2018,6,22,19,45,13.5,4.5,3.4,28.95,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.45,28.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.5,27.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.55,27.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.65,26.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.75,25.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.6,24.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.55,24.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.3,24.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.05,23.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,6,23,5,15,8.0,2.0,3.05,23.9,2.0,0.0,0.0
2018,6,23,5,30,16.0,4.0,3.3,24.2,4.0,0.0,0.0
2018,6,23,5,45,107.0,17.5,3.55,24.45,26.0,13.77,0.0
2018,6,23,6,0,198.0,31.0,3.8,24.7,48.0,23.49,11.7
2018,6,23,6,15,308.0,41.5,4.05,25.15,89.0,33.69,22.45
2018,6,23,6,30,418.0,52.0,4.3,25.6,130.0,42.07,30.1
2018,6,23,6,45,495.5,58.0,4.55,26.05,180.0,46.7,34.3
2018,6,23,7,0,573.0,64.0,4.8,26.5,230.0,51.5,38.43
2018,6,23,7,15,623.5,69.0,4.95,27.05,283.5,55.31,41.54
2018,6,23,7,30,674.0,74.0,5.1,27.6,337.0,59.15,44.57
2018,6,23,7,45,711.5,76.0,5.2,28.15,391.0,65.67,49.78
2018,6,23,8,0,749.0,78.0,5.3,28.7,445.0,67.39,50.89
2018,6,23,8,15,773.0,80.5,5.35,29.25,496.5,69.19,52.07
2018,6,23,8,30,797.0,83.0,5.4,29.8,548.0,70.95,53.2
2018,6,23,8,45,815.5,84.5,5.45,30.4,597.0,80.77,60.91
2018,6,23,9,0,834.0,86.0,5.5,31.0,646.0,82.23,61.74
2018,6,23,9,15,847.0,88.0,5.5,31.45,690.5,83.69,62.62
2018,6,23,9,30,860.0,90.0,5.5,31.9,735.0,115.46,65.05
2018,6,23,9,45,869.5,91.5,5.5,32.4,774.5,170.05,91.63
2018,6,23,10,0,879.0,93.0,5.5,32.9,814.0,224.9,129.75
2018,6,23,10,15,885.5,95.0,5.5,33.3,847.5,279.39,173.08
2018,6,23,10,30,892.0,97.0,5.5,33.7,881.0,333.37,218.01
2018,6,23,10,45,897.0,98.0,5.5,34.05,908.0,385.44,261.86
2018,6,23,11,0,902.0,99.0,5.5,34.4,935.0,436.37,304.23
2018,6,23,11,15,905.5,99.5,5.45,34.6,955.0,484.94,344.06
2018,6,23,11,30,909.0,100.0,5.4,34.8,975.0,531.79,381.57
2018,6,23,11,45,910.5,101.0,5.4,35.0,987.5,576.01,416.25
2018,6,23,12,0,912.0,102.0,5.4,35.2,1000.0,618.03,448.45
2018,6,23,12,15,912.0,102.5,5.4,35.3,1004.5,656.49,477.57
2018,6,23,12,30,912.0,103.0,5.4,35.4,1009.0,692.61,504.4
2018,6,23,12,45,910.0,104.5,5.4,35.45,1006.0,725.77,528.74
2018,6,23,13,0,908.0,106.0,5.4,35.5,1003.0,756.3,550.86
2018,6,23,13,15,905.5,105.5,5.4,35.45,992.0,781.88,568.97
2018,6,23,13,30,903.0,105.0,5.4,35.4,981.0,804.06,584.27
2018,6,23,13,45,898.0,105.0,5.4,35.3,962.0,821.11,596.32
2018,6,23,14,0,893.0,105.0,5.4,35.2,943.0,834.5,606.01
2018,6,23,14,15,886.5,105.0,5.4,35.05,917.5,842.96,612.64
2018,6,23,14,30,880.0,105.0,5.4,34.9,892.0,847.72,616.93
2018,6,23,14,45,872.0,104.0,5.4,34.8,859.5,846.61,617.28
2018,6,23,15,0,864.0,103.0,5.4,34.7,827.0,841.87,615.33
2018,6,23,15,15,853.5,102.0,5.4,34.45,789.0,831.46,610.07
2018,6,23,15,30,843.0,101.0,5.4,34.2,751.0,817.66,602.59
2018,6,23,15,45,829.5,99.0,5.4,34.0,707.5,797.13,590.44
2018,6,23,16,0,816.0,97.0,5.4,33.8,664.0,773.57,576.22
2018,6,23,16,15,798.0,95.0,5.4,33.55,616.0,751.72,563.28
2018,6,23,16,30,780.0,93.0,5.4,33.3,568.0,719.02,542.62
2018,6,23,16,45,756.0,90.0,5.35,33.0,517.0,678.58,516.16
2018,6,23,17,0,732.0,87.0,5.3,32.7,466.0,636.56,487.57
2018,6,23,17,15,702.0,83.5,5.3,32.7,414.0,588.65,453.23
2018,6,23,17,30,672.0,80.0,5.3,32.7,362.0,542.45,419.28
2018,6,23,17,45,626.0,75.5,5.2,31.95,309.0,483.43,375.73
2018,6,23,18,0,580.0,71.0,5.1,31.2,256.0,426.06,331.98
2018,6,23,18,15,509.5,65.0,5.0,30.75,205.0,356.45,276.85
2018,6,23,18,30,439.0,59.0,4.9,30.3,154.0,291.6,223.84
2018,6,23,18,45,339.0,49.5,4.8,29.8,110.5,212.93,159.2
2018,6,23,19,0,239.0,40.0,4.7,29.3,67.0,149.59,105.39
2018,6,23,19,15,138.5,24.5,4.7,28.95,38.5,82.42,27.31
2018,6,23,19,30,38.0,9.0,4.7,28.6,10.0,17.02,0.0
2018,6,23,19,45,19.0,4.5,4.65,28.25,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.6,27.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.6,27.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,27.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,26.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.55,26.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.4,25.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.25,25.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.15,24.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.1,24.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.1,24.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,24.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,24.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,24.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,24.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.05,24.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2018,6,24,5,15,4.5,2.0,3.8,24.2,2.0,0.0,0.0
2018,6,24,5,30,9.0,4.0,3.9,24.4,4.0,0.0,0.0
2018,6,24,5,45,78.5,18.5,4.05,24.6,24.5,14.56,0.0
2018,6,24,6,0,148.0,33.0,4.2,24.8,45.0,24.74,12.48
2018,6,24,6,15,253.5,46.0,4.45,25.25,85.0,34.6,23.18
2018,6,24,6,30,359.0,59.0,4.7,25.7,125.0,44.53,32.16
2018,6,24,6,45,236.5,77.5,4.95,26.1,127.0,56.76,42.84
2018,6,24,7,0,114.0,96.0,5.2,26.5,129.0,69.14,53.43
2018,6,24,7,15,146.5,123.0,5.3,26.95,174.5,86.72,68.15
2018,6,24,7,30,179.0,150.0,5.4,27.4,220.0,103.82,82.19
2018,6,24,7,45,353.0,141.5,5.5,27.9,305.5,95.67,74.93
2018,6,24,8,0,527.0,133.0,5.6,28.4,391.0,92.93,72.22
2018,6,24,8,15,635.0,118.0,5.65,28.85,463.5,84.55,64.88
2018,6,24,8,30,743.0,103.0,5.7,29.3,536.0,82.81,63.09
2018,6,24,8,45,744.5,113.5,5.7,29.75,580.0,88.46,67.38
2018,6,24,9,0,746.0,124.0,5.7,30.2,624.0,93.61,71.23
2018,6,24,9,15,792.5,113.5,5.65,30.7,678.0,87.0,65.5
2018,6,24,9,30,839.0,103.0,5.6,31.2,732.0,120.84,70.15
2018,6,24,9,45,852.0,104.0,5.6,31.7,773.0,174.54,96.08
2018,6,24,10,0,865.0,105.0,5.6,32.2,814.0,228.9,133.7
2018,6,24,10,15,875.0,105.5,5.6,32.6,849.0,282.67,176.36
2018,6,24,10,30,885.0,106.0,5.6,33.0,884.0,336.3,220.95
2018,6,24,10,45,892.5,106.0,5.55,33.45,912.0,388.36,264.65
2018,6,24,11,0,900.0,106.0,5.5,33.9,940.0,439.53,307.04
2018,6,24,11,15,894.5,114.0,5.5,34.25,958.5,488.85,347.35
2018,6,24,11,30,889.0,122.0,5.5,34.6,977.0,535.66,384.63
2018,6,24,11,45,862.0,141.0,5.5,34.95,979.5,574.94,415.43
2018,6,24,12,0,835.0,160.0,5.5,35.3,982.0,616.98,446.87
2018,6,24,12,15,852.5,149.5,5.55,35.45,992.5,649.79,472.24
2018,6,24,12,30,870.0,139.0,5.6,35.6,1003.0,688.99,501.41
2018,6,24,12,45,889.0,127.0,5.6,35.75,1007.5,726.9,529.05
2018,6,24,13,0,908.0,115.0,5.6,35.9,1012.0,762.85,554.95
2018,6,24,13,15,905.5,114.5,5.65,35.9,1001.0,788.73,573.54
2018,6,24,13,30,903.0,114.0,5.7,35.9,990.0,811.21,589.15
2018,6,24,13,45,899.0,113.5,5.7,35.9,971.5,828.95,601.42
2018,6,24,14,0,895.0,113.0,5.7,35.9,953.0,843.02,611.31
2018,6,24,14,15,887.0,113.5,5.75,35.8,926.5,850.93,617.68
2018,6,24,14,30,879.0,114.0,5.8,35.7,900.0,855.12,621.71
2018,6,24,14,45,868.0,114.5,5.85,35.55,867.0,853.1,621.82
2018,6,24,15,0,857.0,115.0,5.9,35.4,834.0,847.47,619.63
2018,6,24,15,15,847.5,112.5,5.9,35.15,795.5,836.78,614.16
2018,6,24,15,30,838.0,110.0,5.9,34.9,757.0,822.62,606.42
2018,6,24,15,45,797.0,119.0,5.95,34.6,705.5,800.41,593.53
2018,6,24,16,0,756.0,128.0,6.0,34.3,654.0,766.11,572.16
2018,6,24,16,15,623.5,163.0,6.0,33.95,576.0,688.47,518.07
2018,6,24,16,30,491.0,198.0,6.0,33.6,498.0,599.62,454.2
2018,6,24,16,45,478.5,182.0,6.0,33.25,452.5,562.48,429.22
2018,6,24,17,0,466.0,166.0,6.0,32.9,407.0,523.95,402.55
2018,6,24,17,15,521.0,134.5,6.0,32.9,376.0,514.1,397.13
2018,6,24,17,30,576.0,103.0,6.0,32.9,345.0,506.26,392.42
2018,6,24,17,45,533.0,94.0,5.85,32.0,293.0,447.62,348.9
2018,6,24,18,0,490.0,85.0,5.7,31.1,241.0,390.6,305.33
2018,6,24,18,15,471.5,71.5,5.55,30.6,198.5,343.93,267.88
2018,6,24,18,30,453.0,58.0,5.4,30.1,156.0,297.62,229.05
2018,6,24,18,45,358.5,47.5,5.25,29.6,111.5,222.94,167.14
2018,6,24,19,0,264.0,37.0,5.1,29.1,67.0,155.32,109.66
2018,6,24,19,15,158.0,23.0,4.95,28.75,38.5,86.96,30.1
2018,6,24,19,30,52.0,9.0,4.8,28.4,10.0,20.73,0.0
2018,6,24,19,45,26.0,4.5,4.7,28.05,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.6,27.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.5,27.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.35,26.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.3,26.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.4,25.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.4,25.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.4,25.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.15,25.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.1,24.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.1,24.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,4.05,24.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.95,24.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.6,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.7,24.55,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,6,25,5,15,2.0,1.0,3.6,24.6,1.0,0.0,0.0
2018,6,25,5,30,4.0,2.0,3.6,24.7,2.0,0.0,0.0
2018,6,25,5,45,13.0,11.0,3.6,24.8,12.0,8.65,0.0
2018,6,25,6,0,22.0,20.0,3.6,24.9,22.0,15.55,5.65
2018,6,25,6,15,24.5,37.5,3.65,25.15,41.0,28.42,18.04
2018,6,25,6,30,27.0,55.0,3.7,25.4,60.0,40.98,29.19
2018,6,25,6,45,122.5,77.0,3.75,25.6,111.0,56.41,42.63
2018,6,25,7,0,218.0,99.0,3.8,25.8,162.0,70.61,54.82
2018,6,25,7,15,231.5,114.0,3.85,26.1,193.0,80.37,62.98
2018,6,25,7,30,245.0,129.0,3.9,26.4,224.0,89.79,70.68
2018,6,25,7,45,288.5,139.5,4.0,26.75,268.0,96.78,76.18
2018,6,25,8,0,332.0,150.0,4.1,27.1,312.0,99.09,77.7
2018,6,25,8,15,467.5,138.0,4.15,27.5,394.5,93.65,72.76
2018,6,25,8,30,603.0,126.0,4.2,27.9,477.0,87.09,66.96
2018,6,25,8,45,433.0,139.0,4.25,28.3,402.5,90.95,69.8
2018,6,25,9,0,263.0,152.0,4.3,28.7,328.0,91.83,70.17
2018,6,25,9,15,162.0,211.5,4.3,29.15,322.5,128.59,99.64
2018,6,25,9,30,61.0,271.0,4.3,29.6,317.0,183.2,135.21
2018,6,25,9,45,68.5,302.0,4.35,30.05,356.0,209.24,152.92
2018,6,25,10,0,76.0,333.0,4.4,30.5,395.0,236.78,172.42
2018,6,25,10,15,96.0,351.5,4.45,30.9,433.5,252.51,183.04
2018,6,25,10,30,116.0,370.0,4.5,31.3,472.0,280.62,203.29
2018,6,25,10,45,128.5,374.5,4.55,31.65,491.0,300.25,217.76
2018,6,25,11,0,141.0,379.0,4.6,32.0,510.0,320.92,233.09
2018,6,25,11,15,240.5,333.5,4.7,32.2,562.5,342.83,249.06
2018,6,25,11,30,340.0,288.0,4.8,32.4,615.0,377.98,275.66
2018,6,25,11,45,293.0,283.5,4.85,32.6,568.0,371.52,272.28
2018,6,25,12,0,246.0,279.0,4.9,32.8,521.0,358.45,263.59
2018,6,25,12,15,208.0,368.5,4.95,32.85,574.0,415.86,304.84
2018,6,25,12,30,170.0,458.0,5.0,32.9,627.0,471.64,343.87
2018,6,25,12,45,264.0,436.5,5.0,32.95,698.0,537.09,391.77
2018,6,25,13,0,358.0,415.0,5.0,33.0,769.0,606.29,441.94
2018,6,25,13,15,248.5,420.5,5.0,32.9,665.0,545.21,398.1
2018,6,25,13,30,139.0,426.0,5.0,32.8,561.0,468.61,342.72
2018,6,25,13,45,264.5,413.0,5.0,32.65,663.5,577.43,423.01
2018,6,25,14,0,390.0,400.0,5.0,32.5,766.0,680.12,497.21
2018,6,25,14,15,349.0,408.0,4.95,32.4,729.0,663.69,485.29
2018,6,25,14,30,308.0,416.0,4.9,32.3,692.0,644.88,472.15
2018,6,25,14,45,344.0,384.5,4.9,32.2,682.0,653.56,480.35
2018,6,25,15,0,380.0,353.0,4.9,32.1,672.0,659.76,486.81
2018,6,25,15,15,455.0,301.5,4.85,32.0,665.5,694.33,513.64
2018,6,25,15,30,530.0,250.0,4.8,31.9,659.0,709.08,526.88
2018,6,25,15,45,543.5,226.0,4.75,31.8,624.0,693.66,517.81
2018,6,25,16,0,557.0,202.0,4.7,31.7,589.0,674.85,506.48
2018,6,25,16,15,606.0,171.0,4.65,31.5,564.5,682.78,514.57
2018,6,25,16,30,655.0,140.0,4.6,31.3,540.0,676.95,512.98
2018,6,25,16,45,641.5,129.0,4.55,31.1,492.0,639.2,487.46
2018,6,25,17,0,628.0,118.0,4.5,30.9,444.0,599.53,460.22
2018,6,25,17,15,558.5,117.0,4.5,30.9,383.0,530.45,409.77
2018,6,25,17,30,489.0,116.0,4.5,30.9,322.0,455.96,354.36
2018,6,25,17,45,500.0,100.0,4.25,30.35,284.5,434.1,338.53
2018,6,25,18,0,511.0,84.0,4.0,29.8,247.0,401.91,313.8
2018,6,25,18,15,446.5,75.0,3.85,29.4,198.0,334.84,260.66
2018,6,25,18,30,382.0,66.0,3.7,29.0,149.0,268.38,206.63
2018,6,25,18,45,256.0,52.5,3.55,28.65,101.5,182.07,136.41
2018,6,25,19,0,130.0,39.0,3.4,28.3,54.0,99.46,69.27
2018,6,25,19,15,80.0,24.5,3.35,28.0,32.0,58.38,19.4
2018,6,25,19,30,30.0,10.0,3.3,27.7,10.0,15.77,0.0
2018,6,25,19,45,15.0,5.0,3.2,27.4,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.1,26.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.15,25.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,25.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.2,25.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,24.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.05,24.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.75,24.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.6,24.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.45,24.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.3,24.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,24.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,26,5,15,0.0,0.5,1.85,24.0,0.5,0.0,0.0
2018,6,26,5,30,0.0,1.0,2.0,24.2,1.0,0.0,0.0
2018,6,26,5,45,27.5,9.5,2.2,24.35,11.5,7.47,0.0
2018,6,26,6,0,55.0,18.0,2.4,24.5,22.0,13.89,4.38
2018,6,26,6,15,198.0,31.0,2.6,24.8,64.0,23.64,14.08
2018,6,26,6,30,341.0,44.0,2.8,25.1,106.0,35.13,24.27
2018,6,26,6,45,253.0,50.0,3.0,25.35,104.5,37.41,26.46
2018,6,26,7,0,165.0,56.0,3.2,25.6,103.0,42.1,30.55
2018,6,26,7,15,294.5,66.5,3.4,26.05,172.5,48.63,36.04
2018,6,26,7,30,424.0,77.0,3.6,26.5,242.0,57.11,43.06
2018,6,26,7,45,463.0,93.5,3.85,26.9,298.5,67.89,51.91
2018,6,26,8,0,502.0,110.0,4.1,27.3,355.0,78.18,60.22
2018,6,26,8,15,594.5,108.0,4.15,27.8,430.0,77.3,59.13
2018,6,26,8,30,687.0,106.0,4.2,28.3,505.0,76.95,58.49
2018,6,26,8,45,554.0,134.5,4.25,28.75,475.0,88.99,68.07
2018,6,26,9,0,421.0,163.0,4.3,29.2,445.0,102.34,78.6
2018,6,26,9,15,527.0,152.5,4.25,29.6,530.5,93.73,71.24
2018,6,26,9,30,633.0,142.0,4.2,30.0,616.0,112.51,68.82
2018,6,26,9,45,738.0,124.5,4.15,30.35,706.5,163.02,92.17
2018,6,26,10,0,843.0,107.0,4.1,30.7,797.0,224.93,132.06
2018,6,26,10,15,851.0,109.0,4.05,31.0,831.0,277.93,174.12
2018,6,26,10,30,859.0,111.0,4.0,31.3,865.0,330.63,217.94
2018,6,26,10,45,828.0,130.0,3.95,31.6,876.0,379.46,260.01
2018,6,26,11,0,797.0,149.0,3.9,31.9,887.0,423.14,297.24
2018,6,26,11,15,615.0,234.0,3.85,32.1,811.0,439.42,314.78
2018,6,26,11,30,433.0,319.0,3.8,32.3,735.0,444.82,321.76
2018,6,26,11,45,353.5,399.0,3.8,32.55,742.0,484.51,350.75
2018,6,26,12,0,274.0,479.0,3.8,32.8,749.0,515.72,372.37
2018,6,26,12,15,345.5,447.5,3.75,32.9,789.5,559.34,403.97
2018,6,26,12,30,417.0,416.0,3.7,33.0,830.0,606.31,437.75
2018,6,26,12,45,450.0,379.5,3.7,33.15,825.0,627.86,453.72
2018,6,26,13,0,483.0,343.0,3.7,33.3,820.0,647.79,468.68
2018,6,26,13,15,603.0,275.0,3.65,33.3,864.5,704.46,510.16
2018,6,26,13,30,723.0,207.0,3.6,33.3,909.0,764.91,553.62
2018,6,26,13,45,731.5,192.5,3.6,33.35,891.0,771.89,559.33
2018,6,26,14,0,740.0,178.0,3.6,33.4,873.0,783.7,568.37
2018,6,26,14,15,771.5,159.5,3.6,33.35,866.5,807.4,585.33
2018,6,26,14,30,803.0,141.0,3.6,33.3,860.0,827.34,599.27
2018,6,26,14,45,804.0,135.5,3.6,33.2,833.0,830.0,601.99
2018,6,26,15,0,805.0,130.0,3.6,33.1,806.0,829.03,602.54
2018,6,26,15,15,807.5,123.0,3.6,33.0,774.0,813.53,593.52
2018,6,26,15,30,810.0,116.0,3.6,32.9,742.0,805.69,589.82
2018,6,26,15,45,797.5,113.0,3.6,32.8,699.0,795.4,584.52
2018,6,26,16,0,785.0,110.0,3.6,32.7,656.0,772.03,570.41
2018,6,26,16,15,768.0,106.5,3.55,32.55,609.0,741.71,551.49
2018,6,26,16,30,751.0,103.0,3.5,32.4,562.0,708.94,530.77
2018,6,26,16,45,728.0,99.5,3.5,32.25,512.0,669.51,505.28
2018,6,26,17,0,705.0,96.0,3.5,32.1,462.0,631.04,479.21
2018,6,26,17,15,674.0,91.5,3.5,32.1,410.0,582.33,444.9
2018,6,26,17,30,643.0,87.0,3.5,32.1,358.0,533.33,409.55
2018,6,26,17,45,600.5,81.0,3.2,31.45,306.0,475.74,367.22
2018,6,26,18,0,558.0,75.0,2.9,30.8,254.0,419.59,324.62
2018,6,26,18,15,497.0,67.5,2.85,30.3,204.5,354.05,273.56
2018,6,26,18,30,436.0,60.0,2.8,29.8,155.0,292.5,223.82
2018,6,26,18,45,345.0,49.5,2.7,29.35,111.5,216.44,161.66
2018,6,26,19,0,254.0,39.0,2.6,28.9,68.0,154.63,109.17
2018,6,26,19,15,148.5,24.0,2.7,28.65,39.0,85.72,31.29
2018,6,26,19,30,43.0,9.0,2.8,28.4,10.0,18.44,0.0
2018,6,26,19,45,21.5,4.5,2.95,28.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.15,27.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.25,27.35,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,26.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,26.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,25.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,24.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.65,23.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.55,23.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.65,23.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,6,27,5,15,7.0,1.0,3.0,23.75,1.0,0.0,0.0
2018,6,27,5,30,14.0,2.0,3.2,24.0,2.0,0.0,0.0
2018,6,27,5,45,121.0,15.5,3.4,24.25,24.5,12.2,0.0
2018,6,27,6,0,228.0,29.0,3.6,24.5,47.0,22.14,10.15
2018,6,27,6,15,336.0,38.5,3.7,24.9,88.0,31.42,20.52
2018,6,27,6,30,444.0,48.0,3.8,25.3,129.0,39.12,27.61
2018,6,27,6,45,516.5,54.0,3.95,25.75,178.5,43.88,31.93
2018,6,27,7,0,589.0,60.0,4.1,26.2,228.0,48.77,36.15
2018,6,27,7,15,636.0,64.5,4.1,26.7,281.0,52.31,39.06
2018,6,27,7,30,683.0,69.0,4.1,27.2,334.0,60.44,45.74
2018,6,27,7,45,717.5,72.0,4.15,27.7,387.5,62.9,47.55
2018,6,27,8,0,752.0,75.0,4.2,28.2,441.0,65.37,49.32
2018,6,27,8,15,776.0,78.0,4.2,28.75,493.0,67.6,50.86
2018,6,27,8,30,800.0,81.0,4.2,29.3,545.0,77.99,59.11
2018,6,27,8,45,819.0,83.0,4.2,29.85,595.0,79.94,60.35
2018,6,27,9,0,838.0,85.0,4.2,30.4,645.0,81.75,61.48
2018,6,27,9,15,852.0,87.0,4.1,30.95,690.5,83.27,62.38
2018,6,27,9,30,866.0,89.0,4.0,31.5,736.0,112.74,64.04
2018,6,27,9,45,876.5,90.5,3.95,32.05,776.5,167.86,90.02
2018,6,27,10,0,887.0,92.0,3.9,32.6,817.0,223.37,128.03
2018,6,27,10,15,895.0,93.0,3.8,33.05,851.5,278.15,171.09
2018,6,27,10,30,903.0,94.0,3.7,33.5,886.0,332.55,215.88
2018,6,27,10,45,908.5,95.0,3.6,33.95,914.0,385.49,259.8
2018,6,27,11,0,914.0,96.0,3.5,34.4,942.0,437.34,302.14
2018,6,27,11,15,914.5,99.5,3.45,34.75,962.0,487.27,342.2
2018,6,27,11,30,915.0,103.0,3.4,35.1,982.0,535.23,379.59
2018,6,27,11,45,912.5,107.0,3.35,35.45,994.0,579.76,413.4
2018,6,27,12,0,910.0,111.0,3.3,35.8,1006.0,621.77,444.39
2018,6,27,12,15,911.0,111.0,3.3,36.0,1011.0,660.73,472.88
2018,6,27,12,30,912.0,111.0,3.3,36.2,1016.0,697.43,499.14
2018,6,27,12,45,911.5,110.5,3.3,36.45,1013.0,730.51,522.29
2018,6,27,13,0,911.0,110.0,3.3,36.7,1010.0,761.0,543.26
2018,6,27,13,15,908.5,109.5,3.35,36.8,999.0,786.97,560.97
2018,6,27,13,30,906.0,109.0,3.4,36.9,988.0,809.54,575.84
2018,6,27,13,45,902.0,108.5,3.45,37.0,969.5,827.36,587.69
2018,6,27,14,0,898.0,108.0,3.5,37.1,951.0,841.5,597.26
2018,6,27,14,15,893.0,106.5,3.6,37.1,925.5,850.22,603.92
2018,6,27,14,30,888.0,105.0,3.7,37.1,900.0,855.17,608.29
2018,6,27,14,45,882.0,102.0,3.75,37.1,867.5,854.11,608.66
2018,6,27,15,0,876.0,99.0,3.8,37.1,835.0,849.29,606.72
2018,6,27,15,15,866.5,98.0,3.85,36.95,797.0,839.8,602.24
2018,6,27,15,30,857.0,97.0,3.9,36.8,759.0,826.85,595.58
2018,6,27,15,45,845.0,94.5,4.0,36.65,715.5,806.98,584.59
2018,6,27,16,0,833.0,92.0,4.1,36.5,672.0,783.96,571.5
2018,6,27,16,15,817.0,89.0,4.15,36.2,624.0,754.29,553.98
2018,6,27,16,30,801.0,86.0,4.2,35.9,576.0,729.47,539.65
2018,6,27,16,45,780.5,83.0,4.25,35.55,525.5,691.16,515.86
2018,6,27,17,0,760.0,80.0,4.3,35.2,475.0,651.02,490.26
2018,6,27,17,15,731.5,76.5,4.3,35.2,422.0,603.32,456.95
2018,6,27,17,30,703.0,73.0,4.3,35.2,369.0,554.96,422.32
2018,6,27,17,45,664.0,68.5,4.25,34.25,316.5,498.78,382.33
2018,6,27,18,0,625.0,64.0,4.2,33.3,264.0,445.68,342.98
2018,6,27,18,15,567.5,57.5,4.0,32.6,213.0,380.31,292.2
2018,6,27,18,30,510.0,51.0,3.8,31.9,162.0,318.63,242.4
2018,6,27,18,45,420.5,43.0,3.65,31.2,117.5,245.94,182.8
2018,6,27,19,0,331.0,35.0,3.5,30.5,73.0,181.25,127.58
2018,6,27,19,15,201.0,22.5,3.5,30.05,42.0,102.12,38.45
2018,6,27,19,30,71.0,10.0,3.5,29.6,11.0,26.7,0.0
2018,6,27,19,45,35.5,5.0,3.5,29.15,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,27.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.5,26.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,26.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,26.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.4,25.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.35,25.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,24.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.2,24.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.15,24.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.05,24.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,24.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.55,23.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,23.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.6,23.65,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,6,28,5,15,6.5,1.0,2.9,23.95,1.0,0.0,0.0
2018,6,28,5,30,13.0,2.0,3.1,24.2,2.0,0.0,0.0
2018,6,28,5,45,117.0,15.5,3.25,24.5,24.0,12.2,0.0
2018,6,28,6,0,221.0,29.0,3.4,24.8,46.0,22.11,9.92
2018,6,28,6,15,333.5,38.0,3.5,25.3,87.0,31.01,20.12
2018,6,28,6,30,446.0,47.0,3.6,25.8,128.0,38.35,26.89
2018,6,28,6,45,522.0,52.5,3.65,26.3,178.0,42.8,30.93
2018,6,28,7,0,598.0,58.0,3.7,26.8,228.0,47.41,34.9
2018,6,28,7,15,645.0,62.5,3.75,27.4,281.0,55.22,41.41
2018,6,28,7,30,692.0,67.0,3.8,28.0,334.0,59.08,44.45
2018,6,28,7,45,726.5,70.0,3.8,28.6,388.0,61.62,46.29
2018,6,28,8,0,761.0,73.0,3.8,29.2,442.0,64.16,48.11
2018,6,28,8,15,785.0,75.0,3.8,29.75,494.0,65.79,49.14
2018,6,28,8,30,809.0,77.0,3.8,30.3,546.0,75.66,56.95
2018,6,28,8,45,827.5,78.0,3.75,30.9,595.0,77.05,57.73
2018,6,28,9,0,846.0,79.0,3.7,31.5,644.0,78.34,58.43
2018,6,28,9,15,858.5,81.0,3.7,32.0,689.0,79.93,59.41
2018,6,28,9,30,871.0,83.0,3.7,32.5,734.0,108.98,61.03
2018,6,28,9,45,881.5,84.5,3.7,33.0,774.5,164.33,86.86
2018,6,28,10,0,892.0,86.0,3.7,33.5,815.0,220.09,124.86
2018,6,28,10,15,899.5,87.0,3.7,33.85,849.0,274.98,167.98
2018,6,28,10,30,907.0,88.0,3.7,34.2,883.0,329.46,212.88
2018,6,28,10,45,912.0,89.0,3.75,34.6,910.5,382.42,256.96
2018,6,28,11,0,917.0,90.0,3.8,35.0,938.0,434.23,299.53
2018,6,28,11,15,921.5,90.0,3.85,35.3,959.0,483.78,339.58
2018,6,28,11,30,926.0,90.0,3.9,35.6,980.0,531.69,377.35
2018,6,28,11,45,929.5,89.0,3.95,35.9,993.0,576.52,411.91
2018,6,28,12,0,933.0,88.0,4.0,36.2,1006.0,619.24,444.05
2018,6,28,12,15,933.5,88.5,4.1,36.4,1011.0,658.92,473.57
2018,6,28,12,30,934.0,89.0,4.2,36.6,1016.0,696.19,500.78
2018,6,28,12,45,933.5,89.0,4.25,36.8,1013.5,729.95,524.94
2018,6,28,13,0,933.0,89.0,4.3,37.0,1011.0,760.98,546.83
2018,6,28,13,15,895.0,109.5,4.4,37.05,986.5,776.78,557.69
2018,6,28,13,30,857.0,130.0,4.5,37.1,962.0,787.86,565.47
2018,6,28,13,45,842.0,135.0,4.55,37.15,939.5,800.83,574.45
2018,6,28,14,0,827.0,140.0,4.6,37.2,917.0,810.13,581.08
2018,6,28,14,15,796.0,152.5,4.65,37.15,883.5,822.02,589.79
2018,6,28,14,30,765.0,165.0,4.7,37.1,850.0,817.97,588.04
2018,6,28,14,45,698.5,188.0,4.75,37.05,796.0,797.08,574.55
2018,6,28,15,0,632.0,211.0,4.8,37.0,742.0,766.45,554.15
2018,6,28,15,15,715.5,166.0,4.85,36.8,740.5,795.01,577.16
2018,6,28,15,30,799.0,121.0,4.9,36.6,739.0,812.61,590.79
2018,6,28,15,45,774.5,122.0,4.95,36.45,692.0,786.7,575.16
2018,6,28,16,0,750.0,123.0,5.0,36.3,645.0,758.13,557.84
2018,6,28,16,15,763.0,109.0,5.0,35.95,607.5,741.54,548.94
2018,6,28,16,30,776.0,95.0,5.0,35.6,570.0,720.83,537.11
2018,6,28,16,45,752.0,92.5,5.05,35.3,519.0,681.13,511.92
2018,6,28,17,0,728.0,90.0,5.1,35.0,468.0,639.84,484.61
2018,6,28,17,15,698.0,85.5,5.1,35.0,415.5,591.0,450.1
2018,6,28,17,30,668.0,81.0,5.1,35.0,363.0,543.96,416.03
2018,6,28,17,45,623.5,76.5,5.1,34.05,310.5,485.92,374.31
2018,6,28,18,0,579.0,72.0,5.1,33.1,258.0,429.39,332.12
2018,6,28,18,15,513.5,65.5,4.95,32.5,207.0,361.65,279.05
2018,6,28,18,30,448.0,59.0,4.8,31.9,156.0,298.22,227.68
2018,6,28,18,45,352.5,49.5,4.7,31.25,112.5,223.9,166.87
2018,6,28,19,0,257.0,40.0,4.6,30.6,69.0,157.57,111.04
2018,6,28,19,15,149.5,24.5,4.5,30.15,39.5,87.16,32.78
2018,6,28,19,30,42.0,9.0,4.4,29.7,10.0,18.26,0.0
2018,6,28,19,45,21.0,4.5,4.3,29.25,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,28.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,28.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,27.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,27.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,26.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.95,26.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.85,25.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.8,25.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.8,25.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.85,25.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.85,24.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.8,24.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.75,24.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,24.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,24.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,24.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,24.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.35,24.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,6,29,5,15,3.0,1.0,3.5,24.55,1.0,0.0,0.0
2018,6,29,5,30,6.0,2.0,3.7,24.8,2.0,0.0,0.0
2018,6,29,5,45,81.0,16.5,3.9,25.05,22.5,12.98,0.0
2018,6,29,6,0,156.0,31.0,4.1,25.3,43.0,23.32,10.52
2018,6,29,6,15,231.0,41.5,4.3,25.8,75.0,31.29,20.27
2018,6,29,6,30,306.0,52.0,4.5,26.3,107.0,39.26,27.57
2018,6,29,6,45,163.5,61.0,4.7,26.75,91.5,45.25,32.93
2018,6,29,7,0,21.0,70.0,4.9,27.2,76.0,52.61,39.25
2018,6,29,7,15,20.5,92.5,4.95,27.75,99.5,68.02,52.17
2018,6,29,7,30,20.0,115.0,5.0,28.3,123.0,84.95,66.12
2018,6,29,7,45,58.0,144.5,5.1,28.8,172.0,102.51,80.36
2018,6,29,8,0,96.0,174.0,5.2,29.3,221.0,117.52,92.26
2018,6,29,8,15,79.5,200.0,5.2,29.85,241.5,136.94,107.57
2018,6,29,8,30,63.0,226.0,5.2,30.4,262.0,151.86,119.0
2018,6,29,8,45,112.0,251.5,5.2,30.9,323.0,159.96,124.85
2018,6,29,9,0,161.0,277.0,5.2,31.4,384.0,174.01,135.41
2018,6,29,9,15,289.5,254.0,5.2,31.85,463.5,154.41,119.17
2018,6,29,9,30,418.0,231.0,5.2,32.3,543.0,150.31,101.87
2018,6,29,9,45,511.5,224.0,5.2,32.8,627.0,188.46,119.24
2018,6,29,10,0,605.0,217.0,5.2,33.3,711.0,232.84,146.36
2018,6,29,10,15,629.0,215.5,5.25,33.7,748.5,277.43,180.22
2018,6,29,10,30,653.0,214.0,5.3,34.1,786.0,324.0,217.26
2018,6,29,10,45,736.5,180.5,5.3,34.5,845.5,376.02,257.43
2018,6,29,11,0,820.0,147.0,5.3,34.9,905.0,430.45,299.92
2018,6,29,11,15,804.0,161.5,5.35,35.15,919.0,477.36,338.13
2018,6,29,11,30,788.0,176.0,5.4,35.4,933.0,521.47,373.17
2018,6,29,11,45,785.0,182.5,5.4,35.7,945.5,564.17,406.0
2018,6,29,12,0,782.0,189.0,5.4,36.0,958.0,604.82,436.47
2018,6,29,12,15,668.0,257.5,5.45,36.15,917.0,622.69,449.57
2018,6,29,12,30,554.0,326.0,5.5,36.3,876.0,633.76,456.94
2018,6,29,12,45,591.5,301.0,5.55,36.5,887.0,663.45,478.99
2018,6,29,13,0,629.0,276.0,5.6,36.7,898.0,699.75,505.21
2018,6,29,13,15,657.0,254.0,5.65,36.75,897.5,729.44,526.95
2018,6,29,13,30,685.0,232.0,5.7,36.8,897.0,756.47,546.84
2018,6,29,13,45,702.0,219.0,5.75,36.85,889.0,779.34,563.6
2018,6,29,14,0,719.0,206.0,5.8,36.9,881.0,799.1,578.25
2018,6,29,14,15,723.5,198.0,5.8,36.8,861.5,809.71,586.69
2018,6,29,14,30,728.0,190.0,5.8,36.7,842.0,816.89,592.89
2018,6,29,14,45,740.0,178.5,5.85,36.6,820.5,816.54,594.52
2018,6,29,15,0,752.0,167.0,5.9,36.5,799.0,820.39,598.55
2018,6,29,15,15,723.0,171.0,5.9,36.3,755.5,806.84,590.86
2018,6,29,15,30,694.0,175.0,5.9,36.1,712.0,784.09,576.53
2018,6,29,15,45,665.0,176.0,5.95,35.9,666.0,755.74,558.52
2018,6,29,16,0,636.0,177.0,6.0,35.7,620.0,725.04,538.69
2018,6,29,16,15,642.5,162.0,6.0,35.35,582.0,705.0,527.1
2018,6,29,16,30,649.0,147.0,6.0,35.0,544.0,681.66,512.95
2018,6,29,16,45,621.0,141.5,6.0,34.65,494.0,638.94,484.09
2018,6,29,17,0,593.0,136.0,6.0,34.3,444.0,595.12,453.91
2018,6,29,17,15,556.0,129.0,6.0,34.3,392.5,542.88,416.23
2018,6,29,17,30,519.0,122.0,6.0,34.3,341.0,483.86,372.84
2018,6,29,17,45,469.5,113.0,5.85,33.35,290.0,424.28,328.92
2018,6,29,18,0,420.0,104.0,5.7,32.4,239.0,367.22,285.55
2018,6,29,18,15,352.0,92.5,5.55,31.85,191.0,300.89,233.2
2018,6,29,18,30,284.0,81.0,5.4,31.3,143.0,239.92,183.8
2018,6,29,18,45,200.0,64.0,5.25,30.75,101.5,163.57,121.82
2018,6,29,19,0,116.0,47.0,5.1,30.2,60.0,106.02,74.14
2018,6,29,19,15,62.0,27.5,5.0,29.8,34.0,52.58,18.17
2018,6,29,19,30,8.0,8.0,4.9,29.4,8.0,8.43,0.0
2018,6,29,19,45,4.0,4.0,4.8,29.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.7,28.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.7,28.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.7,28.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.7,27.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.65,27.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.6,26.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,26.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.5,26.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.5,26.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.3,25.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.3,25.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.3,25.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.25,25.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.2,24.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.2,24.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.2,24.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.1,24.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,4.0,24.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.95,24.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.9,24.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.8,24.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.6,24.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.4,24.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.3,24.4,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.2,24.35,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,3.25,24.5,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,3.4,24.7,2.0,0.0,0.0
2018,6,30,5,45,9.0,13.5,3.55,24.95,14.0,10.62,0.0
2018,6,30,6,0,17.0,25.0,3.7,25.2,26.0,18.88,7.24
2018,6,30,6,15,40.0,43.5,3.95,25.6,49.5,32.2,21.02
2018,6,30,6,30,63.0,62.0,4.2,26.0,73.0,45.15,32.57
2018,6,30,6,45,99.0,84.0,4.4,26.45,108.5,60.25,45.7
2018,6,30,7,0,135.0,106.0,4.6,26.9,144.0,75.11,58.38
2018,6,30,7,15,164.5,127.5,4.7,27.45,184.0,89.36,70.23
2018,6,30,7,30,194.0,149.0,4.8,28.0,224.0,103.34,81.59
2018,6,30,7,45,261.0,165.0,4.95,28.5,282.0,111.08,87.57
2018,6,30,8,0,328.0,181.0,5.1,29.0,340.0,121.29,95.48
2018,6,30,8,15,409.0,183.5,5.2,29.55,404.5,119.04,93.06
2018,6,30,8,30,490.0,186.0,5.3,30.1,469.0,120.6,93.79
2018,6,30,8,45,520.0,195.0,5.35,30.6,519.5,124.55,96.47
2018,6,30,9,0,550.0,204.0,5.4,31.1,570.0,128.26,98.96
2018,6,30,9,15,629.0,186.0,5.45,31.6,633.0,116.08,88.69
2018,6,30,9,30,708.0,168.0,5.5,32.1,696.0,129.85,80.81
2018,6,30,9,45,671.5,197.0,5.55,32.6,720.0,188.61,113.56
2018,6,30,10,0,635.0,226.0,5.6,33.1,744.0,243.24,153.13
2018,6,30,10,15,711.0,197.0,5.65,33.55,800.5,285.55,183.46
2018,6,30,10,30,787.0,168.0,5.7,34.0,857.0,339.09,224.62
2018,6,30,10,45,796.5,168.5,5.75,34.45,885.5,389.06,265.89
2018,6,30,11,0,806.0,169.0,5.8,34.9,914.0,438.67,306.41
2018,6,30,11,15,814.5,167.5,5.85,35.2,935.0,485.91,344.64
2018,6,30,11,30,823.0,166.0,5.9,35.5,956.0,532.19,381.27
2018,6,30,11,45,830.0,164.0,5.95,35.8,970.5,576.13,415.36
2018,6,30,12,0,837.0,162.0,6.0,36.1,985.0,618.57,447.57
2018,6,30,12,15,837.0,162.5,6.05,36.3,989.5,656.77,476.26
2018,6,30,12,30,837.0,163.0,6.1,36.5,994.0,692.88,502.88
2018,6,30,12,45,835.0,163.5,6.15,36.65,990.5,725.48,526.69
2018,6,30,13,0,833.0,164.0,6.2,36.8,987.0,755.56,548.4
2018,6,30,13,15,829.5,164.0,6.2,36.85,976.5,781.17,566.83
2018,6,30,13,30,826.0,164.0,6.2,36.9,966.0,803.46,582.82
2018,6,30,13,45,800.5,175.5,6.25,36.95,940.5,814.28,590.69
2018,6,30,14,0,775.0,187.0,6.3,37.0,915.0,821.07,595.79
2018,6,30,14,15,788.0,173.0,6.3,36.95,896.0,834.33,605.94
2018,6,30,14,30,801.0,159.0,6.3,36.9,877.0,843.76,613.12
2018,6,30,14,45,791.5,157.5,6.3,36.8,845.0,841.8,612.86
2018,6,30,15,0,782.0,156.0,6.3,36.7,813.0,836.28,610.36
2018,6,30,15,15,765.0,155.5,6.3,36.55,773.5,821.91,602.07
2018,6,30,15,30,748.0,155.0,6.3,36.4,734.0,804.3,591.66
2018,6,30,15,45,725.5,154.5,6.25,36.2,689.0,784.96,580.05
2018,6,30,16,0,703.0,154.0,6.2,36.0,644.0,757.36,562.39
2018,6,30,16,15,632.5,165.5,6.15,35.7,582.5,701.13,523.76
2018,6,30,16,30,562.0,177.0,6.1,35.4,521.0,636.09,478.5
2018,6,30,16,45,491.0,177.5,6.1,35.05,459.0,569.99,431.87
2018,6,30,17,0,420.0,178.0,6.1,34.7,397.0,505.69,385.56
2018,6,30,17,15,476.5,147.5,6.1,34.7,369.5,500.22,383.53
2018,6,30,17,30,533.0,117.0,6.1,34.7,342.0,495.83,381.5
2018,6,30,17,45,492.5,108.0,5.9,33.75,293.0,433.53,335.69
2018,6,30,18,0,452.0,99.0,5.7,32.8,244.0,380.6,295.57
2018,6,30,18,15,343.0,88.0,5.5,32.2,186.0,291.82,225.89
2018,6,30,18,30,234.0,77.0,5.3,31.6,128.0,201.37,153.75
2018,6,30,18,45,164.0,59.5,5.05,31.0,90.5,142.72,105.77
2018,6,30,19,0,94.0,42.0,4.8,30.4,53.0,90.86,62.86
2018,6,30,19,15,51.5,25.0,4.7,29.95,30.5,45.51,15.09
2018,6,30,19,30,9.0,8.0,4.6,29.5,8.0,8.71,0.0
2018,6,30,19,45,4.5,4.0,4.45,29.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.3,28.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,27.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.3,27.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.25,26.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.2,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.2,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.2,25.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.15,25.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.1,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.05,24.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.95,24.35,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.9,24.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.8,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,23.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.15,23.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.2,23.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.1,23.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,23.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.8,23.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.7,23.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.55,23.8,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.65,24.05,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.8,24.3,1.0,0.0,0.0
2018,7,1,5,45,20.0,16.0,3.9,24.55,17.5,12.59,0.0
2018,7,1,6,0,40.0,31.0,4.0,24.8,34.0,22.73,9.61
2018,7,1,6,15,113.0,52.5,4.15,25.3,70.5,37.99,25.81
2018,7,1,6,30,186.0,74.0,4.3,25.8,107.0,53.09,39.27
2018,7,1,6,45,258.0,89.5,4.4,26.25,152.5,64.37,49.22
2018,7,1,7,0,330.0,105.0,4.5,26.7,198.0,74.89,58.24
2018,7,1,7,15,397.0,115.0,4.55,27.25,250.5,81.7,63.83
2018,7,1,7,30,464.0,125.0,4.6,27.8,303.0,88.45,69.18
2018,7,1,7,45,513.0,131.5,4.6,28.4,356.0,92.64,72.26
2018,7,1,8,0,562.0,138.0,4.6,29.0,409.0,96.77,75.23
2018,7,1,8,15,597.0,143.0,4.6,29.55,461.0,100.29,77.66
2018,7,1,8,30,632.0,148.0,4.6,30.1,513.0,101.9,78.5
2018,7,1,8,45,660.5,151.0,4.6,30.7,562.5,102.04,78.14
2018,7,1,9,0,689.0,154.0,4.6,31.3,612.0,102.16,77.79
2018,7,1,9,15,709.0,157.5,4.65,31.9,658.0,102.27,77.46
2018,7,1,9,30,729.0,161.0,4.7,32.5,704.0,126.87,78.12
2018,7,1,9,45,745.5,163.5,4.75,33.05,745.5,178.01,102.52
2018,7,1,10,0,762.0,166.0,4.8,33.6,787.0,237.01,142.84
2018,7,1,10,15,773.5,168.0,4.85,34.1,822.0,288.09,182.27
2018,7,1,10,30,785.0,170.0,4.9,34.6,857.0,339.54,223.87
2018,7,1,10,45,794.5,170.5,4.95,35.1,885.5,389.46,264.72
2018,7,1,11,0,804.0,171.0,5.0,35.6,914.0,439.02,304.8
2018,7,1,11,15,797.5,181.0,5.0,36.0,932.0,486.99,343.01
2018,7,1,11,30,791.0,191.0,5.0,36.4,950.0,532.74,378.5
2018,7,1,11,45,778.5,203.5,5.0,36.75,959.5,574.57,410.24
2018,7,1,12,0,766.0,216.0,5.0,37.1,969.0,613.55,439.02
2018,7,1,12,15,769.5,215.0,5.0,37.35,975.0,650.88,466.25
2018,7,1,12,30,773.0,214.0,5.0,37.6,981.0,686.67,491.82
2018,7,1,12,45,774.5,212.5,5.0,37.85,979.5,719.16,514.66
2018,7,1,13,0,776.0,211.0,5.0,38.1,978.0,749.58,535.7
2018,7,1,13,15,775.0,209.0,5.0,38.2,968.0,775.1,553.51
2018,7,1,13,30,774.0,207.0,5.0,38.3,958.0,797.48,569.05
2018,7,1,13,45,772.0,203.0,4.95,38.45,940.5,814.15,580.36
2018,7,1,14,0,770.0,199.0,4.9,38.6,923.0,827.3,589.29
2018,7,1,14,15,753.5,203.5,4.9,38.55,895.5,840.67,598.57
2018,7,1,14,30,737.0,208.0,4.9,38.5,868.0,842.16,600.26
2018,7,1,14,45,714.5,212.0,4.9,38.5,833.0,834.56,595.89
2018,7,1,15,0,692.0,216.0,4.9,38.5,798.0,823.55,589.32
2018,7,1,15,15,680.5,210.5,4.85,38.3,760.5,809.89,581.61
2018,7,1,15,30,669.0,205.0,4.8,38.1,723.0,793.07,571.81
2018,7,1,15,45,654.0,198.5,4.8,37.9,680.5,769.42,557.64
2018,7,1,16,0,639.0,192.0,4.8,37.7,638.0,743.04,541.53
2018,7,1,16,15,618.5,185.0,4.75,37.4,591.0,709.3,520.18
2018,7,1,16,30,598.0,178.0,4.7,37.1,544.0,673.5,497.22
2018,7,1,16,45,572.5,168.5,4.7,36.75,494.0,622.49,463.54
2018,7,1,17,0,547.0,159.0,4.7,36.4,444.0,578.42,434.0
2018,7,1,17,15,508.5,150.5,4.7,36.4,392.5,525.9,396.89
2018,7,1,17,30,470.0,142.0,4.7,36.4,341.0,474.13,359.53
2018,7,1,17,45,424.5,129.5,4.5,35.45,290.0,415.18,317.0
2018,7,1,18,0,379.0,117.0,4.3,34.5,239.0,358.49,274.83
2018,7,1,18,15,321.0,101.5,4.05,33.75,191.0,294.96,225.8
2018,7,1,18,30,263.0,86.0,3.8,33.0,143.0,226.39,171.64
2018,7,1,18,45,187.5,67.0,3.6,32.25,102.0,162.64,120.21
