Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,0,112.0,48.0,3.4,31.5,61.0,106.32,73.96
2018,7,1,19,15,60.0,28.0,3.4,30.95,34.5,52.92,18.37
2018,7,1,19,30,8.0,8.0,3.4,30.4,8.0,8.45,0.0
2018,7,1,19,45,4.0,4.0,3.4,29.9,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.4,29.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,28.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.4,28.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,27.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,27.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,26.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,26.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,24.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,3.05,24.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,23.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,2,5,15,1.0,1.0,1.95,24.0,1.0,0.0,0.0
2018,7,2,5,30,2.0,2.0,2.2,24.3,2.0,0.0,0.0
2018,7,2,5,45,51.5,16.5,2.45,24.6,20.0,12.98,0.0
2018,7,2,6,0,101.0,31.0,2.7,24.9,38.0,22.93,9.43
2018,7,2,6,15,199.0,47.0,2.8,25.35,76.5,34.99,23.3
2018,7,2,6,30,297.0,63.0,2.9,25.8,115.0,46.8,33.97
2018,7,2,6,45,379.5,73.5,2.95,26.25,164.0,54.69,41.01
2018,7,2,7,0,462.0,84.0,3.0,26.7,213.0,62.6,47.82
2018,7,2,7,15,520.0,90.0,3.05,27.3,265.0,69.35,53.38
2018,7,2,7,30,578.0,96.0,3.1,27.9,317.0,73.21,56.35
2018,7,2,7,45,623.0,100.0,3.15,28.5,371.5,75.48,57.9
2018,7,2,8,0,668.0,104.0,3.2,29.1,426.0,77.8,59.46
2018,7,2,8,15,698.5,107.5,3.3,29.75,478.5,79.5,60.47
2018,7,2,8,30,729.0,111.0,3.4,30.4,531.0,81.17,61.44
2018,7,2,8,45,753.5,113.0,3.45,31.05,581.5,88.59,67.09
2018,7,2,9,0,778.0,115.0,3.5,31.7,632.0,89.12,67.1
2018,7,2,9,15,795.0,117.5,3.5,32.25,678.0,89.68,67.19
2018,7,2,9,30,812.0,120.0,3.5,32.8,724.0,115.59,67.96
2018,7,2,9,45,826.0,121.5,3.5,33.4,765.5,169.43,92.84
2018,7,2,10,0,840.0,123.0,3.5,34.0,807.0,231.17,134.84
2018,7,2,10,15,850.5,124.0,3.5,34.5,842.5,284.42,175.94
2018,7,2,10,30,861.0,125.0,3.5,35.0,878.0,337.62,219.04
2018,7,2,10,45,869.5,124.5,3.5,35.5,906.5,388.96,261.1
2018,7,2,11,0,878.0,124.0,3.5,36.0,935.0,439.56,301.99
2018,7,2,11,15,885.5,123.0,3.5,36.35,957.0,488.42,340.85
2018,7,2,11,30,893.0,122.0,3.5,36.7,979.0,536.0,377.71
2018,7,2,11,45,900.5,119.5,3.5,37.1,994.0,581.12,411.72
2018,7,2,12,0,908.0,117.0,3.5,37.5,1009.0,624.54,443.59
2018,7,2,12,15,910.0,116.5,3.55,37.75,1015.0,664.05,472.36
2018,7,2,12,30,912.0,116.0,3.6,38.0,1021.0,701.38,498.99
2018,7,2,12,45,912.5,115.0,3.6,38.25,1018.5,735.14,522.5
2018,7,2,13,0,913.0,114.0,3.6,38.5,1016.0,766.37,543.87
2018,7,2,13,15,911.5,113.0,3.65,38.65,1005.5,793.12,561.92
2018,7,2,13,30,910.0,112.0,3.7,38.8,995.0,816.49,577.11
2018,7,2,13,45,907.0,111.0,3.7,38.9,977.0,835.12,589.17
2018,7,2,14,0,904.0,110.0,3.7,39.0,959.0,850.07,598.93
2018,7,2,14,15,899.5,108.0,3.75,39.0,933.5,859.14,605.52
2018,7,2,14,30,895.0,106.0,3.8,39.0,908.0,864.39,609.81
2018,7,2,14,45,888.0,104.5,3.8,39.0,876.0,864.19,610.49
2018,7,2,15,0,881.0,103.0,3.8,39.0,844.0,860.25,608.92
2018,7,2,15,15,872.5,101.0,3.85,38.8,806.0,850.9,604.72
2018,7,2,15,30,864.0,99.0,3.9,38.6,768.0,837.99,598.32
2018,7,2,15,45,851.5,97.0,3.9,38.45,724.0,818.34,587.21
2018,7,2,16,0,839.0,95.0,3.9,38.3,680.0,795.53,574.06
2018,7,2,16,15,823.5,92.0,3.9,38.0,632.0,766.32,556.96
2018,7,2,16,30,808.0,89.0,3.9,37.7,584.0,742.12,543.14
2018,7,2,16,45,787.0,85.5,3.9,37.4,532.5,702.76,518.77
2018,7,2,17,0,766.0,82.0,3.9,37.1,481.0,661.55,492.76
2018,7,2,17,15,737.0,79.0,3.9,37.1,428.0,613.83,459.96
2018,7,2,17,30,708.0,76.0,3.9,37.1,375.0,565.41,425.81
2018,7,2,17,45,668.0,71.0,3.85,36.2,321.5,509.8,386.75
2018,7,2,18,0,628.0,66.0,3.8,35.3,268.0,453.4,345.57
2018,7,2,18,15,569.5,60.0,3.45,34.5,216.5,387.65,295.11
2018,7,2,18,30,511.0,54.0,3.1,33.7,165.0,325.56,245.58
2018,7,2,18,45,419.0,45.0,2.8,32.9,119.5,250.07,184.56
2018,7,2,19,0,327.0,36.0,2.5,32.1,74.0,182.85,128.07
2018,7,2,19,15,197.0,23.0,2.6,31.65,42.5,102.75,39.58
2018,7,2,19,30,67.0,10.0,2.7,31.2,11.0,26.0,0.0
2018,7,2,19,45,33.5,5.0,2.8,30.75,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,30.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,29.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.0,29.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,28.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,27.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,26.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.05,25.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,23.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,3,5,15,2.5,1.0,2.25,23.95,1.0,0.0,0.0
2018,7,3,5,30,5.0,2.0,2.5,24.3,2.0,0.0,0.0
2018,7,3,5,45,76.5,15.5,2.75,24.65,21.0,12.2,0.0
2018,7,3,6,0,148.0,29.0,3.0,25.0,40.0,21.84,8.36
2018,7,3,6,15,257.5,42.0,3.1,25.55,79.5,31.77,20.59
2018,7,3,6,30,367.0,55.0,3.2,26.1,119.0,41.79,29.69
2018,7,3,6,45,447.5,63.0,3.3,26.65,168.5,50.31,37.23
2018,7,3,7,0,528.0,71.0,3.4,27.2,218.0,56.37,42.43
2018,7,3,7,15,581.0,77.0,3.45,27.85,271.0,60.62,45.9
2018,7,3,7,30,634.0,83.0,3.5,28.5,324.0,64.89,49.24
2018,7,3,7,45,673.5,86.0,3.6,29.2,378.0,66.86,50.56
2018,7,3,8,0,713.0,89.0,3.7,29.9,432.0,74.59,56.62
2018,7,3,8,15,740.0,92.5,3.7,30.55,484.5,76.78,58.04
2018,7,3,8,30,767.0,96.0,3.7,31.2,537.0,78.91,59.39
2018,7,3,8,45,787.0,99.0,3.7,31.85,587.0,80.45,60.26
2018,7,3,9,0,807.0,102.0,3.7,32.5,637.0,81.89,61.06
2018,7,3,9,15,821.5,104.5,3.65,33.1,682.5,82.75,61.4
2018,7,3,9,30,836.0,107.0,3.6,33.7,728.0,118.52,69.67
2018,7,3,9,45,847.0,109.0,3.5,34.25,768.5,172.67,94.23
2018,7,3,10,0,858.0,111.0,3.4,34.8,809.0,227.29,130.78
2018,7,3,10,15,867.0,112.0,3.35,35.3,844.0,281.1,172.29
2018,7,3,10,30,876.0,113.0,3.3,35.8,879.0,334.7,215.66
2018,7,3,10,45,882.0,114.5,3.25,36.25,907.5,387.12,258.5
2018,7,3,11,0,888.0,116.0,3.2,36.7,936.0,438.55,299.9
2018,7,3,11,15,890.0,119.0,3.2,37.05,956.5,487.94,339.01
2018,7,3,11,30,892.0,122.0,3.2,37.4,977.0,535.56,375.71
2018,7,3,11,45,891.0,125.0,3.15,37.75,989.5,579.62,408.72
2018,7,3,12,0,890.0,128.0,3.1,38.1,1002.0,621.36,439.1
2018,7,3,12,15,891.0,128.0,3.15,38.35,1007.5,660.05,467.08
2018,7,3,12,30,892.0,128.0,3.2,38.6,1013.0,696.58,492.96
2018,7,3,12,45,891.5,128.0,3.2,38.8,1010.5,729.96,516.1
2018,7,3,13,0,891.0,128.0,3.2,39.0,1008.0,760.92,537.2
2018,7,3,13,15,888.5,127.5,3.2,39.1,997.5,787.12,555.01
2018,7,3,13,30,886.0,127.0,3.2,39.2,987.0,810.01,569.67
2018,7,3,13,45,882.5,126.0,3.2,39.3,969.0,828.2,581.35
2018,7,3,14,0,879.0,125.0,3.2,39.4,951.0,842.77,590.79
2018,7,3,14,15,869.0,126.5,3.25,39.4,924.5,850.37,596.41
2018,7,3,14,30,859.0,128.0,3.3,39.4,898.0,854.28,599.84
2018,7,3,14,45,845.5,129.5,3.3,39.4,864.5,851.58,598.92
2018,7,3,15,0,832.0,131.0,3.3,39.4,831.0,845.33,595.88
2018,7,3,15,15,821.5,129.0,3.3,39.25,793.0,846.3,598.01
2018,7,3,15,30,811.0,127.0,3.3,39.1,755.0,832.28,590.52
2018,7,3,15,45,798.0,123.5,3.25,38.95,711.5,811.34,578.44
2018,7,3,16,0,785.0,120.0,3.2,38.8,668.0,787.31,564.39
2018,7,3,16,15,767.0,117.0,3.2,38.55,620.5,756.89,546.55
2018,7,3,16,30,749.0,114.0,3.2,38.3,573.0,724.01,526.91
2018,7,3,16,45,725.5,109.0,3.2,38.0,521.5,686.02,503.38
2018,7,3,17,0,702.0,104.0,3.2,37.7,470.0,643.14,475.58
2018,7,3,17,15,670.0,99.0,3.2,37.7,417.0,593.18,441.52
2018,7,3,17,30,638.0,94.0,3.2,37.7,364.0,542.94,406.39
2018,7,3,17,45,594.0,87.5,3.05,36.85,311.0,483.78,364.78
2018,7,3,18,0,550.0,81.0,2.9,36.0,258.0,426.09,322.75
2018,7,3,18,15,487.0,73.0,2.6,35.0,207.5,358.72,271.81
2018,7,3,18,30,424.0,65.0,2.3,34.0,157.0,295.38,222.12
2018,7,3,18,45,331.0,53.0,2.0,33.05,112.5,217.71,160.28
2018,7,3,19,0,238.0,41.0,1.7,32.1,68.0,153.47,107.22
2018,7,3,19,15,137.5,25.0,1.85,31.7,39.0,85.09,31.94
2018,7,3,19,30,37.0,9.0,2.0,31.3,10.0,17.14,0.0
2018,7,3,19,45,18.5,4.5,2.1,30.9,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,30.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,29.75,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,29.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,28.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.2,28.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,28.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,27.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,3.05,26.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.9,26.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,24.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,24.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,24.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.25,23.95,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.5,24.3,1.0,0.0,0.0
2018,7,4,5,45,46.5,15.0,1.75,24.6,18.0,11.8,0.0
2018,7,4,6,0,91.0,29.0,2.0,24.9,35.0,21.53,7.78
2018,7,4,6,15,130.0,45.5,2.05,25.45,63.0,33.5,22.01
2018,7,4,6,30,169.0,62.0,2.1,26.0,91.0,45.33,32.68
2018,7,4,6,45,259.0,77.0,2.15,26.5,140.0,55.91,41.98
2018,7,4,7,0,349.0,92.0,2.2,27.0,189.0,66.58,51.11
2018,7,4,7,15,420.5,101.5,2.15,27.55,243.5,73.34,56.67
2018,7,4,7,30,492.0,111.0,2.1,28.1,298.0,80.09,62.05
2018,7,4,7,45,533.5,118.5,2.0,28.65,350.0,86.86,67.31
2018,7,4,8,0,575.0,126.0,1.9,29.2,402.0,90.8,70.13
2018,7,4,8,15,603.0,133.0,1.8,29.8,452.0,93.96,72.26
2018,7,4,8,30,631.0,140.0,1.7,30.4,502.0,96.93,74.21
2018,7,4,8,45,627.5,154.0,1.6,31.0,541.5,103.17,78.79
2018,7,4,9,0,624.0,168.0,1.5,31.6,581.0,108.79,82.81
2018,7,4,9,15,648.5,171.0,1.3,32.1,627.5,108.28,81.94
2018,7,4,9,30,673.0,174.0,1.1,32.6,674.0,130.03,81.56
2018,7,4,9,45,416.0,256.0,0.9,33.1,570.5,193.37,125.25
2018,7,4,10,0,159.0,338.0,0.7,33.6,467.0,243.79,169.72
2018,7,4,10,15,88.5,301.5,0.85,33.9,374.0,221.73,156.51
2018,7,4,10,30,18.0,265.0,1.0,34.2,281.0,201.29,144.29
2018,7,4,10,45,18.0,271.0,1.2,34.5,287.5,207.91,149.1
2018,7,4,11,0,18.0,277.0,1.4,34.8,294.0,214.51,153.79
2018,7,4,11,15,148.5,343.0,1.65,34.85,485.0,313.65,223.87
2018,7,4,11,30,279.0,409.0,1.9,34.9,676.0,429.83,305.22
2018,7,4,11,45,520.5,304.5,2.15,34.95,812.0,510.21,362.54
2018,7,4,12,0,762.0,200.0,2.4,35.0,948.0,601.12,428.13
2018,7,4,12,15,731.0,210.0,2.6,34.85,931.0,629.34,449.62
2018,7,4,12,30,700.0,220.0,2.8,34.7,914.0,650.0,465.91
2018,7,4,12,45,561.5,250.0,3.0,34.6,806.0,606.46,437.29
2018,7,4,13,0,423.0,280.0,3.2,34.5,698.0,555.49,402.52
2018,7,4,13,15,215.0,226.5,3.3,34.3,439.0,360.55,264.78
2018,7,4,13,30,7.0,173.0,3.4,34.1,180.0,140.96,100.88
2018,7,4,13,45,4.5,149.0,3.5,33.9,153.5,120.25,85.78
2018,7,4,14,0,2.0,125.0,3.6,33.7,127.0,99.32,70.13
2018,7,4,14,15,1.0,101.0,3.65,33.35,102.0,79.54,55.31
2018,7,4,14,30,0.0,77.0,3.7,33.0,77.0,59.75,40.35
2018,7,4,14,45,0.0,71.0,3.75,32.7,71.0,55.01,36.84
2018,7,4,15,0,0.0,65.0,3.8,32.4,65.0,50.29,33.31
2018,7,4,15,15,0.0,59.5,3.8,31.9,59.5,45.96,30.11
2018,7,4,15,30,0.0,54.0,3.8,31.4,54.0,41.65,26.9
2018,7,4,15,45,0.0,48.5,3.75,30.95,48.5,37.35,23.68
2018,7,4,16,0,0.0,43.0,3.7,30.5,43.0,33.06,20.43
2018,7,4,16,15,0.0,38.5,3.7,30.0,38.5,29.56,17.79
2018,7,4,16,30,0.0,34.0,3.7,29.5,34.0,26.06,15.13
2018,7,4,16,45,0.0,32.0,3.65,29.0,32.0,24.5,13.99
2018,7,4,17,0,0.0,30.0,3.6,28.5,30.0,22.94,12.84
2018,7,4,17,15,0.0,36.0,3.6,28.5,36.0,27.52,16.6
2018,7,4,17,30,0.0,42.0,3.6,28.5,42.0,32.11,20.39
2018,7,4,17,45,0.0,45.5,3.45,27.4,45.5,34.78,22.76
2018,7,4,18,0,0.0,49.0,3.3,26.3,49.0,37.47,25.14
2018,7,4,18,15,0.0,41.5,3.2,25.8,41.5,31.7,20.45
2018,7,4,18,30,0.0,34.0,3.1,25.3,34.0,25.94,15.66
2018,7,4,18,45,0.0,25.5,2.95,24.85,25.5,19.42,10.15
2018,7,4,19,0,0.0,17.0,2.8,24.4,17.0,12.93,4.54
2018,7,4,19,15,0.0,10.0,2.7,24.2,10.0,7.59,0.0
2018,7,4,19,30,0.0,3.0,2.6,24.0,3.0,2.36,0.0
2018,7,4,19,45,0.0,1.5,2.5,23.85,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.65,23.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.75,23.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,2.9,22.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.9,22.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.9,22.15,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,5,5,15,2.5,0.5,2.9,22.2,0.5,0.0,0.0
2018,7,5,5,30,5.0,1.0,2.9,22.3,1.0,0.0,0.0
2018,7,5,5,45,11.0,8.0,2.9,22.4,8.5,6.29,0.0
2018,7,5,6,0,17.0,15.0,2.9,22.5,16.0,11.84,1.56
2018,7,5,6,15,37.5,30.0,2.95,22.9,35.5,23.06,13.56
2018,7,5,6,30,58.0,45.0,3.0,23.3,55.0,34.09,23.49
2018,7,5,6,45,88.5,61.0,3.05,23.65,82.5,45.72,33.77
2018,7,5,7,0,119.0,77.0,3.1,24.0,110.0,57.2,43.74
2018,7,5,7,15,210.0,97.5,3.0,24.55,171.0,69.81,54.41
2018,7,5,7,30,301.0,118.0,2.9,25.1,232.0,84.04,66.21
2018,7,5,7,45,253.0,132.0,2.85,25.65,238.0,91.69,72.26
2018,7,5,8,0,205.0,146.0,2.8,26.2,244.0,98.75,77.71
2018,7,5,8,15,227.0,182.5,2.75,26.8,303.0,119.56,94.42
2018,7,5,8,30,249.0,219.0,2.7,27.4,362.0,139.19,109.87
2018,7,5,8,45,469.0,177.0,2.7,28.0,476.5,113.42,88.22
2018,7,5,9,0,689.0,135.0,2.7,28.6,591.0,91.29,69.72
2018,7,5,9,15,683.5,151.0,2.75,29.1,630.5,98.06,74.89
2018,7,5,9,30,678.0,167.0,2.8,29.6,670.0,126.22,79.97
2018,7,5,9,45,483.5,223.0,2.85,30.05,592.0,183.5,117.72
2018,7,5,10,0,289.0,279.0,2.9,30.5,514.0,223.26,153.21
2018,7,5,10,15,189.5,275.5,2.95,30.85,432.5,220.03,155.03
2018,7,5,10,30,90.0,272.0,3.0,31.2,351.0,213.85,154.36
2018,7,5,10,45,53.0,256.0,3.05,31.6,303.0,203.78,148.02
2018,7,5,11,0,16.0,240.0,3.1,32.0,255.0,187.24,136.31
2018,7,5,11,15,24.5,271.5,3.1,32.2,295.0,211.83,154.34
2018,7,5,11,30,33.0,303.0,3.1,32.4,335.0,242.12,176.44
2018,7,5,11,45,101.5,377.5,3.15,32.65,477.0,336.38,244.81
2018,7,5,12,0,170.0,452.0,3.2,32.9,619.0,439.52,318.11
2018,7,5,12,15,100.0,387.5,3.2,33.1,486.0,362.93,263.38
2018,7,5,12,30,30.0,323.0,3.2,33.3,353.0,272.55,197.85
2018,7,5,12,45,33.0,350.5,3.25,33.45,383.5,300.37,218.17
2018,7,5,13,0,36.0,378.0,3.3,33.6,414.0,328.96,238.63
2018,7,5,13,15,56.0,396.5,3.3,33.7,451.5,363.9,263.97
2018,7,5,13,30,76.0,415.0,3.3,33.8,489.0,400.09,290.04
2018,7,5,13,45,168.0,408.5,3.3,33.85,567.5,486.7,353.12
2018,7,5,14,0,260.0,402.0,3.3,33.9,646.0,577.08,417.51
2018,7,5,14,15,440.0,321.0,3.25,33.85,721.0,680.39,492.1
2018,7,5,14,30,620.0,240.0,3.2,33.8,796.0,774.36,559.03
2018,7,5,14,45,437.5,286.0,3.2,33.75,671.0,663.07,481.34
2018,7,5,15,0,255.0,332.0,3.2,33.7,546.0,536.86,392.19
2018,7,5,15,15,470.5,252.0,3.15,33.55,624.5,666.07,487.82
2018,7,5,15,30,686.0,172.0,3.1,33.4,703.0,778.7,568.7
2018,7,5,15,45,709.5,153.0,3.05,33.3,674.5,774.09,566.49
2018,7,5,16,0,733.0,134.0,3.0,33.2,646.0,760.65,558.87
2018,7,5,16,15,716.0,129.5,2.9,33.0,599.5,734.88,542.96
2018,7,5,16,30,699.0,125.0,2.8,32.8,553.0,702.35,522.19
2018,7,5,16,45,677.0,119.0,2.75,32.6,503.5,662.36,495.93
2018,7,5,17,0,655.0,113.0,2.7,32.4,454.0,620.86,468.13
2018,7,5,17,15,622.5,107.0,2.7,32.4,402.5,570.89,433.39
2018,7,5,17,30,590.0,101.0,2.7,32.4,351.0,520.76,397.68
2018,7,5,17,45,548.5,93.5,2.25,31.75,300.0,463.73,355.7
2018,7,5,18,0,507.0,86.0,1.8,31.1,249.0,408.06,313.51
2018,7,5,18,15,450.0,76.0,1.55,30.4,200.5,343.48,263.78
2018,7,5,18,30,393.0,66.0,1.3,29.7,152.0,278.7,212.32
2018,7,5,18,45,309.5,53.5,1.05,29.05,109.5,210.05,156.55
2018,7,5,19,0,226.0,41.0,0.8,28.4,67.0,149.75,105.85
2018,7,5,19,15,132.0,25.0,0.8,28.25,38.5,83.73,31.09
2018,7,5,19,30,38.0,9.0,0.8,28.1,10.0,17.5,0.0
2018,7,5,19,45,19.0,4.5,0.8,27.9,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,27.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.5,27.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.45,27.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.4,27.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.35,27.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.3,27.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.3,27.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.35,27.05,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.65,25.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.1,23.25,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,23.6,1.0,0.0,0.0
2018,7,6,5,45,12.0,10.0,1.5,23.95,10.5,7.87,0.0
2018,7,6,6,0,20.0,19.0,1.7,24.3,20.0,14.67,2.89
2018,7,6,6,15,135.0,40.0,1.9,24.85,62.0,29.86,19.0
2018,7,6,6,30,250.0,61.0,2.1,25.4,104.0,45.08,32.52
2018,7,6,6,45,322.5,75.0,2.3,25.95,150.5,55.17,41.44
2018,7,6,7,0,395.0,89.0,2.5,26.5,197.0,65.15,50.0
2018,7,6,7,15,444.5,100.0,2.6,27.15,247.0,72.72,56.26
2018,7,6,7,30,494.0,111.0,2.7,27.8,297.0,80.14,62.2
2018,7,6,7,45,532.0,119.0,2.8,28.45,348.0,85.32,66.13
2018,7,6,8,0,570.0,127.0,2.9,29.1,399.0,91.48,70.79
2018,7,6,8,15,599.0,134.0,2.95,29.6,449.5,94.63,72.95
2018,7,6,8,30,628.0,141.0,3.0,30.1,500.0,97.6,74.95
2018,7,6,8,45,650.0,146.5,3.1,30.55,548.0,99.26,75.9
2018,7,6,9,0,672.0,152.0,3.2,31.0,596.0,100.76,76.73
2018,7,6,9,15,689.0,157.0,3.25,31.35,640.5,101.65,77.1
2018,7,6,9,30,706.0,162.0,3.3,31.7,685.0,124.93,77.88
2018,7,6,9,45,708.5,170.0,3.35,32.0,720.0,176.35,103.11
2018,7,6,10,0,711.0,178.0,3.4,32.3,755.0,227.72,138.4
2018,7,6,10,15,722.5,181.0,3.45,32.55,789.5,277.98,177.24
2018,7,6,10,30,734.0,184.0,3.5,32.8,824.0,333.12,221.47
2018,7,6,10,45,571.5,256.0,3.5,33.05,764.5,362.24,250.96
2018,7,6,11,0,409.0,328.0,3.5,33.3,705.0,382.93,271.68
2018,7,6,11,15,261.5,389.0,3.55,33.45,632.0,388.02,278.68
2018,7,6,11,30,114.0,450.0,3.6,33.6,559.0,380.07,274.3
2018,7,6,11,45,282.5,402.5,3.6,33.75,678.5,448.58,323.74
2018,7,6,12,0,451.0,355.0,3.6,33.9,798.0,534.61,385.54
2018,7,6,12,15,484.5,336.0,3.6,34.0,814.0,569.46,410.91
2018,7,6,12,30,518.0,317.0,3.6,34.1,830.0,604.79,436.59
2018,7,6,12,45,487.0,322.5,3.6,34.15,804.0,613.38,442.98
2018,7,6,13,0,456.0,328.0,3.6,34.2,778.0,618.47,446.84
2018,7,6,13,15,570.5,279.0,3.65,34.3,836.5,685.53,495.21
2018,7,6,13,30,685.0,230.0,3.7,34.4,895.0,757.88,546.25
2018,7,6,13,45,715.5,210.5,3.7,34.45,893.5,786.31,566.22
2018,7,6,14,0,746.0,191.0,3.7,34.5,892.0,803.95,579.44
2018,7,6,14,15,752.5,182.5,3.7,34.4,873.0,816.58,589.09
2018,7,6,14,30,759.0,174.0,3.7,34.3,854.0,825.71,596.11
2018,7,6,14,45,750.0,170.5,3.7,34.25,822.0,822.55,594.91
2018,7,6,15,0,741.0,167.0,3.7,34.2,790.0,815.92,591.58
2018,7,6,15,15,728.0,165.5,3.7,34.05,754.0,810.76,589.61
2018,7,6,15,30,715.0,164.0,3.7,33.9,718.0,796.11,581.38
2018,7,6,15,45,619.5,189.0,3.65,33.8,649.0,735.65,540.16
2018,7,6,16,0,524.0,214.0,3.6,33.7,580.0,666.16,492.37
2018,7,6,16,15,596.0,175.5,3.55,33.5,563.0,686.36,509.64
2018,7,6,16,30,668.0,137.0,3.5,33.3,546.0,691.88,516.42
2018,7,6,16,45,650.5,129.5,3.45,33.1,499.0,654.51,491.6
2018,7,6,17,0,633.0,122.0,3.4,32.9,452.0,615.41,465.33
2018,7,6,17,15,599.0,115.5,3.4,32.9,400.0,564.47,429.58
2018,7,6,17,30,565.0,109.0,3.4,32.9,348.0,513.48,392.98
2018,7,6,17,45,497.5,102.0,2.85,32.1,290.5,434.28,334.56
2018,7,6,18,0,430.0,95.0,2.3,31.3,233.0,367.53,283.84
2018,7,6,18,15,361.5,82.5,2.05,30.6,183.5,298.81,230.61
2018,7,6,18,30,293.0,70.0,1.8,29.9,134.0,235.48,180.06
2018,7,6,18,45,240.0,55.0,1.55,29.25,97.5,182.15,136.06
2018,7,6,19,0,187.0,40.0,1.3,28.6,61.0,134.03,94.74
2018,7,6,19,15,109.5,24.0,1.3,28.25,35.0,75.25,26.99
2018,7,6,19,30,32.0,8.0,1.3,27.9,9.0,15.11,0.0
2018,7,6,19,45,16.0,4.0,1.25,27.6,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.2,27.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,26.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.05,26.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.95,25.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.75,24.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.65,24.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,7,5,15,3.0,0.5,0.65,23.4,0.5,0.0,0.0
2018,7,7,5,30,6.0,1.0,0.8,23.7,1.0,0.0,0.0
2018,7,7,5,45,21.0,11.5,1.0,24.0,12.5,9.05,0.0
2018,7,7,6,0,36.0,22.0,1.2,24.3,24.0,16.73,3.65
2018,7,7,6,15,142.0,38.5,1.2,24.95,60.5,28.87,18.15
2018,7,7,6,30,248.0,55.0,1.2,25.6,97.0,40.9,28.97
2018,7,7,6,45,372.5,62.0,1.2,26.25,151.0,46.79,34.29
2018,7,7,7,0,497.0,69.0,1.2,26.9,205.0,54.58,40.96
2018,7,7,7,15,547.0,75.5,1.35,27.45,256.0,59.14,44.72
2018,7,7,7,30,597.0,82.0,1.5,28.0,307.0,63.67,48.32
2018,7,7,7,45,574.0,97.0,1.6,28.6,340.5,72.66,55.53
2018,7,7,8,0,551.0,112.0,1.7,29.2,374.0,80.93,62.01
2018,7,7,8,15,350.5,161.5,1.85,29.5,335.5,105.15,81.56
2018,7,7,8,30,150.0,211.0,2.0,29.8,297.0,139.75,109.17
2018,7,7,8,45,402.0,178.0,2.15,30.1,436.5,112.3,86.5
2018,7,7,9,0,654.0,145.0,2.3,30.4,576.0,96.21,73.16
2018,7,7,9,15,586.5,180.0,2.45,30.6,587.5,111.82,85.49
2018,7,7,9,30,519.0,215.0,2.6,30.8,599.0,146.67,98.26
2018,7,7,9,45,369.0,203.5,2.75,31.0,484.5,159.28,103.22
2018,7,7,10,0,219.0,192.0,2.9,31.2,370.0,160.81,108.9
2018,7,7,10,15,275.0,248.5,3.0,31.35,482.0,224.34,154.92
2018,7,7,10,30,331.0,305.0,3.1,31.5,594.0,287.89,201.48
2018,7,7,10,45,180.5,306.5,3.25,31.65,465.0,267.83,192.31
2018,7,7,11,0,30.0,308.0,3.4,31.8,336.0,235.13,171.62
2018,7,7,11,15,118.0,349.5,3.45,31.85,462.0,304.42,221.78
2018,7,7,11,30,206.0,391.0,3.5,31.9,588.0,382.03,277.89
2018,7,7,11,45,374.0,360.0,3.6,31.95,724.5,467.97,340.28
2018,7,7,12,0,542.0,329.0,3.7,32.0,861.0,570.97,414.53
2018,7,7,12,15,682.0,243.0,3.75,32.0,916.5,623.5,454.05
2018,7,7,12,30,822.0,157.0,3.8,32.0,972.0,670.66,490.5
2018,7,7,12,45,820.5,157.5,3.9,31.95,969.5,713.53,521.48
2018,7,7,13,0,819.0,158.0,4.0,31.9,967.0,743.68,543.63
2018,7,7,13,15,816.5,157.5,4.0,31.7,957.0,769.41,562.59
2018,7,7,13,30,814.0,157.0,4.0,31.5,947.0,791.92,579.21
2018,7,7,13,45,655.0,224.0,4.0,31.35,852.0,749.72,548.78
2018,7,7,14,0,496.0,291.0,4.0,31.2,757.0,690.47,506.47
2018,7,7,14,15,408.5,322.5,3.95,30.9,699.5,656.4,482.59
2018,7,7,14,30,321.0,354.0,3.9,30.6,642.0,603.86,445.54
2018,7,7,14,45,377.0,336.5,3.85,30.35,662.5,657.58,485.28
2018,7,7,15,0,433.0,319.0,3.8,30.1,683.0,694.74,513.13
2018,7,7,15,15,359.5,334.0,3.75,29.9,626.5,632.0,469.17
2018,7,7,15,30,286.0,349.0,3.7,29.7,570.0,585.37,436.08
2018,7,7,15,45,211.5,320.5,3.6,29.5,479.0,478.28,359.73
2018,7,7,16,0,137.0,292.0,3.5,29.3,388.0,389.19,294.49
2018,7,7,16,15,83.0,256.5,3.35,29.1,313.5,294.08,223.65
2018,7,7,16,30,29.0,221.0,3.2,28.9,239.0,217.87,165.31
2018,7,7,16,45,19.0,189.5,3.05,28.7,201.0,168.85,128.04
2018,7,7,17,0,9.0,158.0,2.9,28.5,163.0,134.24,101.35
2018,7,7,17,15,6.0,142.0,2.9,28.5,145.0,118.95,89.64
2018,7,7,17,30,3.0,126.0,2.9,28.5,127.0,103.84,77.91
2018,7,7,17,45,1.5,110.0,2.35,27.9,110.5,89.87,67.13
2018,7,7,18,0,0.0,94.0,1.8,27.3,94.0,76.01,56.24
2018,7,7,18,15,0.0,77.0,1.6,27.0,77.0,62.1,45.05
2018,7,7,18,30,0.0,60.0,1.4,26.7,60.0,48.09,33.56
2018,7,7,18,45,0.0,44.0,1.2,26.35,44.0,34.9,22.54
2018,7,7,19,0,0.0,28.0,1.0,26.0,28.0,21.4,11.11
2018,7,7,19,15,0.0,16.5,0.95,25.85,16.5,12.59,0.0
2018,7,7,19,30,0.0,5.0,0.9,25.7,5.0,3.93,0.0
2018,7,7,19,45,0.0,2.5,0.85,25.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.65,24.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.55,24.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.45,23.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.25,23.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,8,5,15,0.5,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,8,5,30,1.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,8,5,45,54.0,12.5,0.8,23.4,16.0,9.83,0.0
2018,7,8,6,0,107.0,25.0,0.9,23.6,32.0,18.79,4.25
2018,7,8,6,15,197.0,41.0,0.9,23.85,68.5,30.73,19.75
2018,7,8,6,30,287.0,57.0,0.9,24.1,105.0,42.57,30.58
2018,7,8,6,45,299.0,70.0,0.9,24.35,136.5,51.56,38.65
2018,7,8,7,0,311.0,83.0,0.9,24.6,168.0,60.19,46.17
2018,7,8,7,15,374.5,95.0,1.05,24.95,219.5,68.52,53.19
2018,7,8,7,30,438.0,107.0,1.2,25.3,271.0,76.72,59.93
2018,7,8,7,45,340.0,129.0,1.3,25.7,268.5,88.07,69.16
2018,7,8,8,0,242.0,151.0,1.4,26.1,266.0,102.46,80.75
2018,7,8,8,15,446.5,137.0,1.55,26.55,380.0,92.89,72.35
2018,7,8,8,30,651.0,123.0,1.7,27.0,494.0,86.89,67.02
2018,7,8,8,45,685.5,125.0,1.85,27.4,547.5,87.27,67.0
2018,7,8,9,0,720.0,127.0,2.0,27.8,601.0,87.68,67.01
2018,7,8,9,15,717.5,137.5,2.1,28.25,638.5,91.7,69.96
2018,7,8,9,30,715.0,148.0,2.2,28.7,676.0,117.53,73.04
2018,7,8,9,45,683.0,168.0,2.3,29.1,696.0,172.15,101.98
2018,7,8,10,0,651.0,188.0,2.4,29.5,716.0,223.0,138.61
2018,7,8,10,15,707.0,173.0,2.45,29.85,769.5,269.68,173.15
2018,7,8,10,30,763.0,158.0,2.5,30.2,823.0,325.46,216.67
2018,7,8,10,45,731.5,176.5,2.55,30.5,831.0,371.68,256.07
2018,7,8,11,0,700.0,195.0,2.6,30.8,839.0,411.64,289.95
2018,7,8,11,15,731.0,187.5,2.65,31.05,874.0,462.22,329.68
2018,7,8,11,30,762.0,180.0,2.7,31.3,909.0,512.39,368.37
2018,7,8,11,45,797.5,164.0,2.75,31.55,937.0,560.16,404.71
2018,7,8,12,0,833.0,148.0,2.8,31.8,965.0,602.32,436.63
2018,7,8,12,15,834.5,148.5,2.8,31.95,971.0,639.87,464.44
2018,7,8,12,30,836.0,149.0,2.8,32.1,977.0,675.53,490.3
2018,7,8,12,45,835.5,149.0,2.85,32.3,975.0,707.63,513.31
2018,7,8,13,0,835.0,149.0,2.9,32.5,973.0,737.55,534.44
2018,7,8,13,15,832.5,148.5,2.9,32.5,963.0,762.95,552.45
2018,7,8,13,30,830.0,148.0,2.9,32.5,953.0,785.26,567.89
2018,7,8,13,45,802.0,159.0,2.95,32.55,925.0,806.37,582.24
2018,7,8,14,0,774.0,170.0,3.0,32.6,897.0,810.94,585.74
2018,7,8,14,15,599.0,225.5,3.0,32.5,779.0,735.61,533.63
2018,7,8,14,30,424.0,281.0,3.0,32.4,661.0,642.32,468.55
2018,7,8,14,45,606.0,211.0,3.0,32.3,732.5,746.28,544.43
2018,7,8,15,0,788.0,141.0,3.0,32.2,804.0,833.66,605.26
2018,7,8,15,15,764.0,143.5,3.05,32.0,761.5,816.29,594.93
2018,7,8,15,30,740.0,146.0,3.1,31.8,719.0,795.79,583.27
2018,7,8,15,45,679.0,161.0,3.1,31.55,663.0,759.73,560.66
2018,7,8,16,0,618.0,176.0,3.1,31.3,607.0,716.51,531.99
2018,7,8,16,15,405.0,160.0,3.1,31.05,434.5,509.19,385.71
2018,7,8,16,30,192.0,144.0,3.1,30.8,262.0,299.51,229.85
2018,7,8,16,45,227.0,147.5,3.1,30.55,274.5,326.09,251.94
2018,7,8,17,0,262.0,151.0,3.1,30.3,287.0,350.12,271.3
2018,7,8,17,15,279.5,151.5,3.1,30.3,282.5,355.99,276.33
2018,7,8,17,30,297.0,152.0,3.1,30.3,278.0,360.08,279.87
2018,7,8,17,45,163.0,125.0,2.9,29.6,192.5,225.21,175.5
2018,7,8,18,0,29.0,98.0,2.7,28.9,107.0,103.68,78.36
2018,7,8,18,15,16.0,69.5,2.45,28.4,74.5,68.54,50.15
2018,7,8,18,30,3.0,41.0,2.2,27.9,42.0,32.79,21.01
2018,7,8,18,45,6.0,30.5,2.0,27.45,31.5,25.89,15.18
2018,7,8,19,0,9.0,20.0,1.8,27.0,21.0,19.19,9.22
2018,7,8,19,15,4.5,11.5,1.8,26.7,12.0,10.51,0.0
2018,7,8,19,30,0.0,3.0,1.8,26.4,3.0,2.36,0.0
2018,7,8,19,45,0.0,1.5,1.85,26.15,1.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.9,25.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.9,25.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.9,24.85,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,9,5,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,9,5,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,5,45,0.0,5.0,1.5,23.6,5.0,3.93,0.0
2018,7,9,6,0,0.0,10.0,1.7,23.8,10.0,7.59,0.0
2018,7,9,6,15,0.0,18.5,1.8,24.0,18.5,14.08,5.96
2018,7,9,6,30,0.0,27.0,1.9,24.2,27.0,20.58,11.88
2018,7,9,6,45,0.0,44.5,2.0,24.4,44.5,34.04,23.64
2018,7,9,7,0,0.0,62.0,2.1,24.6,62.0,47.14,35.01
2018,7,9,7,15,3.5,79.5,2.25,24.8,81.0,59.94,45.93
2018,7,9,7,30,7.0,97.0,2.4,25.0,100.0,72.63,56.58
2018,7,9,7,45,3.5,64.5,2.5,25.2,66.0,49.52,36.72
2018,7,9,8,0,0.0,32.0,2.6,25.4,32.0,24.45,15.25
2018,7,9,8,15,0.0,39.5,2.65,25.5,39.5,30.23,20.08
2018,7,9,8,30,0.0,47.0,2.7,25.6,47.0,36.04,24.88
2018,7,9,8,45,3.0,98.0,2.7,25.75,100.0,75.36,57.66
2018,7,9,9,0,6.0,149.0,2.7,25.9,153.0,111.42,87.17
2018,7,9,9,15,26.0,226.0,2.7,26.0,245.0,153.03,120.72
2018,7,9,9,30,46.0,303.0,2.7,26.1,337.0,198.24,148.83
2018,7,9,9,45,57.0,333.0,2.7,26.2,377.5,223.72,166.41
2018,7,9,10,0,68.0,363.0,2.7,26.3,418.0,251.2,185.97
2018,7,9,10,15,46.5,322.5,2.7,26.4,361.0,232.32,172.4
2018,7,9,10,30,25.0,282.0,2.7,26.5,304.0,207.24,154.2
2018,7,9,10,45,14.5,215.5,2.7,26.6,228.5,167.38,124.2
2018,7,9,11,0,4.0,149.0,2.7,26.7,153.0,115.75,84.78
2018,7,9,11,15,5.5,161.0,2.7,26.75,166.5,125.9,92.57
2018,7,9,11,30,7.0,173.0,2.7,26.8,180.0,136.29,100.47
2018,7,9,11,45,3.5,136.0,2.75,26.85,139.5,106.98,77.89
2018,7,9,12,0,0.0,99.0,2.8,26.9,99.0,76.85,54.53
2018,7,9,12,15,1.0,108.0,2.75,26.95,109.0,84.55,60.52
2018,7,9,12,30,2.0,117.0,2.7,27.0,119.0,92.38,66.57
2018,7,9,12,45,6.0,165.0,2.65,27.05,171.0,132.77,97.7
2018,7,9,13,0,10.0,213.0,2.6,27.1,223.0,173.73,128.92
2018,7,9,13,15,6.0,169.5,2.55,27.15,175.5,137.14,100.95
2018,7,9,13,30,2.0,126.0,2.5,27.2,128.0,100.03,72.44
2018,7,9,13,45,4.0,145.5,2.45,27.25,149.5,117.12,85.74
2018,7,9,14,0,6.0,165.0,2.4,27.3,171.0,134.39,99.09
2018,7,9,14,15,9.5,201.0,2.3,27.35,210.0,166.4,123.67
2018,7,9,14,30,13.0,237.0,2.2,27.4,249.0,199.03,148.51
2018,7,9,14,45,29.0,291.5,2.15,27.45,316.5,272.4,203.99
2018,7,9,15,0,45.0,346.0,2.1,27.5,384.0,337.73,252.5
2018,7,9,15,15,43.5,332.0,2.1,27.5,367.5,326.15,244.2
2018,7,9,15,30,42.0,318.0,2.1,27.5,351.0,314.22,235.96
2018,7,9,15,45,36.0,292.0,2.05,27.55,319.0,286.74,215.94
2018,7,9,16,0,30.0,266.0,2.0,27.6,287.0,258.91,195.55
2018,7,9,16,15,30.0,249.0,2.0,27.55,268.5,244.44,185.34
2018,7,9,16,30,30.0,232.0,2.0,27.5,250.0,229.75,174.85
2018,7,9,16,45,35.5,215.5,1.95,27.45,235.0,219.56,167.86
2018,7,9,17,0,41.0,199.0,1.9,27.4,220.0,208.93,160.45
2018,7,9,17,15,27.0,164.0,1.9,27.4,177.0,165.17,126.66
2018,7,9,17,30,13.0,129.0,1.9,27.4,134.0,113.27,85.87
2018,7,9,17,45,6.5,90.5,1.65,27.0,93.0,75.35,55.77
2018,7,9,18,0,0.0,52.0,1.4,26.6,52.0,39.79,26.99
2018,7,9,18,15,0.0,42.5,1.25,26.2,42.5,32.47,21.06
2018,7,9,18,30,0.0,33.0,1.1,25.8,33.0,25.17,15.01
2018,7,9,18,45,0.0,24.5,0.9,25.35,24.5,18.66,9.51
2018,7,9,19,0,0.0,16.0,0.7,24.9,16.0,12.16,3.92
2018,7,9,19,15,0.0,9.5,0.7,24.7,9.5,7.21,0.0
2018,7,9,19,30,0.0,3.0,0.7,24.5,3.0,2.36,0.0
2018,7,9,19,45,0.0,1.5,0.7,24.3,1.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,10,5,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,10,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,10,5,45,44.0,12.0,1.2,23.0,15.0,9.44,0.0
2018,7,10,6,0,88.0,24.0,1.3,23.4,30.0,18.01,2.47
2018,7,10,6,15,190.0,40.0,1.45,23.7,67.0,29.98,19.03
2018,7,10,6,30,292.0,56.0,1.6,24.0,104.0,41.91,29.98
2018,7,10,6,45,362.0,67.0,1.75,24.35,149.0,50.11,37.38
2018,7,10,7,0,432.0,78.0,1.9,24.7,194.0,58.26,44.5
2018,7,10,7,15,500.5,84.0,1.95,25.1,248.0,64.88,50.08
2018,7,10,7,30,569.0,90.0,2.0,25.5,302.0,69.01,53.38
2018,7,10,7,45,612.0,94.5,2.05,25.95,355.0,71.72,55.38
2018,7,10,8,0,655.0,99.0,2.1,26.4,408.0,74.44,57.35
2018,7,10,8,15,684.5,103.0,2.15,27.0,460.0,76.54,58.72
2018,7,10,8,30,714.0,107.0,2.2,27.6,512.0,78.58,60.03
2018,7,10,8,45,737.0,109.5,2.2,28.15,561.5,86.12,65.88
2018,7,10,9,0,760.0,112.0,2.2,28.7,611.0,86.98,66.2
2018,7,10,9,15,776.5,114.5,2.2,29.2,656.5,87.58,66.35
2018,7,10,9,30,793.0,117.0,2.2,29.7,702.0,111.48,66.71
2018,7,10,9,45,805.5,119.0,2.25,30.2,742.5,164.63,91.25
2018,7,10,10,0,818.0,121.0,2.3,30.7,783.0,225.6,133.1
2018,7,10,10,15,827.5,123.0,2.3,31.05,818.0,278.31,174.19
2018,7,10,10,30,837.0,125.0,2.3,31.4,853.0,330.94,217.25
2018,7,10,10,45,843.5,126.5,2.3,31.75,881.0,381.92,259.43
2018,7,10,11,0,850.0,128.0,2.3,32.1,909.0,432.04,300.31
2018,7,10,11,15,852.0,131.0,2.3,32.35,929.5,480.0,338.79
2018,7,10,11,30,854.0,134.0,2.3,32.6,950.0,526.29,374.92
2018,7,10,11,45,853.5,136.5,2.3,32.9,962.5,569.06,407.46
2018,7,10,12,0,853.0,139.0,2.3,33.2,975.0,609.68,437.52
2018,7,10,12,15,854.0,139.5,2.35,33.35,980.5,647.77,465.53
2018,7,10,12,30,855.0,140.0,2.4,33.5,986.0,683.82,491.54
2018,7,10,12,45,854.0,140.0,2.45,33.65,984.0,716.14,514.52
2018,7,10,13,0,853.0,140.0,2.5,33.8,982.0,746.14,535.56
2018,7,10,13,15,850.5,139.5,2.5,33.85,971.5,771.88,553.43
2018,7,10,13,30,848.0,139.0,2.5,33.9,961.0,794.47,568.36
2018,7,10,13,45,843.5,138.5,2.55,33.95,943.5,812.09,580.25
2018,7,10,14,0,839.0,138.0,2.6,34.0,926.0,826.2,589.97
2018,7,10,14,15,828.5,139.0,2.65,33.95,899.5,832.95,595.29
2018,7,10,14,30,818.0,140.0,2.7,33.9,873.0,836.1,598.43
2018,7,10,14,45,784.0,151.0,2.7,33.85,832.5,837.72,600.42
2018,7,10,15,0,750.0,162.0,2.7,33.8,792.0,823.09,591.92
2018,7,10,15,15,758.5,150.0,2.75,33.65,762.0,820.05,591.78
2018,7,10,15,30,767.0,138.0,2.8,33.5,732.0,813.17,589.13
2018,7,10,15,45,752.5,134.5,2.8,33.35,689.0,791.63,576.57
2018,7,10,16,0,738.0,131.0,2.8,33.2,646.0,767.14,562.11
2018,7,10,16,15,719.5,127.0,2.8,32.95,599.0,740.42,546.33
2018,7,10,16,30,701.0,123.0,2.8,32.7,552.0,707.14,525.92
2018,7,10,16,45,676.5,118.0,2.8,32.5,502.0,666.2,499.23
2018,7,10,17,0,652.0,113.0,2.8,32.3,452.0,623.86,471.02
2018,7,10,17,15,618.0,107.5,2.8,32.3,400.0,573.28,435.81
2018,7,10,17,30,584.0,102.0,2.8,32.3,348.0,522.62,399.69
2018,7,10,17,45,541.0,94.5,2.45,31.45,297.0,464.58,357.5
2018,7,10,18,0,498.0,87.0,2.1,30.6,246.0,407.99,315.07
2018,7,10,18,15,439.0,76.5,1.95,29.9,197.0,336.25,259.95
2018,7,10,18,30,380.0,66.0,1.8,29.2,148.0,275.74,211.49
2018,7,10,18,45,292.0,53.5,1.6,28.45,106.0,205.22,153.99
2018,7,10,19,0,204.0,41.0,1.4,27.7,64.0,143.6,101.96
2018,7,10,19,15,115.0,25.0,1.45,27.45,36.5,78.96,24.58
2018,7,10,19,30,26.0,9.0,1.5,27.2,9.0,14.38,0.0
2018,7,10,19,45,13.0,4.5,1.55,26.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,26.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.7,26.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.85,26.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.95,25.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.1,25.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,25.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.35,24.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,11,5,45,47.5,12.0,1.85,23.4,15.0,9.44,0.0
2018,7,11,6,0,95.0,24.0,2.1,23.7,30.0,18.0,1.6
2018,7,11,6,15,198.5,39.5,2.3,24.15,67.0,29.66,18.66
2018,7,11,6,30,302.0,55.0,2.5,24.6,104.0,41.28,29.33
2018,7,11,6,45,381.5,65.0,2.7,25.05,151.0,48.92,36.24
2018,7,11,7,0,461.0,75.0,2.9,25.5,198.0,58.9,44.89
2018,7,11,7,15,517.0,82.0,2.9,26.0,249.5,63.64,48.85
2018,7,11,7,30,573.0,89.0,2.9,26.5,301.0,68.38,52.65
2018,7,11,7,45,614.0,93.5,2.9,27.05,353.5,71.09,54.62
2018,7,11,8,0,655.0,98.0,2.9,27.6,406.0,73.81,56.55
2018,7,11,8,15,684.0,102.0,2.8,28.1,458.0,75.92,57.96
2018,7,11,8,30,713.0,106.0,2.7,28.6,510.0,77.97,59.3
2018,7,11,8,45,735.0,109.5,2.65,29.1,559.5,86.1,65.63
2018,7,11,9,0,757.0,113.0,2.6,29.6,609.0,87.56,66.45
2018,7,11,9,15,773.5,115.5,2.55,30.05,654.5,88.13,66.58
2018,7,11,9,30,790.0,118.0,2.5,30.5,700.0,111.95,66.92
2018,7,11,9,45,803.0,120.0,2.45,30.95,740.5,165.05,91.41
2018,7,11,10,0,816.0,122.0,2.4,31.4,781.0,225.97,133.12
2018,7,11,10,15,825.0,124.0,2.4,31.75,816.0,278.52,174.03
2018,7,11,10,30,834.0,126.0,2.4,32.1,851.0,330.93,216.86
2018,7,11,10,45,841.5,126.5,2.4,32.45,879.0,381.57,258.69
2018,7,11,11,0,849.0,127.0,2.4,32.8,907.0,431.45,299.31
2018,7,11,11,15,853.5,128.5,2.4,33.1,928.5,479.62,337.79
2018,7,11,11,30,858.0,130.0,2.4,33.4,950.0,526.34,374.11
2018,7,11,11,45,860.5,131.0,2.45,33.65,963.5,570.03,407.49
2018,7,11,12,0,863.0,132.0,2.5,33.9,977.0,611.79,438.61
2018,7,11,12,15,864.5,131.5,2.55,34.1,982.5,649.93,466.59
2018,7,11,12,30,866.0,131.0,2.6,34.3,988.0,685.98,492.52
2018,7,11,12,45,865.5,131.0,2.6,34.5,986.0,718.91,515.56
2018,7,11,13,0,865.0,131.0,2.6,34.7,984.0,749.46,536.57
2018,7,11,13,15,863.0,130.0,2.65,34.8,974.0,775.34,554.56
2018,7,11,13,30,861.0,129.0,2.7,34.9,964.0,798.03,569.53
2018,7,11,13,45,857.0,128.5,2.75,34.95,946.5,816.11,581.69
2018,7,11,14,0,853.0,128.0,2.8,35.0,929.0,830.65,591.66
2018,7,11,14,15,846.0,128.0,2.8,35.0,904.0,839.52,597.9
2018,7,11,14,30,839.0,128.0,2.8,35.0,879.0,844.76,601.94
2018,7,11,14,45,823.5,130.5,2.8,35.0,845.5,841.36,600.52
2018,7,11,15,0,808.0,133.0,2.8,35.0,812.0,846.44,604.81
2018,7,11,15,15,786.5,135.5,2.85,34.85,771.0,831.17,596.59
2018,7,11,15,30,765.0,138.0,2.9,34.7,730.0,812.68,586.43
2018,7,11,15,45,768.0,126.5,2.9,34.6,691.5,797.85,578.32
2018,7,11,16,0,771.0,115.0,2.9,34.5,653.0,779.29,567.77
2018,7,11,16,15,753.0,112.0,2.85,34.25,606.0,749.12,549.5
2018,7,11,16,30,735.0,109.0,2.8,34.0,559.0,716.51,529.51
2018,7,11,16,45,711.0,105.0,2.8,33.75,508.5,679.21,506.3
2018,7,11,17,0,687.0,101.0,2.8,33.5,458.0,637.37,478.81
2018,7,11,17,15,654.5,96.5,2.8,33.5,406.0,587.85,444.62
2018,7,11,17,30,622.0,92.0,2.8,33.5,354.0,538.11,409.42
2018,7,11,17,45,577.5,86.0,2.45,32.5,302.0,479.37,367.21
2018,7,11,18,0,533.0,80.0,2.1,31.5,250.0,422.15,324.72
2018,7,11,18,15,468.0,71.5,1.95,30.75,200.0,353.27,271.95
2018,7,11,18,30,403.0,63.0,1.8,30.0,150.0,284.25,217.29
2018,7,11,18,45,309.0,51.5,1.6,29.2,107.0,210.93,157.82
2018,7,11,19,0,215.0,40.0,1.4,28.4,64.0,147.16,104.14
2018,7,11,19,15,122.0,24.5,1.5,28.1,36.5,80.83,23.54
2018,7,11,19,30,29.0,9.0,1.6,27.8,9.0,15.26,0.0
