Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,14.5,4.5,1.65,27.5,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,27.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,26.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,26.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.2,24.85,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.15,23.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.05,23.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,12,5,45,46.0,12.0,1.85,23.6,14.5,9.44,0.0
2018,7,12,6,0,92.0,24.0,2.1,24.0,29.0,17.96,0.6
2018,7,12,6,15,196.0,38.5,2.25,24.45,65.5,28.93,17.98
2018,7,12,6,30,300.0,53.0,2.4,24.9,102.0,39.87,28.09
2018,7,12,6,45,382.5,62.5,2.6,25.35,149.0,47.22,34.73
2018,7,12,7,0,465.0,72.0,2.8,25.8,196.0,56.66,42.92
2018,7,12,7,15,521.5,79.0,2.75,26.3,248.0,61.51,46.97
2018,7,12,7,30,578.0,86.0,2.7,26.8,300.0,66.34,50.86
2018,7,12,7,45,619.5,91.0,2.65,27.3,353.0,69.49,53.23
2018,7,12,8,0,661.0,96.0,2.6,27.8,406.0,72.63,55.52
2018,7,12,8,15,690.0,99.5,2.6,28.35,457.5,74.48,56.71
2018,7,12,8,30,719.0,103.0,2.6,28.9,509.0,82.68,63.11
2018,7,12,8,45,741.5,105.5,2.6,29.4,558.5,83.69,63.57
2018,7,12,9,0,764.0,108.0,2.6,29.9,608.0,84.65,64.0
2018,7,12,9,15,781.0,110.5,2.65,30.4,654.0,85.37,64.25
2018,7,12,9,30,798.0,113.0,2.7,30.9,700.0,109.55,64.8
2018,7,12,9,45,811.0,115.0,2.7,31.35,741.0,171.33,95.77
2018,7,12,10,0,824.0,117.0,2.7,31.8,782.0,224.75,131.77
2018,7,12,10,15,834.0,118.0,2.75,32.15,817.0,277.42,172.86
2018,7,12,10,30,844.0,119.0,2.8,32.5,852.0,330.04,215.99
2018,7,12,10,45,851.5,119.5,2.85,32.9,880.5,381.21,258.39
2018,7,12,11,0,859.0,120.0,2.9,33.3,909.0,431.61,299.59
2018,7,12,11,15,865.0,120.0,2.95,33.6,930.5,480.03,338.55
2018,7,12,11,30,871.0,120.0,3.0,33.9,952.0,527.1,375.47
2018,7,12,11,45,875.0,120.0,3.0,34.2,966.5,571.54,409.38
2018,7,12,12,0,879.0,120.0,3.0,34.5,981.0,614.12,441.02
2018,7,12,12,15,880.5,120.0,3.05,34.7,987.0,653.16,469.75
2018,7,12,12,30,882.0,120.0,3.1,34.9,993.0,690.05,496.35
2018,7,12,12,45,881.0,120.5,3.15,35.1,991.0,723.37,520.0
2018,7,12,13,0,880.0,121.0,3.2,35.3,989.0,754.2,541.55
2018,7,12,13,15,878.0,120.5,3.2,35.4,979.0,780.65,559.46
2018,7,12,13,30,876.0,120.0,3.2,35.5,969.0,803.88,574.6
2018,7,12,13,45,872.0,119.5,3.25,35.6,951.5,822.08,586.73
2018,7,12,14,0,868.0,119.0,3.3,35.7,934.0,836.69,596.64
2018,7,12,14,15,859.5,120.0,3.3,35.65,908.5,845.19,602.79
2018,7,12,14,30,851.0,121.0,3.3,35.6,883.0,850.03,606.73
2018,7,12,14,45,838.5,122.0,3.3,35.6,850.0,847.83,606.1
2018,7,12,15,0,826.0,123.0,3.3,35.6,817.0,842.09,603.33
2018,7,12,15,15,814.5,121.5,3.3,35.45,779.0,831.45,597.85
2018,7,12,15,30,803.0,120.0,3.3,35.3,741.0,828.19,597.37
2018,7,12,15,45,788.0,117.5,3.3,35.15,697.5,806.72,584.9
2018,7,12,16,0,773.0,115.0,3.3,35.0,654.0,782.24,570.52
2018,7,12,16,15,753.5,112.5,3.3,34.75,606.5,751.32,551.97
2018,7,12,16,30,734.0,110.0,3.3,34.5,559.0,718.03,531.65
2018,7,12,16,45,708.5,106.0,3.3,34.2,508.0,679.69,507.69
2018,7,12,17,0,683.0,102.0,3.3,33.9,457.0,636.77,479.38
2018,7,12,17,15,650.5,97.5,3.3,33.9,405.0,587.33,445.06
2018,7,12,17,30,618.0,93.0,3.3,33.9,353.0,537.66,409.74
2018,7,12,17,45,573.0,86.5,2.95,32.85,300.5,478.13,367.0
2018,7,12,18,0,528.0,80.0,2.6,31.8,248.0,420.19,323.98
2018,7,12,18,15,463.5,71.5,2.45,31.0,198.5,351.68,271.34
2018,7,12,18,30,399.0,63.0,2.3,30.2,149.0,283.05,216.81
2018,7,12,18,45,307.5,51.5,2.1,29.4,106.5,210.9,158.02
2018,7,12,19,0,216.0,40.0,1.9,28.6,64.0,148.09,104.82
2018,7,12,19,15,123.0,24.5,2.05,28.3,36.5,81.3,21.79
2018,7,12,19,30,30.0,9.0,2.2,28.0,9.0,15.58,0.0
2018,7,12,19,45,15.0,4.5,2.3,27.7,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,27.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.5,27.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.65,26.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.75,26.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,24.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.35,23.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.2,23.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,7,13,5,45,20.5,10.0,2.75,23.9,11.0,7.87,0.0
2018,7,13,6,0,41.0,20.0,3.0,24.2,22.0,15.22,0.0
2018,7,13,6,15,75.0,38.0,3.15,24.6,47.5,28.27,17.36
2018,7,13,6,30,109.0,56.0,3.3,25.0,73.0,41.25,29.2
2018,7,13,6,45,197.5,69.5,3.5,25.4,116.0,50.95,37.88
2018,7,13,7,0,286.0,83.0,3.7,25.8,159.0,59.96,45.72
2018,7,13,7,15,338.5,95.5,3.65,26.25,205.5,68.42,52.85
2018,7,13,7,30,391.0,108.0,3.6,26.7,252.0,76.69,59.63
2018,7,13,7,45,538.5,99.0,3.6,27.15,331.5,73.63,56.75
2018,7,13,8,0,686.0,90.0,3.6,27.6,411.0,69.19,52.71
2018,7,13,8,15,713.5,93.5,3.5,28.05,463.0,77.11,58.99
2018,7,13,8,30,741.0,97.0,3.4,28.5,515.0,79.17,60.35
2018,7,13,8,45,762.5,99.5,3.35,29.0,564.5,80.36,60.97
2018,7,13,9,0,784.0,102.0,3.3,29.5,614.0,81.48,61.55
2018,7,13,9,15,799.5,104.5,3.2,29.95,660.0,82.35,61.95
2018,7,13,9,30,815.0,107.0,3.1,30.4,706.0,116.49,69.98
2018,7,13,9,45,827.0,109.0,3.05,30.9,747.0,170.03,94.39
2018,7,13,10,0,839.0,111.0,3.0,31.4,788.0,224.2,131.08
2018,7,13,10,15,816.0,128.5,2.95,31.8,811.0,279.59,175.5
2018,7,13,10,30,793.0,146.0,2.9,32.2,834.0,328.12,216.47
2018,7,13,10,45,798.5,148.5,2.85,32.6,861.5,378.81,258.16
2018,7,13,11,0,804.0,151.0,2.8,33.0,889.0,428.76,298.58
2018,7,13,11,15,819.0,148.0,2.8,33.3,915.0,476.97,336.89
2018,7,13,11,30,834.0,145.0,2.8,33.6,941.0,524.88,373.99
2018,7,13,11,45,834.0,148.5,2.8,33.9,954.5,567.9,406.69
2018,7,13,12,0,834.0,152.0,2.8,34.2,968.0,608.88,437.02
2018,7,13,12,15,847.0,145.0,2.85,34.4,978.5,649.39,466.72
2018,7,13,12,30,860.0,138.0,2.9,34.6,989.0,688.55,494.88
2018,7,13,12,45,870.5,131.5,2.95,34.8,991.0,724.77,520.54
2018,7,13,13,0,881.0,125.0,3.0,35.0,993.0,758.97,544.43
2018,7,13,13,15,880.0,123.5,3.1,35.05,983.0,785.6,563.03
2018,7,13,13,30,879.0,122.0,3.2,35.1,973.0,809.0,578.88
2018,7,13,13,45,876.0,120.5,3.3,35.15,955.5,827.34,591.49
2018,7,13,14,0,873.0,119.0,3.4,35.2,938.0,842.07,601.87
2018,7,13,14,15,870.0,116.5,3.45,35.15,914.0,852.25,609.4
2018,7,13,14,30,867.0,114.0,3.5,35.1,890.0,858.7,614.65
2018,7,13,14,45,863.0,110.5,3.6,35.0,859.0,859.63,616.83
2018,7,13,15,0,859.0,107.0,3.7,34.9,828.0,856.81,616.71
2018,7,13,15,15,829.5,113.0,3.75,34.75,783.0,837.56,605.74
2018,7,13,15,30,800.0,119.0,3.8,34.6,738.0,825.93,599.97
2018,7,13,15,45,809.0,107.5,3.85,34.4,702.0,805.51,588.43
2018,7,13,16,0,818.0,96.0,3.9,34.2,666.0,791.65,581.38
2018,7,13,16,15,747.0,113.5,3.9,33.9,605.0,748.41,554.25
2018,7,13,16,30,676.0,131.0,3.9,33.6,544.0,699.75,522.82
2018,7,13,16,45,692.5,112.5,3.9,33.25,503.0,676.01,508.99
2018,7,13,17,0,709.0,94.0,3.9,32.9,462.0,645.36,489.83
2018,7,13,17,15,614.0,102.5,3.9,32.9,395.5,568.4,434.34
2018,7,13,17,30,519.0,111.0,3.9,32.9,329.0,491.69,377.94
2018,7,13,17,45,521.5,94.0,3.5,32.0,286.5,454.77,351.76
2018,7,13,18,0,524.0,77.0,3.1,31.1,244.0,415.63,322.55
2018,7,13,18,15,507.0,64.5,2.85,30.4,200.5,368.74,285.76
2018,7,13,18,30,490.0,52.0,2.6,29.7,157.0,321.95,247.22
2018,7,13,18,45,400.5,43.0,2.4,29.05,112.5,247.27,185.71
2018,7,13,19,0,311.0,34.0,2.2,28.4,68.0,180.76,128.26
2018,7,13,19,15,186.5,21.5,2.2,28.15,39.0,100.16,25.1
2018,7,13,19,30,62.0,9.0,2.2,27.9,10.0,24.73,0.0
2018,7,13,19,45,31.0,4.5,2.25,27.6,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.3,27.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.3,27.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.35,26.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,26.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.5,26.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.7,26.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,25.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,25.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.65,24.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,24.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.85,23.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,14,5,45,80.0,11.0,2.45,24.05,15.5,8.65,0.0
2018,7,14,6,0,160.0,22.0,2.7,24.3,31.0,16.74,0.0
2018,7,14,6,15,279.5,33.0,2.9,24.75,69.0,26.95,16.2
2018,7,14,6,30,399.0,44.0,3.1,25.2,107.0,35.89,24.65
2018,7,14,6,45,478.5,50.5,3.35,25.6,155.5,41.05,29.42
2018,7,14,7,0,558.0,57.0,3.6,26.0,204.0,46.34,34.08
2018,7,14,7,15,609.5,62.5,3.65,26.45,257.0,50.65,37.71
2018,7,14,7,30,661.0,68.0,3.7,26.9,310.0,54.97,41.23
2018,7,14,7,45,697.5,71.0,3.75,27.35,363.5,61.95,46.89
2018,7,14,8,0,734.0,74.0,3.8,27.8,417.0,64.44,48.7
2018,7,14,8,15,759.5,77.0,3.75,28.3,469.5,66.7,50.28
2018,7,14,8,30,785.0,80.0,3.7,28.8,522.0,68.9,51.8
2018,7,14,8,45,804.5,82.0,3.7,29.3,571.5,78.87,59.69
2018,7,14,9,0,824.0,84.0,3.7,29.8,621.0,80.74,60.88
2018,7,14,9,15,837.5,86.5,3.65,30.3,667.0,82.59,62.07
2018,7,14,9,30,851.0,89.0,3.6,30.8,713.0,108.49,62.98
2018,7,14,9,45,861.0,90.5,3.55,31.3,753.5,163.45,88.0
2018,7,14,10,0,871.0,92.0,3.5,31.8,794.0,218.8,125.67
2018,7,14,10,15,878.5,94.0,3.45,32.2,829.0,274.04,169.16
2018,7,14,10,30,886.0,96.0,3.4,32.6,864.0,328.95,214.49
2018,7,14,10,45,891.5,97.5,3.35,32.95,892.5,382.26,258.95
2018,7,14,11,0,897.0,99.0,3.3,33.3,921.0,434.56,301.91
2018,7,14,11,15,902.0,99.0,3.35,33.5,942.5,484.39,342.37
2018,7,14,11,30,907.0,99.0,3.4,33.7,964.0,532.69,380.64
2018,7,14,11,45,911.5,97.5,3.4,33.9,978.0,577.96,415.62
2018,7,14,12,0,916.0,96.0,3.4,34.1,992.0,621.27,448.24
2018,7,14,12,15,916.5,96.5,3.45,34.15,998.0,661.39,478.23
2018,7,14,12,30,917.0,97.0,3.5,34.2,1004.0,699.09,505.91
2018,7,14,12,45,916.0,97.0,3.55,34.25,1001.5,732.91,530.43
2018,7,14,13,0,915.0,97.0,3.6,34.3,999.0,764.0,552.62
2018,7,14,13,15,912.5,97.5,3.65,34.25,989.0,791.3,571.13
2018,7,14,13,30,910.0,98.0,3.7,34.2,979.0,815.27,587.48
2018,7,14,13,45,860.5,123.5,3.8,34.1,944.5,818.37,590.44
2018,7,14,14,0,811.0,149.0,3.9,34.0,910.0,816.34,590.23
2018,7,14,14,15,778.0,161.0,3.9,33.85,875.0,827.56,598.66
2018,7,14,14,30,745.0,173.0,3.9,33.7,840.0,821.42,595.57
2018,7,14,14,45,768.0,156.0,3.95,33.55,821.5,833.55,605.12
2018,7,14,15,0,791.0,139.0,4.0,33.4,803.0,841.58,611.95
2018,7,14,15,15,791.0,131.0,4.0,33.25,768.5,834.5,608.65
2018,7,14,15,30,791.0,123.0,4.0,33.1,734.0,823.75,603.09
2018,7,14,15,45,798.5,111.5,4.0,32.9,697.5,812.01,597.1
2018,7,14,16,0,806.0,100.0,4.0,32.7,661.0,787.22,582.29
2018,7,14,16,15,788.5,97.0,3.95,32.5,613.0,765.76,569.62
2018,7,14,16,30,771.0,94.0,3.9,32.3,565.0,732.69,548.84
2018,7,14,16,45,748.0,91.0,3.9,32.05,514.5,693.14,523.63
2018,7,14,17,0,725.0,88.0,3.9,31.8,464.0,651.91,496.85
2018,7,14,17,15,695.0,84.0,3.9,31.8,411.5,603.26,462.81
2018,7,14,17,30,665.0,80.0,3.9,31.8,359.0,556.57,429.16
2018,7,14,17,45,622.5,74.5,3.5,31.1,306.0,497.91,386.02
2018,7,14,18,0,580.0,69.0,3.1,30.4,253.0,440.63,342.56
2018,7,14,18,15,517.5,62.0,2.85,29.85,202.5,372.62,289.38
2018,7,14,18,30,455.0,55.0,2.6,29.3,152.0,308.75,237.58
2018,7,14,18,45,360.0,45.5,2.4,28.8,108.5,232.49,174.85
2018,7,14,19,0,265.0,36.0,2.2,28.3,65.0,163.39,115.73
2018,7,14,19,15,154.5,22.5,2.25,28.1,37.0,89.75,19.13
2018,7,14,19,30,44.0,9.0,2.3,27.9,9.0,19.67,0.0
2018,7,14,19,45,22.0,4.5,2.35,27.7,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.55,27.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,26.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.0,26.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,25.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,24.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,7,15,5,45,29.0,11.5,2.3,24.3,13.0,9.05,0.0
2018,7,15,6,0,58.0,23.0,2.5,24.5,26.0,17.12,0.0
2018,7,15,6,15,141.0,40.5,2.8,24.85,59.5,29.96,18.55
2018,7,15,6,30,224.0,58.0,3.1,25.2,93.0,42.83,30.46
2018,7,15,6,45,288.5,72.5,3.4,25.55,136.0,53.2,39.74
2018,7,15,7,0,353.0,87.0,3.7,25.9,179.0,63.4,48.62
2018,7,15,7,15,412.5,97.5,3.85,26.3,229.5,70.74,54.82
2018,7,15,7,30,472.0,108.0,4.0,26.7,280.0,77.99,60.74
2018,7,15,7,45,360.5,144.0,4.1,27.05,288.0,97.93,77.19
2018,7,15,8,0,249.0,180.0,4.2,27.4,296.0,119.21,94.46
2018,7,15,8,15,191.5,208.0,4.2,27.75,303.5,138.22,109.59
2018,7,15,8,30,134.0,236.0,4.2,28.1,311.0,152.04,120.29
2018,7,15,8,45,92.5,231.0,4.15,28.45,285.0,156.06,122.93
2018,7,15,9,0,51.0,226.0,4.1,28.8,259.0,153.18,120.02
2018,7,15,9,15,43.0,235.5,4.05,29.15,265.0,158.74,123.96
2018,7,15,9,30,35.0,245.0,4.0,29.5,271.0,166.65,123.34
2018,7,15,9,45,37.5,281.0,3.95,29.85,310.0,193.29,142.3
2018,7,15,10,0,40.0,317.0,3.9,30.2,349.0,220.94,162.29
2018,7,15,10,15,93.0,363.5,3.85,30.5,442.5,267.7,194.67
2018,7,15,10,30,146.0,410.0,3.8,30.8,536.0,312.76,226.13
2018,7,15,10,45,265.0,395.5,3.75,31.15,634.5,352.93,253.16
2018,7,15,11,0,384.0,381.0,3.7,31.5,733.0,414.15,296.72
2018,7,15,11,15,518.5,319.5,3.7,31.75,807.0,459.38,329.95
2018,7,15,11,30,653.0,258.0,3.7,32.0,881.0,514.91,371.38
2018,7,15,11,45,659.5,262.5,3.65,32.25,899.5,558.73,404.23
2018,7,15,12,0,666.0,267.0,3.6,32.5,918.0,601.75,435.74
2018,7,15,12,15,683.0,261.0,3.65,32.75,932.5,643.2,465.87
2018,7,15,12,30,700.0,255.0,3.7,33.0,947.0,684.06,495.06
2018,7,15,12,45,681.5,265.0,3.7,33.25,937.5,710.75,513.54
2018,7,15,13,0,663.0,275.0,3.7,33.5,928.0,734.41,529.64
2018,7,15,13,15,539.5,330.5,3.8,33.75,858.5,712.29,513.19
2018,7,15,13,30,416.0,386.0,3.9,34.0,789.0,679.6,489.32
2018,7,15,13,45,498.5,341.5,3.95,34.2,815.5,727.5,524.1
2018,7,15,14,0,581.0,297.0,4.0,34.4,842.0,773.94,557.31
2018,7,15,14,15,586.5,287.0,4.05,34.45,824.5,784.44,565.17
2018,7,15,14,30,592.0,277.0,4.1,34.5,807.0,791.81,571.2
2018,7,15,14,45,633.5,247.0,4.2,34.6,795.0,809.94,585.43
2018,7,15,15,0,675.0,217.0,4.3,34.7,783.0,823.77,596.84
2018,7,15,15,15,659.5,214.0,4.35,34.6,745.5,809.21,588.4
2018,7,15,15,30,644.0,211.0,4.4,34.5,708.0,791.57,578.03
2018,7,15,15,45,624.5,206.0,4.45,34.4,665.0,765.79,562.09
2018,7,15,16,0,605.0,201.0,4.5,34.3,622.0,737.42,544.27
2018,7,15,16,15,580.0,195.0,4.5,34.0,575.0,693.76,516.09
2018,7,15,16,30,555.0,189.0,4.5,33.7,528.0,656.53,491.82
2018,7,15,16,45,522.5,181.5,4.5,33.45,478.0,610.83,460.92
2018,7,15,17,0,490.0,174.0,4.5,33.2,428.0,564.71,429.14
2018,7,15,17,15,450.0,164.0,4.5,33.2,377.0,510.77,390.53
2018,7,15,17,30,410.0,154.0,4.5,33.2,326.0,457.78,351.8
2018,7,15,17,45,357.0,141.5,4.05,32.2,275.5,381.93,295.88
2018,7,15,18,0,304.0,129.0,3.6,31.2,225.0,324.8,252.45
2018,7,15,18,15,237.5,111.5,3.3,30.45,177.5,258.6,200.56
2018,7,15,18,30,171.0,94.0,3.0,29.7,130.0,198.27,152.07
2018,7,15,18,45,108.0,69.5,2.75,29.0,90.0,128.58,95.62
2018,7,15,19,0,45.0,45.0,2.5,28.3,50.0,73.34,50.03
2018,7,15,19,15,23.0,24.5,2.5,28.0,27.0,33.01,2.43
2018,7,15,19,30,1.0,4.0,2.5,27.7,4.0,3.43,0.0
2018,7,15,19,45,0.5,2.0,2.55,27.45,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.6,26.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.8,23.35,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,16,5,45,6.0,9.0,2.55,24.2,9.5,7.08,0.0
2018,7,16,6,0,12.0,18.0,2.8,24.5,19.0,13.71,0.0
2018,7,16,6,15,63.0,43.0,3.05,24.95,52.5,31.11,19.37
2018,7,16,6,30,114.0,68.0,3.3,25.4,86.0,48.16,34.87
2018,7,16,6,45,186.5,87.0,3.55,25.85,129.5,61.74,46.9
2018,7,16,7,0,259.0,106.0,3.8,26.3,173.0,74.98,58.35
2018,7,16,7,15,327.0,119.5,3.9,26.8,225.0,84.75,66.54
2018,7,16,7,30,395.0,133.0,4.0,27.3,277.0,92.7,72.96
2018,7,16,7,45,446.5,141.5,4.05,27.85,329.0,97.94,76.93
2018,7,16,8,0,498.0,150.0,4.1,28.4,381.0,103.08,80.73
2018,7,16,8,15,534.0,157.5,4.1,28.95,432.5,107.18,83.6
2018,7,16,8,30,570.0,165.0,4.1,29.5,484.0,111.12,86.32
2018,7,16,8,45,598.5,170.5,4.15,30.1,534.0,113.58,87.8
2018,7,16,9,0,627.0,176.0,4.2,30.7,584.0,114.59,88.1
2018,7,16,9,15,648.0,181.0,4.2,31.25,630.0,114.94,87.92
2018,7,16,9,30,669.0,186.0,4.2,31.8,676.0,137.51,88.08
2018,7,16,9,45,685.5,190.0,4.2,32.35,717.0,186.86,111.79
2018,7,16,10,0,702.0,194.0,4.2,32.9,758.0,237.8,146.2
2018,7,16,10,15,714.5,197.5,4.15,33.35,794.0,288.87,185.45
2018,7,16,10,30,727.0,201.0,4.1,33.8,830.0,340.6,226.9
2018,7,16,10,45,737.0,202.5,4.1,34.25,859.0,390.64,267.43
2018,7,16,11,0,747.0,204.0,4.1,34.7,888.0,440.58,307.3
2018,7,16,11,15,746.0,211.0,4.1,35.0,908.0,488.82,345.34
2018,7,16,11,30,745.0,218.0,4.1,35.3,928.0,535.61,381.28
2018,7,16,11,45,739.5,226.5,4.15,35.65,940.0,579.38,414.09
2018,7,16,12,0,734.0,235.0,4.2,36.0,952.0,621.15,444.59
2018,7,16,12,15,735.5,235.5,4.2,36.2,958.0,659.58,472.34
2018,7,16,12,30,737.0,236.0,4.2,36.4,964.0,696.25,498.29
2018,7,16,12,45,736.0,236.0,4.25,36.6,962.0,728.86,521.16
2018,7,16,13,0,735.0,236.0,4.3,36.8,960.0,759.08,542.07
2018,7,16,13,15,733.0,235.0,4.3,36.9,950.5,784.95,559.9
2018,7,16,13,30,731.0,234.0,4.3,37.0,941.0,807.69,575.5
2018,7,16,13,45,726.5,231.5,4.35,37.05,923.5,823.83,586.97
2018,7,16,14,0,722.0,229.0,4.4,37.1,906.0,836.47,596.13
2018,7,16,14,15,715.0,226.5,4.4,37.1,881.5,843.48,601.53
2018,7,16,14,30,708.0,224.0,4.4,37.1,857.0,846.94,604.66
2018,7,16,14,45,699.0,219.5,4.4,37.05,825.5,843.36,603.39
2018,7,16,15,0,690.0,215.0,4.4,37.0,794.0,836.32,599.91
2018,7,16,15,15,678.0,210.0,4.35,36.85,756.5,822.87,592.3
2018,7,16,15,30,666.0,205.0,4.3,36.7,719.0,806.23,582.6
2018,7,16,15,45,649.5,199.0,4.3,36.55,676.0,781.8,567.83
2018,7,16,16,0,633.0,193.0,4.3,36.4,633.0,754.65,551.15
2018,7,16,16,15,611.5,186.0,4.25,36.05,586.0,719.96,529.41
2018,7,16,16,30,590.0,179.0,4.2,35.7,539.0,683.21,505.98
2018,7,16,16,45,562.5,170.5,4.15,35.4,489.0,631.46,471.68
2018,7,16,17,0,535.0,162.0,4.1,35.1,439.0,586.8,441.58
2018,7,16,17,15,495.0,153.0,4.1,35.1,386.5,532.35,403.2
2018,7,16,17,30,455.0,144.0,4.1,35.1,334.0,478.74,364.59
2018,7,16,17,45,406.5,131.5,3.5,33.8,283.0,417.49,320.29
2018,7,16,18,0,358.0,119.0,2.9,32.5,232.0,358.78,276.51
2018,7,16,18,15,295.0,103.0,2.75,31.55,184.0,280.49,216.5
2018,7,16,18,30,232.0,87.0,2.6,30.6,136.0,220.45,168.68
2018,7,16,18,45,157.0,66.0,2.45,29.7,95.0,154.6,115.29
2018,7,16,19,0,82.0,45.0,2.3,28.8,54.0,88.5,60.93
2018,7,16,19,15,42.5,25.5,2.45,28.45,30.0,45.75,3.37
2018,7,16,19,30,3.0,6.0,2.6,28.1,6.0,5.59,0.0
2018,7,16,19,45,1.5,3.0,2.7,27.75,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,27.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,25.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.7,24.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,24.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.6,23.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,1.85,22.4,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,5,45,33.5,11.5,2.35,23.35,13.0,9.05,0.0
2018,7,17,6,0,67.0,23.0,2.6,23.8,26.0,17.08,0.0
2018,7,17,6,15,173.5,39.0,2.8,24.4,62.0,29.17,17.77
2018,7,17,6,30,280.0,55.0,3.0,25.0,98.0,41.11,29.0
2018,7,17,6,45,370.5,65.0,3.2,25.6,146.0,48.81,35.98
2018,7,17,7,0,461.0,75.0,3.4,26.2,194.0,59.14,44.93
2018,7,17,7,15,522.0,82.0,3.4,26.8,247.0,63.93,48.93
2018,7,17,7,30,583.0,89.0,3.4,27.4,300.0,68.74,52.78
2018,7,17,7,45,627.5,93.5,3.4,28.0,354.5,71.51,54.8
2018,7,17,8,0,672.0,98.0,3.4,28.6,409.0,74.32,56.78
2018,7,17,8,15,702.5,101.5,3.4,29.25,462.0,76.17,57.93
2018,7,17,8,30,733.0,105.0,3.4,29.9,515.0,84.53,64.42
2018,7,17,8,45,756.5,108.0,3.35,30.5,566.0,85.87,65.1
2018,7,17,9,0,780.0,111.0,3.3,31.1,617.0,87.14,65.74
2018,7,17,9,15,797.0,113.5,3.25,31.65,664.0,87.83,65.93
2018,7,17,9,30,814.0,116.0,3.2,32.2,711.0,113.55,66.74
2018,7,17,9,45,828.0,117.5,3.15,32.8,753.0,176.26,98.16
2018,7,17,10,0,842.0,119.0,3.1,33.4,795.0,230.98,134.97
2018,7,17,10,15,851.5,120.5,3.0,33.85,831.0,285.26,177.09
2018,7,17,10,30,861.0,122.0,2.9,34.3,867.0,339.44,221.06
2018,7,17,10,45,868.5,123.5,2.85,34.8,896.5,392.57,264.41
2018,7,17,11,0,876.0,125.0,2.8,35.3,926.0,444.93,306.4
2018,7,17,11,15,864.5,137.0,2.8,35.65,943.5,494.15,345.43
2018,7,17,11,30,853.0,149.0,2.8,36.0,961.0,540.3,380.98
2018,7,17,11,45,835.0,163.5,2.75,36.35,968.5,587.42,415.65
2018,7,17,12,0,817.0,178.0,2.7,36.7,976.0,627.94,444.66
2018,7,17,12,15,819.5,177.5,2.7,36.9,982.5,667.54,472.84
2018,7,17,12,30,822.0,177.0,2.7,37.1,989.0,705.2,499.04
2018,7,17,12,45,823.5,176.0,2.7,37.35,988.0,739.72,522.52
2018,7,17,13,0,825.0,175.0,2.7,37.6,987.0,771.86,544.0
2018,7,17,13,15,824.0,173.5,2.75,37.7,977.5,798.89,562.46
2018,7,17,13,30,823.0,172.0,2.8,37.8,968.0,822.71,578.69
2018,7,17,13,45,820.5,169.5,2.85,37.9,950.5,841.03,591.05
2018,7,17,14,0,818.0,167.0,2.9,38.0,933.0,855.75,600.86
2018,7,17,14,15,803.5,170.0,2.9,38.0,905.5,861.5,605.02
2018,7,17,14,30,789.0,173.0,2.9,38.0,878.0,863.47,606.95
2018,7,17,14,45,769.0,177.0,2.95,38.0,843.5,857.87,604.51
2018,7,17,15,0,749.0,181.0,3.0,38.0,809.0,856.59,605.0
2018,7,17,15,15,738.0,176.5,3.05,37.85,771.0,844.01,598.67
2018,7,17,15,30,727.0,172.0,3.1,37.7,733.0,828.1,590.32
2018,7,17,15,45,713.5,166.5,3.15,37.55,690.0,805.89,577.89
2018,7,17,16,0,700.0,161.0,3.2,37.4,647.0,780.75,563.43
2018,7,17,16,15,681.5,154.5,3.2,37.1,599.5,747.77,543.53
2018,7,17,16,30,663.0,148.0,3.2,36.8,552.0,712.51,521.81
2018,7,17,16,45,638.0,141.5,3.2,36.5,501.5,670.2,494.81
2018,7,17,17,0,613.0,135.0,3.2,36.2,451.0,626.52,466.29
2018,7,17,17,15,576.0,127.5,3.2,36.2,398.0,572.26,428.98
2018,7,17,17,30,539.0,120.0,3.2,36.2,345.0,510.85,385.79
2018,7,17,17,45,493.0,110.0,2.65,34.8,293.0,450.42,342.84
2018,7,17,18,0,447.0,100.0,2.1,33.4,241.0,392.16,299.94
2018,7,17,18,15,363.5,87.5,2.05,32.4,187.5,313.35,240.27
2018,7,17,18,30,280.0,75.0,2.0,31.4,134.0,241.38,183.84
2018,7,17,18,45,184.5,57.0,1.95,30.45,91.0,155.45,115.38
2018,7,17,19,0,89.0,39.0,1.9,29.5,48.0,90.18,61.8
2018,7,17,19,15,45.0,22.0,2.15,29.2,26.5,41.32,0.22
2018,7,17,19,30,1.0,5.0,2.4,28.9,5.0,4.22,0.0
2018,7,17,19,45,0.5,2.5,2.6,28.6,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,28.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,28.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,27.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,27.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,23.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,18,5,45,29.5,10.0,2.4,23.95,11.5,7.87,0.0
2018,7,18,6,0,59.0,20.0,2.7,24.4,23.0,15.01,0.0
2018,7,18,6,15,159.5,38.5,2.8,24.9,59.5,28.75,17.28
2018,7,18,6,30,260.0,57.0,2.9,25.4,96.0,42.37,29.97
2018,7,18,6,45,349.0,68.5,3.05,25.95,144.0,51.01,37.78
2018,7,18,7,0,438.0,80.0,3.2,26.5,192.0,59.67,45.32
2018,7,18,7,15,499.5,87.5,3.25,27.25,244.5,67.83,52.14
2018,7,18,7,30,561.0,95.0,3.3,28.0,297.0,72.81,56.07
2018,7,18,7,45,606.0,100.0,3.35,28.7,351.5,75.72,58.15
2018,7,18,8,0,651.0,105.0,3.4,29.4,406.0,78.65,60.18
2018,7,18,8,15,682.0,110.0,3.35,30.15,459.5,81.25,61.9
2018,7,18,8,30,713.0,115.0,3.3,30.9,513.0,83.77,63.52
2018,7,18,8,45,737.5,118.0,3.3,31.65,564.0,84.81,63.92
2018,7,18,9,0,762.0,121.0,3.3,32.4,615.0,93.05,70.15
2018,7,18,9,15,780.0,123.5,3.2,32.95,661.5,93.48,70.1
2018,7,18,9,30,798.0,126.0,3.1,33.5,708.0,119.05,70.68
2018,7,18,9,45,812.5,127.5,3.0,34.05,750.0,173.04,95.7
2018,7,18,10,0,827.0,129.0,2.9,34.6,792.0,228.15,132.76
2018,7,18,10,15,837.5,130.0,2.85,35.05,828.0,288.06,178.72
2018,7,18,10,30,848.0,131.0,2.8,35.5,864.0,341.63,221.88
2018,7,18,10,45,856.5,131.5,2.75,35.95,893.5,393.98,264.35
2018,7,18,11,0,865.0,132.0,2.7,36.4,923.0,445.65,305.57
2018,7,18,11,15,873.0,131.0,2.65,36.75,945.5,495.26,344.37
2018,7,18,11,30,881.0,130.0,2.6,37.1,968.0,543.7,381.14
2018,7,18,11,45,889.0,127.0,2.55,37.4,983.5,589.44,415.03
2018,7,18,12,0,897.0,124.0,2.5,37.7,999.0,633.57,446.77
2018,7,18,12,15,898.0,124.0,2.5,37.95,1005.0,673.53,475.09
2018,7,18,12,30,899.0,124.0,2.5,38.2,1011.0,711.22,501.18
2018,7,18,12,45,899.0,123.5,2.5,38.45,1009.0,745.52,524.46
2018,7,18,13,0,899.0,123.0,2.5,38.7,1007.0,777.25,545.59
2018,7,18,13,15,897.0,122.0,2.5,38.8,996.5,804.13,562.86
2018,7,18,13,30,895.0,121.0,2.5,38.9,986.0,827.68,577.68
2018,7,18,13,45,891.5,119.5,2.55,39.0,968.0,846.08,589.61
2018,7,18,14,0,888.0,118.0,2.6,39.1,950.0,860.79,599.32
2018,7,18,14,15,882.0,117.5,2.6,39.1,924.5,870.49,605.92
2018,7,18,14,30,876.0,117.0,2.6,39.1,899.0,876.43,610.3
2018,7,18,14,45,868.5,115.0,2.65,39.1,866.5,875.94,611.15
2018,7,18,15,0,861.0,113.0,2.7,39.1,834.0,871.7,609.8
2018,7,18,15,15,851.0,111.0,2.7,38.95,795.5,861.63,604.93
2018,7,18,15,30,841.0,109.0,2.7,38.8,757.0,848.02,597.95
2018,7,18,15,45,828.0,106.0,2.75,38.7,713.0,827.48,586.78
2018,7,18,16,0,815.0,103.0,2.8,38.6,669.0,813.2,579.72
2018,7,18,16,15,798.0,100.5,2.85,38.3,621.0,783.37,562.92
2018,7,18,16,30,781.0,98.0,2.9,38.0,573.0,750.94,544.29
2018,7,18,16,45,758.5,94.0,2.9,37.7,521.0,710.24,519.57
2018,7,18,17,0,736.0,90.0,2.9,37.4,469.0,667.76,493.24
2018,7,18,17,15,705.0,85.5,2.9,37.4,415.5,617.22,459.5
2018,7,18,17,30,674.0,81.0,2.9,37.4,362.0,568.92,426.04
2018,7,18,17,45,631.0,75.5,2.45,36.05,308.5,509.24,384.35
2018,7,18,18,0,588.0,70.0,2.0,34.7,255.0,450.93,342.05
2018,7,18,18,15,502.0,64.5,2.0,33.7,200.5,370.79,282.3
2018,7,18,18,30,416.0,59.0,2.0,32.7,146.0,296.66,224.68
2018,7,18,18,45,331.0,47.0,2.0,31.7,103.5,220.09,163.32
2018,7,18,19,0,246.0,35.0,2.0,30.7,61.0,157.22,109.4
2018,7,18,19,15,140.0,21.5,2.25,30.45,34.5,84.01,0.75
2018,7,18,19,30,34.0,8.0,2.5,30.2,8.0,16.21,0.0
2018,7,18,19,45,17.0,4.0,2.8,29.95,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.3,29.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.75,28.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.95,28.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.85,27.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.8,27.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.7,27.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.6,26.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,26.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.8,25.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.55,24.25,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.7,24.35,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,7,19,5,45,30.0,9.5,2.95,24.65,11.0,7.47,0.0
2018,7,19,6,0,60.0,19.0,3.1,24.8,22.0,14.3,0.0
2018,7,19,6,15,159.0,36.0,3.2,25.2,57.0,26.96,15.72
2018,7,19,6,30,258.0,53.0,3.3,25.6,92.0,39.57,27.57
2018,7,19,6,45,345.0,64.5,3.4,25.95,139.0,48.24,35.42
2018,7,19,7,0,432.0,76.0,3.5,26.3,186.0,56.92,43.02
2018,7,19,7,15,492.0,83.5,3.45,26.9,237.5,64.74,49.6
2018,7,19,7,30,552.0,91.0,3.4,27.5,289.0,69.79,53.65
2018,7,19,7,45,596.5,96.0,3.35,28.1,342.5,72.78,55.84
2018,7,19,8,0,641.0,101.0,3.3,28.7,396.0,75.78,57.99
2018,7,19,8,15,671.5,105.0,3.25,29.4,448.0,77.82,59.26
2018,7,19,8,30,702.0,109.0,3.2,30.1,500.0,79.8,60.48
2018,7,19,8,45,725.5,112.5,3.15,30.8,550.0,88.12,66.86
2018,7,19,9,0,749.0,116.0,3.1,31.5,600.0,89.53,67.57
2018,7,19,9,15,766.0,118.5,3.05,32.2,646.0,90.04,67.56
2018,7,19,9,30,783.0,121.0,3.0,32.9,692.0,115.61,68.34
2018,7,19,9,45,796.5,123.5,2.9,33.6,733.5,169.23,93.54
2018,7,19,10,0,810.0,126.0,2.8,34.3,775.0,223.86,130.43
2018,7,19,10,15,820.0,128.0,2.7,34.85,810.5,283.41,176.13
2018,7,19,10,30,830.0,130.0,2.6,35.4,846.0,336.47,218.76
2018,7,19,10,45,837.5,131.0,2.5,35.95,875.0,387.83,260.25
2018,7,19,11,0,845.0,132.0,2.4,36.5,904.0,438.44,300.36
2018,7,19,11,15,850.0,133.5,2.35,36.85,926.0,487.28,338.43
2018,7,19,11,30,855.0,135.0,2.3,37.2,948.0,534.73,374.31
2018,7,19,11,45,858.0,135.5,2.25,37.55,962.0,578.89,406.8
2018,7,19,12,0,861.0,136.0,2.2,37.9,976.0,621.16,436.96
2018,7,19,12,15,862.5,136.5,2.25,38.1,982.5,660.51,465.02
2018,7,19,12,30,864.0,137.0,2.3,38.3,989.0,697.77,491.05
2018,7,19,12,45,864.5,136.5,2.35,38.5,987.5,731.51,514.27
2018,7,19,13,0,865.0,136.0,2.4,38.7,986.0,762.86,535.52
2018,7,19,13,15,863.0,135.5,2.5,38.8,976.5,789.52,553.64
2018,7,19,13,30,861.0,135.0,2.6,38.9,967.0,813.01,569.1
2018,7,19,13,45,857.5,134.0,2.7,39.0,949.5,831.5,581.45
2018,7,19,14,0,854.0,133.0,2.8,39.1,932.0,846.43,591.66
2018,7,19,14,15,844.0,134.5,2.85,39.1,906.0,854.33,597.47
2018,7,19,14,30,834.0,136.0,2.9,39.1,880.0,858.57,601.13
2018,7,19,14,45,819.5,137.5,3.0,39.05,846.5,868.02,608.69
2018,7,19,15,0,805.0,139.0,3.1,39.0,813.0,861.3,606.03
2018,7,19,15,15,794.0,136.5,3.2,38.9,775.0,850.17,600.86
2018,7,19,15,30,783.0,134.0,3.3,38.8,737.0,835.61,593.54
2018,7,19,15,45,769.0,130.0,3.35,38.65,693.5,813.68,581.33
2018,7,19,16,0,755.0,126.0,3.4,38.5,650.0,788.71,567.12
2018,7,19,16,15,736.0,122.5,3.45,38.25,602.5,757.3,548.76
2018,7,19,16,30,717.0,119.0,3.5,38.0,555.0,727.67,531.44
2018,7,19,16,45,691.5,114.5,3.5,37.7,504.0,685.71,505.35
2018,7,19,17,0,666.0,110.0,3.5,37.4,453.0,642.35,477.14
2018,7,19,17,15,632.0,104.0,3.5,37.4,400.0,590.22,441.47
2018,7,19,17,30,598.0,98.0,3.5,37.4,347.0,537.98,404.84
2018,7,19,17,45,551.5,91.0,3.05,36.0,294.5,476.98,361.99
2018,7,19,18,0,505.0,84.0,2.6,34.6,242.0,417.68,318.79
2018,7,19,18,15,438.5,75.0,2.6,33.75,192.5,342.1,261.71
2018,7,19,18,30,372.0,66.0,2.6,32.9,143.0,278.77,211.67
2018,7,19,18,45,278.0,52.5,2.65,32.05,100.5,203.65,151.14
2018,7,19,19,0,184.0,39.0,2.7,31.2,58.0,138.3,95.73
2018,7,19,19,15,101.5,23.0,2.95,30.9,32.5,72.61,0.0
2018,7,19,19,30,19.0,7.0,3.2,30.6,7.0,11.08,0.0
2018,7,19,19,45,9.5,3.5,3.4,30.3,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,29.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,29.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.7,28.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.45,27.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.35,27.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,24.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.3,24.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.45,23.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,20,5,45,35.0,10.0,3.0,24.15,11.5,7.87,0.0
2018,7,20,6,0,70.0,20.0,3.2,24.4,23.0,14.97,0.0
2018,7,20,6,15,182.0,36.0,3.3,24.9,59.5,27.06,15.69
2018,7,20,6,30,294.0,52.0,3.4,25.4,96.0,39.1,27.17
2018,7,20,6,45,388.0,61.5,3.5,25.85,144.5,46.54,33.98
2018,7,20,7,0,482.0,71.0,3.6,26.3,193.0,56.36,42.54
2018,7,20,7,15,544.0,77.0,3.65,27.0,246.5,60.57,46.04
2018,7,20,7,30,606.0,83.0,3.7,27.7,300.0,64.85,49.45
2018,7,20,7,45,651.5,87.5,3.7,28.4,356.0,67.86,51.66
2018,7,20,8,0,697.0,92.0,3.7,29.1,412.0,70.88,53.83
2018,7,20,8,15,728.0,95.0,3.7,29.85,466.0,78.66,59.87
2018,7,20,8,30,759.0,98.0,3.7,30.6,520.0,80.46,60.91
2018,7,20,8,45,782.5,100.5,3.7,31.35,571.5,81.71,61.51
2018,7,20,9,0,806.0,103.0,3.7,32.1,623.0,82.91,62.07
2018,7,20,9,15,822.5,105.0,3.7,32.8,670.5,83.53,62.18
2018,7,20,9,30,839.0,107.0,3.7,33.5,718.0,120.29,70.49
2018,7,20,9,45,852.5,108.5,3.65,34.2,760.5,175.69,96.11
2018,7,20,10,0,866.0,110.0,3.6,34.9,803.0,231.89,134.05
2018,7,20,10,15,875.0,111.5,3.55,35.4,839.0,287.59,177.3
2018,7,20,10,30,884.0,113.0,3.5,35.9,875.0,343.1,222.34
2018,7,20,10,45,890.5,114.0,3.45,36.45,904.5,397.0,266.3
2018,7,20,11,0,897.0,115.0,3.4,37.0,934.0,449.97,308.74
2018,7,20,11,15,898.0,118.5,3.4,37.35,955.0,500.89,348.92
2018,7,20,11,30,899.0,122.0,3.4,37.7,976.0,549.94,386.55
2018,7,20,11,45,897.0,125.0,3.4,38.05,988.5,594.99,420.26
2018,7,20,12,0,895.0,128.0,3.4,38.4,1001.0,637.62,451.29
2018,7,20,12,15,896.5,127.5,3.4,38.6,1006.5,677.68,480.05
2018,7,20,12,30,898.0,127.0,3.4,38.8,1012.0,715.49,506.6
2018,7,20,12,45,897.5,127.0,3.45,39.0,1010.0,749.93,530.53
2018,7,20,13,0,897.0,127.0,3.5,39.2,1008.0,781.76,552.33
2018,7,20,13,15,895.0,126.0,3.55,39.3,997.5,808.75,570.15
2018,7,20,13,30,893.0,125.0,3.6,39.4,987.0,832.43,585.53
2018,7,20,13,45,889.0,123.5,3.65,39.45,968.5,850.53,597.51
2018,7,20,14,0,885.0,122.0,3.7,39.5,950.0,864.92,607.23
2018,7,20,14,15,878.0,121.5,3.7,39.5,924.0,873.86,613.47
2018,7,20,14,30,871.0,121.0,3.7,39.5,898.0,879.01,617.45
2018,7,20,14,45,861.0,120.5,3.75,39.5,865.0,877.8,617.75
2018,7,20,15,0,851.0,120.0,3.8,39.5,832.0,872.9,615.84
2018,7,20,15,15,841.0,117.0,3.85,39.35,793.0,862.02,610.6
2018,7,20,15,30,831.0,114.0,3.9,39.2,754.0,847.59,603.17
2018,7,20,15,45,818.0,111.0,3.9,39.05,710.0,837.45,598.4
2018,7,20,16,0,805.0,108.0,3.9,38.9,666.0,813.5,584.61
2018,7,20,16,15,788.0,104.5,3.9,38.6,617.5,782.73,566.66
2018,7,20,16,30,771.0,101.0,3.9,38.3,569.0,749.34,546.82
2018,7,20,16,45,748.0,97.5,3.95,38.0,517.5,708.95,522.1
2018,7,20,17,0,725.0,94.0,4.0,37.7,466.0,666.81,495.75
2018,7,20,17,15,693.0,89.5,4.0,37.7,412.5,618.74,463.13
2018,7,20,17,30,661.0,85.0,4.0,37.7,359.0,567.46,427.2
2018,7,20,17,45,617.5,78.5,3.65,36.55,305.0,506.59,384.46
2018,7,20,18,0,574.0,72.0,3.3,35.4,251.0,447.14,341.15
2018,7,20,18,15,478.5,67.0,3.2,34.45,196.0,362.46,277.03
2018,7,20,18,30,383.0,62.0,3.1,33.5,141.0,280.43,212.8
2018,7,20,18,45,272.0,48.5,3.0,32.55,96.0,196.75,145.75
2018,7,20,19,0,161.0,35.0,2.9,31.6,51.0,124.52,85.42
2018,7,20,19,15,95.5,21.0,3.0,31.25,29.0,68.05,0.0
2018,7,20,19,30,30.0,7.0,3.1,30.9,7.0,14.35,0.0
2018,7,20,19,45,15.0,3.5,3.2,30.5,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,30.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,29.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.95,28.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.85,28.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,27.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.1,26.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.05,26.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.95,25.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,24.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,24.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,21,5,45,48.0,9.5,2.5,24.35,11.5,7.47,0.0
2018,7,21,6,0,96.0,19.0,2.8,24.7,23.0,14.37,0.0
2018,7,21,6,15,218.0,33.0,2.9,25.2,60.0,25.05,13.97
2018,7,21,6,30,340.0,47.0,3.0,25.7,97.0,38.2,26.36
2018,7,21,6,45,430.5,55.0,3.15,26.2,145.5,44.34,32.05
2018,7,21,7,0,521.0,63.0,3.3,26.7,194.0,50.62,37.58
2018,7,21,7,15,579.5,68.5,3.3,27.4,247.5,54.74,41.03
2018,7,21,7,30,638.0,74.0,3.3,28.1,301.0,58.92,44.37
2018,7,21,7,45,680.5,77.5,3.3,28.75,356.5,61.51,46.27
2018,7,21,8,0,723.0,81.0,3.3,29.4,412.0,69.35,52.48
2018,7,21,8,15,741.5,87.5,3.3,30.15,463.5,73.69,55.69
2018,7,21,8,30,760.0,94.0,3.3,30.9,515.0,77.79,58.65
2018,7,21,8,45,789.5,93.5,3.35,31.6,568.0,77.35,57.89
2018,7,21,9,0,819.0,93.0,3.4,32.3,621.0,85.99,64.51
2018,7,21,9,15,834.0,95.5,3.4,32.95,668.0,87.75,65.53
2018,7,21,9,30,849.0,98.0,3.4,33.6,715.0,116.36,67.01
2018,7,21,9,45,861.0,99.5,3.45,34.3,757.0,172.12,92.97
2018,7,21,10,0,873.0,101.0,3.5,35.0,799.0,228.51,131.22
2018,7,21,10,15,853.0,118.5,3.5,35.5,826.5,287.31,177.88
2018,7,21,10,30,833.0,136.0,3.5,36.0,854.0,342.56,223.41
2018,7,21,10,45,868.0,120.5,3.5,36.5,891.5,394.07,264.83
2018,7,21,11,0,903.0,105.0,3.5,37.0,929.0,447.0,306.93
2018,7,21,11,15,907.5,106.0,3.55,37.35,951.0,498.19,347.48
2018,7,21,11,30,912.0,107.0,3.6,37.7,973.0,547.82,385.75
2018,7,21,11,45,915.0,107.5,3.65,38.05,987.5,594.52,420.86
2018,7,21,12,0,918.0,108.0,3.7,38.4,1002.0,639.16,453.56
2018,7,21,12,15,919.5,108.0,3.7,38.6,1008.5,680.32,483.2
2018,7,21,12,30,921.0,108.0,3.7,38.8,1015.0,719.11,510.53
2018,7,21,12,45,920.5,107.0,3.75,39.05,1012.5,753.27,534.29
2018,7,21,13,0,920.0,106.0,3.8,39.3,1010.0,784.63,555.5
2018,7,21,13,15,917.5,106.0,3.85,39.35,999.5,812.15,573.51
2018,7,21,13,30,915.0,106.0,3.9,39.4,989.0,836.3,589.35
2018,7,21,13,45,911.5,105.5,3.9,39.5,971.5,855.63,601.81
2018,7,21,14,0,908.0,105.0,3.9,39.6,954.0,871.26,611.97
2018,7,21,14,15,892.0,111.0,3.9,39.55,926.0,878.26,617.11
2018,7,21,14,30,876.0,117.0,3.9,39.5,898.0,881.46,619.98
2018,7,21,14,45,843.5,129.5,3.9,39.5,859.0,872.43,615.02
2018,7,21,15,0,811.0,142.0,3.9,39.5,820.0,872.88,616.36
2018,7,21,15,15,737.5,169.5,3.85,39.35,764.0,842.97,598.26
2018,7,21,15,30,664.0,197.0,3.8,39.2,708.0,804.38,573.72
