Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,45,656.0,186.5,3.8,39.05,666.0,782.73,561.39
2018,7,21,16,0,648.0,176.0,3.8,38.9,624.0,758.07,546.88
2018,7,21,16,15,646.0,161.0,3.75,38.6,580.0,731.05,531.0
2018,7,21,16,30,644.0,146.0,3.7,38.3,536.0,700.99,512.87
2018,7,21,16,45,608.0,140.0,3.65,38.0,481.5,650.89,480.07
2018,7,21,17,0,572.0,134.0,3.6,37.7,427.0,600.1,446.21
2018,7,21,17,15,550.0,122.0,3.6,37.7,377.5,553.1,414.12
2018,7,21,17,30,528.0,110.0,3.6,37.7,328.0,505.38,380.68
2018,7,21,17,45,485.5,99.0,3.05,36.55,277.0,437.65,332.37
2018,7,21,18,0,443.0,88.0,2.5,35.4,226.0,380.25,289.97
2018,7,21,18,15,405.5,74.5,2.3,34.3,181.5,325.17,248.19
2018,7,21,18,30,368.0,61.0,2.1,33.2,137.0,272.52,206.4
2018,7,21,18,45,294.5,49.0,1.9,32.15,98.0,208.33,154.16
2018,7,21,19,0,221.0,37.0,1.7,31.1,59.0,151.97,104.52
2018,7,21,19,15,121.5,21.5,1.8,30.75,32.5,77.76,0.0
2018,7,21,19,30,22.0,6.0,1.9,30.4,6.0,11.23,0.0
2018,7,21,19,45,11.0,3.0,2.0,30.05,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,29.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.2,29.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,29.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,28.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,28.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.65,28.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,27.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,27.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,27.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.05,26.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.15,25.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.05,24.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.9,24.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,22,5,45,23.5,9.0,2.85,24.4,10.0,7.08,0.0
2018,7,22,6,0,47.0,18.0,3.1,24.7,20.0,14.16,0.0
2018,7,22,6,15,140.0,36.5,3.25,25.3,54.5,27.07,15.38
2018,7,22,6,30,233.0,55.0,3.4,25.9,89.0,40.8,28.47
2018,7,22,6,45,323.0,67.5,3.5,26.45,136.0,50.1,36.87
2018,7,22,7,0,413.0,80.0,3.6,27.0,183.0,59.41,44.97
2018,7,22,7,15,475.5,88.0,3.6,27.8,235.0,65.39,49.95
2018,7,22,7,30,538.0,96.0,3.6,28.6,287.0,73.37,56.42
2018,7,22,7,45,585.0,102.0,3.65,29.4,341.5,76.93,59.01
2018,7,22,8,0,632.0,108.0,3.7,30.2,396.0,80.47,61.52
2018,7,22,8,15,660.0,114.0,3.6,31.05,448.0,83.55,63.58
2018,7,22,8,30,688.0,120.0,3.5,31.9,500.0,86.49,65.49
2018,7,22,8,45,611.0,159.0,3.45,32.75,521.0,107.07,81.62
2018,7,22,9,0,534.0,198.0,3.4,33.6,542.0,125.64,95.85
2018,7,22,9,15,593.0,192.0,3.3,34.25,600.5,120.38,91.09
2018,7,22,9,30,652.0,186.0,3.2,34.9,659.0,139.51,87.71
2018,7,22,9,45,731.5,160.5,3.1,35.55,721.0,178.73,102.03
2018,7,22,10,0,811.0,135.0,3.0,36.2,783.0,231.9,135.36
2018,7,22,10,15,821.0,137.5,2.95,36.7,819.0,286.88,177.59
2018,7,22,10,30,831.0,140.0,2.9,37.2,855.0,342.0,221.6
2018,7,22,10,45,839.0,140.5,2.85,37.65,884.0,396.88,265.49
2018,7,22,11,0,847.0,141.0,2.8,38.1,913.0,447.84,305.82
2018,7,22,11,15,846.5,146.0,2.8,38.5,933.5,496.7,343.8
2018,7,22,11,30,846.0,151.0,2.8,38.9,954.0,543.67,379.26
2018,7,22,11,45,840.5,158.0,2.85,39.25,966.0,587.06,411.36
2018,7,22,12,0,835.0,165.0,2.9,39.6,978.0,636.13,446.07
2018,7,22,12,15,837.0,164.5,2.95,39.85,984.0,676.29,474.36
2018,7,22,12,30,839.0,164.0,3.0,40.1,990.0,714.34,500.66
2018,7,22,12,45,832.0,168.5,3.05,40.3,986.5,747.58,523.27
2018,7,22,13,0,825.0,173.0,3.1,40.5,983.0,777.96,543.63
2018,7,22,13,15,816.5,176.0,3.15,40.6,970.5,802.88,560.44
2018,7,22,13,30,808.0,179.0,3.2,40.7,958.0,824.37,574.9
2018,7,22,13,45,811.5,172.5,3.3,40.8,942.5,844.21,588.44
2018,7,22,14,0,815.0,166.0,3.4,40.9,927.0,860.5,599.41
2018,7,22,14,15,817.0,158.5,3.45,40.9,904.0,870.93,606.78
2018,7,22,14,30,819.0,151.0,3.5,40.9,881.0,877.55,611.91
2018,7,22,14,45,812.0,148.0,3.55,40.9,849.0,876.78,612.49
2018,7,22,15,0,805.0,145.0,3.6,40.9,817.0,872.3,610.89
2018,7,22,15,15,794.0,142.5,3.6,40.7,779.0,861.2,605.45
2018,7,22,15,30,783.0,140.0,3.6,40.5,741.0,846.63,597.91
2018,7,22,15,45,768.5,136.0,3.65,40.35,697.0,824.24,585.48
2018,7,22,16,0,754.0,132.0,3.7,40.2,653.0,798.78,571.04
2018,7,22,16,15,720.0,132.0,3.7,39.9,600.0,763.45,550.11
2018,7,22,16,30,686.0,132.0,3.7,39.6,547.0,721.59,524.59
2018,7,22,16,45,637.5,130.0,3.7,39.25,488.0,664.9,487.87
2018,7,22,17,0,589.0,128.0,3.7,38.9,429.0,608.06,450.12
2018,7,22,17,15,472.0,134.0,3.7,38.9,357.5,502.49,375.48
2018,7,22,17,30,355.0,140.0,3.7,38.9,286.0,412.75,310.11
2018,7,22,17,45,351.0,119.0,3.2,37.7,245.5,374.41,283.53
2018,7,22,18,0,347.0,98.0,2.7,36.5,205.0,334.92,254.8
2018,7,22,18,15,357.5,81.0,2.45,35.4,172.0,306.96,233.51
2018,7,22,18,30,368.0,64.0,2.2,34.3,139.0,276.95,208.91
2018,7,22,18,45,271.0,51.0,1.95,33.2,97.0,200.82,147.86
2018,7,22,19,0,174.0,38.0,1.7,32.1,55.0,134.98,91.79
2018,7,22,19,15,93.0,21.5,1.8,31.75,30.0,62.83,0.0
2018,7,22,19,30,12.0,5.0,1.9,31.4,5.0,7.5,0.0
2018,7,22,19,45,6.0,2.5,1.95,31.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,30.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.15,30.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.3,30.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.4,29.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.5,29.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.6,29.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,29.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,28.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,28.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,28.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,26.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.95,25.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,25.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,24.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,23,5,45,29.0,9.0,2.4,24.75,10.0,0.0,0.0
2018,7,23,6,0,58.0,18.0,2.6,25.0,20.0,14.16,0.0
2018,7,23,6,15,156.5,35.0,2.75,25.65,54.0,26.23,14.53
2018,7,23,6,30,255.0,52.0,2.9,26.3,88.0,38.84,26.76
2018,7,23,6,45,342.0,63.5,3.0,26.9,135.0,47.52,34.6
2018,7,23,7,0,429.0,75.0,3.1,27.5,182.0,56.21,42.17
2018,7,23,7,15,489.5,83.5,3.15,28.4,234.0,64.89,49.4
2018,7,23,7,30,550.0,92.0,3.2,29.3,286.0,70.66,53.97
2018,7,23,7,45,594.0,98.5,3.25,30.2,340.5,74.65,56.92
2018,7,23,8,0,638.0,105.0,3.3,31.1,395.0,78.58,59.72
2018,7,23,8,15,668.5,110.0,3.15,32.15,448.0,81.15,61.31
2018,7,23,8,30,699.0,115.0,3.0,33.2,501.0,83.63,62.8
2018,7,23,8,45,722.0,119.5,2.9,34.2,551.5,85.51,63.8
2018,7,23,9,0,745.0,124.0,2.8,35.2,602.0,94.73,70.65
2018,7,23,9,15,762.0,127.5,2.55,36.0,649.0,95.65,70.88
2018,7,23,9,30,779.0,131.0,2.3,36.8,696.0,123.88,72.46
2018,7,23,9,45,792.0,134.0,2.1,37.55,737.5,177.9,98.06
2018,7,23,10,0,805.0,137.0,1.9,38.3,779.0,232.92,134.71
2018,7,23,10,15,814.5,139.5,1.75,38.85,815.0,287.53,175.88
2018,7,23,10,30,824.0,142.0,1.6,39.4,851.0,342.24,218.51
2018,7,23,10,45,830.5,145.0,1.45,39.9,880.5,396.08,260.32
2018,7,23,11,0,837.0,148.0,1.3,40.4,910.0,449.07,300.37
2018,7,23,11,15,841.0,150.0,1.2,40.8,931.5,497.81,336.48
2018,7,23,11,30,845.0,152.0,1.1,41.2,953.0,545.1,370.19
2018,7,23,11,45,839.0,158.5,1.05,41.55,964.5,593.81,403.71
2018,7,23,12,0,833.0,165.0,1.0,41.9,976.0,636.44,432.1
2018,7,23,12,15,826.5,171.0,1.0,42.15,980.0,675.86,458.15
2018,7,23,12,30,820.0,177.0,1.0,42.4,984.0,712.73,481.87
2018,7,23,12,45,723.0,241.5,1.05,42.7,952.0,734.01,494.16
2018,7,23,13,0,626.0,306.0,1.1,43.0,920.0,741.03,497.4
2018,7,23,13,15,706.5,250.0,1.1,43.15,936.5,787.06,527.49
2018,7,23,13,30,787.0,194.0,1.1,43.3,953.0,821.4,550.2
2018,7,23,13,45,763.5,204.5,1.15,43.4,929.5,832.75,557.49
2018,7,23,14,0,740.0,215.0,1.2,43.5,906.0,850.32,568.41
2018,7,23,14,15,778.0,185.0,1.25,43.5,893.5,862.68,577.8
2018,7,23,14,30,816.0,155.0,1.3,43.5,881.0,880.5,589.61
2018,7,23,14,45,806.5,153.0,1.35,43.55,848.5,878.53,589.56
2018,7,23,15,0,797.0,151.0,1.4,43.6,816.0,872.87,587.6
2018,7,23,15,15,782.0,149.0,1.5,43.45,776.0,858.79,581.75
2018,7,23,15,30,767.0,147.0,1.6,43.3,736.0,841.31,573.85
2018,7,23,15,45,745.5,145.5,1.7,43.2,690.0,815.5,560.62
2018,7,23,16,0,724.0,144.0,1.8,43.1,644.0,792.79,549.21
2018,7,23,16,15,670.5,148.5,1.9,42.8,585.0,741.61,519.85
2018,7,23,16,30,617.0,153.0,2.0,42.5,526.0,689.31,488.28
2018,7,23,16,45,595.5,143.0,2.1,42.2,476.0,646.97,463.09
2018,7,23,17,0,574.0,133.0,2.2,41.9,426.0,603.22,436.13
2018,7,23,17,15,546.5,122.5,2.2,41.9,375.5,553.55,403.33
2018,7,23,17,30,519.0,112.0,2.2,41.9,325.0,503.54,369.44
2018,7,23,17,45,484.0,100.0,2.05,40.5,275.5,440.0,326.63
2018,7,23,18,0,449.0,88.0,1.9,39.1,226.0,385.86,288.65
2018,7,23,18,15,369.0,77.0,2.0,38.05,175.0,309.63,232.35
2018,7,23,18,30,289.0,66.0,2.1,37.0,124.0,240.02,178.83
2018,7,23,18,45,210.0,50.5,2.2,35.9,86.0,173.01,125.75
2018,7,23,19,0,131.0,35.0,2.3,34.8,48.0,104.61,69.11
2018,7,23,19,15,69.5,19.5,2.55,34.45,26.0,51.72,0.0
2018,7,23,19,30,8.0,4.0,2.8,34.1,4.0,3.15,0.0
2018,7,23,19,45,4.0,2.0,3.0,33.75,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,33.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,33.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,32.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,32.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,31.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,31.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,30.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,30.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.15,30.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,29.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.7,29.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.65,29.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.6,28.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.5,28.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.35,28.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,28.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.25,28.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,27.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.1,27.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.1,27.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.05,27.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.0,27.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.95,27.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.85,26.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,0.85,27.05,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,7,24,5,45,1.0,1.5,1.1,27.75,1.5,0.0,0.0
2018,7,24,6,0,2.0,3.0,1.2,28.1,3.0,2.36,0.0
2018,7,24,6,15,1.0,5.0,1.4,28.65,5.0,3.78,0.0
2018,7,24,6,30,0.0,7.0,1.6,29.2,7.0,5.3,0.0
2018,7,24,6,45,0.0,11.0,1.85,29.75,11.0,8.34,1.36
2018,7,24,7,0,0.0,15.0,2.1,30.3,15.0,11.39,3.98
2018,7,24,7,15,1.5,34.5,2.3,30.95,35.0,26.33,16.58
2018,7,24,7,30,3.0,54.0,2.5,31.6,55.0,41.37,29.08
2018,7,24,7,45,21.5,83.5,2.65,32.25,93.0,62.93,46.76
2018,7,24,8,0,40.0,113.0,2.8,32.9,131.0,83.15,63.0
2018,7,24,8,15,179.0,160.0,3.0,33.4,256.5,106.07,81.19
2018,7,24,8,30,318.0,207.0,3.2,33.9,382.0,134.78,103.7
2018,7,24,8,45,419.5,203.0,3.4,34.45,457.5,127.58,97.35
2018,7,24,9,0,521.0,199.0,3.6,35.0,533.0,125.93,95.52
2018,7,24,9,15,452.0,246.0,3.7,35.4,551.5,146.64,111.38
2018,7,24,9,30,383.0,293.0,3.8,35.8,570.0,193.05,132.48
2018,7,24,9,45,533.0,240.0,3.95,36.2,650.5,204.22,128.01
2018,7,24,10,0,683.0,187.0,4.1,36.6,731.0,235.81,143.4
2018,7,24,10,15,727.5,172.5,4.2,36.9,776.0,283.06,178.71
2018,7,24,10,30,772.0,158.0,4.3,37.2,821.0,338.04,221.66
2018,7,24,10,45,782.0,158.0,4.4,37.5,850.0,388.49,262.7
2018,7,24,11,0,792.0,158.0,4.5,37.8,879.0,438.67,303.02
2018,7,24,11,15,790.0,165.0,4.55,38.0,899.0,487.56,341.66
2018,7,24,11,30,788.0,172.0,4.6,38.2,919.0,534.68,378.0
2018,7,24,11,45,782.0,180.0,4.7,38.4,931.0,578.38,411.03
2018,7,24,12,0,776.0,188.0,4.8,38.6,943.0,619.78,441.64
2018,7,24,12,15,759.0,200.5,4.85,38.75,943.0,654.91,467.16
2018,7,24,12,30,742.0,213.0,4.9,38.9,943.0,693.77,494.41
2018,7,24,12,45,748.5,208.0,4.95,39.05,943.0,720.36,513.65
2018,7,24,13,0,755.0,203.0,5.0,39.2,943.0,751.76,535.7
2018,7,24,13,15,748.5,205.0,5.05,39.25,932.5,775.98,552.71
2018,7,24,13,30,742.0,207.0,5.1,39.3,922.0,797.05,567.5
2018,7,24,13,45,763.0,190.0,5.1,39.4,913.0,822.19,585.17
2018,7,24,14,0,784.0,173.0,5.1,39.5,904.0,843.91,599.89
2018,7,24,14,15,775.5,172.5,5.05,39.4,879.0,851.33,605.24
2018,7,24,14,30,767.0,172.0,5.0,39.3,854.0,855.11,608.39
2018,7,24,14,45,755.5,170.5,4.95,39.2,821.5,851.76,607.01
2018,7,24,15,0,744.0,169.0,4.9,39.1,789.0,844.86,603.46
2018,7,24,15,15,732.0,165.5,4.8,38.9,751.5,839.28,600.99
2018,7,24,15,30,720.0,162.0,4.7,38.7,714.0,823.32,591.86
2018,7,24,15,45,690.5,163.0,4.65,38.55,666.5,793.8,573.83
2018,7,24,16,0,661.0,164.0,4.6,38.4,619.0,761.8,553.88
2018,7,24,16,15,549.0,188.5,4.5,38.1,547.5,673.51,493.8
2018,7,24,16,30,437.0,213.0,4.4,37.8,476.0,597.0,440.52
2018,7,24,16,45,418.5,196.0,4.3,37.5,429.5,555.19,412.9
2018,7,24,17,0,400.0,179.0,4.2,37.2,383.0,512.44,383.94
2018,7,24,17,15,386.0,157.5,4.2,37.2,335.5,467.66,352.76
2018,7,24,17,30,372.0,136.0,4.2,37.2,288.0,422.07,320.27
2018,7,24,17,45,385.0,116.0,3.95,36.45,253.0,394.94,301.53
2018,7,24,18,0,398.0,96.0,3.7,35.7,218.0,365.2,279.77
2018,7,24,18,15,328.5,81.0,3.35,35.05,168.0,292.53,223.56
2018,7,24,18,30,259.0,66.0,3.0,34.4,118.0,225.49,170.27
2018,7,24,18,45,179.5,49.5,2.6,33.75,80.5,147.41,107.69
2018,7,24,19,0,100.0,33.0,2.2,33.1,43.0,89.53,58.61
2018,7,24,19,15,53.5,18.5,2.2,32.8,23.5,44.72,0.0
2018,7,24,19,30,7.0,4.0,2.2,32.5,4.0,3.15,0.0
2018,7,24,19,45,3.5,2.0,2.2,32.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,31.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.15,31.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.1,31.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.05,30.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.0,30.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,30.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,30.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.55,29.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,29.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.1,28.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,28.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.95,28.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.85,27.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,27.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,27.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.65,27.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.6,26.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.55,26.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.65,25.55,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,25,5,45,6.5,6.5,1.0,26.2,6.5,0.0,0.0
2018,7,25,6,0,13.0,13.0,1.2,26.5,13.0,10.23,0.0
2018,7,25,6,15,93.5,31.0,0.95,27.2,43.0,23.14,11.72
2018,7,25,6,30,174.0,49.0,0.7,27.9,73.0,36.35,24.48
2018,7,25,6,45,267.5,62.5,0.5,28.6,118.5,46.22,33.24
2018,7,25,7,0,361.0,76.0,0.3,29.3,164.0,56.17,41.78
2018,7,25,7,15,366.0,94.5,0.55,30.0,203.5,68.28,51.83
2018,7,25,7,30,371.0,113.0,0.8,30.7,243.0,79.81,61.15
2018,7,25,7,45,462.0,116.0,1.05,31.4,306.0,82.51,63.01
2018,7,25,8,0,553.0,119.0,1.3,32.1,369.0,86.67,66.0
2018,7,25,8,15,616.5,117.5,1.45,32.6,429.0,85.06,64.3
2018,7,25,8,30,680.0,116.0,1.6,33.1,489.0,83.9,62.98
2018,7,25,8,45,672.5,131.0,1.75,33.6,530.0,91.36,68.62
2018,7,25,9,0,665.0,146.0,1.9,34.1,571.0,98.14,73.66
2018,7,25,9,15,616.0,176.5,1.95,34.4,594.0,112.12,84.41
2018,7,25,9,30,567.0,207.0,2.0,34.7,617.0,148.67,95.59
2018,7,25,9,45,449.5,274.0,2.0,35.05,611.0,213.11,137.77
2018,7,25,10,0,332.0,341.0,2.0,35.4,605.0,270.37,182.28
2018,7,25,10,15,312.0,369.5,2.0,35.75,627.0,308.59,210.95
2018,7,25,10,30,292.0,398.0,2.0,36.1,649.0,344.95,238.59
2018,7,25,10,45,312.0,405.0,2.0,36.45,681.5,381.12,264.9
2018,7,25,11,0,332.0,412.0,2.0,36.8,714.0,419.09,292.32
2018,7,25,11,15,410.5,381.0,2.0,37.05,763.5,457.35,319.58
2018,7,25,11,30,489.0,350.0,2.0,37.3,813.0,507.34,355.03
2018,7,25,11,45,567.5,303.5,2.05,37.55,849.0,546.38,383.39
2018,7,25,12,0,646.0,257.0,2.1,37.8,885.0,595.43,418.38
2018,7,25,12,15,704.0,228.5,2.1,37.95,917.0,646.77,454.14
2018,7,25,12,30,762.0,200.0,2.1,38.1,949.0,693.11,486.26
2018,7,25,12,45,733.5,215.0,2.15,38.3,935.0,724.23,506.79
2018,7,25,13,0,705.0,230.0,2.2,38.5,921.0,745.5,520.76
2018,7,25,13,15,587.5,288.5,2.2,38.6,860.0,727.28,507.51
2018,7,25,13,30,470.0,347.0,2.2,38.7,799.0,703.69,490.58
2018,7,25,13,45,525.0,309.0,2.2,38.75,805.5,734.78,512.72
2018,7,25,14,0,580.0,271.0,2.2,38.8,812.0,766.1,534.54
2018,7,25,14,15,691.5,214.0,2.2,38.8,841.5,826.44,575.83
2018,7,25,14,30,803.0,157.0,2.2,38.8,871.0,874.73,607.48
2018,7,25,14,45,786.5,158.0,2.25,38.75,835.5,869.34,605.07
2018,7,25,15,0,770.0,159.0,2.3,38.7,800.0,860.31,600.94
2018,7,25,15,15,772.5,149.5,2.3,38.55,766.5,854.53,598.86
2018,7,25,15,30,775.0,140.0,2.3,38.4,733.0,845.0,594.47
2018,7,25,15,45,677.5,165.0,2.3,38.3,661.0,786.31,558.46
2018,7,25,16,0,580.0,190.0,2.3,38.2,589.0,720.08,515.5
2018,7,25,16,15,657.5,152.5,2.3,37.95,573.0,738.16,531.47
2018,7,25,16,30,735.0,115.0,2.3,37.7,557.0,743.28,537.19
2018,7,25,16,45,713.5,109.5,2.3,37.4,506.0,706.56,515.07
2018,7,25,17,0,692.0,104.0,2.3,37.1,455.0,664.06,488.84
2018,7,25,17,15,658.0,98.5,2.3,37.1,401.5,611.15,453.45
2018,7,25,17,30,624.0,93.0,2.3,37.1,348.0,558.06,417.0
2018,7,25,17,45,581.0,85.5,2.1,36.3,295.0,497.18,374.43
2018,7,25,18,0,538.0,78.0,1.9,35.5,242.0,437.73,331.3
2018,7,25,18,15,401.0,73.0,1.65,34.55,181.0,324.63,246.46
2018,7,25,18,30,264.0,68.0,1.4,33.6,120.0,231.1,173.86
2018,7,25,18,45,173.5,49.5,1.15,32.65,79.5,145.33,106.08
2018,7,25,19,0,83.0,31.0,0.9,31.7,39.0,80.06,51.74
2018,7,25,19,15,50.5,17.5,0.95,31.35,21.5,31.6,0.0
2018,7,25,19,30,18.0,4.0,1.0,31.0,4.0,3.15,0.0
2018,7,25,19,45,9.0,2.0,1.05,30.6,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.1,30.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.1,29.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,29.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,28.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,28.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,28.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,27.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,27.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,27.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.05,27.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.2,26.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.35,26.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,25.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,5,45,12.0,6.0,2.05,24.45,6.5,0.0,0.0
2018,7,26,6,0,24.0,12.0,2.3,24.9,13.0,9.44,0.0
2018,7,26,6,15,46.5,30.0,2.3,25.75,35.0,22.42,11.04
2018,7,26,6,30,69.0,48.0,2.3,26.6,57.0,35.36,23.75
2018,7,26,6,45,201.0,63.0,2.3,27.5,108.0,46.48,33.6
2018,7,26,7,0,333.0,78.0,2.3,28.4,159.0,57.24,42.84
2018,7,26,7,15,472.5,78.5,2.25,29.25,225.5,61.0,45.95
2018,7,26,7,30,612.0,79.0,2.2,30.1,292.0,62.22,46.74
2018,7,26,7,45,653.0,84.0,2.1,31.0,347.0,65.6,49.22
2018,7,26,8,0,694.0,89.0,2.0,31.9,402.0,68.96,51.6
2018,7,26,8,15,693.5,101.5,2.05,32.5,448.0,76.25,57.21
2018,7,26,8,30,693.0,114.0,2.1,33.1,494.0,82.98,62.29
2018,7,26,8,45,570.5,165.5,2.2,33.7,498.5,110.5,83.98
2018,7,26,9,0,448.0,217.0,2.3,34.3,503.0,133.86,101.97
2018,7,26,9,15,383.5,264.5,2.35,34.75,522.5,163.43,124.61
2018,7,26,9,30,319.0,312.0,2.4,35.2,542.0,199.4,138.19
2018,7,26,9,45,300.5,337.5,2.45,35.6,564.5,237.32,160.8
2018,7,26,10,0,282.0,363.0,2.5,36.0,587.0,273.47,186.34
2018,7,26,10,15,296.0,378.5,2.45,36.3,623.5,310.34,212.75
2018,7,26,10,30,310.0,394.0,2.4,36.6,660.0,348.85,240.93
2018,7,26,10,45,329.5,401.5,2.3,36.9,693.0,386.15,268.1
2018,7,26,11,0,349.0,409.0,2.2,37.2,726.0,425.17,296.27
2018,7,26,11,15,337.0,424.5,2.2,37.45,737.0,456.22,319.07
2018,7,26,11,30,325.0,440.0,2.2,37.7,748.0,485.9,340.32
2018,7,26,11,45,337.5,434.5,2.2,37.95,758.5,513.77,360.0
2018,7,26,12,0,350.0,429.0,2.2,38.2,769.0,541.68,379.45
2018,7,26,12,15,375.0,422.5,2.25,38.35,789.0,576.94,403.94
2018,7,26,12,30,400.0,416.0,2.3,38.5,809.0,615.06,430.03
2018,7,26,12,45,350.0,443.0,2.35,38.65,786.5,620.58,433.26
2018,7,26,13,0,300.0,470.0,2.4,38.8,764.0,624.56,435.35
2018,7,26,13,15,326.0,454.5,2.5,38.85,771.0,650.42,453.69
2018,7,26,13,30,352.0,439.0,2.6,38.9,778.0,675.32,471.28
2018,7,26,13,45,360.0,423.5,2.7,39.0,764.5,683.9,477.9
2018,7,26,14,0,368.0,408.0,2.8,39.1,751.0,690.35,483.25
2018,7,26,14,15,537.5,312.0,2.9,39.05,797.5,778.35,545.56
2018,7,26,14,30,707.0,216.0,3.0,39.0,844.0,855.29,599.78
2018,7,26,14,45,735.0,196.0,3.1,38.95,827.5,869.49,610.67
2018,7,26,15,0,763.0,176.0,3.2,38.9,811.0,871.73,613.7
2018,7,26,15,15,760.0,167.0,3.2,38.7,774.0,861.94,609.06
2018,7,26,15,30,757.0,158.0,3.2,38.5,737.0,848.5,602.25
2018,7,26,15,45,742.0,153.5,3.25,38.35,692.5,832.05,593.71
2018,7,26,16,0,727.0,149.0,3.3,38.2,648.0,805.87,578.83
2018,7,26,16,15,714.0,142.0,3.3,37.9,602.0,775.96,561.54
2018,7,26,16,30,701.0,135.0,3.3,37.6,556.0,743.43,542.35
2018,7,26,16,45,674.0,129.0,3.3,37.3,503.5,698.54,514.21
2018,7,26,17,0,647.0,123.0,3.3,37.0,451.0,652.29,484.25
2018,7,26,17,15,610.0,116.5,3.3,37.0,397.0,597.25,446.72
2018,7,26,17,30,573.0,110.0,3.3,37.0,343.0,542.23,408.24
2018,7,26,17,45,521.5,101.5,2.9,36.05,289.0,476.22,361.2
2018,7,26,18,0,470.0,93.0,2.5,35.1,235.0,407.42,310.62
2018,7,26,18,15,397.0,81.0,2.2,34.05,184.0,332.64,253.82
2018,7,26,18,30,324.0,69.0,1.9,33.0,133.0,263.77,199.52
2018,7,26,18,45,220.0,52.5,1.6,32.0,90.0,182.11,134.11
2018,7,26,19,0,116.0,36.0,1.3,31.0,47.0,102.54,67.21
2018,7,26,19,15,61.0,20.0,1.3,30.65,25.5,37.36,0.0
2018,7,26,19,30,6.0,4.0,1.3,30.3,4.0,0.0,0.0
2018,7,26,19,45,3.0,2.0,1.35,29.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.4,29.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.4,29.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.4,29.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,28.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,28.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,28.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,28.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,27.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,27.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,27.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,27.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,26.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,25.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.35,25.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.05,23.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.35,22.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,27,5,45,23.0,7.0,1.85,23.75,7.5,0.0,0.0
2018,7,27,6,0,46.0,14.0,2.1,24.2,15.0,11.02,0.0
2018,7,27,6,15,141.0,32.0,2.05,25.1,48.5,24.0,12.0
2018,7,27,6,30,236.0,50.0,2.0,26.0,82.0,37.32,25.41
2018,7,27,6,45,320.0,63.5,2.0,26.9,128.5,47.33,34.39
2018,7,27,7,0,404.0,77.0,2.0,27.8,175.0,57.3,43.0
2018,7,27,7,15,465.0,87.5,1.75,28.75,227.5,64.94,49.35
2018,7,27,7,30,526.0,98.0,1.5,29.7,280.0,74.93,57.42
2018,7,27,7,45,570.5,105.0,1.25,30.65,334.0,79.06,60.4
2018,7,27,8,0,615.0,112.0,1.0,31.6,388.0,83.11,63.23
2018,7,27,8,15,648.0,118.0,1.25,32.2,442.0,86.16,65.31
2018,7,27,8,30,681.0,124.0,1.5,32.8,496.0,89.1,67.28
2018,7,27,8,45,707.0,128.0,1.8,33.4,547.5,90.49,67.99
2018,7,27,9,0,733.0,132.0,2.1,34.0,599.0,91.79,68.65
2018,7,27,9,15,753.0,135.0,2.25,34.45,647.0,100.29,75.06
2018,7,27,9,30,773.0,138.0,2.4,34.9,695.0,131.15,77.43
2018,7,27,9,45,789.5,139.5,2.6,35.4,738.0,184.71,103.86
2018,7,27,10,0,806.0,141.0,2.8,35.9,781.0,239.69,141.54
2018,7,27,10,15,818.0,142.5,2.95,36.25,818.0,294.73,184.22
2018,7,27,10,30,830.0,144.0,3.1,36.6,855.0,350.14,228.84
2018,7,27,10,45,840.0,144.5,3.25,37.0,885.5,404.29,272.64
2018,7,27,11,0,850.0,145.0,3.4,37.4,916.0,457.96,315.39
2018,7,27,11,15,859.5,143.5,3.5,37.65,940.0,508.12,354.85
2018,7,27,11,30,869.0,142.0,3.6,37.9,964.0,557.27,392.58
2018,7,27,11,45,878.0,139.0,3.75,38.2,980.5,603.94,427.66
2018,7,27,12,0,887.0,136.0,3.9,38.5,997.0,649.13,460.87
2018,7,27,12,15,889.5,135.5,4.0,38.65,1003.5,690.13,490.63
2018,7,27,12,30,892.0,135.0,4.1,38.8,1010.0,728.95,518.31
2018,7,27,12,45,893.5,134.0,4.15,39.0,1009.0,764.4,542.98
2018,7,27,13,0,895.0,133.0,4.2,39.2,1008.0,797.29,565.54
2018,7,27,13,15,894.0,131.5,4.3,39.25,998.0,824.94,583.87
2018,7,27,13,30,893.0,130.0,4.4,39.3,988.0,849.28,600.09
2018,7,27,13,45,890.5,128.5,4.45,39.4,970.5,868.88,612.98
2018,7,27,14,0,888.0,127.0,4.5,39.5,953.0,884.79,623.59
2018,7,27,14,15,882.5,125.5,4.5,39.4,927.5,894.34,630.56
2018,7,27,14,30,877.0,124.0,4.5,39.3,902.0,900.06,635.21
2018,7,27,14,45,869.5,122.0,4.5,39.25,869.0,899.71,635.99
2018,7,27,15,0,862.0,120.0,4.5,39.2,836.0,895.57,634.49
2018,7,27,15,15,852.0,117.0,4.5,39.0,796.5,884.53,629.05
2018,7,27,15,30,842.0,114.0,4.5,38.8,757.0,869.87,621.39
2018,7,27,15,45,829.0,111.5,4.5,38.6,712.5,860.26,617.15
2018,7,27,16,0,816.0,109.0,4.5,38.4,668.0,836.44,603.57
2018,7,27,16,15,798.0,105.5,4.45,38.1,618.5,804.28,584.51
2018,7,27,16,30,780.0,102.0,4.4,37.8,569.0,769.48,563.56
2018,7,27,16,45,756.5,98.0,4.4,37.45,516.5,727.43,537.65
2018,7,27,17,0,733.0,94.0,4.4,37.1,464.0,683.6,510.07
2018,7,27,17,15,701.0,89.0,4.4,37.1,409.5,634.41,477.06
2018,7,27,17,30,669.0,84.0,4.4,37.1,355.0,581.65,440.0
2018,7,27,17,45,624.0,78.0,4.1,36.15,300.5,519.29,395.83
2018,7,27,18,0,579.0,72.0,3.8,35.2,246.0,458.44,351.07
2018,7,27,18,15,470.0,66.0,3.35,34.3,188.0,363.44,278.36
2018,7,27,18,30,361.0,60.0,2.9,33.4,130.0,273.0,207.08
2018,7,27,18,45,241.5,45.0,2.5,32.55,85.5,183.47,135.14
2018,7,27,19,0,122.0,30.0,2.1,31.7,41.0,95.86,61.72
2018,7,27,19,15,68.5,16.5,2.2,31.35,22.0,37.36,0.0
2018,7,27,19,30,15.0,3.0,2.3,31.0,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,2.4,30.65,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,30.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,30.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,29.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.95,29.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,29.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,28.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,28.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,27.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,27.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,26.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,26.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.4,25.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.35,24.15,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,28,5,45,39.0,7.5,1.2,23.9,8.5,0.0,0.0
2018,7,28,6,0,78.0,15.0,1.4,24.2,17.0,11.8,0.0
2018,7,28,6,15,199.0,29.5,1.5,24.85,52.0,22.4,10.58
2018,7,28,6,30,320.0,44.0,1.6,25.5,87.0,33.57,22.33
2018,7,28,6,45,411.5,53.5,1.7,26.15,135.5,43.21,31.01
2018,7,28,7,0,503.0,63.0,1.8,26.8,184.0,50.62,37.53
2018,7,28,7,15,563.0,69.5,1.75,27.6,237.5,55.42,41.57
2018,7,28,7,30,623.0,76.0,1.7,28.4,291.0,60.27,45.45
2018,7,28,7,45,666.5,80.0,1.7,29.2,346.5,63.1,47.53
2018,7,28,8,0,710.0,84.0,1.7,30.0,402.0,71.42,54.08
2018,7,28,8,15,738.5,88.0,1.75,30.65,456.0,74.13,55.93
2018,7,28,8,30,767.0,92.0,1.8,31.3,510.0,76.76,57.7
2018,7,28,8,45,789.0,94.5,1.85,31.95,561.5,78.15,58.44
2018,7,28,9,0,811.0,97.0,1.9,32.6,613.0,79.48,59.15
2018,7,28,9,15,826.0,100.0,1.9,33.15,660.5,90.14,67.36
2018,7,28,9,30,841.0,103.0,1.9,33.7,708.0,124.23,70.67
2018,7,28,9,45,852.5,105.0,1.9,34.2,750.0,180.45,98.56
2018,7,28,10,0,864.0,107.0,1.9,34.7,792.0,237.26,137.84
2018,7,28,10,15,872.0,109.0,1.9,35.1,828.0,293.56,181.78
2018,7,28,10,30,880.0,111.0,1.9,35.5,864.0,349.58,227.05
2018,7,28,10,45,886.5,112.5,1.9,35.95,893.5,404.23,271.15
2018,7,28,11,0,893.0,114.0,1.9,36.4,923.0,457.97,313.62
2018,7,28,11,15,894.5,116.5,1.95,36.75,944.0,508.9,353.19
2018,7,28,11,30,896.0,119.0,2.0,37.1,965.0,558.0,390.25
2018,7,28,11,45,895.5,121.5,2.0,37.45,978.5,604.0,423.82
2018,7,28,12,0,895.0,124.0,2.0,37.8,992.0,647.71,454.78
2018,7,28,12,15,895.5,125.0,2.05,38.05,998.0,688.67,483.51
2018,7,28,12,30,896.0,126.0,2.1,38.3,1004.0,727.29,510.02
2018,7,28,12,45,895.0,125.5,2.2,38.5,1001.5,761.27,533.44
2018,7,28,13,0,894.0,125.0,2.3,38.7,999.0,792.49,554.5
2018,7,28,13,15,891.0,125.0,2.35,38.8,988.5,819.5,571.72
2018,7,28,13,30,888.0,125.0,2.4,38.9,978.0,843.19,586.86
2018,7,28,13,45,883.0,124.5,2.45,39.05,959.0,861.28,598.43
2018,7,28,14,0,878.0,124.0,2.5,39.2,940.0,875.68,607.8
2018,7,28,14,15,866.5,126.5,2.55,39.15,913.0,883.32,613.58
2018,7,28,14,30,855.0,129.0,2.6,39.1,886.0,887.19,617.2
2018,7,28,14,45,839.0,131.0,2.65,39.1,851.0,882.93,615.72
2018,7,28,15,0,823.0,133.0,2.7,39.1,816.0,887.79,620.18
2018,7,28,15,15,811.0,131.0,2.75,39.0,777.0,875.96,614.42
2018,7,28,15,30,799.0,129.0,2.8,38.9,738.0,860.64,606.62
2018,7,28,15,45,783.0,126.0,2.85,38.75,693.0,837.45,593.96
2018,7,28,16,0,767.0,123.0,2.9,38.6,648.0,811.2,579.3
2018,7,28,16,15,746.0,120.0,2.95,38.35,599.0,777.91,560.14
2018,7,28,16,30,725.0,117.0,3.0,38.1,550.0,746.65,542.14
2018,7,28,16,45,698.0,112.5,3.05,37.8,498.0,702.67,515.33
2018,7,28,17,0,671.0,108.0,3.1,37.5,446.0,657.32,486.87
2018,7,28,17,15,636.0,102.5,3.1,37.5,392.5,604.03,450.74
2018,7,28,17,30,601.0,97.0,3.1,37.5,339.0,550.65,413.62
2018,7,28,17,45,550.0,89.5,3.0,36.7,285.0,485.0,367.42
2018,7,28,18,0,499.0,82.0,2.9,35.9,231.0,421.43,320.99
2018,7,28,18,15,426.0,72.5,2.6,35.15,181.0,341.02,259.73
2018,7,28,18,30,353.0,63.0,2.3,34.4,131.0,273.4,206.03
2018,7,28,18,45,253.5,48.5,1.95,33.65,89.0,194.26,142.2
2018,7,28,19,0,154.0,34.0,1.6,32.9,47.0,126.0,81.08
2018,7,28,19,15,82.0,19.0,1.75,32.6,25.5,44.25,0.0
2018,7,28,19,30,10.0,4.0,1.9,32.3,4.0,0.0,0.0
2018,7,28,19,45,5.0,2.0,2.0,32.05,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,31.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,31.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.8,31.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,31.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,30.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,30.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,30.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,29.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.5,29.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.6,27.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,26.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.55,25.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.25,25.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.8,24.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,24.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,29,5,45,20.0,6.5,2.25,24.95,7.0,0.0,0.0
2018,7,29,6,0,40.0,13.0,2.5,25.2,14.0,10.23,0.0
2018,7,29,6,15,132.5,31.0,2.6,25.8,46.5,23.25,10.78
2018,7,29,6,30,225.0,49.0,2.7,26.4,79.0,36.55,24.64
2018,7,29,6,45,309.0,61.5,2.85,27.0,123.5,45.87,33.1
2018,7,29,7,0,393.0,74.0,3.0,27.6,168.0,55.16,41.22
2018,7,29,7,15,462.5,82.5,2.95,28.4,221.0,61.6,46.63
2018,7,29,7,30,532.0,91.0,2.9,29.2,274.0,69.91,53.39
2018,7,29,7,45,579.0,97.5,2.85,30.0,328.5,73.93,56.4
2018,7,29,8,0,626.0,104.0,2.8,30.8,383.0,77.91,59.27
2018,7,29,8,15,658.5,109.0,2.7,31.55,436.5,80.52,60.98
2018,7,29,8,30,691.0,114.0,2.6,32.3,490.0,83.05,62.6
2018,7,29,8,45,716.0,117.5,2.5,33.05,541.0,84.38,63.23
2018,7,29,9,0,741.0,121.0,2.4,33.8,592.0,92.96,69.68
2018,7,29,9,15,759.0,124.5,2.3,34.35,639.0,93.98,70.09
2018,7,29,9,30,777.0,128.0,2.2,34.9,686.0,127.22,73.63
2018,7,29,9,45,791.0,130.5,2.15,35.45,728.0,181.46,101.06
2018,7,29,10,0,805.0,133.0,2.1,36.0,770.0,236.81,139.22
2018,7,29,10,15,815.5,135.0,2.1,36.4,806.5,291.83,181.8
2018,7,29,10,30,826.0,137.0,2.1,36.8,843.0,347.07,225.93
2018,7,29,10,45,833.5,138.5,2.1,37.25,872.5,402.54,270.06
2018,7,29,11,0,841.0,140.0,2.1,37.7,902.0,454.17,310.57
2018,7,29,11,15,843.5,143.0,2.15,38.05,923.0,503.46,348.62
2018,7,29,11,30,846.0,146.0,2.2,38.4,944.0,551.14,384.4
2018,7,29,11,45,845.5,149.5,2.25,38.7,957.5,595.69,417.06
2018,7,29,12,0,845.0,153.0,2.3,39.0,971.0,638.13,447.36
2018,7,29,12,15,846.5,152.5,2.35,39.2,977.0,677.1,474.84
2018,7,29,12,30,848.0,152.0,2.4,39.4,983.0,713.97,500.33
2018,7,29,12,45,847.0,152.5,2.4,39.65,981.0,747.5,522.73
2018,7,29,13,0,846.0,153.0,2.4,39.9,979.0,778.53,543.08
2018,7,29,13,15,843.5,152.5,2.5,39.95,969.0,804.87,560.79
2018,7,29,13,30,841.0,152.0,2.6,40.0,959.0,828.05,576.07
2018,7,29,13,45,836.5,150.5,2.65,40.1,940.5,845.42,587.33
2018,7,29,14,0,832.0,149.0,2.7,40.2,922.0,859.22,596.45
2018,7,29,14,15,826.5,147.0,2.75,40.15,897.0,882.1,611.8
2018,7,29,14,30,821.0,145.0,2.8,40.1,872.0,887.2,616.03
2018,7,29,14,45,814.0,141.5,2.9,40.1,839.5,885.75,616.62
2018,7,29,15,0,807.0,138.0,3.0,40.1,807.0,880.56,615.01
2018,7,29,15,15,796.0,135.0,3.0,39.95,768.0,868.67,609.04
2018,7,29,15,30,785.0,132.0,3.0,39.8,729.0,853.3,600.97
2018,7,29,15,45,770.0,128.5,3.05,39.65,685.0,830.58,588.54
2018,7,29,16,0,755.0,125.0,3.1,39.5,641.0,804.8,574.12
2018,7,29,16,15,735.5,121.0,3.15,39.25,592.5,771.88,555.14
2018,7,29,16,30,716.0,117.0,3.2,39.0,544.0,741.03,537.34
2018,7,29,16,45,690.0,112.0,3.2,38.7,492.0,697.42,510.53
2018,7,29,17,0,664.0,107.0,3.2,38.4,440.0,652.43,482.15
2018,7,29,17,15,629.0,101.0,3.2,38.4,387.0,598.72,445.77
2018,7,29,17,30,594.0,95.0,3.2,38.4,334.0,544.97,408.43
2018,7,29,17,45,545.0,87.5,3.05,37.6,281.0,480.82,363.27
2018,7,29,18,0,496.0,80.0,2.9,36.8,228.0,418.63,317.85
2018,7,29,18,15,426.0,70.0,2.6,36.0,178.0,339.04,257.43
2018,7,29,18,30,356.0,60.0,2.3,35.2,128.0,272.24,204.49
2018,7,29,18,45,257.5,46.0,1.95,34.4,87.0,193.77,141.28
2018,7,29,19,0,159.0,32.0,1.6,33.6,46.0,125.4,79.23
2018,7,29,19,15,85.0,17.5,1.75,33.35,24.5,44.26,0.0
2018,7,29,19,30,11.0,3.0,1.9,33.1,3.0,0.0,0.0
2018,7,29,19,45,5.5,1.5,2.05,32.85,1.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,32.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,32.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.7,32.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,32.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,31.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,31.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,30.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,30.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,30.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,29.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,28.2,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.7,27.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.6,27.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,27.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,26.35,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.45,25.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.2,25.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.65,24.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,30,5,45,25.0,6.5,2.2,25.25,7.0,0.0,0.0
2018,7,30,6,0,50.0,13.0,2.4,25.5,14.0,10.23,0.0
2018,7,30,6,15,151.5,29.0,2.55,26.05,46.0,21.87,9.44
2018,7,30,6,30,253.0,45.0,2.7,26.6,78.0,33.88,22.38
2018,7,30,6,45,343.5,56.5,2.9,27.15,124.5,42.68,30.38
2018,7,30,7,0,434.0,68.0,3.1,27.7,171.0,53.91,40.14
2018,7,30,7,15,496.0,76.5,3.1,28.45,223.5,59.93,45.21
2018,7,30,7,30,558.0,85.0,3.1,29.2,276.0,65.91,50.05
2018,7,30,7,45,564.0,98.5,3.15,30.0,321.0,74.44,56.83
2018,7,30,8,0,570.0,112.0,3.2,30.8,366.0,82.41,63.01
2018,7,30,8,15,630.5,111.5,3.1,31.5,426.0,81.62,61.91
2018,7,30,8,30,691.0,111.0,3.0,32.2,486.0,81.19,61.13
2018,7,30,8,45,718.0,114.0,2.85,32.95,537.5,82.35,61.64
2018,7,30,9,0,745.0,117.0,2.7,33.7,589.0,90.52,67.78
2018,7,30,9,15,766.5,118.5,2.5,34.25,637.0,90.51,67.37
2018,7,30,9,30,788.0,120.0,2.3,34.8,685.0,124.11,70.69
2018,7,30,9,45,748.5,146.0,2.05,35.4,709.0,186.84,106.59
2018,7,30,10,0,709.0,172.0,1.8,36.0,733.0,238.1,143.8
2018,7,30,10,15,514.0,276.0,1.65,36.4,692.5,302.34,199.14
2018,7,30,10,30,319.0,380.0,1.5,36.8,652.0,346.86,238.1
2018,7,30,10,45,391.5,355.0,1.3,37.25,701.0,378.78,259.94
2018,7,30,11,0,464.0,330.0,1.1,37.7,750.0,423.6,290.99
2018,7,30,11,15,436.5,359.0,1.2,38.05,762.0,461.75,319.05
2018,7,30,11,30,409.0,388.0,1.3,38.4,774.0,496.97,344.22
2018,7,30,11,45,524.5,329.5,1.35,38.7,832.0,552.4,382.73
2018,7,30,12,0,640.0,271.0,1.4,39.0,890.0,609.97,422.58
2018,7,30,12,15,473.0,363.5,1.55,39.2,822.5,605.93,419.53
2018,7,30,12,30,306.0,456.0,1.7,39.4,755.0,583.0,403.42
2018,7,30,12,45,282.0,459.0,1.8,39.6,734.5,588.34,407.44
2018,7,30,13,0,258.0,462.0,1.9,39.8,714.0,590.96,409.34
2018,7,30,13,15,293.0,448.5,2.0,39.85,731.5,624.38,432.63
2018,7,30,13,30,328.0,435.0,2.1,39.9,749.0,657.56,455.55
2018,7,30,13,45,318.0,425.0,2.2,40.0,725.0,655.12,454.56
2018,7,30,14,0,308.0,415.0,2.3,40.1,701.0,650.22,452.2
2018,7,30,14,15,259.5,413.0,2.35,40.05,649.0,616.5,430.2
2018,7,30,14,30,211.0,411.0,2.4,40.0,597.0,563.02,395.17
2018,7,30,14,45,339.5,352.5,2.45,39.95,639.0,646.56,454.88
2018,7,30,15,0,468.0,294.0,2.5,39.9,681.0,729.56,512.54
2018,7,30,15,15,342.5,317.5,2.5,39.75,593.5,623.65,441.57
2018,7,30,15,30,217.0,341.0,2.5,39.6,506.0,517.92,369.57
2018,7,30,15,45,309.0,297.5,2.55,39.4,516.5,575.78,413.02
2018,7,30,16,0,401.0,254.0,2.6,39.2,527.0,628.92,452.16
2018,7,30,16,15,499.5,206.0,2.6,38.9,520.5,658.64,476.04
2018,7,30,16,30,598.0,158.0,2.6,38.6,514.0,689.49,500.58
2018,7,30,16,45,549.0,155.0,2.65,38.3,458.0,623.34,457.23
2018,7,30,17,0,500.0,152.0,2.7,38.0,402.0,567.52,420.25
2018,7,30,17,15,470.5,139.5,2.7,38.0,352.5,516.86,385.66
2018,7,30,17,30,441.0,127.0,2.7,38.0,303.0,466.43,350.3
2018,7,30,17,45,408.5,115.0,2.65,37.25,258.5,415.25,314.21
2018,7,30,18,0,376.0,103.0,2.6,36.5,214.0,365.42,277.69
2018,7,30,18,15,297.5,88.5,2.4,36.0,164.5,288.54,218.69
2018,7,30,18,30,219.0,74.0,2.2,35.5,115.0,207.95,155.52
2018,7,30,18,45,142.0,52.5,1.95,35.05,75.5,138.85,99.99
2018,7,30,19,0,65.0,31.0,1.7,34.6,36.0,67.29,39.41
2018,7,30,19,15,33.5,16.0,1.75,34.4,18.5,24.65,0.0
2018,7,30,19,30,2.0,1.0,1.8,34.2,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.85,33.95,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,33.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.9,33.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,33.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.9,33.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,32.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,32.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.15,31.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.3,31.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,30.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,30.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,29.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,29.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,29.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.15,28.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.2,28.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,28.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.3,27.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,27.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.9,27.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,26.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,26.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,26.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.8,26.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.45,26.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.5,26.35,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,7,31,5,45,0.5,2.5,1.9,26.45,2.5,0.0,0.0
2018,7,31,6,0,1.0,5.0,2.1,26.5,5.0,3.93,0.0
2018,7,31,6,15,0.5,13.0,2.25,26.6,13.0,9.88,0.97
2018,7,31,6,30,0.0,21.0,2.4,26.7,21.0,15.99,7.57
2018,7,31,6,45,0.0,35.0,2.55,26.85,35.0,26.73,16.97
2018,7,31,7,0,0.0,49.0,2.7,27.0,49.0,37.51,26.35
2018,7,31,7,15,7.0,74.5,2.85,27.2,77.0,56.04,42.17
2018,7,31,7,30,14.0,100.0,3.0,27.4,105.0,74.09,57.34
2018,7,31,7,45,13.0,121.5,3.1,27.65,126.5,89.19,69.78
2018,7,31,8,0,12.0,143.0,3.2,27.9,148.0,104.14,81.88
2018,7,31,8,15,19.5,167.5,3.15,28.15,177.5,120.97,95.34
2018,7,31,8,30,27.0,192.0,3.1,28.4,207.0,131.58,103.53
2018,7,31,8,45,57.0,230.5,3.1,28.65,265.5,154.35,121.51
2018,7,31,9,0,87.0,269.0,3.1,28.9,324.0,176.21,138.5
2018,7,31,9,15,95.0,284.0,3.05,29.35,348.5,185.22,144.95
2018,7,31,9,30,103.0,299.0,3.0,29.8,373.0,191.76,140.27
2018,7,31,9,45,92.5,319.5,2.95,30.25,389.0,223.41,162.32
2018,7,31,10,0,82.0,340.0,2.9,30.7,405.0,244.22,177.36
2018,7,31,10,15,100.5,371.0,2.75,31.1,454.0,277.5,200.86
2018,7,31,10,30,119.0,402.0,2.6,31.5,503.0,306.36,221.25
2018,7,31,10,45,90.0,395.0,2.4,31.9,473.0,311.58,225.61
2018,7,31,11,0,61.0,388.0,2.2,32.3,443.0,305.18,221.17
2018,7,31,11,15,74.0,396.5,2.15,32.55,465.0,325.39,235.54
2018,7,31,11,30,87.0,405.0,2.1,32.8,487.0,346.93,250.76
2018,7,31,11,45,171.5,440.0,2.0,33.1,605.0,429.88,309.13
2018,7,31,12,0,256.0,475.0,1.9,33.4,723.0,522.43,372.7
