Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,267.0,475.5,1.95,33.55,735.5,551.07,392.3
2018,7,31,12,30,278.0,476.0,2.0,33.7,748.0,579.85,412.2
2018,7,31,12,45,207.0,481.5,2.1,33.9,684.0,546.38,389.03
2018,7,31,13,0,136.0,487.0,2.2,34.1,620.0,510.73,364.08
2018,7,31,13,15,137.0,481.5,2.3,34.25,614.0,518.57,370.08
2018,7,31,13,30,138.0,476.0,2.4,34.4,608.0,525.35,375.13
2018,7,31,13,45,166.5,466.5,2.5,34.6,623.0,550.92,393.6
2018,7,31,14,0,195.0,457.0,2.6,34.8,638.0,576.32,411.87
2018,7,31,14,15,208.5,443.0,2.65,34.9,631.5,583.99,417.92
2018,7,31,14,30,222.0,429.0,2.7,35.0,625.0,590.5,423.34
2018,7,31,14,45,230.0,399.5,2.75,35.15,596.0,576.18,414.72
2018,7,31,15,0,238.0,370.0,2.8,35.3,567.0,578.79,417.52
2018,7,31,15,15,280.5,338.0,2.8,35.3,559.0,589.56,427.07
2018,7,31,15,30,323.0,306.0,2.8,35.3,551.0,597.69,434.85
2018,7,31,15,45,288.5,281.0,2.8,35.35,490.0,542.25,397.15
2018,7,31,16,0,254.0,256.0,2.8,35.4,429.0,485.79,358.43
2018,7,31,16,15,181.0,217.0,2.85,35.3,335.5,363.47,271.37
2018,7,31,16,30,108.0,178.0,2.9,35.2,242.0,261.76,196.38
2018,7,31,16,45,272.5,166.5,2.9,35.05,307.5,396.71,300.74
2018,7,31,17,0,437.0,155.0,2.9,34.9,373.0,523.75,395.56
2018,7,31,17,15,479.5,129.0,2.9,34.9,342.0,513.21,389.23
2018,7,31,17,30,522.0,103.0,2.9,34.9,311.0,506.0,385.34
2018,7,31,17,45,528.5,88.5,2.65,34.2,271.0,473.45,362.36
2018,7,31,18,0,535.0,74.0,2.4,33.5,231.0,438.44,336.42
2018,7,31,18,15,453.5,64.0,2.1,32.65,177.5,355.87,272.99
2018,7,31,18,30,372.0,54.0,1.8,31.8,124.0,279.47,212.23
2018,7,31,18,45,272.5,41.5,1.5,30.9,83.5,196.56,144.86
2018,7,31,19,0,173.0,29.0,1.2,30.0,43.0,126.83,78.07
2018,7,31,19,15,91.0,15.5,1.25,29.65,22.5,45.09,0.0
2018,7,31,19,30,9.0,2.0,1.3,29.3,2.0,0.0,0.0
2018,7,31,19,45,4.5,1.0,1.3,28.9,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.25,28.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,27.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.15,27.65,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.1,27.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,27.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.65,26.2,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.35,25.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.25,25.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.2,25.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.2,24.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.25,24.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.35,24.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.45,23.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,1,5,45,43.0,6.5,1.85,23.25,7.5,0.0,0.0
2018,8,1,6,0,86.0,13.0,2.2,23.5,15.0,10.23,0.0
2018,8,1,6,15,209.5,26.5,2.3,24.25,48.5,20.23,7.6
2018,8,1,6,30,333.0,40.0,2.4,25.0,82.0,32.73,21.52
2018,8,1,6,45,421.0,49.5,2.55,25.75,130.0,40.18,28.43
2018,8,1,7,0,509.0,59.0,2.7,26.5,178.0,47.67,35.05
2018,8,1,7,15,568.0,66.0,2.65,27.4,231.5,52.96,39.52
2018,8,1,7,30,627.0,73.0,2.6,28.3,285.0,58.25,43.79
2018,8,1,7,45,668.0,78.0,2.5,29.2,340.5,61.82,46.48
2018,8,1,8,0,709.0,83.0,2.4,30.1,396.0,70.75,53.54
2018,8,1,8,15,738.5,86.5,2.35,30.7,450.5,73.15,55.15
2018,8,1,8,30,768.0,90.0,2.3,31.3,505.0,75.5,56.71
2018,8,1,8,45,790.5,93.0,2.3,31.9,557.0,77.29,57.8
2018,8,1,9,0,813.0,96.0,2.3,32.5,609.0,78.99,58.82
2018,8,1,9,15,829.5,98.5,2.35,32.95,657.5,89.41,66.88
2018,8,1,9,30,846.0,101.0,2.4,33.4,706.0,127.8,71.7
2018,8,1,9,45,848.0,107.0,2.5,33.85,744.5,185.8,102.57
2018,8,1,10,0,850.0,113.0,2.6,34.3,783.0,243.32,143.66
2018,8,1,10,15,872.0,109.5,2.7,34.65,825.5,299.39,187.59
2018,8,1,10,30,894.0,106.0,2.8,35.0,868.0,356.64,234.05
2018,8,1,10,45,902.0,107.0,2.9,35.4,899.0,412.61,279.84
2018,8,1,11,0,910.0,108.0,3.0,35.8,930.0,467.8,324.15
2018,8,1,11,15,903.5,115.0,3.05,36.1,948.0,519.1,364.67
2018,8,1,11,30,897.0,122.0,3.1,36.4,966.0,567.78,402.03
2018,8,1,11,45,877.5,134.5,3.2,36.7,971.0,609.94,433.82
2018,8,1,12,0,858.0,147.0,3.3,37.0,976.0,648.12,461.89
2018,8,1,12,15,894.5,128.0,3.4,37.2,997.0,698.21,497.93
2018,8,1,12,30,931.0,109.0,3.5,37.4,1018.0,747.62,532.85
2018,8,1,12,45,931.5,108.0,3.6,37.55,1016.5,783.38,557.88
2018,8,1,13,0,932.0,107.0,3.7,37.7,1015.0,816.23,579.57
2018,8,1,13,15,930.5,107.0,3.75,37.8,1005.5,845.16,598.34
2018,8,1,13,30,929.0,107.0,3.8,37.9,996.0,870.67,614.92
2018,8,1,13,45,926.0,106.5,3.85,37.95,978.0,890.89,628.29
2018,8,1,14,0,923.0,106.0,3.9,38.0,960.0,907.32,639.35
2018,8,1,14,15,918.5,104.0,3.95,37.95,934.0,917.19,646.61
2018,8,1,14,30,914.0,102.0,4.0,37.9,908.0,923.08,651.5
2018,8,1,14,45,907.0,100.5,4.0,37.9,875.0,923.25,652.51
2018,8,1,15,0,900.0,99.0,4.0,37.9,842.0,919.5,651.18
2018,8,1,15,15,890.0,97.5,4.0,37.7,802.0,909.23,646.35
2018,8,1,15,30,880.0,96.0,4.0,37.5,762.0,895.26,639.27
2018,8,1,15,45,867.5,94.0,4.05,37.35,717.0,875.02,628.29
2018,8,1,16,0,855.0,92.0,4.1,37.2,672.0,851.46,615.16
2018,8,1,16,15,837.5,89.5,4.05,36.9,622.0,820.0,596.68
2018,8,1,16,30,820.0,87.0,4.0,36.6,572.0,794.56,582.18
2018,8,1,16,45,796.0,84.5,4.0,36.3,518.5,752.36,556.27
2018,8,1,17,0,772.0,82.0,4.0,36.0,465.0,708.34,528.72
2018,8,1,17,15,741.0,77.5,4.0,36.0,409.5,655.38,493.64
2018,8,1,17,30,710.0,73.0,4.0,36.0,354.0,601.78,456.79
2018,8,1,17,45,666.5,67.5,3.65,35.05,299.0,541.57,413.99
2018,8,1,18,0,623.0,62.0,3.3,34.1,244.0,480.08,368.56
2018,8,1,18,15,550.5,55.5,2.95,33.05,190.5,402.75,309.24
2018,8,1,18,30,478.0,49.0,2.6,32.0,137.0,330.46,251.26
2018,8,1,18,45,366.0,37.5,2.25,31.0,91.5,240.11,177.38
2018,8,1,19,0,254.0,26.0,1.9,30.0,46.0,158.03,95.58
2018,8,1,19,15,137.0,14.5,2.0,29.6,24.0,61.12,0.0
2018,8,1,19,30,20.0,3.0,2.1,29.2,2.0,0.0,0.0
2018,8,1,19,45,10.0,1.5,2.15,28.85,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,28.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,27.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,27.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.3,27.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.15,26.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.0,25.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,2,5,45,35.5,5.5,1.25,22.4,6.5,0.0,0.0
2018,8,2,6,0,71.0,11.0,1.4,22.8,13.0,8.65,0.0
2018,8,2,6,15,179.0,26.5,1.5,23.55,45.5,20.13,7.08
2018,8,2,6,30,287.0,42.0,1.6,24.3,78.0,31.93,20.89
2018,8,2,6,45,368.0,55.0,1.7,25.0,125.0,41.81,29.9
2018,8,2,7,0,449.0,68.0,1.8,25.7,172.0,54.19,40.71
2018,8,2,7,15,506.0,78.0,1.85,26.65,225.0,61.32,46.74
2018,8,2,7,30,563.0,88.0,1.9,27.6,278.0,68.31,52.41
2018,8,2,7,45,603.0,95.5,1.95,28.5,332.0,73.07,56.04
2018,8,2,8,0,643.0,103.0,2.0,29.4,386.0,77.7,59.46
2018,8,2,8,15,668.5,109.5,1.9,29.95,438.0,81.22,61.98
2018,8,2,8,30,694.0,116.0,1.8,30.5,490.0,84.56,64.31
2018,8,2,8,45,631.5,148.0,1.7,31.05,514.5,101.43,77.6
2018,8,2,9,0,569.0,180.0,1.6,31.6,539.0,117.0,89.62
2018,8,2,9,15,512.5,216.5,1.45,32.05,558.5,133.47,102.19
2018,8,2,9,30,456.0,253.0,1.3,32.5,578.0,174.48,116.27
2018,8,2,9,45,435.5,281.0,1.15,32.95,607.0,222.03,145.09
2018,8,2,10,0,415.0,309.0,1.0,33.4,636.0,267.49,177.58
2018,8,2,10,15,611.0,229.0,0.95,33.75,736.0,299.9,195.49
2018,8,2,10,30,807.0,149.0,0.9,34.1,836.0,355.21,233.19
2018,8,2,10,45,771.5,173.0,0.85,34.4,848.5,407.48,275.23
2018,8,2,11,0,736.0,197.0,0.8,34.7,861.0,453.38,311.21
2018,8,2,11,15,685.5,230.5,0.9,34.85,861.0,496.63,344.82
2018,8,2,11,30,635.0,264.0,1.0,35.0,861.0,533.84,372.93
2018,8,2,11,45,456.0,366.5,1.1,35.1,798.5,543.12,380.49
2018,8,2,12,0,277.0,469.0,1.2,35.2,736.0,533.78,374.05
2018,8,2,12,15,304.5,451.5,1.3,35.3,747.0,560.97,393.71
2018,8,2,12,30,332.0,434.0,1.4,35.4,758.0,588.59,413.35
2018,8,2,12,45,311.5,422.5,1.55,35.45,726.0,585.38,412.32
2018,8,2,13,0,291.0,411.0,1.7,35.5,694.0,578.91,409.14
2018,8,2,13,15,350.0,401.5,1.8,35.65,738.5,634.92,448.05
2018,8,2,13,30,409.0,392.0,1.9,35.8,783.0,702.86,493.74
2018,8,2,13,45,558.5,309.5,2.0,35.9,832.5,777.11,545.73
2018,8,2,14,0,708.0,227.0,2.1,36.0,882.0,853.44,598.4
2018,8,2,14,15,720.5,212.5,2.2,36.1,862.5,866.29,607.77
2018,8,2,14,30,733.0,198.0,2.3,36.2,843.0,875.47,615.31
2018,8,2,14,45,735.5,186.5,2.35,36.3,813.0,874.82,615.85
2018,8,2,15,0,738.0,175.0,2.4,36.4,783.0,870.39,614.2
2018,8,2,15,15,729.5,168.5,2.45,36.45,745.0,857.49,607.4
2018,8,2,15,30,721.0,162.0,2.5,36.5,707.0,841.19,598.55
2018,8,2,15,45,710.5,155.0,2.55,36.5,664.5,819.34,586.28
2018,8,2,16,0,700.0,148.0,2.6,36.5,622.0,794.45,572.02
2018,8,2,16,15,681.0,142.0,2.65,36.3,574.0,760.57,552.18
2018,8,2,16,30,662.0,136.0,2.7,36.1,526.0,724.42,530.6
2018,8,2,16,45,637.0,128.5,2.7,35.9,475.0,679.87,502.47
2018,8,2,17,0,612.0,121.0,2.7,35.7,424.0,634.0,472.58
2018,8,2,17,15,576.0,113.0,2.7,35.7,371.0,578.48,434.67
2018,8,2,17,30,540.0,105.0,2.7,35.7,318.0,523.11,395.85
2018,8,2,17,45,493.0,95.0,2.4,34.85,266.0,451.7,344.76
2018,8,2,18,0,446.0,85.0,2.1,34.0,214.0,391.21,299.79
2018,8,2,18,15,381.0,72.5,1.85,33.05,166.0,320.46,245.43
2018,8,2,18,30,316.0,60.0,1.6,32.1,118.0,255.06,193.16
2018,8,2,18,45,229.0,44.0,1.4,31.2,78.5,181.12,132.72
2018,8,2,19,0,142.0,28.0,1.2,30.3,39.0,112.23,64.34
2018,8,2,19,15,74.5,14.5,1.3,30.0,20.0,38.55,0.0
2018,8,2,19,30,7.0,1.0,1.4,29.7,1.0,0.0,0.0
2018,8,2,19,45,3.5,0.5,1.45,29.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.5,29.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.6,28.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,28.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,28.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,28.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.95,28.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,27.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,27.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,27.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,27.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,26.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,26.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,25.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.7,24.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.45,24.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.15,23.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,3,5,45,27.5,5.5,1.1,23.5,6.0,0.0,0.0
2018,8,3,6,0,55.0,11.0,1.2,23.8,12.0,8.65,0.0
2018,8,3,6,15,156.5,26.5,1.35,24.65,43.0,20.05,6.4
2018,8,3,6,30,258.0,42.0,1.5,25.5,74.0,31.76,20.59
2018,8,3,6,45,345.5,54.5,1.65,26.35,120.0,41.28,29.26
2018,8,3,7,0,433.0,67.0,1.8,27.2,166.0,53.28,39.66
2018,8,3,7,15,493.0,76.0,1.9,28.0,218.5,59.67,45.07
2018,8,3,7,30,553.0,85.0,2.0,28.8,271.0,65.99,50.19
2018,8,3,7,45,596.0,92.5,2.1,29.55,325.5,70.86,53.96
2018,8,3,8,0,639.0,100.0,2.2,30.3,380.0,75.61,57.52
2018,8,3,8,15,671.0,104.5,2.25,30.85,433.5,78.01,59.12
2018,8,3,8,30,703.0,109.0,2.3,31.4,487.0,80.35,60.66
2018,8,3,8,45,727.0,113.5,2.3,31.95,538.5,82.42,61.97
2018,8,3,9,0,751.0,118.0,2.3,32.5,590.0,91.51,68.93
2018,8,3,9,15,769.0,121.0,2.35,32.95,637.5,92.32,69.22
2018,8,3,9,30,787.0,124.0,2.4,33.4,685.0,131.37,74.98
2018,8,3,9,45,802.0,126.5,2.45,33.85,728.5,186.81,104.87
2018,8,3,10,0,817.0,129.0,2.5,34.3,772.0,243.49,145.18
2018,8,3,10,15,828.5,130.5,2.6,34.7,809.0,299.59,189.44
2018,8,3,10,30,840.0,132.0,2.7,35.1,846.0,359.16,237.46
2018,8,3,10,45,849.0,133.0,2.8,35.5,876.5,412.95,281.2
2018,8,3,11,0,858.0,134.0,2.9,35.9,907.0,466.14,323.66
2018,8,3,11,15,864.0,135.0,3.05,36.2,930.0,517.08,363.7
2018,8,3,11,30,870.0,136.0,3.2,36.5,953.0,566.7,401.72
2018,8,3,11,45,874.5,136.5,3.3,36.8,968.5,613.61,436.73
2018,8,3,12,0,879.0,137.0,3.4,37.1,984.0,658.71,469.59
2018,8,3,12,15,882.0,136.5,3.5,37.3,991.5,700.2,499.43
2018,8,3,12,30,885.0,136.0,3.6,37.5,999.0,739.5,527.2
2018,8,3,12,45,887.0,134.5,3.7,37.65,998.0,775.01,552.09
2018,8,3,13,0,889.0,133.0,3.8,37.8,997.0,807.87,574.4
2018,8,3,13,15,888.0,132.0,3.85,37.9,987.5,835.82,592.58
2018,8,3,13,30,887.0,131.0,3.9,38.0,978.0,860.47,608.67
2018,8,3,13,45,885.0,129.5,3.95,38.1,960.5,880.38,621.75
2018,8,3,14,0,883.0,128.0,4.0,38.2,943.0,896.64,632.59
2018,8,3,14,15,877.5,126.5,4.0,38.15,917.5,906.05,639.33
2018,8,3,14,30,872.0,125.0,4.0,38.1,892.0,911.63,643.77
2018,8,3,14,45,865.0,122.5,4.05,38.1,859.0,911.08,644.57
2018,8,3,15,0,858.0,120.0,4.1,38.1,826.0,906.71,643.07
2018,8,3,15,15,848.0,117.5,4.1,37.95,786.5,895.89,637.72
2018,8,3,15,30,838.0,115.0,4.1,37.8,747.0,881.47,630.16
2018,8,3,15,45,824.5,112.0,4.05,37.6,702.0,871.01,625.22
2018,8,3,16,0,811.0,109.0,4.0,37.4,657.0,845.86,610.66
2018,8,3,16,15,792.0,106.0,3.95,37.15,607.0,812.98,591.13
2018,8,3,16,30,773.0,103.0,3.9,36.9,557.0,777.5,569.72
2018,8,3,16,45,747.5,98.5,3.85,36.6,503.5,732.84,541.9
2018,8,3,17,0,722.0,94.0,3.8,36.3,450.0,690.13,515.01
2018,8,3,17,15,688.0,89.0,3.8,36.3,395.0,635.91,478.92
2018,8,3,17,30,654.0,84.0,3.8,36.3,340.0,581.48,440.76
2018,8,3,17,45,604.5,77.5,3.5,35.4,285.0,515.25,393.58
2018,8,3,18,0,555.0,71.0,3.2,34.5,230.0,450.97,346.0
2018,8,3,18,15,480.5,62.5,2.9,33.65,178.5,372.59,285.65
2018,8,3,18,30,406.0,54.0,2.6,32.8,127.0,299.44,226.97
2018,8,3,18,45,299.0,41.0,2.25,31.9,84.5,211.11,154.79
2018,8,3,19,0,192.0,28.0,1.9,31.0,42.0,133.08,73.51
2018,8,3,19,15,101.0,15.0,2.15,30.75,22.0,48.73,0.0
2018,8,3,19,30,10.0,2.0,2.4,30.5,2.0,0.0,0.0
2018,8,3,19,45,5.0,1.0,2.65,30.25,1.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,29.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,29.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,28.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.2,28.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,4.3,27.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,4.2,27.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,4,5,45,31.0,5.5,1.35,23.65,6.0,0.0,0.0
2018,8,4,6,0,62.0,11.0,1.6,23.9,12.0,8.65,0.0
2018,8,4,6,15,190.0,25.5,1.75,24.45,45.0,19.42,5.37
2018,8,4,6,30,318.0,40.0,1.9,25.0,78.0,32.77,21.42
2018,8,4,6,45,416.0,49.0,2.1,25.55,126.5,39.83,28.11
2018,8,4,7,0,514.0,58.0,2.3,26.1,175.0,47.02,34.53
2018,8,4,7,15,541.5,65.5,2.45,26.75,219.0,52.33,39.09
2018,8,4,7,30,569.0,73.0,2.6,27.4,263.0,57.48,43.32
2018,8,4,7,45,647.0,75.5,2.75,28.05,329.0,59.79,45.03
2018,8,4,8,0,725.0,78.0,2.9,28.7,395.0,67.43,51.12
2018,8,4,8,15,740.5,84.5,3.0,29.35,445.5,71.83,54.42
2018,8,4,8,30,756.0,91.0,3.1,30.0,496.0,75.98,57.47
2018,8,4,8,45,766.0,98.0,3.2,30.65,544.0,80.06,60.42
2018,8,4,9,0,776.0,105.0,3.3,31.3,592.0,83.82,63.1
2018,8,4,9,15,812.5,101.0,3.35,31.85,646.5,81.24,60.66
2018,8,4,9,30,849.0,97.0,3.4,32.4,701.0,129.54,71.95
2018,8,4,9,45,848.0,105.0,3.45,32.95,739.5,188.75,105.03
2018,8,4,10,0,847.0,113.0,3.5,33.5,778.0,247.13,147.66
2018,8,4,10,15,793.5,142.5,3.6,33.95,789.0,300.06,192.33
2018,8,4,10,30,740.0,172.0,3.7,34.4,800.0,352.53,237.04
2018,8,4,10,45,758.5,171.0,3.75,34.85,834.5,404.77,279.1
2018,8,4,11,0,777.0,170.0,3.8,35.3,869.0,457.74,320.99
2018,8,4,11,15,752.0,189.0,3.85,35.6,879.5,503.88,357.48
2018,8,4,11,30,727.0,208.0,3.9,35.9,890.0,547.79,391.06
2018,8,4,11,45,706.0,224.5,3.95,36.2,895.5,588.68,421.39
2018,8,4,12,0,685.0,241.0,4.0,36.5,901.0,626.33,448.54
2018,8,4,12,15,720.5,224.0,4.05,36.7,922.0,673.55,482.37
2018,8,4,12,30,756.0,207.0,4.1,36.9,943.0,713.99,511.27
2018,8,4,12,45,718.5,226.0,4.2,37.05,924.5,742.19,530.44
2018,8,4,13,0,681.0,245.0,4.3,37.2,906.0,759.19,541.98
2018,8,4,13,15,680.0,239.5,4.3,37.25,893.5,780.98,557.25
2018,8,4,13,30,679.0,234.0,4.3,37.3,881.0,799.63,570.29
2018,8,4,13,45,664.0,233.5,4.35,37.35,856.5,807.45,576.08
2018,8,4,14,0,649.0,233.0,4.4,37.4,832.0,811.61,579.5
2018,8,4,14,15,557.0,260.0,4.5,37.25,763.5,768.2,550.53
2018,8,4,14,30,465.0,287.0,4.6,37.1,695.0,716.44,515.72
2018,8,4,14,45,470.5,280.0,4.65,36.95,679.5,721.96,521.2
2018,8,4,15,0,476.0,273.0,4.7,36.8,664.0,724.99,524.8
2018,8,4,15,15,623.5,206.5,4.85,36.6,692.0,803.76,583.41
2018,8,4,15,30,771.0,140.0,5.0,36.4,720.0,860.99,624.99
2018,8,4,15,45,753.5,137.5,5.1,36.25,675.5,836.87,610.93
2018,8,4,16,0,736.0,135.0,5.2,36.1,631.0,815.48,599.1
2018,8,4,16,15,714.0,131.0,5.3,35.8,581.5,780.35,578.09
2018,8,4,16,30,692.0,127.0,5.4,35.5,532.0,742.99,555.28
2018,8,4,16,45,657.5,123.0,5.5,35.2,478.5,693.65,523.56
2018,8,4,17,0,623.0,119.0,5.6,34.9,425.0,643.4,489.94
2018,8,4,17,15,539.0,118.5,5.6,34.9,360.0,559.49,429.21
2018,8,4,17,30,455.0,118.0,5.6,34.9,295.0,472.17,364.62
2018,8,4,17,45,440.5,103.0,5.65,33.95,252.0,428.48,333.46
2018,8,4,18,0,426.0,88.0,5.7,33.0,209.0,384.51,300.44
2018,8,4,18,15,357.0,76.0,5.7,32.5,162.0,312.8,243.32
2018,8,4,18,30,288.0,64.0,5.7,32.0,115.0,246.95,189.06
2018,8,4,18,45,190.0,46.5,5.65,31.45,75.5,167.53,122.99
2018,8,4,19,0,92.0,29.0,5.6,30.9,36.0,84.27,42.36
2018,8,4,19,15,46.5,15.0,5.55,30.5,18.5,28.87,0.0
2018,8,4,19,30,1.0,1.0,5.5,30.1,1.0,0.0,0.0
2018,8,4,19,45,0.5,0.5,5.45,29.7,0.5,0.0,0.0
2018,8,4,20,0,0.0,0.0,5.4,29.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,5.25,29.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,5.1,28.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.7,28.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,27.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,27.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,26.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,26.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,25.7,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,24.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,2.1,24.25,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,5,5,45,8.5,4.5,2.35,24.4,4.5,0.0,0.0
2018,8,5,6,0,17.0,9.0,2.5,24.5,9.0,7.08,0.0
2018,8,5,6,15,101.5,27.5,2.7,24.9,38.5,20.45,5.14
2018,8,5,6,30,186.0,46.0,2.9,25.3,68.0,34.21,22.5
2018,8,5,6,45,285.5,58.5,3.15,25.65,113.0,43.61,31.25
2018,8,5,7,0,385.0,71.0,3.4,26.0,158.0,53.05,39.65
2018,8,5,7,15,369.0,86.5,3.5,26.45,188.5,63.16,48.34
2018,8,5,7,30,353.0,102.0,3.6,26.9,219.0,72.68,56.29
2018,8,5,7,45,472.0,102.5,3.75,27.35,290.0,74.32,57.42
2018,8,5,8,0,591.0,103.0,3.9,27.8,361.0,76.86,59.23
2018,8,5,8,15,641.5,104.5,3.9,28.2,418.5,77.47,59.4
2018,8,5,8,30,692.0,106.0,3.9,28.6,476.0,78.27,59.73
2018,8,5,8,45,715.5,110.0,3.95,28.95,526.5,80.08,60.9
2018,8,5,9,0,739.0,114.0,4.0,29.3,577.0,88.67,67.64
2018,8,5,9,15,757.0,117.0,4.0,29.7,623.5,89.57,68.03
2018,8,5,9,30,775.0,120.0,4.0,30.1,670.0,130.7,75.08
2018,8,5,9,45,776.5,127.0,4.0,30.45,707.0,186.55,107.28
2018,8,5,10,0,778.0,134.0,4.0,30.8,744.0,242.08,148.52
2018,8,5,10,15,777.0,141.0,4.05,31.15,775.0,296.45,192.86
2018,8,5,10,30,776.0,148.0,4.1,31.5,806.0,349.82,237.51
2018,8,5,10,45,670.0,209.5,4.1,31.8,792.0,396.14,278.45
2018,8,5,11,0,564.0,271.0,4.1,32.1,778.0,433.77,310.67
2018,8,5,11,15,509.0,307.0,4.2,32.35,773.0,471.44,340.66
2018,8,5,11,30,454.0,343.0,4.3,32.6,768.0,500.15,362.98
2018,8,5,11,45,422.0,364.0,4.35,32.85,764.0,526.54,382.73
2018,8,5,12,0,390.0,385.0,4.4,33.1,760.0,549.58,399.45
2018,8,5,12,15,268.5,424.0,4.45,33.3,683.0,520.39,378.16
2018,8,5,12,30,147.0,463.0,4.5,33.5,606.0,479.03,347.5
2018,8,5,12,45,190.5,462.5,4.55,33.7,647.5,524.31,380.28
2018,8,5,13,0,234.0,462.0,4.6,33.9,689.0,571.66,414.03
2018,8,5,13,15,363.5,407.0,4.65,34.05,755.0,654.97,474.4
2018,8,5,13,30,493.0,352.0,4.7,34.2,821.0,745.35,538.61
2018,8,5,13,45,479.0,331.5,4.7,34.35,780.0,733.81,530.93
2018,8,5,14,0,465.0,311.0,4.7,34.5,739.0,718.42,521.14
2018,8,5,14,15,385.0,346.5,4.75,34.5,694.0,690.99,501.45
2018,8,5,14,30,305.0,382.0,4.8,34.5,649.0,644.67,468.83
2018,8,5,14,45,382.5,339.0,4.8,34.5,661.0,698.34,508.61
2018,8,5,15,0,460.0,296.0,4.8,34.5,673.0,733.96,535.77
2018,8,5,15,15,535.0,250.0,4.75,34.35,667.5,759.98,556.67
2018,8,5,15,30,610.0,204.0,4.7,34.2,662.0,789.6,579.92
2018,8,5,15,45,592.0,188.5,4.7,34.05,610.5,754.13,557.32
2018,8,5,16,0,574.0,173.0,4.7,33.9,559.0,715.95,532.95
2018,8,5,16,15,588.0,160.5,4.6,33.7,529.5,705.8,528.01
2018,8,5,16,30,602.0,148.0,4.5,33.5,500.0,692.23,520.54
2018,8,5,16,45,479.5,161.0,4.45,33.25,424.0,582.64,442.58
2018,8,5,17,0,357.0,174.0,4.4,33.0,348.0,469.38,360.06
2018,8,5,17,15,461.0,134.0,4.4,33.0,330.5,511.35,394.14
2018,8,5,17,30,565.0,94.0,4.4,33.0,313.0,532.9,412.19
2018,8,5,17,45,534.0,83.5,4.1,32.4,264.0,477.67,371.33
2018,8,5,18,0,503.0,73.0,3.8,31.8,215.0,423.11,329.72
2018,8,5,18,15,433.5,62.5,3.4,31.3,165.5,347.46,269.77
2018,8,5,18,30,364.0,52.0,3.0,30.8,116.0,276.94,211.88
2018,8,5,18,45,256.0,39.5,2.65,30.35,76.5,190.53,139.98
2018,8,5,19,0,148.0,27.0,2.3,29.9,37.0,112.8,53.94
2018,8,5,19,15,76.0,14.0,2.25,29.6,19.0,39.01,0.0
2018,8,5,19,30,4.0,1.0,2.2,29.3,1.0,0.0,0.0
2018,8,5,19,45,2.0,0.5,2.1,29.05,0.5,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,28.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,28.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,28.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.0,28.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.05,27.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,27.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,27.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,27.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,26.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,26.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.3,25.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,6,5,45,24.5,4.5,1.2,23.9,5.0,0.0,0.0
2018,8,6,6,0,49.0,9.0,1.4,24.1,10.0,7.08,0.0
2018,8,6,6,15,80.0,17.5,1.5,24.6,24.5,13.27,0.77
2018,8,6,6,30,111.0,26.0,1.6,25.1,39.0,19.58,10.47
2018,8,6,6,45,199.5,41.0,1.7,25.55,80.0,30.76,20.43
2018,8,6,7,0,288.0,56.0,1.8,26.0,121.0,41.88,30.17
2018,8,6,7,15,360.0,64.5,1.8,26.7,168.5,48.36,35.73
2018,8,6,7,30,432.0,73.0,1.8,27.4,216.0,55.59,41.73
2018,8,6,7,45,540.5,74.0,1.8,28.05,286.5,57.04,42.72
2018,8,6,8,0,649.0,75.0,1.8,28.7,357.0,63.85,48.13
2018,8,6,8,15,691.0,79.5,1.85,29.35,416.0,67.3,50.66
2018,8,6,8,30,733.0,84.0,1.9,30.0,475.0,70.71,53.11
2018,8,6,8,45,569.0,128.5,1.9,30.7,450.5,87.88,66.77
2018,8,6,9,0,405.0,173.0,1.9,31.4,426.0,109.21,83.52
2018,8,6,9,15,491.0,175.5,1.9,31.9,506.5,111.12,84.58
2018,8,6,9,30,577.0,178.0,1.9,32.4,587.0,144.24,89.44
2018,8,6,9,45,437.0,219.0,1.95,32.9,540.0,191.81,123.07
2018,8,6,10,0,297.0,260.0,2.0,33.4,493.0,227.04,154.06
2018,8,6,10,15,389.5,265.0,2.05,33.85,585.5,272.01,184.82
2018,8,6,10,30,482.0,270.0,2.1,34.3,678.0,334.43,229.59
2018,8,6,10,45,639.5,205.5,2.2,34.7,767.5,383.75,265.04
2018,8,6,11,0,797.0,141.0,2.3,35.1,857.0,450.22,314.06
2018,8,6,11,15,640.5,229.0,2.35,35.4,813.5,481.29,340.04
2018,8,6,11,30,484.0,317.0,2.4,35.7,770.0,500.22,355.18
2018,8,6,11,45,520.5,307.5,2.45,36.05,801.5,546.38,388.3
2018,8,6,12,0,557.0,298.0,2.5,36.4,833.0,590.38,419.4
2018,8,6,12,15,392.0,382.0,2.6,36.6,760.0,576.88,409.13
2018,8,6,12,30,227.0,466.0,2.7,36.8,687.0,539.53,381.96
2018,8,6,12,45,461.5,342.0,2.75,36.95,789.5,647.28,459.38
2018,8,6,13,0,696.0,218.0,2.8,37.1,892.0,753.06,533.73
2018,8,6,13,15,457.5,329.0,2.9,37.2,770.0,678.77,480.66
2018,8,6,13,30,219.0,440.0,3.0,37.3,648.0,568.03,402.62
2018,8,6,13,45,249.5,414.5,3.05,37.35,647.0,596.83,423.87
2018,8,6,14,0,280.0,389.0,3.1,37.4,646.0,611.8,435.34
2018,8,6,14,15,289.0,388.5,3.2,37.35,647.5,629.25,448.12
2018,8,6,14,30,298.0,388.0,3.3,37.3,649.0,645.41,460.08
2018,8,6,14,45,197.5,354.0,3.35,37.25,524.0,509.77,367.22
2018,8,6,15,0,97.0,320.0,3.4,37.2,399.0,389.58,282.21
2018,8,6,15,15,56.5,274.5,3.5,37.0,320.0,292.45,213.12
2018,8,6,15,30,16.0,229.0,3.6,36.8,241.0,199.89,145.13
2018,8,6,15,45,18.0,229.0,3.7,36.6,241.5,202.67,147.93
2018,8,6,16,0,20.0,229.0,3.8,36.4,242.0,205.66,150.78
2018,8,6,16,15,28.0,207.0,3.9,36.0,224.0,208.53,153.98
2018,8,6,16,30,36.0,185.0,4.0,35.6,206.0,194.95,144.88
2018,8,6,16,45,139.5,181.5,4.1,35.25,251.0,293.42,222.64
2018,8,6,17,0,243.0,178.0,4.2,34.9,296.0,386.26,294.79
2018,8,6,17,15,373.5,139.0,4.2,34.9,295.0,452.95,347.1
2018,8,6,17,30,504.0,100.0,4.2,34.9,294.0,497.47,382.34
2018,8,6,17,45,530.0,81.5,4.3,34.0,256.0,474.0,366.73
2018,8,6,18,0,556.0,63.0,4.4,33.1,218.0,446.01,346.52
2018,8,6,18,15,484.5,55.0,4.35,32.6,168.0,369.69,286.33
2018,8,6,18,30,413.0,47.0,4.3,32.1,118.0,298.63,227.99
2018,8,6,18,45,297.5,35.5,4.25,31.55,77.0,209.01,153.14
2018,8,6,19,0,182.0,24.0,4.2,31.0,36.0,122.78,52.76
2018,8,6,19,15,91.0,12.0,4.15,30.65,18.0,43.09,0.0
2018,8,6,19,30,0.0,0.0,4.1,30.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.0,29.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.95,29.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,28.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,27.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.4,26.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.2,26.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,7,5,45,18.5,4.5,2.5,24.75,4.5,0.0,0.0
2018,8,7,6,0,37.0,9.0,2.6,24.9,9.0,7.08,0.0
2018,8,7,6,15,147.0,24.5,2.75,25.4,39.0,18.55,2.31
2018,8,7,6,30,257.0,40.0,2.9,25.9,69.0,30.31,19.13
2018,8,7,6,45,351.0,49.5,3.05,26.35,113.5,39.86,27.97
2018,8,7,7,0,445.0,59.0,3.2,26.8,158.0,47.22,34.56
2018,8,7,7,15,491.5,68.0,3.2,27.4,206.0,53.7,40.14
2018,8,7,7,30,538.0,77.0,3.2,28.0,254.0,60.03,45.37
2018,8,7,7,45,599.0,78.5,3.2,28.65,310.0,61.15,46.07
2018,8,7,8,0,660.0,80.0,3.2,29.3,366.0,62.55,46.94
2018,8,7,8,15,617.0,99.0,3.2,29.9,394.5,73.41,55.63
2018,8,7,8,30,574.0,118.0,3.2,30.5,423.0,83.34,63.41
2018,8,7,8,45,647.5,114.5,3.2,31.1,492.0,81.23,61.27
2018,8,7,9,0,721.0,111.0,3.2,31.7,561.0,86.33,65.04
2018,8,7,9,15,725.0,119.5,3.2,32.2,602.5,90.32,67.9
2018,8,7,9,30,729.0,128.0,3.2,32.7,644.0,134.97,77.88
2018,8,7,9,45,500.0,198.5,3.15,33.25,562.5,190.1,119.41
2018,8,7,10,0,271.0,269.0,3.1,33.8,481.0,227.88,155.98
2018,8,7,10,15,174.5,283.0,3.15,34.2,422.0,240.76,169.66
2018,8,7,10,30,78.0,297.0,3.2,34.6,363.0,237.83,170.77
2018,8,7,10,45,170.5,347.5,3.2,35.0,498.5,310.65,221.97
2018,8,7,11,0,263.0,398.0,3.2,35.4,634.0,394.52,281.0
2018,8,7,11,15,257.0,408.5,3.2,35.7,644.0,420.94,300.34
2018,8,7,11,30,251.0,419.0,3.2,36.0,654.0,446.57,318.87
2018,8,7,11,45,164.0,428.0,3.25,36.25,582.5,423.16,302.6
2018,8,7,12,0,77.0,437.0,3.3,36.5,511.0,386.39,276.22
2018,8,7,12,15,76.0,439.5,3.35,36.65,513.0,396.46,283.42
2018,8,7,12,30,75.0,442.0,3.4,36.8,515.0,406.17,290.19
2018,8,7,12,45,130.5,451.0,3.45,36.95,577.5,472.04,336.93
2018,8,7,13,0,186.0,460.0,3.5,37.1,640.0,534.64,380.79
2018,8,7,13,15,216.0,458.5,3.5,37.1,665.5,570.41,405.83
2018,8,7,13,30,246.0,457.0,3.5,37.1,691.0,619.36,439.59
2018,8,7,13,45,386.0,378.0,3.55,37.05,736.5,696.9,495.51
2018,8,7,14,0,526.0,299.0,3.6,37.0,782.0,764.95,544.68
2018,8,7,14,15,678.0,215.0,3.65,36.9,819.0,841.74,599.5
2018,8,7,14,30,830.0,131.0,3.7,36.8,856.0,888.41,631.39
2018,8,7,14,45,814.0,133.5,3.7,36.7,821.5,897.45,638.11
2018,8,7,15,0,798.0,136.0,3.7,36.6,787.0,889.71,634.38
2018,8,7,15,15,768.5,140.5,3.75,36.55,742.0,868.15,621.99
2018,8,7,15,30,739.0,145.0,3.8,36.5,697.0,843.32,607.53
2018,8,7,15,45,740.5,134.5,3.8,36.4,658.5,828.22,599.42
2018,8,7,16,0,742.0,124.0,3.8,36.3,620.0,809.5,588.91
2018,8,7,16,15,722.0,119.5,3.8,36.05,571.0,779.91,571.45
2018,8,7,16,30,702.0,115.0,3.8,35.8,522.0,743.21,549.05
2018,8,7,16,45,476.5,134.0,3.8,35.5,398.5,553.16,416.84
2018,8,7,17,0,251.0,153.0,3.8,35.2,275.0,365.56,278.62
2018,8,7,17,15,379.0,127.0,3.8,35.2,285.0,444.89,340.77
2018,8,7,17,30,507.0,101.0,3.8,35.2,295.0,501.83,384.57
2018,8,7,17,45,483.0,89.5,3.7,34.55,250.0,452.24,348.4
2018,8,7,18,0,459.0,78.0,3.6,33.9,205.0,402.84,311.26
2018,8,7,18,15,384.5,67.5,3.35,33.5,157.0,321.39,247.36
2018,8,7,18,30,310.0,57.0,3.1,33.1,109.0,252.76,191.3
2018,8,7,18,45,206.0,41.5,2.9,32.65,70.5,171.24,123.65
2018,8,7,19,0,102.0,26.0,2.7,32.2,32.0,84.04,28.94
2018,8,7,19,15,51.0,13.0,2.7,31.95,16.0,29.16,0.0
2018,8,7,19,30,0.0,0.0,2.7,31.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,31.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,31.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,30.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.95,30.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,29.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,29.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.6,29.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.7,28.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.8,28.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.95,28.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.1,27.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.05,27.2,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,4.0,26.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,4.0,26.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.95,26.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.85,26.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.75,25.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.7,25.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.65,25.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.55,25.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.4,25.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.25,25.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.9,25.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,8,5,45,19.0,4.5,2.95,25.4,4.5,0.0,0.0
2018,8,8,6,0,38.0,9.0,3.0,25.5,9.0,7.08,0.0
2018,8,8,6,15,149.5,24.0,3.1,25.9,38.5,18.18,1.03
2018,8,8,6,30,261.0,39.0,3.2,26.3,68.0,29.61,18.45
2018,8,8,6,45,362.5,48.5,3.3,26.7,114.0,39.17,27.32
2018,8,8,7,0,464.0,58.0,3.4,27.1,160.0,46.65,34.02
2018,8,8,7,15,530.5,64.0,3.4,27.7,213.0,51.17,37.93
2018,8,8,7,30,597.0,70.0,3.4,28.3,266.0,55.79,41.73
2018,8,8,7,45,644.0,74.0,3.45,28.9,321.0,58.76,44.02
2018,8,8,8,0,691.0,78.0,3.5,29.5,376.0,66.86,50.51
2018,8,8,8,15,722.5,81.0,3.5,30.1,430.0,69.05,51.97
2018,8,8,8,30,754.0,84.0,3.5,30.7,484.0,71.22,53.42
2018,8,8,8,45,588.0,146.0,3.5,31.35,477.5,99.51,76.13
2018,8,8,9,0,422.0,208.0,3.5,32.0,471.0,129.11,99.45
2018,8,8,9,15,575.0,170.5,3.5,32.55,559.0,108.64,82.49
2018,8,8,9,30,728.0,133.0,3.5,33.1,647.0,139.53,80.82
2018,8,8,9,45,759.5,128.5,3.45,33.6,694.5,189.77,108.62
2018,8,8,10,0,791.0,124.0,3.4,34.1,742.0,243.21,146.97
2018,8,8,10,15,825.5,116.0,3.45,34.55,788.0,302.92,193.65
2018,8,8,10,30,860.0,108.0,3.5,35.0,834.0,359.48,239.32
2018,8,8,10,45,864.5,109.5,3.5,35.45,861.5,413.15,283.4
2018,8,8,11,0,869.0,111.0,3.5,35.9,889.0,465.71,325.61
2018,8,8,11,15,885.0,106.5,3.55,36.25,916.5,518.45,366.85
2018,8,8,11,30,901.0,102.0,3.6,36.6,944.0,570.68,406.57
2018,8,8,11,45,902.0,103.5,3.65,36.95,957.5,617.66,441.53
2018,8,8,12,0,903.0,105.0,3.7,37.3,971.0,662.42,473.97
2018,8,8,12,15,904.0,106.0,3.7,37.5,977.5,704.45,503.88
2018,8,8,12,30,905.0,107.0,3.7,37.7,984.0,744.0,531.43
2018,8,8,12,45,904.5,107.0,3.7,37.9,982.0,779.01,555.07
2018,8,8,13,0,904.0,107.0,3.7,38.1,980.0,811.1,575.5
2018,8,8,13,15,901.5,107.0,3.7,38.2,969.5,838.44,593.02
2018,8,8,13,30,899.0,107.0,3.7,38.3,959.0,862.36,608.35
2018,8,8,13,45,781.5,167.0,3.7,38.4,897.5,849.73,600.21
2018,8,8,14,0,664.0,227.0,3.7,38.5,836.0,828.06,585.13
2018,8,8,14,15,660.5,221.0,3.75,38.45,812.0,833.84,590.31
2018,8,8,14,30,657.0,215.0,3.8,38.4,788.0,836.2,593.16
2018,8,8,14,45,727.5,173.0,3.85,38.35,784.5,859.08,610.1
2018,8,8,15,0,798.0,131.0,3.9,38.3,781.0,886.82,629.35
2018,8,8,15,15,819.0,114.5,3.9,38.1,752.5,877.4,624.8
2018,8,8,15,30,840.0,98.0,3.9,37.9,724.0,876.34,626.07
2018,8,8,15,45,825.5,96.5,3.95,37.7,679.5,854.87,614.3
2018,8,8,16,0,811.0,95.0,4.0,37.5,635.0,830.3,600.58
2018,8,8,16,15,792.5,92.0,4.05,37.2,585.5,807.35,588.14
2018,8,8,16,30,774.0,89.0,4.1,36.9,536.0,771.82,567.08
2018,8,8,16,45,749.0,85.0,4.15,36.55,483.0,727.58,539.87
2018,8,8,17,0,724.0,81.0,4.2,36.2,430.0,681.73,510.99
2018,8,8,17,15,689.5,77.0,4.2,36.2,376.0,627.52,474.62
2018,8,8,17,30,655.0,73.0,4.2,36.2,322.0,576.29,439.11
2018,8,8,17,45,606.0,67.0,4.2,35.3,268.0,510.42,392.31
2018,8,8,18,0,557.0,61.0,4.2,34.4,214.0,446.62,344.92
2018,8,8,18,15,482.0,53.5,4.15,33.85,164.0,368.54,283.78
2018,8,8,18,30,407.0,46.0,4.1,33.3,114.0,296.03,224.5
2018,8,8,18,45,287.5,34.5,4.0,32.75,73.5,204.45,147.95
2018,8,8,19,0,168.0,23.0,3.9,32.2,33.0,115.05,32.2
2018,8,8,19,15,84.0,11.5,3.9,31.85,16.5,40.34,0.0
2018,8,8,19,30,0.0,0.0,3.9,31.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.95,31.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.0,30.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.05,30.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.1,30.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.15,29.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.2,29.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.35,29.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.6,28.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.7,28.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.6,27.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.45,27.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,4.4,27.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,4.25,26.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,4.1,26.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.9,26.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.75,26.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.5,25.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.75,24.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,24.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,24.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,9,5,45,26.5,4.5,2.6,24.45,4.5,0.0,0.0
2018,8,9,6,0,53.0,9.0,2.7,24.6,9.0,7.08,0.0
2018,8,9,6,15,182.5,22.0,2.9,25.1,39.5,18.08,0.0
2018,8,9,6,30,312.0,35.0,3.1,25.6,70.0,28.71,17.72
2018,8,9,6,45,415.0,43.0,3.3,26.05,117.0,35.11,23.97
2018,8,9,7,0,518.0,51.0,3.5,26.5,164.0,41.72,29.92
2018,8,9,7,15,573.5,57.0,3.55,27.25,216.0,46.45,34.0
2018,8,9,7,30,629.0,63.0,3.6,28.0,268.0,51.21,37.92
2018,8,9,7,45,552.0,94.0,3.6,28.75,298.5,71.45,54.71
2018,8,9,8,0,475.0,125.0,3.6,29.5,329.0,87.97,68.06
2018,8,9,8,15,610.5,105.0,3.5,30.2,404.5,77.32,58.79
2018,8,9,8,30,746.0,85.0,3.4,30.9,480.0,71.74,53.8
2018,8,9,8,45,775.5,85.0,3.35,31.6,532.5,71.82,53.49
2018,8,9,9,0,805.0,85.0,3.3,32.3,585.0,80.78,60.4
2018,8,9,9,15,749.0,119.0,3.15,32.9,613.5,90.79,68.09
2018,8,9,9,30,693.0,153.0,3.0,33.5,642.0,142.92,83.81
2018,8,9,9,45,765.5,128.5,2.85,34.05,699.5,192.28,109.86
2018,8,9,10,0,838.0,104.0,2.7,34.6,757.0,248.1,148.32
2018,8,9,10,15,846.5,106.5,2.6,35.05,793.5,304.36,193.3
2018,8,9,10,30,855.0,109.0,2.5,35.5,830.0,360.44,238.94
2018,8,9,10,45,878.0,100.5,2.45,35.95,864.0,414.29,282.29
2018,8,9,11,0,901.0,92.0,2.4,36.4,898.0,468.7,325.09
2018,8,9,11,15,863.0,118.0,2.4,36.7,906.0,517.73,363.4
2018,8,9,11,30,825.0,144.0,2.4,37.0,914.0,560.42,395.71
2018,8,9,11,45,642.5,255.0,2.4,37.3,860.0,583.84,412.26
2018,8,9,12,0,460.0,366.0,2.4,37.6,806.0,587.74,413.88
2018,8,9,12,15,423.0,389.0,2.45,37.8,796.0,608.42,428.03
2018,8,9,12,30,386.0,412.0,2.5,38.0,786.0,621.04,436.35
2018,8,9,12,45,395.5,410.0,2.55,38.15,792.5,649.3,455.69
2018,8,9,13,0,405.0,408.0,2.6,38.3,799.0,684.44,479.13
2018,8,9,13,15,473.0,358.5,2.65,38.35,810.0,721.58,505.55
2018,8,9,13,30,541.0,309.0,2.7,38.4,821.0,756.94,530.82
2018,8,9,13,45,556.5,295.0,2.75,38.45,813.0,776.36,544.44
2018,8,9,14,0,572.0,281.0,2.8,38.5,805.0,795.98,558.26
2018,8,9,14,15,511.5,303.5,2.85,38.45,761.5,772.74,543.07
2018,8,9,14,30,451.0,326.0,2.9,38.4,718.0,748.42,527.22
2018,8,9,14,45,467.5,303.0,2.9,38.3,695.5,749.52,529.9
2018,8,9,15,0,484.0,280.0,2.9,38.2,673.0,747.58,530.52
2018,8,9,15,15,483.0,270.0,2.9,38.0,645.5,739.19,526.68
2018,8,9,15,30,482.0,260.0,2.9,37.8,618.0,728.21,521.21
2018,8,9,15,45,436.5,259.5,2.9,37.6,568.5,684.14,492.78
2018,8,9,16,0,391.0,259.0,2.9,37.4,519.0,619.37,450.45
2018,8,9,16,15,396.5,235.5,2.95,37.05,481.0,614.72,449.78
2018,8,9,16,30,402.0,212.0,3.0,36.7,443.0,587.96,433.88
2018,8,9,16,45,339.5,200.5,3.0,36.4,382.5,497.02,371.19
2018,8,9,17,0,277.0,189.0,3.0,36.1,322.0,428.16,322.5
2018,8,9,17,15,314.0,158.0,3.0,36.1,291.0,414.66,314.83
2018,8,9,17,30,351.0,127.0,3.0,36.1,260.0,414.12,315.7
2018,8,9,17,45,359.0,108.0,3.05,35.4,224.5,385.12,295.48
2018,8,9,18,0,367.0,89.0,3.1,34.7,189.0,354.06,272.54
2018,8,9,18,15,294.5,74.5,3.05,34.25,142.5,279.55,214.03
2018,8,9,18,30,222.0,60.0,3.0,33.8,96.0,199.72,150.06
2018,8,9,18,45,147.5,41.5,3.0,33.35,61.5,134.33,95.17
2018,8,9,19,0,73.0,23.0,3.0,32.9,27.0,66.95,9.39
2018,8,9,19,15,36.5,11.5,3.0,32.55,13.5,22.69,0.0
2018,8,9,19,30,0.0,0.0,3.0,32.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.0,31.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.0,31.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,31.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,30.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.5,29.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,29.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.95,29.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.95,28.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.5,26.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,26.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.25,26.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,26.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.8,25.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.35,25.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,10,5,45,2.5,2.0,1.85,25.3,2.0,0.0,0.0
2018,8,10,6,0,5.0,4.0,1.8,25.3,4.0,3.15,0.0
2018,8,10,6,15,2.5,9.0,1.85,25.5,9.0,6.84,0.0
2018,8,10,6,30,0.0,14.0,1.9,25.7,14.0,10.63,2.99
2018,8,10,6,45,0.0,22.0,1.95,25.95,22.0,16.74,8.5
2018,8,10,7,0,0.0,30.0,2.0,26.2,30.0,22.86,13.91
2018,8,10,7,15,0.0,39.0,2.0,26.6,39.0,29.77,19.89
2018,8,10,7,30,0.0,48.0,2.0,27.0,48.0,36.7,25.76
2018,8,10,7,45,0.0,69.5,2.0,27.35,69.5,53.32,39.74
2018,8,10,8,0,0.0,91.0,2.0,27.7,91.0,69.12,52.79
2018,8,10,8,15,3.5,129.0,1.95,28.2,131.0,95.65,74.48
2018,8,10,8,30,7.0,167.0,1.9,28.7,171.0,121.28,94.99
2018,8,10,8,45,9.5,182.5,1.85,29.2,188.0,132.22,103.26
2018,8,10,9,0,12.0,198.0,1.8,29.7,205.0,143.06,111.36
2018,8,10,9,15,7.5,176.5,1.7,30.2,181.0,129.91,100.22
2018,8,10,9,30,3.0,155.0,1.6,30.7,157.0,116.43,84.88
2018,8,10,9,45,5.0,172.5,1.5,31.2,176.0,129.84,94.58
2018,8,10,10,0,7.0,190.0,1.4,31.7,195.0,143.66,104.46
2018,8,10,10,15,10.0,219.0,1.35,32.15,227.0,166.24,120.83
2018,8,10,10,30,13.0,248.0,1.3,32.6,259.0,189.45,137.48
2018,8,10,10,45,23.0,303.0,1.2,33.05,323.0,229.66,166.14
2018,8,10,11,0,33.0,358.0,1.1,33.5,387.0,276.63,199.13
2018,8,10,11,15,41.5,381.5,1.15,33.9,419.5,303.48,217.69
2018,8,10,11,30,50.0,405.0,1.2,34.3,452.0,331.87,237.29
2018,8,10,11,45,117.0,442.0,1.25,34.7,553.5,408.04,290.23
2018,8,10,12,0,184.0,479.0,1.3,35.1,655.0,491.31,346.85
2018,8,10,12,15,229.0,477.0,1.4,35.4,697.5,537.02,377.92
2018,8,10,12,30,274.0,475.0,1.5,35.7,740.0,590.93,414.41
