Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,45,298.0,461.5,1.55,36.0,749.0,618.44,432.84
2018,8,10,13,0,322.0,448.0,1.6,36.3,758.0,645.64,451.18
2018,8,10,13,15,408.5,387.0,1.65,36.45,776.0,693.71,484.76
2018,8,10,13,30,495.0,326.0,1.7,36.6,794.0,734.69,513.64
2018,8,10,13,45,586.0,272.5,1.8,36.7,816.0,786.68,549.89
2018,8,10,14,0,677.0,219.0,1.9,36.8,838.0,836.79,584.71
2018,8,10,14,15,589.5,258.0,2.0,36.85,785.5,807.65,565.45
2018,8,10,14,30,502.0,297.0,2.1,36.9,733.0,770.02,541.15
2018,8,10,14,45,399.5,331.5,2.15,36.9,670.0,715.21,504.8
2018,8,10,15,0,297.0,366.0,2.2,36.9,607.0,641.45,455.53
2018,8,10,15,15,290.5,348.0,2.35,36.75,574.0,621.45,444.65
2018,8,10,15,30,284.0,330.0,2.5,36.6,541.0,599.68,432.04
2018,8,10,15,45,341.5,291.5,2.65,36.45,529.0,612.65,444.67
2018,8,10,16,0,399.0,253.0,2.8,36.3,517.0,641.59,467.71
2018,8,10,16,15,286.5,248.5,2.95,36.0,430.5,515.04,380.36
2018,8,10,16,30,174.0,244.0,3.1,35.7,344.0,393.06,293.28
2018,8,10,16,45,162.5,221.5,3.3,35.45,307.5,358.64,269.94
2018,8,10,17,0,151.0,199.0,3.5,35.2,271.0,324.04,245.62
2018,8,10,17,15,160.0,173.0,3.5,35.2,240.5,300.77,229.4
2018,8,10,17,30,169.0,147.0,3.5,35.2,210.0,275.91,211.54
2018,8,10,17,45,220.0,119.0,3.6,34.4,187.0,289.51,223.72
2018,8,10,18,0,271.0,91.0,3.7,33.6,164.0,281.84,218.83
2018,8,10,18,15,249.5,72.0,3.65,33.1,127.0,251.24,193.53
2018,8,10,18,30,228.0,53.0,3.6,32.6,90.0,206.77,156.31
2018,8,10,18,45,158.5,36.5,3.5,32.1,57.5,144.28,102.58
2018,8,10,19,0,89.0,20.0,3.4,31.6,25.0,76.45,1.16
2018,8,10,19,15,44.5,10.0,3.4,31.25,12.5,24.57,0.0
2018,8,10,19,30,0.0,0.0,3.4,30.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,30.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,29.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.5,29.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.6,29.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.75,28.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.55,27.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.45,26.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.35,26.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.2,26.15,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.05,25.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.85,25.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,25.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.55,24.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,24.75,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.05,24.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.95,24.55,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,2.0,1.0,24.65,2.0,0.0,0.0
2018,8,11,6,0,4.0,4.0,1.0,24.7,4.0,3.15,0.0
2018,8,11,6,15,2.0,11.0,1.05,24.95,11.0,8.37,0.0
2018,8,11,6,30,0.0,18.0,1.1,25.2,18.0,13.7,5.48
2018,8,11,6,45,0.0,30.0,1.15,25.45,30.0,22.89,13.73
2018,8,11,7,0,0.0,42.0,1.2,25.7,42.0,32.11,21.85
2018,8,11,7,15,10.5,73.5,1.25,26.05,77.0,55.07,41.54
2018,8,11,7,30,21.0,105.0,1.3,26.4,112.0,75.5,58.77
2018,8,11,7,45,40.5,133.5,1.35,26.8,150.0,94.1,74.11
2018,8,11,8,0,60.0,162.0,1.4,27.2,188.0,112.24,88.77
2018,8,11,8,15,43.5,161.0,1.4,27.6,181.0,112.84,88.75
2018,8,11,8,30,27.0,160.0,1.4,28.0,174.0,112.86,88.27
2018,8,11,8,45,34.5,188.5,1.4,28.45,208.5,130.43,102.06
2018,8,11,9,0,42.0,217.0,1.4,28.9,243.0,147.43,115.14
2018,8,11,9,15,60.5,261.5,1.4,29.3,302.5,172.53,134.52
2018,8,11,9,30,79.0,306.0,1.4,29.7,362.0,206.31,150.88
2018,8,11,9,45,57.0,286.0,1.35,30.05,327.5,202.75,147.6
2018,8,11,10,0,35.0,266.0,1.3,30.4,293.0,193.86,141.37
2018,8,11,10,15,24.0,250.0,1.25,30.75,269.0,185.97,135.61
2018,8,11,10,30,13.0,234.0,1.2,31.1,245.0,179.64,130.95
2018,8,11,10,45,30.0,304.5,1.2,31.45,331.0,233.66,170.12
2018,8,11,11,0,47.0,375.0,1.2,31.8,417.0,294.78,213.59
2018,8,11,11,15,61.5,405.5,1.15,32.05,462.0,330.6,238.47
2018,8,11,11,30,76.0,436.0,1.1,32.3,507.0,368.83,264.87
2018,8,11,11,45,150.0,440.0,1.05,32.55,582.5,427.26,305.46
2018,8,11,12,0,224.0,444.0,1.0,32.8,658.0,492.43,350.08
2018,8,11,12,15,389.5,381.5,1.05,32.95,756.5,583.8,413.72
2018,8,11,12,30,555.0,319.0,1.1,33.1,855.0,681.24,480.2
2018,8,11,12,45,459.0,373.5,1.1,33.3,816.0,679.76,476.96
2018,8,11,13,0,363.0,428.0,1.1,33.5,777.0,663.34,464.7
2018,8,11,13,15,331.5,439.0,1.2,33.55,755.0,665.73,467.05
2018,8,11,13,30,300.0,450.0,1.3,33.6,733.0,665.16,467.17
2018,8,11,13,45,445.0,361.5,1.4,33.65,772.0,741.5,521.47
2018,8,11,14,0,590.0,273.0,1.5,33.7,811.0,809.52,569.43
2018,8,11,14,15,370.0,328.5,1.65,33.6,662.5,671.34,477.4
2018,8,11,14,30,150.0,384.0,1.8,33.5,514.0,494.69,356.12
2018,8,11,14,45,178.5,375.5,1.9,33.4,524.0,518.11,375.21
2018,8,11,15,0,207.0,367.0,2.0,33.3,534.0,540.75,392.63
2018,8,11,15,15,199.5,349.0,2.15,32.95,503.5,519.7,379.84
2018,8,11,15,30,192.0,331.0,2.3,32.6,473.0,497.48,366.29
2018,8,11,15,45,203.5,300.5,2.4,32.3,442.5,478.43,355.23
2018,8,11,16,0,215.0,270.0,2.5,32.0,412.0,457.57,342.72
2018,8,11,16,15,117.0,206.0,2.55,31.5,282.5,304.63,230.77
2018,8,11,16,30,19.0,142.0,2.6,31.0,153.0,139.75,104.39
2018,8,11,16,45,166.5,156.0,2.7,30.55,236.0,308.61,238.94
2018,8,11,17,0,314.0,170.0,2.8,30.1,319.0,437.97,339.53
2018,8,11,17,15,267.0,148.0,2.8,30.1,263.5,369.89,288.19
2018,8,11,17,30,220.0,126.0,2.8,30.1,208.0,303.87,238.01
2018,8,11,17,45,277.5,108.0,2.8,29.1,193.5,315.8,249.4
2018,8,11,18,0,335.0,90.0,2.8,28.1,179.0,337.05,266.41
2018,8,11,18,15,246.5,73.0,2.75,27.7,130.0,237.8,186.74
2018,8,11,18,30,158.0,56.0,2.7,27.3,81.0,161.75,123.81
2018,8,11,18,45,95.0,37.0,2.65,26.9,50.5,103.73,73.53
2018,8,11,19,0,32.0,18.0,2.6,26.5,20.0,35.64,0.0
2018,8,11,19,15,16.0,9.0,2.6,26.35,10.0,13.11,0.0
2018,8,11,19,30,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.4,25.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.95,24.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.9,24.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,24.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.9,24.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,24.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,24.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,24.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.9,24.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,8,12,5,45,0.0,2.0,2.95,24.05,2.0,0.0,0.0
2018,8,12,6,0,0.0,4.0,3.0,24.1,4.0,3.15,0.0
2018,8,12,6,15,3.0,16.0,3.05,24.2,16.5,12.2,0.0
2018,8,12,6,30,6.0,28.0,3.1,24.3,29.0,21.3,11.6
2018,8,12,6,45,3.5,43.0,3.2,24.4,43.5,32.44,21.84
2018,8,12,7,0,1.0,58.0,3.3,24.5,58.0,43.53,31.71
2018,8,12,7,15,0.5,67.0,3.4,24.7,67.0,50.54,37.89
2018,8,12,7,30,0.0,76.0,3.5,24.9,76.0,57.47,43.81
2018,8,12,7,45,0.0,88.0,3.6,25.1,88.0,66.41,51.29
2018,8,12,8,0,0.0,100.0,3.7,25.3,100.0,75.3,58.58
2018,8,12,8,15,0.0,104.5,3.85,25.55,104.5,78.97,61.38
2018,8,12,8,30,0.0,109.0,4.0,25.8,109.0,82.56,64.08
2018,8,12,8,45,0.5,129.0,4.15,26.05,129.5,96.81,75.63
2018,8,12,9,0,1.0,149.0,4.3,26.3,150.0,110.88,86.9
2018,8,12,9,15,3.5,167.5,4.35,26.55,170.0,123.82,97.14
2018,8,12,9,30,6.0,186.0,4.4,26.8,190.0,137.83,103.17
2018,8,12,9,45,9.5,213.0,4.5,27.1,220.0,158.26,118.41
2018,8,12,10,0,13.0,240.0,4.6,27.4,250.0,179.42,134.15
2018,8,12,10,15,16.5,265.0,4.6,27.65,278.5,199.97,149.38
2018,8,12,10,30,20.0,290.0,4.6,27.9,307.0,221.25,165.14
2018,8,12,10,45,26.5,318.5,4.6,28.15,341.5,242.03,180.4
2018,8,12,11,0,33.0,347.0,4.6,28.4,376.0,269.84,200.91
2018,8,12,11,15,43.5,351.5,4.6,28.55,391.0,284.21,211.47
2018,8,12,11,30,54.0,356.0,4.6,28.7,406.0,299.61,222.89
2018,8,12,11,45,107.5,417.0,4.6,28.9,519.0,386.14,286.74
2018,8,12,12,0,161.0,478.0,4.6,29.1,632.0,478.04,353.33
2018,8,12,12,15,124.0,443.5,4.55,29.15,562.5,441.59,326.73
2018,8,12,12,30,87.0,409.0,4.5,29.2,493.0,391.64,290.39
2018,8,12,12,45,116.0,437.5,4.5,29.3,549.0,454.89,336.75
2018,8,12,13,0,145.0,466.0,4.5,29.4,605.0,512.6,378.36
2018,8,12,13,15,86.0,364.0,4.45,29.4,446.0,374.34,278.27
2018,8,12,13,30,27.0,262.0,4.4,29.4,287.0,241.45,179.43
2018,8,12,13,45,14.0,193.0,4.4,29.45,206.0,173.08,128.04
2018,8,12,14,0,1.0,124.0,4.4,29.5,125.0,97.91,70.39
2018,8,12,14,15,0.5,102.5,4.3,29.5,103.0,80.33,56.95
2018,8,12,14,30,0.0,81.0,4.2,29.5,81.0,62.79,43.42
2018,8,12,14,45,0.0,69.5,4.15,29.5,69.5,53.78,36.49
2018,8,12,15,0,0.0,58.0,4.1,29.5,58.0,44.79,29.54
2018,8,12,15,15,0.0,68.5,4.05,29.55,68.5,52.89,35.95
2018,8,12,15,30,0.0,79.0,4.0,29.6,79.0,60.98,42.36
2018,8,12,15,45,43.5,158.5,4.0,29.65,187.0,175.75,133.25
2018,8,12,16,0,87.0,238.0,4.0,29.7,295.0,292.14,223.25
2018,8,12,16,15,200.5,233.5,3.85,29.65,351.0,406.82,312.69
2018,8,12,16,30,314.0,229.0,3.7,29.6,407.0,516.33,396.17
2018,8,12,16,45,247.5,204.5,3.6,29.5,336.0,429.7,331.81
2018,8,12,17,0,181.0,180.0,3.5,29.4,265.0,327.85,255.29
2018,8,12,17,15,162.0,159.5,3.5,29.4,228.5,288.3,225.63
2018,8,12,17,30,143.0,139.0,3.5,29.4,192.0,249.42,195.7
2018,8,12,17,45,136.0,119.0,2.85,28.7,162.5,220.18,173.15
2018,8,12,18,0,129.0,99.0,2.2,28.0,133.0,191.07,149.93
2018,8,12,18,15,104.0,78.0,2.15,27.6,101.0,150.26,116.39
2018,8,12,18,30,79.0,57.0,2.1,27.2,69.0,111.22,83.53
2018,8,12,18,45,45.5,36.5,2.1,26.8,43.0,70.32,47.78
2018,8,12,19,0,12.0,16.0,2.1,26.4,17.0,19.69,0.0
2018,8,12,19,15,6.0,8.0,2.25,26.25,8.5,6.29,0.0
2018,8,12,19,30,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,25.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,25.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,25.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,24.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,24.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.95,24.3,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,24.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,5,45,2.0,2.5,2.8,24.25,2.5,0.0,0.0
2018,8,13,6,0,4.0,5.0,2.8,24.3,5.0,3.93,0.0
2018,8,13,6,15,33.5,20.5,2.9,24.5,24.0,15.35,0.0
2018,8,13,6,30,63.0,36.0,3.0,24.7,43.0,26.81,15.94
2018,8,13,6,45,99.5,56.5,3.1,24.9,74.5,41.4,29.31
2018,8,13,7,0,136.0,77.0,3.2,25.1,106.0,55.83,42.08
2018,8,13,7,15,215.5,94.0,3.4,25.4,155.5,67.26,52.02
2018,8,13,7,30,295.0,111.0,3.6,25.7,205.0,79.28,62.2
2018,8,13,7,45,218.5,140.0,3.8,26.0,217.0,95.84,75.96
2018,8,13,8,0,142.0,169.0,4.0,26.3,229.0,114.44,91.19
2018,8,13,8,15,342.0,157.0,4.15,26.7,329.0,107.97,85.3
2018,8,13,8,30,542.0,145.0,4.3,27.1,429.0,99.74,78.01
2018,8,13,8,45,521.5,167.5,4.45,27.5,464.0,111.09,86.97
2018,8,13,9,0,501.0,190.0,4.6,27.9,499.0,121.57,95.11
2018,8,13,9,15,436.5,223.5,4.7,28.3,508.5,135.86,106.28
2018,8,13,9,30,372.0,257.0,4.8,28.7,518.0,181.86,124.45
2018,8,13,9,45,350.0,281.0,4.85,29.1,538.5,229.29,157.53
2018,8,13,10,0,328.0,305.0,4.9,29.5,559.0,266.65,186.53
2018,8,13,10,15,485.5,258.5,5.0,29.95,655.0,303.51,210.52
2018,8,13,10,30,643.0,212.0,5.1,30.4,751.0,359.83,251.8
2018,8,13,10,45,499.0,283.0,5.15,30.85,710.5,395.04,284.08
2018,8,13,11,0,355.0,354.0,5.2,31.3,670.0,414.3,301.91
2018,8,13,11,15,456.0,320.5,5.3,31.75,737.0,468.28,342.32
2018,8,13,11,30,557.0,287.0,5.4,32.2,804.0,529.23,387.89
2018,8,13,11,45,546.5,294.0,5.5,32.65,808.0,565.68,415.1
2018,8,13,12,0,536.0,301.0,5.6,33.1,812.0,597.04,438.16
2018,8,13,12,15,534.0,316.5,5.65,33.4,828.0,638.67,467.95
2018,8,13,12,30,532.0,332.0,5.7,33.7,844.0,679.04,496.28
2018,8,13,12,45,511.5,342.5,5.75,34.0,834.0,699.71,510.5
2018,8,13,13,0,491.0,353.0,5.8,34.3,824.0,717.29,522.4
2018,8,13,13,15,529.5,327.5,5.85,34.5,830.0,750.63,546.64
2018,8,13,13,30,568.0,302.0,5.9,34.7,836.0,782.48,569.74
2018,8,13,13,45,480.0,343.0,5.9,34.85,788.0,760.15,552.67
2018,8,13,14,0,392.0,384.0,5.9,35.0,740.0,717.55,522.01
2018,8,13,14,15,412.0,362.5,5.9,35.0,727.0,743.27,541.0
2018,8,13,14,30,432.0,341.0,5.9,35.0,714.0,751.92,548.39
2018,8,13,14,45,462.0,309.0,5.85,35.05,693.5,757.32,553.84
2018,8,13,15,0,492.0,277.0,5.8,35.1,673.0,759.28,557.06
2018,8,13,15,15,534.0,246.5,5.75,34.95,656.5,770.08,567.12
2018,8,13,15,30,576.0,216.0,5.7,34.8,640.0,784.95,579.87
2018,8,13,15,45,578.5,199.5,5.7,34.7,602.0,766.91,569.36
2018,8,13,16,0,581.0,183.0,5.7,34.6,564.0,745.64,556.72
2018,8,13,16,15,575.5,170.5,5.6,34.3,522.5,718.2,539.57
2018,8,13,16,30,570.0,158.0,5.5,34.0,481.0,688.16,520.42
2018,8,13,16,45,549.5,149.5,5.4,33.7,435.0,638.65,486.96
2018,8,13,17,0,529.0,141.0,5.3,33.4,389.0,597.56,458.8
2018,8,13,17,15,483.5,131.5,5.3,33.4,336.0,535.71,414.08
2018,8,13,17,30,438.0,122.0,5.3,33.4,283.0,475.32,369.37
2018,8,13,17,45,340.5,109.5,4.65,32.2,221.5,378.37,295.72
2018,8,13,18,0,243.0,97.0,4.0,31.0,160.0,274.73,215.12
2018,8,13,18,15,158.0,76.0,3.8,30.3,113.0,191.95,148.56
2018,8,13,18,30,73.0,55.0,3.6,29.6,66.0,105.9,78.48
2018,8,13,18,45,40.5,35.0,3.45,28.9,40.5,66.36,43.94
2018,8,13,19,0,8.0,15.0,3.3,28.2,15.0,16.88,0.0
2018,8,13,19,15,4.0,7.5,3.45,27.9,7.5,5.9,0.0
2018,8,13,19,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.7,27.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.85,26.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,25.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.65,24.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,23.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.55,23.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.8,23.35,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.0,2.95,23.6,2.0,0.0,0.0
2018,8,14,6,0,4.0,4.0,3.0,23.7,4.0,3.15,0.0
2018,8,14,6,15,58.0,23.5,3.25,24.2,29.0,17.34,0.0
2018,8,14,6,30,112.0,43.0,3.5,24.7,54.0,31.37,19.48
2018,8,14,6,45,202.5,59.5,3.75,25.15,95.5,43.62,31.11
2018,8,14,7,0,293.0,76.0,4.0,25.6,137.0,55.62,41.79
2018,8,14,7,15,367.5,87.0,4.1,26.1,187.5,63.55,48.71
2018,8,14,7,30,442.0,98.0,4.2,26.6,238.0,71.44,55.34
2018,8,14,7,45,500.0,105.0,4.35,27.15,292.5,76.47,59.34
2018,8,14,8,0,558.0,112.0,4.5,27.7,347.0,83.01,64.48
2018,8,14,8,15,606.0,116.5,4.55,28.25,404.5,85.21,65.91
2018,8,14,8,30,654.0,121.0,4.6,28.8,462.0,87.45,67.36
2018,8,14,8,45,674.0,127.0,4.65,29.35,510.5,89.98,69.02
2018,8,14,9,0,694.0,133.0,4.7,29.9,559.0,92.32,70.53
2018,8,14,9,15,712.0,136.5,4.75,30.4,604.5,93.55,71.14
2018,8,14,9,30,730.0,140.0,4.8,30.9,650.0,146.86,84.71
2018,8,14,9,45,757.0,139.0,4.85,31.4,697.5,206.79,122.49
2018,8,14,10,0,784.0,138.0,4.9,31.9,745.0,262.25,164.11
2018,8,14,10,15,795.0,140.5,4.9,32.3,781.5,318.07,209.74
2018,8,14,10,30,806.0,143.0,4.9,32.7,818.0,374.18,256.27
2018,8,14,10,45,802.0,150.0,4.9,33.15,842.0,427.56,300.48
2018,8,14,11,0,798.0,157.0,4.9,33.6,866.0,479.2,342.21
2018,8,14,11,15,735.0,184.5,4.9,33.9,850.5,513.66,370.8
2018,8,14,11,30,672.0,212.0,4.9,34.2,835.0,542.46,393.8
2018,8,14,11,45,543.5,285.0,4.95,34.5,794.0,556.68,404.65
2018,8,14,12,0,415.0,358.0,5.0,34.8,753.0,562.61,408.24
2018,8,14,12,15,437.5,355.0,4.95,35.0,773.5,603.12,437.19
2018,8,14,12,30,460.0,352.0,4.9,35.2,794.0,643.96,465.84
2018,8,14,12,45,537.0,308.5,4.9,35.35,823.5,693.96,501.96
2018,8,14,13,0,614.0,265.0,4.9,35.5,853.0,745.57,538.89
2018,8,14,13,15,626.5,260.5,4.9,35.6,854.5,777.75,561.09
2018,8,14,13,30,639.0,256.0,4.9,35.7,856.0,807.72,581.75
2018,8,14,13,45,694.0,222.0,4.85,35.75,861.5,846.29,609.02
2018,8,14,14,0,749.0,188.0,4.8,35.8,867.0,872.46,627.32
2018,8,14,14,15,710.0,200.5,4.8,35.7,829.0,872.97,628.46
2018,8,14,14,30,671.0,213.0,4.8,35.6,791.0,860.42,620.76
2018,8,14,14,45,631.5,222.0,4.75,35.55,748.5,840.14,607.51
2018,8,14,15,0,592.0,231.0,4.7,35.5,706.0,816.23,591.96
2018,8,14,15,15,542.0,239.0,4.65,35.35,657.0,771.79,562.78
2018,8,14,15,30,492.0,247.0,4.6,35.2,608.0,733.0,537.03
2018,8,14,15,45,505.5,225.0,4.55,35.05,575.0,719.99,530.47
2018,8,14,16,0,519.0,203.0,4.5,34.9,542.0,703.7,521.54
2018,8,14,16,15,447.0,201.0,4.4,34.6,476.0,630.58,471.17
2018,8,14,16,30,375.0,199.0,4.3,34.3,410.0,558.38,420.61
2018,8,14,16,45,387.0,177.5,4.25,33.95,376.0,536.77,407.66
2018,8,14,17,0,399.0,156.0,4.2,33.6,342.0,512.45,392.24
2018,8,14,17,15,377.5,138.5,4.2,33.6,296.0,464.41,357.81
2018,8,14,17,30,356.0,121.0,4.2,33.6,250.0,416.31,322.55
2018,8,14,17,45,351.5,101.0,3.75,32.7,210.0,377.17,293.89
2018,8,14,18,0,347.0,81.0,3.3,31.8,170.0,336.95,262.98
2018,8,14,18,15,300.0,66.5,3.25,31.2,129.5,277.64,215.22
2018,8,14,18,30,253.0,52.0,3.2,30.6,89.0,222.49,168.81
2018,8,14,18,45,159.5,35.0,3.15,30.0,55.0,146.66,101.49
2018,8,14,19,0,66.0,18.0,3.1,29.4,21.0,42.64,0.0
2018,8,14,19,15,33.0,9.0,3.2,29.15,10.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.4,28.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.55,28.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,27.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.7,26.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.75,26.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,24.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,24.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.45,24.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,24.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,24.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,24.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.25,24.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,24.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,8,15,5,45,8.0,2.5,2.9,24.4,2.5,0.0,0.0
2018,8,15,6,0,16.0,5.0,2.9,24.5,5.0,3.93,0.0
2018,8,15,6,15,109.0,21.0,3.1,24.95,31.0,15.86,0.0
2018,8,15,6,30,202.0,37.0,3.3,25.4,57.0,27.86,16.5
2018,8,15,6,45,301.0,48.5,3.55,25.85,100.0,36.71,25.2
2018,8,15,7,0,400.0,60.0,3.8,26.3,143.0,47.89,35.11
2018,8,15,7,15,455.5,70.0,3.85,26.8,192.0,55.1,41.4
2018,8,15,7,30,511.0,80.0,3.9,27.3,241.0,62.16,47.33
2018,8,15,7,45,588.0,81.0,4.0,27.8,301.5,62.95,47.79
2018,8,15,8,0,665.0,82.0,4.1,28.3,362.0,64.15,48.53
2018,8,15,8,15,686.5,88.0,4.05,28.85,412.0,67.84,51.3
2018,8,15,8,30,708.0,94.0,4.0,29.4,462.0,77.27,58.78
2018,8,15,8,45,728.0,99.0,4.0,29.95,512.5,80.13,60.76
2018,8,15,9,0,748.0,104.0,4.0,30.5,563.0,82.82,62.59
2018,8,15,9,15,772.0,104.5,4.0,31.0,611.5,84.95,63.98
2018,8,15,9,30,796.0,105.0,4.0,31.5,660.0,139.61,76.31
2018,8,15,9,45,810.5,107.0,4.0,32.0,703.0,203.24,117.16
2018,8,15,10,0,825.0,109.0,4.0,32.5,746.0,259.94,160.3
2018,8,15,10,15,848.0,105.0,4.05,32.95,787.5,315.88,205.77
2018,8,15,10,30,871.0,101.0,4.1,33.4,829.0,373.13,253.04
2018,8,15,10,45,663.0,196.5,4.1,33.85,762.5,404.35,284.43
2018,8,15,11,0,455.0,292.0,4.1,34.3,696.0,419.93,300.74
2018,8,15,11,15,418.5,323.0,4.1,34.6,701.5,454.67,327.42
2018,8,15,11,30,382.0,354.0,4.1,34.9,707.0,485.61,350.29
2018,8,15,11,45,647.5,226.0,4.1,35.25,836.0,579.48,418.95
2018,8,15,12,0,913.0,98.0,4.1,35.6,965.0,681.16,492.82
2018,8,15,12,15,914.5,98.0,4.1,35.85,971.0,723.36,522.61
2018,8,15,12,30,916.0,98.0,4.1,36.1,977.0,762.98,550.24
2018,8,15,12,45,906.0,103.5,4.1,36.3,971.0,795.52,571.41
2018,8,15,13,0,896.0,109.0,4.1,36.5,965.0,824.57,590.04
2018,8,15,13,15,894.0,108.5,4.1,36.6,954.5,851.62,607.58
2018,8,15,13,30,892.0,108.0,4.1,36.7,944.0,875.24,622.89
2018,8,15,13,45,898.5,101.5,4.05,36.8,929.0,897.29,637.01
2018,8,15,14,0,905.0,95.0,4.0,36.9,914.0,915.63,648.77
2018,8,15,14,15,893.0,98.0,3.95,36.9,886.0,922.53,653.55
2018,8,15,14,30,881.0,101.0,3.9,36.9,858.0,925.54,656.04
2018,8,15,14,45,852.0,109.5,3.9,36.9,817.5,914.47,649.88
2018,8,15,15,0,823.0,118.0,3.9,36.9,777.0,899.72,641.56
2018,8,15,15,15,685.5,161.5,3.85,36.8,691.0,837.25,602.06
2018,8,15,15,30,548.0,205.0,3.8,36.7,605.0,752.43,545.65
2018,8,15,15,45,591.0,178.0,3.8,36.55,584.0,760.72,554.62
2018,8,15,16,0,634.0,151.0,3.8,36.4,563.0,763.76,559.0
2018,8,15,16,15,693.5,121.5,3.75,36.1,538.5,772.51,567.17
2018,8,15,16,30,753.0,92.0,3.7,35.8,514.0,770.37,568.07
2018,8,15,16,45,725.5,88.5,3.65,35.55,461.0,724.38,538.88
2018,8,15,17,0,698.0,85.0,3.6,35.3,408.0,676.98,508.41
2018,8,15,17,15,660.0,80.5,3.6,35.3,354.0,623.26,472.39
2018,8,15,17,30,622.0,76.0,3.6,35.3,300.0,566.28,432.67
2018,8,15,17,45,567.0,69.0,3.0,34.0,246.0,495.4,381.29
2018,8,15,18,0,512.0,62.0,2.4,32.7,192.0,427.22,329.73
2018,8,15,18,15,427.0,53.0,2.4,32.0,143.0,342.3,263.37
2018,8,15,18,30,342.0,44.0,2.4,31.3,94.0,264.04,199.34
2018,8,15,18,45,221.0,30.5,2.4,30.55,57.5,170.94,116.76
2018,8,15,19,0,100.0,17.0,2.4,29.8,21.0,56.65,0.0
2018,8,15,19,15,50.0,8.5,2.65,29.65,10.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,28.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,28.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.7,28.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,28.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.8,27.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.8,27.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.75,26.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,26.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.25,25.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.2,24.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.15,24.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.05,24.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.55,24.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.0,2.25,25.0,2.0,0.0,0.0
2018,8,16,6,0,10.0,4.0,2.3,25.1,4.0,3.15,0.0
2018,8,16,6,15,85.0,21.0,2.5,25.5,29.0,15.65,0.0
2018,8,16,6,30,160.0,38.0,2.7,25.9,54.0,28.39,16.76
2018,8,16,6,45,262.5,52.0,2.9,26.35,97.5,38.9,26.95
2018,8,16,7,0,365.0,66.0,3.1,26.8,141.0,49.44,36.33
2018,8,16,7,15,439.5,75.0,3.15,27.25,193.0,56.34,42.36
2018,8,16,7,30,514.0,84.0,3.2,27.7,245.0,65.24,49.84
2018,8,16,7,45,568.5,89.0,3.25,28.15,300.0,68.4,52.31
2018,8,16,8,0,623.0,94.0,3.3,28.6,355.0,71.65,54.75
2018,8,16,8,15,660.5,98.0,3.3,29.1,409.5,73.95,56.32
2018,8,16,8,30,698.0,102.0,3.3,29.6,464.0,76.24,57.87
2018,8,16,8,45,727.5,103.5,3.35,30.1,516.0,83.2,63.23
2018,8,16,9,0,757.0,105.0,3.4,30.6,568.0,83.74,63.3
2018,8,16,9,15,776.5,107.5,3.45,31.05,616.0,88.79,67.07
2018,8,16,9,30,796.0,110.0,3.5,31.5,664.0,144.73,79.76
2018,8,16,9,45,739.5,137.5,3.5,32.0,678.0,206.94,122.71
2018,8,16,10,0,683.0,165.0,3.5,32.5,692.0,256.27,162.93
2018,8,16,10,15,688.5,171.0,3.55,32.85,724.0,308.26,205.14
2018,8,16,10,30,694.0,177.0,3.6,33.2,756.0,360.19,247.7
2018,8,16,10,45,741.0,163.5,3.65,33.6,802.0,417.22,292.71
2018,8,16,11,0,788.0,150.0,3.7,34.0,848.0,474.45,337.37
2018,8,16,11,15,824.0,138.5,3.8,34.25,885.0,528.16,379.17
2018,8,16,11,30,860.0,127.0,3.9,34.5,922.0,585.01,422.28
2018,8,16,11,45,853.0,135.0,3.95,34.8,933.5,630.46,456.11
2018,8,16,12,0,846.0,143.0,4.0,35.1,945.0,673.16,487.09
2018,8,16,12,15,815.5,161.0,4.05,35.25,938.0,714.18,515.91
2018,8,16,12,30,785.0,179.0,4.1,35.4,931.0,743.28,536.18
2018,8,16,12,45,783.0,179.0,4.15,35.5,927.5,775.54,558.82
2018,8,16,13,0,781.0,179.0,4.2,35.6,924.0,804.97,579.24
2018,8,16,13,15,779.0,178.0,4.25,35.6,914.0,830.54,596.98
2018,8,16,13,30,777.0,177.0,4.3,35.6,904.0,852.88,612.11
2018,8,16,13,45,653.0,234.0,4.35,35.55,836.5,825.8,593.16
2018,8,16,14,0,529.0,291.0,4.4,35.5,769.0,778.42,560.12
2018,8,16,14,15,660.0,220.5,4.4,35.45,798.5,851.05,612.83
2018,8,16,14,30,791.0,150.0,4.4,35.4,828.0,906.26,650.55
2018,8,16,14,45,779.5,148.5,4.4,35.3,794.0,901.68,648.47
2018,8,16,15,0,768.0,147.0,4.4,35.2,760.0,893.43,644.48
2018,8,16,15,15,665.0,179.0,4.35,35.1,690.0,838.63,609.48
2018,8,16,15,30,562.0,211.0,4.3,35.0,620.0,772.85,565.26
2018,8,16,15,45,605.5,182.0,4.3,34.9,596.5,779.77,573.23
2018,8,16,16,0,649.0,153.0,4.3,34.8,573.0,781.16,576.41
2018,8,16,16,15,668.5,134.5,4.25,34.6,536.5,767.1,568.84
2018,8,16,16,30,688.0,116.0,4.2,34.4,500.0,748.63,558.37
2018,8,16,16,45,663.5,109.5,4.1,34.2,448.5,703.36,528.95
2018,8,16,17,0,639.0,103.0,4.0,34.0,397.0,656.73,498.21
2018,8,16,17,15,598.5,96.5,4.0,34.0,343.0,596.88,456.88
2018,8,16,17,30,558.0,90.0,4.0,34.0,289.0,537.5,414.09
2018,8,16,17,45,501.5,81.5,3.45,33.05,236.5,465.94,361.17
2018,8,16,18,0,445.0,73.0,2.9,32.1,184.0,397.09,308.27
2018,8,16,18,15,361.0,61.0,2.8,31.45,136.0,308.59,238.41
2018,8,16,18,30,277.0,49.0,2.7,30.8,88.0,233.44,176.31
2018,8,16,18,45,172.0,33.0,2.6,30.2,53.5,152.1,101.64
2018,8,16,19,0,67.0,17.0,2.5,29.6,19.0,42.45,0.0
2018,8,16,19,15,33.5,8.5,2.7,29.4,9.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,29.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.15,29.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.45,28.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,26.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.4,26.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,25.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,2.0,24.25,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.2,24.5,5.0,0.0,0.0
2018,8,17,6,15,134.0,19.5,2.5,24.95,31.0,15.34,0.0
2018,8,17,6,30,244.0,34.0,2.8,25.4,57.0,25.88,14.68
2018,8,17,6,45,352.5,44.5,3.05,25.85,103.0,36.14,24.67
2018,8,17,7,0,461.0,55.0,3.3,26.3,149.0,44.51,32.23
2018,8,17,7,15,531.0,61.5,3.4,26.85,202.5,49.49,36.62
2018,8,17,7,30,601.0,68.0,3.5,27.4,256.0,54.56,40.87
2018,8,17,7,45,650.0,71.5,3.6,27.95,311.5,57.25,42.97
2018,8,17,8,0,699.0,75.0,3.7,28.5,367.0,64.94,49.17
2018,8,17,8,15,730.0,78.5,3.7,29.15,421.5,67.57,51.02
2018,8,17,8,30,761.0,82.0,3.7,29.8,476.0,70.16,52.81
2018,8,17,8,45,784.5,85.0,3.75,30.45,528.5,72.18,54.11
2018,8,17,9,0,808.0,88.0,3.8,31.1,581.0,74.13,55.36
2018,8,17,9,15,824.0,90.0,3.75,31.7,628.5,90.41,68.21
2018,8,17,9,30,840.0,92.0,3.7,32.3,676.0,147.73,79.89
2018,8,17,9,45,852.5,94.0,3.7,32.9,719.0,205.86,116.87
2018,8,17,10,0,865.0,96.0,3.7,33.5,762.0,264.7,161.95
2018,8,17,10,15,873.5,97.5,3.6,33.95,798.0,322.56,209.36
2018,8,17,10,30,882.0,99.0,3.5,34.4,834.0,380.16,256.96
2018,8,17,10,45,888.5,100.5,3.45,34.9,864.0,436.47,302.84
2018,8,17,11,0,895.0,102.0,3.4,35.4,894.0,491.83,346.71
2018,8,17,11,15,899.5,102.5,3.35,35.75,915.5,544.28,387.32
2018,8,17,11,30,904.0,103.0,3.3,36.1,937.0,595.11,425.44
2018,8,17,11,45,907.0,103.5,3.25,36.45,951.5,643.22,460.44
2018,8,17,12,0,910.0,104.0,3.2,36.8,966.0,689.19,492.9
2018,8,17,12,15,910.5,104.5,3.15,37.0,971.5,731.13,522.06
2018,8,17,12,30,911.0,105.0,3.1,37.2,977.0,770.42,548.74
2018,8,17,12,45,910.0,105.0,3.05,37.45,974.0,805.33,570.56
2018,8,17,13,0,909.0,105.0,3.0,37.7,971.0,837.15,590.1
2018,8,17,13,15,906.5,105.0,3.0,37.8,960.0,864.45,607.31
2018,8,17,13,30,904.0,105.0,3.0,37.9,949.0,888.26,622.33
2018,8,17,13,45,899.5,104.0,3.0,38.0,929.5,905.75,633.41
2018,8,17,14,0,895.0,103.0,3.0,38.1,910.0,919.41,642.2
2018,8,17,14,15,889.0,102.0,3.0,38.1,883.0,927.82,648.11
2018,8,17,14,30,883.0,101.0,3.0,38.1,856.0,932.33,651.75
2018,8,17,14,45,875.0,99.5,3.0,38.1,822.0,930.59,651.62
2018,8,17,15,0,867.0,98.0,3.0,38.1,788.0,925.01,649.27
2018,8,17,15,15,856.0,96.5,3.0,38.0,748.0,912.88,643.21
2018,8,17,15,30,845.0,95.0,3.0,37.9,708.0,897.16,635.02
2018,8,17,15,45,831.0,92.0,3.0,37.75,662.0,873.62,622.02
2018,8,17,16,0,817.0,89.0,3.0,37.6,616.0,846.89,606.98
2018,8,17,16,15,797.5,86.5,3.0,37.35,566.0,822.73,593.85
2018,8,17,16,30,778.0,84.0,3.0,37.1,516.0,785.91,572.17
2018,8,17,16,45,751.5,80.5,3.0,36.8,462.5,739.85,544.1
2018,8,17,17,0,725.0,77.0,3.0,36.5,409.0,692.3,514.44
2018,8,17,17,15,688.5,72.5,3.0,36.5,354.0,634.78,476.38
2018,8,17,17,30,652.0,68.0,3.0,36.5,299.0,580.72,439.69
2018,8,17,17,45,597.5,62.5,2.45,35.05,245.0,510.65,389.79
2018,8,17,18,0,543.0,57.0,1.9,33.6,191.0,443.21,339.23
2018,8,17,18,15,456.5,49.0,1.95,32.8,141.5,356.98,272.62
2018,8,17,18,30,370.0,41.0,2.0,32.0,92.0,277.56,207.86
2018,8,17,18,45,236.5,28.0,2.05,31.2,55.0,177.07,115.35
2018,8,17,19,0,103.0,15.0,2.1,30.4,18.0,56.62,0.0
2018,8,17,19,15,51.5,7.5,2.45,30.25,9.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.1,29.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.85,28.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,28.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.0,28.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.8,26.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.6,26.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.0,25.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.65,24.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.05,23.85,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,18,5,45,10.0,2.5,2.15,24.0,2.5,0.0,0.0
2018,8,18,6,0,20.0,5.0,2.2,24.1,5.0,0.0,0.0
2018,8,18,6,15,80.0,19.5,2.4,24.5,26.0,15.34,0.0
2018,8,18,6,30,140.0,34.0,2.6,24.9,47.0,25.44,14.24
2018,8,18,6,45,262.5,46.5,2.75,25.3,92.0,35.04,23.79
2018,8,18,7,0,385.0,59.0,2.9,25.7,137.0,44.8,32.55
2018,8,18,7,15,439.0,70.5,2.9,26.3,186.0,55.43,41.75
2018,8,18,7,30,493.0,82.0,2.9,26.9,235.0,63.54,48.58
2018,8,18,7,45,485.5,100.5,2.9,27.5,276.5,73.41,56.67
2018,8,18,8,0,478.0,119.0,2.9,28.1,318.0,84.49,65.61
2018,8,18,8,15,527.5,126.5,2.8,28.95,375.0,89.36,69.14
2018,8,18,8,30,577.0,134.0,2.7,29.8,432.0,94.59,72.9
2018,8,18,8,45,635.0,130.0,2.65,30.6,490.0,91.17,69.58
2018,8,18,9,0,693.0,126.0,2.6,31.4,548.0,88.3,66.77
2018,8,18,9,15,726.0,126.0,2.45,32.1,600.0,95.12,63.04
2018,8,18,9,30,759.0,126.0,2.3,32.8,652.0,155.38,87.72
2018,8,18,9,45,795.5,118.5,2.1,33.45,701.0,207.61,119.78
2018,8,18,10,0,832.0,111.0,1.9,34.1,750.0,269.11,165.27
2018,8,18,10,15,777.5,147.5,1.8,34.65,767.5,326.69,213.23
2018,8,18,10,30,723.0,184.0,1.7,35.2,785.0,379.37,256.72
2018,8,18,10,45,765.5,168.5,1.55,35.7,825.5,435.21,299.17
2018,8,18,11,0,808.0,153.0,1.4,36.2,866.0,490.7,340.35
2018,8,18,11,15,793.0,170.5,1.5,36.55,885.5,543.11,379.5
2018,8,18,11,30,778.0,188.0,1.6,36.9,905.0,592.44,415.24
2018,8,18,11,45,790.0,183.0,1.65,37.25,920.5,638.86,447.98
2018,8,18,12,0,802.0,178.0,1.7,37.6,936.0,684.17,479.17
2018,8,18,12,15,848.0,148.5,1.85,37.85,954.5,723.02,507.22
2018,8,18,12,30,894.0,119.0,2.0,38.1,973.0,771.71,541.05
2018,8,18,12,45,880.0,128.5,2.15,38.3,967.0,803.73,562.09
2018,8,18,13,0,866.0,138.0,2.3,38.5,961.0,832.14,580.55
2018,8,18,13,15,864.0,137.0,2.4,38.6,950.0,858.52,597.65
2018,8,18,13,30,862.0,136.0,2.5,38.7,939.0,881.55,612.71
2018,8,18,13,45,872.5,125.0,2.6,38.8,923.5,903.42,627.15
2018,8,18,14,0,883.0,114.0,2.7,38.9,908.0,921.48,639.3
2018,8,18,14,15,875.5,114.0,2.75,38.85,881.0,929.51,645.39
2018,8,18,14,30,868.0,114.0,2.8,38.8,854.0,933.69,649.31
2018,8,18,14,45,857.5,113.0,2.85,38.75,819.5,930.25,648.64
2018,8,18,15,0,847.0,112.0,2.9,38.7,785.0,923.03,645.79
2018,8,18,15,15,836.0,109.5,2.9,38.55,744.5,910.12,639.41
2018,8,18,15,30,825.0,107.0,2.9,38.4,704.0,893.66,630.91
2018,8,18,15,45,809.5,104.5,2.95,38.2,658.0,881.03,625.43
2018,8,18,16,0,794.0,102.0,3.0,38.0,612.0,853.54,610.35
2018,8,18,16,15,773.5,98.5,2.95,37.7,561.5,817.57,589.37
2018,8,18,16,30,753.0,95.0,2.9,37.4,511.0,779.15,566.57
2018,8,18,16,45,725.5,91.0,2.85,37.1,457.5,732.18,537.67
2018,8,18,17,0,698.0,87.0,2.8,36.8,404.0,687.82,510.02
2018,8,18,17,15,659.5,81.5,2.8,36.8,349.0,628.55,470.8
2018,8,18,17,30,621.0,76.0,2.8,36.8,294.0,569.58,430.47
2018,8,18,17,45,564.0,68.5,2.15,35.15,239.5,496.31,378.02
2018,8,18,18,0,507.0,61.0,1.5,33.5,185.0,425.93,325.18
2018,8,18,18,15,420.5,51.5,1.5,32.7,136.0,339.25,258.33
2018,8,18,18,30,334.0,42.0,1.5,31.9,87.0,259.46,193.47
2018,8,18,18,45,205.0,28.0,1.55,31.1,51.5,159.71,100.14
2018,8,18,19,0,76.0,14.0,1.6,30.3,16.0,44.17,0.0
2018,8,18,19,15,38.0,7.0,1.8,30.15,8.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.25,29.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,29.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.8,29.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.1,29.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.45,29.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,4.05,26.95,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.9,26.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.3,25.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,25.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.35,25.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.4,25.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.4,25.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.35,25.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.3,24.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.25,24.85,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.15,24.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,8,19,5,45,11.0,2.0,3.15,24.75,2.0,0.0,0.0
2018,8,19,6,0,22.0,4.0,3.2,24.8,4.0,0.0,0.0
2018,8,19,6,15,107.5,18.0,3.4,25.1,27.0,14.16,0.0
2018,8,19,6,30,193.0,32.0,3.6,25.4,50.0,24.22,13.09
2018,8,19,6,45,176.0,51.0,3.75,25.7,76.0,37.79,26.01
2018,8,19,7,0,159.0,70.0,3.9,26.0,102.0,50.78,37.54
2018,8,19,7,15,190.0,92.0,4.0,26.45,142.0,65.61,50.36
2018,8,19,7,30,221.0,114.0,4.1,26.9,182.0,80.01,62.52
2018,8,19,7,45,361.5,114.5,4.2,27.4,252.5,80.46,62.65
2018,8,19,8,0,502.0,115.0,4.3,27.9,323.0,82.44,63.98
2018,8,19,8,15,499.5,132.5,4.35,28.5,364.5,92.48,71.92
2018,8,19,8,30,497.0,150.0,4.4,29.1,406.0,101.91,79.23
2018,8,19,8,45,588.5,140.0,4.45,29.7,474.5,96.51,74.3
2018,8,19,9,0,680.0,130.0,4.5,30.3,543.0,90.44,68.9
2018,8,19,9,15,668.0,148.0,4.45,30.9,581.5,107.79,72.7
2018,8,19,9,30,656.0,166.0,4.4,31.5,620.0,164.82,98.87
2018,8,19,9,45,663.0,176.0,4.4,32.05,660.0,218.58,134.7
2018,8,19,10,0,670.0,186.0,4.4,32.6,700.0,272.95,176.51
2018,8,19,10,15,746.5,158.0,4.4,33.1,756.5,327.13,218.18
2018,8,19,10,30,823.0,130.0,4.4,33.6,813.0,384.88,263.81
2018,8,19,10,45,854.5,118.5,4.35,34.1,850.5,439.95,308.4
2018,8,19,11,0,886.0,107.0,4.3,34.6,888.0,496.32,353.01
2018,8,19,11,15,890.0,108.5,4.3,35.0,910.0,548.93,394.07
2018,8,19,11,30,894.0,110.0,4.3,35.4,932.0,599.92,432.66
2018,8,19,11,45,809.0,164.0,4.25,35.8,916.5,639.02,460.71
2018,8,19,12,0,724.0,218.0,4.2,36.2,901.0,670.48,482.07
2018,8,19,12,15,737.5,210.0,4.15,36.5,909.5,711.52,510.78
2018,8,19,12,30,751.0,202.0,4.1,36.8,918.0,744.1,533.38
2018,8,19,12,45,717.0,221.0,4.0,37.1,903.0,774.42,552.63
2018,8,19,13,0,683.0,240.0,3.9,37.4,888.0,793.36,564.1
2018,8,19,13,15,685.0,235.5,3.85,37.5,879.0,818.09,580.7
2018,8,19,13,30,687.0,231.0,3.8,37.6,870.0,839.82,595.16
2018,8,19,13,45,697.0,223.5,3.7,37.75,860.0,862.8,610.15
2018,8,19,14,0,707.0,216.0,3.6,37.9,850.0,882.68,623.05
2018,8,19,14,15,707.0,208.5,3.55,37.9,826.0,890.05,628.41
2018,8,19,14,30,707.0,201.0,3.5,37.9,802.0,893.83,631.36
2018,8,19,14,45,687.5,199.5,3.45,37.9,764.5,881.69,624.25
2018,8,19,15,0,668.0,198.0,3.4,37.9,727.0,866.07,615.1
2018,8,19,15,15,540.5,236.0,3.4,37.8,649.5,776.67,555.99
2018,8,19,15,30,413.0,274.0,3.4,37.7,572.0,695.03,500.64
2018,8,19,15,45,330.0,271.5,3.35,37.6,499.5,593.76,432.34
2018,8,19,16,0,247.0,269.0,3.3,37.5,427.0,514.68,377.31
2018,8,19,16,15,304.5,236.5,3.3,37.25,415.0,528.88,390.92
2018,8,19,16,30,362.0,204.0,3.3,37.0,403.0,538.5,400.93
2018,8,19,16,45,389.0,177.0,3.25,36.75,370.5,544.13,406.92
2018,8,19,17,0,416.0,150.0,3.2,36.5,338.0,525.55,396.05
2018,8,19,17,15,415.5,128.5,3.2,36.5,294.5,487.96,370.33
2018,8,19,17,30,415.0,107.0,3.2,36.5,251.0,448.43,342.45
2018,8,19,17,45,364.5,92.5,2.7,35.25,202.0,381.13,292.93
2018,8,19,18,0,314.0,78.0,2.2,34.0,153.0,317.06,243.98
2018,8,19,18,15,250.5,61.5,2.3,33.3,111.0,246.66,188.28
2018,8,19,18,30,187.0,45.0,2.4,32.6,69.0,182.14,135.0
2018,8,19,18,45,126.0,28.5,2.5,31.95,41.5,121.2,71.47
2018,8,19,19,0,65.0,12.0,2.6,31.3,14.0,37.87,0.0
2018,8,19,19,15,32.5,6.0,2.9,31.05,7.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,30.6,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,30.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,30.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,29.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,4.05,29.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,4.1,28.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.2,27.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.1,27.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.05,27.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,4.0,26.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,4.0,26.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,4.0,26.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,4.0,26.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.95,25.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.8,25.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.6,25.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.45,25.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.35,25.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,3.2,25.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,20,5,45,2.0,1.5,2.9,25.5,1.5,0.0,0.0
2018,8,20,6,0,4.0,3.0,2.9,25.5,3.0,0.0,0.0
2018,8,20,6,15,14.5,17.0,3.05,25.85,18.0,13.38,0.0
2018,8,20,6,30,25.0,31.0,3.2,26.2,33.0,23.12,12.02
2018,8,20,6,45,64.0,52.0,3.35,26.5,63.0,38.0,26.06
2018,8,20,7,0,103.0,73.0,3.5,26.8,93.0,52.74,39.05
2018,8,20,7,15,145.5,92.5,3.55,27.3,131.5,66.46,50.89
2018,8,20,7,30,188.0,112.0,3.6,27.8,170.0,78.35,60.88
2018,8,20,7,45,348.5,112.0,3.6,28.35,246.0,78.69,60.91
2018,8,20,8,0,509.0,112.0,3.6,28.9,322.0,80.7,62.25
2018,8,20,8,15,611.5,103.0,3.55,29.5,391.0,76.47,58.35
2018,8,20,8,30,714.0,94.0,3.5,30.1,460.0,77.56,58.86
2018,8,20,8,45,733.0,99.5,3.4,30.7,510.5,80.76,61.1
2018,8,20,9,0,752.0,105.0,3.3,31.3,561.0,83.76,63.16
2018,8,20,9,15,753.5,115.0,3.15,31.8,603.5,100.39,64.75
2018,8,20,9,30,755.0,125.0,3.0,32.3,646.0,158.41,89.69
2018,8,20,9,45,793.5,117.0,2.85,32.85,696.0,210.64,122.68
2018,8,20,10,0,832.0,109.0,2.7,33.4,746.0,272.3,169.05
