Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,15,842.0,111.0,2.55,33.85,782.5,329.37,215.44
2018,8,20,10,30,852.0,113.0,2.4,34.3,819.0,386.39,261.88
2018,8,20,10,45,859.5,114.5,2.25,34.75,849.0,441.78,306.16
2018,8,20,11,0,867.0,116.0,2.1,35.2,879.0,496.38,348.36
2018,8,20,11,15,869.5,118.5,1.95,35.55,900.5,548.07,387.08
2018,8,20,11,30,872.0,121.0,1.8,35.9,922.0,598.04,423.02
2018,8,20,11,45,871.5,124.0,1.65,36.25,935.0,644.65,455.19
2018,8,20,12,0,871.0,127.0,1.5,36.6,948.0,688.96,484.5
2018,8,20,12,15,835.0,147.0,1.45,36.9,938.0,718.22,503.44
2018,8,20,12,30,799.0,167.0,1.4,37.2,928.0,754.92,526.15
2018,8,20,12,45,585.0,259.0,1.35,37.45,815.0,704.77,490.44
2018,8,20,13,0,371.0,351.0,1.3,37.7,702.0,632.58,440.18
2018,8,20,13,15,245.0,373.5,1.35,37.85,604.0,550.66,385.59
2018,8,20,13,30,119.0,396.0,1.4,38.0,506.0,458.64,322.35
2018,8,20,13,45,209.0,382.5,1.45,38.15,571.5,551.51,387.39
2018,8,20,14,0,299.0,369.0,1.5,38.3,637.0,631.03,441.44
2018,8,20,14,15,381.0,325.5,1.55,38.35,656.0,694.22,484.47
2018,8,20,14,30,463.0,282.0,1.6,38.4,675.0,738.68,515.64
2018,8,20,14,45,507.0,265.5,1.65,38.4,679.5,770.75,537.95
2018,8,20,15,0,551.0,249.0,1.7,38.4,684.0,800.07,558.66
2018,8,20,15,15,540.5,240.5,1.75,38.3,648.5,783.13,549.49
2018,8,20,15,30,530.0,232.0,1.8,38.2,613.0,763.53,538.98
2018,8,20,15,45,623.0,180.0,1.85,38.1,598.5,801.16,567.62
2018,8,20,16,0,716.0,128.0,1.9,38.0,584.0,821.41,582.65
2018,8,20,16,15,681.5,126.5,1.95,37.75,531.0,776.76,556.41
2018,8,20,16,30,647.0,125.0,2.0,37.5,478.0,730.5,529.12
2018,8,20,16,45,578.5,125.0,2.05,37.25,416.0,656.23,482.16
2018,8,20,17,0,510.0,125.0,2.1,37.0,354.0,573.9,427.35
2018,8,20,17,15,459.5,115.5,2.1,37.0,300.5,507.92,381.8
2018,8,20,17,30,409.0,106.0,2.1,37.0,247.0,443.99,336.15
2018,8,20,17,45,357.0,90.5,1.7,35.7,197.0,374.59,285.69
2018,8,20,18,0,305.0,75.0,1.3,34.4,147.0,308.52,235.68
2018,8,20,18,15,265.0,58.5,1.35,33.65,109.0,252.31,191.4
2018,8,20,18,30,225.0,42.0,1.4,32.9,71.0,199.61,147.24
2018,8,20,18,45,137.5,26.5,1.45,32.15,41.5,123.23,67.97
2018,8,20,19,0,50.0,11.0,1.5,31.4,12.0,30.58,0.0
2018,8,20,19,15,25.0,5.5,1.75,31.2,6.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.25,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,29.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,29.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.55,28.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.5,28.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,26.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,26.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,25.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,25.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.7,25.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.65,25.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.55,25.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,25.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.3,25.05,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,21,5,45,5.0,1.5,2.2,25.15,1.5,0.0,0.0
2018,8,21,6,0,10.0,3.0,2.2,25.2,3.0,0.0,0.0
2018,8,21,6,15,84.0,18.0,2.4,25.55,25.0,14.16,0.0
2018,8,21,6,30,158.0,33.0,2.6,25.9,47.0,24.79,13.12
2018,8,21,6,45,257.0,48.0,2.8,26.25,90.0,36.05,24.44
2018,8,21,7,0,356.0,63.0,3.0,26.6,133.0,47.29,34.47
2018,8,21,7,15,428.5,73.0,3.05,27.2,184.5,54.86,41.09
2018,8,21,7,30,501.0,83.0,3.1,27.8,236.0,64.53,49.23
2018,8,21,7,45,554.0,89.5,3.2,28.4,290.5,68.74,52.56
2018,8,21,8,0,607.0,96.0,3.3,29.0,345.0,72.95,55.77
2018,8,21,8,15,644.0,100.5,3.2,29.7,399.0,75.47,57.47
2018,8,21,8,30,681.0,105.0,3.1,30.4,453.0,77.98,59.13
2018,8,21,8,45,710.5,108.0,3.0,31.1,505.5,79.33,59.83
2018,8,21,9,0,740.0,111.0,2.9,31.8,558.0,87.45,66.01
2018,8,21,9,15,761.0,113.0,2.7,32.45,606.0,101.44,64.08
2018,8,21,9,30,782.0,115.0,2.5,33.1,654.0,156.87,86.82
2018,8,21,9,45,799.0,116.5,2.35,33.7,697.5,213.48,124.02
2018,8,21,10,0,816.0,118.0,2.2,34.3,741.0,271.54,168.35
2018,8,21,10,15,828.0,119.0,2.1,34.8,778.0,332.8,217.31
2018,8,21,10,30,840.0,120.0,2.0,35.3,815.0,389.23,262.73
2018,8,21,10,45,849.5,120.5,1.9,35.8,845.5,444.25,306.19
2018,8,21,11,0,859.0,121.0,1.8,36.3,876.0,498.69,347.76
2018,8,21,11,15,865.0,122.5,1.85,36.7,899.0,551.19,387.19
2018,8,21,11,30,871.0,124.0,1.9,37.1,922.0,602.33,424.41
2018,8,21,11,45,858.5,133.5,1.95,37.45,930.5,646.16,455.6
2018,8,21,12,0,846.0,143.0,2.0,37.8,939.0,686.68,483.65
2018,8,21,12,15,784.5,179.0,2.1,38.0,920.5,720.24,506.04
2018,8,21,12,30,723.0,215.0,2.2,38.2,902.0,746.33,522.94
2018,8,21,12,45,705.0,225.5,2.35,38.45,893.5,774.19,541.7
2018,8,21,13,0,687.0,236.0,2.5,38.7,885.0,798.51,557.91
2018,8,21,13,15,715.0,217.0,2.6,38.8,885.5,832.45,581.23
2018,8,21,13,30,743.0,198.0,2.7,38.9,886.0,854.37,596.85
2018,8,21,13,45,744.5,191.0,2.8,39.0,868.0,870.67,607.85
2018,8,21,14,0,746.0,184.0,2.9,39.1,850.0,883.48,616.78
2018,8,21,14,15,804.0,150.0,3.0,39.05,847.5,919.56,640.93
2018,8,21,14,30,862.0,116.0,3.1,39.0,845.0,937.46,653.57
2018,8,21,14,45,852.5,114.5,3.15,38.95,810.5,934.23,652.92
2018,8,21,15,0,843.0,113.0,3.2,38.9,776.0,927.22,650.17
2018,8,21,15,15,831.0,110.5,3.25,38.7,735.0,913.14,643.49
2018,8,21,15,30,819.0,108.0,3.3,38.5,694.0,907.48,642.34
2018,8,21,15,45,803.5,105.5,3.3,38.35,648.0,882.9,628.63
2018,8,21,16,0,788.0,103.0,3.3,38.2,602.0,855.18,612.99
2018,8,21,16,15,767.5,99.0,3.3,37.9,551.5,818.41,591.68
2018,8,21,16,30,747.0,95.0,3.3,37.6,501.0,779.19,568.51
2018,8,21,16,45,719.0,90.5,3.3,37.3,447.0,731.0,538.82
2018,8,21,17,0,691.0,86.0,3.3,37.0,393.0,685.67,510.49
2018,8,21,17,15,651.0,80.5,3.3,37.0,338.0,625.08,469.99
2018,8,21,17,30,611.0,75.0,3.3,37.0,283.0,564.96,428.51
2018,8,21,17,45,554.0,67.5,2.7,35.8,229.5,491.64,375.26
2018,8,21,18,0,497.0,60.0,2.1,34.6,176.0,421.24,321.77
2018,8,21,18,15,409.0,49.5,2.0,33.85,127.5,332.52,252.45
2018,8,21,18,30,321.0,39.0,1.9,33.1,79.0,251.14,185.31
2018,8,21,18,45,195.5,25.0,1.75,32.35,45.5,149.0,75.82
2018,8,21,19,0,70.0,11.0,1.6,31.6,12.0,39.44,0.0
2018,8,21,19,15,35.0,5.5,1.6,31.4,6.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,30.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,30.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,30.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,30.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,29.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,29.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,29.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,29.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,28.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,28.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,28.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,27.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.25,27.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,27.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,26.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,26.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.0,26.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.8,26.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,25.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,25.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,24.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,22,5,45,0.0,0.5,1.1,24.5,0.5,0.0,0.0
2018,8,22,6,0,0.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,8,22,6,15,30.5,16.0,1.35,25.0,18.5,12.59,0.0
2018,8,22,6,30,61.0,31.0,1.5,25.4,36.0,23.13,11.7
2018,8,22,6,45,140.5,49.0,1.7,25.85,73.0,36.17,24.57
2018,8,22,7,0,220.0,67.0,1.9,26.3,110.0,49.29,36.2
2018,8,22,7,15,385.0,70.0,1.9,27.0,175.0,52.37,39.01
2018,8,22,7,30,550.0,73.0,1.9,27.7,240.0,57.69,43.47
2018,8,22,7,45,599.0,78.5,1.85,28.4,294.5,61.53,46.49
2018,8,22,8,0,648.0,84.0,1.8,29.1,349.0,65.37,49.4
2018,8,22,8,15,659.0,94.5,1.75,29.8,397.5,71.78,54.37
2018,8,22,8,30,670.0,105.0,1.7,30.5,446.0,77.78,58.91
2018,8,22,8,45,631.5,130.0,1.6,31.25,479.5,91.34,69.52
2018,8,22,9,0,593.0,155.0,1.5,32.0,513.0,103.86,79.1
2018,8,22,9,15,545.5,190.5,1.5,32.55,540.5,134.17,90.68
2018,8,22,9,30,498.0,226.0,1.5,33.1,568.0,190.11,121.44
2018,8,22,9,45,324.5,281.0,1.55,33.65,509.5,236.01,159.34
2018,8,22,10,0,151.0,336.0,1.6,34.2,451.0,261.0,184.22
2018,8,22,10,15,227.5,343.5,1.65,34.65,526.5,298.92,209.68
2018,8,22,10,30,304.0,351.0,1.7,35.1,602.0,352.33,247.09
2018,8,22,10,45,425.0,315.5,1.75,35.5,680.5,402.93,282.63
2018,8,22,11,0,546.0,280.0,1.8,35.9,759.0,467.86,328.88
2018,8,22,11,15,690.0,209.5,1.85,36.2,830.5,528.72,372.9
2018,8,22,11,30,834.0,139.0,1.9,36.5,902.0,594.29,420.34
2018,8,22,11,45,862.5,125.0,1.95,36.85,924.5,645.25,456.56
2018,8,22,12,0,891.0,111.0,2.0,37.2,947.0,695.81,491.74
2018,8,22,12,15,892.0,111.0,2.05,37.4,952.5,737.11,520.09
2018,8,22,12,30,893.0,111.0,2.1,37.6,958.0,775.81,545.98
2018,8,22,12,45,892.0,111.0,2.15,37.85,955.0,810.16,567.4
2018,8,22,13,0,891.0,111.0,2.2,38.1,952.0,841.43,586.81
2018,8,22,13,15,888.5,111.0,2.3,38.25,941.0,868.19,604.01
2018,8,22,13,30,886.0,111.0,2.4,38.4,930.0,891.49,619.11
2018,8,22,13,45,882.0,110.0,2.5,38.5,910.5,908.93,630.8
2018,8,22,14,0,878.0,109.0,2.6,38.6,891.0,922.61,640.29
2018,8,22,14,15,865.0,112.0,2.65,38.6,862.5,927.98,644.66
2018,8,22,14,30,852.0,115.0,2.7,38.6,834.0,929.53,646.85
2018,8,22,14,45,833.5,118.5,2.8,38.55,797.5,922.63,644.43
2018,8,22,15,0,815.0,122.0,2.9,38.5,761.0,925.39,648.26
2018,8,22,15,15,803.5,119.5,3.0,38.45,721.0,911.66,641.73
2018,8,22,15,30,792.0,117.0,3.1,38.4,681.0,894.41,633.12
2018,8,22,15,45,777.0,113.0,3.2,38.3,635.5,868.88,619.33
2018,8,22,16,0,762.0,109.0,3.3,38.2,590.0,840.27,603.46
2018,8,22,16,15,740.5,105.5,3.3,37.95,540.0,803.56,581.95
2018,8,22,16,30,719.0,102.0,3.3,37.7,490.0,769.18,561.77
2018,8,22,16,45,690.0,96.5,3.35,37.4,436.5,719.74,531.29
2018,8,22,17,0,661.0,91.0,3.4,37.1,383.0,669.19,499.36
2018,8,22,17,15,619.5,85.0,3.4,37.1,328.5,607.69,457.96
2018,8,22,17,30,578.0,79.0,3.4,37.1,274.0,546.81,415.34
2018,8,22,17,45,519.0,71.0,2.95,36.1,221.5,472.62,361.24
2018,8,22,18,0,460.0,63.0,2.5,35.1,169.0,401.49,307.08
2018,8,22,18,15,370.5,51.5,2.35,34.45,121.5,312.18,236.77
2018,8,22,18,30,281.0,40.0,2.2,33.8,74.0,229.48,168.36
2018,8,22,18,45,167.0,24.5,2.05,33.15,42.0,133.65,58.59
2018,8,22,19,0,53.0,9.0,1.9,32.5,10.0,30.45,0.0
2018,8,22,19,15,26.5,4.5,2.05,32.35,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.2,32.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,31.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.55,31.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,31.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,31.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,30.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.7,30.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.6,29.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.55,29.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.6,28.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.6,28.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.55,27.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,27.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.45,27.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,26.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.25,26.6,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.15,26.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.0,26.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,25.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.35,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,8,23,6,15,94.5,17.0,1.75,25.5,24.5,13.38,0.0
2018,8,23,6,30,180.0,32.0,2.0,26.1,47.0,24.15,12.15
2018,8,23,6,45,279.5,46.5,2.25,26.65,90.5,35.12,23.56
2018,8,23,7,0,379.0,61.0,2.5,27.2,134.0,46.1,33.35
2018,8,23,7,15,449.5,71.5,2.55,28.05,186.5,56.54,42.34
2018,8,23,7,30,520.0,82.0,2.6,28.9,239.0,64.11,48.64
2018,8,23,7,45,569.5,89.0,2.65,29.7,293.5,68.69,52.23
2018,8,23,8,0,619.0,96.0,2.7,30.5,348.0,73.24,55.65
2018,8,23,8,15,653.5,102.5,2.75,31.25,403.0,77.09,58.42
2018,8,23,8,30,688.0,109.0,2.8,32.0,458.0,80.81,61.04
2018,8,23,8,45,713.5,114.0,2.85,32.75,510.5,83.23,62.57
2018,8,23,9,0,739.0,119.0,2.9,33.5,563.0,85.53,63.99
2018,8,23,9,15,758.0,122.5,2.95,34.0,611.0,111.64,69.29
2018,8,23,9,30,777.0,126.0,3.0,34.5,659.0,167.95,94.22
2018,8,23,9,45,791.5,129.5,3.0,35.0,702.5,225.47,132.81
2018,8,23,10,0,806.0,133.0,3.0,35.5,746.0,284.2,177.99
2018,8,23,10,15,816.5,135.5,3.0,35.9,783.0,341.97,224.65
2018,8,23,10,30,827.0,138.0,3.0,36.3,820.0,399.94,271.46
2018,8,23,10,45,835.0,140.0,3.05,36.7,850.0,456.43,316.45
2018,8,23,11,0,843.0,142.0,3.1,37.1,880.0,510.56,358.54
2018,8,23,11,15,843.5,146.5,3.1,37.4,901.0,561.7,397.35
2018,8,23,11,30,844.0,151.0,3.1,37.7,922.0,616.54,437.24
2018,8,23,11,45,841.0,156.5,3.15,38.0,934.5,664.42,471.44
2018,8,23,12,0,838.0,162.0,3.2,38.3,947.0,709.93,503.12
2018,8,23,12,15,839.5,161.5,3.2,38.5,952.0,751.3,531.45
2018,8,23,12,30,841.0,161.0,3.2,38.7,957.0,790.18,557.56
2018,8,23,12,45,841.0,160.0,3.25,38.85,954.0,824.75,580.79
2018,8,23,13,0,841.0,159.0,3.3,39.0,951.0,856.31,600.96
2018,8,23,13,15,839.0,157.5,3.35,39.1,939.5,882.51,617.7
2018,8,23,13,30,837.0,156.0,3.4,39.2,928.0,905.2,632.29
2018,8,23,13,45,832.5,155.5,3.4,39.25,909.0,922.98,643.7
2018,8,23,14,0,828.0,155.0,3.4,39.3,890.0,937.01,652.89
2018,8,23,14,15,816.0,155.0,3.4,39.25,860.5,940.72,656.02
2018,8,23,14,30,804.0,155.0,3.4,39.2,831.0,940.5,656.89
2018,8,23,14,45,757.0,168.5,3.4,39.15,784.0,916.3,642.78
2018,8,23,15,0,710.0,182.0,3.4,39.1,737.0,898.33,632.83
2018,8,23,15,15,703.5,174.0,3.4,38.95,699.0,884.38,625.74
2018,8,23,15,30,697.0,166.0,3.4,38.8,661.0,867.0,616.49
2018,8,23,15,45,680.5,159.0,3.4,38.6,615.0,838.14,599.95
2018,8,23,16,0,664.0,152.0,3.4,38.4,569.0,806.45,581.53
2018,8,23,16,15,579.0,160.5,3.4,38.1,501.5,727.29,530.94
2018,8,23,16,30,494.0,169.0,3.4,37.8,434.0,640.82,473.23
2018,8,23,16,45,461.0,154.0,3.35,37.5,380.5,584.34,435.93
2018,8,23,17,0,428.0,139.0,3.3,37.2,327.0,527.78,397.46
2018,8,23,17,15,472.0,116.5,3.3,37.2,296.5,522.35,395.72
2018,8,23,17,30,516.0,94.0,3.3,37.2,266.0,518.85,394.26
2018,8,23,17,45,457.0,82.5,2.7,35.9,213.5,436.91,334.3
2018,8,23,18,0,398.0,71.0,2.1,34.6,161.0,366.42,280.47
2018,8,23,18,15,314.5,56.0,2.05,33.85,114.5,281.48,213.53
2018,8,23,18,30,231.0,41.0,2.0,33.1,68.0,204.71,149.57
2018,8,23,18,45,136.0,24.5,1.9,32.35,38.0,117.75,40.71
2018,8,23,19,0,41.0,8.0,1.8,31.6,8.0,24.42,0.0
2018,8,23,19,15,20.5,4.0,2.0,31.45,4.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.35,31.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,30.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,30.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,30.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,30.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.55,29.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,29.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.65,29.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.7,28.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,28.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,27.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.15,25.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.05,25.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.25,23.7,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.35,23.85,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,23.9,2.0,0.0,0.0
2018,8,24,6,15,100.0,16.5,2.7,24.45,24.5,12.98,0.0
2018,8,24,6,30,190.0,31.0,3.0,25.0,47.0,23.46,11.43
2018,8,24,6,45,295.5,44.5,3.25,25.5,91.0,33.8,22.55
2018,8,24,7,0,401.0,58.0,3.5,26.0,135.0,46.66,33.98
2018,8,24,7,15,475.0,67.5,3.55,26.7,188.5,53.71,40.19
2018,8,24,7,30,549.0,77.0,3.6,27.4,242.0,60.74,46.11
2018,8,24,7,45,602.0,82.5,3.7,28.1,298.0,64.5,49.08
2018,8,24,8,0,655.0,88.0,3.8,28.8,354.0,68.31,51.96
2018,8,24,8,15,690.5,92.5,3.8,29.5,409.5,71.13,53.95
2018,8,24,8,30,726.0,97.0,3.8,30.2,465.0,73.9,55.86
2018,8,24,8,45,753.5,100.5,3.85,30.9,518.5,82.07,62.16
2018,8,24,9,0,781.0,104.0,3.9,31.6,572.0,84.01,63.32
2018,8,24,9,15,800.5,106.5,3.9,32.2,621.0,105.54,63.42
2018,8,24,9,30,820.0,109.0,3.9,32.8,670.0,163.93,90.04
2018,8,24,9,45,835.0,110.5,3.9,33.4,713.5,222.84,130.28
2018,8,24,10,0,850.0,112.0,3.9,34.0,757.0,287.94,180.99
2018,8,24,10,15,861.0,113.0,3.9,34.45,794.5,346.14,228.81
2018,8,24,10,30,872.0,114.0,3.9,34.9,832.0,404.35,276.67
2018,8,24,10,45,880.0,115.0,3.9,35.4,862.0,461.07,322.51
2018,8,24,11,0,888.0,116.0,3.9,35.9,892.0,516.98,366.41
2018,8,24,11,15,893.5,116.5,3.9,36.3,914.0,570.17,407.17
2018,8,24,11,30,899.0,117.0,3.9,36.7,936.0,621.83,445.54
2018,8,24,11,45,902.5,117.0,3.9,37.1,950.0,670.13,480.45
2018,8,24,12,0,906.0,117.0,3.9,37.5,964.0,716.31,512.91
2018,8,24,12,15,906.5,117.0,3.9,37.8,969.0,758.03,541.77
2018,8,24,12,30,907.0,117.0,3.9,38.1,974.0,797.05,567.84
2018,8,24,12,45,906.5,117.0,3.9,38.35,971.0,832.4,590.13
2018,8,24,13,0,906.0,117.0,3.9,38.6,968.0,864.65,610.31
2018,8,24,13,15,903.0,116.0,3.9,38.75,955.5,890.6,626.64
2018,8,24,13,30,900.0,115.0,3.9,38.9,943.0,912.95,640.72
2018,8,24,13,45,895.5,114.5,3.9,39.0,923.0,930.68,652.07
2018,8,24,14,0,891.0,114.0,3.9,39.1,903.0,944.59,661.13
2018,8,24,14,15,884.5,112.5,3.85,39.1,875.0,951.79,666.09
2018,8,24,14,30,878.0,111.0,3.8,39.1,847.0,955.04,668.74
2018,8,24,14,45,869.5,109.0,3.8,39.1,812.0,951.96,667.85
2018,8,24,15,0,861.0,107.0,3.8,39.1,777.0,945.01,664.7
2018,8,24,15,15,849.5,104.5,3.8,39.0,735.5,930.92,657.44
2018,8,24,15,30,838.0,102.0,3.8,38.9,694.0,913.22,648.01
2018,8,24,15,45,822.0,99.0,3.75,38.75,647.0,898.71,640.61
2018,8,24,16,0,806.0,96.0,3.7,38.6,600.0,869.29,623.57
2018,8,24,16,15,785.0,92.5,3.7,38.3,548.5,831.9,601.89
2018,8,24,16,30,764.0,89.0,3.7,38.0,497.0,792.05,578.31
2018,8,24,16,45,735.5,85.0,3.7,37.7,442.5,743.18,548.16
2018,8,24,17,0,707.0,81.0,3.7,37.4,388.0,692.93,516.39
2018,8,24,17,15,666.0,76.0,3.7,37.4,332.5,635.18,477.79
2018,8,24,17,30,625.0,71.0,3.7,37.4,277.0,574.05,435.51
2018,8,24,17,45,564.5,63.5,3.1,36.25,222.5,497.35,379.83
2018,8,24,18,0,504.0,56.0,2.5,35.1,168.0,423.95,323.76
2018,8,24,18,15,408.5,46.5,2.4,34.35,120.0,331.15,250.73
2018,8,24,18,30,313.0,37.0,2.3,33.6,72.0,246.19,179.27
2018,8,24,18,45,186.0,23.0,2.25,32.85,40.5,139.72,32.19
2018,8,24,19,0,59.0,9.0,2.2,32.1,9.0,33.23,0.0
2018,8,24,19,15,29.5,4.5,2.6,31.95,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.0,31.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.4,31.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.8,31.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.15,31.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.5,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.8,30.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,5.1,30.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,5.05,29.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,5.0,29.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.95,28.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.9,28.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.8,27.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.7,27.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.55,27.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,26.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,26.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.95,26.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.75,25.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.6,25.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.45,25.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.35,25.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.25,25.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,3.1,25.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.7,24.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.45,24.9,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,2.5,25.05,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.5,25.1,2.0,0.0,0.0
2018,8,25,6,15,90.5,17.0,2.7,25.55,24.0,13.38,0.0
2018,8,25,6,30,174.0,32.0,2.9,26.0,46.0,24.11,11.52
2018,8,25,6,45,257.0,44.5,3.05,26.4,84.0,33.57,22.23
2018,8,25,7,0,340.0,57.0,3.2,26.8,122.0,43.01,30.77
2018,8,25,7,15,401.5,69.5,3.2,27.4,171.0,52.21,38.79
2018,8,25,7,30,463.0,82.0,3.2,28.0,220.0,63.47,48.3
2018,8,25,7,45,468.0,94.5,3.25,28.55,259.0,69.34,53.05
2018,8,25,8,0,473.0,107.0,3.3,29.1,298.0,77.01,59.16
2018,8,25,8,15,518.0,116.5,3.3,29.75,354.0,84.13,64.66
2018,8,25,8,30,563.0,126.0,3.3,30.4,410.0,89.43,68.58
2018,8,25,8,45,650.5,119.5,3.3,31.05,482.5,85.3,64.75
2018,8,25,9,0,738.0,113.0,3.3,31.7,555.0,88.91,67.27
2018,8,25,9,15,788.5,106.0,3.25,32.25,613.5,106.84,63.52
2018,8,25,9,30,839.0,99.0,3.2,32.8,672.0,169.33,93.04
2018,8,25,9,45,853.0,100.5,3.15,33.4,715.5,228.27,133.51
2018,8,25,10,0,867.0,102.0,3.1,34.0,759.0,288.06,180.38
2018,8,25,10,15,876.5,103.5,3.1,34.5,796.0,347.09,228.81
2018,8,25,10,30,886.0,105.0,3.1,35.0,833.0,405.94,276.98
2018,8,25,10,45,893.5,105.5,3.05,35.45,862.5,462.84,322.71
2018,8,25,11,0,901.0,106.0,3.0,35.9,892.0,518.83,366.34
2018,8,25,11,15,896.5,113.0,3.0,36.3,911.5,572.05,406.72
2018,8,25,11,30,892.0,120.0,3.0,36.7,931.0,622.8,443.95
2018,8,25,11,45,883.0,128.0,3.0,37.05,941.5,668.86,476.84
2018,8,25,12,0,874.0,136.0,3.0,37.4,952.0,711.82,506.64
2018,8,25,12,15,875.0,136.0,3.0,37.65,957.0,752.89,534.77
2018,8,25,12,30,876.0,136.0,3.0,37.9,962.0,791.41,560.59
2018,8,25,12,45,875.0,136.0,3.05,38.15,958.5,825.62,582.26
2018,8,25,13,0,874.0,136.0,3.1,38.4,955.0,856.81,601.81
2018,8,25,13,15,871.0,135.5,3.1,38.5,943.0,882.66,618.04
2018,8,25,13,30,868.0,135.0,3.1,38.6,931.0,905.05,632.12
2018,8,25,13,45,862.5,134.0,3.1,38.75,910.5,921.15,642.18
2018,8,25,14,0,857.0,133.0,3.1,38.9,890.0,933.47,650.02
2018,8,25,14,15,850.0,131.0,3.15,38.85,862.0,939.65,655.04
2018,8,25,14,30,843.0,129.0,3.2,38.8,834.0,941.97,657.84
2018,8,25,14,45,834.0,126.5,3.2,38.8,799.0,938.08,656.44
2018,8,25,15,0,825.0,124.0,3.2,38.8,764.0,943.99,661.43
2018,8,25,15,15,812.0,122.0,3.25,38.65,723.0,929.07,654.08
2018,8,25,15,30,799.0,120.0,3.3,38.5,682.0,910.59,644.69
2018,8,25,15,45,774.0,118.5,3.3,38.35,632.5,878.1,626.01
2018,8,25,16,0,749.0,117.0,3.3,38.2,583.0,842.77,605.44
2018,8,25,16,15,733.5,110.5,3.35,37.9,534.0,813.27,589.16
2018,8,25,16,30,718.0,104.0,3.4,37.6,485.0,775.87,567.32
2018,8,25,16,45,687.0,98.5,3.4,37.3,430.5,724.38,535.26
2018,8,25,17,0,656.0,93.0,3.4,37.0,376.0,671.91,501.8
2018,8,25,17,15,613.0,86.5,3.4,37.0,321.0,608.36,458.88
2018,8,25,17,30,570.0,80.0,3.4,37.0,266.0,545.54,414.73
2018,8,25,17,45,507.0,71.0,2.95,35.95,212.5,467.21,357.42
2018,8,25,18,0,444.0,62.0,2.5,34.9,159.0,392.37,300.16
2018,8,25,18,15,350.0,50.0,2.3,34.15,112.5,296.63,224.6
2018,8,25,18,30,256.0,38.0,2.1,33.4,66.0,216.37,156.35
2018,8,25,18,45,149.0,23.0,1.9,32.7,37.0,120.75,6.86
2018,8,25,19,0,42.0,8.0,1.7,32.0,8.0,24.95,0.0
2018,8,25,19,15,21.0,4.0,1.95,31.9,4.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,31.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,31.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,31.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.15,31.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.5,31.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.9,30.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,4.3,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.5,30.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.7,29.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.9,29.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.9,28.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.7,28.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,27.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.0,27.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.25,26.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.0,26.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.8,25.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,25.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,25.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,2.05,25.15,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,2.1,25.2,2.0,0.0,0.0
2018,8,26,6,15,79.5,16.5,2.3,25.65,22.5,12.98,0.0
2018,8,26,6,30,153.0,31.0,2.5,26.1,43.0,23.31,10.6
2018,8,26,6,45,255.0,46.0,2.75,26.55,85.5,34.61,23.04
2018,8,26,7,0,357.0,61.0,3.0,27.0,128.0,45.91,33.16
2018,8,26,7,15,434.5,71.0,3.05,27.6,180.5,53.56,39.89
2018,8,26,7,30,512.0,81.0,3.1,28.2,233.0,63.38,48.17
2018,8,26,7,45,569.5,86.0,3.2,28.75,288.5,66.63,50.72
2018,8,26,8,0,627.0,91.0,3.3,29.3,344.0,69.99,53.25
2018,8,26,8,15,643.0,99.0,3.35,29.95,391.5,74.64,56.76
2018,8,26,8,30,659.0,107.0,3.4,30.6,439.0,79.01,59.97
2018,8,26,8,45,712.0,104.5,3.4,31.2,499.0,77.39,58.26
2018,8,26,9,0,765.0,102.0,3.4,31.8,559.0,82.36,61.93
2018,8,26,9,15,759.5,111.5,3.4,32.35,597.0,111.08,66.3
2018,8,26,9,30,754.0,121.0,3.4,32.9,635.0,168.79,95.52
2018,8,26,9,45,795.5,115.5,3.35,33.45,689.0,223.97,132.73
2018,8,26,10,0,837.0,110.0,3.3,34.0,743.0,288.45,182.12
2018,8,26,10,15,847.5,111.5,3.3,34.45,779.5,346.16,229.5
2018,8,26,10,30,858.0,113.0,3.3,34.9,816.0,403.84,276.74
2018,8,26,10,45,866.0,114.0,3.25,35.4,846.0,459.85,321.68
2018,8,26,11,0,874.0,115.0,3.2,35.9,876.0,515.08,364.63
2018,8,26,11,15,835.0,132.5,3.2,36.25,874.5,555.83,396.49
2018,8,26,11,30,796.0,150.0,3.2,36.6,873.0,596.19,426.53
2018,8,26,11,45,821.5,147.5,3.2,36.95,903.5,646.64,462.78
2018,8,26,12,0,847.0,145.0,3.2,37.3,934.0,702.89,501.8
2018,8,26,12,15,797.5,168.5,3.25,37.5,915.0,735.32,523.57
2018,8,26,12,30,748.0,192.0,3.3,37.7,896.0,753.18,535.46
2018,8,26,12,45,778.0,179.5,3.35,37.95,909.0,799.51,566.89
2018,8,26,13,0,808.0,167.0,3.4,38.2,922.0,844.43,596.22
2018,8,26,13,15,733.0,195.0,3.45,38.3,873.5,832.29,588.29
2018,8,26,13,30,658.0,223.0,3.5,38.4,825.0,824.76,582.62
2018,8,26,13,45,729.5,186.5,3.5,38.5,840.5,865.75,610.6
2018,8,26,14,0,801.0,150.0,3.5,38.6,856.0,914.98,642.13
2018,8,26,14,15,782.5,153.0,3.55,38.6,824.5,914.84,642.74
2018,8,26,14,30,764.0,156.0,3.6,38.6,793.0,910.8,641.35
2018,8,26,14,45,781.0,143.5,3.65,38.6,770.5,921.41,649.48
2018,8,26,15,0,798.0,131.0,3.7,38.6,748.0,927.97,655.1
2018,8,26,15,15,794.5,125.0,3.7,38.5,710.5,917.85,650.24
2018,8,26,15,30,791.0,119.0,3.7,38.4,673.0,904.02,643.24
2018,8,26,15,45,771.0,116.5,3.7,38.25,625.5,875.06,626.64
2018,8,26,16,0,751.0,114.0,3.7,38.1,578.0,843.15,608.12
2018,8,26,16,15,726.5,110.0,3.7,37.8,527.0,808.18,587.8
2018,8,26,16,30,702.0,106.0,3.7,37.5,476.0,766.01,562.34
2018,8,26,16,45,668.0,102.0,3.7,37.15,422.5,714.1,529.84
2018,8,26,17,0,634.0,98.0,3.7,36.8,369.0,661.37,495.99
2018,8,26,17,15,512.0,96.5,3.7,36.8,295.0,542.59,412.39
2018,8,26,17,30,390.0,95.0,3.7,36.8,221.0,423.27,324.53
2018,8,26,17,45,400.5,80.0,3.5,36.0,187.0,397.84,306.35
2018,8,26,18,0,411.0,65.0,3.3,35.2,153.0,370.24,284.34
2018,8,26,18,15,313.5,51.5,3.35,34.75,107.0,277.86,210.34
2018,8,26,18,30,216.0,38.0,3.4,34.3,61.0,195.6,139.89
2018,8,26,18,45,119.5,22.0,3.45,33.85,33.5,103.96,0.0
2018,8,26,19,0,23.0,6.0,3.5,33.4,6.0,4.72,0.0
2018,8,26,19,15,11.5,3.0,3.8,33.1,3.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,32.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.7,32.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.9,31.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,5.1,31.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,5.3,30.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.5,30.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.5,29.9,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.5,29.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.45,28.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.4,28.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,5.2,28.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,5.0,27.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.85,27.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.7,27.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.35,26.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.2,26.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.15,26.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,4.0,26.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.8,25.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.65,25.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.75,25.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.65,25.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,5,45,3.5,1.0,2.65,25.45,1.0,0.0,0.0
2018,8,27,6,0,7.0,2.0,2.7,25.5,2.0,0.0,0.0
2018,8,27,6,15,93.0,16.0,2.95,25.95,23.0,12.59,0.0
2018,8,27,6,30,179.0,30.0,3.2,26.4,44.0,22.67,9.73
2018,8,27,6,45,293.0,42.0,3.45,26.85,87.0,31.99,20.81
2018,8,27,7,0,407.0,54.0,3.7,27.3,130.0,43.59,31.15
2018,8,27,7,15,485.0,62.5,3.8,27.85,183.5,50.03,36.85
2018,8,27,7,30,563.0,71.0,3.9,28.4,237.0,56.51,42.34
2018,8,27,7,45,617.5,74.5,4.0,28.9,292.5,59.06,44.35
2018,8,27,8,0,672.0,78.0,4.1,29.4,348.0,61.77,46.38
2018,8,27,8,15,707.0,82.5,4.2,30.0,403.5,70.2,53.09
2018,8,27,8,30,742.0,87.0,4.3,30.6,459.0,73.43,55.4
2018,8,27,8,45,758.0,92.0,4.35,31.15,508.5,76.48,57.55
2018,8,27,9,0,774.0,97.0,4.4,31.7,558.0,79.34,59.53
2018,8,27,9,15,735.0,113.5,4.4,32.2,580.5,113.22,67.57
2018,8,27,9,30,696.0,130.0,4.4,32.7,603.0,163.74,93.83
2018,8,27,9,45,640.0,157.0,4.4,33.25,614.0,219.44,136.05
2018,8,27,10,0,584.0,184.0,4.4,33.8,625.0,268.39,176.98
2018,8,27,10,15,450.0,242.5,4.35,34.15,592.0,307.57,213.23
2018,8,27,10,30,316.0,301.0,4.3,34.5,559.0,331.78,236.22
2018,8,27,10,45,505.0,243.0,4.3,34.9,673.5,397.97,283.76
2018,8,27,11,0,694.0,185.0,4.3,35.3,788.0,482.43,345.55
2018,8,27,11,15,733.5,176.5,4.25,35.5,828.0,539.86,388.81
2018,8,27,11,30,773.0,168.0,4.2,35.7,868.0,599.22,432.59
2018,8,27,11,45,793.5,164.5,4.15,35.9,893.0,651.99,470.77
2018,8,27,12,0,814.0,161.0,4.1,36.1,918.0,704.42,507.83
2018,8,27,12,15,829.5,154.5,4.1,36.2,929.5,749.98,539.91
2018,8,27,12,30,845.0,148.0,4.1,36.3,941.0,782.69,563.21
2018,8,27,12,45,795.5,171.0,4.05,36.35,915.5,809.22,580.32
2018,8,27,13,0,746.0,194.0,4.0,36.4,890.0,818.39,585.94
2018,8,27,13,15,710.0,208.5,3.95,36.45,864.0,836.38,597.3
2018,8,27,13,30,674.0,223.0,3.9,36.5,838.0,841.55,600.29
2018,8,27,13,45,687.0,212.5,3.85,36.55,827.5,863.67,615.54
2018,8,27,14,0,700.0,202.0,3.8,36.6,817.0,882.66,628.38
2018,8,27,14,15,716.5,187.0,3.75,36.65,799.0,897.11,637.98
2018,8,27,14,30,733.0,172.0,3.7,36.7,781.0,899.04,639.64
2018,8,27,14,45,691.0,179.0,3.7,36.8,733.5,882.13,629.45
2018,8,27,15,0,649.0,186.0,3.7,36.9,686.0,852.81,611.34
2018,8,27,15,15,591.0,198.0,3.7,36.9,634.0,809.94,583.99
2018,8,27,15,30,533.0,210.0,3.7,36.9,582.0,755.61,548.45
2018,8,27,15,45,571.0,179.5,3.7,36.9,553.0,764.63,557.34
2018,8,27,16,0,609.0,149.0,3.7,36.9,524.0,759.8,556.14
2018,8,27,16,15,671.5,121.5,3.75,36.75,501.0,774.18,568.31
2018,8,27,16,30,734.0,94.0,3.8,36.6,478.0,776.61,572.42
2018,8,27,16,45,704.5,89.0,3.85,36.45,424.0,730.48,543.33
2018,8,27,17,0,675.0,84.0,3.9,36.3,370.0,679.1,510.15
2018,8,27,17,15,622.5,79.5,3.9,36.3,313.5,609.79,462.74
2018,8,27,17,30,570.0,75.0,3.9,36.3,257.0,541.92,414.69
2018,8,27,17,45,341.5,73.5,3.85,35.55,176.5,349.46,270.09
2018,8,27,18,0,113.0,72.0,3.8,34.8,96.0,157.67,119.7
2018,8,27,18,15,95.5,52.0,3.85,34.3,68.0,121.64,90.11
2018,8,27,18,30,78.0,32.0,3.9,33.8,40.0,97.08,66.61
2018,8,27,18,45,48.5,18.5,4.0,33.3,22.5,54.91,0.0
2018,8,27,19,0,19.0,5.0,4.1,32.8,5.0,3.93,0.0
2018,8,27,19,15,9.5,2.5,4.35,32.4,2.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.8,31.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,5.0,31.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,5.0,30.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,5.0,30.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,5.0,30.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.85,29.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.7,29.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.5,28.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.2,28.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.75,27.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,26.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.65,25.85,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.6,25.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.55,25.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.45,25.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.45,25.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,28,5,45,3.0,1.0,3.5,25.75,1.0,0.0,0.0
2018,8,28,6,0,6.0,2.0,3.5,25.8,2.0,0.0,0.0
2018,8,28,6,15,91.5,15.5,3.65,26.05,22.0,12.2,0.0
2018,8,28,6,30,177.0,29.0,3.8,26.3,42.0,21.94,8.8
2018,8,28,6,45,291.0,41.0,3.9,26.5,85.0,31.26,20.2
2018,8,28,7,0,405.0,53.0,4.0,26.7,128.0,42.8,30.55
2018,8,28,7,15,369.0,66.5,4.0,27.05,153.0,49.84,36.82
2018,8,28,7,30,333.0,80.0,4.0,27.4,178.0,58.32,44.07
2018,8,28,7,45,403.0,91.5,4.05,27.75,235.0,66.47,50.83
2018,8,28,8,0,473.0,103.0,4.1,28.1,292.0,74.53,57.37
2018,8,28,8,15,595.5,96.0,4.05,28.55,370.0,71.78,54.73
2018,8,28,8,30,718.0,89.0,4.0,29.0,448.0,74.35,56.55
2018,8,28,8,45,756.0,88.0,4.0,29.45,503.0,73.75,55.72
2018,8,28,9,0,794.0,87.0,4.0,29.9,558.0,73.36,55.08
2018,8,28,9,15,812.5,89.0,4.0,30.5,606.5,112.35,64.78
2018,8,28,9,30,831.0,91.0,4.0,31.1,655.0,170.4,94.06
2018,8,28,9,45,846.0,92.0,3.95,31.65,698.0,228.81,135.71
2018,8,28,10,0,861.0,93.0,3.9,32.2,741.0,288.18,183.32
2018,8,28,10,15,870.5,94.5,3.9,32.75,777.5,346.91,232.26
2018,8,28,10,30,880.0,96.0,3.9,33.3,814.0,405.48,280.8
2018,8,28,10,45,887.0,97.0,3.9,33.85,843.5,462.2,326.9
2018,8,28,11,0,894.0,98.0,3.9,34.4,873.0,517.98,370.88
2018,8,28,11,15,861.5,120.0,3.95,34.8,882.5,566.77,408.69
2018,8,28,11,30,829.0,142.0,4.0,35.2,892.0,609.96,441.09
2018,8,28,11,45,698.5,222.5,4.0,35.6,861.0,642.54,463.32
2018,8,28,12,0,568.0,303.0,4.0,36.0,830.0,654.88,470.44
2018,8,28,12,15,455.0,365.0,4.05,36.25,788.5,653.82,468.42
2018,8,28,12,30,342.0,427.0,4.1,36.5,747.0,635.9,454.45
2018,8,28,12,45,345.5,420.5,4.15,36.75,743.0,654.52,467.48
2018,8,28,13,0,349.0,414.0,4.2,37.0,739.0,671.55,479.2
2018,8,28,13,15,566.0,291.5,4.25,37.15,810.5,785.97,561.08
2018,8,28,13,30,783.0,169.0,4.3,37.3,882.0,882.75,628.35
2018,8,28,13,45,836.0,135.5,4.35,37.45,881.5,906.21,643.31
2018,8,28,14,0,889.0,102.0,4.4,37.6,881.0,941.54,666.41
2018,8,28,14,15,872.5,106.0,4.45,37.6,850.0,944.16,668.91
2018,8,28,14,30,856.0,110.0,4.5,37.6,819.0,942.85,669.24
2018,8,28,14,45,858.0,103.0,4.55,37.6,787.5,944.16,671.44
2018,8,28,15,0,860.0,96.0,4.6,37.6,756.0,941.41,671.16
2018,8,28,15,15,848.0,94.0,4.65,37.45,714.5,926.73,663.72
2018,8,28,15,30,836.0,92.0,4.7,37.3,673.0,908.5,654.1
2018,8,28,15,45,819.5,90.0,4.75,37.2,626.0,882.67,639.38
2018,8,28,16,0,803.0,88.0,4.8,37.1,579.0,864.53,629.8
2018,8,28,16,15,781.0,85.0,4.8,36.8,527.5,826.36,607.04
2018,8,28,16,30,759.0,82.0,4.8,36.5,476.0,785.86,582.47
2018,8,28,16,45,649.5,96.5,4.85,36.25,407.0,694.77,522.11
2018,8,28,17,0,540.0,111.0,4.9,36.0,338.0,601.95,458.55
2018,8,28,17,15,506.0,98.5,4.9,36.0,286.5,542.15,416.18
2018,8,28,17,30,472.0,86.0,4.9,36.0,235.0,482.8,372.59
2018,8,28,17,45,416.0,74.0,4.7,35.15,185.5,403.0,312.67
2018,8,28,18,0,360.0,62.0,4.5,34.3,136.0,335.15,259.22
2018,8,28,18,15,293.0,47.0,4.35,33.85,95.0,261.26,198.45
2018,8,28,18,30,226.0,32.0,4.2,33.4,54.0,194.29,136.71
2018,8,28,18,45,126.0,18.5,4.05,32.9,29.5,77.28,0.0
2018,8,28,19,0,26.0,5.0,3.9,32.4,5.0,0.0,0.0
2018,8,28,19,15,13.0,2.5,4.0,32.05,2.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,4.1,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,4.15,31.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.2,31.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.4,30.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.6,30.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.8,30.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,5.0,29.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,5.05,28.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,5.1,28.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,5.0,28.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.9,27.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.8,27.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.7,27.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.6,27.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.4,26.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,4.3,26.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,4.3,26.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,4.3,26.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,4.25,26.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,4.15,25.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,4.1,25.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.95,25.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.65,25.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.35,25.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,3.05,25.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.8,25.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.35,25.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.3,25.6,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.3,25.6,2.0,0.0,0.0
2018,8,29,6,15,95.5,15.5,2.4,25.9,22.0,12.2,0.0
2018,8,29,6,30,185.0,29.0,2.5,26.2,42.0,21.96,8.33
2018,8,29,6,45,304.5,40.0,2.65,26.45,85.0,32.56,21.25
2018,8,29,7,0,424.0,51.0,2.8,26.7,128.0,41.37,29.33
2018,8,29,7,15,502.0,57.5,2.85,27.15,180.5,46.39,33.87
2018,8,29,7,30,580.0,64.0,2.9,27.6,233.0,51.56,38.3
2018,8,29,7,45,633.5,68.0,2.95,28.05,289.0,54.7,40.84
2018,8,29,8,0,687.0,72.0,3.0,28.5,345.0,62.68,47.33
2018,8,29,8,15,721.0,75.0,3.05,29.05,399.5,65.05,49.02
2018,8,29,8,30,755.0,78.0,3.1,29.6,454.0,67.44,50.68
2018,8,29,8,45,780.5,80.0,3.15,30.15,506.5,68.95,51.6
2018,8,29,9,0,806.0,82.0,3.2,30.7,559.0,78.83,59.37
2018,8,29,9,15,823.5,84.0,3.2,31.3,607.0,112.21,63.17
2018,8,29,9,30,841.0,86.0,3.2,31.9,655.0,170.84,93.34
2018,8,29,9,45,854.5,87.5,3.25,32.45,698.0,229.91,135.71
2018,8,29,10,0,868.0,89.0,3.3,33.0,741.0,289.79,183.72
2018,8,29,10,15,877.5,91.0,3.3,33.5,778.0,349.31,233.07
2018,8,29,10,30,887.0,93.0,3.3,34.0,815.0,408.68,281.93
2018,8,29,10,45,894.0,93.0,3.3,34.5,844.0,465.07,327.53
2018,8,29,11,0,901.0,93.0,3.3,35.0,873.0,520.47,370.97
2018,8,29,11,15,903.5,95.5,3.3,35.4,894.5,574.13,411.84
2018,8,29,11,30,906.0,98.0,3.3,35.8,916.0,625.94,450.05
2018,8,29,11,45,906.0,101.0,3.25,36.15,929.0,674.51,484.75
2018,8,29,12,0,906.0,104.0,3.2,36.5,942.0,720.66,516.75
2018,8,29,12,15,898.0,109.5,3.2,36.75,944.0,760.42,543.98
2018,8,29,12,30,890.0,115.0,3.2,37.0,946.0,796.9,567.58
2018,8,29,12,45,889.0,114.5,3.2,37.25,942.0,830.64,588.72
2018,8,29,13,0,888.0,114.0,3.2,37.5,938.0,861.23,607.72
2018,8,29,13,15,894.0,108.5,3.25,37.55,929.0,890.11,626.4
2018,8,29,13,30,900.0,103.0,3.3,37.6,920.0,915.61,642.97
2018,8,29,13,45,832.0,135.0,3.3,37.7,877.0,904.68,636.09
2018,8,29,14,0,764.0,167.0,3.3,37.8,834.0,904.38,636.35
2018,8,29,14,15,646.5,220.5,3.4,37.7,772.0,868.6,614.4
2018,8,29,14,30,529.0,274.0,3.5,37.6,710.0,810.89,576.19
2018,8,29,14,45,505.0,274.5,3.55,37.5,676.0,794.91,567.17
2018,8,29,15,0,481.0,275.0,3.6,37.4,642.0,776.23,556.07
2018,8,29,15,15,475.0,262.0,3.7,37.15,607.5,758.85,546.99
2018,8,29,15,30,469.0,249.0,3.8,36.9,573.0,738.91,536.13
2018,8,29,15,45,435.5,239.5,3.85,36.65,523.5,694.34,507.71
2018,8,29,16,0,402.0,230.0,3.9,36.4,474.0,648.45,478.02
2018,8,29,16,15,430.0,198.5,4.0,36.0,438.5,634.09,471.92
2018,8,29,16,30,458.0,167.0,4.1,35.6,403.0,615.44,462.52
2018,8,29,16,45,492.0,140.5,4.2,35.2,368.0,602.98,457.26
2018,8,29,17,0,526.0,114.0,4.3,34.8,333.0,594.81,454.5
2018,8,29,17,15,392.5,113.5,4.3,34.8,263.5,463.91,357.85
2018,8,29,17,30,259.0,113.0,4.3,34.8,194.0,333.62,258.67
2018,8,29,17,45,190.0,94.0,4.3,33.75,146.5,255.37,198.36
2018,8,29,18,0,121.0,75.0,4.3,32.7,99.0,169.4,130.03
2018,8,29,18,15,85.5,53.5,4.2,32.2,68.0,120.45,89.49
2018,8,29,18,30,50.0,32.0,4.1,31.7,37.0,73.29,47.85
2018,8,29,18,45,28.5,17.5,4.0,31.2,20.0,27.98,0.0
2018,8,29,19,0,7.0,3.0,3.9,30.7,3.0,0.0,0.0
2018,8,29,19,15,3.5,1.5,3.95,30.35,1.5,0.0,0.0
2018,8,29,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,4.0,29.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.0,28.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.05,28.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.55,27.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.3,26.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.2,26.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.15,26.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.85,26.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.55,25.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.4,25.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,25.15,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,25.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,8,30,5,45,2.0,0.5,1.05,25.1,0.5,0.0,0.0
2018,8,30,6,0,4.0,1.0,1.0,25.1,1.0,0.0,0.0
2018,8,30,6,15,78.0,14.5,1.05,25.35,20.0,11.41,0.0
2018,8,30,6,30,152.0,28.0,1.1,25.6,39.0,21.13,7.3
2018,8,30,6,45,265.0,41.5,1.1,25.85,81.0,31.46,20.39
2018,8,30,7,0,378.0,55.0,1.1,26.1,123.0,44.29,31.88
2018,8,30,7,15,429.0,65.0,1.0,26.5,168.5,51.52,38.32
2018,8,30,7,30,480.0,75.0,0.9,26.9,214.0,58.59,44.37
