Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,45,488.5,90.0,0.85,27.25,258.0,68.54,52.64
2018,8,30,8,0,497.0,105.0,0.8,27.6,302.0,76.23,58.83
2018,8,30,8,15,604.5,98.0,0.8,28.1,373.5,73.38,56.1
2018,8,30,8,30,712.0,91.0,0.8,28.6,445.0,75.7,57.68
2018,8,30,8,45,738.0,94.5,0.85,29.1,497.0,77.81,59.06
2018,8,30,9,0,764.0,98.0,0.9,29.6,549.0,79.85,60.38
2018,8,30,9,15,706.5,121.5,1.05,30.05,566.0,116.64,68.58
2018,8,30,9,30,649.0,145.0,1.2,30.5,583.0,173.94,103.13
2018,8,30,9,45,689.5,143.5,1.35,31.0,636.0,226.95,140.16
2018,8,30,10,0,730.0,142.0,1.5,31.5,689.0,288.9,187.78
2018,8,30,10,15,779.0,130.0,1.65,31.9,740.0,344.65,232.2
2018,8,30,10,30,828.0,118.0,1.8,32.3,791.0,406.69,281.48
2018,8,30,10,45,837.5,118.5,1.9,32.75,820.5,461.57,325.4
2018,8,30,11,0,847.0,119.0,2.0,33.2,850.0,515.85,367.63
2018,8,30,11,15,840.0,126.0,2.1,33.55,866.5,565.0,405.15
2018,8,30,11,30,833.0,133.0,2.2,33.9,883.0,611.53,439.65
2018,8,30,11,45,794.5,158.0,2.3,34.2,882.0,656.08,471.3
2018,8,30,12,0,756.0,183.0,2.4,34.5,881.0,690.44,495.22
2018,8,30,12,15,737.5,195.0,2.45,34.8,879.0,723.9,518.0
2018,8,30,12,30,719.0,207.0,2.5,35.1,877.0,761.48,542.75
2018,8,30,12,45,701.0,213.5,2.55,35.4,864.5,785.16,558.22
2018,8,30,13,0,683.0,220.0,2.6,35.7,852.0,805.15,571.15
2018,8,30,13,15,572.5,276.5,2.65,35.85,801.5,784.04,555.54
2018,8,30,13,30,462.0,333.0,2.7,36.0,751.0,753.86,533.97
2018,8,30,13,45,560.5,274.5,2.75,36.2,770.5,810.84,574.35
2018,8,30,14,0,659.0,216.0,2.8,36.4,790.0,865.12,612.13
2018,8,30,14,15,648.5,211.0,2.85,36.4,760.0,863.55,611.93
2018,8,30,14,30,638.0,206.0,2.9,36.4,730.0,858.47,609.97
2018,8,30,14,45,750.0,150.0,2.9,36.45,740.0,907.2,642.42
2018,8,30,15,0,862.0,94.0,2.9,36.5,750.0,945.55,667.54
2018,8,30,15,15,851.0,92.0,2.95,36.45,709.0,931.57,660.31
2018,8,30,15,30,840.0,90.0,3.0,36.4,668.0,914.01,651.29
2018,8,30,15,45,825.0,87.0,3.05,36.3,621.0,888.13,637.08
2018,8,30,16,0,810.0,84.0,3.1,36.2,574.0,859.12,620.81
2018,8,30,16,15,788.5,81.5,3.1,35.95,523.0,832.2,605.9
2018,8,30,16,30,767.0,79.0,3.1,35.7,472.0,792.34,582.13
2018,8,30,16,45,738.0,75.0,3.15,35.5,418.0,742.2,551.08
2018,8,30,17,0,709.0,71.0,3.2,35.3,364.0,690.82,518.37
2018,8,30,17,15,666.5,66.0,3.2,35.3,308.5,626.82,475.02
2018,8,30,17,30,624.0,61.0,3.2,35.3,253.0,567.61,433.58
2018,8,30,17,45,551.0,55.0,2.8,34.35,198.5,483.5,371.97
2018,8,30,18,0,478.0,49.0,2.4,33.4,144.0,403.96,310.01
2018,8,30,18,15,365.0,39.0,2.3,32.8,97.5,300.74,227.21
2018,8,30,18,30,252.0,29.0,2.2,32.2,51.0,208.26,141.29
2018,8,30,18,45,135.5,16.5,2.1,31.6,27.0,80.68,0.0
2018,8,30,19,0,19.0,4.0,2.0,31.0,3.0,0.0,0.0
2018,8,30,19,15,9.5,2.0,2.2,30.8,1.5,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,30.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.6,30.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.95,29.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,28.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.05,27.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,27.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,26.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.5,26.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.15,26.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.45,25.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,31,6,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,31,6,15,118.0,13.0,0.5,23.65,21.0,10.23,0.0
2018,8,31,6,30,236.0,26.0,0.4,24.2,42.0,21.5,6.98
2018,8,31,6,45,365.0,35.5,0.3,24.8,87.5,29.2,18.62
2018,8,31,7,0,494.0,45.0,0.2,25.4,133.0,37.15,25.98
2018,8,31,7,15,567.0,51.0,0.5,26.2,187.0,42.09,30.39
2018,8,31,7,30,640.0,57.0,0.8,27.0,241.0,51.07,38.0
2018,8,31,7,45,687.5,60.5,1.15,27.8,297.5,54.25,40.5
2018,8,31,8,0,735.0,64.0,1.5,28.6,354.0,57.52,42.98
2018,8,31,8,15,766.0,67.0,1.65,29.25,409.5,60.16,44.9
2018,8,31,8,30,797.0,70.0,1.8,29.9,465.0,62.79,46.77
2018,8,31,8,45,819.0,72.5,1.95,30.55,517.5,72.64,54.54
2018,8,31,9,0,841.0,75.0,2.1,31.2,570.0,75.26,56.31
2018,8,31,9,15,856.5,77.5,2.2,31.75,618.5,115.0,62.4
2018,8,31,9,30,872.0,80.0,2.3,32.3,667.0,175.89,95.19
2018,8,31,9,45,883.5,81.5,2.45,32.85,709.5,236.61,139.35
2018,8,31,10,0,895.0,83.0,2.6,33.4,752.0,297.84,188.65
2018,8,31,10,15,903.0,84.5,2.65,33.9,788.5,358.23,238.65
2018,8,31,10,30,911.0,86.0,2.7,34.4,825.0,418.22,287.83
2018,8,31,10,45,916.5,87.5,2.8,34.85,854.0,476.47,334.68
2018,8,31,11,0,922.0,89.0,2.9,35.3,883.0,533.54,379.23
2018,8,31,11,15,925.5,89.5,2.95,35.65,904.0,587.33,420.1
2018,8,31,11,30,929.0,90.0,3.0,36.0,925.0,639.25,458.36
2018,8,31,11,45,918.5,97.5,3.1,36.35,933.0,685.69,491.79
2018,8,31,12,0,908.0,105.0,3.2,36.7,941.0,728.74,522.01
2018,8,31,12,15,919.5,99.0,3.25,36.9,950.0,773.42,553.04
2018,8,31,12,30,931.0,93.0,3.3,37.1,959.0,815.86,580.24
2018,8,31,12,45,929.0,93.5,3.35,37.35,954.5,850.6,602.17
2018,8,31,13,0,927.0,94.0,3.4,37.6,950.0,881.99,621.89
2018,8,31,13,15,923.0,94.5,3.45,37.7,937.0,908.12,638.66
2018,8,31,13,30,919.0,95.0,3.5,37.8,924.0,930.53,653.14
2018,8,31,13,45,856.5,123.0,3.55,37.85,882.0,921.44,647.89
2018,8,31,14,0,794.0,151.0,3.6,37.9,840.0,922.05,649.15
2018,8,31,14,15,795.0,144.0,3.65,37.9,814.5,929.88,655.23
2018,8,31,14,30,796.0,137.0,3.7,37.9,789.0,933.89,658.97
2018,8,31,14,45,820.0,120.5,3.75,37.85,766.0,932.35,659.5
2018,8,31,15,0,844.0,104.0,3.8,37.8,743.0,941.14,666.84
2018,8,31,15,15,727.5,137.0,3.85,37.65,665.5,876.65,627.18
2018,8,31,15,30,611.0,170.0,3.9,37.5,588.0,804.96,582.42
2018,8,31,15,45,585.0,166.0,3.95,37.3,543.0,770.42,561.95
2018,8,31,16,0,559.0,162.0,4.0,37.1,498.0,733.64,539.35
2018,8,31,16,15,543.5,145.0,4.05,36.8,447.5,690.99,512.87
2018,8,31,16,30,528.0,128.0,4.1,36.5,397.0,646.17,484.26
2018,8,31,16,45,588.5,103.5,4.1,36.15,370.5,655.47,493.55
2018,8,31,17,0,649.0,79.0,4.1,35.8,344.0,656.94,496.99
2018,8,31,17,15,628.5,71.5,4.1,35.8,296.0,609.26,464.25
2018,8,31,17,30,608.0,64.0,4.1,35.8,248.0,560.83,429.96
2018,8,31,17,45,538.0,57.5,3.9,34.85,195.0,478.59,369.47
2018,8,31,18,0,468.0,51.0,3.7,33.9,142.0,400.56,308.42
2018,8,31,18,15,356.5,40.5,3.55,33.4,96.5,297.77,224.92
2018,8,31,18,30,245.0,30.0,3.4,32.9,51.0,203.43,133.95
2018,8,31,18,45,130.0,16.0,3.3,32.4,26.5,77.66,0.0
2018,8,31,19,0,15.0,2.0,3.2,31.9,2.0,0.0,0.0
2018,8,31,19,15,7.5,1.0,3.2,31.6,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,31.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.2,30.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.2,30.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,29.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,29.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,28.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.25,27.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,26.9,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,26.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,26.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,25.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,25.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.3,25.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.15,23.95,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2018,9,1,6,15,93.5,12.5,0.3,24.55,19.0,9.83,0.0
2018,9,1,6,30,187.0,25.0,0.5,25.1,38.0,19.04,4.83
2018,9,1,6,45,309.0,37.0,0.7,25.6,81.5,30.18,19.29
2018,9,1,7,0,431.0,49.0,0.9,26.1,125.0,39.9,28.15
2018,9,1,7,15,507.5,56.5,1.0,26.75,178.0,45.74,33.37
2018,9,1,7,30,584.0,64.0,1.1,27.4,231.0,51.66,38.42
2018,9,1,7,45,635.5,68.0,1.25,28.1,286.5,54.77,40.89
2018,9,1,8,0,687.0,72.0,1.4,28.8,342.0,62.73,47.31
2018,9,1,8,15,720.5,76.0,1.5,29.5,397.0,65.82,49.55
2018,9,1,8,30,754.0,80.0,1.6,30.2,452.0,68.87,51.72
2018,9,1,8,45,778.5,83.0,1.65,30.85,504.5,70.97,53.09
2018,9,1,9,0,803.0,86.0,1.7,31.5,557.0,73.02,54.41
2018,9,1,9,15,820.0,88.5,1.75,32.05,605.0,121.95,67.66
2018,9,1,9,30,837.0,91.0,1.8,32.6,653.0,181.01,100.01
2018,9,1,9,45,850.5,92.0,1.85,33.15,695.5,239.86,142.75
2018,9,1,10,0,864.0,93.0,1.9,33.7,738.0,299.46,190.36
2018,9,1,10,15,873.5,95.0,1.95,34.15,774.5,359.01,239.18
2018,9,1,10,30,883.0,97.0,2.0,34.6,811.0,418.38,287.31
2018,9,1,10,45,809.5,132.5,2.05,35.05,806.0,464.82,325.82
2018,9,1,11,0,736.0,168.0,2.1,35.5,801.0,504.18,357.19
2018,9,1,11,15,779.0,154.0,2.2,35.85,839.0,561.55,399.67
2018,9,1,11,30,822.0,140.0,2.3,36.2,877.0,615.58,439.04
2018,9,1,11,45,594.0,261.0,2.35,36.55,797.5,615.05,437.39
2018,9,1,12,0,366.0,382.0,2.4,36.9,718.0,578.18,410.07
2018,9,1,12,15,526.0,306.0,2.45,37.1,792.0,668.66,473.94
2018,9,1,12,30,686.0,230.0,2.5,37.3,866.0,760.96,537.4
2018,9,1,12,45,580.5,283.0,2.6,37.55,819.5,750.62,528.81
2018,9,1,13,0,475.0,336.0,2.7,37.8,773.0,731.93,515.07
2018,9,1,13,15,661.5,234.0,2.75,37.9,834.0,830.25,583.79
2018,9,1,13,30,848.0,132.0,2.8,38.0,895.0,903.38,631.65
2018,9,1,13,45,853.5,125.0,2.85,38.1,878.0,923.1,644.08
2018,9,1,14,0,859.0,118.0,2.9,38.2,861.0,939.14,654.73
2018,9,1,14,15,804.0,139.0,2.95,38.15,816.0,935.78,653.81
2018,9,1,14,30,749.0,160.0,3.0,38.1,771.0,914.13,641.62
2018,9,1,14,45,685.5,173.0,3.05,38.05,713.0,881.32,622.43
2018,9,1,15,0,622.0,186.0,3.1,38.0,655.0,836.71,595.54
2018,9,1,15,15,694.5,152.5,3.1,37.8,648.5,871.0,619.93
2018,9,1,15,30,767.0,119.0,3.1,37.6,642.0,893.07,636.01
2018,9,1,15,45,716.5,124.5,3.15,37.4,585.0,849.84,610.33
2018,9,1,16,0,666.0,130.0,3.2,37.2,528.0,799.4,579.96
2018,9,1,16,15,661.0,119.5,3.25,36.95,484.0,770.39,563.62
2018,9,1,16,30,656.0,109.0,3.3,36.7,440.0,738.55,544.98
2018,9,1,16,45,659.5,95.5,3.3,36.45,395.5,707.66,526.45
2018,9,1,17,0,663.0,82.0,3.3,36.2,351.0,673.56,505.24
2018,9,1,17,15,590.0,78.0,3.3,36.2,290.0,588.52,446.52
2018,9,1,17,30,517.0,74.0,3.3,36.2,229.0,506.5,387.72
2018,9,1,17,45,471.0,64.0,2.95,35.35,182.0,440.25,338.18
2018,9,1,18,0,425.0,54.0,2.6,34.5,135.0,376.32,287.67
2018,9,1,18,15,313.0,42.5,2.45,34.0,91.0,273.62,204.79
2018,9,1,18,30,201.0,31.0,2.3,33.5,47.0,180.48,112.97
2018,9,1,18,45,105.0,16.5,2.15,33.0,24.5,65.63,0.0
2018,9,1,19,0,9.0,2.0,2.0,32.5,2.0,0.0,0.0
2018,9,1,19,15,4.5,1.0,2.25,32.35,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,32.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,32.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,31.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,31.65,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,31.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,31.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.9,30.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,29.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.15,29.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.2,28.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.1,27.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.0,27.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.9,27.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.7,26.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.3,26.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,26.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,26.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.65,25.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,25.85,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,25.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,25.65,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.35,25.65,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,9,2,6,15,63.0,13.0,1.3,25.9,17.0,10.23,0.0
2018,9,2,6,30,126.0,26.0,1.3,26.1,34.0,19.59,4.29
2018,9,2,6,45,235.5,41.0,1.3,26.35,75.0,30.93,19.76
2018,9,2,7,0,345.0,56.0,1.3,26.6,116.0,42.32,30.09
2018,9,2,7,15,423.5,65.5,1.3,27.0,167.0,51.98,38.6
2018,9,2,7,30,502.0,75.0,1.3,27.4,218.0,58.98,44.6
2018,9,2,7,45,556.5,81.5,1.25,27.8,272.5,63.41,48.22
2018,9,2,8,0,611.0,88.0,1.2,28.2,327.0,67.86,51.73
2018,9,2,8,15,647.0,93.0,1.2,28.75,380.5,70.92,53.95
2018,9,2,8,30,683.0,98.0,1.2,29.3,434.0,73.93,56.1
2018,9,2,8,45,709.0,102.5,1.2,29.9,485.5,76.34,57.7
2018,9,2,9,0,735.0,107.0,1.2,30.5,537.0,85.23,64.58
2018,9,2,9,15,754.0,110.0,1.25,31.05,584.0,126.0,71.91
2018,9,2,9,30,773.0,113.0,1.3,31.6,631.0,182.69,103.9
2018,9,2,9,45,787.0,116.0,1.4,32.15,673.0,240.33,146.04
2018,9,2,10,0,801.0,119.0,1.5,32.7,715.0,299.05,192.76
2018,9,2,10,15,812.0,121.0,1.65,33.1,751.0,356.89,240.06
2018,9,2,10,30,823.0,123.0,1.8,33.5,787.0,416.24,287.96
2018,9,2,10,45,830.5,124.5,2.0,33.9,816.0,470.89,331.66
2018,9,2,11,0,838.0,126.0,2.2,34.3,845.0,524.74,373.61
2018,9,2,11,15,839.5,129.5,2.3,34.55,865.0,575.69,412.25
2018,9,2,11,30,841.0,133.0,2.4,34.8,885.0,624.86,448.53
2018,9,2,11,45,722.5,187.5,2.55,35.0,840.5,640.58,460.2
2018,9,2,12,0,604.0,242.0,2.7,35.2,796.0,644.83,463.14
2018,9,2,12,15,321.0,292.5,2.75,35.25,587.0,506.91,366.49
2018,9,2,12,30,38.0,343.0,2.8,35.3,378.0,312.71,225.37
2018,9,2,12,45,37.5,343.0,2.85,35.35,377.5,317.21,229.26
2018,9,2,13,0,37.0,343.0,2.9,35.4,377.0,321.44,232.38
2018,9,2,13,15,32.0,312.0,2.95,35.3,341.0,293.76,212.81
2018,9,2,13,30,27.0,281.0,3.0,35.2,305.0,264.86,192.26
2018,9,2,13,45,18.5,247.5,3.05,35.1,264.0,229.41,166.61
2018,9,2,14,0,10.0,214.0,3.1,35.0,223.0,180.51,130.72
2018,9,2,14,15,7.5,185.5,3.2,34.85,192.0,154.8,111.92
2018,9,2,14,30,5.0,157.0,3.3,34.7,161.0,128.98,92.79
2018,9,2,14,45,18.5,222.5,3.35,34.55,236.5,198.27,145.39
2018,9,2,15,0,32.0,288.0,3.4,34.4,312.0,293.27,216.07
2018,9,2,15,15,38.0,259.0,3.4,34.2,286.0,272.63,201.71
2018,9,2,15,30,44.0,230.0,3.4,34.0,260.0,251.37,187.06
2018,9,2,15,45,70.0,237.5,3.45,33.8,281.0,286.44,214.8
2018,9,2,16,0,96.0,245.0,3.5,33.6,302.0,322.01,242.77
2018,9,2,16,15,82.0,220.5,3.45,33.4,266.0,285.0,215.72
2018,9,2,16,30,68.0,196.0,3.4,33.2,230.0,248.07,188.5
2018,9,2,16,45,82.0,175.0,3.35,33.0,211.0,239.4,183.33
2018,9,2,17,0,96.0,154.0,3.3,32.8,192.0,246.79,190.11
2018,9,2,17,15,68.0,119.5,3.3,32.8,144.5,168.47,129.43
2018,9,2,17,30,40.0,85.0,3.3,32.8,97.0,108.86,82.13
2018,9,2,17,45,58.0,71.0,3.0,32.2,84.0,120.67,91.84
2018,9,2,18,0,76.0,57.0,2.7,31.6,71.0,117.39,88.79
2018,9,2,18,15,43.0,34.5,2.5,31.25,42.0,68.17,48.05
2018,9,2,18,30,10.0,12.0,2.3,30.9,13.0,14.97,3.87
2018,9,2,18,45,9.5,7.0,2.1,30.5,7.5,10.28,0.0
2018,9,2,19,0,9.0,2.0,1.9,30.1,2.0,0.0,0.0
2018,9,2,19,15,4.5,1.0,2.0,29.95,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,29.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.15,29.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,29.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.25,29.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,28.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,28.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.35,28.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.4,28.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.4,27.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,27.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,27.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,26.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,26.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,25.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.35,25.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.5,24.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,1.1,24.95,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,3,6,15,0.5,7.5,1.25,25.2,7.5,5.9,0.0
2018,9,3,6,30,1.0,15.0,1.4,25.4,15.0,11.43,0.0
2018,9,3,6,45,0.5,30.5,1.5,25.55,30.5,23.19,13.44
2018,9,3,7,0,0.0,46.0,1.6,25.7,46.0,34.7,23.76
2018,9,3,7,15,4.0,69.0,1.7,25.95,70.0,51.16,38.08
2018,9,3,7,30,8.0,92.0,1.8,26.2,94.0,67.43,52.01
2018,9,3,7,45,21.0,115.0,1.9,26.45,122.5,83.67,65.63
2018,9,3,8,0,34.0,138.0,2.0,26.7,151.0,97.01,76.56
2018,9,3,8,15,29.5,149.5,2.05,27.05,162.0,105.0,82.81
2018,9,3,8,30,25.0,161.0,2.1,27.4,173.0,112.75,88.77
2018,9,3,8,45,161.5,188.5,2.15,27.7,281.5,127.58,100.48
2018,9,3,9,0,298.0,216.0,2.2,28.0,390.0,138.6,108.94
2018,9,3,9,15,314.5,235.0,2.2,28.3,432.5,170.24,118.93
2018,9,3,9,30,331.0,254.0,2.2,28.6,475.0,210.25,144.32
2018,9,3,9,45,268.5,301.5,2.25,28.95,488.5,253.44,178.88
2018,9,3,10,0,206.0,349.0,2.3,29.3,502.0,294.1,212.09
2018,9,3,10,15,202.0,370.0,2.3,29.55,526.0,326.11,236.63
2018,9,3,10,30,198.0,391.0,2.3,29.8,550.0,357.92,260.75
2018,9,3,10,45,194.0,381.0,2.3,30.05,542.0,368.82,269.5
2018,9,3,11,0,190.0,371.0,2.3,30.3,534.0,377.86,276.77
2018,9,3,11,15,164.0,326.0,2.3,30.55,469.0,347.02,255.24
2018,9,3,11,30,138.0,281.0,2.3,30.8,404.0,310.26,229.08
2018,9,3,11,45,120.5,249.0,2.35,31.0,357.5,284.2,210.44
2018,9,3,12,0,103.0,217.0,2.4,31.2,311.0,254.69,188.93
2018,9,3,12,15,205.5,282.5,2.35,31.35,471.5,402.15,297.69
2018,9,3,12,30,308.0,348.0,2.3,31.5,632.0,553.63,404.55
2018,9,3,12,45,214.5,390.5,2.3,31.65,588.0,532.01,386.62
2018,9,3,13,0,121.0,433.0,2.3,31.8,544.0,489.74,355.07
2018,9,3,13,15,100.0,390.0,2.25,31.85,481.0,442.06,321.92
2018,9,3,13,30,79.0,347.0,2.2,31.9,418.0,372.56,272.94
2018,9,3,13,45,229.5,347.0,2.2,31.95,545.5,556.37,406.35
2018,9,3,14,0,380.0,347.0,2.2,32.0,673.0,708.74,512.16
2018,9,3,14,15,262.0,360.0,2.2,31.95,581.5,618.62,448.45
2018,9,3,14,30,144.0,373.0,2.2,31.9,490.0,503.08,367.28
2018,9,3,14,45,142.5,356.5,2.15,31.9,467.5,490.38,359.71
2018,9,3,15,0,141.0,340.0,2.1,31.9,445.0,476.65,350.86
2018,9,3,15,15,109.5,293.5,2.2,31.8,372.5,400.76,297.64
2018,9,3,15,30,78.0,247.0,2.3,31.7,300.0,302.1,226.6
2018,9,3,15,45,55.5,213.0,2.4,31.6,249.0,247.52,186.5
2018,9,3,16,0,33.0,179.0,2.5,31.5,198.0,193.11,145.46
2018,9,3,16,15,16.5,120.5,2.55,31.3,130.0,120.35,89.63
2018,9,3,16,30,0.0,62.0,2.6,31.1,62.0,47.56,32.23
2018,9,3,16,45,0.0,42.0,2.7,30.9,42.0,32.12,20.11
2018,9,3,17,0,0.0,22.0,2.8,30.7,22.0,16.76,7.87
2018,9,3,17,15,0.0,22.0,2.8,30.7,22.0,16.75,7.9
2018,9,3,17,30,0.0,22.0,2.8,30.7,22.0,16.74,7.9
2018,9,3,17,45,0.0,17.5,2.65,29.95,17.5,13.3,5.11
2018,9,3,18,0,0.0,13.0,2.5,29.2,13.0,9.86,2.28
2018,9,3,18,15,0.5,9.5,2.6,28.85,9.5,7.5,0.24
2018,9,3,18,30,1.0,6.0,2.7,28.5,6.0,5.1,0.0
2018,9,3,18,45,1.0,3.5,2.8,28.15,3.5,3.26,0.0
2018,9,3,19,0,1.0,1.0,2.9,27.8,1.0,0.0,0.0
2018,9,3,19,15,0.5,0.5,3.0,27.5,0.5,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.25,26.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,26.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.15,25.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.95,25.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.75,24.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,24.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,24.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.6,24.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,24.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,24.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,9,4,6,15,2.0,6.5,2.3,24.1,6.5,5.11,0.0
2018,9,4,6,30,4.0,13.0,2.4,24.2,13.0,10.22,0.0
2018,9,4,6,45,2.0,26.5,2.5,24.35,26.5,20.25,11.04
2018,9,4,7,0,0.0,40.0,2.6,24.5,40.0,30.54,20.35
2018,9,4,7,15,3.0,55.5,2.7,24.7,56.5,42.07,30.51
2018,9,4,7,30,6.0,71.0,2.8,24.9,73.0,53.54,40.45
2018,9,4,7,45,4.5,67.5,2.9,25.15,69.0,51.77,38.87
2018,9,4,8,0,3.0,64.0,3.0,25.4,65.0,49.11,36.45
2018,9,4,8,15,1.5,47.0,2.95,25.7,47.5,35.99,25.11
2018,9,4,8,30,0.0,30.0,2.9,26.0,30.0,22.92,13.88
2018,9,4,8,45,0.0,50.0,2.9,26.35,50.0,38.32,26.8
2018,9,4,9,0,0.0,70.0,2.9,26.7,70.0,53.81,39.6
2018,9,4,9,15,1.5,97.5,2.9,27.05,98.5,75.1,54.38
2018,9,4,9,30,3.0,125.0,2.9,27.4,127.0,95.59,70.16
2018,9,4,9,45,40.5,214.0,2.85,27.8,244.0,162.64,120.34
2018,9,4,10,0,78.0,303.0,2.8,28.2,361.0,236.12,174.59
2018,9,4,10,15,138.5,324.5,2.75,28.5,433.5,277.62,204.09
2018,9,4,10,30,199.0,346.0,2.7,28.8,506.0,330.26,242.48
2018,9,4,10,45,169.5,377.5,2.65,29.1,517.0,356.6,262.55
2018,9,4,11,0,140.0,409.0,2.6,29.4,528.0,380.37,280.02
2018,9,4,11,15,163.0,414.0,2.55,29.7,556.5,412.18,303.0
2018,9,4,11,30,186.0,419.0,2.5,30.0,585.0,446.05,327.26
2018,9,4,11,45,213.0,420.0,2.45,30.25,612.5,481.34,352.44
2018,9,4,12,0,240.0,421.0,2.4,30.5,640.0,526.09,383.89
2018,9,4,12,15,379.0,361.0,2.3,30.65,709.0,609.75,443.97
2018,9,4,12,30,518.0,301.0,2.2,30.8,778.0,694.1,503.29
2018,9,4,12,45,343.0,377.5,2.15,30.95,692.5,628.48,454.97
2018,9,4,13,0,168.0,454.0,2.1,31.1,607.0,550.12,397.58
2018,9,4,13,15,193.5,446.5,2.05,31.2,620.5,577.93,417.8
2018,9,4,13,30,219.0,439.0,2.0,31.3,634.0,605.82,437.32
2018,9,4,13,45,219.0,421.5,1.95,31.4,612.5,600.1,433.6
2018,9,4,14,0,219.0,404.0,1.9,31.5,591.0,592.68,429.0
2018,9,4,14,15,328.0,346.5,1.9,31.45,616.0,670.18,485.29
2018,9,4,14,30,437.0,289.0,1.9,31.4,641.0,748.07,540.34
2018,9,4,14,45,488.0,264.0,1.9,31.4,640.5,778.88,562.41
2018,9,4,15,0,539.0,239.0,1.9,31.4,640.0,806.51,582.82
2018,9,4,15,15,399.5,250.5,1.95,31.3,538.0,683.79,500.14
2018,9,4,15,30,260.0,262.0,2.0,31.2,436.0,538.47,399.8
2018,9,4,15,45,227.0,222.0,2.05,31.1,366.0,463.23,348.61
2018,9,4,16,0,194.0,182.0,2.1,31.0,296.0,386.77,294.56
2018,9,4,16,15,363.5,161.0,2.1,30.8,349.5,539.87,411.12
2018,9,4,16,30,533.0,140.0,2.1,30.6,403.0,658.51,498.95
2018,9,4,16,45,556.5,116.5,2.1,30.35,362.0,647.65,492.68
2018,9,4,17,0,580.0,93.0,2.1,30.1,321.0,622.42,476.94
2018,9,4,17,15,491.0,89.5,2.1,30.1,261.0,527.21,408.99
2018,9,4,17,30,402.0,86.0,2.1,30.1,201.0,430.1,336.41
2018,9,4,17,45,343.0,70.0,1.65,29.25,152.5,353.61,277.13
2018,9,4,18,0,284.0,54.0,1.2,28.4,104.0,281.37,218.63
2018,9,4,18,15,202.5,39.0,1.25,28.05,68.0,202.2,152.28
2018,9,4,18,30,121.0,24.0,1.3,27.7,32.0,122.03,57.69
2018,9,4,18,45,60.5,12.0,1.3,27.35,16.0,39.95,0.0
2018,9,4,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.45,26.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,26.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.8,26.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.05,26.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,25.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,25.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,24.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.4,24.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,9,5,6,15,59.5,12.0,1.6,23.95,15.5,9.44,0.0
2018,9,5,6,30,119.0,24.0,1.8,24.2,31.0,18.1,0.66
2018,9,5,6,45,232.5,38.5,2.0,24.5,71.5,29.12,18.28
2018,9,5,7,0,346.0,53.0,2.2,24.8,112.0,40.22,28.49
2018,9,5,7,15,381.5,59.0,2.2,25.15,146.5,46.57,34.28
2018,9,5,7,30,417.0,65.0,2.2,25.5,181.0,50.5,37.74
2018,9,5,7,45,465.0,71.5,2.15,25.9,228.5,54.93,41.44
2018,9,5,8,0,513.0,78.0,2.1,26.3,276.0,59.33,44.98
2018,9,5,8,15,508.0,89.5,2.05,26.8,311.0,66.06,50.38
2018,9,5,8,30,503.0,101.0,2.0,27.3,346.0,72.28,55.27
2018,9,5,8,45,628.5,98.5,2.0,27.75,439.5,72.11,54.8
2018,9,5,9,0,754.0,96.0,2.0,28.2,533.0,78.49,59.75
2018,9,5,9,15,523.0,122.0,2.0,28.65,437.5,116.01,69.85
2018,9,5,9,30,292.0,148.0,2.0,29.1,342.0,138.49,90.78
2018,9,5,9,45,150.5,146.5,2.0,29.55,247.0,133.99,92.98
2018,9,5,10,0,9.0,145.0,2.0,30.0,152.0,112.95,82.12
2018,9,5,10,15,15.5,191.0,2.05,30.3,203.5,149.81,109.92
2018,9,5,10,30,22.0,237.0,2.1,30.6,255.0,186.45,137.17
2018,9,5,10,45,31.0,274.5,2.15,30.9,300.5,221.44,162.91
2018,9,5,11,0,40.0,312.0,2.2,31.2,346.0,258.44,189.9
2018,9,5,11,15,227.0,321.5,2.25,31.45,522.0,383.81,281.66
2018,9,5,11,30,414.0,331.0,2.3,31.7,698.0,530.72,386.48
2018,9,5,11,45,567.0,260.5,2.35,31.9,771.5,607.15,441.48
2018,9,5,12,0,720.0,190.0,2.4,32.1,845.0,687.29,499.06
2018,9,5,12,15,524.0,264.0,2.45,32.2,742.0,643.25,466.91
2018,9,5,12,30,328.0,338.0,2.5,32.3,639.0,564.22,410.43
2018,9,5,12,45,543.5,251.0,2.55,32.4,747.0,703.36,510.48
2018,9,5,13,0,759.0,164.0,2.6,32.5,855.0,827.41,596.11
2018,9,5,13,15,636.0,213.0,2.6,32.5,786.5,798.29,575.07
2018,9,5,13,30,513.0,262.0,2.6,32.5,718.0,746.93,539.44
2018,9,5,13,45,653.0,198.5,2.65,32.5,764.5,840.25,605.64
2018,9,5,14,0,793.0,135.0,2.7,32.5,811.0,917.1,655.81
2018,9,5,14,15,789.0,135.5,2.75,32.4,789.0,927.1,663.08
2018,9,5,14,30,785.0,136.0,2.8,32.3,767.0,933.49,668.77
2018,9,5,14,45,585.5,177.5,2.8,32.2,636.0,796.63,580.4
2018,9,5,15,0,386.0,219.0,2.8,32.1,505.0,637.65,471.01
2018,9,5,15,15,243.5,189.0,2.85,31.9,365.5,442.85,333.8
2018,9,5,15,30,101.0,159.0,2.9,31.7,226.0,254.51,193.21
2018,9,5,15,45,273.5,173.5,2.9,31.5,337.0,454.16,347.09
2018,9,5,16,0,446.0,188.0,2.9,31.3,448.0,653.95,493.08
2018,9,5,16,15,527.5,154.5,2.85,31.05,433.5,683.09,516.24
2018,9,5,16,30,609.0,121.0,2.8,30.8,419.0,716.29,541.65
2018,9,5,16,45,568.5,114.0,2.75,30.5,365.5,656.32,501.36
2018,9,5,17,0,528.0,107.0,2.7,30.2,312.0,596.17,460.45
2018,9,5,17,15,397.5,103.5,2.7,30.2,243.5,462.97,361.94
2018,9,5,17,30,267.0,100.0,2.7,30.2,175.0,329.91,259.72
2018,9,5,17,45,164.0,81.0,2.1,29.35,124.0,226.44,177.47
2018,9,5,18,0,61.0,62.0,1.5,28.5,73.0,118.4,89.66
2018,9,5,18,15,38.5,41.5,1.4,28.15,47.5,69.98,49.32
2018,9,5,18,30,16.0,21.0,1.3,27.8,22.0,30.45,7.26
2018,9,5,18,45,8.0,10.5,1.2,27.5,11.0,12.3,0.0
2018,9,5,19,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.1,27.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.1,26.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.1,26.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.1,26.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.05,26.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.75,25.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,6,6,15,62.0,11.0,1.55,24.0,14.5,8.65,0.0
2018,9,6,6,30,124.0,22.0,1.8,24.3,29.0,16.66,0.0
2018,9,6,6,45,197.5,35.0,2.05,24.6,61.0,26.45,16.02
2018,9,6,7,0,271.0,48.0,2.3,24.9,93.0,36.19,25.05
2018,9,6,7,15,160.0,65.5,2.25,25.25,95.0,48.11,35.57
2018,9,6,7,30,49.0,83.0,2.2,25.6,97.0,61.2,46.84
2018,9,6,7,45,48.0,110.0,2.15,25.95,126.0,79.11,61.94
2018,9,6,8,0,47.0,137.0,2.1,26.3,155.0,96.48,76.28
2018,9,6,8,15,41.0,155.0,2.1,26.9,172.5,108.23,85.58
2018,9,6,8,30,35.0,173.0,2.1,27.5,190.0,119.68,94.48
2018,9,6,8,45,52.0,202.0,2.1,28.05,230.5,137.4,108.37
2018,9,6,9,0,69.0,231.0,2.1,28.6,271.0,154.6,121.62
2018,9,6,9,15,141.5,225.5,2.15,29.1,316.5,161.17,116.15
2018,9,6,9,30,214.0,220.0,2.2,29.6,362.0,176.95,123.21
2018,9,6,9,45,464.5,179.5,2.25,30.15,514.0,220.37,146.1
2018,9,6,10,0,715.0,139.0,2.3,30.7,666.0,300.4,200.28
2018,9,6,10,15,734.0,140.5,2.4,31.1,705.0,355.81,245.63
2018,9,6,10,30,753.0,142.0,2.5,31.5,744.0,412.49,291.52
2018,9,6,10,45,708.0,165.5,2.55,31.9,748.0,456.15,327.5
2018,9,6,11,0,663.0,189.0,2.6,32.3,752.0,496.32,359.29
2018,9,6,11,15,573.5,235.0,2.65,32.6,730.5,522.47,379.63
2018,9,6,11,30,484.0,281.0,2.7,32.9,709.0,538.32,391.37
2018,9,6,11,45,369.0,316.0,2.75,33.2,645.0,520.31,378.48
2018,9,6,12,0,254.0,351.0,2.8,33.5,581.0,482.62,351.09
2018,9,6,12,15,448.0,290.0,2.85,33.65,698.5,608.16,441.94
2018,9,6,12,30,642.0,229.0,2.9,33.8,816.0,738.71,533.28
2018,9,6,12,45,746.0,179.0,2.9,34.0,858.0,803.08,577.73
2018,9,6,13,0,850.0,129.0,2.9,34.2,900.0,863.93,616.9
2018,9,6,13,15,870.0,116.0,2.9,34.25,895.5,897.41,638.19
2018,9,6,13,30,890.0,103.0,2.9,34.3,891.0,927.7,657.6
2018,9,6,13,45,884.5,102.5,2.85,34.4,870.0,943.03,667.04
2018,9,6,14,0,879.0,102.0,2.8,34.5,849.0,954.5,674.24
2018,9,6,14,15,871.0,101.5,2.8,34.4,820.0,959.69,678.57
2018,9,6,14,30,863.0,101.0,2.8,34.3,791.0,960.98,680.66
2018,9,6,14,45,708.5,141.5,2.75,34.2,691.0,872.54,625.01
2018,9,6,15,0,554.0,182.0,2.7,34.1,591.0,775.28,562.59
2018,9,6,15,15,400.5,204.5,2.65,33.8,491.0,638.92,469.95
2018,9,6,15,30,247.0,227.0,2.6,33.5,391.0,489.71,364.69
2018,9,6,15,45,497.5,162.0,2.6,33.2,460.5,680.32,506.52
2018,9,6,16,0,748.0,97.0,2.6,32.9,530.0,839.54,615.9
2018,9,6,16,15,734.5,91.0,2.5,32.55,482.5,805.61,594.15
2018,9,6,16,30,721.0,85.0,2.4,32.2,435.0,769.09,571.97
2018,9,6,16,45,681.0,81.5,2.3,31.85,380.0,714.95,537.24
2018,9,6,17,0,641.0,78.0,2.2,31.5,325.0,656.49,498.65
2018,9,6,17,15,540.5,77.5,2.2,31.5,262.0,554.19,426.87
2018,9,6,17,30,440.0,77.0,2.2,31.5,199.0,448.8,349.24
2018,9,6,17,45,407.5,63.5,1.7,30.35,156.0,398.35,310.0
2018,9,6,18,0,375.0,50.0,1.2,29.2,113.0,341.93,263.52
2018,9,6,18,15,210.5,35.5,1.1,28.75,68.5,203.89,151.3
2018,9,6,18,30,46.0,21.0,1.0,28.3,24.0,54.98,10.09
2018,9,6,18,45,23.0,10.5,0.9,27.85,12.0,19.9,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.75,27.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.65,26.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.55,25.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.35,24.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.3,24.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.25,24.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.2,24.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.2,23.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,9,7,6,15,3.5,2.5,0.35,24.05,2.5,1.97,0.0
2018,9,7,6,30,7.0,5.0,0.4,24.3,5.0,4.13,0.0
2018,9,7,6,45,22.5,20.5,0.5,24.55,23.5,16.16,7.6
2018,9,7,7,0,38.0,36.0,0.6,24.8,42.0,27.73,17.94
2018,9,7,7,15,34.0,38.5,0.75,25.1,45.5,29.84,20.01
2018,9,7,7,30,30.0,41.0,0.9,25.4,49.0,32.46,22.34
2018,9,7,7,45,20.5,71.5,1.1,25.75,77.5,54.16,40.84
2018,9,7,8,0,11.0,102.0,1.3,26.1,106.0,76.18,59.27
2018,9,7,8,15,41.0,136.0,1.4,26.55,155.0,97.1,76.42
2018,9,7,8,30,71.0,170.0,1.5,27.0,204.0,118.68,93.8
2018,9,7,8,45,179.5,190.0,1.65,27.4,290.0,128.71,101.49
2018,9,7,9,0,288.0,210.0,1.8,27.8,376.0,135.27,106.3
2018,9,7,9,15,312.0,230.0,1.9,28.3,424.0,172.54,119.61
2018,9,7,9,30,336.0,250.0,2.0,28.8,472.0,214.44,146.99
2018,9,7,9,45,353.5,247.5,2.15,29.3,495.0,244.52,169.01
2018,9,7,10,0,371.0,245.0,2.3,29.8,518.0,273.9,192.22
2018,9,7,10,15,378.0,255.0,2.35,30.15,545.0,312.81,223.29
2018,9,7,10,30,385.0,265.0,2.4,30.5,572.0,352.37,254.5
2018,9,7,10,45,314.0,335.5,2.5,30.85,592.0,397.47,289.4
2018,9,7,11,0,243.0,406.0,2.6,31.2,612.0,436.52,318.15
2018,9,7,11,15,234.0,419.0,2.65,31.35,621.5,460.09,335.48
2018,9,7,11,30,225.0,432.0,2.7,31.5,631.0,484.14,352.81
2018,9,7,11,45,156.5,382.0,2.8,31.7,521.5,417.7,305.84
2018,9,7,12,0,88.0,332.0,2.9,31.9,412.0,341.38,250.78
2018,9,7,12,15,83.0,367.5,2.9,31.9,443.0,364.92,267.9
2018,9,7,12,30,78.0,403.0,2.9,31.9,474.0,398.85,291.92
2018,9,7,12,45,132.5,424.0,2.9,31.85,544.0,485.27,354.29
2018,9,7,13,0,187.0,445.0,2.9,31.8,614.0,562.57,409.16
2018,9,7,13,15,178.0,432.0,2.9,31.8,591.0,554.84,403.72
2018,9,7,13,30,169.0,419.0,2.9,31.8,568.0,545.18,397.42
2018,9,7,13,45,399.0,325.0,2.85,31.8,665.5,719.89,523.47
2018,9,7,14,0,629.0,231.0,2.8,31.8,763.0,869.11,627.38
2018,9,7,14,15,473.5,290.5,2.75,31.8,683.0,781.91,565.74
2018,9,7,14,30,318.0,350.0,2.7,31.8,603.0,676.86,492.6
2018,9,7,14,45,268.5,318.5,2.65,31.8,525.5,601.85,442.06
2018,9,7,15,0,219.0,287.0,2.6,31.8,448.0,524.33,388.46
2018,9,7,15,15,258.0,281.0,2.55,31.7,459.5,559.19,415.36
2018,9,7,15,30,297.0,275.0,2.5,31.6,471.0,592.34,440.41
2018,9,7,15,45,265.5,244.0,2.4,31.55,409.5,527.94,395.65
2018,9,7,16,0,234.0,213.0,2.3,31.5,348.0,462.48,349.86
2018,9,7,16,15,303.0,192.0,2.15,31.3,349.0,500.05,380.28
2018,9,7,16,30,372.0,171.0,2.0,31.1,350.0,554.67,421.56
2018,9,7,16,45,220.5,156.5,1.85,30.85,259.0,378.16,291.26
2018,9,7,17,0,69.0,142.0,1.7,30.6,168.0,196.74,151.52
2018,9,7,17,15,93.5,120.0,1.7,30.6,149.0,209.14,162.64
2018,9,7,17,30,118.0,98.0,1.7,30.6,130.0,201.79,157.49
2018,9,7,17,45,137.5,76.0,1.3,29.65,105.0,202.65,157.94
2018,9,7,18,0,157.0,54.0,0.9,28.7,80.0,184.59,142.27
2018,9,7,18,15,98.0,35.5,0.85,28.35,49.5,121.14,87.95
2018,9,7,18,30,39.0,17.0,0.8,28.0,19.0,44.0,0.0
2018,9,7,18,45,19.5,8.5,0.75,27.7,9.5,16.57,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.75,27.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,27.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,26.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.05,26.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,26.1,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.75,25.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,25.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.2,24.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.25,24.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,8,6,15,45.0,10.0,1.45,23.4,12.5,7.87,0.0
2018,9,8,6,30,90.0,20.0,1.7,23.8,25.0,15.11,0.0
2018,9,8,6,45,180.5,34.5,1.95,24.2,59.0,26.01,15.56
2018,9,8,7,0,271.0,49.0,2.2,24.6,93.0,36.88,25.63
2018,9,8,7,15,145.5,62.0,2.4,25.1,86.5,45.65,33.47
2018,9,8,7,30,20.0,75.0,2.6,25.6,80.0,55.7,42.15
2018,9,8,7,45,19.0,74.0,2.75,26.1,80.0,55.81,42.16
2018,9,8,8,0,18.0,73.0,2.9,26.6,80.0,55.55,41.74
2018,9,8,8,15,50.0,125.5,2.9,27.05,148.5,90.87,71.18
2018,9,8,8,30,82.0,178.0,2.9,27.5,217.0,123.33,97.63
2018,9,8,8,45,62.5,191.5,2.95,28.0,223.5,131.79,103.96
2018,9,8,9,0,43.0,205.0,3.0,28.5,230.0,139.94,110.0
2018,9,8,9,15,31.5,195.0,3.0,28.9,214.0,139.78,103.39
2018,9,8,9,30,20.0,185.0,3.0,29.3,198.0,136.5,100.6
2018,9,8,9,45,23.0,224.5,3.0,29.65,240.5,166.78,123.34
2018,9,8,10,0,26.0,264.0,3.0,30.0,283.0,198.29,146.78
2018,9,8,10,15,81.5,319.5,3.0,30.35,383.5,259.92,191.3
2018,9,8,10,30,137.0,375.0,3.0,30.7,484.0,329.03,241.27
2018,9,8,10,45,169.5,392.0,3.0,31.05,532.0,371.16,271.76
2018,9,8,11,0,202.0,409.0,3.0,31.4,580.0,417.21,305.02
2018,9,8,11,15,157.0,418.0,2.95,31.65,553.0,416.65,304.56
2018,9,8,11,30,112.0,427.0,2.9,31.9,526.0,411.16,300.21
2018,9,8,11,45,143.0,440.0,2.9,32.15,568.0,455.47,331.91
2018,9,8,12,0,174.0,453.0,2.9,32.4,610.0,502.78,365.23
2018,9,8,12,15,179.0,454.0,2.85,32.6,616.0,522.9,378.99
2018,9,8,12,30,184.0,455.0,2.8,32.8,622.0,542.7,392.56
2018,9,8,12,45,181.0,452.0,2.8,32.95,616.0,551.84,398.8
2018,9,8,13,0,178.0,449.0,2.8,33.1,610.0,559.75,404.25
2018,9,8,13,15,268.5,422.5,2.75,33.15,661.0,646.13,465.38
2018,9,8,13,30,359.0,396.0,2.7,33.2,712.0,718.93,516.15
2018,9,8,13,45,354.5,383.0,2.65,33.25,688.5,716.39,514.4
2018,9,8,14,0,350.0,370.0,2.6,33.3,665.0,711.45,511.62
2018,9,8,14,15,341.5,360.5,2.5,33.15,640.0,703.87,507.16
2018,9,8,14,30,333.0,351.0,2.4,33.0,615.0,694.16,501.35
2018,9,8,14,45,215.0,341.5,2.3,32.85,509.0,551.61,402.9
2018,9,8,15,0,97.0,332.0,2.2,32.7,403.0,407.28,299.92
2018,9,8,15,15,159.0,304.5,2.1,32.45,412.5,465.88,345.15
2018,9,8,15,30,221.0,277.0,2.0,32.2,422.0,499.08,371.42
2018,9,8,15,45,316.0,243.5,1.9,31.9,433.5,576.83,429.44
2018,9,8,16,0,411.0,210.0,1.8,31.6,445.0,648.93,482.31
2018,9,8,16,15,399.5,187.0,1.65,31.25,397.0,606.44,453.91
2018,9,8,16,30,388.0,164.0,1.5,30.9,349.0,562.17,424.71
2018,9,8,16,45,339.0,151.0,1.35,30.55,298.0,474.38,363.13
2018,9,8,17,0,290.0,138.0,1.2,30.2,247.0,411.05,317.43
2018,9,8,17,15,279.0,116.0,1.2,30.2,206.5,368.65,286.87
2018,9,8,17,30,268.0,94.0,1.2,30.2,166.0,325.72,254.5
2018,9,8,17,45,244.5,74.0,1.0,29.35,127.5,276.39,215.79
2018,9,8,18,0,221.0,54.0,0.8,28.5,89.0,243.91,187.73
2018,9,8,18,15,149.0,36.5,0.8,28.05,56.0,170.67,124.26
2018,9,8,18,30,77.0,19.0,0.8,27.6,23.0,76.75,0.0
2018,9,8,18,45,38.5,9.5,0.85,27.2,11.5,7.47,0.0
2018,9,8,19,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,26.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.45,26.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.6,25.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.75,25.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.25,24.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.3,23.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.25,23.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,23.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.2,23.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,23.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,23.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,23.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,1.95,22.75,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,6,15,0.0,3.5,1.85,22.8,3.5,2.75,0.0
2018,9,9,6,30,0.0,7.0,1.8,22.9,7.0,5.3,0.0
2018,9,9,6,45,0.0,15.0,1.8,22.95,15.0,11.4,3.67
2018,9,9,7,0,0.0,23.0,1.8,23.0,23.0,17.51,9.31
2018,9,9,7,15,0.0,28.0,1.75,23.15,28.0,21.33,12.82
2018,9,9,7,30,0.0,33.0,1.7,23.3,33.0,25.16,16.22
2018,9,9,7,45,0.0,24.5,1.65,23.45,24.5,18.66,10.57
2018,9,9,8,0,0.0,16.0,1.6,23.6,16.0,12.18,4.92
2018,9,9,8,15,0.0,18.5,1.6,23.8,18.5,14.1,6.54
2018,9,9,8,30,0.0,21.0,1.6,24.0,21.0,16.03,8.14
2018,9,9,8,45,0.0,33.5,1.65,24.2,33.5,25.63,16.29
2018,9,9,9,0,0.0,46.0,1.7,24.4,46.0,35.27,24.38
2018,9,9,9,15,0.0,51.5,1.65,24.5,51.5,39.54,26.46
2018,9,9,9,30,0.0,57.0,1.6,24.6,57.0,43.83,29.8
2018,9,9,9,45,0.0,53.5,1.55,24.75,53.5,41.17,27.55
2018,9,9,10,0,0.0,50.0,1.5,24.9,50.0,38.5,25.32
2018,9,9,10,15,0.0,58.5,1.4,25.0,58.5,45.12,30.53
2018,9,9,10,30,0.0,67.0,1.3,25.1,67.0,51.75,35.72
2018,9,9,10,45,0.0,72.0,1.15,25.15,72.0,55.68,38.76
