Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,0,0.0,77.0,1.0,25.2,77.0,59.62,41.8
2018,9,9,11,15,0.0,83.0,0.95,25.3,83.0,64.34,45.44
2018,9,9,11,30,0.0,89.0,0.9,25.4,89.0,69.02,49.04
2018,9,9,11,45,1.0,104.5,0.9,25.5,105.5,81.8,58.98
2018,9,9,12,0,2.0,120.0,0.9,25.6,122.0,94.77,69.02
2018,9,9,12,15,3.0,133.5,1.1,25.6,136.5,106.36,78.03
2018,9,9,12,30,4.0,147.0,1.3,25.6,151.0,118.14,87.18
2018,9,9,12,45,9.5,204.5,1.5,25.65,213.0,169.25,126.58
2018,9,9,13,0,15.0,262.0,1.7,25.7,275.0,222.06,166.71
2018,9,9,13,15,26.5,312.0,1.9,25.55,335.0,292.01,219.53
2018,9,9,13,30,38.0,362.0,2.1,25.4,395.0,352.75,264.89
2018,9,9,13,45,55.0,373.0,2.35,25.3,419.5,384.07,288.92
2018,9,9,14,0,72.0,384.0,2.6,25.2,444.0,416.49,313.9
2018,9,9,14,15,106.0,383.0,2.65,25.05,468.5,454.27,343.22
2018,9,9,14,30,140.0,382.0,2.7,24.9,493.0,515.52,389.16
2018,9,9,14,45,101.0,348.0,2.8,24.8,426.0,424.18,322.7
2018,9,9,15,0,62.0,314.0,2.9,24.7,359.0,354.47,271.11
2018,9,9,15,15,58.5,293.0,2.9,24.6,333.5,332.91,255.89
2018,9,9,15,30,55.0,272.0,2.9,24.5,308.0,310.91,240.04
2018,9,9,15,45,79.0,258.0,2.9,24.4,305.0,322.76,250.94
2018,9,9,16,0,103.0,244.0,2.9,24.3,302.0,333.79,261.17
2018,9,9,16,15,102.5,218.5,2.85,24.15,271.5,307.61,242.13
2018,9,9,16,30,102.0,193.0,2.8,24.0,241.0,280.76,222.43
2018,9,9,16,45,76.0,160.5,2.75,23.85,194.0,222.64,176.9
2018,9,9,17,0,50.0,128.0,2.7,23.7,147.0,165.31,131.03
2018,9,9,17,15,26.5,88.0,2.7,23.7,98.0,102.25,79.5
2018,9,9,17,30,3.0,48.0,2.7,23.7,49.0,38.96,26.74
2018,9,9,17,45,1.5,33.0,2.55,23.4,33.5,26.23,16.08
2018,9,9,18,0,0.0,18.0,2.4,23.1,18.0,13.68,5.51
2018,9,9,18,15,3.0,11.5,2.4,22.95,11.5,10.56,2.54
2018,9,9,18,30,6.0,5.0,2.4,22.8,5.0,8.18,0.0
2018,9,9,18,45,3.0,2.5,2.4,22.7,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,22.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.5,21.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.5,21.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.45,21.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.35,21.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,21.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.45,20.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,20.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.65,20.8,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,10,6,15,0.0,2.0,2.8,20.85,2.0,1.57,0.0
2018,9,10,6,30,0.0,4.0,2.9,20.9,4.0,3.02,0.0
2018,9,10,6,45,0.0,6.5,3.0,21.0,6.5,4.92,0.0
2018,9,10,7,0,0.0,9.0,3.1,21.1,9.0,6.82,0.21
2018,9,10,7,15,0.0,12.0,3.25,21.2,12.0,9.1,2.28
2018,9,10,7,30,0.0,15.0,3.4,21.3,15.0,11.39,4.33
2018,9,10,7,45,0.0,20.5,3.5,21.45,20.5,15.6,8.01
2018,9,10,8,0,0.0,26.0,3.6,21.6,26.0,19.82,11.65
2018,9,10,8,15,0.0,25.0,3.75,21.75,25.0,19.07,10.93
2018,9,10,8,30,0.0,24.0,3.9,21.9,24.0,18.32,10.22
2018,9,10,8,45,0.0,51.0,4.0,22.05,51.0,39.09,28.01
2018,9,10,9,0,0.0,78.0,4.1,22.2,78.0,59.99,45.68
2018,9,10,9,15,0.5,110.0,4.15,22.35,110.5,84.06,62.79
2018,9,10,9,30,1.0,142.0,4.2,22.5,143.0,107.52,81.33
2018,9,10,9,45,1.5,145.0,4.2,22.65,146.0,110.42,83.33
2018,9,10,10,0,2.0,148.0,4.2,22.8,149.0,113.33,85.38
2018,9,10,10,15,1.5,143.5,4.2,23.0,144.5,110.35,82.8
2018,9,10,10,30,1.0,139.0,4.2,23.2,140.0,107.18,80.09
2018,9,10,10,45,2.5,148.5,4.15,23.35,150.5,115.41,86.41
2018,9,10,11,0,4.0,158.0,4.1,23.5,161.0,123.9,92.93
2018,9,10,11,15,7.5,194.5,4.05,23.7,201.0,154.51,116.71
2018,9,10,11,30,11.0,231.0,4.0,23.9,241.0,185.94,140.91
2018,9,10,11,45,11.5,234.5,3.95,24.05,245.0,190.39,144.17
2018,9,10,12,0,12.0,238.0,3.9,24.2,249.0,194.88,147.51
2018,9,10,12,15,10.0,212.5,3.85,24.3,221.5,174.32,131.57
2018,9,10,12,30,8.0,187.0,3.8,24.4,194.0,153.25,115.22
2018,9,10,12,45,8.0,187.0,3.8,24.5,194.0,153.94,115.77
2018,9,10,13,0,8.0,187.0,3.8,24.6,194.0,154.57,116.27
2018,9,10,13,15,6.5,176.0,3.75,24.65,181.5,144.82,108.7
2018,9,10,13,30,5.0,165.0,3.7,24.7,169.0,134.86,100.98
2018,9,10,13,45,6.5,178.0,3.65,24.7,183.5,147.3,110.83
2018,9,10,14,0,8.0,191.0,3.6,24.7,198.0,160.02,120.87
2018,9,10,14,15,7.5,188.5,3.55,24.65,195.0,157.93,119.41
2018,9,10,14,30,7.0,186.0,3.5,24.6,192.0,155.83,117.97
2018,9,10,14,45,5.5,168.0,3.45,24.6,172.5,139.45,105.34
2018,9,10,15,0,4.0,150.0,3.4,24.6,153.0,123.0,92.6
2018,9,10,15,15,4.5,155.0,3.4,24.5,158.0,128.18,97.0
2018,9,10,15,30,5.0,160.0,3.4,24.4,163.0,133.67,101.67
2018,9,10,15,45,8.0,146.0,3.35,24.3,150.5,124.88,95.18
2018,9,10,16,0,11.0,132.0,3.3,24.2,138.0,115.94,88.56
2018,9,10,16,15,28.0,132.5,3.25,24.05,146.0,144.49,112.54
2018,9,10,16,30,45.0,133.0,3.2,23.9,154.0,161.81,127.5
2018,9,10,16,45,27.0,88.5,3.2,23.7,100.5,100.49,77.85
2018,9,10,17,0,9.0,44.0,3.2,23.5,47.0,42.77,30.15
2018,9,10,17,15,4.5,35.5,3.2,23.5,37.0,30.65,20.0
2018,9,10,17,30,0.0,27.0,3.2,23.5,27.0,20.56,11.44
2018,9,10,17,45,0.0,22.0,2.8,22.95,22.0,16.73,8.2
2018,9,10,18,0,0.0,17.0,2.4,22.4,17.0,12.91,4.89
2018,9,10,18,15,0.0,10.5,2.3,22.15,10.5,7.96,0.41
2018,9,10,18,30,0.0,4.0,2.2,21.9,4.0,3.15,0.0
2018,9,10,18,45,0.0,2.0,2.1,21.7,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.8,20.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.65,20.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.8,20.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,9,11,6,15,0.0,2.0,2.85,20.65,2.0,1.57,0.0
2018,9,11,6,30,0.0,4.0,2.9,20.8,4.0,3.02,0.0
2018,9,11,6,45,0.0,9.0,2.95,20.95,9.0,6.82,0.0
2018,9,11,7,0,0.0,14.0,3.0,21.1,14.0,10.62,3.47
2018,9,11,7,15,0.0,23.0,3.05,21.3,23.0,17.5,9.59
2018,9,11,7,30,0.0,32.0,3.1,21.5,32.0,24.39,15.68
2018,9,11,7,45,0.0,45.5,3.15,21.7,45.5,34.77,24.72
2018,9,11,8,0,0.0,59.0,3.2,21.9,59.0,45.19,33.66
2018,9,11,8,15,0.5,75.0,3.25,22.15,75.0,57.59,44.18
2018,9,11,8,30,1.0,91.0,3.3,22.4,91.0,69.54,54.16
2018,9,11,8,45,4.5,121.0,3.35,22.65,123.5,90.91,71.99
2018,9,11,9,0,8.0,151.0,3.4,22.9,156.0,111.92,85.21
2018,9,11,9,15,7.0,141.0,3.35,23.2,145.5,106.64,80.38
2018,9,11,9,30,6.0,131.0,3.3,23.5,135.0,100.49,75.14
2018,9,11,9,45,6.5,138.0,3.3,23.8,142.5,106.5,79.62
2018,9,11,10,0,7.0,145.0,3.3,24.1,150.0,112.61,84.18
2018,9,11,10,15,13.0,165.0,3.25,24.45,175.0,130.36,97.76
2018,9,11,10,30,19.0,185.0,3.2,24.8,200.0,148.96,111.97
2018,9,11,10,45,61.0,231.0,3.2,25.15,281.5,205.72,155.42
2018,9,11,11,0,103.0,277.0,3.2,25.5,363.0,272.2,205.92
2018,9,11,11,15,59.0,262.0,3.2,25.8,311.5,239.53,180.85
2018,9,11,11,30,15.0,247.0,3.2,26.1,260.0,200.98,150.92
2018,9,11,11,45,22.5,293.0,3.2,26.45,313.0,250.5,188.31
2018,9,11,12,0,30.0,339.0,3.2,26.8,366.0,297.85,223.39
2018,9,11,12,15,45.5,373.0,3.2,27.0,414.0,343.55,257.21
2018,9,11,12,30,61.0,407.0,3.2,27.2,462.0,391.78,292.52
2018,9,11,12,45,242.0,352.0,3.25,27.4,568.5,532.84,398.94
2018,9,11,13,0,423.0,297.0,3.3,27.6,675.0,673.14,501.49
2018,9,11,13,15,662.5,194.0,3.3,27.65,775.5,818.11,606.41
2018,9,11,13,30,902.0,91.0,3.3,27.7,876.0,939.39,687.05
2018,9,11,13,45,684.0,167.5,3.35,27.7,754.0,851.25,628.26
2018,9,11,14,0,466.0,244.0,3.4,27.7,632.0,724.81,540.12
2018,9,11,14,15,261.0,276.0,3.45,27.6,492.0,543.33,409.71
2018,9,11,14,30,56.0,308.0,3.5,27.5,352.0,335.57,253.27
2018,9,11,14,45,108.0,257.5,3.5,27.4,337.0,361.35,275.91
2018,9,11,15,0,160.0,207.0,3.5,27.3,322.0,384.01,295.59
2018,9,11,15,15,404.0,177.0,3.5,27.1,443.0,618.41,474.85
2018,9,11,15,30,648.0,147.0,3.5,26.9,564.0,833.7,629.58
2018,9,11,15,45,395.0,168.5,3.45,26.75,416.5,596.15,459.27
2018,9,11,16,0,142.0,190.0,3.4,26.6,269.0,331.62,258.73
2018,9,11,16,15,104.5,156.0,3.25,26.35,211.0,258.85,203.5
2018,9,11,16,30,67.0,122.0,3.1,26.1,153.0,186.9,146.92
2018,9,11,16,45,330.0,97.5,2.95,25.85,220.5,425.76,341.07
2018,9,11,17,0,593.0,73.0,2.8,25.6,288.0,615.65,485.82
2018,9,11,17,15,581.0,62.5,2.8,25.6,243.0,571.71,452.69
2018,9,11,17,30,569.0,52.0,2.8,25.6,198.0,526.54,418.43
2018,9,11,17,45,496.0,45.0,2.25,24.85,149.0,442.27,351.57
2018,9,11,18,0,423.0,38.0,1.7,24.1,100.0,363.22,284.27
2018,9,11,18,15,282.0,27.5,1.65,23.85,61.0,244.74,175.41
2018,9,11,18,30,141.0,17.0,1.6,23.6,22.0,92.23,0.0
2018,9,11,18,45,70.5,8.5,1.6,23.35,11.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.85,22.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,6,15,16.0,3.0,1.4,21.9,3.5,2.36,0.0
2018,9,12,6,30,32.0,6.0,1.7,22.3,7.0,4.61,0.0
2018,9,12,6,45,81.0,10.5,2.0,22.65,21.0,8.14,0.92
2018,9,12,7,0,130.0,15.0,2.3,23.0,35.0,11.62,4.26
2018,9,12,7,15,75.0,17.0,2.3,23.4,29.5,12.76,5.38
2018,9,12,7,30,20.0,19.0,2.3,23.8,24.0,15.27,7.6
2018,9,12,7,45,13.0,46.0,2.35,24.2,49.5,36.07,25.56
2018,9,12,8,0,6.0,73.0,2.4,24.6,75.0,56.04,42.55
2018,9,12,8,15,8.5,102.0,2.45,25.05,105.5,76.79,59.91
2018,9,12,8,30,11.0,131.0,2.5,25.5,136.0,97.02,76.53
2018,9,12,8,45,7.0,123.0,2.55,25.95,126.5,92.3,72.14
2018,9,12,9,0,3.0,115.0,2.6,26.4,117.0,87.23,64.43
2018,9,12,9,15,6.5,148.0,2.6,26.7,152.5,111.47,83.05
2018,9,12,9,30,10.0,181.0,2.6,27.0,188.0,136.34,101.91
2018,9,12,9,45,14.0,200.5,2.6,27.35,210.5,152.75,114.05
2018,9,12,10,0,18.0,220.0,2.6,27.7,233.0,169.91,126.76
2018,9,12,10,15,63.0,273.5,2.65,28.0,322.5,224.45,167.01
2018,9,12,10,30,108.0,327.0,2.7,28.3,412.0,288.75,214.49
2018,9,12,10,45,171.0,327.5,2.7,28.55,467.5,331.33,245.83
2018,9,12,11,0,234.0,328.0,2.7,28.8,523.0,383.08,284.21
2018,9,12,11,15,243.0,311.0,2.75,29.0,518.0,395.04,293.74
2018,9,12,11,30,252.0,294.0,2.8,29.2,513.0,406.36,302.86
2018,9,12,11,45,227.0,327.0,2.8,29.35,526.5,434.83,323.24
2018,9,12,12,0,202.0,360.0,2.8,29.5,540.0,461.53,341.8
2018,9,12,12,15,167.0,382.0,2.8,29.65,531.5,458.21,338.7
2018,9,12,12,30,132.0,404.0,2.8,29.8,523.0,461.68,340.28
2018,9,12,12,45,357.5,327.5,2.8,29.9,646.5,625.62,460.72
2018,9,12,13,0,583.0,251.0,2.8,30.0,770.0,778.46,568.95
2018,9,12,13,15,591.0,231.5,2.85,30.05,750.5,791.07,577.69
2018,9,12,13,30,599.0,212.0,2.9,30.1,731.0,800.27,585.24
2018,9,12,13,45,409.0,260.0,2.9,30.15,610.5,675.75,497.57
2018,9,12,14,0,219.0,308.0,2.9,30.2,490.0,528.82,391.97
2018,9,12,14,15,484.5,226.0,2.95,30.15,609.0,736.1,544.53
2018,9,12,14,30,750.0,144.0,3.0,30.1,728.0,921.99,671.27
2018,9,12,14,45,792.0,121.0,3.05,30.1,711.5,944.28,685.91
2018,9,12,15,0,834.0,98.0,3.1,30.1,695.0,948.52,690.32
2018,9,12,15,15,816.5,97.0,3.1,29.85,651.5,928.14,679.22
2018,9,12,15,30,799.0,96.0,3.1,29.6,608.0,916.75,674.33
2018,9,12,15,45,775.0,95.0,3.1,29.4,559.5,883.48,654.7
2018,9,12,16,0,751.0,94.0,3.1,29.2,511.0,847.49,633.22
2018,9,12,16,15,718.5,91.5,3.0,28.9,458.0,799.46,602.85
2018,9,12,16,30,686.0,89.0,2.9,28.6,405.0,755.11,574.6
2018,9,12,16,45,640.0,86.0,2.8,28.3,350.5,692.59,532.76
2018,9,12,17,0,594.0,83.0,2.7,28.0,296.0,630.22,489.87
2018,9,12,17,15,537.5,75.0,2.7,28.0,242.0,554.08,434.96
2018,9,12,17,30,481.0,67.0,2.7,28.0,188.0,480.11,379.2
2018,9,12,17,45,353.5,58.0,2.35,27.1,134.5,352.23,278.46
2018,9,12,18,0,226.0,49.0,2.0,26.2,81.0,244.22,189.48
2018,9,12,18,15,126.5,30.0,2.05,25.95,46.5,151.22,103.32
2018,9,12,18,30,27.0,11.0,2.1,25.7,12.0,23.77,0.0
2018,9,12,18,45,13.5,5.5,2.15,25.45,6.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.25,25.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,24.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.45,23.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.85,21.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,21.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,21.8,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.55,21.8,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,9,13,6,15,40.0,9.5,2.9,22.0,11.5,0.0,0.0
2018,9,13,6,30,80.0,19.0,3.1,22.2,23.0,14.29,0.0
2018,9,13,6,45,130.5,29.0,3.25,22.45,45.0,21.83,11.88
2018,9,13,7,0,181.0,39.0,3.4,22.7,67.0,29.24,19.24
2018,9,13,7,15,143.5,37.0,3.55,23.0,65.0,27.43,18.05
2018,9,13,7,30,106.0,35.0,3.7,23.3,63.0,26.86,17.66
2018,9,13,7,45,208.5,65.0,3.85,23.55,136.5,46.58,34.7
2018,9,13,8,0,311.0,95.0,4.0,23.8,210.0,67.08,52.16
2018,9,13,8,15,172.0,130.5,4.1,24.05,196.0,89.35,70.85
2018,9,13,8,30,33.0,166.0,4.2,24.3,182.0,115.33,92.37
2018,9,13,8,45,70.0,183.0,4.3,24.5,221.0,126.96,101.63
2018,9,13,9,0,107.0,200.0,4.4,24.7,260.0,135.63,102.27
2018,9,13,9,15,319.0,180.5,4.6,24.95,382.5,147.57,100.58
2018,9,13,9,30,531.0,161.0,4.8,25.2,505.0,197.65,128.85
2018,9,13,9,45,545.0,166.5,5.0,25.5,540.5,243.92,166.04
2018,9,13,10,0,559.0,172.0,5.2,25.8,576.0,291.63,206.17
2018,9,13,10,15,547.0,186.5,5.3,26.0,598.0,337.74,245.96
2018,9,13,10,30,535.0,201.0,5.4,26.2,620.0,382.03,283.57
2018,9,13,10,45,630.0,171.5,5.5,26.45,683.0,442.42,331.78
2018,9,13,11,0,725.0,142.0,5.6,26.7,746.0,510.76,385.88
2018,9,13,11,15,590.0,200.0,5.5,26.9,699.5,522.43,396.08
2018,9,13,11,30,455.0,258.0,5.4,27.1,653.0,517.1,392.18
2018,9,13,11,45,511.0,215.5,5.25,27.35,665.0,552.68,419.99
2018,9,13,12,0,567.0,173.0,5.1,27.6,677.0,586.88,446.5
2018,9,13,12,15,446.5,219.5,4.95,27.9,617.5,564.58,428.06
2018,9,13,12,30,326.0,266.0,4.8,28.2,558.0,527.21,398.33
2018,9,13,12,45,581.0,195.0,4.6,28.5,711.5,703.07,528.52
2018,9,13,13,0,836.0,124.0,4.4,28.8,865.0,865.3,640.45
2018,9,13,13,15,770.5,144.5,4.3,28.95,819.5,865.25,638.91
2018,9,13,13,30,705.0,165.0,4.2,29.1,774.0,846.64,625.94
2018,9,13,13,45,790.5,129.5,4.1,29.2,796.0,910.86,669.23
2018,9,13,14,0,876.0,94.0,4.0,29.3,818.0,959.24,700.92
2018,9,13,14,15,883.0,88.0,3.95,29.25,795.0,972.28,709.99
2018,9,13,14,30,890.0,82.0,3.9,29.2,772.0,981.35,716.85
2018,9,13,14,45,815.5,104.0,3.85,29.2,712.5,937.02,688.45
2018,9,13,15,0,741.0,126.0,3.8,29.2,653.0,902.88,667.11
2018,9,13,15,15,710.0,119.5,3.8,29.05,599.0,863.47,642.67
2018,9,13,15,30,679.0,113.0,3.8,28.9,545.0,821.11,616.01
2018,9,13,15,45,446.5,151.0,3.8,28.75,426.0,627.58,481.08
2018,9,13,16,0,214.0,189.0,3.8,28.6,307.0,421.86,326.9
2018,9,13,16,15,279.0,145.5,3.6,28.3,283.0,428.99,336.73
2018,9,13,16,30,344.0,102.0,3.4,28.0,259.0,453.2,358.12
2018,9,13,16,45,286.0,82.5,3.25,27.75,201.5,369.57,294.6
2018,9,13,17,0,228.0,63.0,3.1,27.5,144.0,287.44,230.84
2018,9,13,17,15,208.0,59.5,3.1,27.5,123.0,261.12,209.86
2018,9,13,17,30,188.0,56.0,3.1,27.5,102.0,236.27,189.03
2018,9,13,17,45,135.5,44.0,2.6,26.6,72.5,159.17,125.78
2018,9,13,18,0,83.0,32.0,2.1,25.7,43.0,105.74,80.19
2018,9,13,18,15,54.5,21.0,2.05,25.4,27.0,72.77,45.53
2018,9,13,18,30,26.0,10.0,2.0,25.1,11.0,22.44,0.0
2018,9,13,18,45,13.0,5.0,1.95,24.8,5.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,23.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,22.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.9,22.65,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,9,14,6,15,62.0,9.5,3.15,22.9,12.0,0.0,0.0
2018,9,14,6,30,124.0,19.0,3.3,23.1,24.0,14.95,0.0
2018,9,14,6,45,252.0,31.0,3.45,23.3,62.5,25.32,14.48
2018,9,14,7,0,380.0,43.0,3.6,23.5,101.0,35.05,24.05
2018,9,14,7,15,297.5,34.5,3.7,23.8,91.5,27.24,17.8
2018,9,14,7,30,215.0,26.0,3.8,24.1,82.0,20.04,11.7
2018,9,14,7,45,107.5,31.0,3.9,24.45,59.0,22.5,13.82
2018,9,14,8,0,0.0,36.0,4.0,24.8,36.0,27.48,18.04
2018,9,14,8,15,1.0,67.0,4.15,25.15,67.5,51.4,38.37
2018,9,14,8,30,2.0,98.0,4.3,25.5,99.0,74.43,57.62
2018,9,14,8,45,2.0,93.5,4.4,25.9,94.5,71.62,54.94
2018,9,14,9,0,2.0,89.0,4.5,26.3,90.0,68.6,49.65
2018,9,14,9,15,1.5,112.0,4.6,26.7,113.0,85.61,62.9
2018,9,14,9,30,1.0,135.0,4.7,27.1,136.0,102.57,76.0
2018,9,14,9,45,7.0,164.5,4.8,27.5,169.5,125.83,93.65
2018,9,14,10,0,13.0,194.0,4.9,27.9,203.0,150.12,112.0
2018,9,14,10,15,10.5,195.5,4.95,28.0,203.0,152.06,113.38
2018,9,14,10,30,8.0,197.0,5.0,28.1,203.0,153.59,114.42
2018,9,14,10,45,6.5,176.0,5.05,28.25,181.0,138.26,102.44
2018,9,14,11,0,5.0,155.0,5.1,28.4,159.0,122.28,89.97
2018,9,14,11,15,15.0,208.0,5.1,28.3,221.0,169.6,126.45
2018,9,14,11,30,25.0,261.0,5.1,28.2,283.0,223.77,167.81
2018,9,14,11,45,24.5,264.0,5.1,28.1,285.5,229.53,172.15
2018,9,14,12,0,24.0,267.0,5.1,28.0,288.0,235.21,176.5
2018,9,14,12,15,31.0,304.5,5.1,27.9,332.0,275.81,207.32
2018,9,14,12,30,38.0,342.0,5.1,27.8,376.0,318.28,239.29
2018,9,14,12,45,28.0,310.5,5.1,27.7,335.5,286.76,215.61
2018,9,14,13,0,18.0,279.0,5.1,27.6,295.0,239.74,180.17
2018,9,14,13,15,67.0,332.5,5.0,27.55,390.5,350.21,264.88
2018,9,14,13,30,116.0,386.0,4.9,27.5,486.0,472.54,356.07
2018,9,14,13,45,103.0,370.5,4.85,27.4,457.5,452.76,341.42
2018,9,14,14,0,90.0,355.0,4.8,27.3,429.0,409.24,309.82
2018,9,14,14,15,53.0,239.5,4.65,27.25,282.5,263.82,200.84
2018,9,14,14,30,16.0,124.0,4.5,27.2,136.0,121.53,90.75
2018,9,14,14,45,47.5,162.0,4.35,27.1,196.0,188.26,144.27
2018,9,14,15,0,79.0,200.0,4.2,27.0,256.0,277.41,214.04
2018,9,14,15,15,142.5,240.0,4.1,26.9,333.0,385.09,297.86
2018,9,14,15,30,206.0,280.0,4.0,26.8,410.0,494.84,381.41
2018,9,14,15,45,141.5,216.0,3.85,26.65,302.0,361.69,281.38
2018,9,14,16,0,77.0,152.0,3.7,26.5,194.0,229.57,179.42
2018,9,14,16,15,41.0,108.0,3.5,26.25,130.0,132.66,102.81
2018,9,14,16,30,5.0,64.0,3.3,26.0,66.0,53.56,38.21
2018,9,14,16,45,45.5,97.0,3.1,25.75,113.0,126.27,98.92
2018,9,14,17,0,86.0,130.0,2.9,25.5,160.0,218.98,174.38
2018,9,14,17,15,81.0,106.5,2.9,25.5,130.5,187.79,149.36
2018,9,14,17,30,76.0,83.0,2.9,25.5,101.0,156.08,123.51
2018,9,14,17,45,38.5,52.0,2.6,25.05,61.0,77.01,58.09
2018,9,14,18,0,1.0,21.0,2.3,24.6,21.0,16.65,7.7
2018,9,14,18,15,2.5,13.0,2.35,24.55,13.0,11.41,1.93
2018,9,14,18,30,4.0,5.0,2.4,24.5,5.0,6.18,0.0
2018,9,14,18,45,2.0,2.5,2.45,24.4,2.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.25,24.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.45,24.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.55,23.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.6,23.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.6,23.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.6,23.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.6,23.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,23.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,23.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,23.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,23.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,23.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,23.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,23.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,23.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.45,23.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.55,23.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.6,23.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.6,23.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.6,23.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.7,23.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,23.1,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.9,23.1,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,4.0,23.1,0.0,0.0,0.0
2018,9,15,6,15,0.0,1.0,4.15,23.15,1.0,0.0,0.0
2018,9,15,6,30,0.0,2.0,4.3,23.2,2.0,1.57,0.0
2018,9,15,6,45,0.0,4.0,4.45,23.3,4.0,3.02,0.0
2018,9,15,7,0,0.0,6.0,4.6,23.4,6.0,4.54,0.0
2018,9,15,7,15,0.0,7.5,4.75,23.55,7.5,5.68,0.0
2018,9,15,7,30,0.0,9.0,4.9,23.7,9.0,6.83,0.26
2018,9,15,7,45,0.0,12.0,5.05,23.9,12.0,9.12,2.25
2018,9,15,8,0,0.0,15.0,5.2,24.1,15.0,11.41,4.22
2018,9,15,8,15,0.0,18.5,5.3,24.3,18.5,14.1,6.49
2018,9,15,8,30,0.0,22.0,5.4,24.5,22.0,16.79,8.75
2018,9,15,8,45,0.0,39.5,5.55,24.7,39.5,30.23,20.15
2018,9,15,9,0,0.0,57.0,5.7,24.9,57.0,43.74,29.92
2018,9,15,9,15,0.0,70.0,5.75,25.1,70.0,53.83,37.9
2018,9,15,9,30,0.0,83.0,5.8,25.3,83.0,63.95,45.86
2018,9,15,9,45,1.0,98.5,5.85,25.5,99.0,76.16,55.38
2018,9,15,10,0,2.0,114.0,5.9,25.7,115.0,88.23,64.74
2018,9,15,10,15,1.0,95.5,5.9,25.85,96.0,74.14,53.44
2018,9,15,10,30,0.0,77.0,5.9,26.0,77.0,59.49,41.73
2018,9,15,10,45,1.5,101.5,5.95,26.15,102.5,79.2,57.2
2018,9,15,11,0,3.0,126.0,6.0,26.3,128.0,99.0,72.64
2018,9,15,11,15,12.5,207.5,6.0,26.4,218.0,167.83,126.2
2018,9,15,11,30,22.0,289.0,6.0,26.5,308.0,244.48,184.96
2018,9,15,11,45,28.5,326.5,5.95,26.6,351.5,283.54,214.48
2018,9,15,12,0,35.0,364.0,5.9,26.7,395.0,324.54,245.28
2018,9,15,12,15,35.5,364.5,5.85,26.7,396.0,331.02,250.1
2018,9,15,12,30,36.0,365.0,5.8,26.7,397.0,337.36,254.89
2018,9,15,12,45,70.0,391.0,5.7,26.7,453.0,395.21,299.04
2018,9,15,13,0,104.0,417.0,5.6,26.7,509.0,456.32,345.09
2018,9,15,13,15,102.5,404.0,5.45,26.6,493.5,450.57,341.0
2018,9,15,13,30,101.0,391.0,5.3,26.5,478.0,443.87,336.42
2018,9,15,13,45,61.0,323.5,5.15,26.45,375.5,346.12,263.11
2018,9,15,14,0,21.0,256.0,5.0,26.4,273.0,246.14,186.71
2018,9,15,14,15,12.0,208.5,4.8,26.25,218.0,179.97,136.09
2018,9,15,14,30,3.0,161.0,4.6,26.1,163.0,130.98,98.0
2018,9,15,14,45,2.5,158.5,4.45,25.95,160.0,128.71,96.49
2018,9,15,15,0,2.0,156.0,4.3,25.8,157.0,126.48,94.99
2018,9,15,15,15,10.0,186.0,4.15,25.7,192.0,161.69,123.25
2018,9,15,15,30,18.0,216.0,4.0,25.6,227.0,199.19,153.21
2018,9,15,15,45,20.5,204.0,3.8,25.45,215.5,192.33,148.43
2018,9,15,16,0,23.0,192.0,3.6,25.3,204.0,185.49,143.74
2018,9,15,16,15,64.5,187.0,3.55,25.2,216.5,240.59,189.28
2018,9,15,16,30,106.0,182.0,3.5,25.1,229.0,296.38,234.84
2018,9,15,16,45,71.0,155.0,3.45,25.0,184.5,216.89,171.98
2018,9,15,17,0,36.0,128.0,3.4,24.9,140.0,158.53,124.79
2018,9,15,17,15,19.5,103.0,3.4,24.9,109.5,107.27,82.98
2018,9,15,17,30,3.0,78.0,3.4,24.9,79.0,71.04,52.76
2018,9,15,17,45,1.5,57.0,3.35,24.6,57.5,51.07,36.06
2018,9,15,18,0,0.0,36.0,3.3,24.3,36.0,30.21,18.46
2018,9,15,18,15,3.5,21.5,3.25,24.15,21.5,19.83,6.56
2018,9,15,18,30,7.0,7.0,3.2,24.0,7.0,9.44,0.0
2018,9,15,18,45,3.5,3.5,3.15,23.85,3.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.0,23.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.85,23.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,23.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.95,23.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.9,23.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,23.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,16,6,15,68.0,9.0,1.8,22.35,11.5,0.0,0.0
2018,9,16,6,30,136.0,18.0,2.1,22.6,23.0,14.16,0.0
2018,9,16,6,45,196.0,28.0,2.35,22.9,49.5,21.36,11.13
2018,9,16,7,0,256.0,38.0,2.6,23.2,76.0,29.01,18.94
2018,9,16,7,15,266.0,53.5,2.65,23.45,108.0,39.98,28.76
2018,9,16,7,30,276.0,69.0,2.7,23.7,140.0,50.5,38.0
2018,9,16,7,45,204.5,89.5,2.8,24.0,149.0,64.63,50.12
2018,9,16,8,0,133.0,110.0,2.9,24.3,158.0,79.37,62.52
2018,9,16,8,15,101.5,131.0,2.95,24.65,171.5,92.17,73.05
2018,9,16,8,30,70.0,152.0,3.0,25.0,185.0,107.85,85.82
2018,9,16,8,45,163.5,166.5,3.05,25.35,254.5,115.11,91.4
2018,9,16,9,0,257.0,181.0,3.1,25.7,324.0,127.5,92.2
2018,9,16,9,15,228.5,224.0,3.1,26.0,359.5,171.94,122.12
2018,9,16,9,30,200.0,267.0,3.1,26.3,395.0,218.06,157.61
2018,9,16,9,45,209.0,286.0,3.15,26.6,428.0,251.01,182.78
2018,9,16,10,0,218.0,305.0,3.2,26.9,461.0,285.35,209.54
2018,9,16,10,15,140.0,306.5,3.2,27.05,408.5,277.39,206.39
2018,9,16,10,30,62.0,308.0,3.2,27.2,356.0,257.78,193.15
2018,9,16,10,45,166.0,286.0,3.2,27.4,421.5,302.9,226.94
2018,9,16,11,0,270.0,264.0,3.2,27.6,487.0,359.65,270.06
2018,9,16,11,15,235.5,246.0,3.15,27.75,444.0,344.88,259.84
2018,9,16,11,30,201.0,228.0,3.1,27.9,401.0,324.91,245.5
2018,9,16,11,45,366.5,250.0,3.1,28.1,570.5,484.2,364.42
2018,9,16,12,0,532.0,272.0,3.1,28.3,740.0,649.32,482.75
2018,9,16,12,15,352.0,353.5,3.1,28.4,663.5,595.33,441.21
2018,9,16,12,30,172.0,435.0,3.1,28.5,587.0,526.53,389.01
2018,9,16,12,45,193.5,409.5,3.1,28.6,580.0,535.19,396.46
2018,9,16,13,0,215.0,384.0,3.1,28.7,573.0,543.26,403.2
2018,9,16,13,15,162.5,361.5,3.05,28.7,503.0,485.52,361.39
2018,9,16,13,30,110.0,339.0,3.0,28.7,433.0,423.41,316.03
2018,9,16,13,45,195.0,358.5,3.0,28.7,519.5,531.26,396.26
2018,9,16,14,0,280.0,378.0,3.0,28.7,606.0,664.62,491.19
2018,9,16,14,15,322.5,325.5,2.95,28.6,579.0,661.69,491.13
2018,9,16,14,30,365.0,273.0,2.9,28.5,552.0,680.06,506.36
2018,9,16,14,45,435.0,245.0,2.85,28.4,561.0,726.09,541.07
2018,9,16,15,0,505.0,217.0,2.8,28.3,570.0,768.86,573.22
2018,9,16,15,15,611.0,170.5,2.75,28.15,570.5,834.39,620.8
2018,9,16,15,30,717.0,124.0,2.7,28.0,571.0,881.78,653.96
2018,9,16,15,45,569.5,147.5,2.65,27.9,484.5,758.22,571.16
2018,9,16,16,0,422.0,171.0,2.6,27.8,398.0,625.46,478.37
2018,9,16,16,15,292.0,166.0,2.4,27.55,315.5,468.44,364.12
2018,9,16,16,30,162.0,161.0,2.2,27.3,233.0,321.46,252.25
2018,9,16,16,45,179.5,146.5,2.05,27.1,216.0,319.52,252.67
2018,9,16,17,0,197.0,132.0,1.9,26.9,199.0,334.62,265.02
2018,9,16,17,15,140.0,108.5,1.9,26.9,151.5,239.68,190.29
2018,9,16,17,30,83.0,85.0,1.9,26.9,104.0,166.54,130.8
2018,9,16,17,45,85.5,61.5,1.45,26.1,76.5,139.33,108.34
2018,9,16,18,0,88.0,38.0,1.0,25.3,49.0,123.02,92.72
2018,9,16,18,15,52.0,22.5,0.9,25.05,28.0,74.54,35.35
2018,9,16,18,30,16.0,7.0,0.8,24.8,7.0,14.51,0.0
2018,9,16,18,45,8.0,3.5,0.75,24.55,3.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,17,6,15,56.0,8.5,0.7,21.7,10.5,0.0,0.0
2018,9,17,6,30,112.0,17.0,0.8,22.1,21.0,13.38,0.0
2018,9,17,6,45,245.5,30.0,0.95,22.5,59.5,24.55,13.52
2018,9,17,7,0,379.0,43.0,1.1,22.9,98.0,35.14,24.15
2018,9,17,7,15,461.5,51.5,1.05,23.35,148.5,41.79,30.33
2018,9,17,7,30,544.0,60.0,1.0,23.8,199.0,48.52,36.3
2018,9,17,7,45,572.5,70.0,0.95,24.25,248.5,55.68,42.41
2018,9,17,8,0,601.0,80.0,0.9,24.7,298.0,62.55,48.09
2018,9,17,8,15,444.5,130.5,0.9,25.25,306.0,91.1,71.88
2018,9,17,8,30,288.0,181.0,0.9,25.8,314.0,120.55,95.83
2018,9,17,8,45,242.0,213.0,0.95,26.3,334.0,136.76,108.5
2018,9,17,9,0,196.0,245.0,1.0,26.8,354.0,166.19,122.18
2018,9,17,9,15,260.0,254.0,1.1,27.15,412.0,194.1,136.51
2018,9,17,9,30,324.0,263.0,1.2,27.5,470.0,235.2,163.68
2018,9,17,9,45,516.0,208.5,1.3,27.85,564.0,273.05,186.25
2018,9,17,10,0,708.0,154.0,1.4,28.2,658.0,333.75,229.55
2018,9,17,10,15,777.5,130.5,1.4,28.45,710.0,393.39,276.9
2018,9,17,10,30,847.0,107.0,1.4,28.7,762.0,456.03,326.24
2018,9,17,10,45,830.5,121.0,1.45,28.95,783.0,509.96,369.09
2018,9,17,11,0,814.0,135.0,1.5,29.2,804.0,563.96,410.28
2018,9,17,11,15,736.5,180.5,1.5,29.3,797.5,603.98,439.74
2018,9,17,11,30,659.0,226.0,1.5,29.4,791.0,634.63,461.36
2018,9,17,11,45,507.0,311.0,1.55,29.55,749.0,634.33,460.07
2018,9,17,12,0,355.0,396.0,1.6,29.7,707.0,612.92,443.71
2018,9,17,12,15,360.0,391.5,1.6,29.75,708.0,636.42,460.42
2018,9,17,12,30,365.0,387.0,1.6,29.8,709.0,658.72,475.82
2018,9,17,12,45,318.0,384.0,1.6,29.9,663.5,636.31,460.15
2018,9,17,13,0,271.0,381.0,1.6,30.0,618.0,609.2,441.44
2018,9,17,13,15,202.5,370.5,1.6,30.0,546.0,531.94,388.19
2018,9,17,13,30,134.0,360.0,1.6,30.0,474.0,467.36,342.55
2018,9,17,13,45,344.5,292.5,1.6,30.0,574.5,653.72,477.31
2018,9,17,14,0,555.0,225.0,1.6,30.0,675.0,811.24,585.84
2018,9,17,14,15,674.0,178.0,1.6,29.95,704.5,892.03,638.93
2018,9,17,14,30,793.0,131.0,1.6,29.9,734.0,960.27,682.47
2018,9,17,14,45,791.5,124.0,1.6,29.9,700.0,956.16,680.41
2018,9,17,15,0,790.0,117.0,1.6,29.9,666.0,948.2,676.93
2018,9,17,15,15,774.0,113.5,1.55,29.8,623.0,926.09,664.28
2018,9,17,15,30,758.0,110.0,1.5,29.7,580.0,900.63,649.71
2018,9,17,15,45,737.0,106.0,1.5,29.65,532.0,866.65,630.11
2018,9,17,16,0,716.0,102.0,1.5,29.6,484.0,835.87,612.51
2018,9,17,16,15,688.0,97.0,1.45,29.4,432.5,789.38,584.01
2018,9,17,16,30,660.0,92.0,1.4,29.2,381.0,741.29,554.0
2018,9,17,16,45,621.0,85.5,1.4,29.0,328.0,680.53,514.86
2018,9,17,17,0,582.0,79.0,1.4,28.8,275.0,619.69,474.27
2018,9,17,17,15,492.5,72.5,1.4,28.8,216.5,518.92,402.36
2018,9,17,17,30,403.0,66.0,1.4,28.8,158.0,416.56,325.51
2018,9,17,17,45,211.5,47.0,1.15,27.7,94.0,239.69,186.86
2018,9,17,18,0,20.0,28.0,0.9,26.6,30.0,38.15,24.63
2018,9,17,18,15,11.0,16.0,0.95,26.35,17.0,20.11,3.47
2018,9,17,18,30,2.0,4.0,1.0,26.1,4.0,4.27,0.0
2018,9,17,18,45,1.0,2.0,1.0,25.8,2.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.15,24.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,23.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,18,6,15,7.0,5.0,1.1,22.15,5.0,0.0,0.0
2018,9,18,6,30,14.0,10.0,1.3,22.8,10.0,7.87,0.0
2018,9,18,6,45,46.0,25.5,1.55,23.45,31.0,19.53,9.39
2018,9,18,7,0,78.0,41.0,1.8,24.1,52.0,31.09,20.56
2018,9,18,7,15,215.5,57.0,1.85,24.65,107.5,41.97,30.28
2018,9,18,7,30,353.0,73.0,1.9,25.2,163.0,54.05,40.77
2018,9,18,7,45,504.5,72.5,1.95,25.7,235.5,56.66,42.97
2018,9,18,8,0,656.0,72.0,2.0,26.2,308.0,57.74,43.72
2018,9,18,8,15,693.0,76.5,2.0,26.65,362.5,66.02,50.48
2018,9,18,8,30,730.0,81.0,2.0,27.1,417.0,69.45,53.06
2018,9,18,8,45,756.5,84.0,2.0,27.55,468.5,71.55,54.5
2018,9,18,9,0,783.0,87.0,2.0,28.0,520.0,99.23,57.62
2018,9,18,9,15,802.0,89.5,2.0,28.3,567.5,157.7,87.15
2018,9,18,9,30,821.0,92.0,2.0,28.6,615.0,223.63,134.75
2018,9,18,9,45,757.5,126.0,2.05,28.95,634.0,283.37,185.79
2018,9,18,10,0,694.0,160.0,2.1,29.3,653.0,336.36,232.16
2018,9,18,10,15,714.0,152.0,2.15,29.55,681.5,385.96,273.34
2018,9,18,10,30,734.0,144.0,2.2,29.8,710.0,438.19,315.77
2018,9,18,10,45,809.5,122.0,2.2,30.0,767.5,504.53,366.94
2018,9,18,11,0,885.0,100.0,2.2,30.2,825.0,574.92,420.01
2018,9,18,11,15,889.0,101.0,2.25,30.35,845.0,627.63,459.66
2018,9,18,11,30,893.0,102.0,2.3,30.5,865.0,678.53,497.0
2018,9,18,11,45,894.5,103.0,2.35,30.65,876.0,725.66,530.8
2018,9,18,12,0,896.0,104.0,2.4,30.8,887.0,770.35,562.0
2018,9,18,12,15,897.0,104.0,2.45,30.9,890.5,811.14,588.69
2018,9,18,12,30,898.0,104.0,2.5,31.0,894.0,849.05,613.37
2018,9,18,12,45,896.0,104.0,2.5,31.05,888.0,881.34,634.07
2018,9,18,13,0,894.0,104.0,2.5,31.1,882.0,910.25,652.58
2018,9,18,13,15,890.5,104.0,2.55,31.1,868.0,934.28,668.54
2018,9,18,13,30,887.0,104.0,2.6,31.1,854.0,954.63,682.29
2018,9,18,13,45,881.5,102.5,2.6,31.1,831.5,967.77,691.16
2018,9,18,14,0,876.0,101.0,2.6,31.1,809.0,977.0,697.74
2018,9,18,14,15,867.0,100.0,2.6,31.05,778.5,979.4,700.32
2018,9,18,14,30,858.0,99.0,2.6,31.0,748.0,977.88,700.64
2018,9,18,14,45,845.5,98.0,2.6,30.95,710.5,969.03,696.48
2018,9,18,15,0,833.0,97.0,2.6,30.9,673.0,956.48,690.16
2018,9,18,15,15,817.0,95.5,2.55,30.7,630.0,948.97,687.24
2018,9,18,15,30,801.0,94.0,2.5,30.5,587.0,925.28,673.91
2018,9,18,15,45,778.5,91.5,2.45,30.35,538.0,890.87,653.53
2018,9,18,16,0,756.0,89.0,2.4,30.2,489.0,853.74,631.26
2018,9,18,16,15,727.5,85.5,2.25,29.85,437.0,807.39,602.22
2018,9,18,16,30,699.0,82.0,2.1,29.5,385.0,764.38,575.03
2018,9,18,16,45,659.0,76.5,1.95,29.2,330.5,702.81,534.08
2018,9,18,17,0,619.0,71.0,1.8,28.9,276.0,641.23,491.94
2018,9,18,17,15,559.5,64.0,1.8,28.9,222.5,562.6,435.89
2018,9,18,17,30,500.0,57.0,1.8,28.9,169.0,486.5,378.88
2018,9,18,17,45,406.5,47.0,1.5,27.8,121.0,385.76,299.82
2018,9,18,18,0,313.0,37.0,1.2,26.7,73.0,292.04,220.24
2018,9,18,18,15,186.5,23.5,1.2,26.45,41.5,170.36,47.81
2018,9,18,18,30,60.0,10.0,1.2,26.2,10.0,41.71,0.0
2018,9,18,18,45,30.0,5.0,1.2,25.9,5.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,25.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.3,25.25,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.45,24.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,23.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.65,22.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,6,15,65.5,8.0,1.05,22.5,10.0,0.0,0.0
2018,9,19,6,30,131.0,16.0,1.2,23.0,20.0,12.59,0.0
2018,9,19,6,45,276.0,27.5,1.35,23.5,59.5,22.61,11.55
2018,9,19,7,0,421.0,39.0,1.5,24.0,99.0,32.17,21.46
2018,9,19,7,15,507.0,46.5,1.55,24.45,151.0,38.29,27.16
2018,9,19,7,30,593.0,54.0,1.6,24.9,203.0,44.54,32.7
2018,9,19,7,45,647.5,58.5,1.65,25.3,258.5,52.28,39.31
2018,9,19,8,0,702.0,63.0,1.7,25.7,314.0,56.34,42.63
2018,9,19,8,15,737.5,66.0,1.75,26.1,368.5,59.0,44.67
2018,9,19,8,30,773.0,69.0,1.8,26.5,423.0,61.7,46.69
2018,9,19,8,45,798.5,71.0,1.8,26.9,475.0,63.49,47.92
2018,9,19,9,0,824.0,73.0,1.8,27.3,527.0,101.73,57.75
2018,9,19,9,15,773.0,93.0,1.85,27.65,549.0,159.33,89.48
2018,9,19,9,30,722.0,113.0,1.9,28.0,571.0,217.75,134.73
2018,9,19,9,45,804.0,96.0,2.0,28.3,638.5,279.72,182.27
2018,9,19,10,0,886.0,79.0,2.1,28.6,706.0,345.5,235.06
2018,9,19,10,15,895.5,80.0,2.15,28.85,741.5,406.14,286.12
2018,9,19,10,30,905.0,81.0,2.2,29.1,777.0,466.45,335.73
2018,9,19,10,45,911.5,82.0,2.25,29.35,805.0,524.71,382.34
2018,9,19,11,0,918.0,83.0,2.3,29.6,833.0,581.8,426.57
2018,9,19,11,15,922.5,83.0,2.4,29.75,852.5,635.41,467.37
2018,9,19,11,30,927.0,83.0,2.5,29.9,872.0,687.13,505.74
2018,9,19,11,45,929.5,83.0,2.55,30.05,883.5,735.33,540.48
2018,9,19,12,0,932.0,83.0,2.6,30.2,895.0,781.02,571.73
2018,9,19,12,15,932.5,83.0,2.65,30.25,898.0,822.43,599.04
