Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,30,933.0,83.0,2.7,30.3,901.0,860.79,624.22
2018,9,19,12,45,931.5,83.0,2.75,30.4,895.0,894.2,645.98
2018,9,19,13,0,930.0,83.0,2.8,30.5,889.0,924.11,665.48
2018,9,19,13,15,926.5,83.0,2.85,30.5,875.0,948.56,681.79
2018,9,19,13,30,923.0,83.0,2.9,30.5,861.0,969.2,695.77
2018,9,19,13,45,917.5,82.5,2.95,30.45,838.0,983.49,705.99
2018,9,19,14,0,912.0,82.0,3.0,30.4,815.0,993.76,713.85
2018,9,19,14,15,904.5,80.5,3.0,30.35,784.5,996.92,716.96
2018,9,19,14,30,897.0,79.0,3.0,30.3,754.0,996.02,717.71
2018,9,19,14,45,887.0,77.5,3.0,30.25,716.5,988.63,714.49
2018,9,19,15,0,877.0,76.0,3.0,30.2,679.0,977.36,708.98
2018,9,19,15,15,863.0,75.0,2.95,30.1,636.0,958.99,698.76
2018,9,19,15,30,849.0,74.0,2.9,30.0,593.0,937.15,686.42
2018,9,19,15,45,830.0,71.5,2.9,29.85,544.0,905.32,668.02
2018,9,19,16,0,811.0,69.0,2.9,29.7,495.0,870.63,647.61
2018,9,19,16,15,785.0,66.5,2.7,29.4,442.5,837.34,626.96
2018,9,19,16,30,759.0,64.0,2.5,29.1,390.0,791.35,597.24
2018,9,19,16,45,721.0,61.0,2.35,28.8,335.5,732.66,558.36
2018,9,19,17,0,683.0,58.0,2.2,28.5,281.0,673.53,517.93
2018,9,19,17,15,626.0,52.5,2.2,28.5,226.5,596.0,462.5
2018,9,19,17,30,569.0,47.0,2.2,28.5,172.0,526.19,409.83
2018,9,19,17,45,472.0,39.5,1.8,27.4,122.5,423.71,329.5
2018,9,19,18,0,375.0,32.0,1.4,26.3,73.0,328.97,246.94
2018,9,19,18,15,227.0,20.5,1.45,26.05,41.0,189.63,17.31
2018,9,19,18,30,79.0,9.0,1.5,25.8,9.0,51.69,0.0
2018,9,19,18,45,39.5,4.5,1.5,25.55,4.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.55,25.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.65,25.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,24.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,24.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.35,23.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.15,23.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,22.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,20,6,15,0.0,2.5,1.15,22.7,2.5,0.0,0.0
2018,9,20,6,30,0.0,5.0,1.3,23.0,5.0,3.93,0.0
2018,9,20,6,45,0.5,15.5,1.45,23.25,15.5,11.8,3.22
2018,9,20,7,0,1.0,26.0,1.6,23.5,26.0,19.83,11.1
2018,9,20,7,15,2.0,41.0,1.7,23.75,41.5,31.37,21.31
2018,9,20,7,30,3.0,56.0,1.8,24.0,57.0,42.74,31.28
2018,9,20,7,45,1.5,46.0,1.95,24.2,46.5,35.18,24.8
2018,9,20,8,0,0.0,36.0,2.1,24.4,36.0,27.47,18.1
2018,9,20,8,15,0.0,33.0,2.25,24.7,33.0,25.19,16.04
2018,9,20,8,30,0.0,30.0,2.4,25.0,30.0,22.91,13.99
2018,9,20,8,45,0.0,37.5,2.55,25.35,37.5,28.69,18.82
2018,9,20,9,0,0.0,45.0,2.7,25.7,45.0,34.48,22.37
2018,9,20,9,15,2.0,85.0,2.8,26.05,86.5,65.69,47.21
2018,9,20,9,30,4.0,125.0,2.9,26.4,128.0,95.98,70.91
2018,9,20,9,45,42.0,195.5,3.05,26.7,225.0,155.06,115.49
2018,9,20,10,0,80.0,266.0,3.2,27.0,322.0,220.77,164.88
2018,9,20,10,15,64.0,281.5,3.25,27.3,328.0,234.16,175.4
2018,9,20,10,30,48.0,297.0,3.3,27.6,334.0,245.85,184.36
2018,9,20,10,45,209.0,289.0,3.4,27.85,458.0,332.86,249.35
2018,9,20,11,0,370.0,281.0,3.5,28.1,582.0,439.81,329.14
2018,9,20,11,15,223.0,321.5,3.55,28.3,504.0,402.68,301.59
2018,9,20,11,30,76.0,362.0,3.6,28.5,426.0,340.94,254.65
2018,9,20,11,45,53.0,323.0,3.65,28.65,368.0,300.4,224.61
2018,9,20,12,0,30.0,284.0,3.7,28.8,310.0,256.09,191.25
2018,9,20,12,15,72.0,348.5,3.75,28.95,411.5,349.1,261.16
2018,9,20,12,30,114.0,413.0,3.8,29.1,513.0,463.85,344.89
2018,9,20,12,45,74.0,360.0,3.85,29.25,424.5,374.21,279.01
2018,9,20,13,0,34.0,307.0,3.9,29.4,336.0,295.62,220.5
2018,9,20,13,15,18.5,208.5,3.95,29.45,224.5,195.14,145.33
2018,9,20,13,30,3.0,110.0,4.0,29.5,113.0,88.6,63.56
2018,9,20,13,45,48.5,166.0,4.05,29.6,205.0,204.29,154.21
2018,9,20,14,0,94.0,222.0,4.1,29.7,297.0,306.68,232.69
2018,9,20,14,15,336.5,219.5,4.1,29.6,473.5,594.49,449.78
2018,9,20,14,30,579.0,217.0,4.1,29.5,650.0,850.34,632.09
2018,9,20,14,45,668.0,171.0,4.15,29.45,646.0,897.14,664.71
2018,9,20,15,0,757.0,125.0,4.2,29.4,642.0,928.77,687.61
2018,9,20,15,15,463.0,169.5,4.15,29.2,479.5,679.15,515.64
2018,9,20,15,30,169.0,214.0,4.1,29.0,317.0,389.45,299.91
2018,9,20,15,45,84.5,125.0,4.0,28.75,176.5,209.25,162.52
2018,9,20,16,0,0.0,36.0,3.9,28.5,36.0,27.54,16.5
2018,9,20,16,15,0.0,26.5,3.75,28.25,26.5,20.23,10.74
2018,9,20,16,30,0.0,17.0,3.6,28.0,17.0,12.95,4.89
2018,9,20,16,45,0.0,17.5,3.45,27.7,17.5,13.32,5.24
2018,9,20,17,0,0.0,18.0,3.3,27.4,18.0,13.69,5.57
2018,9,20,17,15,0.0,15.0,3.3,27.4,15.0,11.39,3.69
2018,9,20,17,30,0.0,12.0,3.3,27.4,12.0,9.1,1.77
2018,9,20,17,45,0.0,8.5,2.95,26.6,8.5,6.44,0.0
2018,9,20,18,0,0.0,5.0,2.6,25.8,5.0,3.78,0.0
2018,9,20,18,15,0.0,3.0,2.7,25.6,3.0,2.27,0.0
2018,9,20,18,30,0.0,1.0,2.8,25.4,1.0,0.79,0.0
2018,9,20,18,45,0.0,0.5,2.9,25.2,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,3.0,24.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,3.05,24.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,3.05,24.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,3.25,24.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.6,24.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.6,24.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.55,24.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.45,24.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.25,24.2,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,9,21,6,15,0.0,1.5,2.95,24.3,1.5,0.0,0.0
2018,9,21,6,30,0.0,3.0,3.0,24.4,3.0,2.36,0.0
2018,9,21,6,45,0.0,8.0,3.0,24.55,8.0,6.06,0.0
2018,9,21,7,0,0.0,13.0,3.0,24.7,13.0,9.86,2.62
2018,9,21,7,15,0.0,12.0,3.05,24.9,12.0,9.1,2.14
2018,9,21,7,30,0.0,11.0,3.1,25.1,11.0,8.35,1.54
2018,9,21,7,45,0.0,16.0,3.15,25.3,16.0,12.16,4.85
2018,9,21,8,0,0.0,21.0,3.2,25.5,21.0,15.99,8.12
2018,9,21,8,15,25.0,67.5,3.25,25.7,79.0,51.95,38.8
2018,9,21,8,30,50.0,114.0,3.3,25.9,137.0,83.99,65.64
2018,9,21,8,45,25.0,110.5,3.4,26.1,122.0,81.63,63.33
2018,9,21,9,0,0.0,107.0,3.5,26.3,107.0,81.44,60.0
2018,9,21,9,15,1.5,122.0,3.6,26.5,123.0,92.79,68.7
2018,9,21,9,30,3.0,137.0,3.7,26.7,139.0,104.47,77.58
2018,9,21,9,45,10.5,184.5,3.75,26.9,192.0,141.35,105.93
2018,9,21,10,0,18.0,232.0,3.8,27.1,245.0,179.53,135.0
2018,9,21,10,15,36.0,279.0,3.85,27.35,306.0,222.21,167.06
2018,9,21,10,30,54.0,326.0,3.9,27.6,367.0,269.9,202.74
2018,9,21,10,45,38.5,307.5,3.95,27.8,337.5,255.93,192.11
2018,9,21,11,0,23.0,289.0,4.0,28.0,308.0,235.15,176.26
2018,9,21,11,15,21.5,293.5,4.0,28.15,311.5,240.58,180.21
2018,9,21,11,30,20.0,298.0,4.0,28.3,315.0,245.79,183.93
2018,9,21,11,45,29.0,321.0,4.0,28.45,346.0,282.28,211.24
2018,9,21,12,0,38.0,344.0,4.0,28.6,377.0,313.38,234.3
2018,9,21,12,15,47.0,357.0,3.95,28.65,398.0,337.29,252.07
2018,9,21,12,30,56.0,370.0,3.9,28.7,419.0,362.26,270.58
2018,9,21,12,45,37.5,336.0,3.85,28.8,368.5,321.32,239.96
2018,9,21,13,0,19.0,302.0,3.8,28.9,318.0,261.7,195.31
2018,9,21,13,15,25.5,316.0,3.8,28.95,337.5,300.57,224.67
2018,9,21,13,30,32.0,330.0,3.8,29.0,357.0,324.02,242.29
2018,9,21,13,45,66.0,347.0,3.75,29.05,400.5,378.12,283.42
2018,9,21,14,0,100.0,364.0,3.7,29.1,444.0,434.34,325.62
2018,9,21,14,15,117.5,360.0,3.65,29.1,450.0,477.3,357.38
2018,9,21,14,30,135.0,356.0,3.6,29.1,456.0,497.17,372.68
2018,9,21,14,45,108.5,330.5,3.55,29.05,408.5,424.73,320.39
2018,9,21,15,0,82.0,305.0,3.5,29.0,361.0,375.24,284.24
2018,9,21,15,15,145.5,286.0,3.35,28.9,377.0,446.03,339.46
2018,9,21,15,30,209.0,267.0,3.2,28.8,393.0,490.92,375.05
2018,9,21,15,45,228.5,242.5,3.05,28.7,369.5,483.77,371.5
2018,9,21,16,0,248.0,218.0,2.9,28.6,346.0,497.05,382.83
2018,9,21,16,15,181.5,197.0,2.7,28.4,285.0,387.65,301.4
2018,9,21,16,30,115.0,176.0,2.5,28.2,224.0,303.22,236.79
2018,9,21,16,45,94.0,150.0,2.25,28.0,185.5,236.66,185.88
2018,9,21,17,0,73.0,124.0,2.0,27.8,147.0,190.23,149.39
2018,9,21,17,15,62.5,100.5,2.0,27.8,117.5,156.45,122.37
2018,9,21,17,30,52.0,77.0,2.0,27.8,88.0,122.66,94.59
2018,9,21,17,45,33.0,55.5,1.7,27.0,61.5,85.82,63.74
2018,9,21,18,0,14.0,34.0,1.4,26.2,35.0,48.76,31.72
2018,9,21,18,15,10.0,19.0,1.45,26.05,19.5,28.03,0.0
2018,9,21,18,30,6.0,4.0,1.5,25.9,4.0,0.0,0.0
2018,9,21,18,45,3.0,2.0,1.55,25.75,2.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.7,25.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,25.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.45,25.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.15,24.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.05,24.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,2.75,22.65,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,3.1,22.4,0.0,0.0,0.0
2018,9,22,6,15,0.0,1.5,3.6,21.95,1.5,0.0,0.0
2018,9,22,6,30,0.0,3.0,4.1,21.5,3.0,2.36,0.0
2018,9,22,6,45,0.0,7.0,4.6,21.05,7.0,5.3,0.0
2018,9,22,7,0,0.0,11.0,5.1,20.6,11.0,8.34,1.44
2018,9,22,7,15,0.0,16.0,5.3,20.35,16.0,12.15,4.91
2018,9,22,7,30,0.0,21.0,5.5,20.1,21.0,15.97,8.36
2018,9,22,7,45,0.0,40.5,5.75,19.85,40.5,30.92,21.54
2018,9,22,8,0,0.0,60.0,6.0,19.6,60.0,45.96,34.7
2018,9,22,8,15,2.0,95.5,5.95,19.85,96.5,71.96,57.15
2018,9,22,8,30,4.0,131.0,5.9,20.1,133.0,96.48,78.0
2018,9,22,8,45,10.5,162.0,5.85,20.35,167.5,117.51,95.58
2018,9,22,9,0,17.0,193.0,5.8,20.6,202.0,140.01,108.66
2018,9,22,9,15,21.5,215.0,5.65,21.0,227.5,158.59,122.58
2018,9,22,9,30,26.0,237.0,5.5,21.4,253.0,178.05,137.31
2018,9,22,9,45,44.0,272.0,5.35,21.8,301.5,207.13,159.19
2018,9,22,10,0,62.0,307.0,5.2,22.2,350.0,243.58,186.94
2018,9,22,10,15,73.5,330.5,5.05,22.6,384.5,272.95,209.29
2018,9,22,10,30,85.0,354.0,4.9,23.0,419.0,304.32,233.07
2018,9,22,10,45,89.5,370.5,4.8,23.35,441.0,328.95,251.64
2018,9,22,11,0,94.0,387.0,4.7,23.7,463.0,354.36,270.61
2018,9,22,11,15,102.0,399.5,4.55,24.0,484.0,379.54,289.26
2018,9,22,11,30,110.0,412.0,4.4,24.3,505.0,405.67,308.41
2018,9,22,11,45,102.5,415.0,4.3,24.65,502.5,413.68,313.78
2018,9,22,12,0,95.0,418.0,4.2,25.0,500.0,420.68,318.39
2018,9,22,12,15,99.5,422.0,4.1,25.25,508.0,437.22,330.37
2018,9,22,12,30,104.0,426.0,4.0,25.5,516.0,453.9,342.37
2018,9,22,12,45,106.5,422.0,3.95,25.75,513.5,461.46,347.77
2018,9,22,13,0,109.0,418.0,3.9,26.0,511.0,468.62,352.94
2018,9,22,13,15,93.5,402.0,3.8,26.1,481.0,446.9,336.78
2018,9,22,13,30,78.0,386.0,3.7,26.2,451.0,423.5,319.44
2018,9,22,13,45,55.5,352.0,3.65,26.3,397.5,373.68,282.46
2018,9,22,14,0,33.0,318.0,3.6,26.4,344.0,322.05,243.75
2018,9,22,14,15,25.0,285.0,3.55,26.35,304.5,262.87,199.57
2018,9,22,14,30,17.0,252.0,3.5,26.3,265.0,226.39,172.04
2018,9,22,14,45,10.0,212.0,3.45,26.25,219.5,184.24,139.81
2018,9,22,15,0,3.0,172.0,3.4,26.2,174.0,142.21,107.25
2018,9,22,15,15,2.0,151.5,3.4,25.95,153.0,123.76,93.16
2018,9,22,15,30,1.0,131.0,3.4,25.7,132.0,105.29,78.89
2018,9,22,15,45,0.5,115.5,3.35,25.45,116.0,91.74,68.42
2018,9,22,16,0,0.0,100.0,3.3,25.2,100.0,78.21,57.84
2018,9,22,16,15,1.5,112.5,3.25,24.85,113.0,91.85,69.26
2018,9,22,16,30,3.0,125.0,3.2,24.5,126.0,107.61,82.41
2018,9,22,16,45,2.5,101.5,3.1,24.15,102.5,86.12,65.28
2018,9,22,17,0,2.0,78.0,3.0,23.8,79.0,64.5,47.77
2018,9,22,17,15,2.5,70.5,3.0,23.8,71.5,60.2,44.23
2018,9,22,17,30,3.0,63.0,3.0,23.8,64.0,57.14,41.43
2018,9,22,17,45,1.5,44.0,2.55,22.7,44.5,38.96,26.09
2018,9,22,18,0,0.0,25.0,2.1,21.6,25.0,19.56,9.29
2018,9,22,18,15,6.0,14.0,2.15,21.25,14.0,14.7,0.0
2018,9,22,18,30,12.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,9,22,18,45,6.0,1.5,2.2,20.55,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,23,6,15,46.5,5.5,1.75,18.6,6.5,0.0,0.0
2018,9,23,6,30,93.0,11.0,2.0,18.9,13.0,8.65,0.0
2018,9,23,6,45,179.5,23.0,2.25,19.25,42.0,17.63,7.06
2018,9,23,7,0,266.0,35.0,2.5,19.6,71.0,28.1,18.31
2018,9,23,7,15,423.0,42.5,2.6,20.0,131.0,34.54,24.39
2018,9,23,7,30,580.0,50.0,2.7,20.4,191.0,41.43,30.61
2018,9,23,7,45,383.5,76.5,2.8,20.85,179.5,56.62,43.85
2018,9,23,8,0,187.0,103.0,2.9,21.3,168.0,72.96,57.83
2018,9,23,8,15,95.5,112.0,2.9,21.65,145.5,80.44,63.98
2018,9,23,8,30,4.0,121.0,2.9,22.0,123.0,89.87,71.7
2018,9,23,8,45,21.0,152.0,2.9,22.3,163.5,111.34,89.48
2018,9,23,9,0,38.0,183.0,2.9,22.6,204.0,130.67,99.47
2018,9,23,9,15,97.5,233.0,2.85,22.9,292.5,175.1,131.16
2018,9,23,9,30,157.0,283.0,2.8,23.2,381.0,225.93,167.76
2018,9,23,9,45,145.0,276.0,2.8,23.5,371.5,235.31,175.74
2018,9,23,10,0,133.0,269.0,2.8,23.8,362.0,241.69,181.66
2018,9,23,10,15,94.0,280.5,2.8,24.0,348.0,247.98,187.79
2018,9,23,10,30,55.0,292.0,2.8,24.2,334.0,246.77,187.42
2018,9,23,10,45,33.5,250.5,2.75,24.45,276.5,211.3,160.28
2018,9,23,11,0,12.0,209.0,2.7,24.7,219.0,168.06,126.79
2018,9,23,11,15,13.5,205.5,2.7,24.95,217.0,167.63,126.38
2018,9,23,11,30,15.0,202.0,2.7,25.2,215.0,167.23,125.94
2018,9,23,11,45,39.0,270.5,2.7,25.4,304.0,248.37,188.23
2018,9,23,12,0,63.0,339.0,2.7,25.6,393.0,329.19,248.82
2018,9,23,12,15,38.5,277.0,2.7,25.8,310.0,262.03,197.87
2018,9,23,12,30,14.0,215.0,2.7,26.0,227.0,181.85,136.55
2018,9,23,12,45,20.0,230.0,2.7,26.15,247.0,212.01,159.88
2018,9,23,13,0,26.0,245.0,2.7,26.3,267.0,233.29,176.14
2018,9,23,13,15,15.0,195.5,2.7,26.4,208.0,169.57,127.31
2018,9,23,13,30,4.0,146.0,2.7,26.5,149.0,118.77,87.88
2018,9,23,13,45,8.5,170.5,2.7,26.6,177.0,143.74,107.54
2018,9,23,14,0,13.0,195.0,2.7,26.7,205.0,169.52,127.66
2018,9,23,14,15,19.5,231.0,2.65,26.65,245.5,208.53,157.97
2018,9,23,14,30,26.0,267.0,2.6,26.6,286.0,271.04,205.8
2018,9,23,14,45,33.0,260.0,2.6,26.55,283.0,274.19,208.79
2018,9,23,15,0,40.0,253.0,2.6,26.5,280.0,277.38,212.05
2018,9,23,15,15,121.0,233.5,2.55,26.35,307.0,363.74,280.99
2018,9,23,15,30,202.0,214.0,2.5,26.2,334.0,447.97,346.91
2018,9,23,15,45,157.0,194.5,2.45,26.05,283.0,359.34,280.46
2018,9,23,16,0,112.0,175.0,2.4,25.9,232.0,294.77,231.21
2018,9,23,16,15,88.0,147.5,2.25,25.65,189.0,241.26,190.16
2018,9,23,16,30,64.0,120.0,2.1,25.4,146.0,170.25,134.38
2018,9,23,16,45,32.0,89.5,2.0,25.15,102.5,109.2,84.83
2018,9,23,17,0,0.0,59.0,1.9,24.9,59.0,45.2,31.63
2018,9,23,17,15,0.0,50.0,1.9,24.9,50.0,38.26,25.93
2018,9,23,17,30,0.0,41.0,1.9,24.9,41.0,31.35,20.06
2018,9,23,17,45,0.0,28.0,1.4,24.05,28.0,21.36,11.64
2018,9,23,18,0,0.0,15.0,0.9,23.2,15.0,11.41,2.85
2018,9,23,18,15,6.5,8.5,0.85,23.0,8.5,10.68,0.0
2018,9,23,18,30,13.0,2.0,0.8,22.8,2.0,0.0,0.0
2018,9,23,18,45,6.5,1.0,0.75,22.55,1.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,6,15,18.0,3.0,0.7,20.2,3.5,0.0,0.0
2018,9,24,6,30,36.0,6.0,0.8,20.6,7.0,4.72,0.0
2018,9,24,6,45,22.5,9.5,0.85,21.0,10.5,7.48,0.0
2018,9,24,7,0,9.0,13.0,0.9,21.4,14.0,10.24,3.03
2018,9,24,7,15,4.5,20.5,1.0,21.9,21.0,15.62,7.88
2018,9,24,7,30,0.0,28.0,1.1,22.4,28.0,21.32,12.94
2018,9,24,7,45,0.0,46.0,1.2,22.9,46.0,35.16,24.96
2018,9,24,8,0,0.0,64.0,1.3,23.4,64.0,49.06,36.84
2018,9,24,8,15,9.0,105.5,1.35,23.8,109.5,78.77,61.99
2018,9,24,8,30,18.0,147.0,1.4,24.2,155.0,106.88,85.28
2018,9,24,8,45,48.0,188.0,1.45,24.65,213.0,128.55,102.77
2018,9,24,9,0,78.0,229.0,1.5,25.1,271.0,159.91,120.04
2018,9,24,9,15,84.0,249.5,1.55,25.45,298.5,183.41,136.38
2018,9,24,9,30,90.0,270.0,1.6,25.8,326.0,207.99,154.44
2018,9,24,9,45,125.0,298.0,1.6,26.2,381.5,244.72,181.06
2018,9,24,10,0,160.0,326.0,1.6,26.6,437.0,289.07,213.68
2018,9,24,10,15,189.0,343.5,1.65,26.85,481.5,329.11,243.51
2018,9,24,10,30,218.0,361.0,1.7,27.1,526.0,372.84,276.01
2018,9,24,10,45,190.0,375.5,1.7,27.35,523.0,389.0,288.31
2018,9,24,11,0,162.0,390.0,1.7,27.6,520.0,401.98,297.85
2018,9,24,11,15,150.0,397.5,1.7,27.75,520.0,416.4,308.28
2018,9,24,11,30,138.0,405.0,1.7,27.9,520.0,429.32,317.38
2018,9,24,11,45,183.5,396.0,1.75,28.05,551.5,468.24,346.04
2018,9,24,12,0,229.0,387.0,1.8,28.2,583.0,522.34,384.96
2018,9,24,12,15,239.5,366.5,1.8,28.35,572.0,530.35,390.83
2018,9,24,12,30,250.0,346.0,1.8,28.5,561.0,537.17,396.21
2018,9,24,12,45,313.5,315.0,1.85,28.65,582.5,579.18,427.54
2018,9,24,13,0,377.0,284.0,1.9,28.8,604.0,642.54,472.72
2018,9,24,13,15,421.5,261.0,1.9,28.85,613.0,678.44,498.41
2018,9,24,13,30,466.0,238.0,1.9,28.9,622.0,713.36,523.55
2018,9,24,13,45,659.0,177.0,1.95,28.95,703.0,862.68,626.39
2018,9,24,14,0,852.0,116.0,2.0,29.0,784.0,980.33,701.74
2018,9,24,14,15,756.5,147.0,2.0,28.95,723.0,944.41,678.82
2018,9,24,14,30,661.0,178.0,2.0,28.9,662.0,898.87,651.15
2018,9,24,14,45,657.5,170.0,1.95,28.85,630.0,891.32,647.63
2018,9,24,15,0,654.0,162.0,1.9,28.8,598.0,880.4,641.69
2018,9,24,15,15,702.5,134.5,1.9,28.75,574.0,895.81,653.67
2018,9,24,15,30,751.0,107.0,1.9,28.7,550.0,898.99,657.6
2018,9,24,15,45,653.0,118.5,1.9,28.65,479.5,814.75,603.85
2018,9,24,16,0,555.0,130.0,1.9,28.6,409.0,723.51,544.56
2018,9,24,16,15,616.0,106.5,1.8,28.35,383.5,741.3,559.35
2018,9,24,16,30,677.0,83.0,1.7,28.1,358.0,751.64,567.93
2018,9,24,16,45,635.0,76.5,1.6,27.9,304.0,687.1,524.1
2018,9,24,17,0,593.0,70.0,1.5,27.7,250.0,622.78,479.47
2018,9,24,17,15,526.0,62.0,1.5,27.7,197.0,537.24,417.43
2018,9,24,17,30,459.0,54.0,1.5,27.7,144.0,454.9,354.38
2018,9,24,17,45,355.5,42.5,1.25,26.45,98.5,346.58,267.74
2018,9,24,18,0,252.0,31.0,1.0,25.2,53.0,246.28,170.76
2018,9,24,18,15,134.5,17.0,1.05,24.85,27.5,96.08,0.0
2018,9,24,18,30,17.0,3.0,1.1,24.5,2.0,0.0,0.0
2018,9,24,18,45,8.5,1.5,1.1,24.15,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.05,21.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,21.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,25,6,15,46.5,7.0,1.35,21.45,8.0,0.0,0.0
2018,9,25,6,30,93.0,14.0,1.6,22.1,16.0,11.02,0.0
2018,9,25,6,45,167.5,27.0,1.85,22.7,43.5,20.47,8.12
2018,9,25,7,0,242.0,40.0,2.1,23.3,71.0,30.29,19.74
2018,9,25,7,15,252.5,57.0,2.35,23.9,104.0,42.31,30.54
2018,9,25,7,30,263.0,74.0,2.6,24.5,137.0,53.84,40.66
2018,9,25,7,45,418.5,77.5,2.9,25.05,208.0,57.74,44.01
2018,9,25,8,0,574.0,81.0,3.2,25.6,279.0,63.16,48.48
2018,9,25,8,15,628.0,84.5,3.35,26.1,335.0,65.59,50.3
2018,9,25,8,30,682.0,88.0,3.5,26.6,391.0,68.16,52.17
2018,9,25,8,45,612.5,104.5,3.65,27.1,402.0,76.69,59.0
2018,9,25,9,0,543.0,121.0,3.8,27.6,413.0,117.5,72.34
2018,9,25,9,15,630.5,121.5,3.8,27.95,490.0,170.12,102.81
2018,9,25,9,30,718.0,122.0,3.8,28.3,567.0,233.75,148.6
2018,9,25,9,45,679.5,133.5,3.85,28.65,578.0,282.33,191.1
2018,9,25,10,0,641.0,145.0,3.9,29.0,589.0,325.69,229.83
2018,9,25,10,15,766.0,119.0,3.85,29.3,676.0,401.16,288.7
2018,9,25,10,30,891.0,93.0,3.8,29.6,763.0,486.28,354.72
2018,9,25,10,45,898.5,93.5,3.8,29.9,790.5,543.96,400.81
2018,9,25,11,0,906.0,94.0,3.8,30.2,818.0,600.56,444.71
2018,9,25,11,15,839.0,123.5,3.8,30.4,807.0,633.77,470.35
2018,9,25,11,30,772.0,153.0,3.8,30.6,796.0,665.69,493.68
2018,9,25,11,45,827.5,133.0,3.75,30.8,830.5,721.17,534.17
2018,9,25,12,0,883.0,113.0,3.7,31.0,865.0,786.14,579.45
2018,9,25,12,15,898.0,108.0,3.65,31.1,874.5,832.85,610.01
2018,9,25,12,30,913.0,103.0,3.6,31.2,884.0,877.51,638.98
2018,9,25,12,45,911.5,102.5,3.55,31.3,877.5,909.7,659.5
2018,9,25,13,0,910.0,102.0,3.5,31.4,871.0,938.43,677.77
2018,9,25,13,15,906.5,101.5,3.45,31.45,856.0,961.7,692.64
2018,9,25,13,30,903.0,101.0,3.4,31.5,841.0,981.21,705.15
2018,9,25,13,45,897.0,100.0,3.3,31.55,817.5,993.91,713.05
2018,9,25,14,0,891.0,99.0,3.2,31.6,794.0,1002.64,718.55
2018,9,25,14,15,883.5,97.0,3.15,31.55,763.0,1004.81,720.71
2018,9,25,14,30,876.0,95.0,3.1,31.5,732.0,1002.99,720.54
2018,9,25,14,45,865.0,93.0,3.05,31.45,694.0,993.73,715.81
2018,9,25,15,0,854.0,91.0,3.0,31.4,656.0,980.67,708.86
2018,9,25,15,15,827.5,91.0,2.95,31.25,608.0,950.87,691.46
2018,9,25,15,30,801.0,91.0,2.9,31.1,560.0,930.39,680.31
2018,9,25,15,45,727.0,100.0,2.85,30.95,497.0,858.86,635.06
2018,9,25,16,0,653.0,109.0,2.8,30.8,434.0,793.43,593.39
2018,9,25,16,15,685.5,90.5,2.65,30.45,397.5,786.86,591.36
2018,9,25,16,30,718.0,72.0,2.5,30.1,361.0,769.95,581.57
2018,9,25,16,45,673.5,67.5,2.3,29.75,306.0,709.26,540.44
2018,9,25,17,0,629.0,63.0,2.1,29.4,251.0,644.34,495.09
2018,9,25,17,15,560.5,56.5,2.1,29.4,197.5,558.36,432.51
2018,9,25,17,30,492.0,50.0,2.1,29.4,144.0,475.71,368.93
2018,9,25,17,45,376.5,40.0,1.8,28.05,97.5,359.31,276.24
2018,9,25,18,0,261.0,30.0,1.5,26.7,51.0,248.63,165.68
2018,9,25,18,15,138.0,16.5,1.55,26.45,26.5,97.9,0.0
2018,9,25,18,30,15.0,3.0,1.6,26.2,2.0,0.0,0.0
2018,9,25,18,45,7.5,1.5,1.65,25.95,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,25.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.25,25.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.75,24.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,26,6,15,30.5,6.5,1.15,22.65,7.0,0.0,0.0
2018,9,26,6,30,61.0,13.0,1.3,23.2,14.0,10.23,0.0
2018,9,26,6,45,169.0,28.0,1.5,23.75,46.0,21.19,8.03
2018,9,26,7,0,277.0,43.0,1.7,24.3,78.0,32.6,21.52
2018,9,26,7,15,280.0,59.0,1.8,24.75,110.0,43.91,31.77
2018,9,26,7,30,283.0,75.0,1.9,25.2,142.0,54.73,41.28
2018,9,26,7,45,262.5,97.0,2.05,25.65,172.0,69.95,54.28
2018,9,26,8,0,242.0,119.0,2.2,26.1,202.0,83.57,65.64
2018,9,26,8,15,172.5,126.0,2.15,26.45,190.5,86.78,68.04
2018,9,26,8,30,103.0,133.0,2.1,26.8,179.0,93.7,73.48
2018,9,26,8,45,78.5,168.0,2.05,27.2,205.5,117.89,93.1
2018,9,26,9,0,54.0,203.0,2.0,27.6,232.0,144.29,107.45
2018,9,26,9,15,134.0,235.0,1.8,27.9,315.5,179.97,130.5
2018,9,26,9,30,214.0,267.0,1.6,28.2,399.0,230.74,165.42
2018,9,26,9,45,208.0,255.5,1.4,28.5,391.0,241.62,174.36
2018,9,26,10,0,202.0,244.0,1.2,28.8,383.0,249.53,181.42
2018,9,26,10,15,300.5,224.0,1.0,29.0,443.0,291.89,212.3
2018,9,26,10,30,399.0,204.0,0.8,29.2,503.0,348.96,254.23
2018,9,26,10,45,233.5,262.5,0.55,29.4,439.0,332.59,243.16
2018,9,26,11,0,68.0,321.0,0.3,29.6,375.0,291.48,212.42
2018,9,26,11,15,36.5,227.5,0.4,29.8,256.5,204.4,149.75
2018,9,26,11,30,5.0,134.0,0.5,30.0,138.0,107.41,77.29
2018,9,26,11,45,29.0,178.5,0.55,30.15,203.0,165.99,122.21
2018,9,26,12,0,53.0,223.0,0.6,30.3,268.0,224.29,165.67
2018,9,26,12,15,87.5,246.0,0.8,30.4,320.5,289.15,213.84
2018,9,26,12,30,122.0,269.0,1.0,30.5,373.0,345.92,255.67
2018,9,26,12,45,83.0,224.5,1.2,30.6,295.0,278.38,206.45
2018,9,26,13,0,44.0,180.0,1.4,30.7,217.0,192.45,142.7
2018,9,26,13,15,352.0,186.0,1.55,30.65,474.0,540.07,402.46
2018,9,26,13,30,660.0,192.0,1.7,30.6,731.0,865.44,623.08
2018,9,26,13,45,574.0,209.5,1.85,30.6,668.5,816.22,589.06
2018,9,26,14,0,488.0,227.0,2.0,30.6,606.0,752.09,547.79
2018,9,26,14,15,444.5,229.5,2.2,30.45,564.0,720.58,528.94
2018,9,26,14,30,401.0,232.0,2.4,30.3,522.0,686.2,507.33
2018,9,26,14,45,591.0,175.0,2.55,30.1,577.0,832.12,612.63
2018,9,26,15,0,781.0,118.0,2.7,29.9,632.0,953.19,694.48
2018,9,26,15,15,763.0,114.5,2.85,29.6,588.0,928.1,680.77
2018,9,26,15,30,745.0,111.0,3.0,29.3,544.0,899.75,665.98
2018,9,26,15,45,720.0,107.0,3.15,29.0,495.0,867.87,648.56
2018,9,26,16,0,695.0,103.0,3.3,28.7,446.0,827.04,624.59
2018,9,26,16,15,660.5,98.0,3.35,28.2,394.0,774.04,591.46
2018,9,26,16,30,626.0,93.0,3.4,27.7,342.0,719.85,556.51
2018,9,26,16,45,576.0,86.5,3.45,27.2,288.5,649.48,508.37
2018,9,26,17,0,526.0,80.0,3.5,26.7,235.0,579.7,458.58
2018,9,26,17,15,453.5,70.0,3.5,26.7,183.0,489.11,389.36
2018,9,26,17,30,381.0,60.0,3.5,26.7,131.0,399.69,317.4
2018,9,26,17,45,273.5,45.5,3.55,25.4,87.5,291.22,227.56
2018,9,26,18,0,166.0,31.0,3.6,24.1,44.0,187.91,119.73
2018,9,26,18,15,86.0,16.5,3.75,23.65,23.0,65.94,0.0
2018,9,26,18,30,6.0,2.0,3.9,23.2,2.0,0.0,0.0
2018,9,26,18,45,3.0,1.0,4.0,22.7,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,22.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,21.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.2,21.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.3,20.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.25,19.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,6,15,3.5,4.5,2.9,15.5,4.5,0.0,0.0
2018,9,27,6,30,7.0,9.0,3.1,15.7,9.0,7.08,0.0
2018,9,27,6,45,18.5,26.5,3.25,15.9,28.5,19.69,6.87
2018,9,27,7,0,30.0,44.0,3.4,16.1,48.0,32.4,22.13
2018,9,27,7,15,43.5,65.5,3.45,16.55,74.0,47.49,36.01
2018,9,27,7,30,57.0,87.0,3.5,17.0,100.0,62.38,49.45
2018,9,27,7,45,69.5,109.0,3.55,17.5,129.5,77.34,62.63
2018,9,27,8,0,82.0,131.0,3.6,18.0,159.0,92.06,75.28
2018,9,27,8,15,116.5,158.0,3.55,18.45,205.0,107.16,88.0
2018,9,27,8,30,151.0,185.0,3.5,18.9,251.0,123.52,101.55
2018,9,27,8,45,181.5,207.0,3.45,19.35,296.5,136.8,112.28
2018,9,27,9,0,212.0,229.0,3.4,19.8,342.0,167.89,124.92
2018,9,27,9,15,262.0,245.0,3.4,20.2,397.5,202.0,147.0
2018,9,27,9,30,312.0,261.0,3.4,20.6,453.0,246.52,179.82
2018,9,27,9,45,345.5,273.0,3.35,21.05,499.0,290.46,214.3
2018,9,27,10,0,379.0,285.0,3.3,21.5,545.0,338.5,252.52
2018,9,27,10,15,377.0,302.5,3.3,21.85,572.5,380.26,286.61
2018,9,27,10,30,375.0,320.0,3.3,22.2,600.0,421.77,319.74
2018,9,27,10,45,474.5,288.0,3.25,22.6,655.5,483.01,366.67
2018,9,27,11,0,574.0,256.0,3.2,23.0,711.0,549.41,417.18
2018,9,27,11,15,731.0,184.0,3.1,23.35,778.5,629.56,477.73
2018,9,27,11,30,888.0,112.0,3.0,23.7,846.0,707.02,535.79
2018,9,27,11,45,886.0,115.0,2.95,24.0,855.5,752.89,568.51
2018,9,27,12,0,884.0,118.0,2.9,24.3,865.0,796.03,598.0
2018,9,27,12,15,891.5,114.5,2.8,24.55,869.5,838.13,625.13
2018,9,27,12,30,899.0,111.0,2.7,24.8,874.0,877.68,650.15
2018,9,27,12,45,898.0,110.5,2.6,25.05,867.5,909.84,669.96
2018,9,27,13,0,897.0,110.0,2.5,25.3,861.0,938.61,687.4
2018,9,27,13,15,893.0,109.5,2.45,25.45,846.0,961.06,701.36
2018,9,27,13,30,889.0,109.0,2.4,25.6,831.0,979.76,712.97
2018,9,27,13,45,883.0,108.0,2.35,25.75,807.5,992.19,720.64
2018,9,27,14,0,877.0,107.0,2.3,25.9,784.0,1000.7,725.96
2018,9,27,14,15,814.0,130.5,2.3,25.95,739.0,989.23,719.45
2018,9,27,14,30,751.0,154.0,2.3,26.0,694.0,967.6,706.7
2018,9,27,14,45,774.5,134.0,2.25,26.0,664.5,965.03,706.18
2018,9,27,15,0,798.0,114.0,2.2,26.0,635.0,967.02,708.63
2018,9,27,15,15,795.0,105.5,2.15,25.9,594.0,950.9,699.68
2018,9,27,15,30,792.0,97.0,2.1,25.8,553.0,931.0,688.52
2018,9,27,15,45,773.5,92.0,2.05,25.7,504.5,896.59,667.78
2018,9,27,16,0,755.0,87.0,2.0,25.6,456.0,859.34,645.07
2018,9,27,16,15,702.5,86.5,1.85,25.35,398.5,799.19,605.78
2018,9,27,16,30,650.0,86.0,1.7,25.1,341.0,733.54,561.94
2018,9,27,16,45,567.5,83.5,1.5,24.85,281.5,639.06,495.78
2018,9,27,17,0,485.0,81.0,1.3,24.6,222.0,546.79,428.97
2018,9,27,17,15,433.5,67.5,1.3,24.6,173.0,470.79,372.08
2018,9,27,17,30,382.0,54.0,1.3,24.6,124.0,397.29,313.45
2018,9,27,17,45,311.0,41.0,1.05,23.55,84.5,313.66,242.91
2018,9,27,18,0,240.0,28.0,0.8,22.5,45.0,227.5,134.27
2018,9,27,18,15,126.5,15.5,0.8,22.2,23.5,90.16,0.0
2018,9,27,18,30,13.0,3.0,0.8,21.9,2.0,0.0,0.0
2018,9,27,18,45,6.5,1.5,0.85,21.55,1.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.35,18.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.25,18.2,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,28,6,15,11.0,3.5,0.35,18.5,3.5,0.0,0.0
2018,9,28,6,30,22.0,7.0,0.5,18.8,7.0,5.51,0.0
2018,9,28,6,45,96.5,22.0,0.6,19.1,32.5,16.61,4.26
2018,9,28,7,0,171.0,37.0,0.7,19.4,58.0,27.76,17.89
2018,9,28,7,15,329.0,51.0,0.85,20.0,118.0,38.73,27.97
2018,9,28,7,30,487.0,65.0,1.0,20.6,178.0,52.15,39.88
2018,9,28,7,45,523.0,76.0,1.1,21.15,227.0,59.96,46.68
2018,9,28,8,0,559.0,87.0,1.2,21.7,276.0,67.49,53.02
2018,9,28,8,15,487.0,115.0,1.3,22.2,300.5,82.45,65.56
2018,9,28,8,30,415.0,143.0,1.4,22.7,325.0,97.81,78.2
2018,9,28,8,45,408.5,169.0,1.5,23.2,366.5,112.13,89.76
2018,9,28,9,0,402.0,195.0,1.6,23.7,408.0,158.05,108.57
2018,9,28,9,15,362.0,225.0,1.7,24.0,430.0,205.84,143.05
2018,9,28,9,30,322.0,255.0,1.8,24.3,452.0,246.29,175.93
2018,9,28,9,45,253.0,287.0,1.9,24.65,448.5,275.69,202.13
2018,9,28,10,0,184.0,319.0,2.0,25.0,445.0,296.59,220.96
2018,9,28,10,15,148.5,334.5,2.05,25.3,439.5,311.21,233.29
2018,9,28,10,30,113.0,350.0,2.1,25.6,434.0,318.56,239.46
2018,9,28,10,45,108.0,363.0,2.15,25.85,445.5,337.46,253.68
2018,9,28,11,0,103.0,376.0,2.2,26.1,457.0,355.86,267.23
2018,9,28,11,15,92.5,378.0,2.25,26.35,452.0,361.48,271.2
2018,9,28,11,30,82.0,380.0,2.3,26.6,447.0,365.64,274.02
2018,9,28,11,45,102.0,391.5,2.35,26.85,476.5,398.71,298.4
2018,9,28,12,0,122.0,403.0,2.4,27.1,506.0,446.95,333.35
2018,9,28,12,15,150.0,411.0,2.45,27.2,537.5,488.78,363.82
2018,9,28,12,30,178.0,419.0,2.5,27.3,569.0,532.57,395.52
2018,9,28,12,45,148.0,413.5,2.5,27.45,537.5,514.04,381.54
2018,9,28,13,0,118.0,408.0,2.5,27.6,506.0,492.66,365.77
2018,9,28,13,15,126.5,400.5,2.55,27.6,504.0,503.0,374.03
2018,9,28,13,30,135.0,393.0,2.6,27.6,502.0,512.92,381.91
2018,9,28,13,45,84.0,344.0,2.6,27.6,411.0,398.11,298.74
2018,9,28,14,0,33.0,295.0,2.6,27.6,320.0,302.39,227.53
2018,9,28,14,15,60.5,305.0,2.6,27.6,349.0,344.53,260.56
2018,9,28,14,30,88.0,315.0,2.6,27.6,378.0,388.06,293.98
2018,9,28,14,45,122.5,306.5,2.6,27.55,389.0,443.44,336.14
2018,9,28,15,0,157.0,298.0,2.6,27.5,400.0,474.16,360.35
2018,9,28,15,15,131.5,271.5,2.55,27.35,353.0,422.59,322.96
2018,9,28,15,30,106.0,245.0,2.5,27.2,306.0,347.13,267.65
2018,9,28,15,45,137.5,223.5,2.5,27.1,295.0,379.57,294.38
2018,9,28,16,0,169.0,202.0,2.5,27.0,284.0,386.89,302.08
2018,9,28,16,15,98.5,169.0,2.35,26.7,215.5,281.76,220.95
2018,9,28,16,30,28.0,136.0,2.2,26.4,147.0,160.02,124.35
2018,9,28,16,45,81.0,103.5,2.0,26.1,128.0,187.9,149.26
2018,9,28,17,0,134.0,71.0,1.8,25.8,109.0,208.65,167.62
2018,9,28,17,15,224.5,61.0,1.8,25.8,108.0,287.89,231.11
2018,9,28,17,30,315.0,51.0,1.8,25.8,107.0,337.8,267.99
2018,9,28,17,45,193.0,34.0,1.5,24.9,64.5,216.42,166.8
2018,9,28,18,0,71.0,17.0,1.2,24.0,22.0,80.17,38.82
2018,9,28,18,15,35.5,8.5,1.25,23.85,11.0,28.58,0.0
2018,9,28,18,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,22.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,29,6,15,0.0,2.0,1.05,21.25,2.0,0.0,0.0
2018,9,29,6,30,0.0,4.0,1.2,21.5,4.0,3.15,0.0
2018,9,29,6,45,0.0,13.0,1.35,21.7,13.0,9.89,0.0
2018,9,29,7,0,0.0,22.0,1.5,21.9,22.0,16.76,8.4
2018,9,29,7,15,0.0,31.5,1.65,22.05,31.5,24.03,15.06
2018,9,29,7,30,0.0,41.0,1.8,22.2,41.0,31.32,21.59
2018,9,29,7,45,0.0,46.5,1.95,22.4,46.5,35.55,25.33
2018,9,29,8,0,0.0,52.0,2.1,22.6,52.0,39.78,28.96
2018,9,29,8,15,0.0,74.5,2.1,22.8,74.5,57.13,43.78
2018,9,29,8,30,0.0,97.0,2.1,23.0,97.0,73.35,57.43
2018,9,29,8,45,30.5,150.5,2.1,23.2,166.5,106.54,85.19
2018,9,29,9,0,61.0,204.0,2.1,23.4,236.0,146.33,110.63
2018,9,29,9,15,114.5,240.5,2.1,23.6,307.5,182.41,135.65
2018,9,29,9,30,168.0,277.0,2.1,23.8,379.0,229.96,170.14
2018,9,29,9,45,152.5,294.0,2.1,23.95,391.5,254.01,189.69
2018,9,29,10,0,137.0,311.0,2.1,24.1,404.0,276.26,207.72
2018,9,29,10,15,78.0,243.5,2.15,24.2,297.0,216.66,163.91
2018,9,29,10,30,19.0,176.0,2.2,24.3,190.0,145.68,109.82
2018,9,29,10,45,11.5,154.5,2.25,24.35,163.0,125.17,93.87
2018,9,29,11,0,4.0,133.0,2.3,24.4,136.0,105.2,78.1
2018,9,29,11,15,3.0,128.5,2.4,24.45,131.0,101.48,75.12
2018,9,29,11,30,2.0,124.0,2.5,24.5,126.0,97.6,71.99
2018,9,29,11,45,1.0,127.0,2.6,24.55,128.0,99.47,73.38
2018,9,29,12,0,0.0,130.0,2.7,24.6,130.0,101.26,74.72
2018,9,29,12,15,2.5,152.0,2.75,24.6,154.0,121.01,90.24
2018,9,29,12,30,5.0,174.0,2.8,24.6,178.0,141.26,106.09
2018,9,29,12,45,24.5,257.0,2.9,24.6,277.5,241.86,184.17
2018,9,29,13,0,44.0,340.0,3.0,24.6,377.0,340.48,258.85
2018,9,29,13,15,33.0,310.0,3.0,24.6,337.5,306.04,232.67
