Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,30,22.0,280.0,3.0,24.6,298.0,251.32,191.32
2018,9,29,13,45,15.0,240.5,3.05,24.6,252.5,211.05,160.7
2018,9,29,14,0,8.0,201.0,3.1,24.6,207.0,170.46,129.4
2018,9,29,14,15,5.5,178.5,3.05,24.55,182.5,149.08,112.94
2018,9,29,14,30,3.0,156.0,3.0,24.5,158.0,127.58,96.23
2018,9,29,14,45,5.5,168.5,2.95,24.45,172.0,141.68,107.7
2018,9,29,15,0,8.0,181.0,2.9,24.4,186.0,156.53,119.76
2018,9,29,15,15,4.5,164.5,2.85,24.3,167.5,139.04,106.15
2018,9,29,15,30,1.0,148.0,2.8,24.2,149.0,121.54,92.48
2018,9,29,15,45,10.0,147.0,2.7,24.1,152.0,130.98,100.82
2018,9,29,16,0,19.0,146.0,2.6,24.0,155.0,140.74,109.41
2018,9,29,16,15,14.0,112.0,2.45,23.85,118.0,104.36,80.32
2018,9,29,16,30,9.0,78.0,2.3,23.7,81.0,68.73,51.41
2018,9,29,16,45,39.5,90.5,2.15,23.6,102.0,119.26,94.14
2018,9,29,17,0,70.0,103.0,2.0,23.5,123.0,166.82,133.54
2018,9,29,17,15,50.5,74.0,2.0,23.5,86.5,116.48,91.65
2018,9,29,17,30,31.0,45.0,2.0,23.5,50.0,66.2,49.4
2018,9,29,17,45,25.0,32.5,1.75,23.0,35.5,50.12,34.89
2018,9,29,18,0,19.0,20.0,1.5,22.5,21.0,33.11,9.6
2018,9,29,18,15,9.5,10.0,1.5,22.45,10.5,13.73,0.0
2018,9,29,18,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,30,6,15,2.0,1.5,0.75,20.5,1.5,0.0,0.0
2018,9,30,6,30,4.0,3.0,0.9,20.8,3.0,2.36,0.0
2018,9,30,6,45,25.5,10.0,1.1,21.15,13.0,7.85,0.0
2018,9,30,7,0,47.0,17.0,1.3,21.5,23.0,13.25,5.45
2018,9,30,7,15,23.5,25.0,1.4,21.9,28.0,19.78,11.4
2018,9,30,7,30,0.0,33.0,1.5,22.3,33.0,25.16,16.24
2018,9,30,7,45,0.0,47.5,1.6,22.65,47.5,36.32,25.97
2018,9,30,8,0,0.0,62.0,1.7,23.0,62.0,47.52,35.59
2018,9,30,8,15,0.0,87.0,1.75,23.4,87.0,65.86,51.14
2018,9,30,8,30,0.0,112.0,1.8,23.8,112.0,83.53,65.86
2018,9,30,8,45,2.5,134.5,1.8,24.25,136.0,99.29,78.72
2018,9,30,9,0,5.0,157.0,1.8,24.7,160.0,116.22,88.06
2018,9,30,9,15,4.5,163.0,1.85,25.0,165.5,122.08,92.25
2018,9,30,9,30,4.0,169.0,1.9,25.3,171.0,127.71,96.32
2018,9,30,9,45,5.0,176.0,1.9,25.65,179.0,134.31,101.07
2018,9,30,10,0,6.0,183.0,1.9,26.0,187.0,141.0,105.9
2018,9,30,10,15,7.5,192.0,1.95,26.25,197.5,149.51,112.2
2018,9,30,10,30,9.0,201.0,2.0,26.5,208.0,158.25,118.67
2018,9,30,10,45,24.0,255.0,2.1,26.75,274.0,212.23,159.72
2018,9,30,11,0,39.0,309.0,2.2,27.0,340.0,267.57,201.13
2018,9,30,11,15,69.0,346.0,2.25,27.15,402.0,322.19,241.78
2018,9,30,11,30,99.0,383.0,2.3,27.3,464.0,381.29,285.27
2018,9,30,11,45,138.0,395.0,2.35,27.5,509.5,441.46,329.2
2018,9,30,12,0,177.0,407.0,2.4,27.7,555.0,495.16,368.07
2018,9,30,12,15,141.5,396.5,2.45,27.8,515.0,471.06,350.2
2018,9,30,12,30,106.0,386.0,2.5,27.9,475.0,426.06,317.57
2018,9,30,12,45,236.5,348.0,2.55,28.05,544.0,550.63,410.29
2018,9,30,13,0,367.0,310.0,2.6,28.2,613.0,666.61,493.96
2018,9,30,13,15,447.5,281.0,2.65,28.2,643.5,731.27,540.41
2018,9,30,13,30,528.0,252.0,2.7,28.2,674.0,796.09,586.87
2018,9,30,13,45,409.5,267.0,2.8,28.25,588.5,709.76,526.42
2018,9,30,14,0,291.0,282.0,2.9,28.3,503.0,593.82,444.92
2018,9,30,14,15,416.5,232.5,2.9,28.15,534.5,700.38,524.67
2018,9,30,14,30,542.0,183.0,2.9,28.0,566.0,791.58,591.39
2018,9,30,14,45,649.5,151.5,2.95,27.85,585.5,870.15,646.31
2018,9,30,15,0,757.0,120.0,3.0,27.7,605.0,935.76,691.92
2018,9,30,15,15,739.0,116.5,3.05,27.55,562.0,917.42,681.71
2018,9,30,15,30,721.0,113.0,3.1,27.4,519.0,889.25,665.59
2018,9,30,15,45,697.0,107.5,3.1,27.2,470.5,849.87,641.52
2018,9,30,16,0,673.0,102.0,3.1,27.0,422.0,808.19,615.55
2018,9,30,16,15,641.5,95.5,2.95,26.75,371.0,756.27,581.16
2018,9,30,16,30,610.0,89.0,2.8,26.5,320.0,703.13,545.14
2018,9,30,16,45,564.0,81.0,2.65,26.2,268.0,634.65,496.87
2018,9,30,17,0,518.0,73.0,2.5,25.9,216.0,566.77,447.17
2018,9,30,17,15,372.5,63.0,2.5,25.9,153.5,411.11,327.94
2018,9,30,17,30,227.0,53.0,2.5,25.9,91.0,276.07,218.33
2018,9,30,17,45,184.5,38.5,1.85,24.95,61.5,221.12,168.71
2018,9,30,18,0,142.0,24.0,1.2,24.0,32.0,154.5,43.66
2018,9,30,18,15,71.0,12.0,1.15,23.75,16.0,53.31,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.0,0.9,19.85,1.0,0.0,0.0
2018,10,1,6,30,0.0,2.0,1.1,20.3,2.0,1.57,0.0
2018,10,1,6,45,0.0,8.5,1.3,20.75,8.5,6.45,0.0
2018,10,1,7,0,0.0,15.0,1.5,21.2,15.0,11.39,3.88
2018,10,1,7,15,0.0,25.0,1.55,21.7,25.0,19.04,10.76
2018,10,1,7,30,0.0,35.0,1.6,22.2,35.0,26.7,17.58
2018,10,1,7,45,0.0,48.0,1.65,22.65,48.0,36.71,26.31
2018,10,1,8,0,0.0,61.0,1.7,23.1,61.0,46.74,34.91
2018,10,1,8,15,0.0,76.0,1.75,23.65,76.0,58.15,44.51
2018,10,1,8,30,0.0,91.0,1.8,24.2,91.0,69.14,53.58
2018,10,1,8,45,0.0,107.0,1.85,24.75,107.0,80.73,63.02
2018,10,1,9,0,0.0,123.0,1.9,25.3,123.0,92.63,69.28
2018,10,1,9,15,0.5,138.0,1.95,25.65,138.5,104.06,78.0
2018,10,1,9,30,1.0,153.0,2.0,26.0,154.0,115.71,86.8
2018,10,1,9,45,2.0,161.0,2.05,26.4,162.5,122.64,91.81
2018,10,1,10,0,3.0,169.0,2.1,26.8,171.0,129.71,96.93
2018,10,1,10,15,8.5,199.0,2.1,27.05,205.0,155.2,116.29
2018,10,1,10,30,14.0,229.0,2.1,27.3,239.0,181.79,136.34
2018,10,1,10,45,24.0,266.0,2.15,27.55,284.5,221.08,165.88
2018,10,1,11,0,34.0,303.0,2.2,27.8,330.0,260.39,195.11
2018,10,1,11,15,89.5,322.5,2.25,27.95,395.0,316.65,237.43
2018,10,1,11,30,145.0,342.0,2.3,28.1,460.0,389.62,291.54
2018,10,1,11,45,218.5,333.5,2.4,28.25,514.0,460.16,343.77
2018,10,1,12,0,292.0,325.0,2.5,28.4,568.0,526.33,392.47
2018,10,1,12,15,340.0,314.5,2.55,28.5,598.0,574.64,427.68
2018,10,1,12,30,388.0,304.0,2.6,28.6,628.0,642.24,475.75
2018,10,1,12,45,428.0,283.0,2.65,28.65,637.5,678.86,502.33
2018,10,1,13,0,468.0,262.0,2.7,28.7,647.0,715.0,528.7
2018,10,1,13,15,601.5,212.5,2.75,28.75,697.5,818.8,602.57
2018,10,1,13,30,735.0,163.0,2.8,28.8,748.0,907.11,662.19
2018,10,1,13,45,765.5,144.0,2.85,28.8,737.5,935.3,681.04
2018,10,1,14,0,796.0,125.0,2.9,28.8,727.0,959.68,698.02
2018,10,1,14,15,789.5,118.0,2.95,28.75,694.0,956.28,697.22
2018,10,1,14,30,783.0,111.0,3.0,28.7,661.0,948.97,694.25
2018,10,1,14,45,716.0,120.5,3.05,28.65,602.0,895.53,660.83
2018,10,1,15,0,649.0,130.0,3.1,28.6,543.0,846.5,630.24
2018,10,1,15,15,713.0,106.5,3.05,28.45,530.0,873.74,650.86
2018,10,1,15,30,777.0,83.0,3.0,28.3,517.0,902.4,671.99
2018,10,1,15,45,702.5,91.5,3.0,28.15,456.5,829.92,624.92
2018,10,1,16,0,628.0,100.0,3.0,28.0,396.0,763.28,581.57
2018,10,1,16,15,654.5,84.5,2.8,27.75,360.0,754.83,577.57
2018,10,1,16,30,681.0,69.0,2.6,27.5,324.0,736.48,565.84
2018,10,1,16,45,637.5,63.5,2.4,27.2,271.5,676.44,523.8
2018,10,1,17,0,594.0,58.0,2.2,26.9,219.0,611.95,477.02
2018,10,1,17,15,517.0,51.0,2.2,26.9,167.5,519.59,407.33
2018,10,1,17,30,440.0,44.0,2.2,26.9,116.0,431.55,337.03
2018,10,1,17,45,263.5,32.0,1.75,25.9,70.5,272.05,205.57
2018,10,1,18,0,87.0,20.0,1.3,24.9,25.0,97.53,6.84
2018,10,1,18,15,43.5,10.0,1.3,24.7,12.5,34.77,0.0
2018,10,1,18,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.95,23.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.95,22.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,22.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,2,6,15,41.5,5.0,1.0,21.35,5.5,0.0,0.0
2018,10,2,6,30,83.0,10.0,1.2,21.8,11.0,7.87,0.0
2018,10,2,6,45,234.5,21.5,1.35,22.25,44.0,17.75,1.1
2018,10,2,7,0,386.0,33.0,1.5,22.7,77.0,27.34,17.0
2018,10,2,7,15,391.5,33.0,1.55,23.2,99.5,27.02,17.47
2018,10,2,7,30,397.0,33.0,1.6,23.7,122.0,26.99,17.68
2018,10,2,7,45,200.0,42.5,1.65,24.15,87.5,31.6,21.72
2018,10,2,8,0,3.0,52.0,1.7,24.6,53.0,39.83,28.74
2018,10,2,8,15,2.5,73.5,1.8,25.1,74.5,56.39,42.75
2018,10,2,8,30,2.0,95.0,1.9,25.6,96.0,71.92,55.63
2018,10,2,8,45,17.5,124.0,2.0,26.05,133.0,92.72,72.73
2018,10,2,9,0,33.0,153.0,2.1,26.5,170.0,113.54,84.36
2018,10,2,9,15,65.5,207.0,2.15,26.9,245.0,158.2,117.3
2018,10,2,9,30,98.0,261.0,2.2,27.3,320.0,208.27,154.26
2018,10,2,9,45,90.0,273.0,2.3,27.65,330.0,225.05,167.36
2018,10,2,10,0,82.0,285.0,2.4,28.0,340.0,240.7,179.58
2018,10,2,10,15,117.0,308.0,2.45,28.25,391.0,283.51,211.44
2018,10,2,10,30,152.0,331.0,2.5,28.5,442.0,329.79,245.83
2018,10,2,10,45,155.0,352.0,2.55,28.75,469.0,362.33,269.95
2018,10,2,11,0,158.0,373.0,2.6,29.0,496.0,395.64,294.34
2018,10,2,11,15,148.5,385.0,2.7,29.2,502.5,414.51,308.02
2018,10,2,11,30,139.0,397.0,2.8,29.4,509.0,432.42,320.84
2018,10,2,11,45,113.5,383.5,2.85,29.55,476.0,415.78,308.54
2018,10,2,12,0,88.0,370.0,2.9,29.7,443.0,381.6,283.57
2018,10,2,12,15,121.0,372.0,2.95,29.8,472.5,434.17,322.5
2018,10,2,12,30,154.0,374.0,3.0,29.9,502.0,474.89,352.45
2018,10,2,12,45,192.5,376.5,3.05,29.95,535.0,522.8,387.58
2018,10,2,13,0,231.0,379.0,3.1,30.0,568.0,572.5,423.7
2018,10,2,13,15,163.5,362.0,3.15,29.95,494.5,503.73,373.99
2018,10,2,13,30,96.0,345.0,3.2,29.9,421.0,408.0,304.44
2018,10,2,13,45,165.5,340.0,3.25,29.9,466.5,500.76,374.2
2018,10,2,14,0,235.0,335.0,3.3,29.9,512.0,596.66,444.18
2018,10,2,14,15,273.5,320.0,3.3,29.8,517.5,627.55,467.56
2018,10,2,14,30,312.0,305.0,3.3,29.7,523.0,657.3,490.53
2018,10,2,14,45,299.5,269.5,3.3,29.65,469.0,610.3,458.92
2018,10,2,15,0,287.0,234.0,3.3,29.6,415.0,560.69,425.46
2018,10,2,15,15,503.5,170.5,3.25,29.4,460.5,733.38,555.1
2018,10,2,15,30,720.0,107.0,3.2,29.2,506.0,882.49,658.81
2018,10,2,15,45,589.5,106.0,3.15,29.05,412.5,744.38,564.58
2018,10,2,16,0,459.0,105.0,3.1,28.9,319.0,608.13,470.0
2018,10,2,16,15,307.5,100.0,2.9,28.6,236.0,437.84,344.61
2018,10,2,16,30,156.0,95.0,2.7,28.3,153.0,264.15,209.64
2018,10,2,16,45,296.5,83.0,2.45,28.0,170.5,393.46,313.72
2018,10,2,17,0,437.0,71.0,2.2,27.7,188.0,497.15,392.5
2018,10,2,17,15,395.5,61.0,2.2,27.7,147.5,434.67,342.78
2018,10,2,17,30,354.0,51.0,2.2,27.7,107.0,371.36,290.13
2018,10,2,17,45,233.0,36.0,1.8,26.65,67.0,254.17,189.78
2018,10,2,18,0,112.0,21.0,1.4,25.6,27.0,126.93,0.0
2018,10,2,18,15,56.0,10.5,1.45,25.4,13.5,8.26,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,24.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,24.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,24.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.05,22.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.85,22.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,10,3,6,15,43.0,4.5,1.6,22.35,5.0,0.0,0.0
2018,10,3,6,30,86.0,9.0,1.8,22.8,10.0,7.08,0.0
2018,10,3,6,45,241.0,20.5,2.05,23.2,43.5,16.93,0.0
2018,10,3,7,0,396.0,32.0,2.3,23.6,77.0,26.58,16.21
2018,10,3,7,15,493.0,38.5,2.45,24.0,126.5,32.06,21.65
2018,10,3,7,30,590.0,45.0,2.6,24.4,176.0,40.93,29.55
2018,10,3,7,45,626.0,52.0,2.75,24.8,225.5,46.92,34.79
2018,10,3,8,0,662.0,59.0,2.9,25.2,275.0,52.78,39.74
2018,10,3,8,15,707.5,61.5,3.0,25.6,329.5,55.23,41.66
2018,10,3,8,30,753.0,64.0,3.1,26.0,384.0,57.78,43.61
2018,10,3,8,45,754.5,72.5,3.15,26.4,427.5,71.44,46.55
2018,10,3,9,0,756.0,81.0,3.2,26.8,471.0,130.35,71.58
2018,10,3,9,15,730.0,96.0,3.2,27.15,501.5,189.9,114.14
2018,10,3,9,30,704.0,111.0,3.2,27.5,532.0,241.88,157.46
2018,10,3,9,45,797.5,91.0,3.25,27.8,599.5,305.6,208.1
2018,10,3,10,0,891.0,71.0,3.3,28.1,667.0,377.41,266.27
2018,10,3,10,15,872.0,80.5,3.3,28.4,689.0,433.5,314.38
2018,10,3,10,30,853.0,90.0,3.3,28.7,711.0,485.97,358.1
2018,10,3,10,45,830.5,102.0,3.35,28.95,725.0,534.95,397.69
2018,10,3,11,0,808.0,114.0,3.4,29.2,739.0,579.76,432.77
2018,10,3,11,15,759.5,132.0,3.4,29.35,731.0,614.66,459.32
2018,10,3,11,30,711.0,150.0,3.4,29.5,723.0,639.34,477.71
2018,10,3,11,45,736.0,150.0,3.4,29.7,750.0,695.69,518.23
2018,10,3,12,0,761.0,150.0,3.4,29.9,777.0,752.07,557.77
2018,10,3,12,15,805.5,136.5,3.4,30.0,801.0,811.27,598.15
2018,10,3,12,30,850.0,123.0,3.4,30.1,825.0,859.2,629.73
2018,10,3,12,45,862.0,117.0,3.45,30.2,824.0,895.77,653.88
2018,10,3,13,0,874.0,111.0,3.5,30.3,823.0,929.6,676.27
2018,10,3,13,15,871.0,109.5,3.5,30.3,807.5,950.83,690.4
2018,10,3,13,30,868.0,108.0,3.5,30.3,792.0,968.41,702.33
2018,10,3,13,45,836.5,115.0,3.5,30.3,758.0,963.13,699.53
2018,10,3,14,0,805.0,122.0,3.5,30.3,724.0,968.07,703.75
2018,10,3,14,15,819.5,112.5,3.45,30.25,702.5,982.82,714.28
2018,10,3,14,30,834.0,103.0,3.4,30.2,681.0,980.08,713.5
2018,10,3,14,45,818.5,102.0,3.4,30.15,642.5,980.32,715.35
2018,10,3,15,0,803.0,101.0,3.4,30.1,604.0,963.31,706.03
2018,10,3,15,15,785.5,97.5,3.3,29.95,560.0,937.76,690.88
2018,10,3,15,30,768.0,94.0,3.2,29.8,516.0,908.97,673.65
2018,10,3,15,45,744.0,90.0,3.15,29.65,467.0,870.19,649.92
2018,10,3,16,0,720.0,86.0,3.1,29.5,418.0,828.91,624.22
2018,10,3,16,15,686.5,80.5,2.9,29.2,366.0,780.75,592.77
2018,10,3,16,30,653.0,75.0,2.7,28.9,314.0,725.82,555.79
2018,10,3,16,45,603.0,69.0,2.45,28.55,261.0,655.11,506.13
2018,10,3,17,0,553.0,63.0,2.2,28.2,208.0,585.32,455.15
2018,10,3,17,15,469.5,54.5,2.2,28.2,157.0,486.93,380.56
2018,10,3,17,30,386.0,46.0,2.2,28.2,106.0,393.22,305.53
2018,10,3,17,45,257.0,33.0,1.85,27.1,66.0,268.59,198.18
2018,10,3,18,0,128.0,20.0,1.5,26.0,26.0,134.76,0.0
2018,10,3,18,15,64.0,10.0,1.5,25.75,13.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,25.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.65,24.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.45,23.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.45,22.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.15,22.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.95,21.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,4,6,15,38.5,5.0,1.5,21.9,5.0,0.0,0.0
2018,10,4,6,30,77.0,10.0,1.7,22.4,10.0,7.87,0.0
2018,10,4,6,45,228.0,21.5,1.9,22.9,42.5,17.8,0.0
2018,10,4,7,0,379.0,33.0,2.1,23.4,75.0,27.36,16.79
2018,10,4,7,15,468.5,41.0,2.25,23.85,123.0,33.89,23.19
2018,10,4,7,30,558.0,49.0,2.4,24.3,171.0,40.55,29.23
2018,10,4,7,45,617.5,55.0,2.5,24.8,225.5,45.48,33.55
2018,10,4,8,0,677.0,61.0,2.6,25.3,280.0,54.56,41.25
2018,10,4,8,15,725.5,63.0,2.55,25.75,336.0,56.65,42.85
2018,10,4,8,30,774.0,65.0,2.5,26.2,392.0,58.89,44.52
2018,10,4,8,45,800.5,67.5,2.5,26.6,443.5,71.63,44.75
2018,10,4,9,0,827.0,70.0,2.5,27.0,495.0,137.38,74.01
2018,10,4,9,15,821.5,78.5,2.45,27.35,534.0,198.84,117.04
2018,10,4,9,30,816.0,87.0,2.4,27.7,573.0,255.15,163.17
2018,10,4,9,45,842.5,85.0,2.4,28.1,617.5,319.45,216.6
2018,10,4,10,0,869.0,83.0,2.4,28.5,662.0,381.8,268.77
2018,10,4,10,15,891.5,80.0,2.45,28.8,700.5,443.47,319.84
2018,10,4,10,30,914.0,77.0,2.5,29.1,739.0,506.11,370.27
2018,10,4,10,45,921.0,77.0,2.5,29.4,765.5,563.81,415.53
2018,10,4,11,0,928.0,77.0,2.5,29.7,792.0,620.27,458.35
2018,10,4,11,15,930.0,79.0,2.6,29.9,810.5,673.87,498.35
2018,10,4,11,30,932.0,81.0,2.7,30.1,829.0,725.3,535.79
2018,10,4,11,45,931.5,83.0,2.75,30.3,838.5,772.51,568.55
2018,10,4,12,0,931.0,85.0,2.8,30.5,848.0,816.94,597.63
2018,10,4,12,15,931.0,84.5,2.9,30.6,849.0,856.35,623.74
2018,10,4,12,30,931.0,84.0,3.0,30.7,850.0,892.58,647.72
2018,10,4,12,45,918.0,89.5,3.05,30.8,839.0,920.09,665.66
2018,10,4,13,0,905.0,95.0,3.1,30.9,828.0,943.55,681.09
2018,10,4,13,15,911.5,89.5,3.15,30.9,815.5,969.85,698.75
2018,10,4,13,30,918.0,84.0,3.2,30.9,803.0,992.55,714.17
2018,10,4,13,45,911.5,83.0,3.25,30.9,778.5,1003.73,722.35
2018,10,4,14,0,905.0,82.0,3.3,30.9,754.0,1010.89,728.23
2018,10,4,14,15,896.0,81.0,3.3,30.8,722.5,1011.52,730.05
2018,10,4,14,30,887.0,80.0,3.3,30.7,691.0,1008.18,729.55
2018,10,4,14,45,874.5,78.0,3.3,30.65,652.0,996.18,723.5
2018,10,4,15,0,862.0,76.0,3.3,30.6,613.0,980.4,715.21
2018,10,4,15,15,846.0,74.0,3.3,30.4,568.5,957.51,702.79
2018,10,4,15,30,830.0,72.0,3.3,30.2,524.0,931.32,688.23
2018,10,4,15,45,807.5,69.5,3.25,30.05,475.0,895.07,666.37
2018,10,4,16,0,785.0,67.0,3.2,29.9,426.0,867.41,650.17
2018,10,4,16,15,753.0,63.5,2.95,29.55,373.0,815.73,616.36
2018,10,4,16,30,721.0,60.0,2.7,29.2,320.0,762.63,580.86
2018,10,4,16,45,672.5,55.5,2.45,28.8,266.0,692.7,532.26
2018,10,4,17,0,624.0,51.0,2.2,28.4,212.0,623.26,481.93
2018,10,4,17,15,545.5,45.0,2.2,28.4,160.5,535.6,415.67
2018,10,4,17,30,467.0,39.0,2.2,28.4,109.0,447.09,344.55
2018,10,4,17,45,323.0,29.0,1.8,27.2,67.5,312.47,227.14
2018,10,4,18,0,179.0,19.0,1.4,26.0,26.0,134.0,0.0
2018,10,4,18,15,89.5,9.5,1.4,25.8,13.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,24.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.75,23.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,22.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,6,15,37.0,4.5,1.5,22.45,4.5,0.0,0.0
2018,10,5,6,30,74.0,9.0,1.7,22.8,9.0,7.08,0.0
2018,10,5,6,45,223.0,20.5,1.95,23.2,40.5,16.95,0.0
2018,10,5,7,0,372.0,32.0,2.2,23.6,72.0,26.51,16.01
2018,10,5,7,15,381.5,32.5,2.35,24.05,95.0,26.59,16.96
2018,10,5,7,30,391.0,33.0,2.5,24.5,118.0,26.94,17.53
2018,10,5,7,45,251.0,39.0,2.65,24.95,99.5,29.61,19.9
2018,10,5,8,0,111.0,45.0,2.8,25.4,81.0,33.85,23.51
2018,10,5,8,15,164.0,47.0,2.9,25.8,110.5,33.65,23.24
2018,10,5,8,30,217.0,49.0,3.0,26.2,140.0,35.55,24.72
2018,10,5,8,45,142.0,62.5,3.05,26.6,125.0,45.19,29.45
2018,10,5,9,0,67.0,76.0,3.1,27.0,110.0,63.69,43.29
2018,10,5,9,15,187.5,126.5,3.1,27.35,234.5,122.44,84.2
2018,10,5,9,30,308.0,177.0,3.1,27.7,359.0,200.73,141.0
2018,10,5,9,45,311.0,179.5,3.1,28.05,374.5,228.8,164.28
2018,10,5,10,0,314.0,182.0,3.1,28.4,390.0,256.73,187.68
2018,10,5,10,15,273.0,198.5,3.15,28.7,386.0,272.43,202.11
2018,10,5,10,30,232.0,215.0,3.2,29.0,382.0,286.36,214.22
2018,10,5,10,45,468.5,170.0,3.2,29.35,524.0,405.55,304.07
2018,10,5,11,0,705.0,125.0,3.2,29.7,666.0,536.64,401.52
2018,10,5,11,15,771.5,119.0,3.25,29.9,724.0,614.79,458.96
2018,10,5,11,30,838.0,113.0,3.3,30.1,782.0,691.39,514.5
2018,10,5,11,45,742.0,151.5,3.35,30.3,749.5,705.3,523.49
2018,10,5,12,0,646.0,190.0,3.4,30.5,717.0,707.94,524.36
2018,10,5,12,15,507.5,240.5,3.4,30.65,655.0,666.35,493.61
2018,10,5,12,30,369.0,291.0,3.4,30.8,593.0,619.76,458.63
2018,10,5,12,45,545.5,225.0,3.45,30.9,667.0,741.17,547.31
2018,10,5,13,0,722.0,159.0,3.5,31.0,741.0,853.47,625.37
2018,10,5,13,15,686.0,166.0,3.5,31.0,710.5,857.5,627.69
2018,10,5,13,30,650.0,173.0,3.5,31.0,680.0,849.79,623.07
2018,10,5,13,45,605.0,169.0,3.55,31.0,629.5,817.07,602.04
2018,10,5,14,0,560.0,165.0,3.6,31.0,579.0,780.0,578.08
2018,10,5,14,15,640.0,147.0,3.6,30.9,600.5,849.86,627.0
2018,10,5,14,30,720.0,129.0,3.6,30.8,622.0,909.65,668.06
2018,10,5,14,45,723.5,122.5,3.65,30.75,593.5,909.33,669.27
2018,10,5,15,0,727.0,116.0,3.7,30.7,565.0,905.5,668.76
2018,10,5,15,15,748.0,104.0,3.7,30.5,536.0,909.4,673.78
2018,10,5,15,30,769.0,92.0,3.7,30.3,507.0,909.01,676.05
2018,10,5,15,45,743.0,88.5,3.65,30.15,458.0,868.71,650.92
2018,10,5,16,0,717.0,85.0,3.6,30.0,409.0,825.98,624.04
2018,10,5,16,15,682.0,80.0,3.4,29.65,357.0,777.17,592.13
2018,10,5,16,30,647.0,75.0,3.2,29.3,305.0,721.57,554.56
2018,10,5,16,45,594.5,68.5,3.0,28.9,252.0,648.07,502.79
2018,10,5,17,0,542.0,62.0,2.8,28.5,199.0,575.69,449.62
2018,10,5,17,15,455.5,53.5,2.8,28.5,149.0,475.18,372.31
2018,10,5,17,30,369.0,45.0,2.8,28.5,99.0,379.45,294.58
2018,10,5,17,45,240.0,31.5,2.4,27.45,60.5,255.49,182.51
2018,10,5,18,0,111.0,18.0,2.0,26.4,22.0,88.02,0.0
2018,10,5,18,15,55.5,9.0,2.05,26.25,11.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.35,25.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,25.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,24.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,23.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,23.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,23.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,10,6,6,15,14.5,2.5,1.7,22.95,2.5,0.0,0.0
2018,10,6,6,30,29.0,5.0,1.9,23.3,5.0,3.93,0.0
2018,10,6,6,45,28.5,8.0,2.15,23.65,9.5,6.32,0.0
2018,10,6,7,0,28.0,11.0,2.4,24.0,14.0,8.66,1.38
2018,10,6,7,15,51.0,22.0,2.55,24.4,31.5,16.99,8.78
2018,10,6,7,30,74.0,33.0,2.7,24.8,49.0,25.12,15.93
2018,10,6,7,45,124.5,66.5,2.85,25.2,102.5,48.62,36.17
2018,10,6,8,0,175.0,100.0,3.0,25.6,156.0,70.87,55.08
2018,10,6,8,15,343.5,106.0,3.1,25.95,241.0,74.66,58.09
2018,10,6,8,30,512.0,112.0,3.2,26.3,326.0,80.71,62.92
2018,10,6,8,45,654.0,93.0,3.3,26.7,402.0,83.75,53.35
2018,10,6,9,0,796.0,74.0,3.4,27.1,478.0,136.07,73.3
2018,10,6,9,15,803.5,79.5,3.4,27.4,520.5,196.31,116.13
2018,10,6,9,30,811.0,85.0,3.4,27.7,563.0,257.13,165.88
2018,10,6,9,45,708.0,130.0,3.4,27.95,568.5,313.26,217.33
2018,10,6,10,0,605.0,175.0,3.4,28.2,574.0,359.94,259.71
2018,10,6,10,15,510.5,227.0,3.4,28.45,576.0,399.27,293.94
2018,10,6,10,30,416.0,279.0,3.4,28.7,578.0,430.26,319.68
2018,10,6,10,45,336.0,292.5,3.4,28.95,539.5,422.97,316.0
2018,10,6,11,0,256.0,306.0,3.4,29.2,501.0,411.64,308.25
2018,10,6,11,15,192.0,305.0,3.4,29.35,453.5,380.84,285.78
2018,10,6,11,30,128.0,304.0,3.4,29.5,406.0,350.17,262.63
2018,10,6,11,45,369.0,247.0,3.4,29.65,545.5,515.2,387.35
2018,10,6,12,0,610.0,190.0,3.4,29.8,685.0,681.46,508.45
2018,10,6,12,15,629.0,200.0,3.45,29.85,711.5,737.28,546.92
2018,10,6,12,30,648.0,210.0,3.5,29.9,738.0,792.53,585.1
2018,10,6,12,45,569.0,238.0,3.5,29.95,698.5,775.48,572.08
2018,10,6,13,0,490.0,266.0,3.5,30.0,659.0,746.13,551.01
2018,10,6,13,15,570.5,227.5,3.55,30.0,676.5,810.78,598.11
2018,10,6,13,30,651.0,189.0,3.6,30.0,694.0,868.86,639.4
2018,10,6,13,45,759.5,140.5,3.6,30.0,712.0,932.43,682.09
2018,10,6,14,0,868.0,92.0,3.6,30.0,730.0,987.59,718.84
2018,10,6,14,15,859.0,91.0,3.65,29.9,699.0,987.93,720.43
2018,10,6,14,30,850.0,90.0,3.7,29.8,668.0,984.46,720.13
2018,10,6,14,45,837.5,87.5,3.75,29.75,629.5,971.91,713.9
2018,10,6,15,0,825.0,85.0,3.8,29.7,591.0,955.73,705.44
2018,10,6,15,15,808.0,82.0,3.8,29.5,547.0,943.32,699.75
2018,10,6,15,30,791.0,79.0,3.8,29.3,503.0,915.06,683.41
2018,10,6,15,45,637.0,96.0,3.8,29.1,416.0,780.87,593.57
2018,10,6,16,0,483.0,113.0,3.8,28.9,329.0,630.58,488.96
2018,10,6,16,15,567.5,87.5,3.6,28.55,310.0,680.56,527.88
2018,10,6,16,30,652.0,62.0,3.4,28.2,291.0,703.6,545.64
2018,10,6,16,45,451.0,64.0,3.2,27.9,209.5,516.67,408.14
2018,10,6,17,0,250.0,66.0,3.0,27.6,128.0,326.52,260.88
2018,10,6,17,15,258.0,50.5,3.0,27.6,100.5,304.86,242.86
2018,10,6,17,30,266.0,35.0,3.0,27.6,73.0,290.03,226.69
2018,10,6,17,45,191.0,25.0,2.6,26.65,46.0,208.28,145.53
2018,10,6,18,0,116.0,15.0,2.2,25.7,19.0,89.02,0.0
2018,10,6,18,15,58.0,7.5,2.25,25.5,9.5,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,24.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.7,23.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,23.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.7,22.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,7,6,15,2.0,2.0,1.8,22.55,2.0,0.0,0.0
2018,10,7,6,30,4.0,4.0,2.0,22.8,4.0,3.15,0.0
2018,10,7,6,45,77.0,19.5,2.2,23.0,27.5,14.71,0.0
2018,10,7,7,0,150.0,35.0,2.4,23.2,51.0,26.22,15.6
2018,10,7,7,15,284.0,45.0,2.55,23.55,97.0,34.15,23.37
2018,10,7,7,30,418.0,55.0,2.7,23.9,143.0,44.01,32.2
2018,10,7,7,45,266.0,80.0,2.85,24.25,142.0,57.73,44.12
2018,10,7,8,0,114.0,105.0,3.0,24.6,141.0,75.17,58.98
2018,10,7,8,15,183.0,109.0,3.2,25.0,179.0,76.62,60.0
2018,10,7,8,30,252.0,113.0,3.4,25.4,217.0,80.17,62.71
2018,10,7,8,45,416.5,118.0,3.55,25.85,316.5,92.48,63.1
2018,10,7,9,0,581.0,123.0,3.7,26.3,416.0,146.25,89.49
2018,10,7,9,15,649.5,116.0,3.85,26.7,473.0,195.28,122.25
2018,10,7,9,30,718.0,109.0,4.0,27.1,530.0,256.32,169.55
2018,10,7,9,45,560.0,163.5,4.1,27.45,506.0,296.62,209.98
2018,10,7,10,0,402.0,218.0,4.2,27.8,482.0,317.57,233.07
2018,10,7,10,15,457.5,196.0,4.3,28.05,511.5,355.22,263.66
2018,10,7,10,30,513.0,174.0,4.4,28.3,541.0,400.95,300.39
2018,10,7,10,45,490.5,221.5,4.45,28.5,583.0,458.5,344.9
2018,10,7,11,0,468.0,269.0,4.5,28.7,625.0,517.21,388.78
2018,10,7,11,15,351.0,315.5,4.55,28.85,586.0,502.26,377.72
2018,10,7,11,30,234.0,362.0,4.6,29.0,547.0,474.04,356.1
2018,10,7,11,45,133.0,284.0,4.65,29.15,389.5,347.97,262.79
2018,10,7,12,0,32.0,206.0,4.7,29.3,232.0,196.58,147.26
2018,10,7,12,15,180.0,194.5,4.75,29.35,340.5,337.11,257.81
2018,10,7,12,30,328.0,183.0,4.8,29.4,449.0,482.61,368.82
2018,10,7,12,45,502.5,195.5,4.8,29.4,598.5,677.36,511.63
2018,10,7,13,0,677.0,208.0,4.8,29.4,748.0,871.81,648.44
2018,10,7,13,15,514.0,251.0,4.85,29.35,656.5,773.94,577.94
2018,10,7,13,30,351.0,294.0,4.9,29.3,565.0,652.68,490.8
2018,10,7,13,45,557.5,208.0,4.9,29.25,622.5,812.79,609.81
2018,10,7,14,0,764.0,122.0,4.9,29.2,680.0,931.7,692.57
2018,10,7,14,15,676.0,140.0,4.9,29.15,617.5,880.29,658.03
2018,10,7,14,30,588.0,158.0,4.9,29.1,555.0,818.17,616.71
2018,10,7,14,45,422.0,198.5,4.9,29.0,475.0,685.84,522.63
2018,10,7,15,0,256.0,239.0,4.9,28.9,395.0,539.6,414.3
2018,10,7,15,15,300.5,210.0,4.85,28.65,379.5,552.77,427.75
2018,10,7,15,30,345.0,181.0,4.8,28.4,364.0,562.8,438.42
2018,10,7,15,45,307.5,143.5,4.75,28.15,295.0,504.51,396.08
2018,10,7,16,0,270.0,106.0,4.7,27.9,226.0,417.29,331.63
2018,10,7,16,15,222.5,90.0,4.55,27.6,180.5,323.4,259.8
2018,10,7,16,30,175.0,74.0,4.4,27.3,135.0,256.04,206.54
2018,10,7,16,45,99.0,78.0,4.3,27.0,111.5,175.64,140.38
2018,10,7,17,0,23.0,82.0,4.2,26.7,88.0,104.84,80.5
2018,10,7,17,15,19.0,59.5,4.2,26.7,63.5,77.05,57.4
2018,10,7,17,30,15.0,37.0,4.2,26.7,39.0,47.9,32.93
2018,10,7,17,45,13.0,23.0,3.8,25.95,24.0,32.32,17.18
2018,10,7,18,0,11.0,9.0,3.4,25.2,9.0,14.41,0.0
2018,10,7,18,15,5.5,4.5,3.4,25.0,4.5,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.45,24.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,24.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,24.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,23.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.5,23.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,23.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.5,23.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.45,23.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.4,23.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.35,23.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.3,23.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.25,23.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.15,23.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,23.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.05,23.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,22.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.45,22.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,10,8,6,15,0.0,1.5,2.45,22.65,1.5,0.0,0.0
2018,10,8,6,30,0.0,3.0,2.5,22.7,3.0,2.36,0.0
2018,10,8,6,45,4.5,17.0,2.5,22.75,17.5,12.8,0.0
2018,10,8,7,0,9.0,31.0,2.5,22.8,32.0,23.36,13.2
2018,10,8,7,15,12.5,44.0,2.55,22.95,46.0,33.1,22.52
2018,10,8,7,30,16.0,57.0,2.6,23.1,60.0,42.74,31.21
2018,10,8,7,45,21.0,70.5,2.7,23.25,76.0,52.58,39.88
2018,10,8,8,0,26.0,84.0,2.8,23.4,92.0,62.29,48.24
2018,10,8,8,15,13.0,58.0,2.85,23.6,62.0,44.87,33.14
2018,10,8,8,30,0.0,32.0,2.9,23.8,32.0,24.42,15.44
2018,10,8,8,45,0.0,54.5,2.95,24.0,54.5,41.75,28.69
2018,10,8,9,0,0.0,77.0,3.0,24.2,77.0,59.16,42.73
2018,10,8,9,15,0.0,101.0,3.05,24.4,101.0,77.35,57.2
2018,10,8,9,30,0.0,125.0,3.1,24.6,125.0,95.28,71.32
2018,10,8,9,45,9.5,163.5,3.15,24.85,169.5,126.93,95.87
2018,10,8,10,0,19.0,202.0,3.2,25.1,214.0,160.2,121.52
2018,10,8,10,15,37.0,242.5,3.2,25.35,268.0,202.43,153.86
2018,10,8,10,30,55.0,283.0,3.2,25.6,322.0,247.12,187.85
2018,10,8,10,45,36.5,225.5,3.2,25.8,252.0,198.33,150.34
2018,10,8,11,0,18.0,168.0,3.2,26.0,182.0,145.11,109.06
2018,10,8,11,15,15.5,165.0,3.2,26.2,177.0,143.18,107.49
2018,10,8,11,30,13.0,162.0,3.2,26.4,172.0,135.36,101.25
2018,10,8,11,45,29.5,227.0,3.15,26.55,250.5,209.82,158.86
2018,10,8,12,0,46.0,292.0,3.1,26.7,329.0,283.03,214.33
2018,10,8,12,15,31.5,264.5,3.05,26.75,290.0,251.08,189.73
2018,10,8,12,30,17.0,237.0,3.0,26.8,251.0,204.53,154.09
2018,10,8,12,45,9.5,166.0,2.95,26.85,174.0,139.65,104.23
2018,10,8,13,0,2.0,95.0,2.9,26.9,97.0,75.47,54.11
2018,10,8,13,15,1.0,81.0,2.85,26.9,82.0,63.56,44.8
2018,10,8,13,30,0.0,67.0,2.8,26.9,67.0,51.71,35.45
2018,10,8,13,45,82.5,183.5,2.7,26.85,243.5,261.31,201.3
2018,10,8,14,0,165.0,300.0,2.6,26.8,420.0,470.53,358.07
2018,10,8,14,15,90.0,236.0,2.55,26.65,301.0,330.93,253.06
2018,10,8,14,30,15.0,172.0,2.5,26.5,182.0,154.8,117.11
2018,10,8,14,45,7.5,113.5,2.45,26.4,118.5,96.5,71.72
2018,10,8,15,0,0.0,55.0,2.4,26.3,55.0,42.23,28.38
2018,10,8,15,15,2.0,95.0,2.3,26.05,96.0,75.52,55.35
2018,10,8,15,30,4.0,135.0,2.2,25.8,137.0,113.92,86.31
2018,10,8,15,45,2.0,102.0,2.15,25.6,103.0,82.49,61.36
2018,10,8,16,0,0.0,69.0,2.1,25.4,69.0,52.94,37.64
2018,10,8,16,15,0.0,46.5,2.0,25.1,46.5,35.56,23.62
2018,10,8,16,30,0.0,24.0,1.9,24.8,24.0,18.28,9.48
2018,10,8,16,45,0.0,16.0,1.85,24.55,16.0,12.16,4.44
2018,10,8,17,0,0.0,8.0,1.8,24.3,8.0,6.06,0.0
2018,10,8,17,15,0.0,6.5,1.8,24.3,6.5,4.92,0.0
2018,10,8,17,30,0.0,5.0,1.8,24.3,5.0,3.78,0.0
2018,10,8,17,45,0.0,4.0,1.85,23.9,4.0,3.02,0.0
2018,10,8,18,0,0.0,3.0,1.9,23.5,3.0,2.36,0.0
2018,10,8,18,15,0.0,1.5,2.05,23.45,1.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.45,23.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.55,23.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,23.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,3.05,22.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,3.1,22.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.95,22.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.9,22.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.8,22.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,10,9,6,15,8.0,2.5,2.45,22.55,2.5,0.0,0.0
2018,10,9,6,30,16.0,5.0,2.5,22.7,5.0,0.0,0.0
2018,10,9,6,45,113.5,21.0,2.6,22.85,31.5,15.86,0.0
2018,10,9,7,0,211.0,37.0,2.7,23.0,58.0,27.9,16.69
2018,10,9,7,15,285.5,48.5,2.8,23.3,96.0,36.61,25.41
2018,10,9,7,30,360.0,60.0,2.9,23.6,134.0,45.28,33.3
2018,10,9,7,45,190.0,72.0,3.0,23.9,112.0,52.93,40.06
2018,10,9,8,0,20.0,84.0,3.1,24.2,90.0,62.17,47.97
2018,10,9,8,15,116.5,85.5,3.3,24.55,132.0,63.68,49.11
2018,10,9,8,30,213.0,87.0,3.5,24.9,174.0,63.15,48.44
2018,10,9,8,45,318.0,115.0,3.7,25.3,264.0,88.99,61.0
2018,10,9,9,0,423.0,143.0,3.9,25.7,354.0,144.5,94.09
2018,10,9,9,15,237.5,147.5,4.0,26.05,268.0,148.53,103.31
2018,10,9,9,30,52.0,152.0,4.1,26.4,182.0,126.93,93.93
2018,10,9,9,45,32.5,160.0,4.2,26.75,179.0,131.66,98.29
2018,10,9,10,0,13.0,168.0,4.3,27.1,176.0,132.93,99.56
2018,10,9,10,15,9.0,162.5,4.3,27.35,168.5,128.51,95.95
2018,10,9,10,30,5.0,157.0,4.3,27.6,161.0,123.39,91.75
2018,10,9,10,45,2.5,110.5,4.3,27.85,112.5,86.74,62.93
2018,10,9,11,0,0.0,64.0,4.3,28.1,64.0,49.36,33.44
2018,10,9,11,15,0.0,61.0,4.2,28.25,61.0,47.06,31.58
2018,10,9,11,30,0.0,58.0,4.1,28.4,58.0,44.76,29.72
2018,10,9,11,45,0.0,59.5,4.05,28.55,59.5,45.94,30.6
2018,10,9,12,0,0.0,61.0,4.0,28.7,61.0,47.11,31.49
2018,10,9,12,15,0.0,61.0,3.95,28.75,61.0,47.12,31.48
2018,10,9,12,30,0.0,61.0,3.9,28.8,61.0,47.11,31.47
2018,10,9,12,45,0.0,60.0,3.8,28.9,60.0,46.33,30.85
2018,10,9,13,0,0.0,59.0,3.7,29.0,59.0,45.54,30.24
2018,10,9,13,15,0.0,62.0,3.6,29.0,62.0,47.85,32.07
2018,10,9,13,30,0.0,65.0,3.5,29.0,65.0,50.15,33.92
2018,10,9,13,45,10.5,103.0,3.4,28.95,110.5,97.65,71.62
2018,10,9,14,0,21.0,141.0,3.3,28.9,156.0,143.36,107.62
2018,10,9,14,15,54.5,219.0,3.15,28.85,256.0,255.08,194.42
2018,10,9,14,30,88.0,297.0,3.0,28.8,356.0,377.71,286.94
2018,10,9,14,45,54.0,247.0,2.8,28.7,282.5,291.45,221.8
2018,10,9,15,0,20.0,197.0,2.6,28.6,209.0,186.43,141.41
