Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,15,174.0,170.0,2.4,28.4,261.5,378.35,293.78
2018,10,9,15,30,328.0,143.0,2.2,28.2,314.0,527.61,408.01
2018,10,9,15,45,379.0,137.0,1.95,28.0,316.0,567.91,438.03
2018,10,9,16,0,430.0,131.0,1.7,27.8,318.0,604.72,465.62
2018,10,9,16,15,400.0,111.0,1.5,27.55,267.0,543.59,421.92
2018,10,9,16,30,370.0,91.0,1.3,27.3,216.0,481.64,377.11
2018,10,9,16,45,237.0,73.0,1.05,27.05,147.5,331.69,262.41
2018,10,9,17,0,104.0,55.0,0.8,26.8,79.0,167.12,131.73
2018,10,9,17,15,196.0,46.0,0.8,26.8,76.5,250.2,197.47
2018,10,9,17,30,288.0,37.0,0.8,26.8,74.0,310.51,238.25
2018,10,9,17,45,181.5,25.0,0.65,26.1,44.5,198.5,118.13
2018,10,9,18,0,75.0,13.0,0.5,25.4,15.0,60.22,0.0
2018,10,9,18,15,37.5,6.5,0.6,25.1,7.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.95,21.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.05,20.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.25,15.7,3.0,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.5,15.9,6.0,0.0,0.0
2018,10,10,6,45,215.5,19.0,3.75,16.1,36.5,14.95,0.0
2018,10,10,7,0,376.0,31.0,4.0,16.3,67.0,25.83,15.4
2018,10,10,7,15,434.0,37.5,4.25,16.7,105.5,30.96,21.24
2018,10,10,7,30,492.0,44.0,4.5,17.1,144.0,36.18,26.23
2018,10,10,7,45,246.0,64.0,4.7,17.5,114.0,46.8,35.75
2018,10,10,8,0,0.0,84.0,4.9,17.9,84.0,62.69,49.71
2018,10,10,8,15,6.5,109.0,5.0,18.4,111.5,80.22,64.84
2018,10,10,8,30,13.0,134.0,5.1,18.9,139.0,97.49,79.48
2018,10,10,8,45,18.0,149.5,5.15,19.35,157.5,109.68,85.16
2018,10,10,9,0,23.0,165.0,5.2,19.8,176.0,123.77,95.66
2018,10,10,9,15,23.0,187.0,5.1,20.15,199.0,142.14,110.03
2018,10,10,9,30,23.0,209.0,5.0,20.5,222.0,160.83,124.7
2018,10,10,9,45,15.5,199.0,4.85,20.9,208.0,154.66,119.61
2018,10,10,10,0,8.0,189.0,4.7,21.3,194.0,146.76,113.1
2018,10,10,10,15,7.5,188.0,4.6,21.6,193.0,147.19,113.14
2018,10,10,10,30,7.0,187.0,4.5,21.9,192.0,147.39,113.0
2018,10,10,10,45,22.5,246.0,4.35,22.25,262.5,202.65,156.25
2018,10,10,11,0,38.0,305.0,4.2,22.6,333.0,268.54,207.02
2018,10,10,11,15,58.0,332.0,4.05,22.85,376.5,309.67,238.36
2018,10,10,11,30,78.0,359.0,3.9,23.1,420.0,353.84,271.77
2018,10,10,11,45,207.0,341.5,3.8,23.4,506.0,456.15,350.74
2018,10,10,12,0,336.0,324.0,3.7,23.7,592.0,571.5,437.34
2018,10,10,12,15,639.0,206.0,3.55,23.9,716.0,757.38,575.76
2018,10,10,12,30,942.0,88.0,3.4,24.1,840.0,915.97,684.98
2018,10,10,12,45,940.0,87.5,3.3,24.3,832.0,947.02,703.59
2018,10,10,13,0,938.0,87.0,3.2,24.5,824.0,974.44,720.68
2018,10,10,13,15,934.5,86.0,3.1,24.6,807.5,996.16,734.26
2018,10,10,13,30,931.0,85.0,3.0,24.7,791.0,1013.98,745.33
2018,10,10,13,45,925.0,84.0,2.9,24.8,766.5,1025.36,752.31
2018,10,10,14,0,919.0,83.0,2.8,24.9,742.0,1032.71,756.82
2018,10,10,14,15,909.5,82.0,2.7,24.9,709.5,1032.48,756.9
2018,10,10,14,30,900.0,81.0,2.6,24.9,677.0,1028.24,754.61
2018,10,10,14,45,886.0,79.5,2.55,24.85,637.5,1014.89,747.26
2018,10,10,15,0,872.0,78.0,2.5,24.8,598.0,997.78,737.69
2018,10,10,15,15,855.0,75.5,2.4,24.65,552.5,972.81,722.85
2018,10,10,15,30,838.0,73.0,2.3,24.5,507.0,944.55,705.9
2018,10,10,15,45,814.0,69.5,2.25,24.4,456.5,916.61,689.45
2018,10,10,16,0,790.0,66.0,2.2,24.3,406.0,874.19,662.92
2018,10,10,16,15,755.0,63.0,2.0,23.9,353.0,819.93,627.11
2018,10,10,16,30,720.0,60.0,1.8,23.5,300.0,764.34,589.35
2018,10,10,16,45,666.5,54.5,1.6,23.15,245.5,688.35,535.29
2018,10,10,17,0,613.0,49.0,1.4,22.8,191.0,613.16,479.24
2018,10,10,17,15,521.0,42.5,1.4,22.8,140.0,515.47,403.66
2018,10,10,17,30,429.0,36.0,1.4,22.8,89.0,416.74,321.33
2018,10,10,17,45,265.5,23.5,1.2,21.25,51.0,256.47,142.48
2018,10,10,18,0,102.0,11.0,1.0,19.7,13.0,76.69,0.0
2018,10,10,18,15,51.0,5.5,1.05,19.45,6.5,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,6,15,17.5,3.0,2.95,14.9,2.5,0.0,0.0
2018,10,11,6,30,35.0,6.0,3.1,15.0,5.0,0.0,0.0
2018,10,11,6,45,160.5,20.0,3.2,15.1,33.0,15.74,0.0
2018,10,11,7,0,286.0,34.0,3.3,15.2,61.0,28.08,17.12
2018,10,11,7,15,381.5,44.0,3.4,15.55,105.5,35.95,25.66
2018,10,11,7,30,477.0,54.0,3.5,15.9,150.0,43.9,33.17
2018,10,11,7,45,302.5,83.5,3.65,16.25,151.0,60.55,48.08
2018,10,11,8,0,128.0,113.0,3.8,16.6,152.0,79.77,65.0
2018,10,11,8,15,230.0,128.0,3.95,17.0,214.5,88.86,72.74
2018,10,11,8,30,332.0,143.0,4.1,17.4,277.0,99.6,81.75
2018,10,11,8,45,400.5,148.0,4.3,17.8,330.5,116.21,82.82
2018,10,11,9,0,469.0,153.0,4.5,18.2,384.0,159.21,106.85
2018,10,11,9,15,271.5,187.0,4.45,18.5,323.5,182.97,133.05
2018,10,11,9,30,74.0,221.0,4.4,18.8,263.0,180.46,139.35
2018,10,11,9,45,108.0,257.0,4.3,19.1,323.5,225.58,174.5
2018,10,11,10,0,142.0,293.0,4.2,19.4,384.0,275.76,213.67
2018,10,11,10,15,155.0,305.5,4.15,19.7,410.0,305.12,236.88
2018,10,11,10,30,168.0,318.0,4.1,20.0,436.0,336.02,261.16
2018,10,11,10,45,116.0,295.0,4.0,20.25,378.0,304.95,237.39
2018,10,11,11,0,64.0,272.0,3.9,20.5,320.0,257.64,200.39
2018,10,11,11,15,77.5,285.0,3.8,20.8,344.5,283.48,220.57
2018,10,11,11,30,91.0,298.0,3.7,21.1,369.0,310.91,241.7
2018,10,11,11,45,48.5,230.0,3.65,21.35,268.0,227.42,176.3
2018,10,11,12,0,6.0,162.0,3.6,21.6,167.0,131.78,100.16
2018,10,11,12,15,7.5,178.0,3.55,21.9,184.0,146.64,111.93
2018,10,11,12,30,9.0,194.0,3.5,22.2,201.0,161.88,123.82
2018,10,11,12,45,90.5,262.0,3.45,22.45,332.5,328.43,255.15
2018,10,11,13,0,172.0,330.0,3.4,22.7,464.0,478.22,368.8
2018,10,11,13,15,202.0,297.5,3.3,22.85,452.0,504.88,388.88
2018,10,11,13,30,232.0,265.0,3.2,23.0,440.0,509.76,393.82
2018,10,11,13,45,558.0,180.0,3.15,23.1,582.5,788.55,602.56
2018,10,11,14,0,884.0,95.0,3.1,23.2,725.0,1012.24,753.48
2018,10,11,14,15,873.0,93.0,3.0,23.2,692.0,1009.21,749.83
2018,10,11,14,30,862.0,91.0,2.9,23.2,659.0,1002.25,745.83
2018,10,11,14,45,624.5,152.5,2.8,23.2,551.0,855.84,647.77
2018,10,11,15,0,387.0,214.0,2.7,23.2,443.0,672.48,517.38
2018,10,11,15,15,514.0,164.0,2.5,23.0,443.0,743.37,573.7
2018,10,11,15,30,641.0,114.0,2.3,22.8,443.0,819.07,627.25
2018,10,11,15,45,581.5,114.0,2.15,22.65,389.5,751.96,580.64
2018,10,11,16,0,522.0,114.0,2.0,22.5,336.0,683.78,533.61
2018,10,11,16,15,595.5,89.0,1.8,22.1,310.0,711.12,554.89
2018,10,11,16,30,669.0,64.0,1.6,21.7,284.0,723.43,563.81
2018,10,11,16,45,613.5,58.0,1.4,21.35,231.0,653.03,512.2
2018,10,11,17,0,558.0,52.0,1.2,21.0,178.0,578.36,455.65
2018,10,11,17,15,464.0,44.0,1.2,21.0,129.0,472.24,372.87
2018,10,11,17,30,370.0,36.0,1.2,21.0,80.0,372.11,288.48
2018,10,11,17,45,224.5,23.5,1.05,20.3,46.0,224.54,107.42
2018,10,11,18,0,79.0,11.0,0.9,19.6,12.0,61.38,0.0
2018,10,11,18,15,39.5,5.5,1.0,19.45,6.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,12,6,15,12.0,2.5,1.35,15.45,2.0,0.0,0.0
2018,10,12,6,30,24.0,5.0,1.5,15.9,4.0,0.0,0.0
2018,10,12,6,45,106.0,17.0,1.7,16.3,25.0,13.38,0.0
2018,10,12,7,0,188.0,29.0,1.9,16.7,46.0,22.05,11.98
2018,10,12,7,15,367.5,37.5,2.0,17.25,100.5,30.59,20.83
2018,10,12,7,30,547.0,46.0,2.1,17.8,155.0,38.23,27.94
2018,10,12,7,45,608.5,51.5,2.2,18.35,207.5,46.41,35.29
2018,10,12,8,0,670.0,57.0,2.3,18.9,260.0,51.39,39.63
2018,10,12,8,15,709.0,61.0,2.65,19.7,312.5,54.93,42.52
2018,10,12,8,30,748.0,65.0,3.0,20.5,365.0,58.47,45.32
2018,10,12,8,45,774.0,69.0,3.35,21.35,415.0,89.5,50.98
2018,10,12,9,0,800.0,73.0,3.7,22.2,465.0,149.0,83.29
2018,10,12,9,15,818.5,75.0,3.85,22.8,510.0,213.08,131.68
2018,10,12,9,30,837.0,77.0,4.0,23.4,555.0,273.76,182.68
2018,10,12,9,45,849.5,79.5,4.15,24.05,594.5,334.45,235.5
2018,10,12,10,0,862.0,82.0,4.3,24.7,634.0,395.64,288.37
2018,10,12,10,15,871.5,83.5,4.35,25.1,667.0,454.95,338.86
2018,10,12,10,30,881.0,85.0,4.4,25.5,700.0,513.86,387.6
2018,10,12,10,45,887.0,86.5,4.4,25.95,725.5,570.24,432.72
2018,10,12,11,0,893.0,88.0,4.4,26.4,751.0,625.34,475.43
2018,10,12,11,15,895.5,90.0,4.4,26.7,768.5,677.13,514.7
2018,10,12,11,30,898.0,92.0,4.4,27.0,786.0,726.87,551.42
2018,10,12,11,45,898.0,93.0,4.35,27.25,794.5,771.53,582.76
2018,10,12,12,0,898.0,94.0,4.3,27.5,803.0,813.5,610.74
2018,10,12,12,15,897.0,95.0,4.25,27.7,803.5,851.78,636.07
2018,10,12,12,30,896.0,96.0,4.2,27.9,804.0,886.99,659.15
2018,10,12,12,45,892.5,96.5,4.1,28.05,796.0,916.21,677.97
2018,10,12,13,0,889.0,97.0,4.0,28.2,788.0,941.94,694.43
2018,10,12,13,15,540.0,177.5,3.9,28.25,594.5,738.84,554.84
2018,10,12,13,30,191.0,258.0,3.8,28.3,401.0,463.01,351.01
2018,10,12,13,45,142.5,271.5,3.7,28.3,376.5,414.01,315.06
2018,10,12,14,0,94.0,285.0,3.6,28.3,352.0,361.97,275.45
2018,10,12,14,15,63.5,258.0,3.45,28.3,302.5,306.63,233.65
2018,10,12,14,30,33.0,231.0,3.3,28.3,253.0,250.17,190.37
2018,10,12,14,45,17.0,179.0,3.2,28.25,190.5,165.1,125.07
2018,10,12,15,0,1.0,127.0,3.1,28.2,128.0,102.17,75.63
2018,10,12,15,15,0.5,111.5,2.95,28.05,112.0,88.48,65.12
2018,10,12,15,30,0.0,96.0,2.8,27.9,96.0,74.81,54.48
2018,10,12,15,45,82.0,80.5,2.65,27.75,115.0,164.11,129.48
2018,10,12,16,0,164.0,65.0,2.5,27.6,134.0,260.52,208.37
2018,10,12,16,15,383.0,70.0,2.25,27.2,202.0,486.72,385.78
2018,10,12,16,30,602.0,75.0,2.0,26.8,270.0,684.02,529.81
2018,10,12,16,45,537.5,68.0,1.7,26.45,218.0,600.35,466.76
2018,10,12,17,0,473.0,61.0,1.4,26.1,166.0,518.59,404.71
2018,10,12,17,15,307.5,45.5,1.4,26.1,106.0,341.36,268.17
2018,10,12,17,30,142.0,30.0,1.4,26.1,46.0,184.13,139.6
2018,10,12,17,45,84.0,18.5,1.15,24.95,26.5,112.28,38.54
2018,10,12,18,0,26.0,7.0,0.9,23.8,7.0,22.87,0.0
2018,10,12,18,15,13.0,3.5,0.95,23.65,3.5,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.9,21.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.85,21.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.4,20.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,10,13,6,15,3.5,2.0,2.65,21.5,2.0,0.0,0.0
2018,10,13,6,30,7.0,4.0,2.8,21.7,4.0,0.0,0.0
2018,10,13,6,45,74.5,19.5,2.95,21.9,26.0,15.34,0.0
2018,10,13,7,0,142.0,35.0,3.1,22.1,48.0,26.02,14.47
2018,10,13,7,15,225.0,45.0,3.3,22.5,82.0,33.75,22.93
2018,10,13,7,30,308.0,55.0,3.5,22.9,116.0,41.38,29.97
2018,10,13,7,45,154.0,41.5,3.65,23.25,72.0,30.5,20.79
2018,10,13,8,0,0.0,28.0,3.8,23.6,28.0,21.33,12.87
2018,10,13,8,15,4.0,55.0,4.05,24.0,56.5,42.16,30.79
2018,10,13,8,30,8.0,82.0,4.3,24.4,85.0,62.66,48.17
2018,10,13,8,45,77.0,108.5,4.55,24.8,145.5,82.38,59.87
2018,10,13,9,0,146.0,135.0,4.8,25.2,206.0,115.75,82.21
2018,10,13,9,15,421.5,121.5,5.05,25.65,355.0,167.35,111.08
2018,10,13,9,30,697.0,108.0,5.3,26.1,504.0,258.65,174.85
2018,10,13,9,45,479.5,152.0,5.55,26.55,433.5,270.55,195.13
2018,10,13,10,0,262.0,196.0,5.8,27.0,363.0,253.54,189.46
2018,10,13,10,15,369.5,176.5,5.95,27.35,425.5,310.71,234.2
2018,10,13,10,30,477.0,157.0,6.1,27.7,488.0,378.9,287.92
2018,10,13,10,45,677.0,124.0,6.25,28.05,613.5,492.26,375.79
2018,10,13,11,0,877.0,91.0,6.4,28.4,739.0,620.14,473.69
2018,10,13,11,15,878.5,93.5,6.4,28.65,756.0,670.88,512.66
2018,10,13,11,30,880.0,96.0,6.4,28.9,773.0,719.54,549.36
2018,10,13,11,45,877.5,99.5,6.4,29.1,781.5,763.86,581.54
2018,10,13,12,0,875.0,103.0,6.4,29.3,790.0,805.41,610.27
2018,10,13,12,15,878.0,101.5,6.35,29.4,791.5,843.76,636.63
2018,10,13,12,30,881.0,100.0,6.3,29.5,793.0,879.28,660.9
2018,10,13,12,45,829.5,121.5,6.2,29.55,769.0,897.86,673.25
2018,10,13,13,0,778.0,143.0,6.1,29.6,745.0,900.1,674.44
2018,10,13,13,15,735.5,148.5,6.0,29.65,708.0,888.51,666.25
2018,10,13,13,30,693.0,154.0,5.9,29.7,671.0,880.28,660.61
2018,10,13,13,45,691.5,140.5,5.8,29.7,642.0,879.43,660.36
2018,10,13,14,0,690.0,127.0,5.7,29.7,613.0,868.2,653.01
2018,10,13,14,15,771.0,105.0,5.5,29.65,625.0,934.52,699.07
2018,10,13,14,30,852.0,83.0,5.3,29.6,637.0,983.77,732.51
2018,10,13,14,45,812.0,86.0,5.15,29.5,588.0,949.23,709.61
2018,10,13,15,0,772.0,89.0,5.0,29.4,539.0,924.4,693.89
2018,10,13,15,15,753.0,86.0,4.7,29.25,496.0,897.37,675.75
2018,10,13,15,30,734.0,83.0,4.4,29.1,453.0,867.37,656.08
2018,10,13,15,45,733.5,76.0,4.15,28.95,413.5,847.66,643.92
2018,10,13,16,0,733.0,69.0,3.9,28.8,374.0,824.7,629.26
2018,10,13,16,15,692.0,65.5,3.55,28.45,322.5,765.32,588.48
2018,10,13,16,30,651.0,62.0,3.2,28.1,271.0,710.87,550.25
2018,10,13,16,45,587.5,57.0,2.85,27.8,218.5,629.67,490.76
2018,10,13,17,0,524.0,52.0,2.5,27.5,166.0,550.56,430.2
2018,10,13,17,15,425.0,44.0,2.5,27.5,119.0,441.63,344.43
2018,10,13,17,30,326.0,36.0,2.5,27.5,72.0,338.67,256.36
2018,10,13,17,45,192.0,22.5,2.15,26.6,40.5,195.22,42.58
2018,10,13,18,0,58.0,9.0,1.8,25.7,9.0,45.83,0.0
2018,10,13,18,15,29.0,4.5,1.8,25.6,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.85,25.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.2,24.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,24.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.75,23.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.8,23.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.75,23.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.65,23.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.55,23.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,14,6,15,6.5,1.5,2.65,23.25,1.5,0.0,0.0
2018,10,14,6,30,13.0,3.0,2.8,23.4,3.0,0.0,0.0
2018,10,14,6,45,127.0,18.0,2.95,23.55,28.5,14.16,0.0
2018,10,14,7,0,241.0,33.0,3.1,23.7,54.0,25.1,13.36
2018,10,14,7,15,361.5,43.0,3.2,24.0,100.0,35.13,23.89
2018,10,14,7,30,482.0,53.0,3.3,24.3,146.0,43.26,31.36
2018,10,14,7,45,532.0,60.5,3.45,24.55,193.5,48.89,36.44
2018,10,14,8,0,582.0,68.0,3.6,24.8,241.0,54.49,41.28
2018,10,14,8,15,590.0,78.0,3.8,25.2,282.5,61.2,46.89
2018,10,14,8,30,598.0,88.0,4.0,25.6,324.0,67.56,52.08
2018,10,14,8,45,654.0,87.0,4.2,26.0,377.0,95.19,55.76
2018,10,14,9,0,710.0,86.0,4.4,26.4,430.0,152.18,87.74
2018,10,14,9,15,772.5,83.0,4.45,26.8,490.5,210.53,129.9
2018,10,14,9,30,835.0,80.0,4.5,27.2,551.0,279.52,185.22
2018,10,14,9,45,851.0,81.5,4.55,27.6,591.5,340.39,237.61
2018,10,14,10,0,867.0,83.0,4.6,28.0,632.0,402.14,290.39
2018,10,14,10,15,878.0,84.0,4.55,28.3,665.5,461.92,340.6
2018,10,14,10,30,889.0,85.0,4.5,28.6,699.0,521.44,389.08
2018,10,14,10,45,897.0,85.5,4.45,28.85,725.0,578.37,434.24
2018,10,14,11,0,905.0,86.0,4.4,29.1,751.0,634.18,477.18
2018,10,14,11,15,903.0,90.5,4.3,29.3,767.5,685.79,515.69
2018,10,14,11,30,901.0,95.0,4.2,29.5,784.0,734.95,551.31
2018,10,14,11,45,895.0,100.0,4.15,29.7,791.5,778.96,581.78
2018,10,14,12,0,889.0,105.0,4.1,29.9,799.0,819.86,608.75
2018,10,14,12,15,890.0,104.0,4.05,30.0,799.5,857.56,633.57
2018,10,14,12,30,891.0,103.0,4.0,30.1,800.0,892.27,656.26
2018,10,14,12,45,890.0,101.5,3.95,30.2,792.0,921.51,675.22
2018,10,14,13,0,889.0,100.0,3.9,30.3,784.0,947.34,691.94
2018,10,14,13,15,883.5,99.5,3.85,30.3,767.0,966.41,704.55
2018,10,14,13,30,878.0,99.0,3.8,30.3,750.0,981.73,714.84
2018,10,14,13,45,870.0,98.0,3.75,30.3,725.0,990.22,720.83
2018,10,14,14,0,862.0,97.0,3.7,30.3,700.0,994.84,724.52
2018,10,14,14,15,847.0,96.5,3.65,30.2,666.5,989.11,721.94
2018,10,14,14,30,832.0,96.0,3.6,30.1,633.0,992.95,725.89
2018,10,14,14,45,811.5,96.0,3.55,30.0,593.0,974.8,715.5
2018,10,14,15,0,791.0,96.0,3.5,29.9,553.0,953.09,703.02
2018,10,14,15,15,768.5,93.0,3.4,29.7,508.0,922.33,684.5
2018,10,14,15,30,746.0,90.0,3.3,29.5,463.0,888.56,663.91
2018,10,14,15,45,715.5,86.5,3.2,29.3,414.0,849.73,639.66
2018,10,14,16,0,685.0,83.0,3.1,29.1,365.0,803.29,609.74
2018,10,14,16,15,641.0,78.0,2.85,28.75,313.5,740.63,567.23
2018,10,14,16,30,597.0,73.0,2.6,28.4,262.0,677.58,523.19
2018,10,14,16,45,531.0,66.5,2.4,28.05,210.5,593.36,462.07
2018,10,14,17,0,465.0,60.0,2.2,27.7,159.0,511.04,399.51
2018,10,14,17,15,361.5,49.0,2.2,27.7,112.5,396.23,309.02
2018,10,14,17,30,258.0,38.0,2.2,27.7,66.0,290.39,217.71
2018,10,14,17,45,145.0,23.0,2.05,26.8,37.0,162.87,2.8
2018,10,14,18,0,32.0,8.0,1.9,25.9,8.0,27.69,0.0
2018,10,14,18,15,16.0,4.0,2.05,25.75,4.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.3,25.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,25.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,24.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.8,23.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,3.55,20.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,4.9,18.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,5.5,17.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.05,16.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,7.05,12.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.95,10.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.9,9.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.75,9.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.6,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.45,9.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.3,8.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.0,6.55,8.6,0.0,0.0,0.0
2018,10,15,6,30,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,10,15,6,45,0.0,3.0,7.05,8.35,3.0,2.36,0.0
2018,10,15,7,0,0.0,6.0,7.3,8.2,6.0,4.54,0.0
2018,10,15,7,15,0.0,8.5,7.5,8.05,8.5,6.44,0.07
2018,10,15,7,30,0.0,11.0,7.7,7.9,11.0,8.34,1.92
2018,10,15,7,45,0.5,19.0,7.9,7.7,19.0,14.45,7.59
2018,10,15,8,0,1.0,27.0,8.1,7.5,27.0,20.58,13.26
2018,10,15,8,15,1.0,37.0,8.1,7.55,37.0,28.25,20.28
2018,10,15,8,30,1.0,47.0,8.1,7.6,47.0,35.96,27.25
2018,10,15,8,45,0.5,35.0,8.1,7.65,35.0,26.77,17.73
2018,10,15,9,0,0.0,23.0,8.1,7.7,23.0,17.56,9.65
2018,10,15,9,15,0.0,26.0,8.1,8.0,26.0,19.87,11.6
2018,10,15,9,30,0.0,29.0,8.1,8.3,29.0,22.19,13.53
2018,10,15,9,45,0.0,51.0,8.1,8.6,51.0,39.14,28.03
2018,10,15,10,0,0.0,73.0,8.1,8.9,73.0,56.18,42.47
2018,10,15,10,15,0.0,68.0,8.1,9.25,68.0,52.34,39.04
2018,10,15,10,30,0.0,63.0,8.1,9.6,63.0,48.5,35.65
2018,10,15,10,45,1.5,94.0,8.1,9.9,95.0,73.42,56.61
2018,10,15,11,0,3.0,125.0,8.1,10.2,127.0,98.62,77.65
2018,10,15,11,15,5.0,158.5,8.05,10.25,162.0,126.69,101.05
2018,10,15,11,30,7.0,192.0,8.0,10.3,197.0,155.54,124.98
2018,10,15,11,45,9.0,208.5,7.95,10.35,215.5,171.37,138.05
2018,10,15,12,0,11.0,225.0,7.9,10.4,234.0,187.69,151.52
2018,10,15,12,15,7.5,180.0,7.8,10.25,186.0,148.51,119.09
2018,10,15,12,30,4.0,135.0,7.7,10.1,138.0,109.18,86.34
2018,10,15,12,45,3.0,121.5,7.6,9.95,124.0,97.56,76.69
2018,10,15,13,0,2.0,108.0,7.5,9.8,110.0,85.84,66.91
2018,10,15,13,15,1.5,99.5,7.4,9.7,101.0,78.56,60.85
2018,10,15,13,30,1.0,91.0,7.3,9.6,92.0,71.28,54.79
2018,10,15,13,45,0.5,84.0,7.2,9.45,84.5,65.33,49.84
2018,10,15,14,0,0.0,77.0,7.1,9.3,77.0,59.36,44.88
2018,10,15,14,15,0.0,62.5,7.0,9.2,62.5,48.1,35.41
2018,10,15,14,30,0.0,48.0,6.9,9.1,48.0,36.87,25.92
2018,10,15,14,45,0.5,60.0,6.8,9.0,60.5,46.61,34.38
2018,10,15,15,0,1.0,72.0,6.7,8.9,73.0,56.37,42.88
2018,10,15,15,15,7.5,107.0,6.65,8.8,111.0,91.77,73.72
2018,10,15,15,30,14.0,142.0,6.6,8.7,149.0,132.16,108.82
2018,10,15,15,45,10.5,120.5,6.55,8.6,125.5,109.38,89.51
2018,10,15,16,0,7.0,99.0,6.5,8.5,102.0,86.63,70.04
2018,10,15,16,15,9.5,85.5,6.3,8.4,89.0,77.42,62.41
2018,10,15,16,30,12.0,72.0,6.1,8.3,76.0,68.02,54.47
2018,10,15,16,45,8.5,65.0,5.85,8.2,67.5,59.98,47.25
2018,10,15,17,0,5.0,58.0,5.6,8.1,59.0,53.14,40.86
2018,10,15,17,15,3.5,41.0,5.6,8.1,41.5,36.4,25.78
2018,10,15,17,30,2.0,24.0,5.6,8.1,24.0,19.84,10.65
2018,10,15,17,45,1.0,13.0,5.2,7.95,13.0,10.62,0.0
2018,10,15,18,0,0.0,2.0,4.8,7.8,2.0,1.57,0.0
2018,10,15,18,15,0.0,1.0,4.9,7.8,1.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.1,7.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.6,7.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.5,7.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.4,7.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,4.95,7.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.85,7.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.7,7.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.0,5.4,7.65,2.0,1.57,0.0
2018,10,16,7,0,0.0,4.0,5.4,7.7,4.0,3.02,0.0
2018,10,16,7,15,61.5,16.0,5.5,7.9,27.5,12.61,5.56
2018,10,16,7,30,123.0,28.0,5.6,8.1,51.0,20.99,13.4
2018,10,16,7,45,88.5,27.0,5.7,8.25,46.5,19.83,12.49
2018,10,16,8,0,54.0,26.0,5.8,8.4,42.0,19.79,12.49
2018,10,16,8,15,27.0,34.0,5.8,8.55,42.0,26.59,18.69
2018,10,16,8,30,0.0,42.0,5.8,8.7,42.0,32.09,23.63
2018,10,16,8,45,0.5,65.0,5.8,8.9,65.0,49.87,37.7
2018,10,16,9,0,1.0,88.0,5.8,9.1,88.0,67.62,52.78
2018,10,16,9,15,0.5,83.5,5.75,9.25,83.5,64.31,49.76
2018,10,16,9,30,0.0,79.0,5.7,9.4,79.0,60.76,46.55
2018,10,16,9,45,0.0,91.0,5.65,9.5,91.0,70.1,54.36
2018,10,16,10,0,0.0,103.0,5.6,9.6,103.0,79.32,62.0
2018,10,16,10,15,0.0,74.5,5.5,9.75,74.5,57.37,43.24
2018,10,16,10,30,0.0,46.0,5.4,9.9,46.0,35.36,24.47
2018,10,16,10,45,0.0,52.0,5.35,10.0,52.0,40.02,28.37
2018,10,16,11,0,0.0,58.0,5.3,10.1,58.0,44.68,32.26
2018,10,16,11,15,0.5,80.5,5.25,10.15,81.0,62.48,47.22
2018,10,16,11,30,1.0,103.0,5.2,10.2,104.0,80.46,62.26
2018,10,16,11,45,1.0,104.5,5.15,10.3,105.5,81.74,63.26
2018,10,16,12,0,1.0,106.0,5.1,10.4,107.0,83.03,64.29
2018,10,16,12,15,0.5,101.0,5.05,10.5,101.5,78.71,60.63
2018,10,16,12,30,0.0,96.0,5.0,10.6,96.0,74.33,56.94
2018,10,16,12,45,0.5,90.5,4.95,10.7,91.0,70.43,53.69
2018,10,16,13,0,1.0,85.0,4.9,10.8,86.0,66.61,50.53
2018,10,16,13,15,1.0,107.5,4.9,10.9,108.5,84.54,65.56
2018,10,16,13,30,1.0,130.0,4.9,11.0,131.0,103.12,81.08
2018,10,16,13,45,3.0,144.5,4.85,11.1,146.5,117.53,93.24
2018,10,16,14,0,5.0,159.0,4.8,11.2,162.0,132.49,105.87
2018,10,16,14,15,3.0,131.5,4.8,11.25,133.5,107.06,84.76
2018,10,16,14,30,1.0,104.0,4.8,11.3,105.0,81.86,63.71
2018,10,16,14,45,1.0,101.0,4.8,11.35,102.0,79.45,61.84
2018,10,16,15,0,1.0,98.0,4.8,11.4,99.0,77.07,59.99
2018,10,16,15,15,1.0,98.5,4.75,11.4,99.0,77.78,60.78
2018,10,16,15,30,1.0,99.0,4.7,11.4,99.0,78.73,61.79
2018,10,16,15,45,90.0,85.5,4.65,11.35,121.5,178.37,150.85
2018,10,16,16,0,179.0,72.0,4.6,11.3,144.0,286.98,245.63
2018,10,16,16,15,233.5,85.0,4.45,11.2,165.5,355.99,304.59
2018,10,16,16,30,288.0,98.0,4.3,11.1,187.0,420.83,358.92
2018,10,16,16,45,151.0,80.0,4.2,11.0,126.0,248.48,211.86
2018,10,16,17,0,14.0,62.0,4.1,10.9,65.0,66.32,51.96
2018,10,16,17,15,7.5,43.0,4.1,10.9,44.5,42.86,31.06
2018,10,16,17,30,1.0,24.0,4.1,10.9,24.0,19.09,9.69
2018,10,16,17,45,5.0,13.5,3.75,10.7,13.5,15.35,0.0
2018,10,16,18,0,9.0,3.0,3.4,10.5,3.0,0.0,0.0
2018,10,16,18,15,4.5,1.5,3.45,10.45,1.5,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,45,0.0,4.5,3.55,9.95,4.5,3.54,0.0
2018,10,17,7,0,0.0,9.0,3.6,10.0,9.0,6.82,0.0
2018,10,17,7,15,0.0,17.5,3.7,10.2,17.5,13.3,6.08
2018,10,17,7,30,0.0,26.0,3.8,10.4,26.0,19.8,12.18
2018,10,17,7,45,0.0,32.5,3.9,10.6,32.5,24.78,16.84
2018,10,17,8,0,0.0,39.0,4.0,10.8,39.0,29.77,21.41
2018,10,17,8,15,0.0,51.0,4.0,11.1,51.0,39.01,29.73
2018,10,17,8,30,0.0,63.0,4.0,11.4,63.0,48.29,37.95
2018,10,17,8,45,0.0,74.5,4.05,11.65,74.5,57.2,43.59
2018,10,17,9,0,0.0,86.0,4.1,11.9,86.0,66.02,50.9
2018,10,17,9,15,0.0,94.0,4.05,12.15,94.0,72.12,55.84
2018,10,17,9,30,0.0,102.0,4.0,12.4,102.0,78.26,60.78
2018,10,17,9,45,0.0,113.0,3.95,12.7,113.0,86.72,67.61
2018,10,17,10,0,0.0,124.0,3.9,13.0,124.0,95.27,74.48
2018,10,17,10,15,0.0,125.0,3.9,13.3,125.0,96.27,75.05
2018,10,17,10,30,0.0,126.0,3.9,13.6,126.0,97.25,75.62
2018,10,17,10,45,0.5,125.0,3.85,13.9,125.5,96.93,75.15
2018,10,17,11,0,1.0,124.0,3.8,14.2,125.0,96.64,74.73
2018,10,17,11,15,2.0,139.0,3.85,14.5,140.5,109.33,85.0
2018,10,17,11,30,3.0,154.0,3.9,14.8,156.0,122.31,95.44
2018,10,17,11,45,3.0,154.0,3.9,15.05,156.0,122.73,95.63
2018,10,17,12,0,3.0,154.0,3.9,15.3,156.0,123.13,95.84
2018,10,17,12,15,4.0,162.5,3.95,15.5,165.5,131.3,102.43
2018,10,17,12,30,5.0,171.0,4.0,15.7,175.0,139.66,109.18
2018,10,17,12,45,5.0,171.5,4.0,15.9,175.5,140.62,109.9
2018,10,17,13,0,5.0,172.0,4.0,16.1,176.0,141.57,110.66
2018,10,17,13,15,4.0,167.0,4.05,16.25,170.0,136.9,106.87
2018,10,17,13,30,3.0,162.0,4.1,16.4,164.0,132.13,103.03
2018,10,17,13,45,2.0,126.5,4.15,16.5,128.0,101.37,78.06
2018,10,17,14,0,1.0,91.0,4.2,16.6,92.0,71.23,53.41
2018,10,17,14,15,2.5,122.5,4.25,16.6,124.5,98.9,76.36
2018,10,17,14,30,4.0,154.0,4.3,16.6,157.0,128.48,100.81
2018,10,17,14,45,5.5,155.5,4.35,16.6,159.0,132.33,104.26
2018,10,17,15,0,7.0,157.0,4.4,16.6,161.0,136.58,108.1
2018,10,17,15,15,3.5,109.0,4.4,16.45,111.0,89.65,69.55
2018,10,17,15,30,0.0,61.0,4.4,16.3,61.0,46.78,33.81
2018,10,17,15,45,23.5,67.5,4.45,16.15,77.0,80.14,63.26
2018,10,17,16,0,47.0,74.0,4.5,16.0,93.0,123.81,101.24
2018,10,17,16,15,234.5,66.5,4.5,15.75,140.0,330.25,279.55
2018,10,17,16,30,422.0,59.0,4.5,15.5,187.0,500.03,419.31
2018,10,17,16,45,424.0,52.5,4.45,15.2,159.5,481.43,403.32
2018,10,17,17,0,426.0,46.0,4.4,14.9,132.0,461.31,384.79
2018,10,17,17,15,267.5,33.5,4.4,14.9,81.5,302.36,250.13
2018,10,17,17,30,109.0,21.0,4.4,14.9,31.0,145.3,109.87
2018,10,17,17,45,54.5,11.0,4.3,14.25,16.0,47.48,0.0
2018,10,17,18,0,0.0,1.0,4.2,13.6,1.0,0.0,0.0
2018,10,17,18,15,0.0,0.5,4.3,13.35,0.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,18,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,18,6,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,10,18,6,45,0.0,7.0,3.7,10.7,7.0,5.51,0.0
2018,10,18,7,0,0.0,14.0,3.7,10.8,14.0,10.65,2.04
2018,10,18,7,15,0.0,27.0,3.75,11.0,27.0,20.6,12.42
2018,10,18,7,30,0.0,40.0,3.8,11.2,40.0,30.59,21.78
2018,10,18,7,45,0.0,43.5,3.8,11.35,43.5,33.25,24.42
2018,10,18,8,0,0.0,47.0,3.8,11.5,47.0,35.93,26.92
2018,10,18,8,15,0.0,46.5,3.9,11.7,46.5,35.54,26.53
2018,10,18,8,30,0.0,46.0,4.0,11.9,46.0,35.17,26.1
2018,10,18,8,45,2.0,89.5,4.15,12.05,90.5,68.31,52.96
2018,10,18,9,0,4.0,133.0,4.3,12.2,135.0,100.01,79.46
2018,10,18,9,15,2.0,126.0,4.3,12.35,127.0,95.86,75.73
2018,10,18,9,30,0.0,119.0,4.3,12.5,119.0,90.89,71.37
2018,10,18,9,45,0.0,100.0,4.35,12.65,100.0,76.92,59.42
2018,10,18,10,0,0.0,81.0,4.4,12.8,81.0,62.37,47.04
2018,10,18,10,15,0.5,84.0,4.35,13.0,84.5,64.95,49.06
2018,10,18,10,30,1.0,87.0,4.3,13.2,88.0,67.6,51.13
2018,10,18,10,45,1.5,126.0,4.3,13.4,127.0,98.28,76.48
2018,10,18,11,0,2.0,165.0,4.3,13.6,166.0,129.5,101.99
2018,10,18,11,15,1.0,144.0,4.3,13.85,144.5,112.65,87.92
2018,10,18,11,30,0.0,123.0,4.3,14.1,123.0,95.53,73.7
2018,10,18,11,45,0.0,119.0,4.25,14.3,119.0,92.47,71.09
2018,10,18,12,0,0.0,115.0,4.2,14.5,115.0,89.38,68.47
2018,10,18,12,15,0.0,94.5,4.15,14.65,94.5,73.12,55.04
2018,10,18,12,30,0.0,74.0,4.1,14.8,74.0,57.14,41.84
2018,10,18,12,45,0.5,97.5,4.05,14.95,98.0,75.96,57.38
2018,10,18,13,0,1.0,121.0,4.0,15.1,122.0,95.47,73.41
2018,10,18,13,15,1.0,112.5,3.95,15.2,113.5,88.61,67.8
2018,10,18,13,30,1.0,104.0,3.9,15.3,105.0,81.72,62.19
2018,10,18,13,45,1.0,108.0,3.85,15.35,109.0,85.02,64.99
2018,10,18,14,0,1.0,112.0,3.8,15.4,113.0,88.4,67.86
2018,10,18,14,15,2.0,135.0,3.75,15.45,136.5,109.16,85.11
2018,10,18,14,30,3.0,158.0,3.7,15.5,160.0,131.19,103.38
2018,10,18,14,45,2.0,129.0,3.7,15.5,130.5,104.84,81.88
2018,10,18,15,0,1.0,100.0,3.7,15.5,101.0,78.84,60.52
2018,10,18,15,15,0.5,86.5,3.65,15.45,87.0,67.05,50.86
2018,10,18,15,30,0.0,73.0,3.6,15.4,73.0,56.05,41.78
2018,10,18,15,45,0.0,65.0,3.55,15.35,65.0,49.84,36.7
2018,10,18,16,0,0.0,57.0,3.5,15.3,57.0,43.65,31.58
2018,10,18,16,15,14.0,77.0,3.4,15.15,81.0,73.79,57.98
2018,10,18,16,30,28.0,97.0,3.3,15.0,105.0,123.76,100.85
2018,10,18,16,45,17.5,67.5,3.15,14.9,72.0,80.45,63.68
2018,10,18,17,0,7.0,38.0,3.0,14.8,39.0,34.91,24.33
2018,10,18,17,15,3.5,26.0,3.0,14.8,26.5,22.62,13.41
2018,10,18,17,30,0.0,14.0,3.0,14.8,14.0,10.64,2.51
2018,10,18,17,45,3.0,8.0,2.9,14.55,8.0,8.43,0.0
2018,10,18,18,0,6.0,2.0,2.8,14.3,2.0,0.0,0.0
2018,10,18,18,15,3.0,1.0,2.8,14.25,1.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,2.5,0.5,1.15,14.45,0.5,0.0,0.0
2018,10,19,6,30,5.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,10,19,6,45,5.0,2.5,1.45,14.8,2.5,1.97,0.0
2018,10,19,7,0,5.0,4.0,1.6,15.0,4.0,3.33,0.0
2018,10,19,7,15,2.5,5.0,1.7,15.3,5.0,3.92,0.0
2018,10,19,7,30,0.0,6.0,1.8,15.6,6.0,4.54,0.0
2018,10,19,7,45,0.0,8.0,1.9,15.95,8.0,6.06,0.0
2018,10,19,8,0,0.0,10.0,2.0,16.3,10.0,7.59,1.13
2018,10,19,8,15,0.0,15.5,2.0,16.6,15.5,11.79,4.87
2018,10,19,8,30,0.0,21.0,2.0,16.9,21.0,16.0,8.57
2018,10,19,8,45,0.0,35.0,2.05,17.25,35.0,26.73,17.0
2018,10,19,9,0,0.0,49.0,2.1,17.6,49.0,37.51,25.96
2018,10,19,9,15,0.0,46.0,2.1,17.9,46.0,35.23,23.91
2018,10,19,9,30,0.0,43.0,2.1,18.2,43.0,32.94,21.89
2018,10,19,9,45,0.0,54.0,2.15,18.45,54.0,41.45,28.85
2018,10,19,10,0,0.0,65.0,2.2,18.7,65.0,49.97,35.76
2018,10,19,10,15,0.0,62.5,2.2,19.0,62.5,48.07,34.06
2018,10,19,10,30,0.0,60.0,2.2,19.3,60.0,46.17,32.38
2018,10,19,10,45,0.0,63.0,2.2,19.55,63.0,48.51,34.21
2018,10,19,11,0,0.0,66.0,2.2,19.8,66.0,50.86,36.03
2018,10,19,11,15,0.0,73.5,2.2,20.05,73.5,56.7,40.69
2018,10,19,11,30,0.0,81.0,2.2,20.3,81.0,62.54,45.33
2018,10,19,11,45,0.0,97.0,2.2,20.5,97.0,75.05,55.35
2018,10,19,12,0,0.0,113.0,2.2,20.7,113.0,87.79,65.5
2018,10,19,12,15,1.0,132.0,2.15,20.8,133.0,103.99,78.44
2018,10,19,12,30,2.0,151.0,2.1,20.9,153.0,120.59,91.64
2018,10,19,12,45,1.5,141.0,2.1,21.05,142.5,112.18,84.89
2018,10,19,13,0,1.0,131.0,2.1,21.2,132.0,103.68,78.11
2018,10,19,13,15,2.5,152.0,2.1,21.25,154.0,122.85,93.5
2018,10,19,13,30,4.0,173.0,2.1,21.3,176.0,142.74,109.38
2018,10,19,13,45,3.0,152.0,2.05,21.35,154.0,124.11,94.64
2018,10,19,14,0,2.0,131.0,2.0,21.4,132.0,105.45,79.87
2018,10,19,14,15,1.5,128.0,2.0,21.35,129.0,102.66,77.81
2018,10,19,14,30,1.0,125.0,2.0,21.3,126.0,99.89,75.75
2018,10,19,14,45,0.5,99.5,2.05,21.25,100.0,77.73,58.01
2018,10,19,15,0,0.0,74.0,2.1,21.2,74.0,56.88,41.18
2018,10,19,15,15,0.0,74.0,2.2,21.05,74.0,56.85,41.34
2018,10,19,15,30,0.0,74.0,2.3,20.9,74.0,56.83,41.48
2018,10,19,15,45,53.5,105.5,2.35,20.75,126.5,148.77,119.6
2018,10,19,16,0,107.0,137.0,2.4,20.6,179.0,261.12,212.26
