Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,16,15,53.5,93.0,2.5,20.3,114.0,138.09,111.29
2018,10,19,16,30,0.0,49.0,2.6,20.0,49.0,37.47,25.85
2018,10,19,16,45,0.0,32.0,2.7,19.7,32.0,24.39,14.89
2018,10,19,17,0,0.0,15.0,2.8,19.4,15.0,11.39,3.88
2018,10,19,17,15,0.0,10.5,2.8,19.4,10.5,7.96,0.88
2018,10,19,17,30,0.0,6.0,2.8,19.4,6.0,4.54,0.0
2018,10,19,17,45,0.0,3.0,2.8,18.75,3.0,2.36,0.0
2018,10,19,18,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,3.35,15.35,1.0,0.0,0.0
2018,10,20,6,30,13.0,3.0,3.5,15.4,2.0,0.0,0.0
2018,10,20,6,45,13.0,7.0,3.65,15.4,7.0,5.51,0.0
2018,10,20,7,0,13.0,11.0,3.8,15.4,12.0,8.86,0.1
2018,10,20,7,15,6.5,22.0,3.95,15.55,22.5,17.33,9.24
2018,10,20,7,30,0.0,33.0,4.1,15.7,33.0,25.19,16.54
2018,10,20,7,45,0.0,47.5,4.25,15.85,47.5,36.35,26.66
2018,10,20,8,0,0.0,62.0,4.4,16.0,62.0,47.26,36.44
2018,10,20,8,15,1.0,80.5,4.5,16.2,81.0,60.69,48.27
2018,10,20,8,30,2.0,99.0,4.6,16.4,100.0,73.95,59.78
2018,10,20,8,45,2.0,106.5,4.7,16.55,107.5,80.18,61.97
2018,10,20,9,0,2.0,114.0,4.8,16.7,115.0,86.42,66.91
2018,10,20,9,15,3.5,132.0,4.8,16.9,134.0,100.48,78.23
2018,10,20,9,30,5.0,150.0,4.8,17.1,153.0,114.96,89.82
2018,10,20,9,45,2.5,125.5,4.85,17.3,127.0,96.92,74.79
2018,10,20,10,0,0.0,101.0,4.9,17.5,101.0,77.78,58.88
2018,10,20,10,15,0.0,93.0,4.85,17.7,93.0,71.71,53.72
2018,10,20,10,30,0.0,85.0,4.8,17.9,85.0,65.53,48.5
2018,10,20,10,45,0.0,83.0,4.8,18.05,83.0,64.01,47.14
2018,10,20,11,0,0.0,81.0,4.8,18.2,81.0,62.49,45.8
2018,10,20,11,15,0.0,103.0,4.8,18.4,103.0,79.68,59.72
2018,10,20,11,30,0.0,125.0,4.8,18.6,125.0,97.13,73.78
2018,10,20,11,45,0.5,137.5,4.8,18.75,138.0,107.64,82.19
2018,10,20,12,0,1.0,150.0,4.8,18.9,151.0,118.36,90.76
2018,10,20,12,15,1.5,149.5,4.85,19.0,151.0,118.66,90.96
2018,10,20,12,30,2.0,149.0,4.9,19.1,151.0,118.97,91.22
2018,10,20,12,45,1.5,141.0,4.9,19.2,142.5,112.21,85.75
2018,10,20,13,0,1.0,133.0,4.9,19.3,134.0,105.35,80.22
2018,10,20,13,15,5.5,170.0,4.9,19.35,174.0,141.1,109.25
2018,10,20,13,30,10.0,207.0,4.9,19.4,214.0,178.73,139.61
2018,10,20,13,45,6.0,172.5,4.9,19.45,176.5,145.04,112.6
2018,10,20,14,0,2.0,138.0,4.9,19.5,139.0,111.49,85.55
2018,10,20,14,15,1.0,121.5,4.85,19.45,122.0,96.61,73.63
2018,10,20,14,30,0.0,105.0,4.8,19.4,105.0,81.75,61.64
2018,10,20,14,45,0.0,91.5,4.75,19.35,91.5,70.48,52.58
2018,10,20,15,0,0.0,78.0,4.7,19.3,78.0,59.98,44.09
2018,10,20,15,15,5.0,99.5,4.6,19.2,102.0,82.91,63.45
2018,10,20,15,30,10.0,121.0,4.5,19.1,126.0,108.69,85.19
2018,10,20,15,45,9.5,100.5,4.4,19.0,104.5,89.88,69.89
2018,10,20,16,0,9.0,80.0,4.3,18.9,83.0,71.08,54.47
2018,10,20,16,15,4.5,63.0,4.15,18.7,64.5,52.5,38.86
2018,10,20,16,30,0.0,46.0,4.0,18.5,46.0,35.16,24.1
2018,10,20,16,45,0.0,28.5,3.85,18.3,28.5,21.71,12.71
2018,10,20,17,0,0.0,11.0,3.7,18.1,11.0,8.34,1.35
2018,10,20,17,15,0.0,8.0,3.7,18.1,8.0,6.06,0.0
2018,10,20,17,30,0.0,5.0,3.7,18.1,5.0,3.78,0.0
2018,10,20,17,45,0.0,3.0,3.55,17.65,3.0,2.36,0.0
2018,10,20,18,0,0.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,10,20,18,15,0.0,0.5,3.4,17.05,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,21,6,15,10.0,1.0,3.6,11.6,0.5,0.0,0.0
2018,10,21,6,30,20.0,2.0,3.7,11.7,1.0,0.0,0.0
2018,10,21,6,45,101.5,13.5,3.75,11.8,19.5,10.62,0.0
2018,10,21,7,0,183.0,25.0,3.8,11.9,38.0,19.04,6.11
2018,10,21,7,15,280.5,39.0,3.85,12.35,78.5,29.75,20.13
2018,10,21,7,30,378.0,53.0,3.9,12.8,119.0,42.79,32.36
2018,10,21,7,45,506.0,55.0,3.9,13.2,176.0,44.62,34.35
2018,10,21,8,0,634.0,57.0,3.9,13.6,233.0,47.13,36.69
2018,10,21,8,15,602.0,73.5,4.0,14.25,268.0,58.42,46.64
2018,10,21,8,30,570.0,90.0,4.1,14.9,303.0,68.99,55.77
2018,10,21,8,45,437.0,137.0,4.2,15.55,314.0,124.19,85.29
2018,10,21,9,0,304.0,184.0,4.3,16.2,325.0,171.37,124.12
2018,10,21,9,15,347.5,196.0,4.4,16.7,372.5,213.32,156.2
2018,10,21,9,30,391.0,208.0,4.5,17.2,420.0,260.73,194.6
2018,10,21,9,45,582.5,162.0,4.55,17.65,504.0,325.64,244.21
2018,10,21,10,0,774.0,116.0,4.6,18.1,588.0,405.19,307.87
2018,10,21,10,15,851.0,93.5,4.5,18.35,638.5,469.36,362.05
2018,10,21,10,30,928.0,71.0,4.4,18.6,689.0,539.36,419.97
2018,10,21,10,45,796.0,129.5,4.3,18.85,674.0,574.78,449.42
2018,10,21,11,0,664.0,188.0,4.2,19.1,659.0,593.78,464.4
2018,10,21,11,15,630.0,210.5,4.1,19.25,666.0,630.58,492.51
2018,10,21,11,30,596.0,233.0,4.0,19.4,673.0,657.82,512.67
2018,10,21,11,45,601.5,230.0,3.9,19.55,678.5,698.17,542.51
2018,10,21,12,0,607.0,227.0,3.8,19.7,684.0,732.29,567.36
2018,10,21,12,15,660.5,206.5,3.7,19.75,704.0,789.04,609.21
2018,10,21,12,30,714.0,186.0,3.6,19.8,724.0,845.82,650.3
2018,10,21,12,45,833.5,131.0,3.5,19.85,752.5,919.48,700.74
2018,10,21,13,0,953.0,76.0,3.4,19.9,781.0,986.95,745.88
2018,10,21,13,15,941.0,78.0,3.3,19.8,761.5,1003.16,756.37
2018,10,21,13,30,929.0,80.0,3.2,19.7,742.0,1015.23,764.61
2018,10,21,13,45,905.5,85.5,3.15,19.6,712.0,1015.85,765.75
2018,10,21,14,0,882.0,91.0,3.1,19.5,682.0,1012.25,764.34
2018,10,21,14,15,895.5,81.5,2.95,19.35,656.5,1024.32,772.97
2018,10,21,14,30,909.0,72.0,2.8,19.2,631.0,1032.18,778.72
2018,10,21,14,45,802.0,98.0,2.65,19.05,568.0,970.59,737.87
2018,10,21,15,0,695.0,124.0,2.5,18.9,505.0,899.5,690.64
2018,10,21,15,15,603.0,134.5,2.35,18.6,445.0,814.87,633.49
2018,10,21,15,30,511.0,145.0,2.2,18.3,385.0,719.31,567.15
2018,10,21,15,45,457.5,136.0,2.05,18.05,333.5,650.13,518.43
2018,10,21,16,0,404.0,127.0,1.9,17.8,282.0,581.02,467.81
2018,10,21,16,15,427.0,105.5,1.75,17.4,247.5,568.09,459.95
2018,10,21,16,30,450.0,84.0,1.6,17.0,213.0,551.26,447.34
2018,10,21,16,45,320.5,74.5,1.5,16.55,156.5,414.6,340.27
2018,10,21,17,0,191.0,65.0,1.4,16.1,100.0,266.8,219.1
2018,10,21,17,15,148.5,45.5,1.4,16.1,67.0,203.34,163.6
2018,10,21,17,30,106.0,26.0,1.4,16.1,34.0,137.51,92.3
2018,10,21,17,45,66.5,15.0,1.4,15.4,18.5,59.23,0.0
2018,10,21,18,0,27.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,21,18,15,13.5,2.0,1.35,14.6,1.5,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,5.5,1.25,12.05,5.5,4.33,0.0
2018,10,22,7,0,0.0,11.0,1.4,12.2,11.0,8.36,0.0
2018,10,22,7,15,0.0,21.0,1.55,12.5,21.0,15.99,8.2
2018,10,22,7,30,0.0,31.0,1.7,12.8,31.0,23.65,15.41
2018,10,22,7,45,0.0,44.5,1.85,13.1,44.5,34.03,24.92
2018,10,22,8,0,0.0,58.0,2.0,13.4,58.0,44.39,34.29
2018,10,22,8,15,8.0,84.5,1.95,13.85,87.5,63.4,51.17
2018,10,22,8,30,16.0,111.0,1.9,14.3,117.0,81.95,67.35
2018,10,22,8,45,19.0,132.0,1.85,14.7,140.0,98.6,77.29
2018,10,22,9,0,22.0,153.0,1.8,15.1,163.0,116.2,91.17
2018,10,22,9,15,14.5,151.5,1.75,15.4,158.5,116.62,91.43
2018,10,22,9,30,7.0,150.0,1.7,15.7,154.0,115.54,90.52
2018,10,22,9,45,22.0,196.0,1.65,15.95,209.0,155.66,122.56
2018,10,22,10,0,37.0,242.0,1.6,16.2,264.0,201.15,158.5
2018,10,22,10,15,51.5,262.0,1.6,16.35,295.0,228.44,179.79
2018,10,22,10,30,66.0,282.0,1.6,16.5,326.0,257.96,202.86
2018,10,22,10,45,79.0,305.0,1.6,16.6,359.5,291.31,228.79
2018,10,22,11,0,92.0,328.0,1.6,16.7,393.0,326.81,256.15
2018,10,22,11,15,76.5,325.0,1.75,16.65,380.0,322.64,252.97
2018,10,22,11,30,61.0,322.0,1.9,16.6,367.0,316.44,248.26
2018,10,22,11,45,46.0,307.5,2.05,16.55,341.5,298.28,234.22
2018,10,22,12,0,31.0,293.0,2.2,16.5,316.0,278.1,218.48
2018,10,22,12,15,34.0,300.5,2.25,16.45,326.0,292.06,229.62
2018,10,22,12,30,37.0,308.0,2.3,16.4,336.0,306.52,241.05
2018,10,22,12,45,31.5,294.0,2.4,16.3,317.5,292.36,230.19
2018,10,22,13,0,26.0,280.0,2.5,16.2,299.0,277.37,218.73
2018,10,22,13,15,23.0,268.0,2.4,16.1,284.5,245.82,194.16
2018,10,22,13,30,20.0,256.0,2.3,16.0,270.0,233.95,185.02
2018,10,22,13,45,18.0,244.5,2.2,15.95,257.0,223.29,176.78
2018,10,22,14,0,16.0,233.0,2.1,15.9,244.0,212.47,168.41
2018,10,22,14,15,13.0,217.5,2.0,15.75,226.0,196.63,156.03
2018,10,22,14,30,10.0,202.0,1.9,15.6,208.0,180.63,143.47
2018,10,22,14,45,8.0,183.5,1.75,15.5,188.0,162.59,129.19
2018,10,22,15,0,6.0,165.0,1.6,15.4,168.0,144.45,114.73
2018,10,22,15,15,3.0,135.0,1.5,15.25,136.5,113.96,89.95
2018,10,22,15,30,0.0,105.0,1.4,15.1,105.0,83.79,65.09
2018,10,22,15,45,0.0,83.0,1.3,14.95,83.0,64.43,49.12
2018,10,22,16,0,0.0,61.0,1.2,14.8,61.0,46.74,34.32
2018,10,22,16,15,0.0,52.0,1.15,14.55,52.0,39.78,28.52
2018,10,22,16,30,0.0,43.0,1.1,14.3,43.0,32.85,22.63
2018,10,22,16,45,0.0,31.5,1.1,14.1,31.5,24.01,15.0
2018,10,22,17,0,0.0,20.0,1.1,13.9,20.0,15.2,7.32
2018,10,22,17,15,5.0,15.0,1.1,13.9,15.5,15.76,7.68
2018,10,22,17,30,10.0,10.0,1.1,13.9,11.0,15.41,5.04
2018,10,22,17,45,10.0,5.5,1.1,13.5,6.0,11.46,0.0
2018,10,22,18,0,10.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,10,22,18,15,5.0,0.5,1.05,13.05,0.5,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,6,45,0.0,7.0,2.1,11.45,7.0,5.51,0.0
2018,10,23,7,0,0.0,14.0,2.3,11.5,14.0,10.66,0.0
2018,10,23,7,15,0.0,28.5,2.45,11.7,28.5,21.78,13.18
2018,10,23,7,30,0.0,43.0,2.6,11.9,43.0,32.58,23.38
2018,10,23,7,45,4.0,63.0,2.8,12.05,64.0,47.05,36.67
2018,10,23,8,0,8.0,83.0,3.0,12.2,85.0,61.35,49.64
2018,10,23,8,15,9.0,98.0,3.1,12.5,101.0,72.25,59.34
2018,10,23,8,30,10.0,113.0,3.2,12.8,117.0,83.08,68.77
2018,10,23,8,45,24.5,135.0,3.35,13.1,146.0,99.32,78.26
2018,10,23,9,0,39.0,157.0,3.5,13.4,175.0,120.08,94.4
2018,10,23,9,15,59.5,192.5,3.55,13.7,223.0,153.57,120.99
2018,10,23,9,30,80.0,228.0,3.6,14.0,271.0,190.82,150.78
2018,10,23,9,45,81.0,248.0,3.65,14.3,294.0,214.36,170.03
2018,10,23,10,0,82.0,268.0,3.7,14.6,317.0,238.44,189.58
2018,10,23,10,15,79.5,280.5,3.7,14.85,330.5,255.71,203.51
2018,10,23,10,30,77.0,293.0,3.7,15.1,344.0,272.77,217.09
2018,10,23,10,45,58.5,287.5,3.7,15.35,327.0,265.81,211.36
2018,10,23,11,0,40.0,282.0,3.7,15.6,310.0,256.22,203.37
2018,10,23,11,15,54.5,305.0,3.65,15.7,344.0,291.0,230.99
2018,10,23,11,30,69.0,328.0,3.6,15.8,378.0,328.09,260.13
2018,10,23,11,45,65.0,326.0,3.55,15.9,373.5,330.2,261.51
2018,10,23,12,0,61.0,324.0,3.5,16.0,369.0,331.65,262.49
2018,10,23,12,15,79.5,337.5,3.45,16.0,396.5,366.47,290.09
2018,10,23,12,30,98.0,351.0,3.4,16.0,424.0,403.21,318.92
2018,10,23,12,45,138.0,351.5,3.35,16.0,453.0,468.24,369.77
2018,10,23,13,0,178.0,352.0,3.3,16.0,482.0,516.21,407.25
2018,10,23,13,15,177.5,344.5,3.25,15.95,472.0,518.18,409.02
2018,10,23,13,30,177.0,337.0,3.2,15.9,462.0,519.27,410.41
2018,10,23,13,45,195.5,322.5,3.2,15.9,456.0,530.64,420.4
2018,10,23,14,0,214.0,308.0,3.2,15.9,450.0,541.38,429.97
2018,10,23,14,15,151.0,282.5,3.15,15.85,380.0,455.23,363.47
2018,10,23,14,30,88.0,257.0,3.1,15.8,310.0,342.6,275.29
2018,10,23,14,45,93.0,244.0,3.05,15.7,297.0,338.04,273.14
2018,10,23,15,0,98.0,231.0,3.0,15.6,284.0,333.28,270.47
2018,10,23,15,15,86.0,201.5,2.9,15.55,245.0,290.11,236.57
2018,10,23,15,30,74.0,172.0,2.8,15.5,206.0,246.34,201.8
2018,10,23,15,45,59.5,154.0,2.7,15.4,179.5,214.45,175.99
2018,10,23,16,0,45.0,136.0,2.6,15.3,153.0,182.85,149.98
2018,10,23,16,15,42.5,113.0,2.4,15.15,127.0,155.96,128.01
2018,10,23,16,30,40.0,90.0,2.2,15.0,101.0,128.46,105.07
2018,10,23,16,45,28.0,67.5,2.0,14.8,74.5,92.58,74.21
2018,10,23,17,0,16.0,45.0,1.8,14.6,48.0,56.41,42.7
2018,10,23,17,15,15.5,29.5,1.8,14.6,31.5,39.37,27.45
2018,10,23,17,30,15.0,14.0,1.8,14.6,15.0,29.52,13.33
2018,10,23,17,45,15.0,8.5,1.5,14.2,8.5,17.39,0.0
2018,10,23,18,0,15.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,10,23,18,15,7.5,1.5,1.25,13.75,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,6,45,0.0,2.0,2.6,12.7,2.0,1.57,0.0
2018,10,24,7,0,0.0,4.0,2.6,12.8,4.0,3.02,0.0
2018,10,24,7,15,0.0,5.5,2.6,12.9,5.5,4.16,0.0
2018,10,24,7,30,0.0,7.0,2.6,13.0,7.0,5.3,0.0
2018,10,24,7,45,0.0,14.0,2.6,13.15,14.0,10.63,3.9
2018,10,24,8,0,0.0,21.0,2.6,13.3,21.0,15.97,8.76
2018,10,24,8,15,0.0,25.0,2.6,13.5,25.0,19.04,11.52
2018,10,24,8,30,0.0,29.0,2.6,13.7,29.0,22.11,14.24
2018,10,24,8,45,0.0,40.0,2.6,13.85,40.0,30.56,20.58
2018,10,24,9,0,0.0,51.0,2.6,14.0,51.0,39.05,27.71
2018,10,24,9,15,0.0,46.5,2.6,14.15,46.5,35.6,24.67
2018,10,24,9,30,0.0,42.0,2.6,14.3,42.0,32.16,21.66
2018,10,24,9,45,0.0,48.5,2.6,14.45,48.5,37.19,25.81
2018,10,24,10,0,0.0,55.0,2.6,14.6,55.0,42.23,29.95
2018,10,24,10,15,0.0,74.0,2.5,14.75,74.0,56.95,42.15
2018,10,24,10,30,0.0,93.0,2.4,14.9,93.0,71.73,54.3
2018,10,24,10,45,0.0,116.0,2.35,15.0,116.0,89.68,68.98
2018,10,24,11,0,0.0,139.0,2.3,15.1,139.0,107.91,83.77
2018,10,24,11,15,0.0,111.5,2.15,15.3,111.5,86.35,65.94
2018,10,24,11,30,0.0,84.0,2.0,15.5,84.0,64.84,48.18
2018,10,24,11,45,0.0,79.5,1.9,15.65,79.5,61.36,45.27
2018,10,24,12,0,0.0,75.0,1.8,15.8,75.0,57.88,42.36
2018,10,24,12,15,0.0,86.5,1.6,15.95,86.5,66.81,49.68
2018,10,24,12,30,0.0,98.0,1.4,16.1,98.0,75.86,57.05
2018,10,24,12,45,0.0,100.0,1.2,16.25,100.0,77.46,58.33
2018,10,24,13,0,0.0,102.0,1.0,16.4,102.0,79.08,59.64
2018,10,24,13,15,0.0,90.5,0.8,16.5,90.5,69.88,52.13
2018,10,24,13,30,0.0,79.0,0.6,16.6,79.0,60.92,44.84
2018,10,24,13,45,0.0,79.5,0.4,16.7,79.5,61.28,45.2
2018,10,24,14,0,0.0,80.0,0.2,16.8,80.0,61.64,45.56
2018,10,24,14,15,0.0,65.5,0.45,16.85,65.5,50.37,36.35
2018,10,24,14,30,0.0,51.0,0.7,16.9,51.0,39.15,27.11
2018,10,24,14,45,0.0,62.0,0.9,16.9,62.0,47.61,34.24
2018,10,24,15,0,0.0,73.0,1.1,16.9,73.0,56.09,41.39
2018,10,24,15,15,0.0,54.5,1.2,16.8,54.5,41.77,29.55
2018,10,24,15,30,0.0,36.0,1.3,16.7,36.0,27.51,17.66
2018,10,24,15,45,0.0,33.0,1.4,16.6,33.0,25.19,15.78
2018,10,24,16,0,0.0,30.0,1.5,16.5,30.0,22.88,13.87
2018,10,24,16,15,0.0,22.5,1.55,16.35,22.5,17.13,9.0
2018,10,24,16,30,0.0,15.0,1.6,16.2,15.0,11.39,4.11
2018,10,24,16,45,0.0,12.0,1.65,16.1,12.0,9.1,2.11
2018,10,24,17,0,0.0,9.0,1.7,16.0,9.0,6.82,0.1
2018,10,24,17,15,0.0,6.0,1.7,16.0,6.0,4.54,0.0
2018,10,24,17,30,0.0,3.0,1.7,16.0,3.0,2.27,0.0
2018,10,24,17,45,0.0,1.5,1.85,15.7,1.5,1.18,0.0
2018,10,24,18,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,25,6,45,0.0,2.5,2.65,12.65,2.5,1.97,0.0
2018,10,25,7,0,0.0,5.0,2.8,12.9,5.0,3.78,0.0
2018,10,25,7,15,0.0,10.5,3.1,13.35,10.5,7.96,1.14
2018,10,25,7,30,0.0,16.0,3.4,13.8,16.0,12.15,5.09
2018,10,25,7,45,0.0,23.0,3.7,14.2,23.0,17.5,9.99
2018,10,25,8,0,0.0,30.0,4.0,14.6,30.0,22.86,14.85
2018,10,25,8,15,0.0,36.5,4.1,14.9,36.5,27.85,19.3
2018,10,25,8,30,0.0,43.0,4.2,15.2,43.0,32.85,23.7
2018,10,25,8,45,0.0,59.5,4.3,15.45,59.5,45.58,33.17
2018,10,25,9,0,0.0,76.0,4.4,15.7,76.0,58.36,43.8
2018,10,25,9,15,0.0,102.0,4.4,16.05,102.0,77.95,59.98
2018,10,25,9,30,0.0,128.0,4.4,16.4,128.0,97.57,75.98
2018,10,25,9,45,2.0,144.0,4.35,16.75,145.0,110.7,86.42
2018,10,25,10,0,4.0,160.0,4.3,17.1,162.0,124.27,97.17
2018,10,25,10,15,7.5,183.5,4.25,17.4,188.0,144.75,113.49
2018,10,25,10,30,11.0,207.0,4.2,17.7,214.0,166.05,130.37
2018,10,25,10,45,11.0,211.0,4.1,18.05,218.5,170.72,133.75
2018,10,25,11,0,11.0,215.0,4.0,18.4,223.0,175.36,137.14
2018,10,25,11,15,16.5,239.0,3.95,18.65,251.0,200.05,156.65
2018,10,25,11,30,22.0,263.0,3.9,18.9,279.0,225.87,176.9
2018,10,25,11,45,57.5,298.5,3.8,19.15,341.0,300.17,235.61
2018,10,25,12,0,93.0,334.0,3.7,19.4,403.0,367.98,288.3
2018,10,25,12,15,137.5,342.5,3.65,19.55,444.0,439.32,343.38
2018,10,25,12,30,182.0,351.0,3.6,19.7,485.0,497.52,387.97
2018,10,25,12,45,245.0,336.5,3.55,19.9,515.0,572.31,444.8
2018,10,25,13,0,308.0,322.0,3.5,20.1,545.0,629.97,488.5
2018,10,25,13,15,392.0,288.5,3.5,20.15,565.5,688.91,534.12
2018,10,25,13,30,476.0,255.0,3.5,20.2,586.0,772.43,596.31
2018,10,25,13,45,551.0,219.5,3.45,20.3,589.5,822.56,634.03
2018,10,25,14,0,626.0,184.0,3.4,20.4,593.0,880.83,676.33
2018,10,25,14,15,639.5,163.0,3.35,20.4,563.0,880.84,676.8
2018,10,25,14,30,653.0,142.0,3.3,20.4,533.0,876.69,674.99
2018,10,25,14,45,665.5,129.5,3.25,20.4,505.5,877.44,676.83
2018,10,25,15,0,678.0,117.0,3.2,20.4,478.0,874.63,676.29
2018,10,25,15,15,579.0,126.5,3.1,20.25,416.0,782.26,612.2
2018,10,25,15,30,480.0,136.0,3.0,20.1,354.0,678.58,538.76
2018,10,25,15,45,523.5,116.0,2.9,19.95,329.0,690.69,549.91
2018,10,25,16,0,567.0,96.0,2.8,19.8,304.0,709.35,564.89
2018,10,25,16,15,569.0,80.0,2.45,19.35,261.5,678.66,542.11
2018,10,25,16,30,571.0,64.0,2.1,18.9,219.0,644.94,516.1
2018,10,25,16,45,416.5,60.5,1.75,18.45,160.5,487.8,394.58
2018,10,25,17,0,262.0,57.0,1.4,18.0,102.0,336.65,272.5
2018,10,25,17,15,156.5,39.5,1.4,18.0,63.5,202.77,159.83
2018,10,25,17,30,51.0,22.0,1.4,18.0,25.0,86.2,38.0
2018,10,25,17,45,25.5,11.0,1.2,16.85,12.5,26.87,0.0
2018,10,25,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,26,6,45,120.5,11.5,1.9,11.85,18.5,9.05,0.0
2018,10,26,7,0,241.0,23.0,2.0,12.3,37.0,19.14,0.0
2018,10,26,7,15,375.5,32.5,2.3,13.15,80.5,26.94,17.24
2018,10,26,7,30,510.0,42.0,2.6,14.0,124.0,35.01,25.2
2018,10,26,7,45,585.0,48.5,2.9,14.85,176.0,40.44,30.34
2018,10,26,8,0,660.0,55.0,3.2,15.7,228.0,49.8,38.71
2018,10,26,8,15,707.5,59.0,3.05,16.4,280.5,53.44,41.85
2018,10,26,8,30,755.0,63.0,2.9,17.1,333.0,57.15,44.92
2018,10,26,8,45,786.5,66.5,2.75,17.85,383.5,113.27,62.23
2018,10,26,9,0,818.0,70.0,2.6,18.6,434.0,173.94,102.57
2018,10,26,9,15,840.0,71.5,2.6,19.45,479.5,238.03,154.37
2018,10,26,9,30,862.0,73.0,2.6,20.3,525.0,300.19,207.83
2018,10,26,9,45,878.0,75.0,2.6,21.1,565.5,362.57,262.12
2018,10,26,10,0,894.0,77.0,2.6,21.9,606.0,425.78,316.0
2018,10,26,10,15,905.0,78.0,2.65,22.3,639.0,486.4,367.0
2018,10,26,10,30,916.0,79.0,2.7,22.7,672.0,546.69,416.09
2018,10,26,10,45,924.0,80.0,2.75,23.1,698.0,604.7,461.89
2018,10,26,11,0,932.0,81.0,2.8,23.5,724.0,661.54,505.34
2018,10,26,11,15,903.0,96.0,2.85,23.7,731.5,705.68,538.42
2018,10,26,11,30,874.0,111.0,2.9,23.9,739.0,744.66,566.91
2018,10,26,11,45,741.5,170.0,2.95,24.1,707.5,755.19,572.5
2018,10,26,12,0,609.0,229.0,3.0,24.3,676.0,739.64,559.61
2018,10,26,12,15,604.5,232.5,3.0,24.4,676.0,769.0,580.6
2018,10,26,12,30,600.0,236.0,3.0,24.5,676.0,790.19,595.54
2018,10,26,12,45,633.5,218.5,3.05,24.6,678.5,835.53,628.06
2018,10,26,13,0,667.0,201.0,3.1,24.7,681.0,873.58,655.38
2018,10,26,13,15,780.0,149.5,3.1,24.7,698.0,949.51,706.9
2018,10,26,13,30,893.0,98.0,3.1,24.7,715.0,1002.57,742.29
2018,10,26,13,45,906.5,88.0,3.1,24.7,695.5,1021.56,755.29
2018,10,26,14,0,920.0,78.0,3.1,24.7,676.0,1036.55,766.16
2018,10,26,14,15,908.5,77.5,3.05,24.65,643.0,1033.89,765.36
2018,10,26,14,30,897.0,77.0,3.0,24.6,610.0,1027.33,762.36
2018,10,26,14,45,880.5,75.5,2.95,24.5,570.0,1010.6,752.98
2018,10,26,15,0,864.0,74.0,2.9,24.4,530.0,990.3,741.41
2018,10,26,15,15,843.5,71.5,2.7,24.15,484.5,961.26,723.14
2018,10,26,15,30,823.0,69.0,2.5,23.9,439.0,941.0,710.73
2018,10,26,15,45,794.0,65.5,2.35,23.65,389.5,896.01,681.65
2018,10,26,16,0,765.0,62.0,2.2,23.4,340.0,848.79,650.56
2018,10,26,16,15,721.5,58.0,1.9,22.8,287.5,785.46,606.63
2018,10,26,16,30,678.0,54.0,1.6,22.2,235.0,721.35,560.33
2018,10,26,16,45,609.0,47.5,1.35,21.55,183.0,631.47,493.25
2018,10,26,17,0,540.0,41.0,1.1,20.9,131.0,552.97,430.62
2018,10,26,17,15,406.5,32.5,1.1,20.9,86.0,416.24,318.41
2018,10,26,17,30,273.0,24.0,1.1,20.9,41.0,271.34,104.63
2018,10,26,17,45,136.5,12.0,1.1,19.85,20.5,106.98,0.0
2018,10,26,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,6,45,121.5,11.5,1.95,13.3,18.0,9.05,0.0
2018,10,27,7,0,243.0,23.0,2.0,13.7,36.0,19.19,0.0
2018,10,27,7,15,380.5,32.5,2.3,14.65,80.0,27.0,17.05
2018,10,27,7,30,518.0,42.0,2.6,15.6,124.0,35.08,25.05
2018,10,27,7,45,593.5,48.5,2.9,16.5,176.0,40.53,30.18
2018,10,27,8,0,669.0,55.0,3.2,17.4,228.0,49.91,38.53
2018,10,27,8,15,715.5,59.5,3.1,18.05,281.0,53.96,42.02
2018,10,27,8,30,762.0,64.0,3.0,18.7,334.0,58.8,46.08
2018,10,27,8,45,793.0,67.0,2.9,19.35,384.0,115.58,63.18
2018,10,27,9,0,824.0,70.0,2.8,20.0,434.0,176.2,103.59
2018,10,27,9,15,845.0,72.5,2.95,20.85,480.0,237.92,153.53
2018,10,27,9,30,866.0,75.0,3.1,21.7,526.0,304.16,210.23
2018,10,27,9,45,881.5,77.0,3.3,22.5,566.0,366.62,264.68
2018,10,27,10,0,897.0,79.0,3.5,23.3,606.0,429.84,318.83
2018,10,27,10,15,907.5,80.5,3.55,23.75,639.0,490.84,370.15
2018,10,27,10,30,918.0,82.0,3.6,24.2,672.0,551.46,419.52
2018,10,27,10,45,924.5,83.0,3.6,24.6,697.0,608.74,464.79
2018,10,27,11,0,931.0,84.0,3.6,25.0,722.0,664.67,507.58
2018,10,27,11,15,936.5,84.5,3.6,25.25,740.0,717.87,547.43
2018,10,27,11,30,942.0,85.0,3.6,25.5,758.0,769.15,584.82
2018,10,27,11,45,946.0,84.0,3.6,25.75,767.0,815.61,615.96
2018,10,27,12,0,950.0,83.0,3.6,26.0,776.0,859.49,645.05
2018,10,27,12,15,949.0,83.0,3.55,26.15,775.5,897.45,669.87
2018,10,27,12,30,948.0,83.0,3.5,26.3,775.0,932.13,692.35
2018,10,27,12,45,945.5,83.0,3.5,26.4,766.5,962.04,712.04
2018,10,27,13,0,943.0,83.0,3.5,26.5,758.0,988.34,729.4
2018,10,27,13,15,938.0,82.5,3.45,26.55,740.5,1007.96,742.23
2018,10,27,13,30,933.0,82.0,3.4,26.6,723.0,1023.69,752.67
2018,10,27,13,45,925.0,80.5,3.4,26.6,697.0,1031.31,758.51
2018,10,27,14,0,917.0,79.0,3.4,26.6,671.0,1034.9,761.98
2018,10,27,14,15,906.0,77.5,3.3,26.5,638.0,1031.46,760.57
2018,10,27,14,30,895.0,76.0,3.2,26.4,605.0,1024.11,756.83
2018,10,27,14,45,880.5,74.0,3.15,26.3,565.5,1008.73,748.4
2018,10,27,15,0,866.0,72.0,3.1,26.2,526.0,989.75,737.74
2018,10,27,15,15,846.5,69.5,2.95,25.85,481.0,961.65,720.94
2018,10,27,15,30,827.0,67.0,2.8,25.5,436.0,942.28,709.97
2018,10,27,15,45,798.5,64.0,2.6,25.2,386.5,898.41,681.48
2018,10,27,16,0,770.0,61.0,2.4,24.9,337.0,852.3,650.96
2018,10,27,16,15,727.0,57.0,2.2,24.15,285.0,789.34,608.64
2018,10,27,16,30,684.0,53.0,2.0,23.4,233.0,725.57,563.79
2018,10,27,16,45,614.5,46.5,1.75,22.65,181.0,635.12,496.36
2018,10,27,17,0,545.0,40.0,1.5,21.9,129.0,556.04,433.21
2018,10,27,17,15,410.0,31.5,1.5,21.9,84.0,418.12,318.47
2018,10,27,17,30,275.0,23.0,1.5,21.9,39.0,270.05,74.52
2018,10,27,17,45,137.5,11.5,1.55,20.45,19.5,107.34,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,6,45,123.5,10.0,2.2,13.9,16.5,7.87,0.0
2018,10,28,7,0,247.0,20.0,2.3,14.2,33.0,16.61,0.0
2018,10,28,7,15,398.5,29.5,2.5,15.0,78.5,24.6,14.88
2018,10,28,7,30,550.0,39.0,2.7,15.8,124.0,35.72,25.55
2018,10,28,7,45,623.0,44.5,2.95,16.55,176.0,40.85,30.43
2018,10,28,8,0,696.0,50.0,3.2,17.3,228.0,46.11,35.19
2018,10,28,8,15,740.5,53.5,3.2,18.0,280.5,49.53,38.14
2018,10,28,8,30,785.0,57.0,3.2,18.7,333.0,55.19,42.93
2018,10,28,8,45,814.5,60.5,3.15,19.4,383.5,113.57,60.42
2018,10,28,9,0,844.0,64.0,3.1,20.1,434.0,179.55,105.46
2018,10,28,9,15,864.5,65.5,3.3,20.8,479.5,240.78,155.34
2018,10,28,9,30,885.0,67.0,3.5,21.5,525.0,303.82,210.0
2018,10,28,9,45,899.5,69.0,3.7,22.2,565.0,366.88,265.4
2018,10,28,10,0,914.0,71.0,3.9,22.9,605.0,430.56,320.39
2018,10,28,10,15,924.5,72.5,3.9,23.25,638.5,492.33,372.71
2018,10,28,10,30,935.0,74.0,3.9,23.6,672.0,553.7,423.03
2018,10,28,10,45,942.0,75.0,3.9,24.0,697.5,611.96,469.32
2018,10,28,11,0,949.0,76.0,3.9,24.4,723.0,668.91,513.12
2018,10,28,11,15,953.0,77.0,3.85,24.6,740.5,722.28,553.27
2018,10,28,11,30,957.0,78.0,3.8,24.8,758.0,773.55,590.47
2018,10,28,11,45,958.0,79.0,3.8,25.05,767.0,820.22,621.92
2018,10,28,12,0,959.0,80.0,3.8,25.3,776.0,864.12,651.16
2018,10,28,12,15,959.0,80.0,3.75,25.4,776.0,903.13,676.98
2018,10,28,12,30,959.0,80.0,3.7,25.5,776.0,938.92,700.47
2018,10,28,12,45,956.0,80.0,3.65,25.65,767.0,968.6,719.65
2018,10,28,13,0,953.0,80.0,3.6,25.8,758.0,994.6,736.41
2018,10,28,13,15,947.5,79.0,3.55,25.85,740.0,1013.28,748.67
2018,10,28,13,30,942.0,78.0,3.5,25.9,722.0,1027.99,758.5
2018,10,28,13,45,933.5,78.0,3.45,25.9,696.5,1036.93,764.87
2018,10,28,14,0,925.0,78.0,3.4,25.9,671.0,1041.88,768.84
2018,10,28,14,15,913.5,77.0,3.3,25.85,638.0,1038.57,767.36
2018,10,28,14,30,902.0,76.0,3.2,25.8,605.0,1031.34,763.55
2018,10,28,14,45,885.5,74.5,3.1,25.7,565.0,1014.57,753.77
2018,10,28,15,0,869.0,73.0,3.0,25.6,525.0,994.2,741.79
2018,10,28,15,15,848.0,70.5,2.8,25.3,479.5,964.6,723.39
2018,10,28,15,30,827.0,68.0,2.6,25.0,434.0,943.73,710.79
2018,10,28,15,45,796.5,65.0,2.45,24.7,384.0,897.91,681.34
2018,10,28,16,0,766.0,62.0,2.3,24.4,334.0,849.89,649.85
2018,10,28,16,15,721.5,58.0,2.05,23.65,282.0,785.58,606.03
2018,10,28,16,30,677.0,54.0,1.8,22.9,230.0,720.48,559.66
2018,10,28,16,45,603.0,48.0,1.6,22.15,178.0,635.1,496.04
2018,10,28,17,0,529.0,42.0,1.4,21.4,126.0,545.6,425.23
2018,10,28,17,15,391.0,32.5,1.4,21.4,81.5,404.23,306.83
2018,10,28,17,30,253.0,23.0,1.4,21.4,37.0,250.81,34.4
2018,10,28,17,45,126.5,11.5,1.4,19.9,18.5,99.53,0.0
2018,10,28,18,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,6,45,82.0,10.5,1.7,15.15,14.5,8.26,0.0
2018,10,29,7,0,164.0,21.0,1.8,15.5,29.0,15.98,0.0
2018,10,29,7,15,300.5,33.5,2.1,16.2,70.5,27.58,17.11
2018,10,29,7,30,437.0,46.0,2.4,16.9,112.0,37.89,27.26
2018,10,29,7,45,515.5,53.5,2.65,17.65,161.5,43.82,32.86
2018,10,29,8,0,594.0,61.0,2.9,18.4,211.0,49.85,38.3
2018,10,29,8,15,642.5,66.5,3.1,19.1,262.0,54.1,41.96
2018,10,29,8,30,691.0,72.0,3.3,19.8,313.0,61.6,48.32
2018,10,29,8,45,723.0,76.5,3.5,20.5,361.5,119.95,68.33
2018,10,29,9,0,755.0,81.0,3.7,21.2,410.0,177.56,107.32
2018,10,29,9,15,777.5,84.5,3.9,21.8,454.5,236.17,154.86
2018,10,29,9,30,800.0,88.0,4.1,22.4,499.0,297.14,207.26
2018,10,29,9,45,671.0,121.5,4.3,22.95,484.5,332.29,243.77
2018,10,29,10,0,542.0,155.0,4.5,23.5,470.0,354.17,267.41
2018,10,29,10,15,477.5,177.5,4.55,23.85,466.5,375.92,287.92
2018,10,29,10,30,413.0,200.0,4.6,24.2,463.0,394.57,304.44
2018,10,29,10,45,485.5,191.5,4.7,24.55,512.0,457.03,353.68
2018,10,29,11,0,558.0,183.0,4.8,24.9,561.0,531.86,411.44
2018,10,29,11,15,703.0,149.0,4.8,25.1,637.5,632.04,487.98
2018,10,29,11,30,848.0,115.0,4.8,25.3,714.0,739.06,568.05
2018,10,29,11,45,666.0,180.0,4.85,25.5,654.0,709.17,544.02
2018,10,29,12,0,484.0,245.0,4.9,25.7,594.0,650.47,498.98
2018,10,29,12,15,604.5,203.0,4.9,25.8,639.0,744.09,569.52
2018,10,29,12,30,725.0,161.0,4.9,25.9,684.0,835.41,635.77
2018,10,29,12,45,678.0,172.0,4.9,26.05,656.5,831.97,632.66
2018,10,29,13,0,631.0,183.0,4.9,26.2,629.0,823.03,626.38
2018,10,29,13,15,511.0,217.0,4.85,26.15,573.0,753.19,575.36
2018,10,29,13,30,391.0,251.0,4.8,26.1,517.0,686.4,525.5
2018,10,29,13,45,346.5,249.0,4.75,26.1,478.5,627.03,483.08
2018,10,29,14,0,302.0,247.0,4.7,26.1,440.0,588.89,455.14
2018,10,29,14,15,435.0,204.0,4.6,26.0,466.0,708.31,546.38
2018,10,29,14,30,568.0,161.0,4.5,25.9,492.0,811.43,622.81
2018,10,29,14,45,538.0,152.5,4.4,25.8,449.0,762.07,588.32
2018,10,29,15,0,508.0,144.0,4.3,25.7,406.0,721.98,561.08
2018,10,29,15,15,613.5,117.0,4.15,25.5,405.5,806.44,623.66
2018,10,29,15,30,719.0,90.0,4.0,25.3,405.0,871.7,671.05
2018,10,29,15,45,684.5,85.0,3.8,25.1,357.0,821.44,636.38
