Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,0,650.0,80.0,3.6,24.9,309.0,769.53,600.53
2018,10,29,16,15,600.5,74.0,3.35,24.5,259.0,701.02,551.59
2018,10,29,16,30,551.0,68.0,3.1,24.1,209.0,632.41,500.62
2018,10,29,16,45,474.0,58.5,2.85,23.7,160.0,536.0,425.99
2018,10,29,17,0,397.0,49.0,2.6,23.3,111.0,442.44,349.84
2018,10,29,17,15,271.0,36.0,2.6,23.3,71.0,311.98,237.27
2018,10,29,17,30,145.0,23.0,2.6,23.3,31.0,171.45,0.0
2018,10,29,17,45,72.5,11.5,2.55,22.55,15.5,60.93,0.0
2018,10,29,18,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.65,21.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.55,21.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.85,21.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,20.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.15,20.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.3,20.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.35,20.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.1,19.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.95,19.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.85,18.9,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.5,17.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,30,6,45,21.5,7.0,3.5,18.35,8.0,5.51,0.0
2018,10,30,7,0,43.0,14.0,3.6,18.5,16.0,10.75,0.0
2018,10,30,7,15,158.5,29.5,3.75,18.95,51.0,22.3,12.41
2018,10,30,7,30,274.0,45.0,3.9,19.4,86.0,34.06,23.62
2018,10,30,7,45,186.5,60.5,4.05,19.85,93.5,44.86,33.42
2018,10,30,8,0,99.0,76.0,4.2,20.3,101.0,55.87,43.2
2018,10,30,8,15,70.0,99.0,4.45,20.85,118.5,71.84,57.05
2018,10,30,8,30,41.0,122.0,4.7,21.4,136.0,86.96,69.9
2018,10,30,8,45,41.5,142.0,4.95,21.95,158.0,105.54,80.14
2018,10,30,9,0,42.0,162.0,5.2,22.5,180.0,124.63,94.92
2018,10,30,9,15,69.5,191.0,5.35,22.9,224.5,156.07,118.87
2018,10,30,9,30,97.0,220.0,5.5,23.3,269.0,191.91,146.61
2018,10,30,9,45,111.5,238.5,5.65,23.7,299.5,223.51,171.58
2018,10,30,10,0,126.0,257.0,5.8,24.1,330.0,254.95,196.4
2018,10,30,10,15,187.5,239.0,5.8,24.4,354.0,281.08,216.93
2018,10,30,10,30,249.0,221.0,5.8,24.7,378.0,319.77,247.8
2018,10,30,10,45,177.0,200.5,5.8,25.0,314.5,279.7,217.22
2018,10,30,11,0,105.0,180.0,5.8,25.3,251.0,221.49,171.59
2018,10,30,11,15,79.0,224.0,5.75,25.5,278.0,239.29,185.0
2018,10,30,11,30,53.0,268.0,5.7,25.7,305.0,265.59,204.49
2018,10,30,11,45,99.0,307.0,5.7,25.95,377.5,341.99,263.81
2018,10,30,12,0,145.0,346.0,5.7,26.2,450.0,440.96,339.03
2018,10,30,12,15,188.0,344.0,5.6,26.3,479.0,486.72,374.04
2018,10,30,12,30,231.0,342.0,5.5,26.4,508.0,534.94,410.76
2018,10,30,12,45,443.5,263.0,5.45,26.5,577.0,701.47,537.74
2018,10,30,13,0,656.0,184.0,5.4,26.6,646.0,847.82,646.34
2018,10,30,13,15,736.0,151.5,5.3,26.65,658.0,910.72,689.45
2018,10,30,13,30,816.0,119.0,5.2,26.7,670.0,964.59,726.24
2018,10,30,13,45,795.0,120.0,5.15,26.75,640.5,961.05,723.93
2018,10,30,14,0,774.0,121.0,5.1,26.8,611.0,953.48,719.39
2018,10,30,14,15,787.5,112.0,5.0,26.7,589.0,965.96,728.91
2018,10,30,14,30,801.0,103.0,4.9,26.6,567.0,974.77,735.95
2018,10,30,14,45,783.5,100.0,4.8,26.55,528.0,955.35,723.65
2018,10,30,15,0,766.0,97.0,4.7,26.5,489.0,932.47,709.23
2018,10,30,15,15,739.0,93.5,4.45,26.25,444.5,903.3,690.15
2018,10,30,15,30,712.0,90.0,4.2,26.0,400.0,864.83,664.82
2018,10,30,15,45,673.5,86.0,4.0,25.8,351.5,812.11,629.09
2018,10,30,16,0,635.0,82.0,3.8,25.6,303.0,757.86,591.47
2018,10,30,16,15,581.5,75.5,3.55,25.2,253.0,685.27,539.39
2018,10,30,16,30,528.0,69.0,3.3,24.8,203.0,612.79,485.33
2018,10,30,16,45,444.5,60.0,3.05,24.45,154.5,511.78,406.82
2018,10,30,17,0,361.0,51.0,2.8,24.1,106.0,413.62,326.82
2018,10,30,17,15,236.0,36.5,2.8,24.1,66.5,286.11,215.25
2018,10,30,17,30,111.0,22.0,2.8,24.1,27.0,142.89,0.0
2018,10,30,17,45,55.5,11.0,2.8,23.45,13.5,48.39,0.0
2018,10,30,18,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.95,22.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,22.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.25,22.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,22.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,22.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.7,21.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.9,20.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.75,20.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.6,20.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.7,20.25,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.85,20.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,4.0,20.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,4.0,20.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,4.05,20.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,4.1,20.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,4.0,20.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.85,20.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.55,20.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.3,20.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,45,0.0,1.5,2.8,20.9,1.5,0.0,0.0
2018,10,31,7,0,0.0,3.0,2.8,21.0,3.0,2.36,0.0
2018,10,31,7,15,0.0,7.0,2.95,21.25,7.0,5.3,0.0
2018,10,31,7,30,0.0,11.0,3.1,21.5,11.0,8.34,1.46
2018,10,31,7,45,0.0,14.5,3.25,21.7,14.5,11.0,3.89
2018,10,31,8,0,0.0,18.0,3.4,21.9,18.0,13.68,6.28
2018,10,31,8,15,0.0,15.5,3.45,22.1,15.5,11.78,4.64
2018,10,31,8,30,0.0,13.0,3.5,22.3,13.0,9.88,2.97
2018,10,31,8,45,0.0,34.5,3.5,22.5,34.5,26.33,16.27
2018,10,31,9,0,0.0,56.0,3.5,22.7,56.0,42.89,29.87
2018,10,31,9,15,19.5,119.5,3.55,22.85,129.5,95.37,71.84
2018,10,31,9,30,39.0,183.0,3.6,23.0,203.0,149.78,114.84
2018,10,31,9,45,24.0,186.0,3.65,23.15,198.5,149.69,115.02
2018,10,31,10,0,9.0,189.0,3.7,23.3,194.0,148.61,114.22
2018,10,31,10,15,20.5,214.0,3.7,23.45,226.5,174.75,134.6
2018,10,31,10,30,32.0,239.0,3.7,23.6,259.0,208.89,161.19
2018,10,31,10,45,46.5,265.0,3.75,23.75,295.5,243.24,187.81
2018,10,31,11,0,61.0,291.0,3.8,23.9,332.0,280.11,216.23
2018,10,31,11,15,39.5,268.0,3.7,24.0,295.0,251.61,193.79
2018,10,31,11,30,18.0,245.0,3.6,24.1,258.0,208.89,160.23
2018,10,31,11,45,18.5,250.5,3.55,24.2,264.0,215.88,165.62
2018,10,31,12,0,19.0,256.0,3.5,24.3,270.0,223.0,171.04
2018,10,31,12,15,18.0,251.0,3.3,24.3,264.0,219.72,168.43
2018,10,31,12,30,17.0,246.0,3.1,24.3,258.0,216.25,165.72
2018,10,31,12,45,19.5,247.0,2.9,24.3,260.5,221.25,169.7
2018,10,31,13,0,22.0,248.0,2.7,24.3,263.0,226.48,173.87
2018,10,31,13,15,19.5,237.5,2.5,24.3,250.5,216.38,166.08
2018,10,31,13,30,17.0,227.0,2.3,24.3,238.0,206.04,158.14
2018,10,31,13,45,19.0,218.0,2.05,24.25,230.0,201.43,154.86
2018,10,31,14,0,21.0,209.0,1.8,24.2,222.0,196.82,151.58
2018,10,31,14,15,14.5,191.5,1.85,24.0,200.5,175.27,134.96
2018,10,31,14,30,8.0,174.0,1.9,23.8,179.0,153.51,118.03
2018,10,31,14,45,50.0,195.5,1.9,23.6,221.5,240.99,188.98
2018,10,31,15,0,92.0,217.0,1.9,23.4,264.0,315.73,248.69
2018,10,31,15,15,55.0,176.0,2.2,23.05,203.5,232.02,183.38
2018,10,31,15,30,18.0,135.0,2.5,22.7,143.0,133.56,104.42
2018,10,31,15,45,16.0,99.5,2.8,22.35,106.0,97.09,75.31
2018,10,31,16,0,14.0,64.0,3.1,22.0,69.0,68.81,52.28
2018,10,31,16,15,7.0,57.0,3.4,21.4,59.5,50.19,36.65
2018,10,31,16,30,0.0,50.0,3.7,20.8,50.0,38.27,26.4
2018,10,31,16,45,0.0,40.0,4.0,20.2,40.0,30.57,19.86
2018,10,31,17,0,0.0,30.0,4.3,19.6,30.0,22.9,13.2
2018,10,31,17,15,0.0,19.5,4.3,19.6,19.5,14.86,5.85
2018,10,31,17,30,0.0,9.0,4.3,19.6,9.0,6.84,0.0
2018,10,31,17,45,0.0,4.5,4.25,18.3,4.5,3.54,0.0
2018,10,31,18,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,11,1,6,45,118.0,9.0,3.7,8.95,14.0,0.0,0.0
2018,11,1,7,0,236.0,18.0,3.8,8.9,28.0,14.16,0.0
2018,11,1,7,15,394.0,27.0,4.0,9.4,71.5,22.58,12.87
2018,11,1,7,30,552.0,36.0,4.2,9.9,115.0,33.14,23.74
2018,11,1,7,45,632.5,40.5,4.4,10.35,167.0,37.54,28.17
2018,11,1,8,0,713.0,45.0,4.6,10.8,219.0,42.18,32.55
2018,11,1,8,15,759.0,49.0,4.8,11.45,272.0,46.16,36.14
2018,11,1,8,30,805.0,53.0,5.0,12.1,325.0,62.19,50.4
2018,11,1,8,45,835.5,55.5,5.25,12.75,375.5,120.6,66.14
2018,11,1,9,0,866.0,58.0,5.5,13.4,426.0,182.5,110.11
2018,11,1,9,15,886.5,60.0,5.5,13.9,472.0,245.17,163.54
2018,11,1,9,30,907.0,62.0,5.5,14.4,518.0,309.66,221.81
2018,11,1,9,45,921.5,64.0,5.55,14.9,558.5,373.72,280.48
2018,11,1,10,0,936.0,66.0,5.6,15.4,599.0,438.37,338.76
2018,11,1,10,15,946.0,67.5,5.5,15.75,632.5,500.83,393.84
2018,11,1,10,30,956.0,69.0,5.4,16.1,666.0,562.81,446.75
2018,11,1,10,45,962.5,70.0,5.35,16.45,691.5,621.56,495.55
2018,11,1,11,0,969.0,71.0,5.3,16.8,717.0,678.89,541.71
2018,11,1,11,15,973.0,72.0,5.2,17.05,734.5,732.9,583.98
2018,11,1,11,30,977.0,73.0,5.1,17.3,752.0,784.76,622.74
2018,11,1,11,45,952.0,83.0,4.95,17.55,751.5,821.51,647.7
2018,11,1,12,0,927.0,93.0,4.8,17.8,751.0,853.41,668.91
2018,11,1,12,15,926.0,93.5,4.7,17.95,751.0,890.92,694.52
2018,11,1,12,30,925.0,94.0,4.6,18.1,751.0,925.27,717.64
2018,11,1,12,45,947.5,84.0,4.45,18.25,750.0,966.13,744.72
2018,11,1,13,0,970.0,74.0,4.3,18.4,749.0,1004.17,769.73
2018,11,1,13,15,932.5,85.5,4.15,18.5,721.5,1006.83,770.68
2018,11,1,13,30,895.0,97.0,4.0,18.6,694.0,1004.36,768.53
2018,11,1,13,45,908.5,88.0,3.8,18.65,675.0,1024.18,781.67
2018,11,1,14,0,922.0,79.0,3.6,18.7,656.0,1040.13,791.98
2018,11,1,14,15,858.5,93.0,3.5,18.65,608.5,1015.47,775.84
2018,11,1,14,30,795.0,107.0,3.4,18.6,561.0,973.3,748.06
2018,11,1,14,45,685.0,126.0,3.3,18.55,498.0,894.05,694.25
2018,11,1,15,0,575.0,145.0,3.2,18.5,435.0,802.47,630.8
2018,11,1,15,15,606.0,125.0,3.05,18.3,406.0,808.23,637.06
2018,11,1,15,30,637.0,105.0,2.9,18.1,377.0,809.45,639.28
2018,11,1,15,45,683.5,84.0,2.8,17.9,344.5,819.4,648.0
2018,11,1,16,0,730.0,63.0,2.7,17.7,312.0,816.78,647.18
2018,11,1,16,15,693.5,57.0,2.4,17.05,262.5,758.23,604.56
2018,11,1,16,30,657.0,51.0,2.1,16.4,213.0,698.72,559.55
2018,11,1,16,45,584.0,44.5,1.8,15.75,163.0,606.11,486.74
2018,11,1,17,0,511.0,38.0,1.5,15.1,113.0,526.17,419.16
2018,11,1,17,15,361.5,28.5,1.5,15.1,70.5,377.3,284.48
2018,11,1,17,30,212.0,19.0,1.5,15.1,28.0,175.28,0.0
2018,11,1,17,45,106.0,9.5,1.45,13.8,14.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,2,6,45,121.5,9.0,1.5,7.8,13.5,0.0,0.0
2018,11,2,7,0,243.0,18.0,1.6,8.1,27.0,14.16,0.0
2018,11,2,7,15,403.5,26.0,1.9,9.1,70.0,23.74,13.58
2018,11,2,7,30,564.0,34.0,2.2,10.1,113.0,31.45,22.21
2018,11,2,7,45,642.0,39.5,2.55,11.1,165.5,36.77,27.39
2018,11,2,8,0,720.0,45.0,2.9,12.1,218.0,42.24,32.44
2018,11,2,8,15,767.0,48.0,2.85,12.8,271.0,45.45,35.32
2018,11,2,8,30,814.0,51.0,2.8,13.5,324.0,61.96,41.01
2018,11,2,8,45,845.0,53.5,2.7,14.2,375.0,120.87,65.3
2018,11,2,9,0,876.0,56.0,2.6,14.9,426.0,183.34,109.33
2018,11,2,9,15,896.0,58.0,2.65,15.8,471.5,246.42,162.17
2018,11,2,9,30,916.0,60.0,2.7,16.7,517.0,311.26,219.31
2018,11,2,9,45,930.0,61.0,2.75,17.6,556.5,374.69,275.66
2018,11,2,10,0,944.0,62.0,2.8,18.5,596.0,438.6,331.15
2018,11,2,10,15,954.5,63.0,2.75,18.95,629.5,501.12,384.22
2018,11,2,10,30,965.0,64.0,2.7,19.4,663.0,563.19,435.01
2018,11,2,10,45,972.0,65.0,2.65,19.9,689.0,622.55,481.8
2018,11,2,11,0,979.0,66.0,2.6,20.4,715.0,680.53,525.84
2018,11,2,11,15,982.5,66.5,2.55,20.6,732.0,734.01,565.76
2018,11,2,11,30,986.0,67.0,2.5,20.8,749.0,785.26,601.98
2018,11,2,11,45,986.0,68.5,2.45,21.05,757.5,832.47,633.09
2018,11,2,12,0,986.0,70.0,2.4,21.3,766.0,876.75,661.79
2018,11,2,12,15,986.0,70.0,2.35,21.45,766.0,916.28,687.22
2018,11,2,12,30,986.0,70.0,2.3,21.6,766.0,952.51,710.25
2018,11,2,12,45,984.0,69.5,2.25,21.75,757.0,982.88,729.29
2018,11,2,13,0,982.0,69.0,2.2,21.9,748.0,1009.54,745.89
2018,11,2,13,15,976.0,68.5,2.15,21.95,730.0,1028.54,757.85
2018,11,2,13,30,970.0,68.0,2.1,22.0,712.0,1043.5,767.36
2018,11,2,13,45,963.0,67.0,2.05,22.05,686.5,1052.77,773.38
2018,11,2,14,0,956.0,66.0,2.0,22.1,661.0,1057.95,777.01
2018,11,2,14,15,944.5,65.0,1.95,22.1,627.5,1054.51,775.47
2018,11,2,14,30,933.0,64.0,1.9,22.1,594.0,1047.05,771.63
2018,11,2,14,45,917.0,63.5,1.8,22.05,554.5,1031.82,762.4
2018,11,2,15,0,901.0,63.0,1.7,22.0,515.0,1012.96,750.99
2018,11,2,15,15,880.0,61.5,1.6,21.8,469.5,984.27,733.62
2018,11,2,15,30,859.0,60.0,1.5,21.6,424.0,952.56,714.19
2018,11,2,15,45,829.0,56.5,1.35,21.45,373.5,906.43,683.9
2018,11,2,16,0,799.0,53.0,1.2,21.3,323.0,868.96,658.81
2018,11,2,16,15,752.5,49.5,1.15,20.65,270.5,803.06,615.57
2018,11,2,16,30,706.0,46.0,1.1,20.0,218.0,736.63,569.63
2018,11,2,16,45,630.0,41.0,1.0,19.35,166.5,642.23,499.58
2018,11,2,17,0,554.0,36.0,0.9,18.7,115.0,549.57,425.72
2018,11,2,17,15,397.0,27.5,0.9,18.7,72.0,404.86,294.24
2018,11,2,17,30,240.0,19.0,0.9,18.7,29.0,196.5,0.0
2018,11,2,17,45,120.0,9.5,1.05,17.15,14.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,3,6,45,87.0,9.0,3.3,10.2,12.0,0.0,0.0
2018,11,3,7,0,174.0,18.0,3.4,10.4,24.0,14.16,0.0
2018,11,3,7,15,322.0,28.5,3.55,11.05,64.0,23.64,13.01
2018,11,3,7,30,470.0,39.0,3.7,11.7,104.0,32.51,22.91
2018,11,3,7,45,550.5,46.0,3.85,12.35,153.5,38.32,28.58
2018,11,3,8,0,631.0,53.0,4.0,13.0,203.0,44.24,34.09
2018,11,3,8,15,681.5,58.0,4.1,13.8,254.5,52.4,41.37
2018,11,3,8,30,732.0,63.0,4.2,14.6,306.0,65.67,43.96
2018,11,3,8,45,764.0,66.5,4.35,15.4,354.5,120.83,67.84
2018,11,3,9,0,796.0,70.0,4.5,16.2,403.0,179.95,109.82
2018,11,3,9,15,818.0,73.0,4.95,17.0,447.5,240.21,160.46
2018,11,3,9,30,840.0,76.0,5.4,17.8,492.0,302.68,215.83
2018,11,3,9,45,855.0,78.5,5.85,18.55,531.0,365.42,272.19
2018,11,3,10,0,870.0,81.0,6.3,19.3,570.0,426.92,326.87
2018,11,3,10,15,880.5,82.5,6.4,19.7,602.0,485.94,378.55
2018,11,3,10,30,891.0,84.0,6.5,20.1,634.0,544.62,428.54
2018,11,3,10,45,897.0,86.0,6.6,20.5,658.5,600.64,475.07
2018,11,3,11,0,903.0,88.0,6.7,20.9,683.0,655.37,519.33
2018,11,3,11,15,911.5,87.0,6.7,21.15,700.5,707.33,560.55
2018,11,3,11,30,920.0,86.0,6.7,21.4,718.0,757.65,599.51
2018,11,3,11,45,927.0,84.0,6.7,21.7,727.5,803.93,632.59
2018,11,3,12,0,934.0,82.0,6.7,22.0,737.0,847.93,663.74
2018,11,3,12,15,932.5,81.5,6.65,22.15,736.0,883.87,689.04
2018,11,3,12,30,931.0,81.0,6.6,22.3,735.0,916.56,711.95
2018,11,3,12,45,926.5,82.0,6.55,22.45,726.0,944.84,731.68
2018,11,3,13,0,922.0,83.0,6.5,22.6,717.0,969.54,748.9
2018,11,3,13,15,915.5,82.5,6.4,22.65,699.5,986.92,761.04
2018,11,3,13,30,909.0,82.0,6.3,22.7,682.0,1000.48,770.63
2018,11,3,13,45,899.0,81.5,6.2,22.75,656.5,1006.73,775.23
2018,11,3,14,0,889.0,81.0,6.1,22.8,631.0,1009.09,777.32
2018,11,3,14,15,876.0,80.0,5.95,22.75,598.5,1003.97,774.32
2018,11,3,14,30,863.0,79.0,5.8,22.7,566.0,995.11,768.9
2018,11,3,14,45,844.0,78.0,5.7,22.65,527.0,976.55,757.11
2018,11,3,15,0,825.0,77.0,5.6,22.6,488.0,967.01,751.89
2018,11,3,15,15,798.0,75.0,5.3,22.4,442.5,932.26,727.79
2018,11,3,15,30,771.0,73.0,5.0,22.2,397.0,894.64,701.57
2018,11,3,15,45,682.5,78.0,4.7,22.0,339.5,810.32,640.98
2018,11,3,16,0,594.0,83.0,4.4,21.8,282.0,720.08,574.82
2018,11,3,16,15,522.0,76.0,4.1,21.4,229.5,630.53,508.06
2018,11,3,16,30,450.0,69.0,3.8,21.0,177.0,542.14,439.58
2018,11,3,16,45,291.0,59.5,3.5,20.6,122.5,373.47,304.53
2018,11,3,17,0,132.0,50.0,3.2,20.2,68.0,203.75,162.62
2018,11,3,17,15,118.5,33.5,3.2,20.2,44.5,172.49,124.73
2018,11,3,17,30,105.0,17.0,3.2,20.2,21.0,92.82,0.0
2018,11,3,17,45,52.5,8.5,2.85,19.45,10.5,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,4,6,45,30.0,7.0,3.85,12.4,8.0,0.0,0.0
2018,11,4,7,0,60.0,14.0,3.8,12.3,16.0,11.02,0.0
2018,11,4,7,15,142.0,30.0,3.85,12.65,46.0,22.57,11.67
2018,11,4,7,30,224.0,46.0,3.9,13.0,76.0,34.43,24.39
2018,11,4,7,45,400.5,51.5,3.9,13.3,134.0,41.54,31.29
2018,11,4,8,0,577.0,57.0,3.9,13.6,192.0,46.79,36.26
2018,11,4,8,15,632.0,62.0,3.95,14.2,242.5,50.79,39.86
2018,11,4,8,30,687.0,67.0,4.0,14.8,293.0,64.22,42.51
2018,11,4,8,45,725.0,70.5,4.0,15.4,342.0,121.46,69.66
2018,11,4,9,0,763.0,74.0,4.0,16.0,391.0,179.05,110.58
2018,11,4,9,15,788.0,77.0,4.05,16.5,435.5,237.92,159.91
2018,11,4,9,30,813.0,80.0,4.1,17.0,480.0,299.39,214.08
2018,11,4,9,45,830.5,82.0,4.1,17.5,519.0,359.78,267.98
2018,11,4,10,0,848.0,84.0,4.1,18.0,558.0,421.29,321.88
2018,11,4,10,15,811.0,101.5,4.05,18.3,576.0,472.9,367.24
2018,11,4,10,30,774.0,119.0,4.0,18.6,594.0,519.04,406.42
2018,11,4,10,45,562.0,198.5,3.95,18.95,550.5,510.15,401.02
2018,11,4,11,0,350.0,278.0,3.9,19.3,507.0,471.83,370.93
2018,11,4,11,15,271.0,296.0,3.8,19.55,476.0,458.61,360.3
2018,11,4,11,30,192.0,314.0,3.7,19.8,445.0,423.57,332.41
2018,11,4,11,45,183.5,319.5,3.6,20.05,446.0,436.07,341.7
2018,11,4,12,0,175.0,325.0,3.5,20.3,447.0,447.5,349.86
2018,11,4,12,15,288.5,307.0,3.4,20.5,508.5,555.74,433.24
2018,11,4,12,30,402.0,289.0,3.3,20.7,570.0,653.37,506.71
2018,11,4,12,45,611.5,205.5,3.15,20.9,627.0,805.82,619.48
2018,11,4,13,0,821.0,122.0,3.0,21.1,684.0,930.23,704.66
2018,11,4,13,15,848.5,108.5,2.9,21.15,677.0,964.55,726.5
2018,11,4,13,30,876.0,95.0,2.8,21.2,670.0,983.27,738.56
2018,11,4,13,45,868.0,93.0,2.65,21.3,645.0,989.49,741.86
2018,11,4,14,0,860.0,91.0,2.5,21.4,620.0,991.93,742.84
2018,11,4,14,15,859.5,86.0,2.4,21.35,591.0,994.57,745.06
2018,11,4,14,30,859.0,81.0,2.3,21.3,562.0,993.47,744.93
2018,11,4,14,45,773.0,95.5,2.25,21.2,506.0,938.86,709.81
2018,11,4,15,0,687.0,110.0,2.2,21.1,450.0,875.88,668.99
2018,11,4,15,15,478.5,134.5,2.05,20.95,361.0,680.46,532.47
2018,11,4,15,30,270.0,159.0,1.9,20.8,272.0,477.25,380.58
2018,11,4,15,45,311.5,129.0,1.8,20.6,244.0,478.19,385.29
2018,11,4,16,0,353.0,99.0,1.7,20.4,216.0,500.23,403.77
2018,11,4,16,15,487.0,76.0,1.5,19.8,208.0,597.9,477.57
2018,11,4,16,30,621.0,53.0,1.3,19.2,200.0,676.7,532.64
2018,11,4,16,45,539.5,46.0,1.1,18.6,151.0,578.41,455.51
2018,11,4,17,0,458.0,39.0,0.9,18.0,102.0,483.6,377.81
2018,11,4,17,15,313.0,28.5,0.9,18.0,63.0,338.09,240.33
2018,11,4,17,30,168.0,18.0,0.9,18.0,24.0,141.32,0.0
2018,11,4,17,45,84.0,9.0,0.95,16.75,12.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,6,45,54.0,7.5,3.2,14.9,9.0,0.0,0.0
2018,11,5,7,0,108.0,15.0,3.3,15.1,18.0,11.8,0.0
2018,11,5,7,15,191.0,25.0,3.4,15.55,44.5,19.12,8.48
2018,11,5,7,30,274.0,35.0,3.5,16.0,71.0,28.19,18.64
2018,11,5,7,45,286.5,44.0,3.55,16.4,96.5,33.53,23.84
2018,11,5,8,0,299.0,53.0,3.6,16.8,122.0,39.92,29.71
2018,11,5,8,15,198.5,65.5,3.6,17.4,116.0,48.85,37.63
2018,11,5,8,30,98.0,78.0,3.6,18.0,110.0,59.93,44.0
2018,11,5,8,45,51.5,102.5,3.65,18.55,119.5,81.08,60.54
2018,11,5,9,0,5.0,127.0,3.7,19.1,129.0,95.92,74.24
2018,11,5,9,15,25.5,153.5,3.85,19.7,165.5,121.4,93.94
2018,11,5,9,30,46.0,180.0,4.0,20.3,202.0,150.27,116.44
2018,11,5,9,45,319.5,161.0,4.15,20.9,336.5,240.97,182.93
2018,11,5,10,0,593.0,142.0,4.3,21.5,471.0,368.8,281.22
2018,11,5,10,15,616.5,149.5,4.5,21.95,509.0,425.59,328.2
2018,11,5,10,30,640.0,157.0,4.7,22.4,547.0,484.29,375.89
2018,11,5,10,45,522.5,202.0,4.9,22.85,529.0,491.15,382.74
2018,11,5,11,0,405.0,247.0,5.1,23.3,511.0,490.53,382.38
2018,11,5,11,15,610.0,181.0,5.2,23.6,590.0,602.6,470.13
2018,11,5,11,30,815.0,115.0,5.3,23.9,669.0,718.16,559.18
2018,11,5,11,45,777.5,131.0,5.4,24.2,665.0,745.23,578.76
2018,11,5,12,0,740.0,147.0,5.5,24.5,661.0,771.99,597.91
2018,11,5,12,15,609.5,196.5,5.5,24.7,620.0,744.29,575.34
2018,11,5,12,30,479.0,246.0,5.5,24.9,579.0,697.76,538.97
2018,11,5,12,45,674.0,172.0,5.45,25.1,634.0,829.82,638.3
2018,11,5,13,0,869.0,98.0,5.4,25.3,689.0,936.64,712.52
2018,11,5,13,15,848.5,103.0,5.3,25.35,668.5,958.09,726.6
2018,11,5,13,30,828.0,108.0,5.2,25.4,648.0,963.86,730.41
2018,11,5,13,45,730.5,137.5,5.05,25.45,601.0,924.34,702.75
2018,11,5,14,0,633.0,167.0,4.9,25.5,554.0,871.15,665.78
2018,11,5,14,15,555.0,180.5,4.75,25.45,507.0,804.89,619.63
2018,11,5,14,30,477.0,194.0,4.6,25.4,460.0,746.78,577.54
2018,11,5,14,45,574.5,153.0,4.45,25.35,451.0,801.09,619.04
2018,11,5,15,0,672.0,112.0,4.3,25.3,442.0,863.1,663.88
2018,11,5,15,15,708.0,93.0,4.05,25.15,412.0,871.55,670.46
2018,11,5,15,30,744.0,74.0,3.8,25.0,382.0,868.93,669.52
2018,11,5,15,45,720.0,68.5,3.55,24.8,336.5,827.61,641.17
2018,11,5,16,0,696.0,63.0,3.3,24.6,291.0,784.11,610.74
2018,11,5,16,15,632.0,59.0,2.9,24.05,239.5,710.61,557.34
2018,11,5,16,30,568.0,55.0,2.5,23.5,188.0,631.8,497.85
2018,11,5,16,45,497.0,47.0,2.1,22.9,142.0,542.88,427.78
2018,11,5,17,0,426.0,39.0,1.7,22.3,96.0,456.91,355.54
2018,11,5,17,15,279.5,27.5,1.7,22.3,58.0,308.57,213.46
2018,11,5,17,30,133.0,16.0,1.7,22.3,20.0,113.29,0.0
2018,11,5,17,45,66.5,8.0,1.55,21.15,10.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.35,17.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,6,6,45,65.5,7.0,0.6,16.0,9.0,0.0,0.0
2018,11,6,7,0,131.0,14.0,0.6,16.0,18.0,11.02,0.0
2018,11,6,7,15,281.0,26.0,0.8,16.55,55.5,21.49,9.68
2018,11,6,7,30,431.0,38.0,1.0,17.1,93.0,31.57,21.42
2018,11,6,7,45,517.5,45.0,1.15,17.7,141.5,37.33,27.02
2018,11,6,8,0,604.0,52.0,1.3,18.3,190.0,43.25,32.45
2018,11,6,8,15,412.5,71.5,1.25,18.75,176.0,53.68,41.66
2018,11,6,8,30,221.0,91.0,1.2,19.2,162.0,69.91,50.65
2018,11,6,8,45,114.0,115.5,1.1,19.7,152.5,95.22,69.49
2018,11,6,9,0,7.0,140.0,1.0,20.2,143.0,105.29,81.32
2018,11,6,9,15,17.0,163.0,1.1,21.05,171.0,125.79,97.02
2018,11,6,9,30,27.0,186.0,1.2,21.9,199.0,147.96,113.95
2018,11,6,9,45,29.0,201.5,1.3,22.7,216.5,166.12,127.84
2018,11,6,10,0,31.0,217.0,1.4,23.5,234.0,183.31,140.83
2018,11,6,10,15,33.5,230.0,1.6,23.95,249.5,199.27,153.0
2018,11,6,10,30,36.0,243.0,1.8,24.4,265.0,215.78,165.52
2018,11,6,10,45,24.5,230.5,1.95,24.85,245.5,195.46,149.43
2018,11,6,11,0,13.0,218.0,2.1,25.3,226.0,180.35,137.34
2018,11,6,11,15,10.5,211.0,2.2,25.55,217.5,174.35,132.49
2018,11,6,11,30,8.0,204.0,2.3,25.8,209.0,167.93,127.3
2018,11,6,11,45,6.5,193.5,2.35,26.0,197.5,158.95,120.18
2018,11,6,12,0,5.0,183.0,2.4,26.2,186.0,149.7,112.86
2018,11,6,12,15,6.5,192.5,2.45,26.35,197.0,159.82,120.72
2018,11,6,12,30,8.0,202.0,2.5,26.5,208.0,170.29,128.82
2018,11,6,12,45,19.5,234.0,2.55,26.65,247.5,210.58,160.22
2018,11,6,13,0,31.0,266.0,2.6,26.8,287.0,274.08,208.86
2018,11,6,13,15,67.5,281.0,2.65,26.85,325.0,329.52,251.96
2018,11,6,13,30,104.0,296.0,2.7,26.9,363.0,387.9,296.83
2018,11,6,13,45,114.0,288.0,2.7,26.95,359.0,395.58,303.13
2018,11,6,14,0,124.0,280.0,2.7,27.0,355.0,427.21,327.19
2018,11,6,14,15,300.5,223.5,2.7,26.95,393.0,570.36,438.4
2018,11,6,14,30,477.0,167.0,2.7,26.9,431.0,715.28,546.75
2018,11,6,14,45,636.5,124.0,2.7,26.85,450.0,841.99,635.77
2018,11,6,15,0,796.0,81.0,2.7,26.8,469.0,942.47,704.64
2018,11,6,15,15,769.5,78.5,2.6,26.6,425.0,907.84,682.0
2018,11,6,15,30,743.0,76.0,2.5,26.4,381.0,870.4,658.38
2018,11,6,15,45,704.5,72.5,2.4,26.25,333.0,817.43,623.4
2018,11,6,16,0,666.0,69.0,2.3,26.1,285.0,770.5,591.75
2018,11,6,16,15,611.0,63.0,2.0,25.55,235.5,696.94,539.24
2018,11,6,16,30,556.0,57.0,1.7,25.0,186.0,623.82,484.83
2018,11,6,16,45,468.5,49.5,1.4,24.45,139.0,521.31,405.8
2018,11,6,17,0,381.0,42.0,1.1,23.9,92.0,422.03,324.76
2018,11,6,17,15,244.0,28.5,1.1,23.9,55.0,278.75,186.26
2018,11,6,17,30,107.0,15.0,1.1,23.9,18.0,92.84,0.0
2018,11,6,17,45,53.5,7.5,1.1,22.75,9.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,20.45,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.6,20.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,7,6,45,38.0,7.0,1.15,20.35,8.0,0.0,0.0
2018,11,7,7,0,76.0,14.0,1.1,20.5,16.0,11.02,0.0
2018,11,7,7,15,204.5,28.0,1.25,21.1,50.0,21.3,8.61
2018,11,7,7,30,333.0,42.0,1.4,21.7,84.0,34.44,23.29
2018,11,7,7,45,355.5,45.5,1.6,22.3,109.0,36.54,25.74
2018,11,7,8,0,378.0,49.0,1.8,22.9,134.0,38.8,27.94
2018,11,7,8,15,189.0,59.5,1.85,23.3,102.0,43.01,31.65
2018,11,7,8,30,0.0,70.0,1.9,23.7,70.0,53.32,38.53
2018,11,7,8,45,67.0,90.0,1.9,24.15,117.0,73.83,52.64
2018,11,7,9,0,134.0,110.0,1.9,24.6,164.0,104.71,74.12
2018,11,7,9,15,177.0,140.0,1.9,24.95,220.0,147.78,107.01
2018,11,7,9,30,220.0,170.0,1.9,25.3,276.0,197.29,145.51
2018,11,7,9,45,351.0,166.0,1.85,25.65,351.0,261.61,193.75
2018,11,7,10,0,482.0,162.0,1.8,26.0,426.0,337.02,251.33
2018,11,7,10,15,430.0,167.5,1.75,26.25,413.5,350.97,264.67
2018,11,7,10,30,378.0,173.0,1.7,26.5,401.0,358.38,272.17
2018,11,7,10,45,351.0,204.0,1.65,26.75,422.5,396.02,300.85
2018,11,7,11,0,324.0,235.0,1.6,27.0,444.0,418.59,317.52
2018,11,7,11,15,438.5,215.5,1.55,27.2,506.0,512.81,387.15
2018,11,7,11,30,553.0,196.0,1.5,27.4,568.0,603.46,452.33
2018,11,7,11,45,370.5,222.0,1.45,27.6,472.5,519.2,389.95
2018,11,7,12,0,188.0,248.0,1.4,27.8,377.0,384.05,290.26
2018,11,7,12,15,204.5,253.5,1.35,27.95,394.0,432.24,326.04
2018,11,7,12,30,221.0,259.0,1.3,28.1,411.0,464.59,349.14
2018,11,7,12,45,445.5,200.0,1.25,28.2,501.5,641.17,477.71
2018,11,7,13,0,670.0,141.0,1.2,28.3,592.0,815.9,595.49
2018,11,7,13,15,749.0,124.0,1.2,28.3,616.5,885.9,639.28
2018,11,7,13,30,828.0,107.0,1.2,28.3,641.0,962.37,687.59
2018,11,7,13,45,820.5,104.5,1.15,28.35,617.0,968.19,690.2
2018,11,7,14,0,813.0,102.0,1.1,28.4,593.0,970.31,691.56
2018,11,7,14,15,801.5,98.5,1.05,28.35,561.5,963.51,687.82
2018,11,7,14,30,790.0,95.0,1.0,28.3,530.0,953.06,682.07
2018,11,7,14,45,774.0,92.0,0.95,28.2,493.0,935.13,671.89
2018,11,7,15,0,758.0,89.0,0.9,28.1,456.0,913.85,659.74
2018,11,7,15,15,730.0,86.0,0.75,27.95,412.5,877.33,636.17
2018,11,7,15,30,702.0,83.0,0.6,27.8,369.0,845.57,615.57
2018,11,7,15,45,662.0,79.0,0.5,27.65,322.0,791.83,581.06
2018,11,7,16,0,622.0,75.0,0.4,27.5,275.0,736.72,544.96
2018,11,7,16,15,566.0,68.5,0.35,27.2,226.5,662.46,495.46
2018,11,7,16,30,510.0,62.0,0.3,26.9,178.0,588.56,443.77
2018,11,7,16,45,422.0,52.5,0.25,26.55,132.0,484.13,367.19
2018,11,7,17,0,334.0,43.0,0.2,26.2,86.0,383.2,288.3
2018,11,7,17,15,209.0,29.0,0.2,26.2,51.5,251.73,159.65
2018,11,7,17,30,84.0,15.0,0.2,26.2,17.0,75.44,0.0
2018,11,7,17,45,42.0,7.5,0.5,25.3,8.5,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,21.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,3.35,21.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,3.7,20.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.2,18.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.25,17.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,6,45,27.5,6.5,3.1,13.55,7.0,0.0,0.0
2018,11,8,7,0,55.0,13.0,3.1,13.5,14.0,10.23,0.0
2018,11,8,7,15,76.0,16.5,3.15,13.7,23.0,12.53,2.48
2018,11,8,7,30,97.0,20.0,3.2,13.9,32.0,15.16,7.43
2018,11,8,7,45,168.0,32.0,3.25,14.1,64.5,24.18,15.76
2018,11,8,8,0,239.0,44.0,3.3,14.3,97.0,33.15,23.97
2018,11,8,8,15,119.5,32.5,3.25,14.55,59.0,23.86,15.75
2018,11,8,8,30,0.0,21.0,3.2,14.8,21.0,15.98,8.08
2018,11,8,8,45,0.0,26.0,3.2,15.05,26.0,19.81,11.34
2018,11,8,9,0,0.0,31.0,3.2,15.3,31.0,23.65,14.56
2018,11,8,9,15,0.0,42.0,3.15,15.55,42.0,32.11,21.67
2018,11,8,9,30,0.0,53.0,3.1,15.8,53.0,40.6,28.74
2018,11,8,9,45,0.0,66.0,3.05,16.05,66.0,50.66,37.06
2018,11,8,10,0,0.0,79.0,3.0,16.3,79.0,60.74,45.33
2018,11,8,10,15,0.0,89.0,2.95,16.6,89.0,68.53,51.62
2018,11,8,10,30,0.0,99.0,2.9,16.9,99.0,76.34,57.9
2018,11,8,10,45,1.0,130.0,2.8,17.2,130.5,101.4,78.29
2018,11,8,11,0,2.0,161.0,2.7,17.5,162.0,127.15,99.01
2018,11,8,11,15,2.0,164.5,2.65,17.75,165.5,130.47,101.45
2018,11,8,11,30,2.0,168.0,2.6,18.0,169.0,133.82,103.95
2018,11,8,11,45,1.5,159.0,2.55,18.25,160.0,126.44,97.83
2018,11,8,12,0,1.0,150.0,2.5,18.5,151.0,118.93,91.64
2018,11,8,12,15,1.0,149.0,2.45,18.75,150.0,118.41,91.13
2018,11,8,12,30,1.0,148.0,2.4,19.0,149.0,117.88,90.62
2018,11,8,12,45,2.0,157.5,2.35,19.2,159.0,127.22,98.13
2018,11,8,13,0,3.0,167.0,2.3,19.4,169.0,136.89,105.89
2018,11,8,13,15,3.0,169.0,2.25,19.5,171.0,139.3,107.86
2018,11,8,13,30,3.0,171.0,2.2,19.6,173.0,141.87,109.98
2018,11,8,13,45,3.0,168.0,2.15,19.7,170.0,140.04,108.62
2018,11,8,14,0,3.0,165.0,2.1,19.8,167.0,138.31,107.37
2018,11,8,14,15,3.5,156.5,2.1,19.75,158.5,132.02,102.58
2018,11,8,14,30,4.0,148.0,2.1,19.7,150.0,125.76,97.81
2018,11,8,14,45,2.0,120.5,2.1,19.7,121.5,98.95,76.17
2018,11,8,15,0,0.0,93.0,2.1,19.7,93.0,72.55,54.63
2018,11,8,15,15,0.0,80.5,2.1,19.5,80.5,61.89,46.04
2018,11,8,15,30,0.0,68.0,2.1,19.3,68.0,52.16,38.12
2018,11,8,15,45,0.0,57.0,2.1,19.15,57.0,43.65,31.12
2018,11,8,16,0,0.0,46.0,2.1,19.0,46.0,35.16,24.06
2018,11,8,16,15,0.0,34.5,2.1,18.65,34.5,26.31,16.63
2018,11,8,16,30,0.0,23.0,2.1,18.3,23.0,17.5,9.14
2018,11,8,16,45,76.0,26.5,2.05,18.0,36.0,109.12,88.35
2018,11,8,17,0,152.0,30.0,2.0,17.7,49.0,205.62,165.07
2018,11,8,17,15,103.0,22.0,2.0,17.7,32.0,150.73,96.0
2018,11,8,17,30,54.0,14.0,2.0,17.7,15.0,51.95,0.0
2018,11,8,17,45,27.0,7.0,2.1,17.1,7.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
