Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,18,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,6.05,11.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,10.0,4.0,6.4,9.05,4.0,0.0,0.0
2018,11,9,7,0,20.0,8.0,6.4,8.9,8.0,6.29,0.0
2018,11,9,7,15,11.5,21.5,6.5,8.95,21.5,16.38,4.37
2018,11,9,7,30,3.0,35.0,6.6,9.0,35.0,26.28,17.3
2018,11,9,7,45,17.0,57.0,6.7,9.0,60.5,41.75,31.85
2018,11,9,8,0,31.0,79.0,6.8,9.0,86.0,56.8,45.89
2018,11,9,8,15,49.5,92.0,6.85,9.2,106.0,66.37,54.76
2018,11,9,8,30,68.0,105.0,6.9,9.4,126.0,77.55,60.97
2018,11,9,8,45,54.0,99.5,7.0,9.6,118.0,79.4,61.19
2018,11,9,9,0,40.0,94.0,7.1,9.8,110.0,78.09,60.2
2018,11,9,9,15,37.5,113.0,7.15,10.1,129.5,94.98,74.72
2018,11,9,9,30,35.0,132.0,7.2,10.4,149.0,111.98,89.31
2018,11,9,9,45,22.5,152.0,7.25,10.65,163.0,126.48,101.88
2018,11,9,10,0,10.0,172.0,7.3,10.9,177.0,136.51,110.34
2018,11,9,10,15,7.5,174.0,7.3,11.2,178.0,138.26,111.53
2018,11,9,10,30,5.0,176.0,7.3,11.5,179.0,139.62,112.37
2018,11,9,10,45,11.0,193.5,7.25,11.75,200.5,158.01,127.5
2018,11,9,11,0,17.0,211.0,7.2,12.0,222.0,177.38,143.41
2018,11,9,11,15,40.0,248.5,7.15,12.25,275.0,237.15,192.87
2018,11,9,11,30,63.0,286.0,7.1,12.5,328.0,292.69,238.41
2018,11,9,11,45,122.5,289.5,7.0,12.7,372.5,362.85,296.49
2018,11,9,12,0,182.0,293.0,6.9,12.9,417.0,423.77,346.77
2018,11,9,12,15,187.5,297.0,6.8,13.0,424.5,444.05,363.05
2018,11,9,12,30,193.0,301.0,6.7,13.1,432.0,464.34,379.37
2018,11,9,12,45,467.0,220.5,6.6,13.25,532.5,682.31,557.93
2018,11,9,13,0,741.0,140.0,6.5,13.4,633.0,881.01,712.47
2018,11,9,13,15,814.0,115.5,6.45,13.4,645.0,938.52,754.98
2018,11,9,13,30,887.0,91.0,6.4,13.4,657.0,988.37,792.18
2018,11,9,13,45,880.5,89.0,6.35,13.4,633.0,996.12,798.4
2018,11,9,14,0,874.0,87.0,6.3,13.4,609.0,1000.13,802.29
2018,11,9,14,15,865.0,84.5,6.35,13.4,578.0,997.27,801.94
2018,11,9,14,30,856.0,82.0,6.4,13.4,547.0,1003.34,808.43
2018,11,9,14,45,843.0,78.5,6.45,13.4,509.5,987.69,798.96
2018,11,9,15,0,830.0,75.0,6.5,13.4,472.0,968.49,786.99
2018,11,9,15,15,759.0,79.0,6.45,13.25,415.5,897.48,735.63
2018,11,9,15,30,688.0,83.0,6.4,13.1,359.0,831.61,687.45
2018,11,9,15,45,705.5,71.5,6.3,12.95,324.0,816.87,677.83
2018,11,9,16,0,723.0,60.0,6.2,12.8,289.0,805.87,670.25
2018,11,9,16,15,671.0,55.0,5.9,12.5,238.5,734.57,613.73
2018,11,9,16,30,619.0,50.0,5.6,12.2,188.0,671.36,561.35
2018,11,9,16,45,428.5,45.5,5.3,11.9,129.5,481.84,404.22
2018,11,9,17,0,238.0,41.0,5.0,11.6,71.0,300.56,247.78
2018,11,9,17,15,139.0,25.0,5.0,11.6,40.5,185.9,118.05
2018,11,9,17,30,40.0,9.0,5.0,11.6,10.0,37.42,0.0
2018,11,9,17,45,20.0,4.5,4.5,11.05,5.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,10,6,45,57.5,6.0,2.9,7.2,7.0,0.0,0.0
2018,11,10,7,0,115.0,12.0,2.9,7.2,14.0,9.44,0.0
2018,11,10,7,15,139.5,17.5,3.05,7.3,28.0,13.44,1.83
2018,11,10,7,30,164.0,23.0,3.2,7.4,42.0,17.67,9.85
2018,11,10,7,45,128.0,38.0,3.35,7.5,57.5,28.93,20.51
2018,11,10,8,0,92.0,53.0,3.5,7.6,73.0,40.34,31.2
2018,11,10,8,15,54.5,64.0,3.55,7.8,76.5,47.85,38.2
2018,11,10,8,30,17.0,75.0,3.6,8.0,80.0,56.77,43.9
2018,11,10,8,45,16.5,88.0,3.7,8.15,93.5,68.01,53.16
2018,11,10,9,0,16.0,101.0,3.8,8.3,107.0,79.06,62.49
2018,11,10,9,15,12.5,107.0,3.75,8.55,112.0,84.26,66.93
2018,11,10,9,30,9.0,113.0,3.7,8.8,117.0,88.97,70.92
2018,11,10,9,45,55.5,157.5,3.7,9.05,187.0,142.03,114.75
2018,11,10,10,0,102.0,202.0,3.7,9.3,257.0,206.18,167.85
2018,11,10,10,15,86.5,219.0,3.6,9.55,267.5,215.44,175.78
2018,11,10,10,30,71.0,236.0,3.5,9.8,278.0,228.87,186.86
2018,11,10,10,45,77.0,256.0,3.45,10.1,303.5,255.83,208.82
2018,11,10,11,0,83.0,276.0,3.4,10.4,329.0,284.05,231.55
2018,11,10,11,15,46.0,240.0,3.3,10.6,269.5,233.77,189.99
2018,11,10,11,30,9.0,204.0,3.2,10.8,210.0,169.03,136.07
2018,11,10,11,45,10.0,206.5,3.1,11.0,213.0,173.02,139.33
2018,11,10,12,0,11.0,209.0,3.0,11.2,216.0,177.13,142.58
2018,11,10,12,15,22.0,232.0,2.95,11.35,246.5,207.93,168.02
2018,11,10,12,30,33.0,255.0,2.9,11.5,277.0,258.15,208.89
2018,11,10,12,45,78.0,281.0,2.8,11.65,332.5,329.73,267.48
2018,11,10,13,0,123.0,307.0,2.7,11.8,388.0,427.41,345.15
2018,11,10,13,15,84.5,284.0,2.6,11.85,339.0,350.96,283.98
2018,11,10,13,30,46.0,261.0,2.5,11.9,290.0,293.6,237.58
2018,11,10,13,45,54.0,254.5,2.4,12.0,287.5,299.19,242.81
2018,11,10,14,0,62.0,248.0,2.3,12.1,285.0,305.02,248.06
2018,11,10,14,15,57.5,231.5,2.25,12.05,264.5,286.4,233.53
2018,11,10,14,30,53.0,215.0,2.2,12.0,244.0,267.34,218.66
2018,11,10,14,45,104.5,202.5,2.15,12.0,254.0,333.27,274.44
2018,11,10,15,0,156.0,190.0,2.1,12.0,264.0,375.03,310.24
2018,11,10,15,15,130.0,176.0,2.05,11.85,233.5,335.77,278.65
2018,11,10,15,30,104.0,162.0,2.0,11.7,203.0,296.75,247.13
2018,11,10,15,45,79.5,138.0,1.95,11.5,167.0,224.57,188.0
2018,11,10,16,0,55.0,114.0,1.9,11.3,131.0,174.02,145.46
2018,11,10,16,15,94.5,92.0,1.7,11.0,115.5,204.48,172.78
2018,11,10,16,30,134.0,70.0,1.5,10.7,100.0,231.01,195.44
2018,11,10,16,45,160.0,56.0,1.35,10.35,82.5,235.78,197.98
2018,11,10,17,0,186.0,42.0,1.2,10.0,65.0,259.6,211.91
2018,11,10,17,15,100.0,25.5,1.2,10.0,37.0,138.01,82.23
2018,11,10,17,30,14.0,9.0,1.2,10.0,9.0,17.7,0.0
2018,11,10,17,45,7.0,4.5,1.2,9.45,4.5,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,11,6,45,39.0,5.5,0.95,5.9,6.0,0.0,0.0
2018,11,11,7,0,78.0,11.0,1.0,6.1,12.0,8.65,0.0
2018,11,11,7,15,218.5,23.5,1.05,6.5,44.5,19.39,3.75
2018,11,11,7,30,359.0,36.0,1.1,6.9,77.0,29.74,20.4
2018,11,11,7,45,449.5,45.0,1.15,7.35,122.5,36.99,27.79
2018,11,11,8,0,540.0,54.0,1.2,7.8,168.0,44.33,34.82
2018,11,11,8,15,501.0,63.0,1.15,8.3,190.5,50.29,40.38
2018,11,11,8,30,462.0,72.0,1.1,8.8,213.0,65.77,45.13
2018,11,11,8,45,284.5,91.5,1.1,9.25,183.0,94.53,64.98
2018,11,11,9,0,107.0,111.0,1.1,9.7,153.0,101.67,77.24
2018,11,11,9,15,56.0,127.5,1.1,10.15,149.5,109.73,86.25
2018,11,11,9,30,5.0,144.0,1.1,10.6,146.0,111.03,89.05
2018,11,11,9,45,3.0,133.0,1.1,11.05,134.5,103.05,82.06
2018,11,11,10,0,1.0,122.0,1.1,11.5,123.0,94.35,74.51
2018,11,11,10,15,2.0,144.0,1.15,11.85,145.5,112.3,89.22
2018,11,11,10,30,3.0,166.0,1.2,12.2,168.0,130.73,104.14
2018,11,11,10,45,4.0,165.5,1.25,12.55,168.0,131.54,104.49
2018,11,11,11,0,5.0,165.0,1.3,12.9,168.0,132.38,104.95
2018,11,11,11,15,3.5,155.0,1.35,13.2,157.0,123.84,97.71
2018,11,11,11,30,2.0,145.0,1.4,13.5,146.0,115.03,90.3
2018,11,11,11,45,1.0,135.5,1.45,13.75,136.0,106.8,83.39
2018,11,11,12,0,0.0,126.0,1.5,14.0,126.0,98.42,76.38
2018,11,11,12,15,1.5,140.0,1.55,14.1,141.0,111.41,87.09
2018,11,11,12,30,3.0,154.0,1.6,14.2,156.0,124.83,98.09
2018,11,11,12,45,2.5,149.0,1.6,14.25,150.5,120.54,94.56
2018,11,11,13,0,2.0,144.0,1.6,14.3,145.0,116.19,91.03
2018,11,11,13,15,8.0,171.5,1.65,14.2,176.5,146.58,116.27
2018,11,11,13,30,14.0,199.0,1.7,14.1,208.0,178.83,142.84
2018,11,11,13,45,34.5,214.5,1.75,13.95,235.0,235.51,189.62
2018,11,11,14,0,55.0,230.0,1.8,13.8,262.0,277.48,224.23
2018,11,11,14,15,41.5,204.5,1.9,13.6,228.0,238.92,193.45
2018,11,11,14,30,28.0,179.0,2.0,13.4,194.0,199.73,161.94
2018,11,11,14,45,16.5,123.0,2.05,13.2,131.5,116.33,93.35
2018,11,11,15,0,5.0,67.0,2.1,13.0,69.0,56.47,42.82
2018,11,11,15,15,2.5,61.0,2.2,12.8,62.0,49.26,36.75
2018,11,11,15,30,0.0,55.0,2.3,12.6,55.0,42.11,30.63
2018,11,11,15,45,8.5,55.5,2.4,12.4,58.0,50.78,38.64
2018,11,11,16,0,17.0,56.0,2.5,12.2,61.0,64.21,50.7
2018,11,11,16,15,8.5,33.5,2.5,12.0,36.0,34.31,24.51
2018,11,11,16,30,0.0,11.0,2.5,11.8,11.0,8.34,1.56
2018,11,11,16,45,0.0,9.5,2.55,11.6,9.5,7.2,0.5
2018,11,11,17,0,0.0,8.0,2.6,11.4,8.0,6.06,0.0
2018,11,11,17,15,0.5,5.0,2.6,11.4,5.0,4.18,0.0
2018,11,11,17,30,1.0,2.0,2.6,11.4,2.0,2.33,0.0
2018,11,11,17,45,0.5,1.0,2.45,11.1,1.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,3.55,8.85,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,3.7,8.9,2.0,1.57,0.0
2018,11,12,7,15,0.0,4.0,3.95,8.95,4.0,3.02,0.0
2018,11,12,7,30,0.0,6.0,4.2,9.0,6.0,4.54,0.0
2018,11,12,7,45,0.0,7.0,4.4,9.05,7.0,5.3,0.0
2018,11,12,8,0,0.0,8.0,4.6,9.1,8.0,6.06,0.0
2018,11,12,8,15,0.0,13.0,4.85,9.15,13.0,9.87,3.37
2018,11,12,8,30,0.0,18.0,5.1,9.2,18.0,13.69,6.34
2018,11,12,8,45,0.0,33.5,5.35,9.25,33.5,25.55,16.7
2018,11,12,9,0,0.0,49.0,5.6,9.3,49.0,37.48,27.03
2018,11,12,9,15,0.0,40.5,5.85,9.4,40.5,30.95,21.27
2018,11,12,9,30,0.0,32.0,6.1,9.5,32.0,24.45,15.55
2018,11,12,9,45,0.0,48.0,6.35,9.6,48.0,36.76,26.12
2018,11,12,10,0,0.0,64.0,6.6,9.7,64.0,49.12,36.64
2018,11,12,10,15,0.0,89.0,6.75,9.7,89.0,68.51,53.12
2018,11,12,10,30,0.0,114.0,6.9,9.7,114.0,88.1,69.65
2018,11,12,10,45,0.0,90.5,7.05,9.75,90.5,69.73,53.92
2018,11,12,11,0,0.0,67.0,7.2,9.8,67.0,51.53,38.37
2018,11,12,11,15,1.0,105.5,7.2,9.65,106.0,82.29,64.48
2018,11,12,11,30,2.0,144.0,7.2,9.5,145.0,114.24,91.45
2018,11,12,11,45,2.5,146.5,7.25,9.35,148.0,117.01,93.78
2018,11,12,12,0,3.0,149.0,7.3,9.2,151.0,119.84,96.21
2018,11,12,12,15,1.5,141.5,7.25,9.05,142.5,112.69,90.17
2018,11,12,12,30,0.0,134.0,7.2,8.9,134.0,105.38,84.0
2018,11,12,12,45,0.0,128.0,7.2,8.75,128.0,100.54,80.0
2018,11,12,13,0,0.0,122.0,7.2,8.6,122.0,95.67,75.97
2018,11,12,13,15,0.0,106.0,7.15,8.6,106.0,82.41,64.79
2018,11,12,13,30,0.0,90.0,7.1,8.6,90.0,69.36,53.76
2018,11,12,13,45,0.0,88.0,7.05,8.6,88.0,67.79,52.5
2018,11,12,14,0,0.0,86.0,7.0,8.6,86.0,66.21,51.25
2018,11,12,14,15,0.0,67.0,6.95,8.6,67.0,51.47,38.71
2018,11,12,14,30,0.0,48.0,6.9,8.6,48.0,36.78,26.15
2018,11,12,14,45,0.0,53.5,6.9,8.6,53.5,41.0,29.88
2018,11,12,15,0,0.0,59.0,6.9,8.6,59.0,45.22,33.62
2018,11,12,15,15,0.0,51.5,6.95,8.45,51.5,39.42,28.7
2018,11,12,15,30,0.0,44.0,7.0,8.3,44.0,33.63,23.76
2018,11,12,15,45,0.0,36.5,7.05,8.2,36.5,27.86,18.78
2018,11,12,16,0,0.0,29.0,7.1,8.1,29.0,22.1,13.76
2018,11,12,16,15,0.0,23.5,7.05,7.8,23.5,17.88,10.06
2018,11,12,16,30,0.0,18.0,7.0,7.5,18.0,13.68,6.32
2018,11,12,16,45,0.0,12.0,7.0,7.15,12.0,9.1,2.23
2018,11,12,17,0,0.0,6.0,7.0,6.8,6.0,4.54,0.0
2018,11,12,17,15,5.0,4.5,7.0,6.8,4.5,8.44,0.0
2018,11,12,17,30,10.0,3.0,7.0,6.8,3.0,9.96,0.0
2018,11,12,17,45,5.0,1.5,6.85,6.05,1.5,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.7,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.7,5.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,3.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,3.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,2.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,2.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.7,2.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.7,2.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.65,2.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.6,1.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.5,1.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.4,1.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.35,1.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.3,1.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.25,1.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.2,0.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,6.15,0.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,6.1,0.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,6.0,0.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.95,0.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.9,0.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.8,-0.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.7,-0.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.6,-0.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.55,-0.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.5,-0.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.4,-0.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.3,-0.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.2,-0.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.1,-0.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,5.05,-0.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,5.0,-0.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.95,-0.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.85,-1.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.75,-1.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.7,-1.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.7,-1.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.7,-1.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.7,-1.2,0.0,0.0,0.0
2018,11,13,6,45,1.0,0.5,4.75,-1.2,0.5,0.0,0.0
2018,11,13,7,0,2.0,1.0,4.8,-1.2,1.0,0.79,0.0
2018,11,13,7,15,1.0,5.0,5.0,-0.9,5.0,3.78,0.0
2018,11,13,7,30,0.0,9.0,5.2,-0.6,9.0,6.82,0.4
2018,11,13,7,45,0.0,14.5,5.4,-0.3,14.5,11.0,4.53
2018,11,13,8,0,0.0,20.0,5.6,0.0,20.0,15.2,8.59
2018,11,13,8,15,19.0,58.0,5.75,0.35,63.5,44.13,35.82
2018,11,13,8,30,38.0,96.0,5.9,0.7,107.0,70.94,57.47
2018,11,13,8,45,64.0,112.0,6.0,1.05,135.0,88.75,71.12
2018,11,13,9,0,90.0,128.0,6.1,1.4,163.0,111.12,89.09
2018,11,13,9,15,45.5,123.0,6.1,1.8,140.5,104.22,84.93
2018,11,13,9,30,1.0,118.0,6.1,2.2,118.0,90.49,74.4
2018,11,13,9,45,49.5,159.5,6.1,2.55,185.5,141.78,117.75
2018,11,13,10,0,98.0,201.0,6.1,2.9,253.0,204.33,171.03
2018,11,13,10,15,167.0,230.5,6.1,3.3,325.0,269.25,226.13
2018,11,13,10,30,236.0,260.0,6.1,3.7,397.0,342.91,288.57
2018,11,13,10,45,485.0,203.0,6.05,4.1,500.0,472.57,398.45
2018,11,13,11,0,734.0,146.0,6.0,4.5,603.0,612.82,516.0
2018,11,13,11,15,858.5,110.5,6.0,4.85,658.5,700.7,589.18
2018,11,13,11,30,983.0,75.0,6.0,5.2,714.0,790.71,662.53
2018,11,13,11,45,982.5,77.0,6.0,5.5,723.0,837.55,697.56
2018,11,13,12,0,982.0,79.0,6.0,5.8,732.0,881.51,730.29
2018,11,13,12,15,982.5,79.0,5.95,6.05,732.5,921.06,759.3
2018,11,13,12,30,983.0,79.0,5.9,6.3,733.0,957.41,785.75
2018,11,13,12,45,981.5,78.0,5.9,6.5,724.5,987.46,807.87
2018,11,13,13,0,980.0,77.0,5.9,6.7,716.0,1013.87,827.34
2018,11,13,13,15,975.5,76.0,5.85,6.85,699.0,1033.69,841.82
2018,11,13,13,30,971.0,75.0,5.8,7.0,682.0,1049.58,853.56
2018,11,13,13,45,965.5,73.5,5.8,7.1,657.5,1059.9,861.92
2018,11,13,14,0,960.0,72.0,5.8,7.2,633.0,1066.22,867.58
2018,11,13,14,15,949.5,71.0,5.75,7.2,601.0,1064.15,867.22
2018,11,13,14,30,939.0,70.0,5.7,7.2,569.0,1058.15,864.19
2018,11,13,14,45,921.0,69.0,5.65,7.2,529.0,1040.73,852.85
2018,11,13,15,0,903.0,68.0,5.6,7.2,489.0,1019.74,838.97
2018,11,13,15,15,884.0,65.0,5.5,7.0,444.5,991.6,819.91
2018,11,13,15,30,865.0,62.0,5.4,6.8,400.0,960.38,798.28
2018,11,13,15,45,834.0,58.5,5.25,6.65,350.5,924.68,772.17
2018,11,13,16,0,803.0,55.0,5.1,6.5,301.0,875.37,734.56
2018,11,13,16,15,754.5,50.5,4.7,5.95,249.0,806.48,679.42
2018,11,13,16,30,706.0,46.0,4.3,5.4,197.0,736.86,620.95
2018,11,13,16,45,620.0,39.5,3.9,4.9,146.0,631.77,530.45
2018,11,13,17,0,534.0,33.0,3.5,4.4,95.0,528.36,433.74
2018,11,13,17,15,340.0,23.0,3.5,4.4,55.0,341.13,173.96
2018,11,13,17,30,146.0,13.0,3.5,4.4,15.0,121.21,0.0
2018,11,13,17,45,73.0,6.5,3.1,3.1,7.5,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.4,-0.25,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.2,-0.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,-1.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,-1.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-1.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,-2.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,2.0,-3.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.0,-3.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,-3.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,-3.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,-3.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,-3.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,-4.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,-4.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,-4.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,-4.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,-4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,-4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,-4.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,-4.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,11,14,6,45,64.0,5.5,2.5,-4.05,6.0,0.0,0.0
2018,11,14,7,0,128.0,11.0,2.6,-3.9,12.0,8.65,0.0
2018,11,14,7,15,332.0,20.5,2.8,-3.2,49.0,17.2,0.0
2018,11,14,7,30,536.0,30.0,3.0,-2.5,86.0,27.84,19.11
2018,11,14,7,45,630.5,36.0,3.2,-1.85,137.5,33.62,25.57
2018,11,14,8,0,725.0,42.0,3.4,-1.2,189.0,39.62,31.57
2018,11,14,8,15,778.5,46.0,3.25,-0.2,242.5,43.71,35.52
2018,11,14,8,30,832.0,50.0,3.1,0.8,296.0,69.08,43.22
2018,11,14,8,45,862.5,52.5,3.0,1.75,345.5,128.57,73.02
2018,11,14,9,0,893.0,55.0,2.9,2.7,395.0,191.45,121.1
2018,11,14,9,15,914.0,57.5,2.9,3.55,441.0,255.49,177.96
2018,11,14,9,30,935.0,60.0,2.9,4.4,487.0,321.38,238.97
2018,11,14,9,45,951.0,61.5,2.95,5.25,528.0,386.28,299.32
2018,11,14,10,0,967.0,63.0,3.0,6.1,569.0,451.89,358.91
2018,11,14,10,15,978.5,64.0,3.05,6.75,602.5,515.39,415.28
2018,11,14,10,30,990.0,65.0,3.1,7.4,636.0,578.53,469.38
2018,11,14,10,45,996.0,65.5,3.2,8.0,661.0,637.4,518.57
2018,11,14,11,0,1002.0,66.0,3.3,8.6,686.0,694.75,564.98
2018,11,14,11,15,1004.0,67.0,3.3,9.0,702.5,748.19,606.99
2018,11,14,11,30,1006.0,68.0,3.3,9.4,719.0,799.27,645.04
2018,11,14,11,45,1008.5,68.5,3.3,9.75,728.5,847.61,678.99
2018,11,14,12,0,1011.0,69.0,3.3,10.1,738.0,893.2,710.59
2018,11,14,12,15,1011.5,69.0,3.2,10.35,738.5,933.6,737.74
2018,11,14,12,30,1012.0,69.0,3.1,10.6,739.0,970.72,762.3
2018,11,14,12,45,1007.5,68.5,3.05,10.9,729.0,999.28,780.98
2018,11,14,13,0,1003.0,68.0,3.0,11.2,719.0,1023.98,797.02
2018,11,14,13,15,997.0,67.5,2.95,11.3,701.0,1043.3,810.01
2018,11,14,13,30,991.0,67.0,2.9,11.4,683.0,1058.58,820.4
2018,11,14,13,45,983.5,66.5,2.8,11.55,658.0,1068.32,826.49
2018,11,14,14,0,976.0,66.0,2.7,11.7,633.0,1073.99,830.0
2018,11,14,14,15,965.5,64.0,2.65,11.7,600.0,1070.59,828.57
2018,11,14,14,30,955.0,62.0,2.6,11.7,567.0,1063.14,824.66
2018,11,14,14,45,937.0,61.0,2.55,11.7,526.5,1045.56,813.99
2018,11,14,15,0,919.0,60.0,2.5,11.7,486.0,1024.34,800.97
2018,11,14,15,15,895.5,58.0,2.3,11.55,440.0,992.78,779.44
2018,11,14,15,30,872.0,56.0,2.1,11.4,394.0,958.26,755.6
2018,11,14,15,45,839.0,53.0,1.95,11.2,344.5,910.38,722.47
2018,11,14,16,0,806.0,50.0,1.8,11.0,295.0,860.73,687.04
2018,11,14,16,15,754.5,46.5,1.6,10.2,243.0,800.98,643.35
2018,11,14,16,30,703.0,43.0,1.4,9.4,191.0,730.48,588.86
2018,11,14,16,45,615.0,37.0,1.2,8.6,141.0,624.87,504.04
2018,11,14,17,0,527.0,31.0,1.0,7.8,91.0,521.55,412.11
2018,11,14,17,15,336.0,21.5,1.0,7.8,52.5,335.63,150.39
2018,11,14,17,30,145.0,12.0,1.0,7.8,14.0,119.72,0.0
2018,11,14,17,45,72.5,6.0,1.1,6.75,7.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,-0.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,11,15,6,45,61.5,5.0,1.45,-0.2,5.5,0.0,0.0
2018,11,15,7,0,123.0,10.0,1.4,0.0,11.0,7.87,0.0
2018,11,15,7,15,306.5,19.5,1.65,1.05,45.0,16.3,0.0
2018,11,15,7,30,490.0,29.0,1.9,2.1,79.0,26.74,17.62
2018,11,15,7,45,585.0,35.0,2.15,3.1,128.0,32.45,23.96
2018,11,15,8,0,680.0,41.0,2.4,4.1,177.0,38.38,29.76
2018,11,15,8,15,692.0,49.5,2.3,4.9,220.5,45.66,36.6
2018,11,15,8,30,704.0,58.0,2.2,5.7,264.0,67.96,43.26
2018,11,15,8,45,763.0,59.5,2.05,6.45,317.5,121.62,69.69
2018,11,15,9,0,822.0,61.0,1.9,7.2,371.0,182.47,114.53
2018,11,15,9,15,861.5,60.0,1.9,8.2,419.5,246.17,168.92
2018,11,15,9,30,901.0,59.0,1.9,9.2,468.0,310.91,226.57
2018,11,15,9,45,917.0,60.5,1.95,10.2,507.5,373.66,283.37
2018,11,15,10,0,933.0,62.0,2.0,11.2,547.0,437.17,339.4
2018,11,15,10,15,944.0,63.5,2.0,12.05,580.0,498.89,392.23
2018,11,15,10,30,955.0,65.0,2.0,12.9,613.0,560.27,442.72
2018,11,15,10,45,962.0,67.0,2.0,13.75,639.0,619.27,489.42
2018,11,15,11,0,969.0,69.0,2.0,14.6,665.0,677.01,533.34
2018,11,15,11,15,973.5,70.0,1.95,15.0,682.5,730.5,573.19
2018,11,15,11,30,978.0,71.0,1.9,15.4,700.0,781.96,609.53
2018,11,15,11,45,955.0,80.0,1.85,15.8,701.5,818.91,633.27
2018,11,15,12,0,932.0,89.0,1.8,16.2,703.0,851.26,653.67
2018,11,15,12,15,907.0,97.5,1.8,16.4,695.0,876.85,670.34
2018,11,15,12,30,882.0,106.0,1.8,16.6,687.0,908.28,691.05
2018,11,15,12,45,869.5,108.5,1.8,16.8,675.5,930.47,705.42
2018,11,15,13,0,857.0,111.0,1.8,17.0,664.0,948.78,717.36
2018,11,15,13,15,760.5,138.5,1.8,17.05,620.5,918.01,696.86
2018,11,15,13,30,664.0,166.0,1.8,17.1,577.0,873.3,667.35
2018,11,15,13,45,582.0,181.5,1.8,17.2,531.5,813.14,626.84
2018,11,15,14,0,500.0,197.0,1.8,17.3,486.0,759.75,589.42
2018,11,15,14,15,540.0,173.5,1.8,17.25,470.5,781.11,607.53
2018,11,15,14,30,580.0,150.0,1.8,17.2,455.0,809.9,629.02
2018,11,15,14,45,582.0,140.0,1.8,17.15,427.0,803.1,625.49
2018,11,15,15,0,584.0,130.0,1.8,17.1,399.0,793.36,620.34
2018,11,15,15,15,514.5,125.5,1.65,16.8,346.0,706.03,558.56
2018,11,15,15,30,445.0,121.0,1.5,16.5,293.0,628.66,503.29
2018,11,15,15,45,360.0,113.0,1.4,16.15,240.5,531.84,431.36
2018,11,15,16,0,275.0,105.0,1.3,15.8,188.0,413.53,340.1
2018,11,15,16,15,254.0,89.5,1.25,14.95,155.5,371.68,308.11
2018,11,15,16,30,233.0,74.0,1.2,14.1,123.0,330.17,274.14
2018,11,15,16,45,239.0,55.0,1.15,13.25,93.0,327.09,269.02
2018,11,15,17,0,245.0,36.0,1.1,12.4,63.0,301.12,240.34
2018,11,15,17,15,174.0,23.5,1.1,12.4,37.5,207.33,80.38
2018,11,15,17,30,103.0,11.0,1.1,12.4,12.0,87.03,0.0
2018,11,15,17,45,51.5,5.5,1.25,11.35,6.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,16,6,45,40.5,4.0,1.7,3.6,4.0,0.0,0.0
2018,11,16,7,0,81.0,8.0,1.7,3.7,8.0,6.29,0.0
2018,11,16,7,15,271.5,19.5,1.9,4.75,42.0,16.26,0.0
2018,11,16,7,30,462.0,31.0,2.1,5.8,76.0,26.17,16.64
2018,11,16,7,45,562.0,37.0,2.3,6.85,124.5,34.07,24.98
2018,11,16,8,0,662.0,43.0,2.5,7.9,173.0,39.92,30.66
2018,11,16,8,15,719.0,47.5,2.45,8.65,224.5,44.29,34.79
2018,11,16,8,30,776.0,52.0,2.4,9.4,276.0,65.6,39.34
2018,11,16,8,45,811.5,55.0,2.35,10.15,325.5,122.61,67.61
2018,11,16,9,0,847.0,58.0,2.3,10.9,375.0,186.8,115.59
2018,11,16,9,15,870.5,60.5,2.35,11.85,420.5,248.51,168.5
2018,11,16,9,30,894.0,63.0,2.4,12.8,466.0,312.4,225.54
2018,11,16,9,45,911.0,65.0,2.45,13.7,506.0,375.57,282.19
2018,11,16,10,0,928.0,67.0,2.5,14.6,546.0,439.64,338.26
2018,11,16,10,15,939.5,68.5,2.6,15.2,579.0,501.35,391.33
2018,11,16,10,30,951.0,70.0,2.7,15.8,612.0,562.78,442.4
2018,11,16,10,45,959.0,71.0,2.75,16.45,638.0,621.18,489.23
2018,11,16,11,0,967.0,72.0,2.8,17.1,664.0,678.38,533.55
2018,11,16,11,15,972.5,73.0,2.85,17.35,682.0,732.46,575.05
2018,11,16,11,30,978.0,74.0,2.9,17.6,700.0,784.61,613.47
2018,11,16,11,45,979.5,73.5,2.95,17.8,708.0,829.93,644.81
2018,11,16,12,0,981.0,73.0,3.0,18.0,716.0,872.48,674.0
2018,11,16,12,15,979.5,74.0,3.05,18.1,716.0,911.25,700.69
2018,11,16,12,30,978.0,75.0,3.1,18.2,716.0,946.76,725.09
2018,11,16,12,45,975.5,74.5,3.15,18.3,707.5,976.21,745.36
2018,11,16,13,0,973.0,74.0,3.2,18.4,699.0,1002.04,763.28
2018,11,16,13,15,968.0,73.5,3.25,18.4,682.5,1021.77,777.51
2018,11,16,13,30,963.0,73.0,3.3,18.4,666.0,1037.64,789.35
2018,11,16,13,45,955.0,72.0,3.3,18.4,641.0,1046.01,795.92
2018,11,16,14,0,947.0,71.0,3.3,18.4,616.0,1050.39,800.07
2018,11,16,14,15,935.0,70.0,3.25,18.25,583.5,1046.8,799.09
2018,11,16,14,30,923.0,69.0,3.2,18.1,551.0,1039.34,795.72
2018,11,16,14,45,905.5,67.5,3.2,18.0,512.0,1021.89,785.97
2018,11,16,15,0,888.0,66.0,3.2,17.9,473.0,1000.92,773.91
2018,11,16,15,15,864.0,63.5,2.95,17.55,428.0,968.75,752.61
2018,11,16,15,30,840.0,61.0,2.7,17.2,383.0,945.03,736.94
2018,11,16,15,45,804.5,58.0,2.5,16.8,334.0,894.9,702.59
2018,11,16,16,0,769.0,55.0,2.3,16.4,285.0,842.75,665.79
2018,11,16,16,15,714.0,50.5,2.05,15.45,233.5,768.77,612.15
2018,11,16,16,30,659.0,46.0,1.8,14.5,182.0,694.42,555.18
2018,11,16,16,45,565.0,39.5,1.6,13.5,133.5,583.68,467.24
2018,11,16,17,0,471.0,33.0,1.4,12.5,85.0,489.62,382.17
2018,11,16,17,15,294.5,22.5,1.4,12.5,49.0,300.68,101.08
2018,11,16,17,30,118.0,12.0,1.4,12.5,13.0,99.29,0.0
2018,11,16,17,45,59.0,6.0,1.45,11.3,6.5,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,17,6,45,17.0,2.5,1.5,7.25,2.5,0.0,0.0
2018,11,17,7,0,34.0,5.0,1.5,7.4,5.0,3.93,0.0
2018,11,17,7,15,105.0,19.5,1.75,8.05,28.0,14.75,0.0
2018,11,17,7,30,176.0,34.0,2.0,8.7,51.0,25.6,15.71
2018,11,17,7,45,251.0,48.0,2.2,9.35,88.0,36.02,26.39
2018,11,17,8,0,326.0,62.0,2.4,10.0,125.0,46.35,36.14
2018,11,17,8,15,365.5,76.5,2.35,10.6,166.0,56.57,45.56
2018,11,17,8,30,405.0,91.0,2.3,11.2,207.0,76.71,54.34
2018,11,17,8,45,467.5,98.5,2.3,11.85,254.5,117.85,76.83
2018,11,17,9,0,530.0,106.0,2.3,12.5,302.0,170.16,115.18
2018,11,17,9,15,510.5,125.5,2.4,13.4,333.0,214.41,154.01
2018,11,17,9,30,491.0,145.0,2.5,14.3,364.0,260.07,194.97
2018,11,17,9,45,523.5,151.0,2.65,15.2,403.0,310.43,237.98
2018,11,17,10,0,556.0,157.0,2.8,16.1,442.0,364.15,283.23
2018,11,17,10,15,731.0,117.5,3.05,16.85,516.5,451.9,353.61
2018,11,17,10,30,906.0,78.0,3.3,17.6,591.0,547.09,429.63
2018,11,17,10,45,913.5,79.0,3.6,18.3,615.5,602.9,474.95
2018,11,17,11,0,921.0,80.0,3.9,19.0,640.0,657.56,518.28
2018,11,17,11,15,924.5,81.0,3.95,19.3,656.5,708.16,557.5
2018,11,17,11,30,928.0,82.0,4.0,19.6,673.0,756.76,594.13
2018,11,17,11,45,929.0,83.0,4.05,19.9,681.5,801.27,625.17
2018,11,17,12,0,930.0,84.0,4.1,20.2,690.0,843.17,654.12
2018,11,17,12,15,929.5,83.5,4.15,20.35,689.5,879.4,679.28
2018,11,17,12,30,929.0,83.0,4.2,20.5,689.0,912.54,702.26
2018,11,17,12,45,812.5,117.5,4.2,20.65,643.0,887.84,684.5
2018,11,17,13,0,696.0,152.0,4.2,20.8,597.0,849.97,657.87
2018,11,17,13,15,768.0,126.5,4.2,20.85,606.5,910.35,701.22
2018,11,17,13,30,840.0,101.0,4.2,20.9,616.0,963.33,738.39
2018,11,17,13,45,865.5,89.5,4.15,20.95,602.0,978.61,749.13
2018,11,17,14,0,891.0,78.0,4.1,21.0,588.0,1002.76,766.41
2018,11,17,14,15,690.0,108.5,4.05,20.9,490.5,866.67,672.4
2018,11,17,14,30,489.0,139.0,4.0,20.8,393.0,693.02,548.62
2018,11,17,14,45,586.0,119.0,3.9,20.7,401.5,782.97,616.97
2018,11,17,15,0,683.0,99.0,3.8,20.6,410.0,856.12,670.56
2018,11,17,15,15,526.0,111.5,3.6,20.35,337.5,710.75,565.37
2018,11,17,15,30,369.0,124.0,3.4,20.1,265.0,557.53,450.86
2018,11,17,15,45,330.0,109.0,3.15,19.85,222.5,497.61,405.69
2018,11,17,16,0,291.0,94.0,2.9,19.6,180.0,437.45,358.64
2018,11,17,16,15,422.0,73.5,2.55,18.95,173.0,527.46,429.94
2018,11,17,16,30,553.0,53.0,2.2,18.3,166.0,617.08,494.6
2018,11,17,16,45,455.0,45.0,1.85,17.7,120.5,505.32,403.03
2018,11,17,17,0,357.0,37.0,1.5,17.1,75.0,397.17,307.44
2018,11,17,17,15,211.5,23.0,1.5,17.1,42.5,233.13,62.49
2018,11,17,17,30,66.0,9.0,1.5,17.1,10.0,57.36,0.0
2018,11,17,17,45,33.0,4.5,1.45,16.35,5.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,5.05,8.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,11,18,6,45,19.5,3.0,4.95,7.35,3.0,0.0,0.0
2018,11,18,7,0,39.0,6.0,4.9,6.9,6.0,4.72,0.0
2018,11,18,7,15,172.5,20.0,4.9,6.95,34.0,15.74,0.0
2018,11,18,7,30,306.0,34.0,4.9,7.0,62.0,28.2,17.69
2018,11,18,7,45,411.5,43.0,4.9,7.0,106.0,35.42,26.03
2018,11,18,8,0,517.0,52.0,4.9,7.0,150.0,42.8,33.3
2018,11,18,8,15,300.5,48.5,4.95,7.3,109.5,36.85,28.13
2018,11,18,8,30,84.0,45.0,5.0,7.6,69.0,35.96,24.63
2018,11,18,8,45,42.0,39.0,5.05,7.9,51.0,34.81,23.22
2018,11,18,9,0,0.0,33.0,5.1,8.2,33.0,25.18,16.43
2018,11,18,9,15,1.0,58.5,5.15,8.55,59.0,45.03,33.61
2018,11,18,9,30,2.0,84.0,5.2,8.9,85.0,65.07,50.75
2018,11,18,9,45,1.0,78.0,5.25,9.2,78.5,60.27,46.46
2018,11,18,10,0,0.0,72.0,5.3,9.5,72.0,55.3,42.04
2018,11,18,10,15,0.0,69.0,5.25,9.7,69.0,52.99,39.94
2018,11,18,10,30,0.0,66.0,5.2,9.9,66.0,50.7,37.86
2018,11,18,10,45,0.0,81.0,5.2,10.15,81.0,62.33,47.65
2018,11,18,11,0,0.0,96.0,5.2,10.4,96.0,74.05,57.46
2018,11,18,11,15,5.0,130.0,5.2,10.6,133.0,104.68,83.27
2018,11,18,11,30,10.0,164.0,5.2,10.8,170.0,136.68,110.04
2018,11,18,11,45,6.5,162.0,5.15,11.0,166.0,133.16,106.84
2018,11,18,12,0,3.0,160.0,5.1,11.2,162.0,129.31,103.4
2018,11,18,12,15,5.0,175.0,5.0,11.2,178.5,144.35,115.98
2018,11,18,12,30,7.0,190.0,4.9,11.2,195.0,160.01,129.03
2018,11,18,12,45,10.5,190.5,4.8,11.2,197.5,164.59,133.01
2018,11,18,13,0,14.0,191.0,4.7,11.2,200.0,169.44,137.27
2018,11,18,13,15,8.0,166.5,4.65,11.15,171.5,142.65,114.92
2018,11,18,13,30,2.0,142.0,4.6,11.1,143.0,115.65,92.28
2018,11,18,13,45,2.5,145.0,4.5,11.0,146.5,119.45,95.68
2018,11,18,14,0,3.0,148.0,4.4,10.9,150.0,123.54,99.32
2018,11,18,14,15,15.5,163.5,4.35,10.85,171.5,152.23,124.21
2018,11,18,14,30,28.0,179.0,4.3,10.8,193.0,201.78,166.42
2018,11,18,14,45,39.0,178.0,4.25,10.7,196.5,216.15,179.27
2018,11,18,15,0,50.0,177.0,4.2,10.6,200.0,231.58,193.12
2018,11,18,15,15,33.5,147.5,4.1,10.5,162.0,182.45,151.81
2018,11,18,15,30,17.0,118.0,4.0,10.4,124.0,118.81,97.57
2018,11,18,15,45,9.5,88.5,3.95,10.25,92.0,82.32,66.22
2018,11,18,16,0,2.0,59.0,3.9,10.1,60.0,47.11,35.5
2018,11,18,16,15,1.0,42.5,3.7,9.85,43.0,33.4,23.53
2018,11,18,16,30,0.0,26.0,3.5,9.6,26.0,19.8,11.54
2018,11,18,16,45,0.0,19.5,3.35,9.4,19.5,14.83,7.06
2018,11,18,17,0,0.0,13.0,3.2,9.2,13.0,9.87,2.46
2018,11,18,17,15,1.0,8.0,3.2,9.2,8.0,6.87,0.0
2018,11,18,17,30,2.0,3.0,3.2,9.2,3.0,3.89,0.0
2018,11,18,17,45,1.0,1.5,3.2,8.85,1.5,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
