Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.95,4.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,11,19,6,45,14.5,2.5,3.0,4.85,2.5,0.0,0.0
2018,11,19,7,0,29.0,5.0,3.0,4.9,5.0,0.0,0.0
2018,11,19,7,15,46.0,9.0,3.1,5.1,12.0,7.08,0.0
2018,11,19,7,30,63.0,13.0,3.2,5.3,19.0,9.91,2.49
2018,11,19,7,45,46.5,18.0,3.3,5.55,24.0,14.01,6.95
2018,11,19,8,0,30.0,23.0,3.4,5.8,29.0,18.37,11.17
2018,11,19,8,15,15.0,28.0,3.45,6.15,31.0,22.19,14.81
2018,11,19,8,30,0.0,33.0,3.5,6.5,33.0,25.16,16.6
2018,11,19,8,45,0.0,38.0,3.5,6.8,38.0,29.0,19.97
2018,11,19,9,0,0.0,43.0,3.5,7.1,43.0,32.85,23.29
2018,11,19,9,15,0.0,68.0,3.5,7.4,68.0,52.16,40.05
2018,11,19,9,30,0.0,93.0,3.5,7.7,93.0,71.33,56.5
2018,11,19,9,45,7.5,133.0,3.5,7.95,137.0,104.69,84.74
2018,11,19,10,0,15.0,173.0,3.5,8.2,181.0,139.74,114.16
2018,11,19,10,15,14.0,179.5,3.45,8.5,187.0,146.1,119.21
2018,11,19,10,30,13.0,186.0,3.4,8.8,193.0,152.33,124.17
2018,11,19,10,45,21.5,204.5,3.4,9.1,217.0,173.72,141.84
2018,11,19,11,0,30.0,223.0,3.4,9.4,241.0,205.89,168.34
2018,11,19,11,15,39.5,240.0,3.35,9.65,264.5,231.21,189.03
2018,11,19,11,30,49.0,257.0,3.3,9.9,288.0,258.07,210.89
2018,11,19,11,45,57.5,249.0,3.3,10.2,286.0,261.54,213.73
2018,11,19,12,0,66.0,241.0,3.3,10.5,284.0,265.34,216.97
2018,11,19,12,15,43.5,238.5,3.3,10.65,267.0,248.97,202.92
2018,11,19,12,30,21.0,236.0,3.3,10.8,250.0,213.98,173.63
2018,11,19,12,45,14.5,214.5,3.25,11.0,224.0,190.15,153.93
2018,11,19,13,0,8.0,193.0,3.2,11.2,198.0,165.81,133.7
2018,11,19,13,15,6.5,181.0,3.2,11.3,185.0,154.51,124.43
2018,11,19,13,30,5.0,169.0,3.2,11.4,172.0,143.06,115.01
2018,11,19,13,45,3.5,161.5,3.15,11.5,163.5,135.67,108.93
2018,11,19,14,0,2.0,154.0,3.1,11.6,155.0,128.23,102.82
2018,11,19,14,15,3.0,148.0,3.05,11.7,149.5,124.74,100.13
2018,11,19,14,30,4.0,142.0,3.0,11.8,144.0,121.36,97.53
2018,11,19,14,45,7.0,134.0,2.95,11.9,137.5,118.16,95.21
2018,11,19,15,0,10.0,126.0,2.9,12.0,131.0,115.04,92.97
2018,11,19,15,15,6.5,108.0,2.8,11.95,111.0,95.27,76.31
2018,11,19,15,30,3.0,90.0,2.7,11.9,91.0,75.49,59.51
2018,11,19,15,45,10.5,88.5,2.65,11.9,91.5,83.43,66.82
2018,11,19,16,0,18.0,87.0,2.6,11.9,92.0,104.05,84.83
2018,11,19,16,15,11.5,70.5,2.3,11.4,73.5,71.08,56.29
2018,11,19,16,30,5.0,54.0,2.0,10.9,55.0,49.74,37.47
2018,11,19,16,45,3.0,37.5,1.7,10.45,38.0,32.16,21.92
2018,11,19,17,0,1.0,21.0,1.4,10.0,21.0,16.84,8.17
2018,11,19,17,15,6.0,12.5,1.4,10.0,12.5,14.62,0.0
2018,11,19,17,30,11.0,4.0,1.4,10.0,4.0,11.54,0.0
2018,11,19,17,45,5.5,2.0,1.35,9.2,2.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,11,20,6,45,29.5,3.5,2.85,3.9,3.0,0.0,0.0
2018,11,20,7,0,59.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,11,20,7,15,227.5,18.0,3.05,4.45,34.5,14.16,0.0
2018,11,20,7,30,396.0,29.0,3.2,5.0,63.0,24.34,14.02
2018,11,20,7,45,504.5,36.0,3.35,5.5,109.5,30.27,21.5
2018,11,20,8,0,613.0,43.0,3.5,6.0,156.0,39.54,30.43
2018,11,20,8,15,675.0,48.5,3.6,6.85,206.5,44.66,35.32
2018,11,20,8,30,737.0,54.0,3.7,7.7,257.0,66.16,40.61
2018,11,20,8,45,779.0,57.5,3.75,8.5,307.0,121.53,68.55
2018,11,20,9,0,821.0,61.0,3.8,9.3,357.0,182.01,113.77
2018,11,20,9,15,848.0,63.5,3.9,9.85,402.5,243.24,166.98
2018,11,20,9,30,875.0,66.0,4.0,10.4,448.0,308.65,226.31
2018,11,20,9,45,893.5,68.0,4.1,10.95,488.0,371.02,283.71
2018,11,20,10,0,912.0,70.0,4.2,11.5,528.0,434.48,341.09
2018,11,20,10,15,925.0,71.5,4.1,11.9,561.5,495.8,395.11
2018,11,20,10,30,938.0,73.0,4.0,12.3,595.0,557.03,447.31
2018,11,20,10,45,947.0,74.0,3.9,12.65,621.0,615.17,495.49
2018,11,20,11,0,956.0,75.0,3.8,13.0,647.0,672.26,541.23
2018,11,20,11,15,961.0,75.5,3.75,13.3,664.5,724.86,582.45
2018,11,20,11,30,966.0,76.0,3.7,13.6,682.0,775.51,620.67
2018,11,20,11,45,968.5,76.5,3.65,13.95,691.5,822.1,653.07
2018,11,20,12,0,971.0,77.0,3.6,14.3,701.0,866.1,683.22
2018,11,20,12,15,971.5,77.5,3.5,14.45,702.0,905.66,710.1
2018,11,20,12,30,972.0,78.0,3.4,14.6,703.0,942.12,734.58
2018,11,20,12,45,965.5,78.5,3.35,14.8,693.5,969.06,752.48
2018,11,20,13,0,959.0,79.0,3.3,15.0,684.0,992.24,767.85
2018,11,20,13,15,958.5,77.0,3.25,15.1,669.0,1014.32,782.84
2018,11,20,13,30,958.0,75.0,3.2,15.2,654.0,1032.7,795.39
2018,11,20,13,45,921.0,81.5,3.2,15.3,620.5,1021.99,788.6
2018,11,20,14,0,884.0,88.0,3.2,15.4,587.0,1019.21,787.73
2018,11,20,14,15,896.5,80.0,3.15,15.35,562.5,1019.07,788.81
2018,11,20,14,30,909.0,72.0,3.1,15.3,538.0,1027.44,795.92
2018,11,20,14,45,852.5,76.5,3.05,15.3,488.0,991.18,772.03
2018,11,20,15,0,796.0,81.0,3.0,15.3,438.0,939.05,737.2
2018,11,20,15,15,736.0,83.0,2.85,15.0,388.0,884.32,700.11
2018,11,20,15,30,676.0,85.0,2.7,14.7,338.0,821.59,656.45
2018,11,20,15,45,605.5,80.0,2.55,14.45,284.5,737.82,595.96
2018,11,20,16,0,535.0,75.0,2.4,14.2,231.0,653.81,533.4
2018,11,20,16,15,429.0,69.5,2.15,13.3,180.0,536.47,443.11
2018,11,20,16,30,323.0,64.0,1.9,12.4,129.0,418.94,348.76
2018,11,20,16,45,323.0,48.5,1.6,11.45,97.5,391.58,322.89
2018,11,20,17,0,323.0,33.0,1.3,10.5,66.0,366.13,288.64
2018,11,20,17,15,215.5,21.5,1.3,10.5,38.5,233.03,18.59
2018,11,20,17,30,108.0,10.0,1.3,10.5,11.0,90.34,0.0
2018,11,20,17,45,54.0,5.0,1.35,9.4,5.5,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,21,6,45,24.0,3.0,1.65,2.65,2.5,0.0,0.0
2018,11,21,7,0,48.0,6.0,1.7,2.7,5.0,0.0,0.0
2018,11,21,7,15,192.0,18.0,1.95,3.4,31.5,14.16,0.0
2018,11,21,7,30,336.0,30.0,2.2,4.1,58.0,25.02,14.22
2018,11,21,7,45,433.5,39.0,2.45,4.75,101.0,32.36,23.4
2018,11,21,8,0,531.0,48.0,2.7,5.4,144.0,39.81,30.74
2018,11,21,8,15,588.5,55.0,2.5,5.95,191.0,45.42,36.14
2018,11,21,8,30,646.0,62.0,2.3,6.5,238.0,65.77,41.97
2018,11,21,8,45,669.5,69.5,2.15,7.1,281.5,117.49,69.83
2018,11,21,9,0,693.0,77.0,2.0,7.7,325.0,172.21,111.63
2018,11,21,9,15,445.0,112.0,1.95,8.35,278.5,189.56,138.69
2018,11,21,9,30,197.0,147.0,1.9,9.0,232.0,175.34,137.82
2018,11,21,9,45,100.5,139.0,1.9,9.6,182.5,147.73,118.23
2018,11,21,10,0,4.0,131.0,1.9,10.2,133.0,102.66,82.06
2018,11,21,10,15,2.0,105.0,1.85,10.4,106.0,81.89,64.39
2018,11,21,10,30,0.0,79.0,1.8,10.6,79.0,60.75,46.34
2018,11,21,10,45,0.0,93.5,1.75,10.8,93.5,72.05,55.8
2018,11,21,11,0,0.0,108.0,1.7,11.0,108.0,83.58,65.36
2018,11,21,11,15,2.0,138.5,1.65,11.2,139.5,109.65,87.04
2018,11,21,11,30,4.0,169.0,1.6,11.4,171.0,136.72,109.31
2018,11,21,11,45,13.0,181.0,1.55,11.6,189.0,154.31,123.84
2018,11,21,12,0,22.0,193.0,1.5,11.8,207.0,184.66,148.75
2018,11,21,12,15,12.0,160.0,1.45,11.9,167.5,137.42,109.68
2018,11,21,12,30,2.0,127.0,1.4,12.0,128.0,101.44,79.69
2018,11,21,12,45,1.0,112.0,1.3,12.15,112.5,88.21,68.7
2018,11,21,13,0,0.0,97.0,1.2,12.3,97.0,74.97,57.63
2018,11,21,13,15,1.0,101.5,1.15,12.3,102.0,79.68,61.69
2018,11,21,13,30,2.0,106.0,1.1,12.3,107.0,84.54,65.86
2018,11,21,13,45,9.5,114.0,1.05,12.3,119.5,99.0,78.39
2018,11,21,14,0,17.0,122.0,1.0,12.3,132.0,124.97,100.45
2018,11,21,14,15,22.5,110.0,1.05,12.2,122.0,119.63,96.5
2018,11,21,14,30,28.0,98.0,1.1,12.1,112.0,114.19,92.54
2018,11,21,14,45,15.0,80.5,1.15,12.0,88.0,84.47,67.2
2018,11,21,15,0,2.0,63.0,1.2,11.9,64.0,50.32,37.72
2018,11,21,15,15,8.0,61.0,1.25,11.75,64.0,54.74,42.0
2018,11,21,15,30,14.0,59.0,1.3,11.6,64.0,63.63,50.08
2018,11,21,15,45,17.5,56.0,1.35,11.4,61.5,64.49,51.12
2018,11,21,16,0,21.0,53.0,1.4,11.2,59.0,65.45,52.17
2018,11,21,16,15,49.5,45.5,1.3,10.9,56.0,98.02,81.36
2018,11,21,16,30,78.0,38.0,1.2,10.6,53.0,130.8,109.67
2018,11,21,16,45,39.0,26.0,1.1,10.3,33.5,65.45,51.64
2018,11,21,17,0,0.0,14.0,1.0,10.0,14.0,10.63,2.99
2018,11,21,17,15,6.0,8.5,1.0,10.0,8.5,11.47,0.0
2018,11,21,17,30,12.0,3.0,1.0,10.0,3.0,11.53,0.0
2018,11,21,17,45,6.0,1.5,1.0,9.65,1.5,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,22,7,15,0.0,4.0,0.65,7.75,4.0,3.15,0.0
2018,11,22,7,30,0.0,8.0,0.7,8.2,8.0,6.06,0.0
2018,11,22,7,45,0.0,14.5,0.8,8.6,14.5,11.01,4.12
2018,11,22,8,0,0.0,21.0,0.9,9.0,21.0,15.97,8.82
2018,11,22,8,15,0.0,30.0,0.9,9.6,30.0,22.86,15.21
2018,11,22,8,30,0.0,39.0,0.9,10.2,39.0,29.77,20.39
2018,11,22,8,45,0.0,54.5,0.95,10.75,54.5,41.72,30.71
2018,11,22,9,0,0.0,70.0,1.0,11.3,70.0,53.68,40.89
2018,11,22,9,15,0.0,86.5,1.0,11.85,86.5,66.2,51.39
2018,11,22,9,30,0.0,103.0,1.0,12.4,103.0,78.91,61.89
2018,11,22,9,45,4.0,120.0,1.05,12.95,122.0,93.56,73.8
2018,11,22,10,0,8.0,137.0,1.1,13.5,141.0,108.93,86.23
2018,11,22,10,15,14.0,169.5,1.15,13.8,177.0,138.26,110.15
2018,11,22,10,30,20.0,202.0,1.2,14.1,213.0,169.09,135.0
2018,11,22,10,45,29.0,221.5,1.25,14.45,238.5,200.82,160.33
2018,11,22,11,0,38.0,241.0,1.3,14.8,264.0,227.43,181.35
2018,11,22,11,15,64.0,261.0,1.25,15.05,300.5,267.43,213.07
2018,11,22,11,30,90.0,281.0,1.2,15.3,337.0,310.74,246.95
2018,11,22,11,45,100.5,289.5,1.15,15.55,353.0,334.12,264.76
2018,11,22,12,0,111.0,298.0,1.1,15.8,369.0,358.6,283.35
2018,11,22,12,15,128.5,301.0,1.15,16.0,383.0,402.23,316.79
2018,11,22,12,30,146.0,304.0,1.2,16.2,397.0,430.16,338.17
2018,11,22,12,45,192.5,293.5,1.2,16.35,414.5,470.29,369.55
2018,11,22,13,0,239.0,283.0,1.2,16.5,432.0,512.15,401.89
2018,11,22,13,15,314.0,261.0,1.25,16.6,452.0,591.82,462.41
2018,11,22,13,30,389.0,239.0,1.3,16.7,472.0,651.01,507.4
2018,11,22,13,45,305.5,246.5,1.3,16.8,425.0,589.1,460.61
2018,11,22,14,0,222.0,254.0,1.3,16.9,378.0,500.53,394.67
2018,11,22,14,15,189.0,241.5,1.35,16.85,343.0,459.87,365.23
2018,11,22,14,30,156.0,229.0,1.4,16.8,308.0,418.04,333.93
2018,11,22,14,45,107.5,204.0,1.45,16.8,256.5,343.16,275.94
2018,11,22,15,0,59.0,179.0,1.5,16.8,205.0,244.86,197.9
2018,11,22,15,15,30.5,149.5,1.5,16.6,163.0,183.41,148.16
2018,11,22,15,30,2.0,120.0,1.5,16.4,121.0,107.05,84.58
2018,11,22,15,45,37.5,108.0,1.5,16.2,119.0,146.54,119.52
2018,11,22,16,0,73.0,96.0,1.5,16.0,117.0,188.86,156.0
2018,11,22,16,15,104.5,78.0,1.35,15.3,102.0,197.01,163.87
2018,11,22,16,30,136.0,60.0,1.2,14.6,87.0,221.21,183.78
2018,11,22,16,45,68.0,42.5,1.05,13.9,56.0,118.78,95.75
2018,11,22,17,0,0.0,25.0,0.9,13.2,25.0,19.1,9.62
2018,11,22,17,15,6.0,15.0,0.9,13.2,15.0,18.52,0.0
2018,11,22,17,30,12.0,5.0,0.9,13.2,5.0,13.11,0.0
2018,11,22,17,45,6.0,2.5,1.0,12.2,2.5,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,23,7,15,0.0,4.5,2.45,10.4,4.5,3.54,0.0
2018,11,23,7,30,0.0,9.0,2.7,10.8,9.0,6.82,0.0
2018,11,23,7,45,0.0,16.0,2.9,11.2,16.0,12.16,4.98
2018,11,23,8,0,0.0,23.0,3.1,11.6,23.0,17.5,10.0
2018,11,23,8,15,0.0,31.5,3.25,12.2,31.5,24.01,15.99
2018,11,23,8,30,0.0,40.0,3.4,12.8,40.0,30.54,20.74
2018,11,23,8,45,9.0,59.5,3.6,13.45,62.5,46.42,33.98
2018,11,23,9,0,18.0,79.0,3.8,14.1,85.0,63.72,48.13
2018,11,23,9,15,30.0,108.0,3.95,14.95,120.0,89.84,69.5
2018,11,23,9,30,42.0,137.0,4.1,15.8,155.0,118.19,92.61
2018,11,23,9,45,70.5,165.0,4.2,16.65,198.5,153.62,121.07
2018,11,23,10,0,99.0,193.0,4.3,17.5,242.0,199.27,157.86
2018,11,23,10,15,84.0,210.0,4.35,18.15,253.5,208.41,165.33
2018,11,23,10,30,69.0,227.0,4.4,18.8,265.0,222.21,176.22
2018,11,23,10,45,224.5,220.5,4.45,19.45,351.5,329.63,262.36
2018,11,23,11,0,380.0,214.0,4.5,20.1,438.0,447.52,355.34
2018,11,23,11,15,569.0,172.5,4.4,20.5,519.0,565.5,447.45
2018,11,23,11,30,758.0,131.0,4.3,20.9,600.0,691.32,543.3
2018,11,23,11,45,733.5,143.5,4.25,21.3,602.5,723.47,565.9
2018,11,23,12,0,709.0,156.0,4.2,21.7,605.0,751.51,585.47
2018,11,23,12,15,807.0,123.5,4.1,21.95,635.5,825.36,638.14
2018,11,23,12,30,905.0,91.0,4.0,22.2,666.0,896.33,686.6
2018,11,23,12,45,815.5,119.5,3.9,22.4,633.0,888.87,680.05
2018,11,23,13,0,726.0,148.0,3.8,22.6,600.0,870.32,666.47
2018,11,23,13,15,629.5,174.5,3.75,22.65,559.5,828.19,637.14
2018,11,23,13,30,533.0,201.0,3.7,22.7,519.0,771.5,596.29
2018,11,23,13,45,706.0,143.0,3.65,22.8,547.0,900.7,689.36
2018,11,23,14,0,879.0,85.0,3.6,22.9,575.0,996.42,754.67
2018,11,23,14,15,908.5,72.5,3.45,22.75,555.0,1019.81,770.41
2018,11,23,14,30,938.0,60.0,3.3,22.6,535.0,1038.89,783.87
2018,11,23,14,45,924.5,58.5,3.15,22.4,497.5,1025.73,775.91
2018,11,23,15,0,911.0,57.0,3.0,22.2,460.0,1008.98,765.84
2018,11,23,15,15,890.5,54.5,2.65,21.75,416.5,980.38,746.52
2018,11,23,15,30,870.0,52.0,2.3,21.3,373.0,948.76,724.7
2018,11,23,15,45,796.0,54.0,1.95,20.8,318.0,880.29,676.86
2018,11,23,16,0,722.0,56.0,1.6,20.3,263.0,799.06,618.8
2018,11,23,16,15,622.0,54.0,1.5,19.25,208.5,696.13,546.5
2018,11,23,16,30,522.0,52.0,1.4,18.2,154.0,588.58,466.62
2018,11,23,16,45,399.0,43.0,1.35,17.15,107.5,455.01,362.22
2018,11,23,17,0,276.0,34.0,1.3,16.1,61.0,327.52,250.9
2018,11,23,17,15,174.0,21.0,1.3,16.1,34.5,199.58,0.0
2018,11,23,17,30,72.0,8.0,1.3,16.1,8.0,61.4,0.0
2018,11,23,17,45,36.0,4.0,1.35,15.25,4.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.3,9.7,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,1.3,9.9,3.0,0.0,0.0
2018,11,24,7,15,231.5,14.5,1.2,10.6,30.0,11.41,0.0
2018,11,24,7,30,426.0,25.0,1.1,11.3,57.0,23.02,10.43
2018,11,24,7,45,388.5,38.0,1.0,12.0,84.0,31.41,21.68
2018,11,24,8,0,351.0,51.0,0.9,12.7,111.0,38.87,28.93
2018,11,24,8,15,361.0,68.5,1.1,13.45,147.5,51.12,40.09
2018,11,24,8,30,371.0,86.0,1.3,14.2,184.0,71.98,50.39
2018,11,24,8,45,299.0,112.0,1.45,14.9,200.5,110.49,76.48
2018,11,24,9,0,227.0,138.0,1.6,15.6,217.0,140.61,102.77
2018,11,24,9,15,272.0,152.5,1.7,16.05,259.0,179.4,133.31
2018,11,24,9,30,317.0,167.0,1.8,16.5,301.0,223.81,169.45
2018,11,24,9,45,444.5,156.5,1.9,16.9,363.5,287.07,219.27
2018,11,24,10,0,572.0,146.0,2.0,17.3,426.0,359.58,277.38
2018,11,24,10,15,604.5,147.0,2.2,17.85,460.5,417.83,325.46
2018,11,24,10,30,637.0,148.0,2.4,18.4,495.0,473.86,371.04
2018,11,24,10,45,544.5,183.0,2.6,18.95,489.0,486.48,382.37
2018,11,24,11,0,452.0,218.0,2.8,19.5,483.0,494.76,389.12
2018,11,24,11,15,330.5,241.5,3.0,19.95,438.5,451.19,355.74
2018,11,24,11,30,209.0,265.0,3.2,20.4,394.0,393.9,310.66
2018,11,24,11,45,303.5,260.5,3.45,20.85,450.5,489.56,385.45
2018,11,24,12,0,398.0,256.0,3.7,21.3,507.0,577.59,452.91
2018,11,24,12,15,308.0,264.0,3.75,21.5,458.5,531.51,416.65
2018,11,24,12,30,218.0,272.0,3.8,21.7,410.0,458.6,360.37
2018,11,24,12,45,129.0,261.5,3.9,21.85,343.0,378.87,297.89
2018,11,24,13,0,40.0,251.0,4.0,22.0,276.0,272.14,212.94
2018,11,24,13,15,80.0,260.5,3.95,21.95,308.5,325.19,256.16
2018,11,24,13,30,120.0,270.0,3.9,21.9,341.0,403.51,317.81
2018,11,24,13,45,221.5,250.0,3.85,21.8,375.0,487.04,385.27
2018,11,24,14,0,323.0,230.0,3.8,21.7,409.0,596.11,470.27
2018,11,24,14,15,313.0,215.5,3.65,21.45,381.5,576.45,456.13
2018,11,24,14,30,303.0,201.0,3.5,21.2,354.0,555.03,441.28
2018,11,24,14,45,532.5,141.5,3.35,20.9,386.0,743.02,586.7
2018,11,24,15,0,762.0,82.0,3.2,20.6,418.0,904.87,702.74
2018,11,24,15,15,722.0,80.5,2.9,19.95,374.0,866.17,675.35
2018,11,24,15,30,682.0,79.0,2.6,19.3,330.0,819.02,643.06
2018,11,24,15,45,686.5,67.5,2.3,18.6,291.5,799.27,629.77
2018,11,24,16,0,691.0,56.0,2.0,17.9,253.0,769.53,607.93
2018,11,24,16,15,575.5,52.5,2.0,17.35,195.5,650.81,521.07
2018,11,24,16,30,460.0,49.0,2.0,16.8,138.0,528.88,427.59
2018,11,24,16,45,425.5,40.5,1.95,16.3,104.0,475.43,381.53
2018,11,24,17,0,391.0,32.0,1.9,15.8,70.0,422.86,322.42
2018,11,24,17,15,226.5,19.5,1.9,15.8,38.5,238.45,0.0
2018,11,24,17,30,62.0,7.0,1.9,15.8,7.0,53.0,0.0
2018,11,24,17,45,31.0,3.5,1.9,15.2,3.5,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,3.95,13.3,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,4.0,13.2,2.0,0.0,0.0
2018,11,25,7,15,43.5,13.5,4.1,13.35,15.5,10.62,0.0
2018,11,25,7,30,64.0,24.0,4.2,13.5,29.0,18.07,6.16
2018,11,25,7,45,86.0,42.0,4.3,13.65,53.5,31.2,21.19
2018,11,25,8,0,108.0,60.0,4.4,13.8,78.0,43.95,33.15
2018,11,25,8,15,289.0,66.0,4.45,14.05,136.0,48.75,37.82
2018,11,25,8,30,470.0,72.0,4.5,14.3,194.0,67.48,45.21
2018,11,25,8,45,504.0,83.0,4.5,14.55,237.0,112.02,70.06
2018,11,25,9,0,538.0,94.0,4.5,14.8,280.0,160.98,106.66
2018,11,25,9,15,597.0,96.0,4.85,15.0,327.0,212.22,148.63
2018,11,25,9,30,656.0,98.0,5.2,15.2,374.0,270.26,198.77
2018,11,25,9,45,508.5,142.5,5.55,15.4,368.5,296.85,229.26
2018,11,25,10,0,361.0,187.0,5.9,15.6,363.0,303.25,240.52
2018,11,25,10,15,399.0,192.5,6.0,15.75,398.5,358.1,286.84
2018,11,25,10,30,437.0,198.0,6.1,15.9,434.0,409.94,330.36
2018,11,25,10,45,312.0,230.5,6.2,16.05,403.0,387.34,313.41
2018,11,25,11,0,187.0,263.0,6.3,16.2,372.0,350.2,283.28
2018,11,25,11,15,121.0,254.5,6.35,16.2,326.0,312.13,252.32
2018,11,25,11,30,55.0,246.0,6.4,16.2,280.0,252.89,203.51
2018,11,25,11,45,50.0,252.0,6.45,16.25,283.0,259.79,209.02
2018,11,25,12,0,45.0,258.0,6.5,16.3,286.0,266.44,214.22
2018,11,25,12,15,75.0,273.5,6.5,16.2,320.5,311.71,251.66
2018,11,25,12,30,105.0,289.0,6.5,16.1,355.0,360.03,291.36
2018,11,25,12,45,111.0,287.5,6.5,16.0,356.5,370.98,300.6
2018,11,25,13,0,117.0,286.0,6.5,15.9,358.0,403.28,326.75
2018,11,25,13,15,123.0,274.5,6.45,15.7,348.5,403.96,328.15
2018,11,25,13,30,129.0,263.0,6.4,15.5,339.0,404.19,329.33
2018,11,25,13,45,74.5,232.0,6.3,15.25,275.5,298.53,243.55
2018,11,25,14,0,20.0,201.0,6.2,15.0,212.0,193.2,156.14
2018,11,25,14,15,25.5,183.5,6.1,14.75,197.0,202.29,164.47
2018,11,25,14,30,31.0,166.0,6.0,14.5,182.0,191.11,156.05
2018,11,25,14,45,42.5,173.0,5.9,14.25,193.0,215.45,177.23
2018,11,25,15,0,54.0,180.0,5.8,14.0,204.0,242.22,200.41
2018,11,25,15,15,36.0,155.0,5.65,13.75,170.5,197.26,162.89
2018,11,25,15,30,18.0,130.0,5.5,13.5,137.0,135.18,110.47
2018,11,25,15,45,13.5,106.0,5.4,13.2,111.0,107.15,86.85
2018,11,25,16,0,9.0,82.0,5.3,12.9,85.0,78.93,62.69
2018,11,25,16,15,4.5,63.5,5.2,12.6,65.0,57.09,43.7
2018,11,25,16,30,0.0,45.0,5.1,12.3,45.0,35.11,24.43
2018,11,25,16,45,0.0,33.0,5.0,12.0,33.0,25.22,15.64
2018,11,25,17,0,0.0,21.0,4.9,11.7,21.0,16.01,7.1
2018,11,25,17,15,3.0,12.0,4.9,11.7,12.0,11.55,0.0
2018,11,25,17,30,6.0,3.0,4.9,11.7,3.0,6.96,0.0
2018,11,25,17,45,3.0,1.5,4.95,11.25,1.5,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.75,7.95,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,4.4,5.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,4.35,5.45,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,4.05,4.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,3.4,3.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,3.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,16.5,1.5,3.2,3.6,1.0,0.0,0.0
2018,11,26,7,0,33.0,3.0,3.2,3.6,2.0,0.0,0.0
2018,11,26,7,15,77.5,13.5,3.35,3.85,17.0,10.62,0.0
2018,11,26,7,30,122.0,24.0,3.5,4.1,32.0,18.14,5.81
2018,11,26,7,45,150.0,41.5,3.7,4.35,60.0,30.9,21.75
2018,11,26,8,0,178.0,59.0,3.9,4.6,88.0,43.33,33.84
2018,11,26,8,15,263.0,72.0,4.15,5.05,131.5,52.62,42.75
2018,11,26,8,30,348.0,85.0,4.4,5.5,175.0,70.25,51.18
2018,11,26,8,45,524.5,77.5,4.6,5.95,242.5,109.27,69.26
2018,11,26,9,0,701.0,70.0,4.8,6.4,310.0,166.0,106.99
2018,11,26,9,15,791.5,63.5,4.75,6.9,368.0,228.31,158.76
2018,11,26,9,30,882.0,57.0,4.7,7.4,426.0,299.03,220.95
2018,11,26,9,45,917.5,56.0,4.65,7.9,471.0,364.04,281.16
2018,11,26,10,0,953.0,55.0,4.6,8.4,516.0,431.99,343.06
2018,11,26,10,15,967.0,56.0,4.55,8.85,550.5,494.94,399.77
2018,11,26,10,30,981.0,57.0,4.5,9.3,585.0,557.88,454.63
2018,11,26,10,45,993.0,57.5,4.45,9.8,613.0,618.89,506.03
2018,11,26,11,0,1005.0,58.0,4.4,10.3,641.0,679.08,555.06
2018,11,26,11,15,1011.0,59.0,4.35,10.7,660.5,734.79,599.25
2018,11,26,11,30,1017.0,60.0,4.3,11.1,680.0,788.58,639.81
2018,11,26,11,45,1019.5,60.5,4.25,11.45,690.0,837.03,673.94
2018,11,26,12,0,1022.0,61.0,4.2,11.8,700.0,882.78,705.66
2018,11,26,12,15,1022.5,61.0,4.15,12.1,701.5,923.4,733.61
2018,11,26,12,30,1023.0,61.0,4.1,12.4,703.0,960.77,759.11
2018,11,26,12,45,1021.0,61.0,4.05,12.65,695.5,992.53,780.65
2018,11,26,13,0,1019.0,61.0,4.0,12.9,688.0,1020.62,799.6
2018,11,26,13,15,1014.5,60.5,3.9,13.05,672.0,1041.96,813.81
2018,11,26,13,30,1010.0,60.0,3.8,13.2,656.0,1059.34,825.38
2018,11,26,13,45,1003.0,59.0,3.75,13.35,631.5,1069.61,832.56
2018,11,26,14,0,996.0,58.0,3.7,13.5,607.0,1075.79,837.17
2018,11,26,14,15,982.5,58.0,3.65,13.5,575.0,1072.79,836.11
2018,11,26,14,30,969.0,58.0,3.6,13.5,543.0,1065.81,832.55
2018,11,26,14,45,947.5,57.5,3.5,13.45,502.5,1046.23,820.1
2018,11,26,15,0,926.0,57.0,3.4,13.4,462.0,1023.07,805.25
2018,11,26,15,15,902.5,55.0,3.2,13.1,418.0,992.4,784.88
2018,11,26,15,30,879.0,53.0,3.0,12.8,374.0,958.78,762.05
2018,11,26,15,45,844.5,50.5,2.8,12.55,325.5,911.15,728.29
2018,11,26,16,0,810.0,48.0,2.6,12.3,277.0,861.85,692.1
2018,11,26,16,15,755.5,44.0,2.3,11.3,226.0,799.15,644.98
2018,11,26,16,30,701.0,40.0,2.0,10.3,175.0,726.1,586.89
2018,11,26,16,45,605.5,34.5,1.65,9.25,126.5,615.25,495.38
2018,11,26,17,0,510.0,29.0,1.3,8.2,78.0,505.82,387.67
2018,11,26,17,15,303.0,18.5,1.3,8.2,43.0,288.14,0.0
2018,11,26,17,30,96.0,8.0,1.3,8.2,8.0,79.97,0.0
2018,11,26,17,45,48.0,4.0,1.3,7.2,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.45,4.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.3,4.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.2,4.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.25,4.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.3,4.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.35,4.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.5,3.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,27,6,45,16.5,1.5,0.9,2.85,1.0,0.0,0.0
2018,11,27,7,0,33.0,3.0,0.9,2.6,2.0,0.0,0.0
2018,11,27,7,15,78.0,13.5,1.05,3.25,17.0,10.62,0.0
2018,11,27,7,30,123.0,24.0,1.2,3.9,32.0,18.13,4.82
2018,11,27,7,45,199.5,39.5,1.3,4.55,66.0,29.67,20.61
2018,11,27,8,0,276.0,55.0,1.4,5.2,100.0,41.1,31.75
2018,11,27,8,15,380.0,64.5,1.6,5.85,148.5,48.55,38.92
2018,11,27,8,30,484.0,74.0,1.8,6.5,197.0,69.02,48.1
2018,11,27,8,45,482.0,88.0,2.05,7.15,231.0,110.23,71.46
2018,11,27,9,0,480.0,102.0,2.3,7.8,265.0,154.22,106.12
2018,11,27,9,15,478.5,117.5,2.55,8.65,298.0,199.48,145.72
2018,11,27,9,30,477.0,133.0,2.8,9.5,331.0,244.76,186.56
2018,11,27,9,45,460.0,152.0,3.0,10.3,357.5,287.61,225.64
2018,11,27,10,0,443.0,171.0,3.2,11.1,384.0,328.53,262.13
2018,11,27,10,15,469.0,177.5,3.3,11.65,416.5,376.29,302.83
2018,11,27,10,30,495.0,184.0,3.4,12.2,449.0,426.38,344.63
2018,11,27,10,45,515.5,187.0,3.5,12.7,474.5,472.42,382.54
2018,11,27,11,0,536.0,190.0,3.6,13.2,500.0,519.57,420.56
2018,11,27,11,15,552.5,191.0,3.65,13.6,518.5,563.09,455.13
2018,11,27,11,30,569.0,192.0,3.7,14.0,537.0,606.76,489.18
2018,11,27,11,45,552.5,201.0,3.75,14.35,540.5,633.5,509.38
2018,11,27,12,0,536.0,210.0,3.8,14.7,544.0,657.45,527.19
2018,11,27,12,15,535.5,211.0,3.8,14.9,545.0,683.86,547.15
2018,11,27,12,30,535.0,212.0,3.8,15.1,546.0,708.41,565.52
2018,11,27,12,45,548.0,204.5,3.85,15.3,543.5,734.17,585.32
2018,11,27,13,0,561.0,197.0,3.9,15.5,541.0,758.29,603.87
2018,11,27,13,15,520.5,205.5,3.85,15.55,518.5,747.57,595.35
2018,11,27,13,30,480.0,214.0,3.8,15.6,496.0,733.02,584.23
2018,11,27,13,45,533.5,187.5,3.8,15.7,490.0,768.65,613.1
2018,11,27,14,0,587.0,161.0,3.8,15.8,484.0,811.61,645.79
2018,11,27,14,15,569.5,156.0,3.7,15.7,455.0,787.22,628.48
2018,11,27,14,30,552.0,151.0,3.6,15.6,426.0,769.93,616.92
2018,11,27,14,45,547.5,139.5,3.55,15.5,395.5,755.13,607.4
2018,11,27,15,0,543.0,128.0,3.5,15.4,365.0,737.74,595.92
2018,11,27,15,15,482.5,125.0,3.15,14.95,320.0,673.21,548.15
2018,11,27,15,30,422.0,122.0,2.8,14.5,275.0,607.92,499.15
2018,11,27,15,45,362.5,111.5,2.5,14.1,230.5,533.77,441.58
2018,11,27,16,0,303.0,101.0,2.2,13.7,186.0,437.85,365.61
2018,11,27,16,15,245.5,85.5,2.05,12.8,146.0,361.81,303.9
2018,11,27,16,30,188.0,70.0,1.9,11.9,106.0,287.98,241.47
2018,11,27,16,45,145.0,52.5,1.8,11.0,75.5,225.86,186.92
2018,11,27,17,0,102.0,35.0,1.7,10.1,45.0,165.74,128.12
2018,11,27,17,15,58.0,19.5,1.7,10.1,24.5,90.3,0.0
2018,11,27,17,30,14.0,4.0,1.7,10.1,4.0,13.9,0.0
2018,11,27,17,45,7.0,2.0,1.85,9.4,2.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,28,7,15,58.0,12.0,2.8,7.05,15.5,9.44,0.0
2018,11,28,7,30,116.0,24.0,3.0,7.5,31.0,18.11,3.39
2018,11,28,7,45,178.5,40.0,3.2,7.95,62.5,29.92,20.36
2018,11,28,8,0,241.0,56.0,3.4,8.4,94.0,41.55,31.65
2018,11,28,8,15,294.5,69.5,3.4,9.0,132.5,51.21,40.78
2018,11,28,8,30,348.0,83.0,3.4,9.6,171.0,68.39,49.04
2018,11,28,8,45,344.0,100.0,3.45,10.2,201.0,106.18,72.72
2018,11,28,9,0,340.0,117.0,3.5,10.8,231.0,143.94,102.71
2018,11,28,9,15,283.0,144.5,3.75,11.65,248.0,175.05,131.95
2018,11,28,9,30,226.0,172.0,4.0,12.5,265.0,202.14,157.93
2018,11,28,9,45,318.0,174.0,4.3,13.4,318.5,252.15,198.23
2018,11,28,10,0,410.0,176.0,4.6,14.3,372.0,319.32,253.29
2018,11,28,10,15,471.0,175.0,4.85,14.8,414.5,374.62,299.7
2018,11,28,10,30,532.0,174.0,5.1,15.3,457.0,435.77,350.6
2018,11,28,10,45,475.0,199.0,5.3,15.8,460.5,459.94,371.21
2018,11,28,11,0,418.0,224.0,5.5,16.3,464.0,477.67,385.73
2018,11,28,11,15,500.0,203.5,5.55,16.5,499.5,539.68,436.29
2018,11,28,11,30,582.0,183.0,5.6,16.7,535.0,606.6,490.14
2018,11,28,11,45,705.0,147.5,5.65,16.9,580.5,702.49,566.01
2018,11,28,12,0,828.0,112.0,5.7,17.1,626.0,791.84,634.61
2018,11,28,12,15,655.5,169.5,5.7,17.2,577.0,748.93,600.58
2018,11,28,12,30,483.0,227.0,5.7,17.3,528.0,678.35,544.18
2018,11,28,12,45,453.0,235.0,5.75,17.45,514.5,680.37,545.76
2018,11,28,13,0,423.0,243.0,5.8,17.6,501.0,678.97,544.4
2018,11,28,13,15,531.0,202.5,5.7,17.6,518.5,753.79,604.35
2018,11,28,13,30,639.0,162.0,5.6,17.6,536.0,838.49,669.03
2018,11,28,13,45,500.0,191.5,5.5,17.65,477.5,739.95,593.91
2018,11,28,14,0,361.0,221.0,5.4,17.7,419.0,622.81,502.82
2018,11,28,14,15,551.0,163.0,5.2,17.6,446.0,776.82,624.8
2018,11,28,14,30,741.0,105.0,5.0,17.5,473.0,915.9,727.19
2018,11,28,14,45,716.5,101.0,4.8,17.45,435.5,889.55,707.44
2018,11,28,15,0,692.0,97.0,4.6,17.4,398.0,860.17,686.48
2018,11,28,15,15,709.0,84.5,4.35,17.15,366.5,858.14,685.66
2018,11,28,15,30,726.0,72.0,4.1,16.9,335.0,845.16,676.89
2018,11,28,15,45,621.5,74.0,3.85,16.7,278.0,745.28,603.02
2018,11,28,16,0,517.0,76.0,3.6,16.5,221.0,637.99,521.61
2018,11,28,16,15,365.0,69.5,3.35,16.0,162.5,470.86,390.33
2018,11,28,16,30,213.0,63.0,3.1,15.5,104.0,298.04,248.16
2018,11,28,16,45,131.0,46.0,2.9,15.05,69.0,200.43,163.86
2018,11,28,17,0,49.0,29.0,2.7,14.6,34.0,89.05,65.48
2018,11,28,17,15,41.5,17.0,2.7,14.6,19.5,70.75,0.0
2018,11,28,17,30,34.0,5.0,2.7,14.6,5.0,30.07,0.0
2018,11,28,17,45,17.0,2.5,2.65,14.1,2.5,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
