Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,29,7,15,108.5,12.0,2.65,11.65,18.5,9.44,0.0
2018,11,29,7,30,217.0,24.0,2.9,12.2,37.0,19.87,2.44
2018,11,29,7,45,342.0,34.5,3.2,12.75,77.5,28.46,18.57
2018,11,29,8,0,467.0,45.0,3.5,13.3,118.0,37.19,27.13
2018,11,29,8,15,371.5,58.5,3.6,13.9,129.5,44.34,33.86
2018,11,29,8,30,276.0,72.0,3.7,14.5,141.0,58.58,40.87
2018,11,29,8,45,151.0,99.0,3.8,15.1,138.0,87.21,62.86
2018,11,29,9,0,26.0,126.0,3.9,15.7,135.0,98.35,76.66
2018,11,29,9,15,58.5,148.5,4.25,16.35,171.5,125.49,97.77
2018,11,29,9,30,91.0,171.0,4.6,17.0,208.0,157.22,122.97
2018,11,29,9,45,328.5,152.5,4.9,17.7,305.5,237.91,183.65
2018,11,29,10,0,566.0,134.0,5.2,18.4,403.0,349.56,271.79
2018,11,29,10,15,711.0,110.0,5.3,18.85,471.0,429.85,337.51
2018,11,29,10,30,856.0,86.0,5.4,19.3,539.0,523.0,413.35
2018,11,29,10,45,868.0,86.5,5.5,19.75,564.5,578.84,459.56
2018,11,29,11,0,880.0,87.0,5.6,20.2,590.0,629.93,501.14
2018,11,29,11,15,861.0,95.5,5.6,20.5,600.5,676.65,537.84
2018,11,29,11,30,842.0,104.0,5.6,20.8,611.0,715.38,567.66
2018,11,29,11,45,757.5,133.5,5.55,21.1,595.0,726.57,574.92
2018,11,29,12,0,673.0,163.0,5.5,21.4,579.0,725.66,572.78
2018,11,29,12,15,688.5,158.5,5.4,21.6,585.0,764.49,601.73
2018,11,29,12,30,704.0,154.0,5.3,21.8,591.0,801.86,628.37
2018,11,29,12,45,805.5,119.5,5.2,22.0,614.0,875.16,680.29
2018,11,29,13,0,907.0,85.0,5.1,22.2,637.0,943.97,727.92
2018,11,29,13,15,902.5,84.0,5.05,22.25,622.5,962.75,740.75
2018,11,29,13,30,898.0,83.0,5.0,22.3,608.0,977.98,751.52
2018,11,29,13,45,890.5,81.5,4.9,22.35,585.0,986.08,757.1
2018,11,29,14,0,883.0,80.0,4.8,22.4,562.0,990.52,760.32
2018,11,29,14,15,871.5,78.0,4.7,22.35,532.0,986.68,758.28
2018,11,29,14,30,860.0,76.0,4.6,22.3,502.0,991.37,762.37
2018,11,29,14,45,843.5,73.0,4.5,22.25,465.5,973.95,751.13
2018,11,29,15,0,827.0,70.0,4.4,22.2,429.0,953.08,737.84
2018,11,29,15,15,801.0,67.5,4.2,22.0,387.0,920.17,715.93
2018,11,29,15,30,775.0,65.0,4.0,21.8,345.0,884.4,691.66
2018,11,29,15,45,737.0,61.5,3.8,21.55,299.0,833.04,655.59
2018,11,29,16,0,699.0,58.0,3.6,21.3,253.0,779.76,616.87
2018,11,29,16,15,640.5,52.5,3.25,20.55,205.5,703.37,559.57
2018,11,29,16,30,582.0,47.0,2.9,19.8,158.0,637.28,506.95
2018,11,29,16,45,482.0,39.5,2.55,19.05,113.0,524.62,415.16
2018,11,29,17,0,382.0,32.0,2.2,18.3,68.0,416.13,311.12
2018,11,29,17,15,221.0,19.5,2.2,18.3,37.5,232.43,0.0
2018,11,29,17,30,60.0,7.0,2.2,18.3,7.0,51.68,0.0
2018,11,29,17,45,30.0,3.5,2.25,17.45,3.5,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,30,7,15,61.5,7.0,2.8,16.3,10.5,5.51,0.0
2018,11,30,7,30,123.0,14.0,3.0,16.7,21.0,11.18,0.0
2018,11,30,7,45,164.5,20.5,3.2,17.1,40.0,16.22,7.87
2018,11,30,8,0,206.0,27.0,3.4,17.5,59.0,21.19,12.75
2018,11,30,8,15,103.0,30.5,3.45,17.85,46.5,23.58,15.09
2018,11,30,8,30,0.0,34.0,3.5,18.2,34.0,25.93,16.3
2018,11,30,8,45,0.0,36.5,3.6,18.6,36.5,27.85,17.93
2018,11,30,9,0,0.0,39.0,3.7,19.0,39.0,29.77,19.51
2018,11,30,9,15,0.0,45.5,3.9,19.45,45.5,34.78,23.63
2018,11,30,9,30,0.0,52.0,4.1,19.9,52.0,39.8,27.71
2018,11,30,9,45,0.0,54.0,4.3,20.3,54.0,41.35,28.87
2018,11,30,10,0,0.0,56.0,4.5,20.7,56.0,42.91,30.03
2018,11,30,10,15,0.0,66.0,4.6,21.1,66.0,50.65,36.29
2018,11,30,10,30,0.0,76.0,4.7,21.5,76.0,58.41,42.5
2018,11,30,10,45,0.0,88.0,4.8,21.85,88.0,67.73,49.97
2018,11,30,11,0,0.0,100.0,4.9,22.2,100.0,77.24,57.55
2018,11,30,11,15,0.0,106.5,4.9,22.45,106.5,82.49,61.65
2018,11,30,11,30,0.0,113.0,4.9,22.7,113.0,87.81,65.82
2018,11,30,11,45,3.5,145.5,4.9,22.95,147.5,117.4,89.59
2018,11,30,12,0,7.0,178.0,4.9,23.2,182.0,148.46,114.33
2018,11,30,12,15,8.5,187.5,4.9,23.3,192.5,158.91,122.61
2018,11,30,12,30,10.0,197.0,4.9,23.4,203.0,169.8,131.25
2018,11,30,12,45,8.5,190.0,4.85,23.55,195.0,163.27,125.98
2018,11,30,13,0,7.0,183.0,4.8,23.7,187.0,156.6,120.65
2018,11,30,13,15,125.0,185.5,4.85,23.7,258.0,306.56,243.37
2018,11,30,13,30,243.0,188.0,4.9,23.7,329.0,450.2,357.79
2018,11,30,13,45,489.5,147.5,4.9,23.75,418.5,677.66,534.72
2018,11,30,14,0,736.0,107.0,4.9,23.8,508.0,896.07,692.82
2018,11,30,14,15,778.0,94.0,4.9,23.7,497.0,925.02,713.42
2018,11,30,14,30,820.0,81.0,4.9,23.6,486.0,957.29,737.65
2018,11,30,14,45,776.0,81.5,4.85,23.55,442.5,916.83,710.27
2018,11,30,15,0,732.0,82.0,4.8,23.5,399.0,873.06,680.74
2018,11,30,15,15,717.5,76.5,4.65,23.3,361.5,848.46,664.43
2018,11,30,15,30,703.0,71.0,4.5,23.1,324.0,821.03,645.63
2018,11,30,15,45,676.5,66.5,4.35,22.85,283.5,788.14,622.57
2018,11,30,16,0,650.0,62.0,4.2,22.6,243.0,746.59,592.23
2018,11,30,16,15,587.5,56.5,3.85,22.15,196.5,668.65,532.8
2018,11,30,16,30,525.0,51.0,3.5,21.7,150.0,591.21,471.02
2018,11,30,16,45,423.0,42.5,3.15,21.25,107.0,476.6,377.2
2018,11,30,17,0,321.0,34.0,2.8,20.8,64.0,365.78,272.56
2018,11,30,17,15,183.0,20.0,2.8,20.8,35.0,201.71,0.0
2018,11,30,17,30,45.0,6.0,2.8,20.8,6.0,39.38,0.0
2018,11,30,17,45,22.5,3.0,2.6,20.3,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.45,19.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,1,7,15,185.0,10.0,4.2,11.85,20.0,7.87,0.0
2018,12,1,7,30,370.0,20.0,4.3,12.3,40.0,18.36,0.0
2018,12,1,7,45,508.0,24.5,4.45,12.75,83.5,22.75,13.5
2018,12,1,8,0,646.0,29.0,4.6,13.2,127.0,29.62,20.41
2018,12,1,8,15,711.0,32.0,4.55,13.9,175.5,34.01,24.64
2018,12,1,8,30,776.0,35.0,4.5,14.6,224.0,50.51,28.47
2018,12,1,8,45,815.5,37.5,4.45,15.25,272.0,105.54,53.1
2018,12,1,9,0,855.0,40.0,4.4,15.9,320.0,165.09,95.68
2018,12,1,9,15,881.5,42.0,4.6,16.6,365.0,225.88,147.17
2018,12,1,9,30,908.0,44.0,4.8,17.3,410.0,289.25,203.86
2018,12,1,9,45,926.0,45.0,5.0,18.0,449.5,351.21,260.29
2018,12,1,10,0,944.0,46.0,5.2,18.7,489.0,414.2,316.81
2018,12,1,10,15,955.5,47.0,5.25,19.2,522.0,475.1,370.46
2018,12,1,10,30,967.0,48.0,5.3,19.7,555.0,535.77,422.29
2018,12,1,10,45,974.0,48.5,5.3,20.15,580.0,592.92,469.8
2018,12,1,11,0,981.0,49.0,5.3,20.6,605.0,648.82,514.84
2018,12,1,11,15,985.0,51.5,5.25,20.9,624.5,703.51,557.7
2018,12,1,11,30,989.0,54.0,5.2,21.2,644.0,756.25,597.23
2018,12,1,11,45,990.0,56.0,5.2,21.45,655.0,804.01,630.97
2018,12,1,12,0,991.0,58.0,5.2,21.7,666.0,849.13,662.51
2018,12,1,12,15,990.5,57.5,5.15,21.85,666.5,887.23,688.76
2018,12,1,12,30,990.0,57.0,5.1,22.0,667.0,922.12,712.63
2018,12,1,12,45,987.5,57.0,5.05,22.15,660.0,952.54,733.27
2018,12,1,13,0,985.0,57.0,5.0,22.3,653.0,979.41,751.45
2018,12,1,13,15,981.0,56.0,4.9,22.3,637.5,999.95,765.33
2018,12,1,13,30,977.0,55.0,4.8,22.3,622.0,1016.68,776.7
2018,12,1,13,45,969.5,54.5,4.75,22.35,599.0,1026.82,783.95
2018,12,1,14,0,962.0,54.0,4.7,22.4,576.0,1033.05,788.73
2018,12,1,14,15,950.0,54.0,4.45,22.25,546.0,1031.6,787.29
2018,12,1,14,30,938.0,54.0,4.2,22.1,516.0,1026.34,784.14
2018,12,1,14,45,920.0,54.0,3.95,21.95,479.5,1011.38,774.4
2018,12,1,15,0,902.0,54.0,3.7,21.8,443.0,992.98,762.32
2018,12,1,15,15,878.5,52.0,3.35,21.3,400.0,962.88,742.3
2018,12,1,15,30,855.0,50.0,3.0,20.8,357.0,929.92,719.86
2018,12,1,15,45,821.0,47.0,2.65,20.3,310.0,882.69,686.6
2018,12,1,16,0,787.0,44.0,2.3,19.8,263.0,833.78,650.86
2018,12,1,16,15,732.0,40.5,2.2,18.85,214.0,763.48,600.78
2018,12,1,16,30,677.0,37.0,2.1,17.9,165.0,701.49,553.34
2018,12,1,16,45,580.0,32.5,2.0,16.9,119.0,592.08,466.11
2018,12,1,17,0,483.0,28.0,1.9,15.9,73.0,483.84,360.53
2018,12,1,17,15,285.5,18.0,1.9,15.9,40.5,283.93,0.0
2018,12,1,17,30,88.0,8.0,1.9,15.9,8.0,74.15,0.0
2018,12,1,17,45,44.0,4.0,1.9,15.0,4.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,2,7,15,150.0,10.5,3.95,8.45,18.5,8.26,0.0
2018,12,2,7,30,300.0,21.0,4.1,8.8,37.0,17.58,0.0
2018,12,2,7,45,438.5,28.0,4.25,9.15,79.0,25.61,16.04
2018,12,2,8,0,577.0,35.0,4.4,9.5,121.0,32.4,23.2
2018,12,2,8,15,647.5,40.0,4.3,10.15,169.0,37.25,27.94
2018,12,2,8,30,718.0,45.0,4.2,10.8,217.0,53.13,32.38
2018,12,2,8,45,760.0,48.5,4.1,11.5,264.5,106.2,56.77
2018,12,2,9,0,802.0,52.0,4.0,12.2,312.0,164.32,98.74
2018,12,2,9,15,829.0,54.5,4.0,12.9,356.0,225.29,150.65
2018,12,2,9,30,856.0,57.0,4.0,13.6,400.0,286.43,205.55
2018,12,2,9,45,875.0,59.0,4.0,14.35,439.0,346.92,260.6
2018,12,2,10,0,894.0,61.0,4.0,15.1,478.0,408.63,315.76
2018,12,2,10,15,907.0,62.5,3.95,15.5,511.0,468.18,368.19
2018,12,2,10,30,920.0,64.0,3.9,15.9,544.0,527.75,418.98
2018,12,2,10,45,927.5,65.0,3.85,16.35,569.0,583.54,465.15
2018,12,2,11,0,935.0,66.0,3.8,16.8,594.0,638.23,508.95
2018,12,2,11,15,940.5,67.5,3.75,17.1,612.5,690.84,550.07
2018,12,2,11,30,946.0,69.0,3.7,17.4,631.0,741.72,588.75
2018,12,2,11,45,946.5,69.5,3.6,17.7,640.0,785.83,619.19
2018,12,2,12,0,947.0,70.0,3.5,18.0,649.0,827.33,647.33
2018,12,2,12,15,946.5,70.5,3.35,18.2,650.5,865.23,672.55
2018,12,2,12,30,946.0,71.0,3.2,18.4,652.0,900.14,695.37
2018,12,2,12,45,943.0,71.5,3.05,18.6,645.5,929.7,714.24
2018,12,2,13,0,940.0,72.0,2.9,18.8,639.0,955.87,730.65
2018,12,2,13,15,933.5,71.5,2.75,18.9,623.5,974.06,741.81
2018,12,2,13,30,927.0,71.0,2.6,19.0,608.0,988.54,750.5
2018,12,2,13,45,918.0,70.5,2.45,19.05,585.0,996.86,755.25
2018,12,2,14,0,909.0,70.0,2.3,19.1,562.0,1001.43,757.59
2018,12,2,14,15,896.0,69.0,2.25,19.05,532.0,997.65,755.9
2018,12,2,14,30,883.0,68.0,2.2,19.0,502.0,990.21,751.99
2018,12,2,14,45,864.0,66.0,2.1,18.95,465.0,971.84,740.26
2018,12,2,15,0,845.0,64.0,2.0,18.9,428.0,950.13,726.38
2018,12,2,15,15,819.5,61.5,1.9,18.6,386.0,929.68,713.92
2018,12,2,15,30,794.0,59.0,1.8,18.3,344.0,894.58,691.03
2018,12,2,15,45,756.5,56.0,1.7,17.95,298.0,844.56,657.25
2018,12,2,16,0,719.0,53.0,1.6,17.6,252.0,792.67,620.87
2018,12,2,16,15,660.5,48.5,1.5,16.65,204.5,717.7,567.11
2018,12,2,16,30,602.0,44.0,1.4,15.7,157.0,642.38,509.76
2018,12,2,16,45,502.0,37.0,1.25,14.8,112.5,539.68,426.91
2018,12,2,17,0,402.0,30.0,1.1,13.9,68.0,432.32,323.26
2018,12,2,17,15,234.0,18.5,1.1,13.9,37.5,242.72,0.0
2018,12,2,17,30,66.0,7.0,1.1,13.9,7.0,56.45,0.0
2018,12,2,17,45,33.0,3.5,1.25,12.95,3.5,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,7,15,7.5,8.0,3.45,7.5,8.5,6.29,0.0
2018,12,3,7,30,15.0,16.0,3.6,8.0,17.0,12.33,0.0
2018,12,3,7,45,35.5,35.0,3.75,8.5,39.5,25.91,16.18
2018,12,3,8,0,56.0,54.0,3.9,9.0,62.0,39.22,29.27
2018,12,3,8,15,105.5,71.0,4.0,9.55,93.5,51.35,40.66
2018,12,3,8,30,155.0,88.0,4.1,10.1,125.0,65.62,49.63
2018,12,3,8,45,117.5,108.5,4.15,10.65,140.0,89.77,67.57
2018,12,3,9,0,80.0,129.0,4.2,11.2,155.0,107.95,83.8
2018,12,3,9,15,134.0,145.0,4.3,11.6,195.5,140.64,109.27
2018,12,3,9,30,188.0,161.0,4.4,12.0,236.0,178.6,139.98
2018,12,3,9,45,173.0,179.5,4.5,12.4,253.5,202.8,161.7
2018,12,3,10,0,158.0,198.0,4.6,12.8,271.0,225.62,181.79
2018,12,3,10,15,412.5,165.0,4.6,13.1,374.5,337.62,272.23
2018,12,3,10,30,667.0,132.0,4.6,13.4,478.0,468.13,378.11
2018,12,3,10,45,737.5,120.0,4.55,13.7,520.0,535.9,433.9
2018,12,3,11,0,808.0,108.0,4.5,14.0,562.0,607.2,491.65
2018,12,3,11,15,828.0,105.0,4.45,14.25,583.0,660.38,534.04
2018,12,3,11,30,848.0,102.0,4.4,14.5,604.0,713.22,575.22
2018,12,3,11,45,883.0,91.0,4.35,14.75,621.5,760.89,611.2
2018,12,3,12,0,918.0,80.0,4.3,15.0,639.0,814.7,649.55
2018,12,3,12,15,918.0,80.5,4.25,15.15,641.0,852.16,675.7
2018,12,3,12,30,918.0,81.0,4.2,15.3,643.0,886.75,699.91
2018,12,3,12,45,914.5,81.5,4.15,15.45,636.5,915.24,719.68
2018,12,3,13,0,911.0,82.0,4.1,15.6,630.0,940.43,737.13
2018,12,3,13,15,906.5,81.0,4.05,15.7,615.5,959.48,750.45
2018,12,3,13,30,902.0,80.0,4.0,15.8,601.0,975.0,761.43
2018,12,3,13,45,882.5,82.0,3.95,15.85,575.5,976.09,762.56
2018,12,3,14,0,863.0,84.0,3.9,15.9,550.0,985.38,769.78
2018,12,3,14,15,859.5,80.0,3.85,15.8,523.0,987.27,772.33
2018,12,3,14,30,856.0,76.0,3.8,15.7,496.0,985.52,772.55
2018,12,3,14,45,835.0,74.5,3.75,15.65,459.5,965.97,760.17
2018,12,3,15,0,814.0,73.0,3.7,15.6,423.0,943.0,745.46
2018,12,3,15,15,788.5,70.0,3.55,15.35,381.5,910.37,723.56
2018,12,3,15,30,763.0,67.0,3.4,15.1,340.0,874.86,699.21
2018,12,3,15,45,725.5,63.0,3.3,14.8,294.5,823.8,663.11
2018,12,3,16,0,688.0,59.0,3.2,14.5,249.0,770.77,624.21
2018,12,3,16,15,631.0,53.0,2.85,13.75,202.0,704.67,573.08
2018,12,3,16,30,574.0,47.0,2.5,13.0,155.0,631.02,513.25
2018,12,3,16,45,454.5,40.0,2.15,12.2,109.5,502.19,406.95
2018,12,3,17,0,335.0,33.0,1.8,11.4,64.0,377.89,288.87
2018,12,3,17,15,197.5,20.0,1.8,11.4,35.5,213.72,0.0
2018,12,3,17,30,60.0,7.0,1.8,11.4,7.0,51.87,0.0
2018,12,3,17,45,30.0,3.5,1.9,10.55,3.5,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.65,3.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,2.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,4,7,15,120.0,10.5,2.8,2.7,16.0,8.26,0.0
2018,12,4,7,30,240.0,21.0,3.0,3.1,32.0,17.53,0.0
2018,12,4,7,45,390.0,29.5,3.25,3.5,73.5,24.63,15.3
2018,12,4,8,0,540.0,38.0,3.5,3.9,115.0,34.85,25.91
2018,12,4,8,15,613.5,43.5,3.6,4.5,162.5,39.95,31.05
2018,12,4,8,30,687.0,49.0,3.7,5.1,210.0,54.19,35.5
2018,12,4,8,45,731.5,53.0,3.8,5.7,257.5,105.88,59.3
2018,12,4,9,0,776.0,57.0,3.9,6.3,305.0,162.98,101.02
2018,12,4,9,15,804.5,60.5,3.85,6.8,349.0,221.57,151.77
2018,12,4,9,30,833.0,64.0,3.8,7.3,393.0,283.18,208.11
2018,12,4,9,45,853.0,66.0,3.75,7.85,432.0,343.41,264.11
2018,12,4,10,0,873.0,68.0,3.7,8.4,471.0,404.86,320.33
2018,12,4,10,15,887.0,70.0,3.65,8.85,504.5,464.25,373.66
2018,12,4,10,30,901.0,72.0,3.6,9.3,538.0,523.82,425.45
2018,12,4,10,45,910.5,73.5,3.5,9.8,564.0,580.35,472.96
2018,12,4,11,0,920.0,75.0,3.4,10.3,590.0,636.06,518.16
2018,12,4,11,15,926.0,76.0,3.35,10.65,608.5,687.92,559.41
2018,12,4,11,30,932.0,77.0,3.3,11.0,627.0,738.12,598.22
2018,12,4,11,45,934.0,77.5,3.2,11.4,636.5,782.95,629.96
2018,12,4,12,0,936.0,78.0,3.1,11.8,646.0,825.35,658.96
2018,12,4,12,15,936.5,78.0,3.0,12.05,648.0,863.34,684.75
2018,12,4,12,30,937.0,78.0,2.9,12.3,650.0,898.42,708.22
2018,12,4,12,45,934.5,78.0,2.85,12.55,643.5,927.81,727.88
2018,12,4,13,0,932.0,78.0,2.8,12.8,637.0,953.87,745.19
2018,12,4,13,15,925.5,77.5,2.7,12.9,621.5,972.15,757.07
2018,12,4,13,30,919.0,77.0,2.6,13.0,606.0,986.77,766.53
2018,12,4,13,45,910.5,76.0,2.5,13.15,583.5,995.12,771.65
2018,12,4,14,0,902.0,75.0,2.4,13.3,561.0,999.75,774.39
2018,12,4,14,15,890.0,73.0,2.35,13.25,531.0,995.9,772.61
2018,12,4,14,30,878.0,71.0,2.3,13.2,501.0,988.37,768.54
2018,12,4,14,45,860.0,69.0,2.25,13.2,464.5,971.3,757.86
2018,12,4,15,0,842.0,67.0,2.2,13.2,428.0,962.64,753.15
2018,12,4,15,15,816.5,64.5,2.1,13.0,386.5,930.62,731.91
2018,12,4,15,30,791.0,62.0,2.0,12.8,345.0,895.71,708.44
2018,12,4,15,45,753.5,58.5,1.9,12.6,299.0,845.15,673.04
2018,12,4,16,0,716.0,55.0,1.8,12.4,253.0,792.66,634.97
2018,12,4,16,15,657.5,50.0,1.6,11.55,205.5,717.1,578.32
2018,12,4,16,30,599.0,45.0,1.4,10.7,158.0,641.13,518.21
2018,12,4,16,45,500.0,38.0,1.2,9.85,113.5,539.86,434.44
2018,12,4,17,0,401.0,31.0,1.0,9.0,69.0,432.82,328.85
2018,12,4,17,15,233.5,19.0,1.0,9.0,38.0,242.98,0.0
2018,12,4,17,30,66.0,7.0,1.0,9.0,7.0,56.57,0.0
2018,12,4,17,45,33.0,3.5,1.15,8.1,3.5,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,3.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.5,2.05,2.15,3.5,2.75,0.0
2018,12,5,7,30,0.0,7.0,2.3,2.6,7.0,5.31,0.0
2018,12,5,7,45,0.0,16.5,2.5,3.1,16.5,12.56,4.95
2018,12,5,8,0,0.0,26.0,2.7,3.6,26.0,19.82,12.33
2018,12,5,8,15,0.0,38.5,2.75,4.3,38.5,29.43,21.43
2018,12,5,8,30,0.0,51.0,2.8,5.0,51.0,39.0,28.88
2018,12,5,8,45,3.5,77.5,2.85,5.65,78.5,58.62,46.04
2018,12,5,9,0,7.0,104.0,2.9,6.3,106.0,79.16,63.69
2018,12,5,9,15,21.5,129.5,2.9,6.9,137.5,102.22,82.83
2018,12,5,9,30,36.0,155.0,2.9,7.5,169.0,130.01,105.97
2018,12,5,9,45,35.5,168.5,2.9,8.05,183.5,144.68,118.31
2018,12,5,10,0,35.0,182.0,2.9,8.6,198.0,159.49,130.63
2018,12,5,10,15,41.5,197.5,2.85,9.05,218.0,179.25,146.92
2018,12,5,10,30,48.0,213.0,2.8,9.5,238.0,200.12,164.01
2018,12,5,10,45,63.0,222.5,2.7,9.9,256.5,221.38,181.4
2018,12,5,11,0,78.0,232.0,2.6,10.3,275.0,244.36,200.15
2018,12,5,11,15,55.0,232.0,2.55,10.65,263.0,235.52,192.28
2018,12,5,11,30,32.0,232.0,2.5,11.0,251.0,224.31,182.38
2018,12,5,11,45,36.0,241.5,2.4,11.35,263.0,240.11,195.03
2018,12,5,12,0,40.0,251.0,2.3,11.7,275.0,256.65,208.12
2018,12,5,12,15,57.0,252.0,2.3,11.95,286.5,275.78,223.87
2018,12,5,12,30,74.0,253.0,2.3,12.2,298.0,296.16,240.62
2018,12,5,12,45,56.0,241.5,2.25,12.45,275.5,273.36,221.65
2018,12,5,13,0,38.0,230.0,2.2,12.7,253.0,249.1,201.57
2018,12,5,13,15,60.5,230.0,2.15,12.8,265.5,274.17,222.8
2018,12,5,13,30,83.0,230.0,2.1,12.9,278.0,300.46,244.78
2018,12,5,13,45,74.5,219.5,2.1,13.05,261.5,285.31,232.55
2018,12,5,14,0,66.0,209.0,2.1,13.2,245.0,269.62,220.01
2018,12,5,14,15,46.0,198.0,2.05,13.05,222.5,241.46,197.01
2018,12,5,14,30,26.0,187.0,2.0,12.9,200.0,192.06,156.43
2018,12,5,14,45,23.0,171.5,1.95,12.75,182.5,175.75,143.44
2018,12,5,15,0,20.0,156.0,1.9,12.6,165.0,159.36,130.18
2018,12,5,15,15,83.0,146.5,1.8,12.35,177.0,234.34,195.64
2018,12,5,15,30,146.0,137.0,1.7,12.1,189.0,310.74,260.71
2018,12,5,15,45,120.0,119.5,1.6,11.8,158.5,265.82,223.29
2018,12,5,16,0,94.0,102.0,1.5,11.5,128.0,221.09,185.78
2018,12,5,16,15,54.5,75.5,1.4,10.95,90.0,131.5,109.39
2018,12,5,16,30,15.0,49.0,1.3,10.4,52.0,61.65,48.02
2018,12,5,16,45,20.5,38.0,1.2,9.8,40.5,56.53,43.23
2018,12,5,17,0,26.0,27.0,1.1,9.2,29.0,51.46,36.21
2018,12,5,17,15,13.0,14.5,1.1,9.2,15.5,24.27,0.0
2018,12,5,17,30,0.0,2.0,1.1,9.2,2.0,1.57,0.0
2018,12,5,17,45,0.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,6,7,15,0.0,1.5,1.15,8.7,1.5,1.18,0.0
2018,12,6,7,30,0.0,3.0,1.3,8.9,3.0,2.36,0.0
2018,12,6,7,45,0.0,4.5,1.45,9.15,4.5,3.4,0.0
2018,12,6,8,0,0.0,6.0,1.6,9.4,6.0,4.54,0.0
2018,12,6,8,15,0.0,8.5,1.65,9.6,8.5,6.44,0.17
2018,12,6,8,30,0.0,11.0,1.7,9.8,11.0,8.34,1.63
2018,12,6,8,45,0.0,12.5,1.75,10.05,12.5,9.49,2.66
2018,12,6,9,0,0.0,14.0,1.8,10.3,14.0,10.64,3.66
2018,12,6,9,15,0.0,15.5,1.8,10.6,15.5,11.79,4.64
2018,12,6,9,30,0.0,17.0,1.8,10.9,17.0,12.94,5.62
2018,12,6,9,45,0.0,19.5,1.85,11.15,19.5,14.86,7.24
2018,12,6,10,0,0.0,22.0,1.9,11.4,22.0,16.78,8.86
2018,12,6,10,15,0.0,23.5,1.9,11.7,23.5,17.94,9.81
2018,12,6,10,30,0.0,25.0,1.9,12.0,25.0,19.1,10.76
2018,12,6,10,45,0.0,29.5,1.85,12.25,29.5,22.56,13.68
2018,12,6,11,0,0.0,34.0,1.8,12.5,34.0,26.03,16.59
2018,12,6,11,15,0.0,51.5,1.75,12.65,51.5,39.51,27.99
2018,12,6,11,30,0.0,69.0,1.7,12.8,69.0,53.04,39.35
2018,12,6,11,45,0.0,61.5,1.7,13.0,61.5,47.25,34.4
2018,12,6,12,0,0.0,54.0,1.7,13.2,54.0,41.46,29.48
2018,12,6,12,15,0.0,73.5,1.65,13.3,73.5,56.54,42.14
2018,12,6,12,30,0.0,93.0,1.6,13.4,93.0,71.69,54.79
2018,12,6,12,45,0.0,72.5,1.55,13.55,72.5,55.76,41.43
2018,12,6,13,0,0.0,52.0,1.5,13.7,52.0,39.91,28.13
2018,12,6,13,15,0.0,48.5,1.5,13.85,48.5,37.21,25.86
2018,12,6,13,30,0.0,45.0,1.5,14.0,45.0,34.5,23.6
2018,12,6,13,45,0.0,71.0,1.45,14.1,71.0,54.56,40.53
2018,12,6,14,0,0.0,97.0,1.4,14.2,97.0,75.38,58.02
2018,12,6,14,15,4.5,90.0,1.35,14.25,92.0,74.02,57.18
2018,12,6,14,30,9.0,83.0,1.3,14.3,87.0,72.83,56.54
2018,12,6,14,45,5.0,76.5,1.2,14.35,78.5,63.77,48.83
2018,12,6,15,0,1.0,70.0,1.1,14.4,70.0,54.71,41.07
2018,12,6,15,15,0.5,48.0,1.0,14.3,48.0,37.21,26.29
2018,12,6,15,30,0.0,26.0,0.9,14.2,26.0,19.81,11.43
2018,12,6,15,45,0.0,19.5,0.85,14.1,19.5,14.83,7.17
2018,12,6,16,0,0.0,13.0,0.8,14.0,13.0,9.87,2.88
2018,12,6,16,15,0.0,10.5,0.8,13.75,10.5,7.96,1.22
2018,12,6,16,30,0.0,8.0,0.8,13.5,8.0,6.06,0.0
2018,12,6,16,45,0.0,6.5,0.8,13.3,6.5,4.92,0.0
2018,12,6,17,0,0.0,5.0,0.8,13.1,5.0,3.78,0.0
2018,12,6,17,15,0.0,3.0,0.8,13.1,3.0,2.27,0.0
2018,12,6,17,30,0.0,1.0,0.8,13.1,1.0,0.79,0.0
2018,12,6,17,45,0.0,0.5,0.85,12.95,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.5,3.65,9.5,1.5,0.0,0.0
2018,12,7,7,30,0.0,3.0,3.7,9.4,3.0,2.36,0.0
2018,12,7,7,45,0.0,5.0,3.7,9.35,5.0,3.78,0.0
2018,12,7,8,0,0.0,7.0,3.7,9.3,7.0,5.3,0.0
2018,12,7,8,15,0.0,9.5,3.85,9.3,9.5,7.2,0.85
2018,12,7,8,30,0.0,12.0,4.0,9.3,12.0,9.1,2.64
2018,12,7,8,45,0.0,12.5,4.15,9.35,12.5,9.49,2.66
2018,12,7,9,0,0.0,13.0,4.3,9.4,13.0,9.88,3.0
2018,12,7,9,15,0.0,28.0,4.55,9.5,28.0,21.34,13.01
2018,12,7,9,30,0.0,43.0,4.8,9.6,43.0,32.86,22.99
2018,12,7,9,45,0.0,73.0,5.05,9.7,73.0,56.03,42.96
2018,12,7,10,0,0.0,103.0,5.3,9.8,103.0,79.36,62.86
2018,12,7,10,15,0.0,71.5,5.25,10.0,71.5,54.89,41.7
2018,12,7,10,30,0.0,40.0,5.2,10.2,40.0,30.61,20.74
2018,12,7,10,45,0.0,43.0,5.1,10.35,43.0,32.93,22.68
2018,12,7,11,0,0.0,46.0,5.0,10.5,46.0,35.26,24.61
2018,12,7,11,15,0.0,58.5,4.9,10.65,58.5,44.91,32.79
2018,12,7,11,30,0.0,71.0,4.8,10.8,71.0,54.58,40.96
2018,12,7,11,45,0.0,57.5,4.7,10.95,57.5,44.16,32.04
2018,12,7,12,0,0.0,44.0,4.6,11.1,44.0,33.75,23.16
2018,12,7,12,15,0.0,56.5,4.55,11.05,56.5,43.39,31.36
2018,12,7,12,30,0.0,69.0,4.5,11.0,69.0,53.06,39.56
2018,12,7,12,45,0.0,79.5,4.45,11.0,79.5,61.18,46.46
2018,12,7,13,0,0.0,90.0,4.4,11.0,90.0,69.33,53.37
2018,12,7,13,15,0.0,67.0,4.35,10.95,67.0,51.49,38.3
2018,12,7,13,30,0.0,44.0,4.3,10.9,44.0,33.73,23.22
2018,12,7,13,45,0.0,57.5,4.25,10.9,57.5,44.12,32.14
2018,12,7,14,0,0.0,71.0,4.2,10.9,71.0,54.54,41.08
2018,12,7,14,15,0.0,64.5,4.25,10.85,64.5,49.5,36.86
2018,12,7,14,30,0.0,58.0,4.3,10.8,58.0,44.46,32.63
2018,12,7,14,45,0.0,48.0,4.35,10.7,48.0,36.74,26.08
2018,12,7,15,0,0.0,38.0,4.4,10.6,38.0,29.03,19.51
2018,12,7,15,15,0.0,27.5,4.5,10.5,27.5,20.97,12.58
2018,12,7,15,30,0.0,17.0,4.6,10.4,17.0,12.94,5.62
2018,12,7,15,45,0.0,17.5,4.65,10.3,17.5,13.31,5.96
2018,12,7,16,0,0.0,18.0,4.7,10.2,18.0,13.68,6.29
2018,12,7,16,15,0.0,15.0,4.7,9.95,15.0,11.39,4.27
2018,12,7,16,30,0.0,12.0,4.7,9.7,12.0,9.1,2.22
2018,12,7,16,45,0.0,9.5,4.7,9.5,9.5,7.2,0.47
2018,12,7,17,0,0.0,7.0,4.7,9.3,7.0,5.3,0.0
2018,12,7,17,15,0.0,4.0,4.7,9.3,4.0,3.02,0.0
2018,12,7,17,30,0.0,1.0,4.7,9.3,1.0,0.79,0.0
2018,12,7,17,45,0.0,0.5,4.8,8.9,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,4.75,8.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.2,7.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.55,7.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.3,7.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.3,7.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.0,7.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.7,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,5.0,6.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.15,6.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,5.05,6.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.95,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.95,5.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,5.05,5.55,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,5.1,5.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,5.1,5.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,5.05,5.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,5.3,0.0,0.0,0.0
2018,12,8,7,15,1.5,1.0,5.1,5.35,1.0,0.0,0.0
2018,12,8,7,30,3.0,2.0,5.2,5.4,2.0,1.57,0.0
2018,12,8,7,45,180.0,22.0,5.25,5.45,45.5,17.68,8.53
2018,12,8,8,0,357.0,42.0,5.3,5.5,89.0,34.42,25.13
2018,12,8,8,15,371.5,41.5,5.35,5.6,108.5,33.44,24.87
2018,12,8,8,30,386.0,41.0,5.4,5.7,128.0,36.1,27.58
2018,12,8,8,45,205.0,53.5,5.45,5.8,100.5,57.22,37.24
2018,12,8,9,0,24.0,66.0,5.5,5.9,73.0,54.47,41.37
2018,12,8,9,15,12.0,83.0,5.5,6.05,86.5,65.81,51.83
2018,12,8,9,30,0.0,100.0,5.5,6.2,100.0,76.58,61.62
2018,12,8,9,45,2.0,118.0,5.5,6.35,119.0,91.39,74.25
2018,12,8,10,0,4.0,136.0,5.5,6.5,138.0,106.72,87.27
2018,12,8,10,15,22.0,164.0,5.5,6.6,175.0,137.56,113.44
2018,12,8,10,30,40.0,192.0,5.5,6.7,212.0,177.92,147.75
2018,12,8,10,45,29.5,190.5,5.5,6.85,205.5,174.72,144.85
2018,12,8,11,0,19.0,189.0,5.5,7.0,199.0,161.79,133.6
2018,12,8,11,15,11.0,172.0,5.5,7.1,178.0,143.73,118.03
2018,12,8,11,30,3.0,155.0,5.5,7.2,157.0,124.75,101.61
2018,12,8,11,45,9.0,175.0,5.55,7.35,180.5,146.75,120.34
2018,12,8,12,0,15.0,195.0,5.6,7.5,204.0,169.91,139.96
2018,12,8,12,15,13.5,191.5,5.65,7.5,199.5,166.86,137.33
2018,12,8,12,30,12.0,188.0,5.7,7.5,195.0,163.66,134.62
2018,12,8,12,45,8.0,173.5,5.7,7.5,178.0,148.12,121.4
2018,12,8,13,0,4.0,159.0,5.7,7.5,161.0,132.28,107.9
2018,12,8,13,15,5.5,154.0,5.7,7.5,157.0,129.89,106.05
2018,12,8,13,30,7.0,149.0,5.7,7.5,153.0,127.56,104.27
2018,12,8,13,45,3.5,123.5,5.7,7.5,125.5,101.78,82.25
2018,12,8,14,0,0.0,98.0,5.7,7.5,98.0,76.26,60.32
2018,12,8,14,15,3.0,111.0,5.7,7.55,112.5,91.12,73.38
2018,12,8,14,30,6.0,124.0,5.7,7.6,127.0,107.09,87.4
2018,12,8,14,45,3.0,104.5,5.7,7.6,106.0,86.58,69.76
2018,12,8,15,0,0.0,85.0,5.7,7.6,85.0,66.22,52.13
2018,12,8,15,15,0.0,70.0,5.65,7.55,70.0,53.7,41.37
2018,12,8,15,30,0.0,55.0,5.6,7.5,55.0,42.1,31.33
2018,12,8,15,45,22.0,43.0,5.5,7.45,49.0,56.09,44.84
2018,12,8,16,0,44.0,31.0,5.4,7.4,43.0,74.89,62.41
2018,12,8,16,15,86.5,31.0,5.2,7.15,49.0,127.11,109.59
2018,12,8,16,30,129.0,31.0,5.0,6.9,55.0,187.59,162.11
2018,12,8,16,45,64.5,20.0,4.8,6.65,32.0,92.15,76.03
2018,12,8,17,0,0.0,9.0,4.6,6.4,9.0,6.82,0.0
2018,12,8,17,15,0.0,5.0,4.6,6.4,5.0,3.78,0.0
2018,12,8,17,30,0.0,1.0,4.6,6.4,1.0,0.79,0.0
2018,12,8,17,45,0.0,0.5,4.5,5.95,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.45,4.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.45,3.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,3.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.05,2.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,4.0,2.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,4.05,2.4,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,4.1,2.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,4.05,1.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,4.0,1.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.95,1.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.75,1.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.65,0.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.6,0.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.6,0.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.6,0.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.6,0.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.6,0.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.6,0.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.4,0.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.4,0.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.4,0.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.35,0.2,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,12,9,7,15,92.0,9.0,3.5,0.6,12.5,0.0,0.0
2018,12,9,7,30,184.0,18.0,3.7,1.0,25.0,14.16,0.0
2018,12,9,7,45,326.0,29.0,3.9,1.4,63.0,24.13,13.63
2018,12,9,8,0,468.0,40.0,4.1,1.8,101.0,33.41,24.58
2018,12,9,8,15,546.5,47.5,4.35,2.45,147.5,39.56,30.82
2018,12,9,8,30,625.0,55.0,4.6,3.1,194.0,49.92,40.65
2018,12,9,8,45,672.0,60.5,4.85,3.75,240.5,99.32,57.52
2018,12,9,9,0,719.0,66.0,5.1,4.4,287.0,157.34,99.76
2018,12,9,9,15,752.5,70.5,5.05,4.9,331.5,214.17,148.63
2018,12,9,9,30,786.0,75.0,5.0,5.4,376.0,274.72,204.01
