Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,9,45,808.0,78.0,4.95,5.95,415.5,333.75,259.37
2018,12,9,10,0,830.0,81.0,4.9,6.5,455.0,394.58,315.7
2018,12,9,10,15,846.5,84.0,4.8,7.0,489.0,454.57,370.14
2018,12,9,10,30,863.0,87.0,4.7,7.5,523.0,515.19,423.46
2018,12,9,10,45,873.5,88.5,4.6,7.95,549.5,571.47,471.72
2018,12,9,11,0,884.0,90.0,4.5,8.4,576.0,627.14,517.92
2018,12,9,11,15,896.0,89.5,4.45,8.85,596.0,680.86,561.39
2018,12,9,11,30,908.0,89.0,4.4,9.3,616.0,727.59,598.43
2018,12,9,11,45,917.5,87.0,4.3,9.7,628.0,774.64,633.52
2018,12,9,12,0,927.0,85.0,4.2,10.1,640.0,819.85,665.3
2018,12,9,12,15,927.5,85.5,4.2,10.35,642.5,858.47,692.88
2018,12,9,12,30,928.0,86.0,4.2,10.6,645.0,894.26,718.28
2018,12,9,12,45,891.5,96.0,4.15,10.9,629.0,915.56,732.55
2018,12,9,13,0,855.0,106.0,4.1,11.2,613.0,922.36,736.59
2018,12,9,13,15,825.5,110.5,4.1,11.35,591.0,924.33,738.09
2018,12,9,13,30,796.0,115.0,4.1,11.5,569.0,921.73,736.48
2018,12,9,13,45,805.5,108.0,4.1,11.6,553.0,940.04,750.42
2018,12,9,14,0,815.0,101.0,4.1,11.7,537.0,955.13,762.02
2018,12,9,14,15,789.5,100.0,4.05,11.6,504.0,939.11,751.55
2018,12,9,14,30,764.0,99.0,4.0,11.5,471.0,926.93,744.22
2018,12,9,14,45,795.0,88.0,4.0,11.45,450.0,941.06,756.33
2018,12,9,15,0,826.0,77.0,4.0,11.4,429.0,958.88,771.01
2018,12,9,15,15,798.5,73.5,3.9,11.15,387.0,924.11,747.15
2018,12,9,15,30,771.0,70.0,3.8,10.9,345.0,886.38,721.05
2018,12,9,15,45,731.5,66.5,3.65,10.65,299.5,834.28,683.09
2018,12,9,16,0,692.0,63.0,3.5,10.4,254.0,789.32,649.23
2018,12,9,16,15,615.5,57.5,3.15,9.8,204.0,697.94,577.57
2018,12,9,16,30,539.0,52.0,2.8,9.2,154.0,607.36,503.48
2018,12,9,16,45,295.5,37.5,2.4,8.6,91.0,361.0,300.83
2018,12,9,17,0,52.0,23.0,2.0,8.0,28.0,94.61,71.38
2018,12,9,17,15,26.0,12.5,2.0,8.0,15.0,38.51,0.0
2018,12,9,17,30,0.0,2.0,2.0,8.0,2.0,1.57,0.0
2018,12,9,17,45,0.0,1.0,2.0,7.35,1.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.6,2.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.65,1.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,1.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,0.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,0.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,10,7,15,73.0,7.0,2.05,0.4,9.5,0.0,0.0
2018,12,10,7,30,146.0,14.0,2.4,1.1,19.0,11.02,0.0
2018,12,10,7,45,262.5,23.0,2.7,1.8,50.0,18.85,9.09
2018,12,10,8,0,379.0,32.0,3.0,2.5,81.0,26.36,18.13
2018,12,10,8,15,548.0,38.0,2.9,3.2,141.5,34.76,26.32
2018,12,10,8,30,717.0,44.0,2.8,3.9,202.0,44.72,35.75
2018,12,10,8,45,764.0,48.0,2.65,4.6,250.5,97.77,52.9
2018,12,10,9,0,811.0,52.0,2.5,5.3,299.0,156.51,94.29
2018,12,10,9,15,842.0,54.0,2.2,6.3,344.0,217.74,146.15
2018,12,10,9,30,873.0,56.0,1.9,7.3,389.0,279.76,201.77
2018,12,10,9,45,894.0,58.0,1.6,8.35,429.5,341.53,257.65
2018,12,10,10,0,915.0,60.0,1.3,9.4,470.0,404.76,313.08
2018,12,10,10,15,929.5,61.5,1.2,9.95,504.5,465.95,365.96
2018,12,10,10,30,944.0,63.0,1.1,10.5,539.0,527.33,416.77
2018,12,10,10,45,954.0,64.0,1.0,11.1,566.0,585.71,463.0
2018,12,10,11,0,964.0,65.0,0.9,11.7,593.0,643.27,506.45
2018,12,10,11,15,970.0,66.0,0.85,12.0,612.5,697.2,546.47
2018,12,10,11,30,976.0,67.0,0.8,12.3,632.0,749.41,583.81
2018,12,10,11,45,979.0,68.0,0.8,12.65,643.5,797.5,615.89
2018,12,10,12,0,982.0,69.0,0.8,13.0,655.0,843.17,645.42
2018,12,10,12,15,983.0,69.0,0.75,13.2,658.0,883.45,670.4
2018,12,10,12,30,984.0,69.0,0.7,13.4,661.0,920.77,693.12
2018,12,10,12,45,982.5,68.5,0.7,13.65,655.0,952.16,712.67
2018,12,10,13,0,981.0,68.0,0.7,13.9,649.0,980.13,730.04
2018,12,10,13,15,976.5,67.5,0.7,14.05,635.0,1001.78,743.67
2018,12,10,13,30,972.0,67.0,0.7,14.2,621.0,1019.69,755.11
2018,12,10,13,45,964.5,66.5,0.7,14.35,599.0,1030.92,762.49
2018,12,10,14,0,957.0,66.0,0.7,14.5,577.0,1038.28,767.68
2018,12,10,14,15,944.0,65.5,0.7,14.5,547.0,1036.37,767.63
2018,12,10,14,30,931.0,65.0,0.7,14.5,517.0,1030.64,765.45
2018,12,10,14,45,911.5,64.0,0.7,14.5,480.0,1014.04,756.44
2018,12,10,15,0,892.0,63.0,0.7,14.5,443.0,993.96,745.33
2018,12,10,15,15,868.5,60.5,0.65,14.3,401.0,964.51,727.37
2018,12,10,15,30,845.0,58.0,0.6,14.1,359.0,943.21,714.55
2018,12,10,15,45,810.0,55.0,0.55,13.9,312.5,895.7,683.47
2018,12,10,16,0,775.0,52.0,0.5,13.7,266.0,846.02,649.94
2018,12,10,16,15,719.5,47.0,0.6,13.0,217.0,772.68,601.7
2018,12,10,16,30,664.0,42.0,0.7,12.3,168.0,698.88,549.1
2018,12,10,16,45,568.5,36.0,0.8,11.6,121.5,588.46,464.08
2018,12,10,17,0,473.0,30.0,0.9,10.9,75.0,478.76,361.06
2018,12,10,17,15,290.5,20.0,0.9,10.9,42.5,292.71,0.0
2018,12,10,17,30,108.0,10.0,0.9,10.9,10.0,92.0,0.0
2018,12,10,17,45,54.0,5.0,1.0,9.95,5.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,11,7,15,18.0,4.5,1.4,2.8,5.0,0.0,0.0
2018,12,11,7,30,36.0,9.0,1.5,3.7,10.0,7.08,0.0
2018,12,11,7,45,161.0,24.5,1.65,4.6,43.0,18.65,8.44
2018,12,11,8,0,286.0,40.0,1.8,5.5,76.0,30.51,21.56
2018,12,11,8,15,448.0,46.0,1.95,6.25,130.5,37.67,28.62
2018,12,11,8,30,610.0,52.0,2.1,7.0,185.0,45.39,35.91
2018,12,11,8,45,692.0,54.5,2.3,7.75,238.0,96.8,54.33
2018,12,11,9,0,774.0,57.0,2.5,8.5,291.0,154.57,93.24
2018,12,11,9,15,817.0,58.5,2.75,9.3,338.5,213.61,142.23
2018,12,11,9,30,860.0,60.0,3.0,10.1,386.0,278.59,199.81
2018,12,11,9,45,879.5,62.0,3.3,10.9,425.5,339.2,255.6
2018,12,11,10,0,899.0,64.0,3.6,11.7,465.0,401.12,311.9
2018,12,11,10,15,851.5,80.0,3.75,12.1,482.5,450.05,357.57
2018,12,11,10,30,804.0,96.0,3.9,12.5,500.0,492.37,395.98
2018,12,11,10,45,685.5,133.0,4.05,12.9,490.0,510.86,413.64
2018,12,11,11,0,567.0,170.0,4.2,13.3,480.0,508.79,413.57
2018,12,11,11,15,531.0,187.5,4.25,13.5,485.5,535.27,435.32
2018,12,11,11,30,495.0,205.0,4.3,13.7,491.0,557.43,452.87
2018,12,11,11,45,433.5,225.0,4.35,13.9,479.0,559.14,453.71
2018,12,11,12,0,372.0,245.0,4.4,14.1,467.0,539.21,437.75
2018,12,11,12,15,371.5,247.0,4.4,14.15,469.5,560.24,454.56
2018,12,11,12,30,371.0,249.0,4.4,14.2,472.0,580.16,470.23
2018,12,11,12,45,380.5,244.5,4.45,14.3,471.5,600.63,486.7
2018,12,11,13,0,390.0,240.0,4.5,14.4,471.0,620.2,502.48
2018,12,11,13,15,385.5,235.5,4.4,14.25,459.5,625.76,507.21
2018,12,11,13,30,381.0,231.0,4.3,14.1,448.0,629.62,510.75
2018,12,11,13,45,341.0,229.0,4.2,13.95,418.0,600.4,488.14
2018,12,11,14,0,301.0,227.0,4.1,13.8,388.0,568.79,463.71
2018,12,11,14,15,378.5,199.0,3.85,13.55,390.0,619.54,506.38
2018,12,11,14,30,456.0,171.0,3.6,13.3,392.0,694.33,565.79
2018,12,11,14,45,438.0,161.0,3.4,13.0,361.0,669.12,547.15
2018,12,11,15,0,420.0,151.0,3.2,12.7,330.0,641.84,527.42
2018,12,11,15,15,423.5,134.0,2.9,12.35,299.5,625.39,516.2
2018,12,11,15,30,427.0,117.0,2.6,12.0,269.0,606.53,502.38
2018,12,11,15,45,283.5,112.0,2.35,11.6,207.5,435.04,365.6
2018,12,11,16,0,140.0,107.0,2.1,11.2,146.0,273.21,230.72
2018,12,11,16,15,117.0,89.5,2.0,10.8,118.0,231.26,195.47
2018,12,11,16,30,94.0,72.0,1.9,10.4,90.0,189.88,159.17
2018,12,11,16,45,68.0,53.5,1.8,10.0,64.5,144.39,118.31
2018,12,11,17,0,42.0,35.0,1.7,9.6,39.0,98.79,74.41
2018,12,11,17,15,34.0,20.5,1.7,9.6,22.5,63.89,0.0
2018,12,11,17,30,26.0,6.0,1.7,9.6,6.0,25.0,0.0
2018,12,11,17,45,13.0,3.0,1.8,9.2,3.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,12,7,15,0.0,3.0,1.7,9.15,3.0,0.0,0.0
2018,12,12,7,30,0.0,6.0,1.8,9.6,6.0,4.72,0.0
2018,12,12,7,45,0.0,14.5,1.85,10.05,14.5,11.03,2.28
2018,12,12,8,0,0.0,23.0,1.9,10.5,23.0,17.53,9.69
2018,12,12,8,15,0.0,33.5,2.1,11.0,33.5,25.58,17.25
2018,12,12,8,30,0.0,44.0,2.3,11.5,44.0,33.65,24.71
2018,12,12,8,45,6.5,56.5,2.5,11.95,58.5,43.66,31.92
2018,12,12,9,0,13.0,69.0,2.7,12.4,73.0,54.38,40.75
2018,12,12,9,15,14.0,87.5,2.8,12.9,92.5,69.43,53.47
2018,12,12,9,30,15.0,106.0,2.9,13.4,112.0,84.87,66.43
2018,12,12,9,45,62.5,146.5,3.0,13.9,174.0,135.25,107.33
2018,12,12,10,0,110.0,187.0,3.1,14.4,236.0,196.71,157.4
2018,12,12,10,15,80.5,189.5,3.5,15.0,227.0,188.79,151.41
2018,12,12,10,30,51.0,192.0,3.9,15.6,218.0,183.03,146.78
2018,12,12,10,45,62.5,209.5,4.25,16.2,242.5,209.12,167.94
2018,12,12,11,0,74.0,227.0,4.6,16.8,267.0,236.96,190.37
2018,12,12,11,15,94.5,245.0,4.6,17.05,298.0,272.73,219.28
2018,12,12,11,30,115.0,263.0,4.6,17.3,329.0,311.14,250.1
2018,12,12,11,45,74.0,248.5,4.65,17.55,291.5,274.75,220.17
2018,12,12,12,0,33.0,234.0,4.7,17.8,254.0,234.29,186.7
2018,12,12,12,15,43.5,241.0,4.55,17.8,267.0,253.54,202.46
2018,12,12,12,30,54.0,248.0,4.4,17.8,280.0,273.92,219.0
2018,12,12,12,45,66.0,247.5,4.3,17.8,286.5,288.61,231.13
2018,12,12,13,0,78.0,247.0,4.2,17.8,293.0,304.06,243.92
2018,12,12,13,15,62.5,230.5,4.0,17.7,267.0,276.64,221.89
2018,12,12,13,30,47.0,214.0,3.8,17.6,241.0,248.03,198.88
2018,12,12,13,45,34.5,205.5,3.55,17.5,225.0,230.42,184.6
2018,12,12,14,0,22.0,197.0,3.3,17.4,209.0,192.42,153.79
2018,12,12,14,15,31.0,195.0,3.05,17.25,210.5,223.13,179.37
2018,12,12,14,30,40.0,193.0,2.8,17.1,212.0,234.73,189.42
2018,12,12,14,45,48.0,183.5,2.5,16.95,205.0,236.41,191.51
2018,12,12,15,0,56.0,174.0,2.2,16.8,198.0,238.41,193.88
2018,12,12,15,15,46.0,155.0,2.05,16.55,173.5,209.42,170.54
2018,12,12,15,30,36.0,136.0,1.9,16.3,149.0,180.21,146.76
2018,12,12,15,45,29.5,119.5,1.75,16.0,129.0,157.99,128.56
2018,12,12,16,0,23.0,103.0,1.6,15.7,109.0,135.89,110.11
2018,12,12,16,15,15.0,84.0,1.55,15.4,87.5,94.77,75.32
2018,12,12,16,30,7.0,65.0,1.5,15.1,66.0,69.08,53.03
2018,12,12,16,45,3.5,47.5,1.5,14.8,48.0,49.3,35.64
2018,12,12,17,0,0.0,30.0,1.5,14.5,30.0,28.17,16.56
2018,12,12,17,15,6.5,17.5,1.5,14.5,17.5,24.71,0.0
2018,12,12,17,30,13.0,5.0,1.5,14.5,5.0,14.08,0.0
2018,12,12,17,45,6.5,2.5,1.4,14.25,2.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,13,7,15,41.0,5.0,3.8,11.7,6.0,0.0,0.0
2018,12,13,7,30,82.0,10.0,4.0,11.9,12.0,7.87,0.0
2018,12,13,7,45,174.0,22.0,4.25,12.1,39.0,16.86,5.94
2018,12,13,8,0,266.0,34.0,4.5,12.3,66.0,27.48,18.13
2018,12,13,8,15,428.5,41.0,4.45,12.75,120.0,33.58,24.13
2018,12,13,8,30,591.0,48.0,4.4,13.2,174.0,40.11,30.24
2018,12,13,8,45,665.5,51.5,4.35,13.65,225.0,90.02,48.95
2018,12,13,9,0,740.0,55.0,4.3,14.1,276.0,145.72,85.64
2018,12,13,9,15,778.0,57.5,4.6,14.7,321.0,202.43,132.04
2018,12,13,9,30,816.0,60.0,4.9,15.3,366.0,263.3,185.63
2018,12,13,9,45,843.5,61.5,5.2,15.9,407.0,324.54,241.16
2018,12,13,10,0,871.0,63.0,5.5,16.5,448.0,386.77,297.32
2018,12,13,10,15,892.0,64.0,5.7,16.75,484.0,447.76,352.03
2018,12,13,10,30,913.0,65.0,5.9,17.0,520.0,509.72,406.33
2018,12,13,10,45,930.0,65.0,6.05,17.25,549.5,569.22,457.38
2018,12,13,11,0,947.0,65.0,6.2,17.5,579.0,628.66,507.13
2018,12,13,11,15,958.0,65.0,6.25,17.55,600.5,683.93,552.69
2018,12,13,11,30,969.0,65.0,6.3,17.6,622.0,737.98,596.35
2018,12,13,11,45,977.0,65.5,6.35,17.65,636.0,788.93,635.08
2018,12,13,12,0,985.0,66.0,6.4,17.7,650.0,837.91,671.4
2018,12,13,12,15,986.0,66.0,6.45,17.65,653.5,878.46,701.55
2018,12,13,12,30,987.0,66.0,6.5,17.6,657.0,916.04,729.52
2018,12,13,12,45,984.5,66.5,6.55,17.55,651.5,948.06,753.45
2018,12,13,13,0,982.0,67.0,6.6,17.5,646.0,976.64,774.98
2018,12,13,13,15,973.5,67.0,6.7,17.35,630.5,995.5,790.16
2018,12,13,13,30,965.0,67.0,6.8,17.2,615.0,1010.49,802.77
2018,12,13,13,45,952.0,67.5,6.85,17.05,592.0,1017.9,809.81
2018,12,13,14,0,939.0,68.0,6.9,16.9,569.0,1021.38,814.22
2018,12,13,14,15,922.5,67.5,6.95,16.5,538.0,1016.2,813.28
2018,12,13,14,30,906.0,67.0,7.0,16.1,507.0,1007.24,809.73
2018,12,13,14,45,883.5,66.5,7.05,15.7,470.0,988.68,799.12
2018,12,13,15,0,861.0,66.0,7.1,15.3,433.0,966.76,785.95
2018,12,13,15,15,833.5,63.5,7.2,14.6,391.0,945.31,774.04
2018,12,13,15,30,806.0,61.0,7.3,13.9,349.0,909.2,750.41
2018,12,13,15,45,766.5,58.0,7.35,13.15,303.0,858.07,714.1
2018,12,13,16,0,727.0,55.0,7.4,12.4,257.0,804.92,674.58
2018,12,13,16,15,664.5,50.5,7.3,11.65,209.0,726.67,612.26
2018,12,13,16,30,602.0,46.0,7.2,10.9,161.0,647.91,546.25
2018,12,13,16,45,385.0,36.5,7.1,10.15,102.0,439.28,369.89
2018,12,13,17,0,168.0,27.0,7.0,9.4,43.0,225.31,179.42
2018,12,13,17,15,107.5,17.0,7.0,9.4,25.0,139.88,0.0
2018,12,13,17,30,47.0,7.0,7.0,9.4,7.0,42.26,0.0
2018,12,13,17,45,23.5,3.5,6.9,8.65,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.95,7.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,7.1,7.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.5,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.55,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.6,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.65,6.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.7,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.6,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.5,6.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.3,5.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.3,5.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.3,5.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.25,5.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.2,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.25,5.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.3,5.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.25,5.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.2,5.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.25,5.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.3,5.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.3,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.35,5.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.4,5.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.35,5.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.3,5.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,7.2,5.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,7.1,5.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,7.1,4.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,7.05,4.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,7.0,4.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,7.0,4.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,7.0,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.9,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.85,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.8,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.8,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.7,4.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.55,4.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,2.5,6.5,4.25,2.5,0.0,0.0
2018,12,14,7,30,4.0,5.0,6.5,4.5,5.0,3.93,0.0
2018,12,14,7,45,2.0,15.5,6.5,4.75,15.5,11.81,2.35
2018,12,14,8,0,0.0,26.0,6.5,5.0,26.0,19.85,11.93
2018,12,14,8,15,1.0,41.5,6.6,5.4,41.5,31.51,22.99
2018,12,14,8,30,2.0,57.0,6.7,5.8,57.0,42.82,33.64
2018,12,14,8,45,2.0,68.5,6.8,6.2,69.0,51.83,39.97
2018,12,14,9,0,2.0,80.0,6.9,6.6,81.0,60.91,47.91
2018,12,14,9,15,7.5,104.5,7.05,6.9,107.5,80.71,64.88
2018,12,14,9,30,13.0,129.0,7.2,7.2,134.0,101.68,82.76
2018,12,14,9,45,8.5,132.5,7.35,7.55,136.0,104.53,85.19
2018,12,14,10,0,4.0,136.0,7.5,7.9,138.0,106.69,86.9
2018,12,14,10,15,2.0,108.0,7.55,8.15,109.0,84.28,67.4
2018,12,14,10,30,0.0,80.0,7.6,8.4,80.0,61.49,47.6
2018,12,14,10,45,0.0,94.5,7.65,8.6,94.5,72.87,57.25
2018,12,14,11,0,0.0,109.0,7.7,8.8,109.0,84.5,67.06
2018,12,14,11,15,6.5,149.0,7.75,9.05,152.5,121.53,98.56
2018,12,14,11,30,13.0,189.0,7.8,9.3,196.0,160.7,131.63
2018,12,14,11,45,11.0,189.0,7.8,9.5,195.0,160.44,131.17
2018,12,14,12,0,9.0,189.0,7.8,9.7,194.0,159.99,130.6
2018,12,14,12,15,19.0,207.5,7.7,9.8,218.5,185.83,152.54
2018,12,14,12,30,29.0,226.0,7.6,9.9,243.0,229.83,189.57
2018,12,14,12,45,29.0,222.0,7.55,10.0,239.0,229.02,188.89
2018,12,14,13,0,29.0,218.0,7.5,10.1,235.0,228.15,188.24
2018,12,14,13,15,64.5,233.0,7.4,10.05,270.0,281.18,233.93
2018,12,14,13,30,100.0,248.0,7.3,10.0,305.0,337.37,281.95
2018,12,14,13,45,77.0,235.0,7.15,9.95,278.0,306.01,255.51
2018,12,14,14,0,54.0,222.0,7.0,9.9,251.0,273.54,228.09
2018,12,14,14,15,194.5,191.0,7.0,9.9,287.0,402.73,341.51
2018,12,14,14,30,335.0,160.0,7.0,9.9,323.0,533.47,453.96
2018,12,14,14,45,261.5,151.0,7.0,9.9,272.5,453.55,387.08
2018,12,14,15,0,188.0,142.0,7.0,9.9,222.0,372.47,318.49
2018,12,14,15,15,238.0,120.0,6.85,9.9,211.5,396.13,341.14
2018,12,14,15,30,288.0,98.0,6.7,9.9,201.0,443.72,382.84
2018,12,14,15,45,510.0,75.0,6.55,9.95,228.5,639.34,546.42
2018,12,14,16,0,732.0,52.0,6.4,10.0,256.0,806.0,678.88
2018,12,14,16,15,660.5,48.5,6.2,9.9,207.0,720.84,608.33
2018,12,14,16,30,589.0,45.0,6.0,9.8,158.0,635.54,535.72
2018,12,14,16,45,393.5,38.5,5.75,9.7,105.0,449.85,377.75
2018,12,14,17,0,198.0,32.0,5.5,9.6,52.0,262.17,209.01
2018,12,14,17,15,154.0,20.5,5.5,9.6,31.0,186.02,0.0
2018,12,14,17,30,110.0,9.0,5.5,9.6,10.0,93.19,0.0
2018,12,14,17,45,55.0,4.5,5.35,9.4,5.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.65,7.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.1,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,3.9,6.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.65,5.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.55,4.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.55,3.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.5,2.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.45,2.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.45,2.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,1.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,1.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,15,7,15,90.0,6.5,3.55,2.0,8.5,0.0,0.0
2018,12,15,7,30,180.0,13.0,3.7,2.5,17.0,10.23,0.0
2018,12,15,7,45,302.5,22.0,3.9,3.0,49.0,18.24,6.22
2018,12,15,8,0,425.0,31.0,4.1,3.5,81.0,25.86,17.34
2018,12,15,8,15,565.5,36.5,3.95,4.3,135.5,33.61,25.02
2018,12,15,8,30,706.0,42.0,3.8,5.1,190.0,39.48,30.69
2018,12,15,8,45,798.0,40.5,3.7,5.85,245.5,89.79,46.61
2018,12,15,9,0,890.0,39.0,3.6,6.6,301.0,150.49,85.58
2018,12,15,9,15,919.0,41.0,3.45,7.6,348.0,212.98,137.91
2018,12,15,9,30,948.0,43.0,3.3,8.6,395.0,278.38,196.94
2018,12,15,9,45,962.5,44.0,3.2,9.6,434.5,341.06,255.16
2018,12,15,10,0,977.0,45.0,3.1,10.6,474.0,404.41,313.01
2018,12,15,10,15,988.0,46.0,3.2,11.4,508.0,466.72,368.89
2018,12,15,10,30,999.0,47.0,3.3,12.2,542.0,528.79,422.71
2018,12,15,10,45,1008.5,47.5,3.4,13.0,570.0,589.03,473.22
2018,12,15,11,0,1018.0,48.0,3.5,13.8,598.0,648.32,521.23
2018,12,15,11,15,1023.5,49.5,3.45,14.3,619.0,705.0,565.7
2018,12,15,11,30,1029.0,51.0,3.4,14.8,640.0,759.86,607.37
2018,12,15,11,45,1031.5,53.0,3.35,15.25,653.0,811.07,642.95
2018,12,15,12,0,1034.0,55.0,3.3,15.7,666.0,859.76,675.94
2018,12,15,12,15,1032.5,55.0,3.25,16.0,668.0,900.11,702.96
2018,12,15,12,30,1031.0,55.0,3.2,16.3,670.0,937.17,727.5
2018,12,15,12,45,1026.5,54.5,3.15,16.6,663.0,967.58,747.27
2018,12,15,13,0,1022.0,54.0,3.1,16.9,656.0,994.24,764.46
2018,12,15,13,15,1018.0,54.0,3.0,17.05,642.5,1018.21,779.82
2018,12,15,13,30,1014.0,54.0,2.9,17.2,629.0,1038.35,792.61
2018,12,15,13,45,1007.5,53.0,2.8,17.35,607.0,1050.85,800.32
2018,12,15,14,0,1001.0,52.0,2.7,17.5,585.0,1059.33,805.52
2018,12,15,14,15,989.0,51.5,2.55,17.45,555.5,1059.09,805.06
2018,12,15,14,30,977.0,51.0,2.4,17.4,526.0,1054.85,802.11
2018,12,15,14,45,956.5,51.0,2.25,17.3,488.5,1039.01,791.62
2018,12,15,15,0,936.0,51.0,2.1,17.2,451.0,1019.54,778.8
2018,12,15,15,15,914.0,49.5,1.85,16.75,409.0,992.96,760.71
2018,12,15,15,30,892.0,48.0,1.6,16.3,367.0,963.32,740.09
2018,12,15,15,45,860.0,45.5,1.35,15.85,320.5,919.65,709.1
2018,12,15,16,0,828.0,43.0,1.1,15.4,274.0,874.0,675.56
2018,12,15,16,15,776.5,39.5,1.1,14.7,225.0,807.04,629.62
2018,12,15,16,30,725.0,36.0,1.1,14.0,176.0,740.4,580.55
2018,12,15,16,45,543.5,32.0,1.15,13.25,120.0,564.62,447.44
2018,12,15,17,0,362.0,28.0,1.2,12.5,64.0,400.19,308.07
2018,12,15,17,15,257.5,19.5,1.2,12.5,38.0,270.3,0.5
2018,12,15,17,30,153.0,11.0,1.2,12.5,12.0,128.58,0.0
2018,12,15,17,45,76.5,5.5,1.25,12.0,6.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,16,7,15,15.5,3.5,1.35,6.55,4.0,0.0,0.0
2018,12,16,7,30,31.0,7.0,1.3,7.2,8.0,5.51,0.0
2018,12,16,7,45,145.0,21.5,1.25,7.9,37.0,16.38,4.25
2018,12,16,8,0,259.0,36.0,1.2,8.6,66.0,27.48,18.35
2018,12,16,8,15,443.5,42.0,1.3,9.4,122.0,34.54,25.34
2018,12,16,8,30,628.0,48.0,1.4,10.2,178.0,43.86,34.02
2018,12,16,8,45,463.5,65.0,1.55,11.05,173.5,81.23,49.58
2018,12,16,9,0,299.0,82.0,1.7,11.9,169.0,103.13,69.78
2018,12,16,9,15,193.5,111.0,1.65,12.35,171.0,125.16,92.97
2018,12,16,9,30,88.0,140.0,1.6,12.8,173.0,130.34,102.09
2018,12,16,9,45,53.5,134.5,1.55,13.3,155.0,122.49,96.87
2018,12,16,10,0,19.0,129.0,1.5,13.8,137.0,106.58,84.33
2018,12,16,10,15,70.5,168.0,1.55,14.4,202.0,165.9,132.74
2018,12,16,10,30,122.0,207.0,1.6,15.0,267.0,237.48,190.44
2018,12,16,10,45,155.0,211.0,1.65,15.6,291.5,268.28,215.0
2018,12,16,11,0,188.0,215.0,1.7,16.2,316.0,302.27,242.18
2018,12,16,11,15,163.5,236.5,1.65,16.3,326.5,319.63,255.54
2018,12,16,11,30,139.0,258.0,1.6,16.4,337.0,335.24,267.18
2018,12,16,11,45,176.5,266.0,1.55,16.5,368.5,380.48,302.78
2018,12,16,12,0,214.0,274.0,1.5,16.6,400.0,428.9,340.21
2018,12,16,12,15,223.5,272.0,1.55,16.6,404.5,447.2,354.52
2018,12,16,12,30,233.0,270.0,1.6,16.6,409.0,465.52,369.03
2018,12,16,12,45,159.5,241.0,1.65,16.65,336.0,382.01,304.4
2018,12,16,13,0,86.0,212.0,1.7,16.7,263.0,272.93,218.53
2018,12,16,13,15,59.5,201.5,1.6,16.6,236.5,241.85,193.71
2018,12,16,13,30,33.0,191.0,1.5,16.5,210.0,209.16,166.97
2018,12,16,13,45,65.5,190.5,1.4,16.4,226.0,243.23,195.87
2018,12,16,14,0,98.0,190.0,1.3,16.3,242.0,300.38,242.33
2018,12,16,14,15,208.5,188.0,1.2,16.0,291.5,436.18,351.24
2018,12,16,14,30,319.0,186.0,1.1,15.7,341.0,550.23,439.66
2018,12,16,14,45,210.5,172.0,1.0,15.4,271.5,429.67,345.89
2018,12,16,15,0,102.0,158.0,0.9,15.1,202.0,284.44,231.26
2018,12,16,15,15,146.0,135.5,0.85,14.85,191.5,303.02,249.51
2018,12,16,15,30,190.0,113.0,0.8,14.6,181.0,341.77,282.21
2018,12,16,15,45,149.0,103.5,0.8,14.4,152.5,269.97,224.24
2018,12,16,16,0,108.0,94.0,0.8,14.2,124.0,221.4,183.99
2018,12,16,16,15,54.0,72.0,0.9,13.75,87.0,125.0,102.68
2018,12,16,16,30,0.0,50.0,1.0,13.3,50.0,41.17,29.46
2018,12,16,16,45,0.0,37.0,1.1,12.85,37.0,29.57,19.31
2018,12,16,17,0,0.0,24.0,1.2,12.4,24.0,18.33,9.09
2018,12,16,17,15,12.0,14.0,1.2,12.4,14.0,21.43,0.0
2018,12,16,17,30,24.0,4.0,1.2,12.4,4.0,21.98,0.0
2018,12,16,17,45,12.0,2.0,1.25,11.75,2.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,17,7,15,20.5,4.5,1.6,7.7,5.0,0.0,0.0
2018,12,17,7,30,41.0,9.0,1.8,8.2,10.0,7.08,0.0
2018,12,17,7,45,47.0,23.0,2.0,8.7,26.5,17.4,4.13
2018,12,17,8,0,53.0,37.0,2.2,9.2,43.0,27.66,18.36
2018,12,17,8,15,94.5,52.0,2.4,9.8,69.0,38.64,28.9
2018,12,17,8,30,136.0,67.0,2.6,10.4,95.0,48.71,38.3
2018,12,17,8,45,201.0,83.0,2.75,11.0,135.5,74.23,52.18
2018,12,17,9,0,266.0,99.0,2.9,11.6,176.0,109.44,76.79
2018,12,17,9,15,269.0,120.5,2.75,12.2,209.0,145.71,107.15
2018,12,17,9,30,272.0,142.0,2.6,12.8,242.0,182.98,139.4
2018,12,17,9,45,225.5,163.0,2.45,13.35,252.0,205.84,161.28
2018,12,17,10,0,179.0,184.0,2.3,13.9,262.0,217.79,173.2
2018,12,17,10,15,158.0,202.0,2.3,14.7,274.5,237.68,190.17
2018,12,17,10,30,137.0,220.0,2.3,15.5,287.0,255.6,204.8
2018,12,17,10,45,133.0,229.5,2.25,16.25,297.5,272.97,218.5
2018,12,17,11,0,129.0,239.0,2.2,17.0,308.0,289.92,231.54
2018,12,17,11,15,120.5,247.0,2.15,17.45,313.5,302.28,240.89
2018,12,17,11,30,112.0,255.0,2.1,17.9,319.0,300.39,239.0
2018,12,17,11,45,100.5,258.0,2.05,18.35,316.0,302.74,240.29
2018,12,17,12,0,89.0,261.0,2.0,18.8,313.0,304.0,240.64
2018,12,17,12,15,102.5,265.0,1.85,19.0,325.5,325.39,257.3
2018,12,17,12,30,116.0,269.0,1.7,19.2,338.0,366.23,288.48
2018,12,17,12,45,209.5,252.0,1.6,19.4,375.5,437.2,344.62
2018,12,17,13,0,303.0,235.0,1.5,19.6,413.0,533.63,417.78
2018,12,17,13,15,277.5,227.5,1.4,19.65,388.0,514.27,402.27
2018,12,17,13,30,252.0,220.0,1.3,19.7,363.0,492.43,385.81
2018,12,17,13,45,140.0,197.5,1.2,19.75,276.5,344.4,272.34
2018,12,17,14,0,28.0,175.0,1.1,19.8,190.0,192.8,151.53
2018,12,17,14,15,249.0,162.5,1.0,19.7,284.5,444.5,354.42
2018,12,17,14,30,470.0,150.0,0.9,19.6,379.0,681.74,529.65
2018,12,17,14,45,681.0,106.0,0.8,19.5,411.5,855.4,646.35
2018,12,17,15,0,892.0,62.0,0.7,19.4,444.0,991.58,732.76
2018,12,17,15,15,869.0,60.0,0.65,19.1,403.0,964.1,714.14
2018,12,17,15,30,846.0,58.0,0.6,18.8,362.0,944.8,703.11
2018,12,17,15,45,811.5,55.0,0.55,18.55,316.0,898.49,673.55
2018,12,17,16,0,777.0,52.0,0.5,18.3,270.0,849.93,641.61
2018,12,17,16,15,726.0,47.5,0.6,17.6,222.0,781.98,598.22
2018,12,17,16,30,675.0,43.0,0.7,16.9,174.0,713.18,550.53
2018,12,17,16,45,584.5,36.5,0.8,16.2,127.5,606.62,470.63
2018,12,17,17,0,494.0,30.0,0.9,15.5,81.0,501.61,377.95
2018,12,17,17,15,311.5,20.5,0.9,15.5,46.5,317.44,41.47
2018,12,17,17,30,129.0,11.0,0.9,15.5,12.0,110.02,0.0
2018,12,17,17,45,64.5,5.5,1.05,14.45,6.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,18,7,15,16.0,4.5,0.65,7.3,5.0,0.0,0.0
2018,12,18,7,30,32.0,9.0,0.6,7.6,10.0,7.08,0.0
2018,12,18,7,45,44.0,24.5,0.5,7.85,28.0,18.32,3.9
2018,12,18,8,0,56.0,40.0,0.4,8.1,46.0,29.53,20.1
2018,12,18,8,15,67.5,59.0,0.35,8.5,70.0,42.72,32.78
2018,12,18,8,30,79.0,78.0,0.3,8.9,94.0,55.64,44.84
2018,12,18,8,45,139.5,96.0,0.25,9.3,133.0,78.51,58.23
2018,12,18,9,0,200.0,114.0,0.2,9.7,172.0,111.64,81.84
2018,12,18,9,15,249.0,127.5,0.25,10.05,211.0,146.74,108.9
2018,12,18,9,30,298.0,141.0,0.3,10.4,250.0,187.84,142.21
2018,12,18,9,45,232.0,165.0,0.4,10.75,255.5,208.86,163.31
2018,12,18,10,0,166.0,189.0,0.5,11.1,261.0,216.8,172.64
2018,12,18,10,15,216.0,197.5,0.95,12.0,299.0,257.56,206.25
2018,12,18,10,30,266.0,206.0,1.4,12.9,337.0,312.17,250.74
2018,12,18,10,45,380.5,196.5,1.8,13.75,395.0,382.34,307.36
2018,12,18,11,0,495.0,187.0,2.2,14.6,453.0,475.53,381.33
2018,12,18,11,15,507.0,190.5,2.45,15.1,471.5,516.29,413.66
2018,12,18,11,30,519.0,194.0,2.7,15.6,490.0,557.09,445.77
2018,12,18,11,45,607.5,171.5,2.95,16.15,524.5,634.32,505.85
2018,12,18,12,0,696.0,149.0,3.2,16.7,559.0,710.91,564.5
2018,12,18,12,15,813.0,113.0,3.2,16.9,595.0,793.96,625.7
2018,12,18,12,30,930.0,77.0,3.2,17.1,631.0,875.2,682.7
2018,12,18,12,45,874.0,91.5,3.25,17.25,609.0,885.56,689.39
2018,12,18,13,0,818.0,106.0,3.3,17.4,587.0,880.63,686.01
2018,12,18,13,15,483.0,177.0,3.3,17.45,459.5,670.46,532.35
2018,12,18,13,30,148.0,248.0,3.3,17.5,332.0,404.0,323.27
2018,12,18,13,45,234.0,226.0,3.25,17.55,353.5,491.45,394.93
2018,12,18,14,0,320.0,204.0,3.2,17.6,375.0,557.62,448.23
2018,12,18,14,15,318.5,198.5,3.15,17.55,361.0,557.78,448.82
2018,12,18,14,30,317.0,193.0,3.1,17.5,347.0,556.77,448.95
2018,12,18,14,45,223.5,186.0,3.0,17.4,291.0,460.72,373.55
2018,12,18,15,0,130.0,179.0,2.9,17.3,235.0,340.73,277.85
2018,12,18,15,15,248.0,144.5,2.65,17.05,238.5,439.53,361.14
2018,12,18,15,30,366.0,110.0,2.4,16.8,242.0,537.11,440.26
2018,12,18,15,45,330.0,90.5,2.1,16.5,198.0,474.4,390.83
2018,12,18,16,0,294.0,71.0,1.8,16.2,154.0,409.99,339.77
2018,12,18,16,15,353.0,64.0,1.6,15.65,146.0,453.62,373.98
2018,12,18,16,30,412.0,57.0,1.4,15.1,138.0,500.32,407.24
2018,12,18,16,45,299.0,46.0,1.2,14.55,96.0,372.08,301.85
2018,12,18,17,0,186.0,35.0,1.0,14.0,54.0,257.49,200.68
2018,12,18,17,15,97.5,19.5,1.0,14.0,29.0,139.5,24.64
2018,12,18,17,30,9.0,4.0,1.0,14.0,4.0,10.23,0.0
2018,12,18,17,45,4.5,2.0,1.0,13.65,2.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.0,0.75,11.0,1.0,0.0,0.0
2018,12,19,7,30,0.0,2.0,0.8,11.3,2.0,1.57,0.0
2018,12,19,7,45,0.0,6.5,0.85,11.65,6.5,4.92,0.0
2018,12,19,8,0,0.0,11.0,0.9,12.0,11.0,8.34,1.5
2018,12,19,8,15,19.5,19.5,1.0,12.3,23.5,15.59,8.21
2018,12,19,8,30,39.0,28.0,1.1,12.6,36.0,22.2,14.31
2018,12,19,8,45,19.5,29.0,1.25,12.95,33.0,23.97,14.49
2018,12,19,9,0,0.0,30.0,1.4,13.3,30.0,22.86,14.13
2018,12,19,9,15,0.0,60.0,1.5,13.75,60.0,45.97,33.93
2018,12,19,9,30,0.0,90.0,1.6,14.2,90.0,68.91,53.3
2018,12,19,9,45,0.0,82.5,1.75,14.65,82.5,63.35,48.36
2018,12,19,10,0,0.0,75.0,1.9,15.1,75.0,57.58,43.3
2018,12,19,10,15,0.5,98.5,2.0,15.5,98.5,76.16,58.71
2018,12,19,10,30,1.0,122.0,2.1,15.9,122.0,95.18,74.31
2018,12,19,10,45,0.5,118.5,2.2,16.3,118.5,92.32,71.66
2018,12,19,11,0,0.0,115.0,2.3,16.7,115.0,89.34,68.97
2018,12,19,11,15,0.5,116.5,2.35,16.95,117.0,90.96,70.15
2018,12,19,11,30,1.0,118.0,2.4,17.2,119.0,92.64,71.39
2018,12,19,11,45,23.0,168.5,2.45,17.5,182.0,160.66,127.29
2018,12,19,12,0,45.0,219.0,2.5,17.8,245.0,228.09,181.61
