Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,12,15,81.5,246.0,2.55,17.95,294.0,288.49,230.16
2018,12,19,12,30,118.0,273.0,2.6,18.1,343.0,371.73,295.63
2018,12,19,12,45,156.5,268.0,2.6,18.3,360.5,408.14,324.52
2018,12,19,13,0,195.0,263.0,2.6,18.5,378.0,446.38,354.85
2018,12,19,13,15,145.0,240.5,2.55,18.55,325.0,384.38,306.24
2018,12,19,13,30,95.0,218.0,2.5,18.6,272.0,297.4,237.86
2018,12,19,13,45,92.0,189.0,2.45,18.7,240.0,287.96,230.99
2018,12,19,14,0,89.0,160.0,2.4,18.8,208.0,256.09,206.25
2018,12,19,14,15,128.5,177.0,2.3,18.8,242.0,319.53,258.11
2018,12,19,14,30,168.0,194.0,2.2,18.8,276.0,385.56,310.86
2018,12,19,14,45,98.0,145.5,2.1,18.8,192.5,259.35,210.0
2018,12,19,15,0,28.0,97.0,2.0,18.8,109.0,115.61,91.78
2018,12,19,15,15,38.0,101.0,1.75,18.6,115.5,131.86,106.13
2018,12,19,15,30,48.0,105.0,1.5,18.4,122.0,149.44,121.22
2018,12,19,15,45,174.0,90.0,1.2,18.25,141.0,295.69,244.3
2018,12,19,16,0,300.0,75.0,0.9,18.1,160.0,421.93,344.79
2018,12,19,16,15,437.0,62.5,0.85,17.65,161.5,540.21,433.37
2018,12,19,16,30,574.0,50.0,0.8,17.2,163.0,640.34,502.79
2018,12,19,16,45,484.5,42.5,0.7,16.75,119.5,537.12,419.79
2018,12,19,17,0,395.0,35.0,0.6,16.3,76.0,436.69,331.14
2018,12,19,17,15,242.5,22.5,0.6,16.3,43.5,264.19,65.26
2018,12,19,17,30,90.0,10.0,0.6,16.3,11.0,78.78,0.0
2018,12,19,17,45,45.0,5.0,0.75,15.25,5.5,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.75,7.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,12,20,7,15,35.0,3.5,4.95,7.6,4.0,0.0,0.0
2018,12,20,7,30,70.0,7.0,5.1,7.9,8.0,5.51,0.0
2018,12,20,7,45,142.5,15.5,5.25,8.2,27.5,12.44,0.0
2018,12,20,8,0,215.0,24.0,5.4,8.5,47.0,19.23,10.92
2018,12,20,8,15,387.5,32.5,5.65,9.05,100.0,26.66,18.19
2018,12,20,8,30,560.0,41.0,5.9,9.6,153.0,37.35,28.12
2018,12,20,8,45,693.0,39.5,6.1,10.2,213.5,72.38,36.69
2018,12,20,9,0,826.0,38.0,6.3,10.8,274.0,133.47,73.37
2018,12,20,9,15,857.0,40.0,6.55,11.3,319.5,192.19,121.29
2018,12,20,9,30,888.0,42.0,6.8,11.8,365.0,254.11,177.01
2018,12,20,9,45,909.0,43.5,7.0,12.35,406.0,315.59,234.55
2018,12,20,10,0,930.0,45.0,7.2,12.9,447.0,378.61,293.39
2018,12,20,10,15,944.5,47.0,7.3,13.25,482.5,440.77,350.85
2018,12,20,10,30,959.0,49.0,7.4,13.6,518.0,503.25,407.19
2018,12,20,10,45,968.5,50.5,7.5,14.0,546.5,562.61,459.49
2018,12,20,11,0,978.0,52.0,7.6,14.4,575.0,621.18,509.72
2018,12,20,11,15,984.0,53.5,7.65,14.6,596.0,676.53,556.4
2018,12,20,11,30,990.0,55.0,7.7,14.8,617.0,730.23,600.71
2018,12,20,11,45,992.0,57.0,7.8,15.0,630.5,779.76,639.35
2018,12,20,12,0,994.0,59.0,7.9,15.2,644.0,826.87,674.97
2018,12,20,12,15,995.5,59.0,7.95,15.3,648.0,868.59,706.44
2018,12,20,12,30,997.0,59.0,8.0,15.4,652.0,907.4,735.64
2018,12,20,12,45,996.0,58.5,8.0,15.45,647.5,940.36,760.39
2018,12,20,13,0,995.0,58.0,8.0,15.5,643.0,969.92,782.65
2018,12,20,13,15,991.5,57.5,8.0,15.5,630.5,993.67,800.82
2018,12,20,13,30,988.0,57.0,8.0,15.5,618.0,1013.7,816.4
2018,12,20,13,45,981.5,56.0,7.95,15.45,597.0,1026.42,826.65
2018,12,20,14,0,975.0,55.0,7.9,15.4,576.0,1035.23,834.22
2018,12,20,14,15,963.5,55.0,7.8,15.3,548.0,1036.6,836.38
2018,12,20,14,30,952.0,55.0,7.7,15.2,520.0,1034.13,835.89
2018,12,20,14,45,935.5,54.5,7.6,15.1,485.0,1022.2,828.48
2018,12,20,15,0,919.0,54.0,7.5,15.0,450.0,1006.7,818.48
2018,12,20,15,15,897.5,52.0,7.3,14.75,408.5,980.61,800.41
2018,12,20,15,30,876.0,50.0,7.1,14.5,367.0,951.44,779.74
2018,12,20,15,45,845.0,47.5,6.85,14.25,321.5,909.51,748.48
2018,12,20,16,0,814.0,45.0,6.6,14.0,276.0,865.58,714.6
2018,12,20,16,15,766.5,41.5,6.3,13.45,228.5,803.05,665.08
2018,12,20,16,30,719.0,38.0,6.0,12.9,181.0,748.48,618.93
2018,12,20,16,45,633.0,33.0,5.7,12.35,133.5,647.6,532.46
2018,12,20,17,0,547.0,28.0,5.4,11.8,86.0,548.55,436.25
2018,12,20,17,15,351.0,20.0,5.4,11.8,50.0,342.6,109.7
2018,12,20,17,30,155.0,12.0,5.4,11.8,14.0,131.74,0.0
2018,12,20,17,45,77.5,6.0,5.25,11.0,7.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.3,8.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.3,8.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.2,7.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.15,7.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,5.05,7.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,6.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.25,4.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,2.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,21,7,15,80.0,6.0,2.05,3.4,7.0,0.0,0.0
2018,12,21,7,30,160.0,12.0,2.2,4.3,14.0,9.44,0.0
2018,12,21,7,45,356.0,19.0,2.35,5.2,49.5,17.35,0.64
2018,12,21,8,0,552.0,26.0,2.5,6.1,85.0,24.29,15.43
2018,12,21,8,15,636.0,31.0,2.5,6.85,132.0,29.32,20.79
2018,12,21,8,30,720.0,36.0,2.5,7.6,179.0,37.16,28.22
2018,12,21,8,45,768.5,40.0,2.5,8.4,227.5,78.26,40.47
2018,12,21,9,0,817.0,44.0,2.5,9.2,276.0,135.93,76.28
2018,12,21,9,15,848.5,46.0,2.2,10.0,321.5,194.41,123.26
2018,12,21,9,30,880.0,48.0,1.9,10.8,367.0,256.12,177.46
2018,12,21,9,45,901.0,50.0,1.6,11.6,408.0,317.77,233.04
2018,12,21,10,0,922.0,52.0,1.3,12.4,449.0,380.99,288.77
2018,12,21,10,15,934.5,54.0,1.25,12.9,483.5,442.05,342.06
2018,12,21,10,30,947.0,56.0,1.2,13.4,518.0,503.2,393.42
2018,12,21,10,45,956.0,57.0,1.15,13.95,546.0,561.31,440.37
2018,12,21,11,0,965.0,58.0,1.1,14.5,574.0,618.59,484.73
2018,12,21,11,15,971.5,59.5,1.3,14.8,595.0,673.76,528.6
2018,12,21,11,30,978.0,61.0,1.5,15.1,616.0,727.38,570.31
2018,12,21,11,45,981.5,62.0,1.75,15.45,629.0,776.49,607.05
2018,12,21,12,0,985.0,63.0,2.0,15.8,642.0,823.31,640.74
2018,12,21,12,15,986.0,63.0,2.2,16.05,646.0,864.46,670.11
2018,12,21,12,30,987.0,63.0,2.4,16.3,650.0,902.7,697.43
2018,12,21,12,45,985.5,63.0,2.6,16.55,646.0,935.71,721.15
2018,12,21,13,0,984.0,63.0,2.8,16.8,642.0,965.36,742.63
2018,12,21,13,15,980.0,63.0,2.9,16.95,629.5,989.24,759.68
2018,12,21,13,30,976.0,63.0,3.0,17.1,617.0,1009.45,774.41
2018,12,21,13,45,969.5,62.0,3.1,17.2,596.5,1022.23,784.41
2018,12,21,14,0,963.0,61.0,3.2,17.3,576.0,1031.15,792.04
2018,12,21,14,15,952.0,60.0,3.2,17.3,547.5,1031.79,793.66
2018,12,21,14,30,941.0,59.0,3.2,17.3,519.0,1028.57,792.88
2018,12,21,14,45,925.0,58.0,3.25,17.25,484.0,1016.63,786.85
2018,12,21,15,0,909.0,57.0,3.3,17.2,449.0,1001.12,778.42
2018,12,21,15,15,887.0,55.0,3.05,16.75,408.0,974.8,761.08
2018,12,21,15,30,865.0,53.0,2.8,16.3,367.0,945.45,741.31
2018,12,21,15,45,833.0,50.0,2.55,15.8,321.5,902.12,711.12
2018,12,21,16,0,801.0,47.0,2.3,15.3,276.0,856.8,678.44
2018,12,21,16,15,750.5,43.5,2.25,14.3,228.0,801.14,639.33
2018,12,21,16,30,700.0,40.0,2.2,13.3,180.0,734.4,589.0
2018,12,21,16,45,613.5,34.5,2.2,12.3,133.0,632.64,508.32
2018,12,21,17,0,527.0,29.0,2.2,11.3,86.0,532.68,417.79
2018,12,21,17,15,337.5,20.5,2.2,11.3,50.0,332.95,122.97
2018,12,21,17,30,148.0,12.0,2.2,11.3,14.0,126.38,0.0
2018,12,21,17,45,74.0,6.0,2.35,10.5,7.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.5,5.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,22,7,15,70.5,5.5,4.0,6.0,6.5,0.0,0.0
2018,12,22,7,30,141.0,11.0,4.1,6.4,13.0,8.65,0.0
2018,12,22,7,45,316.5,21.0,4.15,6.8,48.0,17.56,0.0
2018,12,22,8,0,492.0,31.0,4.2,7.2,83.0,28.55,18.92
2018,12,22,8,15,562.5,37.5,4.15,7.85,126.0,34.5,25.28
2018,12,22,8,30,633.0,44.0,4.1,8.5,169.0,40.52,31.11
2018,12,22,8,45,718.5,45.5,4.05,9.15,222.0,75.86,40.33
2018,12,22,9,0,804.0,47.0,4.0,9.8,275.0,135.27,76.38
2018,12,22,9,15,830.5,50.5,4.0,10.7,319.0,193.51,123.26
2018,12,22,9,30,857.0,54.0,4.0,11.6,363.0,254.46,177.21
2018,12,22,9,45,880.0,56.0,4.0,12.5,404.5,315.52,232.91
2018,12,22,10,0,903.0,58.0,4.0,13.4,446.0,378.37,289.77
2018,12,22,10,15,926.5,57.5,4.05,14.25,483.0,440.51,344.93
2018,12,22,10,30,950.0,57.0,4.1,15.1,520.0,503.85,399.43
2018,12,22,10,45,961.5,57.5,4.15,16.0,548.5,562.96,448.83
2018,12,22,11,0,973.0,58.0,4.2,16.9,577.0,621.46,496.0
2018,12,22,11,15,946.5,68.5,4.1,17.55,589.0,666.38,531.15
2018,12,22,11,30,920.0,79.0,4.0,18.2,601.0,706.66,561.45
2018,12,22,11,45,943.0,75.0,3.9,18.85,620.0,762.07,601.83
2018,12,22,12,0,966.0,71.0,3.8,19.5,639.0,816.71,638.75
2018,12,22,12,15,763.0,131.0,3.7,20.0,581.5,773.27,605.16
2018,12,22,12,30,560.0,191.0,3.6,20.5,524.0,690.03,541.0
2018,12,22,12,45,691.0,151.5,3.45,20.95,560.0,794.73,618.12
2018,12,22,13,0,822.0,112.0,3.3,21.4,596.0,887.29,681.01
2018,12,22,13,15,887.5,91.0,3.15,21.6,604.0,948.3,721.24
2018,12,22,13,30,953.0,70.0,3.0,21.8,612.0,995.98,751.95
2018,12,22,13,45,941.5,69.5,2.9,22.0,589.5,1004.47,756.58
2018,12,22,14,0,930.0,69.0,2.8,22.2,567.0,1009.06,759.09
2018,12,22,14,15,893.5,74.0,2.6,22.15,533.0,992.42,747.33
2018,12,22,14,30,857.0,79.0,2.4,22.1,499.0,983.75,741.15
2018,12,22,14,45,850.5,75.0,2.2,22.0,467.5,977.52,736.68
2018,12,22,15,0,844.0,71.0,2.0,21.9,436.0,967.74,729.74
2018,12,22,15,15,810.0,69.5,1.8,21.2,393.5,930.53,705.88
2018,12,22,15,30,776.0,68.0,1.6,20.5,351.0,890.33,679.77
2018,12,22,15,45,765.0,61.5,1.4,19.85,311.0,863.49,661.92
2018,12,22,16,0,754.0,55.0,1.2,19.2,271.0,833.82,640.91
2018,12,22,16,15,699.0,50.0,1.25,18.5,223.0,762.12,592.35
2018,12,22,16,30,644.0,45.0,1.3,17.8,175.0,689.79,540.25
2018,12,22,16,45,552.5,39.0,1.35,17.15,129.0,583.43,458.64
2018,12,22,17,0,461.0,33.0,1.4,16.5,83.0,493.29,379.18
2018,12,22,17,15,289.5,22.0,1.4,16.5,48.0,307.36,124.81
2018,12,22,17,30,118.0,11.0,1.4,16.5,13.0,102.01,0.0
2018,12,22,17,45,59.0,5.5,1.5,15.9,6.5,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,23,7,15,32.0,4.0,4.25,6.8,4.5,0.0,0.0
2018,12,23,7,30,64.0,8.0,4.4,7.1,9.0,6.29,0.0
2018,12,23,7,45,183.0,21.5,4.6,7.4,37.5,17.69,0.0
2018,12,23,8,0,302.0,35.0,4.8,7.7,66.0,28.81,19.01
2018,12,23,8,15,379.0,46.0,5.0,8.2,106.0,37.55,27.93
2018,12,23,8,30,456.0,57.0,5.2,8.7,146.0,46.23,36.21
2018,12,23,8,45,601.5,55.0,5.45,9.2,205.0,73.17,41.79
2018,12,23,9,0,747.0,53.0,5.7,9.7,264.0,130.0,74.63
2018,12,23,9,15,783.0,56.0,5.75,10.2,309.0,186.49,119.87
2018,12,23,9,30,819.0,59.0,5.8,10.7,354.0,246.97,173.47
2018,12,23,9,45,844.0,61.0,5.8,11.25,395.0,307.91,229.74
2018,12,23,10,0,869.0,63.0,5.8,11.8,436.0,369.5,286.59
2018,12,23,10,15,886.0,65.0,5.75,12.2,471.5,429.66,341.64
2018,12,23,10,30,903.0,67.0,5.7,12.6,507.0,490.48,395.81
2018,12,23,10,45,915.0,68.5,5.65,13.05,535.5,548.61,446.23
2018,12,23,11,0,927.0,70.0,5.6,13.5,564.0,606.32,494.76
2018,12,23,11,15,936.5,70.0,5.5,13.8,585.0,660.22,539.06
2018,12,23,11,30,946.0,70.0,5.4,14.1,606.0,712.88,581.14
2018,12,23,11,45,952.5,69.0,5.3,14.4,619.0,760.8,617.75
2018,12,23,12,0,959.0,68.0,5.2,14.7,632.0,806.69,650.54
2018,12,23,12,15,960.5,68.5,5.1,14.85,636.5,848.1,679.99
2018,12,23,12,30,962.0,69.0,5.0,15.0,641.0,886.74,707.14
2018,12,23,12,45,961.0,69.0,4.9,15.15,637.5,919.7,729.95
2018,12,23,13,0,960.0,69.0,4.8,15.3,634.0,949.42,750.32
2018,12,23,13,15,956.5,68.0,4.7,15.4,621.5,972.25,765.85
2018,12,23,13,30,953.0,67.0,4.6,15.5,609.0,991.47,778.89
2018,12,23,13,45,946.0,66.0,4.5,15.55,589.0,1003.69,787.19
2018,12,23,14,0,939.0,65.0,4.4,15.6,569.0,1012.11,793.0
2018,12,23,14,15,928.0,64.0,4.35,15.5,541.0,1012.83,794.5
2018,12,23,14,30,917.0,63.0,4.3,15.4,513.0,1009.79,793.58
2018,12,23,14,45,900.5,61.5,4.2,15.3,478.0,996.91,785.74
2018,12,23,15,0,884.0,60.0,4.1,15.2,443.0,980.51,775.48
2018,12,23,15,15,860.5,58.0,3.85,14.9,402.5,953.12,756.91
2018,12,23,15,30,837.0,56.0,3.6,14.6,362.0,922.82,735.98
2018,12,23,15,45,804.0,53.5,3.35,14.25,317.5,890.72,713.29
2018,12,23,16,0,771.0,51.0,3.1,13.9,273.0,845.04,679.66
2018,12,23,16,15,719.5,46.5,2.75,12.95,225.5,777.24,628.78
2018,12,23,16,30,668.0,42.0,2.4,12.0,178.0,708.77,574.63
2018,12,23,16,45,582.0,36.5,2.05,11.1,132.0,608.0,492.02
2018,12,23,17,0,496.0,31.0,1.7,10.2,86.0,508.47,401.75
2018,12,23,17,15,326.5,22.0,1.7,10.2,51.0,339.66,157.68
2018,12,23,17,30,157.0,13.0,1.7,10.2,16.0,134.62,0.0
2018,12,23,17,45,78.5,6.5,1.8,9.35,8.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,24,7,15,30.5,4.5,1.3,3.3,5.0,0.0,0.0
2018,12,24,7,30,61.0,9.0,1.5,4.0,10.0,7.08,0.0
2018,12,24,7,45,191.5,23.5,1.7,4.7,40.5,17.89,0.0
2018,12,24,8,0,322.0,38.0,1.9,5.4,71.0,31.5,21.49
2018,12,24,8,15,411.0,48.5,1.9,5.95,113.5,39.86,30.3
2018,12,24,8,30,500.0,59.0,1.9,6.5,156.0,48.24,38.39
2018,12,24,8,45,401.5,72.0,1.85,7.05,163.0,72.79,47.62
2018,12,24,9,0,303.0,85.0,1.8,7.6,170.0,100.12,68.65
2018,12,24,9,15,166.5,109.0,1.9,8.25,157.0,115.2,86.99
2018,12,24,9,30,30.0,133.0,2.0,8.9,144.0,109.91,88.41
2018,12,24,9,45,27.5,143.5,2.05,9.6,154.5,120.9,97.71
2018,12,24,10,0,25.0,154.0,2.1,10.3,165.0,131.65,106.62
2018,12,24,10,15,46.0,176.0,2.15,10.75,198.0,161.3,131.02
2018,12,24,10,30,67.0,198.0,2.2,11.2,231.0,194.04,157.92
2018,12,24,10,45,45.0,195.5,2.25,11.65,218.0,186.01,151.08
2018,12,24,11,0,23.0,193.0,2.3,12.1,205.0,166.96,134.95
2018,12,24,11,15,15.0,177.5,2.4,12.45,185.5,150.6,121.17
2018,12,24,11,30,7.0,162.0,2.5,12.8,166.0,133.27,106.5
2018,12,24,11,45,13.0,179.5,2.6,13.15,187.0,153.3,123.0
2018,12,24,12,0,19.0,197.0,2.7,13.5,208.0,174.38,140.24
2018,12,24,12,15,16.5,182.0,2.8,13.75,191.5,160.46,128.64
2018,12,24,12,30,14.0,167.0,2.9,14.0,175.0,146.25,116.85
2018,12,24,12,45,32.0,207.5,2.95,14.2,226.0,215.69,174.11
2018,12,24,13,0,50.0,248.0,3.0,14.4,277.0,278.51,225.01
2018,12,24,13,15,107.5,233.0,3.05,14.6,294.5,340.13,276.09
2018,12,24,13,30,165.0,218.0,3.1,14.8,312.0,383.69,312.65
2018,12,24,13,45,235.0,197.0,3.15,14.95,326.0,456.3,371.96
2018,12,24,14,0,305.0,176.0,3.2,15.1,340.0,507.38,414.21
2018,12,24,14,15,164.5,180.0,3.2,15.2,268.0,357.87,293.34
2018,12,24,14,30,24.0,184.0,3.2,15.3,196.0,185.98,150.13
2018,12,24,14,45,51.0,169.5,3.15,15.4,192.5,219.88,179.75
2018,12,24,15,0,78.0,155.0,3.1,15.5,189.0,233.49,192.4
2018,12,24,15,15,67.0,146.0,2.85,15.45,173.5,216.07,178.02
2018,12,24,15,30,56.0,137.0,2.6,15.4,158.0,199.13,163.96
2018,12,24,15,45,110.5,107.5,2.35,15.3,142.0,237.11,197.9
2018,12,24,16,0,165.0,78.0,2.1,15.2,126.0,271.27,227.92
2018,12,24,16,15,327.0,71.0,1.85,14.6,145.0,440.61,367.16
2018,12,24,16,30,489.0,64.0,1.6,14.0,164.0,580.36,472.25
2018,12,24,16,45,398.0,53.5,1.35,13.45,121.0,472.78,382.83
2018,12,24,17,0,307.0,43.0,1.1,12.9,78.0,375.4,297.1
2018,12,24,17,15,187.5,28.0,1.1,12.9,46.0,235.77,117.29
2018,12,24,17,30,68.0,13.0,1.1,12.9,14.0,64.18,0.0
2018,12,24,17,45,34.0,6.5,1.15,12.45,7.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,25,7,15,7.0,2.0,1.95,12.65,2.0,0.0,0.0
2018,12,25,7,30,14.0,4.0,2.2,13.2,4.0,3.15,0.0
2018,12,25,7,45,7.0,7.5,2.45,13.8,7.5,5.88,0.0
2018,12,25,8,0,0.0,11.0,2.7,14.4,11.0,8.34,1.29
2018,12,25,8,15,0.0,17.5,2.85,14.75,17.5,13.3,5.99
2018,12,25,8,30,0.0,24.0,3.0,15.1,24.0,18.26,10.56
2018,12,25,8,45,0.0,41.0,3.1,15.5,41.0,31.32,21.1
2018,12,25,9,0,0.0,58.0,3.2,15.9,58.0,44.44,32.29
2018,12,25,9,15,0.0,61.0,3.25,16.35,61.0,46.74,34.18
2018,12,25,9,30,0.0,64.0,3.3,16.8,64.0,49.06,36.02
2018,12,25,9,45,0.0,55.0,3.4,17.3,55.0,42.11,30.01
2018,12,25,10,0,0.0,46.0,3.5,17.8,46.0,35.18,24.05
2018,12,25,10,15,0.0,47.5,3.6,18.15,47.5,36.35,24.93
2018,12,25,10,30,0.0,49.0,3.7,18.5,49.0,37.52,25.8
2018,12,25,10,45,5.0,108.5,3.8,18.85,111.0,86.57,66.36
2018,12,25,11,0,10.0,168.0,3.9,19.2,173.0,138.49,108.61
2018,12,25,11,15,7.5,170.5,4.0,19.45,174.5,140.01,109.52
2018,12,25,11,30,5.0,173.0,4.1,19.7,176.0,141.28,110.3
2018,12,25,11,45,37.0,198.5,4.2,19.9,220.5,198.16,156.7
2018,12,25,12,0,69.0,224.0,4.3,20.1,265.0,250.22,198.78
2018,12,25,12,15,88.5,243.5,4.4,20.3,296.0,290.27,230.77
2018,12,25,12,30,108.0,263.0,4.5,20.5,327.0,332.88,264.57
2018,12,25,12,45,95.5,251.5,4.55,20.7,308.0,316.56,251.48
2018,12,25,13,0,83.0,240.0,4.6,20.9,289.0,298.94,237.46
2018,12,25,13,15,93.0,235.0,4.45,20.8,289.0,308.03,245.27
2018,12,25,13,30,103.0,230.0,4.3,20.7,289.0,338.86,269.91
2018,12,25,13,45,147.5,227.0,4.15,20.6,308.0,384.52,307.32
2018,12,25,14,0,192.0,224.0,4.0,20.5,327.0,431.46,345.46
2018,12,25,14,15,190.5,216.5,3.8,20.3,314.5,428.2,343.47
2018,12,25,14,30,189.0,209.0,3.6,20.1,302.0,424.39,341.26
2018,12,25,14,45,227.0,191.5,3.45,19.9,296.0,469.97,378.4
2018,12,25,15,0,265.0,174.0,3.3,19.7,290.0,490.73,396.49
2018,12,25,15,15,248.5,150.5,3.4,19.5,251.5,447.29,364.15
2018,12,25,15,30,232.0,127.0,3.5,19.3,213.0,402.11,330.07
2018,12,25,15,45,229.5,110.0,3.6,19.1,186.0,378.5,312.61
2018,12,25,16,0,227.0,93.0,3.7,18.9,159.0,353.57,293.45
2018,12,25,16,15,184.0,76.0,3.75,18.75,123.5,289.14,240.24
2018,12,25,16,30,141.0,59.0,3.8,18.6,88.0,225.07,186.02
2018,12,25,16,45,71.5,44.0,3.9,18.4,58.5,123.77,99.36
2018,12,25,17,0,2.0,29.0,4.0,18.2,29.0,24.5,14.16
2018,12,25,17,15,8.0,18.0,4.0,18.2,18.0,23.38,7.3
2018,12,25,17,30,14.0,7.0,4.0,18.2,7.0,16.63,0.0
2018,12,25,17,45,7.0,3.5,4.3,17.95,3.5,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.85,15.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.45,16.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.5,16.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.55,16.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.65,16.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,12,26,7,15,3.5,1.0,5.65,16.45,1.0,0.0,0.0
2018,12,26,7,30,7.0,2.0,5.6,16.5,2.0,1.57,0.0
2018,12,26,7,45,3.5,3.5,5.55,16.55,3.5,2.74,0.0
2018,12,26,8,0,0.0,5.0,5.5,16.6,5.0,3.78,0.0
2018,12,26,8,15,0.0,7.5,5.5,16.8,7.5,5.68,0.0
2018,12,26,8,30,0.0,10.0,5.5,17.0,10.0,7.58,1.02
2018,12,26,8,45,0.0,13.0,5.55,17.15,13.0,9.87,2.72
2018,12,26,9,0,0.0,16.0,5.6,17.3,16.0,12.16,4.69
2018,12,26,9,15,0.0,28.0,5.75,17.55,28.0,21.33,12.48
2018,12,26,9,30,0.0,40.0,5.9,17.8,40.0,30.55,20.23
2018,12,26,9,45,0.0,48.0,6.0,18.1,48.0,36.71,25.35
2018,12,26,10,0,0.0,56.0,6.1,18.4,56.0,42.89,30.43
2018,12,26,10,15,0.0,55.5,6.25,18.6,55.5,42.52,30.01
2018,12,26,10,30,0.0,55.0,6.4,18.8,55.0,42.15,29.6
2018,12,26,10,45,0.0,51.0,6.6,19.0,51.0,39.08,26.96
2018,12,26,11,0,0.0,47.0,6.8,19.2,47.0,36.01,24.33
2018,12,26,11,15,0.0,57.0,6.9,19.35,57.0,43.73,30.67
2018,12,26,11,30,0.0,67.0,7.0,19.5,67.0,51.47,37.0
2018,12,26,11,45,0.0,55.0,7.15,19.7,55.0,42.21,29.29
2018,12,26,12,0,0.0,43.0,7.3,19.9,43.0,32.97,21.62
2018,12,26,12,15,0.0,56.5,7.35,20.05,56.5,43.38,30.17
2018,12,26,12,30,0.0,70.0,7.4,20.2,70.0,53.82,38.72
2018,12,26,12,45,0.5,74.0,7.5,20.4,74.5,57.35,41.61
2018,12,26,13,0,1.0,78.0,7.6,20.6,79.0,60.9,44.52
2018,12,26,13,15,5.0,73.5,7.6,20.65,76.5,61.1,44.89
2018,12,26,13,30,9.0,69.0,7.6,20.7,74.0,65.88,49.06
2018,12,26,13,45,4.5,53.5,7.6,20.8,56.0,45.36,32.01
2018,12,26,14,0,0.0,38.0,7.6,20.9,38.0,29.09,18.41
2018,12,26,14,15,0.0,51.0,7.5,20.85,51.0,39.08,26.72
2018,12,26,14,30,0.0,64.0,7.4,20.8,64.0,49.1,35.06
2018,12,26,14,45,0.0,66.5,7.3,20.8,66.5,51.02,36.73
2018,12,26,15,0,0.0,69.0,7.2,20.8,69.0,52.94,38.41
2018,12,26,15,15,0.0,51.0,7.05,20.7,51.0,39.03,26.95
2018,12,26,15,30,0.0,33.0,6.9,20.6,33.0,25.18,15.45
2018,12,26,15,45,84.5,29.5,6.8,20.5,54.5,136.83,112.73
2018,12,26,16,0,169.0,26.0,6.7,20.4,76.0,224.35,187.91
2018,12,26,16,15,136.0,26.5,6.6,20.25,62.0,182.76,152.32
2018,12,26,16,30,103.0,27.0,6.5,20.1,48.0,154.63,127.2
2018,12,26,16,45,55.5,17.5,6.35,20.0,28.5,78.84,61.79
2018,12,26,17,0,8.0,8.0,6.2,19.9,9.0,15.28,6.96
2018,12,26,17,15,15.0,6.5,6.2,19.9,7.0,25.99,9.71
2018,12,26,17,30,22.0,5.0,6.2,19.9,5.0,21.44,0.0
2018,12,26,17,45,11.0,2.5,6.2,19.85,2.5,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.2,19.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.15,19.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.1,19.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.05,19.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.0,19.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.85,19.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,19.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.55,19.65,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.35,19.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.15,19.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.9,19.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.55,19.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,27,7,15,0.0,0.5,2.9,9.05,0.5,0.0,0.0
2018,12,27,7,30,0.0,1.0,3.1,9.5,1.0,0.79,0.0
2018,12,27,7,45,11.5,5.0,3.3,9.95,6.0,4.14,0.0
2018,12,27,8,0,23.0,9.0,3.5,10.4,11.0,7.12,0.31
2018,12,27,8,15,197.5,20.5,3.45,11.0,57.0,16.2,8.7
2018,12,27,8,30,372.0,32.0,3.4,11.6,103.0,26.06,17.74
2018,12,27,8,45,597.0,37.5,3.35,12.15,187.0,56.04,29.16
2018,12,27,9,0,822.0,43.0,3.3,12.7,271.0,125.05,67.21
2018,12,27,9,15,854.5,45.5,3.5,13.5,317.5,184.16,112.67
2018,12,27,9,30,887.0,48.0,3.7,14.3,364.0,246.68,166.75
2018,12,27,9,45,908.5,50.0,3.9,15.05,406.0,308.86,223.13
2018,12,27,10,0,930.0,52.0,4.1,15.8,448.0,372.69,280.89
2018,12,27,10,15,945.0,53.5,4.25,16.3,484.0,434.86,336.74
2018,12,27,10,30,960.0,55.0,4.4,16.8,520.0,497.4,391.45
2018,12,27,10,45,970.0,57.0,4.55,17.3,550.0,558.04,443.12
2018,12,27,11,0,980.0,59.0,4.7,17.8,580.0,618.01,492.73
2018,12,27,11,15,986.5,59.5,4.65,18.05,601.5,673.27,537.16
2018,12,27,11,30,993.0,60.0,4.6,18.3,623.0,726.95,579.08
2018,12,27,11,45,993.5,61.0,4.55,18.55,635.0,775.12,614.86
2018,12,27,12,0,994.0,62.0,4.5,18.8,647.0,820.73,646.62
2018,12,27,12,15,994.5,62.5,4.45,18.9,652.0,863.02,676.02
2018,12,27,12,30,995.0,63.0,4.4,19.0,657.0,902.39,703.11
2018,12,27,12,45,993.5,63.5,4.3,19.15,654.0,936.95,726.34
2018,12,27,13,0,992.0,64.0,4.2,19.3,651.0,968.16,747.25
2018,12,27,13,15,986.0,64.0,4.15,19.35,638.0,991.17,763.02
2018,12,27,13,30,980.0,64.0,4.1,19.4,625.0,1010.4,776.32
2018,12,27,13,45,971.5,63.5,4.0,19.4,604.5,1022.77,784.87
2018,12,27,14,0,963.0,63.0,3.9,19.4,584.0,1031.23,790.93
2018,12,27,14,15,951.5,63.0,3.75,19.3,556.5,1033.54,792.89
2018,12,27,14,30,940.0,63.0,3.6,19.2,529.0,1032.02,792.4
2018,12,27,14,45,921.5,62.0,3.45,19.05,493.5,1018.4,783.89
2018,12,27,15,0,903.0,61.0,3.3,18.9,458.0,1001.17,773.02
2018,12,27,15,15,880.5,59.0,2.95,18.5,417.0,975.14,755.06
2018,12,27,15,30,858.0,57.0,2.6,18.1,376.0,946.07,734.62
2018,12,27,15,45,824.5,54.5,2.2,17.65,331.0,913.62,710.78
2018,12,27,16,0,791.0,52.0,1.8,17.2,286.0,867.46,676.15
2018,12,27,16,15,738.5,48.5,1.65,16.25,237.5,799.91,628.72
2018,12,27,16,30,686.0,45.0,1.5,15.3,189.0,731.37,577.86
2018,12,27,16,45,599.5,39.0,1.4,14.35,141.5,628.77,498.57
2018,12,27,17,0,513.0,33.0,1.3,13.4,94.0,527.4,412.81
2018,12,27,17,15,344.0,24.0,1.3,13.4,56.5,362.84,216.35
2018,12,27,17,30,175.0,15.0,1.3,13.4,19.0,151.24,0.0
2018,12,27,17,45,87.5,7.5,1.4,12.45,9.5,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.5,6.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.55,3.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.45,3.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,2.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.5,2.45,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,12,28,7,15,27.5,3.0,3.65,2.6,3.0,0.0,0.0
2018,12,28,7,30,55.0,6.0,3.8,2.9,6.0,4.72,0.0
2018,12,28,7,45,168.0,15.5,3.95,3.25,29.0,12.6,0.0
2018,12,28,8,0,281.0,25.0,4.1,3.6,52.0,20.42,11.81
2018,12,28,8,15,427.0,34.0,4.3,4.1,102.0,28.15,19.85
2018,12,28,8,30,573.0,43.0,4.5,4.6,152.0,39.19,30.34
2018,12,28,8,45,659.0,48.5,4.75,5.15,206.0,66.39,38.45
2018,12,28,9,0,745.0,54.0,5.0,5.7,260.0,122.33,70.28
2018,12,28,9,15,782.0,57.0,4.95,6.15,306.0,178.6,114.52
2018,12,28,9,30,819.0,60.0,4.9,6.6,352.0,239.04,168.07
2018,12,28,9,45,844.0,62.0,4.85,7.05,393.0,299.11,224.11
2018,12,28,10,0,869.0,64.0,4.8,7.5,434.0,361.63,282.44
2018,12,28,10,15,886.5,66.0,4.75,7.9,470.0,422.11,338.41
2018,12,28,10,30,904.0,68.0,4.7,8.3,506.0,483.33,393.54
2018,12,28,10,45,916.0,69.0,4.6,8.7,535.0,541.25,444.29
2018,12,28,11,0,928.0,70.0,4.5,9.1,564.0,598.76,493.02
2018,12,28,11,15,935.0,71.0,4.45,9.4,585.0,652.56,537.64
2018,12,28,11,30,942.0,72.0,4.4,9.7,606.0,704.95,579.84
2018,12,28,11,45,946.5,72.0,4.35,10.0,619.0,752.85,617.21
2018,12,28,12,0,951.0,72.0,4.3,10.3,632.0,798.63,650.16
2018,12,28,12,15,952.5,72.5,4.25,10.55,637.5,840.3,679.78
2018,12,28,12,30,954.0,73.0,4.2,10.8,643.0,879.25,707.13
2018,12,28,12,45,952.5,73.5,4.15,11.05,640.0,912.75,730.38
2018,12,28,13,0,951.0,74.0,4.1,11.3,637.0,943.04,751.4
2018,12,28,13,15,947.0,73.5,4.1,11.4,625.5,966.51,768.23
2018,12,28,13,30,943.0,73.0,4.1,11.5,614.0,986.41,782.67
2018,12,28,13,45,936.0,72.5,4.05,11.6,594.5,999.84,792.32
2018,12,28,14,0,929.0,72.0,4.0,11.7,575.0,1009.54,799.53
2018,12,28,14,15,917.5,70.5,4.0,11.65,547.5,1009.78,801.0
2018,12,28,14,30,906.0,69.0,4.0,11.6,520.0,1006.24,800.03
2018,12,28,14,45,889.5,68.0,4.05,11.55,486.0,994.75,793.86
2018,12,28,15,0,873.0,67.0,4.1,11.5,452.0,979.78,785.29
2018,12,28,15,15,851.5,64.0,4.0,11.2,412.0,965.28,776.8
2018,12,28,15,30,830.0,61.0,3.9,10.9,372.0,935.8,757.14
2018,12,28,15,45,799.0,58.5,3.85,10.65,328.0,894.79,728.67
2018,12,28,16,0,768.0,56.0,3.8,10.4,284.0,851.32,697.34
2018,12,28,16,15,717.0,52.0,3.45,9.7,236.5,784.75,646.39
2018,12,28,16,30,666.0,48.0,3.1,9.0,189.0,717.03,592.0
2018,12,28,16,45,581.5,41.5,2.8,8.35,142.0,615.68,508.13
2018,12,28,17,0,497.0,35.0,2.5,7.7,95.0,529.6,429.62
2018,12,28,17,15,332.5,25.5,2.5,7.7,57.5,356.33,229.19
2018,12,28,17,30,168.0,16.0,2.5,7.7,20.0,146.65,0.0
2018,12,28,17,45,84.0,8.0,2.65,6.95,10.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,4.1,4.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.3,4.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.4,4.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.55,4.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.55,4.15,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.5,4.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.5,4.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.55,4.1,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,12,29,7,15,5.5,1.5,4.65,4.15,1.5,0.0,0.0
2018,12,29,7,30,11.0,3.0,4.7,4.2,3.0,2.36,0.0
2018,12,29,7,45,5.5,4.5,4.7,4.2,4.5,3.72,0.0
2018,12,29,8,0,0.0,6.0,4.7,4.2,6.0,4.54,0.0
2018,12,29,8,15,50.0,15.5,4.75,4.3,25.0,12.18,5.37
2018,12,29,8,30,100.0,25.0,4.8,4.4,44.0,18.68,11.53
2018,12,29,8,45,50.0,25.5,4.85,4.5,35.0,21.46,12.35
2018,12,29,9,0,0.0,26.0,4.9,4.6,26.0,19.79,11.96
2018,12,29,9,15,3.0,58.0,4.9,4.7,59.0,44.9,34.09
2018,12,29,9,30,6.0,90.0,4.9,4.8,92.0,70.11,56.12
2018,12,29,9,45,4.0,102.5,4.95,4.9,104.0,79.74,64.53
2018,12,29,10,0,2.0,115.0,5.0,5.0,116.0,89.27,72.75
2018,12,29,10,15,1.5,103.0,5.0,5.1,103.5,80.03,64.53
2018,12,29,10,30,1.0,91.0,5.0,5.2,91.0,70.53,56.12
2018,12,29,10,45,2.0,122.5,5.0,5.35,123.5,96.21,78.24
2018,12,29,11,0,3.0,154.0,5.0,5.5,156.0,122.78,100.93
2018,12,29,11,15,3.5,152.5,5.0,5.7,154.5,122.32,100.31
2018,12,29,11,30,4.0,151.0,5.0,5.9,153.0,121.86,99.75
2018,12,29,11,45,5.0,167.0,5.0,6.1,170.0,136.65,112.23
2018,12,29,12,0,6.0,183.0,5.0,6.3,187.0,151.97,125.1
2018,12,29,12,15,4.5,179.5,5.0,6.5,182.5,148.52,121.98
2018,12,29,12,30,3.0,176.0,5.0,6.7,178.0,144.93,118.79
2018,12,29,12,45,2.0,169.0,5.0,6.85,170.5,138.52,113.27
2018,12,29,13,0,1.0,162.0,5.0,7.0,163.0,132.01,107.69
2018,12,29,13,15,11.5,187.0,4.95,7.05,194.0,165.48,136.54
2018,12,29,13,30,22.0,212.0,4.9,7.1,225.0,201.25,167.18
2018,12,29,13,45,13.0,187.0,4.85,7.15,194.5,170.05,140.63
2018,12,29,14,0,4.0,162.0,4.8,7.2,164.0,138.55,113.71
2018,12,29,14,15,2.0,151.0,4.75,7.15,152.0,127.29,104.26
2018,12,29,14,30,0.0,140.0,4.7,7.1,140.0,115.98,94.7
2018,12,29,14,45,7.5,145.0,4.65,7.0,148.5,130.28,107.61
2018,12,29,15,0,15.0,150.0,4.6,6.9,157.0,145.8,121.57
2018,12,29,15,15,12.5,132.0,4.5,6.75,137.5,126.83,105.47
2018,12,29,15,30,10.0,114.0,4.4,6.6,118.0,107.74,89.14
2018,12,29,15,45,5.0,88.5,4.35,6.45,90.5,77.95,63.16
2018,12,29,16,0,0.0,63.0,4.3,6.3,63.0,48.7,37.34
2018,12,29,16,15,0.0,50.5,4.15,6.1,50.5,38.65,28.49
2018,12,29,16,30,0.0,38.0,4.0,5.9,38.0,29.02,19.91
2018,12,29,16,45,0.0,30.0,3.85,5.65,30.0,22.88,14.31
2018,12,29,17,0,0.0,22.0,3.7,5.4,22.0,16.76,8.62
2018,12,29,17,15,0.0,13.5,3.7,5.4,13.5,10.27,1.44
2018,12,29,17,30,0.0,5.0,3.7,5.4,5.0,3.93,0.0
2018,12,29,17,45,0.0,2.5,3.65,5.1,2.5,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,4.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.5,4.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.5,4.35,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.4,4.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.05,3.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.65,3.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.3,3.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,30,7,15,0.0,0.5,2.4,3.35,0.5,0.0,0.0
2018,12,30,7,30,0.0,1.0,2.5,3.4,1.0,0.79,0.0
2018,12,30,7,45,0.0,4.5,2.55,3.5,4.5,3.4,0.0
2018,12,30,8,0,0.0,8.0,2.6,3.6,8.0,6.06,0.0
2018,12,30,8,15,0.0,10.5,2.6,3.8,10.5,7.96,1.57
2018,12,30,8,30,0.0,13.0,2.6,4.0,13.0,9.86,3.45
2018,12,30,8,45,0.0,19.5,2.55,4.25,19.5,14.82,7.54
2018,12,30,9,0,0.0,26.0,2.5,4.5,26.0,19.79,12.0
2018,12,30,9,15,0.0,46.5,2.35,4.65,46.5,35.54,25.99
2018,12,30,9,30,0.0,67.0,2.2,4.8,67.0,51.38,39.92
2018,12,30,9,45,0.0,56.0,2.1,5.0,56.0,42.88,32.31
2018,12,30,10,0,0.0,45.0,2.0,5.2,45.0,34.41,24.77
2018,12,30,10,15,0.0,47.5,1.9,5.3,47.5,36.35,26.4
2018,12,30,10,30,0.0,50.0,1.8,5.4,50.0,38.29,28.02
2018,12,30,10,45,0.0,73.0,1.7,5.55,73.0,56.07,43.43
2018,12,30,11,0,0.0,96.0,1.6,5.7,96.0,74.07,58.87
2018,12,30,11,15,0.0,85.5,1.6,5.75,85.5,65.79,51.61
2018,12,30,11,30,0.0,75.0,1.6,5.8,75.0,57.66,44.53
2018,12,30,11,45,0.0,79.5,1.6,5.9,79.5,61.16,47.49
2018,12,30,12,0,0.0,84.0,1.6,6.0,84.0,64.66,50.44
2018,12,30,12,15,0.0,77.0,1.5,6.1,77.0,59.24,45.73
2018,12,30,12,30,0.0,70.0,1.4,6.2,70.0,53.82,41.04
2018,12,30,12,45,0.0,71.0,1.35,6.25,71.0,54.6,41.71
2018,12,30,13,0,0.0,72.0,1.3,6.3,72.0,55.37,42.38
2018,12,30,13,15,0.5,85.5,1.2,6.35,86.0,66.28,51.81
2018,12,30,13,30,1.0,99.0,1.1,6.4,100.0,77.72,61.66
2018,12,30,13,45,0.5,92.0,1.0,6.4,92.5,71.44,56.3
2018,12,30,14,0,0.0,85.0,0.9,6.4,85.0,65.4,51.17
2018,12,30,14,15,0.5,85.5,0.8,6.3,86.0,66.26,52.06
2018,12,30,14,30,1.0,86.0,0.7,6.2,87.0,67.17,53.0
2018,12,30,14,45,8.5,78.0,0.6,6.15,82.0,68.43,54.62
2018,12,30,15,0,16.0,70.0,0.5,6.1,77.0,75.59,61.38
2018,12,30,15,15,9.0,57.0,0.45,6.1,61.0,52.64,41.17
2018,12,30,15,30,2.0,44.0,0.4,6.1,45.0,35.61,25.98
2018,12,30,15,45,1.0,38.5,0.3,6.05,39.0,30.37,21.4
2018,12,30,16,0,0.0,33.0,0.2,6.0,33.0,25.16,16.77
2018,12,30,16,15,0.0,20.5,0.25,5.95,20.5,15.59,8.24
2018,12,30,16,30,0.0,8.0,0.3,5.9,8.0,6.06,0.0
2018,12,30,16,45,0.0,7.0,0.35,5.85,7.0,5.3,0.0
2018,12,30,17,0,0.0,6.0,0.4,5.8,6.0,4.54,0.0
2018,12,30,17,15,0.0,4.0,0.4,5.8,4.0,3.02,0.0
2018,12,30,17,30,0.0,2.0,0.4,5.8,2.0,1.57,0.0
2018,12,30,17,45,0.0,1.0,0.55,5.7,1.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,0.5,3.15,4.3,0.5,0.0,0.0
2018,12,31,7,30,0.0,1.0,3.3,4.6,1.0,0.79,0.0
2018,12,31,7,45,17.5,10.5,3.5,4.9,12.0,8.37,0.0
2018,12,31,8,0,35.0,20.0,3.7,5.2,23.0,15.73,7.6
2018,12,31,8,15,55.5,29.0,3.7,5.7,37.5,22.7,14.78
2018,12,31,8,30,76.0,38.0,3.7,6.2,52.0,28.63,20.51
2018,12,31,8,45,101.0,52.5,3.65,6.75,77.0,42.4,29.8
2018,12,31,9,0,126.0,67.0,3.6,7.3,102.0,63.74,45.16
2018,12,31,9,15,277.5,91.5,3.65,8.1,185.0,117.92,84.4
2018,12,31,9,30,429.0,116.0,3.7,8.9,268.0,190.44,140.71
2018,12,31,9,45,395.5,137.5,3.75,9.65,290.5,228.49,176.45
2018,12,31,10,0,362.0,159.0,3.8,10.4,313.0,256.94,203.6
2018,12,31,10,15,339.5,179.0,4.0,11.2,333.0,289.72,233.13
2018,12,31,10,30,317.0,199.0,4.2,12.0,353.0,320.21,259.76
2018,12,31,10,45,254.5,215.0,4.4,12.8,343.0,324.84,264.55
2018,12,31,11,0,192.0,231.0,4.6,13.6,333.0,312.36,254.56
2018,12,31,11,15,219.5,237.0,4.6,14.05,358.0,347.91,283.71
2018,12,31,11,30,247.0,243.0,4.6,14.5,383.0,399.1,324.79
2018,12,31,11,45,278.5,249.5,4.65,14.9,411.0,443.91,360.63
2018,12,31,12,0,310.0,256.0,4.7,15.3,439.0,491.05,397.94
2018,12,31,12,15,358.5,244.0,4.6,15.5,457.5,534.52,432.66
2018,12,31,12,30,407.0,232.0,4.5,15.7,476.0,598.3,482.21
2018,12,31,12,45,406.5,230.5,4.45,15.85,473.5,616.09,495.6
2018,12,31,13,0,406.0,229.0,4.4,16.0,471.0,632.26,507.91
2018,12,31,13,15,310.5,245.0,4.25,16.0,428.0,558.54,449.75
2018,12,31,13,30,215.0,261.0,4.1,16.0,385.0,478.03,385.8
2018,12,31,13,45,313.5,235.5,3.95,16.0,410.0,574.56,463.56
2018,12,31,14,0,412.0,210.0,3.8,16.0,435.0,673.46,540.7
2018,12,31,14,15,321.0,212.5,3.5,15.85,383.0,573.84,463.42
2018,12,31,14,30,230.0,215.0,3.2,15.7,331.0,471.01,383.01
2018,12,31,14,45,265.0,196.5,2.85,15.55,321.5,512.87,417.2
2018,12,31,15,0,300.0,178.0,2.5,15.4,312.0,529.71,431.46
2018,12,31,15,15,307.5,161.0,2.2,14.85,288.0,519.34,424.79
2018,12,31,15,30,315.0,144.0,1.9,14.3,264.0,507.28,416.76
2018,12,31,15,45,290.0,120.5,1.6,13.8,220.5,452.14,374.18
2018,12,31,16,0,265.0,97.0,1.3,13.3,177.0,395.4,329.64
2018,12,31,16,15,310.5,81.5,1.3,12.6,160.5,441.0,367.5
2018,12,31,16,30,356.0,66.0,1.3,11.9,144.0,458.22,380.37
2018,12,31,16,45,297.5,54.0,1.3,11.15,108.0,383.98,318.61
2018,12,31,17,0,239.0,42.0,1.3,10.4,72.0,312.94,256.0
2018,12,31,17,15,168.5,28.0,1.3,10.4,44.5,227.37,158.85
2018,12,31,17,30,98.0,14.0,1.3,10.4,17.0,89.56,0.0
2018,12,31,17,45,49.0,7.0,3.5,5.5,8.5,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.7,0.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.65,0.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.55,-0.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.5,-0.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.45,-0.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.4,-1.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.3,-1.35,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.2,-1.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,5.2,-1.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,5.2,-2.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,5.2,-2.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,5.2,-2.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.2,-2.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.25,-2.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.3,-2.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.35,-2.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.4,-2.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.45,-2.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.45,-3.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.4,-3.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.4,-3.2,0.0,0.0,0.0
